Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-03 06:00:00,-3.76,0.0,3.76,0.0,0.0,0.0,-3.76,0.0,3.76,-3.7800000000000002,0.0,3.7800000000000002,-3.7800000000000002,0.0,3.7800000000000002
2020-06-03 06:30:00,-4.33,-0.30000000000000004,4.3403801677,0.0,0.0,0.0,-4.33,-0.30000000000000004,4.3403801677,-4.35,-0.30000000000000004,4.3603325561,-4.35,-0.30000000000000004,4.3603325561
2020-06-03 07:00:00,-4.89,-0.42,4.9080036675,0.0,0.0,0.0,-4.89,-0.42,4.9080036675,-4.91,-0.42,4.9279306002,-4.91,-0.42,4.9279306002
2020-06-03 07:30:00,-5.61,-0.64,5.6463882261,0.0,0.0,0.0,-5.61,-0.64,5.6463882261,-5.62,-0.63,5.6552011457999996,-5.62,-0.63,5.6552011457999996
2020-06-03 08:00:00,0.00704,1.09372,1.0937426571,3.16704,0.9237200000000001,3.299,-3.16,0.17,3.164569481,-0.012960000000000001,1.10372,1.1037960862,-3.18,0.18,3.1850902656
2020-06-03 08:30:00,-4.84976,-0.7986800000000001,4.9150851264,0.9302400000000001,0.27132,0.969,-5.78,-1.07,5.8782055085,-4.86976,-0.77868,4.931622958,-5.8,-1.05,5.8942768853
2020-06-03 09:00:00,-6.97,-1.16,7.0658686656,0.0,0.0,0.0,-6.97,-1.16,7.0658686656,-6.98,-1.16,7.0757331776,-6.98,-1.16,7.0757331776
2020-06-03 09:30:00,-7.07,-1.18,7.167796035,0.0,0.0,0.0,-7.07,-1.18,7.167796035,-7.09,-1.18,7.187523913,-7.09,-1.18,7.187523913
2020-06-03 10:00:00,-7.1,-1.21,7.2023676663,0.0,0.0,0.0,-7.1,-1.21,7.2023676663,-7.12,-1.2,7.2204155005,-7.12,-1.2,7.2204155005
2020-06-03 10:30:00,-7.05,-1.1400000000000001,7.1415754564,0.0,0.0,0.0,-7.05,-1.1400000000000001,7.1415754564,-7.07,-1.1400000000000001,7.1613197108,-7.07,-1.1400000000000001,7.1613197108
2020-06-03 11:00:00,-0.82896,0.23072,0.8604687095,3.19104,0.9307200000000001,3.324,-4.02,-0.7000000000000001,4.0804901666,-0.84896,0.34072,0.9147804108,-4.04,-0.59,4.0828543937
2020-06-03 11:30:00,-6.08184,-0.8801200000000001,6.1451923485,0.5481600000000001,0.15988000000000002,0.5710000000000001,-6.63,-1.04,6.7110729396,-6.10184,-0.8601200000000001,6.1621634026,-6.65,-1.02,6.7277708047
2020-06-03 12:00:00,-7.35,-1.07,7.4274760181,0.0,0.0,0.0,-7.35,-1.07,7.4274760181,-7.38,-1.07,7.4571643404,-7.38,-1.07,7.4571643404
2020-06-03 12:30:00,-7.49,-1.32,7.6054256949,0.0,0.0,0.0,-7.49,-1.32,7.6054256949,-7.46,-1.01,7.5280608393,-7.46,-1.01,7.5280608393
2020-06-03 13:00:00,-7.21,-1.1,7.293428549,0.0,0.0,0.0,-7.21,-1.1,7.293428549,-7.23,-1.1,7.3132003938,-7.23,-1.1,7.3132003938
2020-06-03 13:30:00,-7.09,-1.1400000000000001,7.1810653806,0.0,0.0,0.0,-7.09,-1.1400000000000001,7.1810653806,-7.1,-1.13,7.1893601941,-7.1,-1.13,7.1893601941
2020-06-03 14:00:00,-7.21,-1.19,7.3075440471,0.0,0.0,0.0,-7.21,-1.19,7.3075440471,-7.23,-1.19,7.3272778028,-7.23,-1.19,7.3272778028
2020-06-03 14:30:00,-7.03,-1.08,7.112474956,0.0,0.0,0.0,-7.03,-1.08,7.112474956,-7.04,-0.97,7.106511099,-7.04,-0.97,7.106511099
2020-06-03 15:00:00,-6.64,-0.77,6.6844969893,0.0,0.0,0.0,-6.64,-0.77,6.6844969893,-6.65,-0.77,6.694430521,-6.65,-0.77,6.694430521
2020-06-03 15:30:00,-6.5,-0.66,6.5334217681,0.0,0.0,0.0,-6.5,-0.66,6.5334217681,-6.52,-0.66,6.5533197694,-6.52,-0.66,6.5533197694
2020-06-03 16:00:00,-1.00976,1.1713200000000001,1.546481749,2.8502400000000003,0.8313200000000001,2.969,-3.86,0.34,3.8749451609000003,-1.02976,1.19132,1.5746901281999999,-3.88,0.36,3.8966652409
2020-06-03 16:30:00,0.14272,1.65746,1.6635932946,3.52272,1.02746,3.6695,-3.38,0.63,3.4382117445000002,0.12272000000000001,1.65746,1.6619969464,-3.4,0.63,3.45787507
2020-06-03 17:00:00,-0.031360000000000006,1.77502,1.7752970033,3.54864,1.03502,3.6965,-3.58,0.74,3.6556805112,-0.05136,1.78502,1.7857587323000002,-3.6,0.75,3.6772952016
2020-06-03 17:30:00,-0.30184,1.77488,1.8003628523000001,3.54816,1.03488,3.696,-3.85,0.74,3.9204719104,-0.32184,1.80488,1.8333501575,-3.87,0.77,3.9458585884
2020-06-03 18:00:00,-0.06592,1.91494,1.9160742809,3.51408,1.02494,3.6605,-3.58,0.89,3.688970046,-0.08592000000000001,1.91494,1.9168665706999999,-3.6,0.89,3.7083823967000002
2020-06-03 18:30:00,-0.12512,1.8493400000000002,1.8535677625,3.49488,1.01934,3.6405000000000003,-3.62,0.8300000000000001,3.713933225,-0.14512,1.8493400000000002,1.8550251346,-3.64,0.8300000000000001,3.7334300583
2020-06-03 19:00:00,-0.0776,1.7232,1.7249463760000001,3.5423999999999998,1.0332,3.69,-3.62,0.6900000000000001,3.6851729946000003,-0.0976,1.7332,1.7359458517,-3.64,0.7000000000000001,3.7066966426
2020-06-03 19:30:00,-1.07712,1.40834,1.7730225746000001,2.94288,0.8583400000000001,3.0655,-4.02,0.55,4.0574499381,-1.09712,1.40834,1.7852433588,-4.04,0.55,4.077266241
2020-06-03 20:00:00,-6.62,-0.44,6.634606243,0.0,0.0,0.0,-6.62,-0.44,6.634606243,-6.64,-0.44,6.6545623447,-6.64,-0.44,6.6545623447
2020-06-03 20:30:00,-6.42,-0.39,6.4318348859,0.0,0.0,0.0,-6.42,-0.39,6.4318348859,-6.44,-0.38,6.4512014385,-6.44,-0.38,6.4512014385
2020-06-03 21:00:00,-6.15,-0.31,6.1578080516,0.0,0.0,0.0,-6.15,-0.31,6.1578080516,-6.17,-0.31,6.1777827738,-6.17,-0.31,6.1777827738
2020-06-03 21:30:00,-5.98,-0.27,5.9860922145,0.0,0.0,0.0,-5.98,-0.27,5.9860922145,-6.0,-0.27,6.0060719276,-6.0,-0.27,6.0060719276
2020-06-03 22:00:00,-5.83,-0.27,5.8362487952,0.0,0.0,0.0,-5.83,-0.27,5.8362487952,-5.85,-0.27,5.8562274546,-5.85,-0.27,5.8562274546
2020-06-03 22:30:00,-5.69,-0.27,5.6964023734,0.0,0.0,0.0,-5.69,-0.27,5.6964023734,-5.71,-0.28,5.7168610268,-5.71,-0.28,5.7168610268
2020-06-03 23:00:00,-5.38,-0.44,5.3979625786,0.0,0.0,0.0,-5.38,-0.44,5.3979625786,-5.35,-0.01,5.3500093458,-5.35,-0.01,5.3500093458
2020-06-03 23:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.04,-0.23,5.0452452864,-5.04,-0.23,5.0452452864
2020-06-04 00:00:00,-4.77,-0.23,4.7755418541,0.0,0.0,0.0,-4.77,-0.23,4.7755418541,-4.79,-0.23,4.7955187415000005,-4.79,-0.23,4.7955187415000005
2020-06-04 00:30:00,-4.45,-0.23,4.455939856,0.0,0.0,0.0,-4.45,-0.23,4.455939856,-4.47,-0.23,4.4759133146,-4.47,-0.23,4.4759133146
2020-06-04 01:00:00,-4.31,0.0,4.31,0.0,0.0,0.0,-4.31,0.0,4.31,-4.33,0.0,4.33,-4.33,0.0,4.33
2020-06-04 01:30:00,-4.29,0.0,4.29,0.0,0.0,0.0,-4.29,0.0,4.29,-4.33,0.0,4.33,-4.33,0.0,4.33
2020-06-04 02:00:00,-4.28,0.0,4.28,0.0,0.0,0.0,-4.28,0.0,4.28,-4.29,0.0,4.29,-4.29,0.0,4.29
2020-06-04 02:30:00,-4.28,-0.22,4.2856504757,0.0,0.0,0.0,-4.28,-0.22,4.2856504757,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-06-04 03:00:00,-4.28,-0.22,4.2856504757,0.0,0.0,0.0,-4.28,-0.22,4.2856504757,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-06-04 03:30:00,-4.22,-0.22,4.225730706,0.0,0.0,0.0,-4.22,-0.22,4.225730706,-4.24,-0.23,4.2462336252,-4.24,-0.23,4.2462336252
2020-06-04 04:00:00,-4.18,-0.22,4.1857854699,0.0,0.0,0.0,-4.18,-0.22,4.1857854699,-4.2,-0.23,4.2062929047,-4.2,-0.23,4.2062929047
2020-06-04 04:30:00,-4.18,-0.26,4.1880783183,0.0,0.0,0.0,-4.18,-0.26,4.1880783183,-4.2,-0.26,4.2080399238,-4.2,-0.26,4.2080399238
2020-06-04 05:00:00,-4.06,-0.22,4.0659562221,0.0,0.0,0.0,-4.06,-0.22,4.0659562221,-4.08,-0.22,4.0859270674,-4.08,-0.22,4.0859270674
2020-06-04 05:30:00,-4.06,0.23,4.0665095598,0.0,0.0,0.0,-4.06,0.23,4.0665095598,-4.08,0.23,4.0864777009,-4.08,0.23,4.0864777009
2020-06-04 06:00:00,-3.84,0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,0.23,3.8468818542000003,-3.85,0.23,3.8568640111,-3.85,0.23,3.8568640111
2020-06-04 06:30:00,-4.6,-0.29,4.6091322394,0.0,0.0,0.0,-4.6,-0.29,4.6091322394,-4.62,-0.18,4.6235051638,-4.62,-0.18,4.6235051638
2020-06-04 07:00:00,-5.08,-0.39,5.0949484786,0.0,0.0,0.0,-5.08,-0.39,5.0949484786,-5.1,-0.38,5.1141372684,-5.1,-0.38,5.1141372684
2020-06-04 07:30:00,-5.49,-0.5,5.5127216509,0.0,0.0,0.0,-5.49,-0.5,5.5127216509,-5.51,-0.5,5.5326395147,-5.51,-0.5,5.5326395147
2020-06-04 08:00:00,-6.19,-0.77,6.2377079124,0.0,0.0,0.0,-6.19,-0.77,6.2377079124,-6.21,-0.76,6.2563327917,-6.21,-0.76,6.2563327917
2020-06-04 08:30:00,-0.9746400000000001,0.7794800000000001,1.2480032853,3.01536,0.87948,3.141,-3.99,-0.1,3.9912529361,-0.9846400000000001,0.88948,1.3269101703000001,-4.0,0.01,4.0000125
2020-06-04 09:00:00,-0.32616,1.2561200000000001,1.2977741714,3.48384,1.01612,3.629,-3.81,0.24,3.8175515714,-0.34616,1.2561200000000001,1.3029444347,-3.83,0.24,3.8375122150000003
2020-06-04 09:30:00,-0.2952,1.2564,1.2906138075,3.4848,1.0164,3.63,-3.7800000000000002,0.24,3.7876113845,-0.31520000000000004,1.2564,1.2953347058,-3.8,0.24,3.8075714045
2020-06-04 10:00:00,-0.36568,0.7862600000000001,0.8671370422,3.48432,1.01626,3.6295,-3.85,-0.23,3.8568640111,-0.38568,0.7862600000000001,0.8757590137,-3.87,-0.23,3.8768286008
2020-06-04 10:30:00,-0.5519200000000001,0.78444,0.9591463913,3.4780800000000003,1.01444,3.623,-4.03,-0.23,4.0365579396,-0.5719200000000001,0.78444,0.9707927688,-4.05,-0.23,4.056525607
2020-06-04 11:00:00,-0.6580800000000001,0.78556,1.0247798788,3.48192,1.01556,3.627,-4.14,-0.23,4.1463839668,-0.67808,0.78556,1.0377364791,-4.16,-0.23,4.1663533216
2020-06-04 11:30:00,-0.69528,0.78346,1.0474845345,3.47472,1.01346,3.6195,-4.17,-0.23,4.1763381089,-0.71528,0.78346,1.0608652365,-4.19,-0.23,4.196307901
2020-06-04 12:00:00,-0.43912,1.22234,1.2988231019,3.47088,1.01234,3.6155,-3.91,0.21,3.9156353252000002,-0.45912000000000003,1.22234,1.3057205865000001,-3.93,0.21,3.9356066877
2020-06-04 12:30:00,-0.59384,1.22388,1.3603412072,3.47616,1.01388,3.621,-4.07,0.21,4.0754140894,-0.61384,1.22388,1.3691901986000001,-4.09,0.21,4.0953876495
2020-06-04 13:00:00,-0.29744000000000004,1.28158,1.3156435117,3.50256,1.02158,3.6485000000000003,-3.8,0.26,3.8088843511,-0.31744,1.28158,1.3203088464000001,-3.8200000000000003,0.26,3.8288379438
2020-06-04 13:30:00,-0.22216000000000002,1.32312,1.3416413828,3.50784,1.02312,3.654,-3.73,0.30000000000000004,3.7420448955000003,-0.24216000000000001,1.32312,1.345097766,-3.75,0.30000000000000004,3.7619808612
2020-06-04 14:00:00,-0.49528000000000005,1.26346,1.3570679607,3.47472,1.01346,3.6195,-3.9699999999999998,0.25,3.9778637483,-0.5152800000000001,1.25346,1.3552399972,-3.99,0.24,3.9972115281000002
2020-06-04 14:30:00,0.056960000000000004,1.33578,1.3369938856,3.51696,1.02578,3.6635,-3.46,0.31,3.4738595251,0.03696,1.33578,1.3362912295,-3.48,0.31,3.4937801877
2020-06-04 15:00:00,-0.039920000000000004,1.32794,1.328539894,3.49008,1.01794,3.6355,-3.5300000000000002,0.31,3.5435857546,-0.05992000000000001,1.32794,1.3292911833,-3.55,0.31,3.5635095061
2020-06-04 15:30:00,-0.045360000000000004,1.37052,1.3712704328,3.46464,1.01052,3.609,-3.51,0.36,3.5284132411,-0.06536,1.37052,1.3720776217,-3.5300000000000002,0.36,3.5483094566
2020-06-04 16:00:00,0.02136,1.44248,1.442638139,3.4713600000000002,1.01248,3.616,-3.45,0.43,3.4766938318,0.00136,1.44248,1.4424806411,-3.47,0.43,3.496541148
2020-06-04 16:30:00,0.26032,1.52926,1.5512584085,3.4603200000000003,1.00926,3.6045,-3.2,0.52,3.2419747069,0.24032,1.53926,1.5579072662,-3.22,0.53,3.2633265237
2020-06-04 17:00:00,-0.05208,1.5285600000000001,1.5294469589,3.45792,1.00856,3.602,-3.51,0.52,3.5483094566,-0.07208,1.53856,1.5402475126000001,-3.5300000000000002,0.53,3.5695657999
2020-06-04 17:30:00,0.23464000000000002,1.73052,1.7463548895,3.46464,1.01052,3.609,-3.23,0.72,3.309274845,0.22464,1.73052,1.7450394265,-3.24,0.72,3.3190360046
2020-06-04 18:00:00,0.45120000000000005,1.9366,1.9884669975,3.4512,1.0066,3.5949999999999998,-3.0,0.93,3.1408438357,0.4312,1.9366,1.9840244454,-3.02,0.93,3.1599525313
2020-06-04 18:30:00,0.26880000000000004,1.8059,1.8257952377,3.4488,1.0059,3.5925000000000002,-3.18,0.8,3.2790852383,0.24880000000000002,1.8159,1.8328650387,-3.2,0.81,3.3009241129999998
2020-06-04 19:00:00,0.12592,1.6350600000000002,1.6399015367,3.44592,1.00506,3.5895,-3.32,0.63,3.3792454779,0.10592000000000001,1.6350600000000002,1.6384871833,-3.34,0.63,3.3988968799
2020-06-04 19:30:00,0.33888,1.6763400000000002,1.7102501132999999,3.5188800000000002,1.02634,3.6654999999999998,-3.18,0.65,3.2457510687,0.31888000000000005,1.6763400000000002,1.706399792,-3.2,0.65,3.2653483735
2020-06-04 20:00:00,0.35088,1.6323400000000001,1.6696259011999999,3.47088,1.01234,3.6155,-3.12,0.62,3.1810061301,0.33088,1.6323400000000001,1.6655375859000001,-3.14,0.62,3.200624939
2020-06-04 20:30:00,0.46952000000000005,1.69486,1.7586925399000002,3.47952,1.01486,3.6245000000000003,-3.01,0.68,3.0858548248,0.44952000000000003,1.69486,1.7534590528,-3.03,0.68,3.105366323
2020-06-04 21:00:00,-5.74728,-0.26504,5.7533880106,0.22272000000000003,0.06496,0.232,-5.97,-0.33,5.9791136467,-5.76728,-0.24504,5.7724832785,-5.99,-0.31,5.9980163388
2020-06-04 21:30:00,-6.05,-0.37,6.0613034902,0.0,0.0,0.0,-6.05,-0.37,6.0613034902,-6.07,-0.36,6.0806660819,-6.07,-0.36,6.0806660819
2020-06-04 22:00:00,-5.84,-0.33,5.8493161994000005,0.0,0.0,0.0,-5.84,-0.33,5.8493161994000005,-5.86,-0.32,5.8687306975,-5.86,-0.32,5.8687306975
2020-06-04 22:30:00,-5.65,-0.30000000000000004,5.657958996,0.0,0.0,0.0,-5.65,-0.30000000000000004,5.657958996,-5.67,-0.29,5.677411382,-5.67,-0.29,5.677411382
2020-06-04 23:00:00,-5.34,-0.32,5.3495794227,0.0,0.0,0.0,-5.34,-0.32,5.3495794227,-5.36,-0.31,5.3689570682,-5.36,-0.31,5.3689570682
2020-06-04 23:30:00,-5.06,-0.76,5.1167567853,0.0,0.0,0.0,-5.06,-0.76,5.1167567853,-4.98,0.24,4.9857797784999995,-4.98,0.24,4.9857797784999995
2020-06-05 00:00:00,-4.75,-0.9,4.8345113507,0.0,0.0,0.0,-4.75,-0.9,4.8345113507,-4.65,0.42,4.6689292134,-4.65,0.42,4.6689292134
2020-06-05 00:30:00,-4.54,-0.9,4.6283474373,0.0,0.0,0.0,-4.54,-0.9,4.6283474373,-4.44,0.42,4.4598206242,-4.44,0.42,4.4598206242
2020-06-05 01:00:00,-4.44,-0.9,4.5302980034,0.0,0.0,0.0,-4.44,-0.9,4.5302980034,-4.34,0.44,4.3622471273,-4.34,0.44,4.3622471273
2020-06-05 01:30:00,-4.39,-0.87,4.4753770791,0.0,0.0,0.0,-4.39,-0.87,4.4753770791,-4.29,0.44,4.3125050725000005,-4.29,0.44,4.3125050725000005
2020-06-05 02:00:00,-4.42,-0.89,4.5087137855,0.0,0.0,0.0,-4.42,-0.89,4.5087137855,-4.32,0.44,4.3423495944,-4.32,0.44,4.3423495944
2020-06-05 02:30:00,-4.12,-0.8,4.1969512744,0.0,0.0,0.0,-4.12,-0.8,4.1969512744,-4.02,0.51,4.0522216129,-4.02,0.51,4.0522216129
2020-06-05 03:00:00,-4.2,-0.84,4.2831763914,0.0,0.0,0.0,-4.2,-0.84,4.2831763914,-4.11,0.47000000000000003,4.1367861922,-4.11,0.47000000000000003,4.1367861922
2020-06-05 03:30:00,-4.16,-0.84,4.2439604145,0.0,0.0,0.0,-4.16,-0.84,4.2439604145,-4.07,0.47000000000000003,4.0970477176,-4.07,0.47000000000000003,4.0970477176
2020-06-05 04:00:00,-4.16,-0.84,4.2439604145,0.0,0.0,0.0,-4.16,-0.84,4.2439604145,-4.07,0.47000000000000003,4.0970477176,-4.07,0.47000000000000003,4.0970477176
2020-06-05 04:30:00,-4.22,-0.84,4.3027897927,0.0,0.0,0.0,-4.22,-0.84,4.3027897927,-4.12,0.47000000000000003,4.1467215966,-4.12,0.47000000000000003,4.1467215966
2020-06-05 05:00:00,-4.22,-0.88,4.3107771921,0.0,0.0,0.0,-4.22,-0.88,4.3107771921,-4.12,0.43,4.1423785438,-4.12,0.43,4.1423785438
2020-06-05 05:30:00,-4.09,-0.76,4.1600120192,0.0,0.0,0.0,-4.09,-0.76,4.1600120192,-4.0,0.56,4.0390097796,-4.0,0.56,4.0390097796
2020-06-05 06:00:00,-3.98,-0.61,4.0264748851,0.0,0.0,0.0,-3.98,-0.61,4.0264748851,-3.89,0.68,3.9489872119,-3.89,0.68,3.9489872119
2020-06-05 06:30:00,-4.7,-0.39,4.7161530934,0.0,0.0,0.0,-4.7,-0.39,4.7161530934,-4.7,-0.13,4.7017975286,-4.7,-0.13,4.7017975286
2020-06-05 07:00:00,-5.44,-0.52,5.464796428,0.0,0.0,0.0,-5.44,-0.52,5.464796428,-5.46,-0.52,5.4847060085,-5.46,-0.52,5.4847060085
2020-06-05 07:30:00,-5.94,-0.67,5.9776667689,0.0,0.0,0.0,-5.94,-0.67,5.9776667689,-5.96,-0.67,5.9975411628,-5.96,-0.67,5.9975411628
2020-06-05 08:00:00,-0.29760000000000003,1.0532,1.0944386689,3.0624,0.8932,3.19,-3.36,0.16,3.3638073667,-0.3176,1.1032,1.1480069686,-3.38,0.21,3.3865173852
2020-06-05 08:30:00,0.11736,1.28298,1.2883365438,3.5073600000000003,1.02298,3.6535,-3.39,0.26,3.3999558821,0.09736,1.28298,1.2866688191,-3.41,0.26,3.4198976593
2020-06-05 09:00:00,-0.18024,0.9236800000000001,0.9411010573,3.50976,1.02368,3.656,-3.69,-0.1,3.6913547649,-0.21024,0.9536800000000001,0.9765789267,-3.7199999999999998,-0.07,3.7206585439
2020-06-05 09:30:00,-6.38232,-0.93776,6.4508450919,0.24768,0.07224000000000001,0.258,-6.63,-1.01,6.7064893946,-6.40232,-0.92776,6.4691916033,-6.65,-1.0,6.724767654
2020-06-05 10:00:00,-6.78,-1.05,6.8608235657000005,0.0,0.0,0.0,-6.78,-1.05,6.8608235657000005,-6.8,-1.04,6.8790697045,-6.8,-1.04,6.8790697045
2020-06-05 10:30:00,-7.12,-1.01,7.1912794411,0.0,0.0,0.0,-7.12,-1.01,7.1912794411,-7.14,-1.01,7.2110817496,-7.14,-1.01,7.2110817496
2020-06-05 11:00:00,-7.48,-1.22,7.5788389612,0.0,0.0,0.0,-7.48,-1.22,7.5788389612,-7.5,-1.21,7.596979663,-7.5,-1.21,7.596979663
2020-06-05 11:30:00,-7.28,-1.28,7.3916709883,0.0,0.0,0.0,-7.28,-1.28,7.3916709883,-7.3,-1.27,7.4096491145,-7.3,-1.27,7.4096491145
2020-06-05 12:00:00,-7.39,-1.21,7.4884043694,0.0,0.0,0.0,-7.39,-1.21,7.4884043694,-7.41,-1.2,7.506537151,-7.41,-1.2,7.506537151
2020-06-05 12:30:00,-7.47,-1.21,7.5673641382,0.0,0.0,0.0,-7.47,-1.21,7.5673641382,-7.49,-1.2,7.5855190989,-7.49,-1.2,7.5855190989
2020-06-05 13:00:00,-7.12,-1.08,7.2014442996,0.0,0.0,0.0,-7.12,-1.08,7.2014442996,-7.15,-1.07,7.2296196304,-7.15,-1.07,7.2296196304
2020-06-05 13:30:00,-7.3,-1.15,7.3900270635,0.0,0.0,0.0,-7.3,-1.15,7.3900270635,-7.32,-1.11,7.4036815167,-7.32,-1.11,7.4036815167
2020-06-05 14:00:00,-6.84,-1.12,6.9310893805,0.0,0.0,0.0,-6.84,-1.12,6.9310893805,-6.86,-1.11,6.9492229781,-6.86,-1.11,6.9492229781
2020-06-05 14:30:00,-6.43,-0.9500000000000001,6.4997999969,0.0,0.0,0.0,-6.43,-0.9500000000000001,6.4997999969,-6.45,-0.9500000000000001,6.5195858764,-6.45,-0.9500000000000001,6.5195858764
2020-06-05 15:00:00,-6.22,-0.6900000000000001,6.2581546801,0.0,0.0,0.0,-6.22,-0.6900000000000001,6.2581546801,-6.24,-0.68,6.2769419306,-6.24,-0.68,6.2769419306
2020-06-05 15:30:00,-6.22,-0.62,6.2508239457,0.0,0.0,0.0,-6.22,-0.62,6.2508239457,-6.24,-0.61,6.2697448114,-6.24,-0.61,6.2697448114
2020-06-05 16:00:00,-6.3,-0.58,6.3266420793,0.0,0.0,0.0,-6.3,-0.58,6.3266420793,-6.31,-0.58,6.3366000347,-6.31,-0.58,6.3366000347
2020-06-05 16:30:00,-6.26,-0.55,6.2841148939,0.0,0.0,0.0,-6.26,-0.55,6.2841148939,-6.27,-0.54,6.2932106273,-6.27,-0.54,6.2932106273
2020-06-05 17:00:00,-2.11088,0.8826600000000001,2.2879910511,2.16912,0.63266,2.2595,-4.28,0.25,4.2872951846,-2.11088,1.10266,2.3815275455,-4.28,0.47000000000000003,4.305728742
2020-06-05 17:30:00,-1.29656,1.30892,1.8423733064,2.53344,0.73892,2.6390000000000002,-3.83,0.5700000000000001,3.8721828469,-1.31656,1.31892,1.8635665269000001,-3.85,0.58,3.8934432062
2020-06-05 18:00:00,-0.9161600000000001,1.4961200000000001,1.754344379,2.52384,0.7361200000000001,2.629,-3.44,0.76,3.5229533065,-0.9361600000000001,1.4961200000000001,1.7648712701,-3.46,0.76,3.5424850035
2020-06-05 18:30:00,-1.47016,1.21912,1.9098753886000002,2.49984,0.7291200000000001,2.604,-3.9699999999999998,0.49,4.000124998,-1.49016,1.21912,1.9253130655000001,-3.99,0.49,4.0199751243
2020-06-05 19:00:00,-1.58288,1.20666,1.9903611356000002,2.45712,0.7166600000000001,2.5595,-4.04,0.49,4.0696068606,-1.60288,1.20666,2.0063032298,-4.06,0.49,4.0894620673
2020-06-05 19:30:00,-1.35288,1.17666,1.7929899749,2.45712,0.7166600000000001,2.5595,-3.81,0.46,3.8376685631000003,-1.37288,1.17666,1.8081283832000001,-3.83,0.46,3.8575251133
2020-06-05 20:00:00,-5.22992,-0.05206,5.2301791031,0.37008,0.10794000000000001,0.3855,-5.6,-0.16,5.602285248,-5.24992,-0.032060000000000005,5.2500178904,-5.62,-0.14,5.6217435018
2020-06-05 20:30:00,-5.82,-0.24,5.8249463517,0.0,0.0,0.0,-5.82,-0.24,5.8249463517,-5.84,-0.24,5.8449294264,-5.84,-0.24,5.8449294264
2020-06-05 21:00:00,-5.64,-0.24,5.6451040734,0.0,0.0,0.0,-5.64,-0.24,5.6451040734,-5.66,-0.24,5.6650860541,-5.66,-0.24,5.6650860541
2020-06-05 21:30:00,-4.41128,0.19296000000000002,4.4154982505,0.55872,0.16296000000000002,0.582,-4.97,0.03,4.9700905424,-4.43128,0.26296,4.4390753992,-4.99,0.1,4.9910019034
2020-06-05 22:00:00,-0.61504,1.3847800000000001,1.5152194066,2.48496,0.7247800000000001,2.5885,-3.1,0.66,3.1694794525,-0.63504,1.3847800000000001,1.5234472259,-3.12,0.66,3.1890437438
2020-06-05 22:30:00,-5.08,0.315,5.0897568704,0.12,0.035,0.125,-5.2,0.28,5.2075330052,-5.1,0.435,5.1185178519,-5.22,0.4,5.2353032386
2020-06-05 23:00:00,-5.1,-0.7000000000000001,5.1478150705,0.0,0.0,0.0,-5.1,-0.7000000000000001,5.1478150705,-5.11,0.43,5.1280600621,-5.11,0.43,5.1280600621
2020-06-05 23:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.04,-0.21,5.0443731028,-5.04,-0.21,5.0443731028
2020-06-06 00:00:00,-4.78,-0.23,4.7855302736,0.0,0.0,0.0,-4.78,-0.23,4.7855302736,-4.8,-0.18,4.8033738143,-4.8,-0.18,4.8033738143
2020-06-06 00:30:00,-4.5600000000000005,-0.23,4.5657967541,0.0,0.0,0.0,-4.5600000000000005,-0.23,4.5657967541,-4.58,-0.22,4.5852807984,-4.58,-0.22,4.5852807984
2020-06-06 01:00:00,-4.4,-0.23,4.4060072628,0.0,0.0,0.0,-4.4,-0.23,4.4060072628,-4.42,-0.22,4.4254717263,-4.42,-0.22,4.4254717263
2020-06-06 01:30:00,-4.43,-0.23,4.4359666365,0.0,0.0,0.0,-4.43,-0.23,4.4359666365,-4.44,-0.22,4.4454471091,-4.44,-0.22,4.4454471091
2020-06-06 02:00:00,-4.46,-0.25,4.4670012313,0.0,0.0,0.0,-4.46,-0.25,4.4670012313,-4.48,-0.26,4.4875383007,-4.48,-0.26,4.4875383007
2020-06-06 02:30:00,-4.28,-0.21,4.2851487722,0.0,0.0,0.0,-4.28,-0.21,4.2851487722,-4.3,-0.02,4.3000465114,-4.3,-0.02,4.3000465114
2020-06-06 03:00:00,-4.28,-0.21,4.2851487722,0.0,0.0,0.0,-4.28,-0.21,4.2851487722,-4.3,-0.21,4.305124853,-4.3,-0.21,4.305124853
2020-06-06 03:30:00,-4.25,-0.21,4.2551850724,0.0,0.0,0.0,-4.25,-0.21,4.2551850724,-4.26,-0.21,4.2651729156,-4.26,-0.21,4.2651729156
2020-06-06 04:00:00,-4.25,-0.24,4.2567710768,0.0,0.0,0.0,-4.25,-0.24,4.2567710768,-4.26,-0.24,4.2667552074,-4.26,-0.24,4.2667552074
2020-06-06 04:30:00,-3.95,0.01,3.9500126582,0.0,0.0,0.0,-3.95,0.01,3.9500126582,-3.9699999999999998,0.09,3.9710200201,-3.9699999999999998,0.09,3.9710200201
2020-06-06 05:00:00,-3.92,0.12,3.9218363046,0.0,0.0,0.0,-3.92,0.12,3.9218363046,-3.94,0.14,3.942486525,-3.94,0.14,3.942486525
2020-06-06 05:30:00,-3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,-3.7199999999999998,0.23,3.727103433,-3.73,0.23,3.7370844251,-3.73,0.23,3.7370844251
2020-06-06 06:00:00,-3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,-3.5300000000000002,0.25,3.5388416184,-3.55,0.25,3.5587919299,-3.55,0.25,3.5587919299
2020-06-06 06:30:00,-3.92,0.14,3.9224992033,0.0,0.0,0.0,-3.92,0.14,3.9224992033,-3.94,0.14,3.942486525,-3.94,0.14,3.942486525
2020-06-06 07:00:00,-4.13,-0.26,4.1381759267,0.0,0.0,0.0,-4.13,-0.26,4.1381759267,-4.15,-0.27,4.1587738578,-4.15,-0.27,4.1587738578
2020-06-06 07:30:00,-4.43,-0.24,4.4364963654,0.0,0.0,0.0,-4.43,-0.24,4.4364963654,-4.45,-0.25,4.4570169396,-4.45,-0.25,4.4570169396
2020-06-06 08:00:00,-4.7,-0.24,4.7061236703,0.0,0.0,0.0,-4.7,-0.24,4.7061236703,-4.71,-0.18,4.7134382355,-4.71,-0.18,4.7134382355
2020-06-06 08:30:00,-5.06,-0.24,5.0656885021,0.0,0.0,0.0,-5.06,-0.24,5.0656885021,-5.08,-0.24,5.0856661314,-5.08,-0.24,5.0856661314
2020-06-06 09:00:00,-5.11944,-0.20192000000000002,5.1234204981,0.13056,0.03808,0.136,-5.25,-0.24,5.2554828513,-5.1394400000000005,-0.20192000000000002,5.14340502,-5.27,-0.24,5.2754620651
2020-06-06 09:30:00,-5.67,-0.26,5.6759580689,0.0,0.0,0.0,-5.67,-0.26,5.6759580689,-5.69,-0.24,5.6950592622,-5.69,-0.24,5.6950592622
2020-06-06 10:00:00,-5.83,-0.26,5.8357947188,0.0,0.0,0.0,-5.83,-0.26,5.8357947188,-5.85,-0.27,5.8562274546,-5.85,-0.27,5.8562274546
2020-06-06 10:30:00,-5.85,-0.30000000000000004,5.8576872569,0.0,0.0,0.0,-5.85,-0.30000000000000004,5.8576872569,-5.87,-0.30000000000000004,5.8776610995,-5.87,-0.30000000000000004,5.8776610995
2020-06-06 11:00:00,-5.68,-0.33,5.6895781917,0.0,0.0,0.0,-5.68,-0.33,5.6895781917,-5.7,-0.32,5.7089753897,-5.7,-0.32,5.7089753897
2020-06-06 11:30:00,-5.96,-0.35000000000000003,5.9702680007,0.0,0.0,0.0,-5.96,-0.35000000000000003,5.9702680007,-5.97,-0.35000000000000003,5.9802508309,-5.97,-0.35000000000000003,5.9802508309
2020-06-06 12:00:00,-5.64,-0.31,5.6485130787,0.0,0.0,0.0,-5.64,-0.31,5.6485130787,-5.65,-0.31,5.6584980339,-5.65,-0.31,5.6584980339
2020-06-06 12:30:00,-5.53,-0.24,5.5352055066,0.0,0.0,0.0,-5.53,-0.24,5.5352055066,-5.55,-0.24,5.5551867655,-5.55,-0.24,5.5551867655
2020-06-06 13:00:00,-5.47,-0.24,5.4752625508,0.0,0.0,0.0,-5.47,-0.24,5.4752625508,-5.49,-0.24,5.4952433977,-5.49,-0.24,5.4952433977
2020-06-06 13:30:00,-5.24,-0.24,5.2454933038,0.0,0.0,0.0,-5.24,-0.24,5.2454933038,-5.26,-0.24,5.2654724384,-5.26,-0.24,5.2654724384
2020-06-06 14:00:00,-5.46,-0.24,5.4652721799,0.0,0.0,0.0,-5.46,-0.24,5.4652721799,-5.48,-0.24,5.4852529568,-5.48,-0.24,5.4852529568
2020-06-06 14:30:00,-5.31,-0.24,5.3154209617,0.0,0.0,0.0,-5.31,-0.24,5.3154209617,-5.33,-0.24,5.335400641,-5.33,-0.24,5.335400641
2020-06-06 15:00:00,-5.27,-0.71,5.3176122461,0.0,0.0,0.0,-5.27,-0.71,5.3176122461,-5.23,0.48,5.2519805788,-5.23,0.48,5.2519805788
2020-06-06 15:30:00,-5.18,-0.25,5.1860293096,0.0,0.0,0.0,-5.18,-0.25,5.1860293096,-5.2,-0.24,5.2055355152,-5.2,-0.24,5.2055355152
2020-06-06 16:00:00,-5.18,-0.27,5.1870319066,0.0,0.0,0.0,-5.18,-0.27,5.1870319066,-5.2,-0.27,5.2070048973,-5.2,-0.27,5.2070048973
2020-06-06 16:30:00,-5.3,-0.34,5.3108944633,0.0,0.0,0.0,-5.3,-0.34,5.3108944633,-5.31,-0.33,5.3202443553,-5.31,-0.33,5.3202443553
2020-06-06 17:00:00,-5.49,-0.28,5.4971356178,0.0,0.0,0.0,-5.49,-0.28,5.4971356178,-5.51,-0.28,5.5171097505999995,-5.51,-0.28,5.5171097505999995
2020-06-06 17:30:00,-1.3896,1.4022000000000001,1.9741208170000002,2.2704,0.6622,2.365,-3.66,0.74,3.7340594532,-1.4096,1.4122,1.9953147621,-3.68,0.75,3.7556490784000003
2020-06-06 18:00:00,-0.8214400000000001,1.58708,1.7870608831,2.45856,0.71708,2.561,-3.2800000000000002,0.87,3.3934201037,-0.8414400000000001,1.58708,1.796341894,-3.3,0.87,3.4127554849
2020-06-06 18:30:00,-0.9124,1.4768,1.7359182008,2.4576000000000002,0.7168,2.56,-3.37,0.76,3.4546345682,-0.9324,1.4868000000000001,1.7549769229,-3.39,0.77,3.4763486592
2020-06-06 19:00:00,-0.8957600000000001,1.4758200000000001,1.7263923801,2.45424,0.71582,2.5564999999999998,-3.35,0.76,3.435127363,-0.9157600000000001,1.48582,1.7453588313,-3.37,0.77,3.4568482755
2020-06-06 19:30:00,-0.94808,1.50806,1.7813199178999999,2.46192,0.71806,2.5645,-3.41,0.79,3.5003142715999997,-0.96808,1.50806,1.7920446004000001,-3.43,0.79,3.5198011307
2020-06-06 20:00:00,-0.8652000000000001,1.5089000000000001,1.7393534,2.4648,0.7189,2.5675,-3.33,0.79,3.4224260401,-0.8852000000000001,1.5089000000000001,1.7493879643999999,-3.35,0.79,3.4418890162
2020-06-06 20:30:00,-5.26088,0.5151600000000001,5.2860427732,0.18912,0.05516000000000001,0.197,-5.45,0.46,5.4693783925,-5.27088,0.61516,5.3066559904,-5.46,0.56,5.4886428195
2020-06-06 21:00:00,-4.6016,-0.1563,4.6042537126,0.45840000000000003,0.1337,0.47750000000000004,-5.06,-0.29,5.0683034637,-4.5416,0.8137000000000001,4.6139178851,-5.0,0.68,5.046028141
2020-06-06 21:30:00,-0.7890400000000001,1.4352800000000001,1.6378683708000001,2.28096,0.6652800000000001,2.376,-3.07,0.77,3.165090836,-0.7990400000000001,1.44528,1.6514536627,-3.08,0.78,3.1772314993
2020-06-06 22:00:00,-5.14,-0.61,5.1760699377,0.0,0.0,0.0,-5.14,-0.61,5.1760699377,-5.12,0.68,5.1649588575,-5.12,0.68,5.1649588575
2020-06-06 22:30:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.0,5.02,-5.02,0.0,5.02
2020-06-06 23:00:00,-4.75,-0.4,4.7668123521,0.0,0.0,0.0,-4.75,-0.4,4.7668123521,-4.77,0.51,4.7971866755,-4.77,0.51,4.7971866755
2020-06-06 23:30:00,-4.49,-0.28,4.4987220408,0.0,0.0,0.0,-4.49,-0.28,4.4987220408,-4.51,-0.28,4.5186834366,-4.51,-0.28,4.5186834366
2020-06-07 00:00:00,-4.21,0.0,4.21,0.0,0.0,0.0,-4.21,0.0,4.21,-4.24,-0.28,4.2492352253,-4.24,-0.28,4.2492352253
2020-06-07 00:30:00,-3.98,0.23,3.9866401894,0.0,0.0,0.0,-3.98,0.23,3.9866401894,-4.0,0.23,4.0066070434,-4.0,0.23,4.0066070434
2020-06-07 01:00:00,-3.83,0.08,3.830835418,0.0,0.0,0.0,-3.83,0.08,3.830835418,-3.85,0.18,3.8542054953,-3.85,0.18,3.8542054953
2020-06-07 01:30:00,-3.85,0.21,3.8557230191,0.0,0.0,0.0,-3.85,0.21,3.8557230191,-3.87,0.21,3.8756934863,-3.87,0.21,3.8756934863
2020-06-07 02:00:00,-3.85,0.0,3.85,0.0,0.0,0.0,-3.85,0.0,3.85,-3.87,0.0,3.87,-3.87,0.0,3.87
2020-06-07 02:30:00,-3.8,-0.25,3.8082148049,0.0,0.0,0.0,-3.8,-0.25,3.8082148049,-3.8200000000000003,-0.26,3.8288379438,-3.8200000000000003,-0.26,3.8288379438
2020-06-07 03:00:00,-3.69,0.0,3.69,0.0,0.0,0.0,-3.69,0.0,3.69,-3.71,-0.33,3.7246476343,-3.71,-0.33,3.7246476343
2020-06-07 03:30:00,-3.63,0.21,3.6360693063,0.0,0.0,0.0,-3.63,0.21,3.6360693063,-3.65,0.21,3.6560361049,-3.65,0.21,3.6560361049
2020-06-07 04:00:00,-3.5300000000000002,0.25,3.5388416184,0.0,0.0,0.0,-3.5300000000000002,0.25,3.5388416184,-3.54,0.25,3.5488167042,-3.54,0.25,3.5488167042
2020-06-07 04:30:00,-3.41,0.25,3.4191519416,0.0,0.0,0.0,-3.41,0.25,3.4191519416,-3.43,0.25,3.4390987191,-3.43,0.25,3.4390987191
2020-06-07 05:00:00,-3.43,0.23,3.4377027213,0.0,0.0,0.0,-3.43,0.23,3.4377027213,-3.45,0.23,3.457658167,-3.45,0.23,3.457658167
2020-06-07 05:30:00,-3.37,0.25,3.3792602741,0.0,0.0,0.0,-3.37,0.25,3.3792602741,-3.39,0.26,3.3999558821,-3.39,0.26,3.3999558821
2020-06-07 06:00:00,-3.04,0.42,3.0688760157,0.0,0.0,0.0,-3.04,0.42,3.0688760157,-3.05,0.42,3.0787822268,-3.05,0.42,3.0787822268
2020-06-07 06:30:00,-3.44,0.29,3.4522021957,0.0,0.0,0.0,-3.44,0.29,3.4522021957,-3.46,0.29,3.4721319099,-3.46,0.29,3.4721319099
2020-06-07 07:00:00,-3.74,0.23,3.7470655185,0.0,0.0,0.0,-3.74,0.23,3.7470655185,-3.76,0.24,3.7676517886000003,-3.76,0.24,3.7676517886000003
2020-06-07 07:30:00,-4.07,-0.33,4.0833564625,0.0,0.0,0.0,-4.07,-0.33,4.0833564625,-4.09,-0.32,4.1024992383,-4.09,-0.32,4.1024992383
2020-06-07 08:00:00,-4.22,-0.33,4.2328831782,0.0,0.0,0.0,-4.22,-0.33,4.2328831782,-4.24,-0.30000000000000004,4.2505999577,-4.24,-0.30000000000000004,4.2505999577
2020-06-07 08:30:00,-4.51,-0.33,4.522057054,0.0,0.0,0.0,-4.51,-0.33,4.522057054,-4.53,-0.35000000000000003,4.5435008529,-4.53,-0.35000000000000003,4.5435008529
2020-06-07 09:00:00,-4.68,-0.63,4.722213464,0.0,0.0,0.0,-4.68,-0.63,4.722213464,-4.68,0.62,4.7208897466,-4.68,0.62,4.7208897466
2020-06-07 09:30:00,-5.15,-0.23,5.1551333639,0.0,0.0,0.0,-5.15,-0.23,5.1551333639,-5.17,-0.26,5.1765335892,-5.17,-0.26,5.1765335892
2020-06-07 10:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.26,5.526119796,-5.52,-0.26,5.526119796
2020-06-07 10:30:00,-5.79,-0.23,5.7945664204,0.0,0.0,0.0,-5.79,-0.23,5.7945664204,-5.8100000000000005,-0.23,5.8145507135,-5.8100000000000005,-0.23,5.8145507135
2020-06-07 11:00:00,-6.03,-0.23,6.0343848071,0.0,0.0,0.0,-6.03,-0.23,6.0343848071,-6.05,-0.23,6.0543703223,-6.05,-0.23,6.0543703223
2020-06-07 11:30:00,-6.03,-0.23,6.0343848071,0.0,0.0,0.0,-6.03,-0.23,6.0343848071,-6.05,-0.23,6.0543703223,-6.05,-0.23,6.0543703223
2020-06-07 12:00:00,-2.72512,0.8693400000000001,2.8604249772,1.81488,0.52934,1.8905,-4.54,0.34,4.5527134766,-2.74512,0.88934,2.8855865002,-4.5600000000000005,0.36,4.5741884526
2020-06-07 12:30:00,-1.538,1.251,1.9825349934,2.472,0.721,2.575,-4.01,0.53,4.0448732984,-1.558,1.2610000000000001,2.0043664835,-4.03,0.54,4.0660177078
2020-06-07 13:00:00,-1.49936,1.25352,1.9543266871,2.48064,0.72352,2.584,-3.98,0.53,4.0151338707,-1.51936,1.26352,1.9760914959,-4.0,0.54,4.036285421
2020-06-07 13:30:00,-1.5056,1.2517,1.957954098,2.4744,0.7217,2.5775,-3.98,0.53,4.0151338707,-1.5256,1.2617,1.9797328734000001,-4.0,0.54,4.036285421
2020-06-07 14:00:00,-1.228,1.311,1.7963031481,2.472,0.721,2.575,-3.7,0.59,3.7467452542,-1.248,1.311,1.8100345301,-3.7199999999999998,0.59,3.7664970463
2020-06-07 14:30:00,-1.1352,1.3089,1.7325986985,2.4648,0.7189,2.5675,-3.6,0.59,3.6480268639,-1.1552,1.3089,1.7457680974,-3.62,0.59,3.667764987
2020-06-07 15:00:00,-1.12896,1.35072,1.760396319,2.47104,0.72072,2.574,-3.6,0.63,3.6547092908,-1.14896,1.35072,1.7732889217,-3.62,0.63,3.6744115175000003
2020-06-07 15:30:00,-1.16944,1.31058,1.7564765440999999,2.47056,0.7205800000000001,2.5735,-3.64,0.59,3.6875059322,-1.18944,1.32058,1.7772729250000001,-3.66,0.6000000000000001,3.7088542705
2020-06-07 16:00:00,-1.2599200000000002,1.35044,1.8469127213,2.4700800000000003,0.7204400000000001,2.573,-3.73,0.63,3.7828296287,-1.27992,1.35044,1.860613716,-3.75,0.63,3.8025517748
2020-06-07 16:30:00,-1.42848,1.35086,1.9660564209,2.47152,0.7208600000000001,2.5745,-3.9,0.63,3.9505569228,-1.44848,1.35086,1.9806355167,-3.92,0.63,3.9703022555
2020-06-07 17:00:00,-1.56136,1.35002,2.064073412,2.46864,0.7200200000000001,2.5715,-4.03,0.63,4.0789459423,-1.58136,1.35002,2.0792434802,-4.05,0.63,4.0987071132
2020-06-07 17:30:00,-1.35464,1.55198,2.0600221965,2.4753600000000002,0.7219800000000001,2.5785,-3.83,0.8300000000000001,3.9189029077,-1.37464,1.55198,2.0732286536,-3.85,0.8300000000000001,3.9384514723
2020-06-07 18:00:00,-1.06896,1.6707200000000002,1.98342653,2.47104,0.72072,2.574,-3.54,0.9500000000000001,3.6652557892,-1.08896,1.6707200000000002,1.9942766107,-3.56,0.9500000000000001,3.6845759593
2020-06-07 18:30:00,-1.24984,1.4933800000000002,1.9473787125,2.48016,0.72338,2.5835,-3.73,0.77,3.8086480541,-1.26984,1.4933800000000002,1.9602748403999999,-3.75,0.77,3.8282371922
2020-06-07 19:00:00,-1.25512,1.39184,1.8741784333,2.47488,0.72184,2.578,-3.73,0.67,3.7896965578,-1.27512,1.39184,1.8876306842,-3.75,0.67,3.8093831522
2020-06-07 19:30:00,-1.13368,1.39226,1.7954437474,2.47632,0.72226,2.5795,-3.61,0.67,3.6716481313,-1.15368,1.39226,1.80813867,-3.63,0.67,3.6913141291000002
2020-06-07 20:00:00,-0.9656,1.4117,1.7103450675,2.4744,0.7217,2.5775,-3.44,0.6900000000000001,3.5085182057,-0.9856,1.4217,1.7299243481,-3.46,0.7000000000000001,3.5300991486999997
2020-06-07 20:30:00,-0.74416,1.46212,1.6406001951,2.47584,0.7221200000000001,2.5789999999999997,-3.22,0.74,3.3039370454,-0.7641600000000001,1.47212,1.6586373323,-3.24,0.75,3.3256728642
2020-06-07 21:00:00,-0.6470400000000001,1.46128,1.5981239001,2.47296,0.72128,2.576,-3.12,0.74,3.2065557846,-0.6670400000000001,1.4712800000000001,1.615427869,-3.14,0.75,3.2283277405
2020-06-07 21:30:00,-1.8016800000000002,1.27326,2.206182642,1.8283200000000002,0.5332600000000001,1.9045,-3.63,0.74,3.7046592286,-1.8216800000000002,1.28326,2.2282895346,-3.65,0.75,3.7262581768
2020-06-07 22:00:00,-5.25,-0.28,5.2574613646,0.0,0.0,0.0,-5.25,-0.28,5.2574613646,-5.27,-0.28,5.2774330882000005,-5.27,-0.28,5.2774330882000005
2020-06-07 22:30:00,-5.11,-0.37,5.123377792,0.0,0.0,0.0,-5.11,-0.37,5.123377792,-5.12,-0.33,5.1306237438,-5.12,-0.33,5.1306237438
2020-06-07 23:00:00,-4.8100000000000005,-0.33,4.8213068768,0.0,0.0,0.0,-4.8100000000000005,-0.33,4.8213068768,-4.83,-0.33,4.8412601665,-4.83,-0.33,4.8412601665
2020-06-07 23:30:00,-4.52,-0.28,4.5286642622,0.0,0.0,0.0,-4.52,-0.28,4.5286642622,-4.54,-0.33,4.5519775922,-4.54,-0.33,4.5519775922
2020-06-08 00:00:00,-4.26,0.17,4.2633906694,0.0,0.0,0.0,-4.26,0.17,4.2633906694,-4.28,0.19,4.284215214,-4.28,0.19,4.284215214
2020-06-08 00:30:00,-4.07,-0.30000000000000004,4.0810415337,0.0,0.0,0.0,-4.07,-0.30000000000000004,4.0810415337,-4.09,-0.25,4.0976334634,-4.09,-0.25,4.0976334634
2020-06-08 01:00:00,-3.91,-0.30000000000000004,3.921492063,0.0,0.0,0.0,-3.91,-0.30000000000000004,3.921492063,-3.92,-0.32,3.9330395371,-3.92,-0.32,3.9330395371
2020-06-08 01:30:00,-3.88,0.2,3.8851512197,0.0,0.0,0.0,-3.88,0.2,3.8851512197,-3.9,0.21,3.9056497539,-3.9,0.21,3.9056497539
2020-06-08 02:00:00,-3.94,-0.19,3.944578558,0.0,0.0,0.0,-3.94,-0.19,3.944578558,-3.96,-0.27,3.9691938728,-3.96,-0.27,3.9691938728
2020-06-08 02:30:00,-3.92,0.09,3.9210330271,0.0,0.0,0.0,-3.92,0.09,3.9210330271,-3.94,0.17,3.9436658073,-3.94,0.17,3.9436658073
2020-06-08 03:00:00,-3.83,0.17,3.8337709895,0.0,0.0,0.0,-3.83,0.17,3.8337709895,-3.85,0.19,3.8546854606,-3.85,0.19,3.8546854606
2020-06-08 03:30:00,-3.85,-0.31,3.8624603558,0.0,0.0,0.0,-3.85,-0.31,3.8624603558,-3.87,-0.14,3.8725314718,-3.87,-0.14,3.8725314718
2020-06-08 04:00:00,-3.73,0.22,3.7364823029,0.0,0.0,0.0,-3.73,0.22,3.7364823029,-3.75,0.22,3.7564477901,-3.75,0.22,3.7564477901
2020-06-08 04:30:00,-3.86,0.22,3.8662643469,0.0,0.0,0.0,-3.86,0.22,3.8662643469,-3.88,0.22,3.8862321083999998,-3.88,0.22,3.8862321083999998
2020-06-08 05:00:00,-3.8200000000000003,0.24,3.8275318418,0.0,0.0,0.0,-3.8200000000000003,0.24,3.8275318418,-3.84,0.25,3.8481294157,-3.84,0.25,3.8481294157
2020-06-08 05:30:00,-3.77,0.24,3.7776315331,0.0,0.0,0.0,-3.77,0.24,3.7776315331,-3.79,0.25,3.7982364329,-3.79,0.25,3.7982364329
2020-06-08 06:00:00,-3.66,0.34,3.6757584251,0.0,0.0,0.0,-3.66,0.34,3.6757584251,-3.68,0.35000000000000003,3.696606552,-3.68,0.35000000000000003,3.696606552
2020-06-08 06:30:00,-4.62,-0.05,4.6202705548,0.0,0.0,0.0,-4.62,-0.05,4.6202705548,-4.64,0.03,4.6400969817,-4.64,0.03,4.6400969817
2020-06-08 07:00:00,-5.24,-0.28,5.2474755836,0.0,0.0,0.0,-5.24,-0.28,5.2474755836,-5.26,-0.27,5.2669250991,-5.26,-0.27,5.2669250991
2020-06-08 07:30:00,-1.29064,0.9789800000000001,1.6199239025,2.25936,0.65898,2.3535,-3.55,0.32,3.5643933565,-1.31064,0.9789800000000001,1.6359031298,-3.5700000000000003,0.32,3.5843130444
2020-06-08 08:00:00,-1.41744,1.00408,1.7370413927000001,2.48256,0.7240800000000001,2.586,-3.9,0.28,3.910038363,-1.43744,0.9940800000000001,1.7476924215,-3.92,0.27,3.9292874672
2020-06-08 08:30:00,-6.45272,-0.67996,6.4884467325,0.13728,0.040040000000000006,0.14300000000000002,-6.59,-0.72,6.6292156399,-6.47272,-0.66996,6.5072997933,-6.61,-0.71,6.6480222623
2020-06-08 09:00:00,-3.67776,0.07732,3.6785726852,1.84224,0.53732,1.919,-5.52,-0.46,5.5391335062,-3.69776,0.08732000000000001,3.6987908565,-5.54,-0.45,5.5582461263
2020-06-08 09:30:00,-2.576,0.4045,2.6075651957,2.484,0.7245,2.5875,-5.06,-0.32,5.0701084801,-2.596,0.41450000000000004,2.6288830803,-5.08,-0.31,5.089449872
2020-06-08 10:00:00,-2.62984,0.26338,2.6429959232,2.48016,0.72338,2.5835,-5.11,-0.46,5.1306627252,-2.64984,0.27338,2.6639047748999998,-5.13,-0.45,5.1496990203
2020-06-08 10:30:00,-2.62888,0.24366000000000002,2.6401477705,2.48112,0.7236600000000001,2.5845000000000002,-5.11,-0.48,5.1324945202,-2.64888,0.25366,2.6609976794,-5.13,-0.47000000000000003,5.1514852227
2020-06-08 11:00:00,-2.63416,0.24212000000000003,2.645263881,2.47584,0.7221200000000001,2.5789999999999997,-5.11,-0.48,5.1324945202,-2.65416,0.25212,2.6661076122000003,-5.13,-0.47000000000000003,5.1514852227
2020-06-08 11:30:00,-2.69368,0.29226,2.7094884849,2.47632,0.72226,2.5795,-5.17,-0.43,5.1878511929,-2.71368,0.30226000000000003,2.7304615452,-5.19,-0.42,5.2069664873
2020-06-08 12:00:00,-2.48464,0.36198,2.510869461,2.4753600000000002,0.7219800000000001,2.5785,-4.96,-0.36,4.9730473555,-2.51464,0.37198000000000003,2.5420038257,-4.99,-0.35000000000000003,5.0022594895
2020-06-08 12:30:00,-2.73656,0.31142000000000003,2.754222767,2.47344,0.7214200000000001,2.5765000000000002,-5.21,-0.41000000000000003,5.2261075381,-2.75656,0.32142000000000004,2.7752358188,-5.23,-0.4,5.2452740634
2020-06-08 13:00:00,-2.63944,-0.15942,2.6442500355,2.47056,0.7205800000000001,2.5735,-5.11,-0.88,5.1852193782,-2.55944,0.88058,2.7066869509,-5.03,0.16,5.0325440882
2020-06-08 13:30:00,-2.39896,-0.27928000000000003,2.4151617751,2.47104,0.72072,2.574,-4.87,-1.0,4.9716093974,-2.29896,1.0707200000000001,2.5360714501,-4.77,0.35000000000000003,4.7828234339
2020-06-08 14:00:00,-2.3604,-0.2797,2.3769140182,2.4696,0.7203,2.5725,-4.83,-1.0,4.9324334765,-2.2604,1.0703,2.500989854,-4.73,0.35000000000000003,4.7429315829
2020-06-08 14:30:00,-4.67808,-0.6944400000000001,4.7293423856,1.32192,0.38556,1.377,-6.0,-1.08,6.096425182,-4.62808,0.03556,4.6282166112,-5.95,-0.35000000000000003,5.9602852281
2020-06-08 15:00:00,-5.95328,-0.78554,6.0048826675,0.42672000000000004,0.12446000000000002,0.4445,-6.38,-0.91,6.4445713589,-5.97328,-0.7355400000000001,6.0183962190999996,-6.4,-0.86,6.4575227448
2020-06-08 15:30:00,-3.68584,0.00288,3.6858411252,1.4841600000000001,0.43288000000000004,1.546,-5.17,-0.43,5.1878511929,-3.7058400000000002,0.01288,3.7058623828,-5.19,-0.42,5.2069664873
2020-06-08 16:00:00,-2.27936,0.34852000000000005,2.3058508625,2.12064,0.6185200000000001,2.209,-4.4,-0.27,4.4082763071,-2.25936,0.8885200000000001,2.4277922893,-4.38,0.27,4.388314027
2020-06-08 16:30:00,-1.6049600000000002,1.00772,1.8950979394,2.49504,0.72772,2.599,-4.1,0.28,4.1095498537,-1.6249600000000002,0.99772,1.9068141493000001,-4.12,0.27,4.1288376088
2020-06-08 17:00:00,-1.57088,1.13766,1.9395706355,2.52912,0.7376600000000001,2.6345,-4.1,0.4,4.1194659848,-1.59088,1.1476600000000001,1.9616377469000001,-4.12,0.41000000000000003,4.1403502267
2020-06-08 17:30:00,-1.72744,1.26408,2.140548341,2.48256,0.7240800000000001,2.586,-4.21,0.54,4.2444905466,-1.74744,1.27408,2.1625971423,-4.23,0.55,4.2656066392
2020-06-08 18:00:00,-1.71608,1.35156,2.1844095312,2.47392,0.7215600000000001,2.577,-4.19,0.63,4.2370980635,-1.75608,1.36156,2.2220851919,-4.23,0.64,4.2781421201
2020-06-08 18:30:00,-1.84704,1.19128,2.1978864393,2.47296,0.72128,2.576,-4.32,0.47000000000000003,4.3454919169,-1.86704,1.19128,2.2147203887,-4.34,0.47000000000000003,4.3653751271
2020-06-08 19:00:00,-1.87608,1.13156,2.1909140102,2.47392,0.7215600000000001,2.577,-4.35,0.41000000000000003,4.3692791167,-1.89608,1.1415600000000001,2.2132055033,-4.37,0.42,4.3901366721
2020-06-08 19:30:00,-1.7417600000000002,1.13282,2.0777413338,2.47824,0.72282,2.5815,-4.22,0.41000000000000003,4.239870281,-1.77176,1.14282,2.1083574294,-4.25,0.42,4.2707025183
2020-06-08 20:00:00,-1.48888,1.16366,1.8896741121,2.48112,0.7236600000000001,2.5845000000000002,-3.9699999999999998,0.44,3.9943084508,-1.50888,1.17366,1.9115953154,-3.99,0.45,4.015295755
2020-06-08 20:30:00,-1.22504,1.26478,1.760792847,2.48496,0.7247800000000001,2.5885,-3.71,0.54,3.7490932237,-1.24504,1.27478,1.7819059038,-3.73,0.55,3.7703315504
2020-06-08 21:00:00,-0.9923200000000001,1.36724,1.6893916657,2.52768,0.73724,2.633,-3.52,0.63,3.5759334446,-1.01232,1.37724,1.7092635256,-3.54,0.64,3.5973879413
2020-06-08 21:30:00,-0.9734400000000001,1.36108,1.6733571645,2.50656,0.7310800000000001,2.6109999999999998,-3.48,0.63,3.5365661312,-0.9934400000000001,1.37108,1.693157819,-3.5,0.64,3.5580331645000003
2020-06-08 22:00:00,-0.8545600000000001,1.39492,1.6358712052,2.48544,0.72492,2.589,-3.34,0.67,3.4065378319,-0.8745600000000001,1.4049200000000002,1.6548883346,-3.36,0.68,3.4281190178
2020-06-08 22:30:00,-5.33576,0.18332,5.3389082217,0.11424000000000001,0.03332,0.11900000000000001,-5.45,0.15,5.4520638294,-5.35576,0.33332,5.3661221939,-5.47,0.30000000000000004,5.478220514
2020-06-08 23:00:00,-5.23,-0.22,5.234625106,0.0,0.0,0.0,-5.23,-0.22,5.234625106,-5.25,-0.22,5.254607502,-5.25,-0.22,5.254607502
2020-06-08 23:30:00,-4.82,-0.37,4.8341803855,0.0,0.0,0.0,-4.82,-0.37,4.8341803855,-4.84,-0.36,4.8533699632000005,-4.84,-0.36,4.8533699632000005
2020-06-09 00:00:00,-4.47,0.0,4.47,0.0,0.0,0.0,-4.47,0.0,4.47,-4.49,-0.28,4.4987220408,-4.49,-0.28,4.4987220408
2020-06-09 00:30:00,-4.3,-0.6900000000000001,4.3550086108,0.0,0.0,0.0,-4.3,-0.6900000000000001,4.3550086108,-4.23,0.64,4.2781421201,-4.23,0.64,4.2781421201
2020-06-09 01:00:00,-4.1,0.0,4.1,0.0,0.0,0.0,-4.1,0.0,4.1,-4.12,0.0,4.12,-4.12,0.0,4.12
2020-06-09 01:30:00,-4.1,-0.85,4.1871828238,0.0,0.0,0.0,-4.1,-0.85,4.1871828238,-4.12,-0.88,4.2129324704,-4.12,-0.88,4.2129324704
2020-06-09 02:00:00,-4.14,-0.78,4.2128375236,0.0,0.0,0.0,-4.14,-0.78,4.2128375236,-4.16,-0.78,4.232493355,-4.16,-0.78,4.232493355
2020-06-09 02:30:00,-4.34,-0.7000000000000001,4.3960891711,0.0,0.0,0.0,-4.34,-0.7000000000000001,4.3960891711,-4.36,-0.6900000000000001,4.4142609801,-4.36,-0.6900000000000001,4.4142609801
2020-06-09 03:00:00,-4.34,-0.22,4.3455724594,0.0,0.0,0.0,-4.34,-0.22,4.3455724594,-4.36,-0.22,4.3655469302,-4.36,-0.22,4.3655469302
2020-06-09 03:30:00,-4.25,-0.22,4.2556903083,0.0,0.0,0.0,-4.25,-0.22,4.2556903083,-4.27,-0.22,4.2756636912,-4.27,-0.22,4.2756636912
2020-06-09 04:00:00,-4.28,-0.22,4.2856504757,0.0,0.0,0.0,-4.28,-0.22,4.2856504757,-4.3,-0.22,4.3056242288,-4.3,-0.22,4.3056242288
2020-06-09 04:30:00,-4.3,-0.22,4.3056242288,0.0,0.0,0.0,-4.3,-0.22,4.3056242288,-4.32,-0.22,4.3255982245,-4.32,-0.22,4.3255982245
2020-06-09 05:00:00,-4.27,-0.22,4.2756636912,0.0,0.0,0.0,-4.27,-0.22,4.2756636912,-4.28,-0.22,4.2856504757,-4.28,-0.22,4.2856504757
2020-06-09 05:30:00,-4.22,-0.22,4.225730706,0.0,0.0,0.0,-4.22,-0.22,4.225730706,-4.24,-0.22,4.2457037108,-4.24,-0.22,4.2457037108
2020-06-09 06:00:00,-3.84,0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,0.23,3.8468818542000003,-3.86,0.23,3.8668462602,-3.86,0.23,3.8668462602
2020-06-09 06:30:00,-4.61,-0.29,4.6191124689,0.0,0.0,0.0,-4.61,-0.29,4.6191124689,-4.62,-0.2,4.6243269781,-4.62,-0.2,4.6243269781
2020-06-09 07:00:00,-5.27,-0.33,5.2803219599,0.0,0.0,0.0,-5.27,-0.33,5.2803219599,-5.29,-0.33,5.3002830113,-5.29,-0.33,5.3002830113
2020-06-09 07:30:00,-5.77,-0.51,5.7924951446,0.0,0.0,0.0,-5.77,-0.51,5.7924951446,-5.79,-0.51,5.8124177414,-5.79,-0.51,5.8124177414
2020-06-09 08:00:00,-1.98872,0.53954,2.060609291,2.26128,0.65954,2.3555,-4.25,-0.12,4.2516937801,-2.00872,0.57954,2.0906512502,-4.27,-0.08,4.2707493488
2020-06-09 08:30:00,-5.92952,-0.65736,5.9658469307,0.42048,0.12264000000000001,0.438,-6.35,-0.78,6.3977261586,-5.94952,-0.64736,5.9846355946,-6.37,-0.77,6.4163696901
2020-06-09 09:00:00,-7.22,-1.23,7.324022119,0.0,0.0,0.0,-7.22,-1.23,7.324022119,-7.17,-0.7000000000000001,7.2040891166,-7.17,-0.7000000000000001,7.2040891166
2020-06-09 09:30:00,-7.46,-1.15,7.548118971,0.0,0.0,0.0,-7.46,-1.15,7.548118971,-7.45,-0.9500000000000001,7.5103262246,-7.45,-0.9500000000000001,7.5103262246
2020-06-09 10:00:00,-7.46,-1.05,7.5335317083,0.0,0.0,0.0,-7.46,-1.05,7.5335317083,-7.49,-1.04,7.5618582372,-7.49,-1.04,7.5618582372
2020-06-09 10:30:00,-3.24744,0.14658000000000002,3.2507464143,2.18256,0.63658,2.2735,-5.43,-0.49,5.4520638294,-3.26744,0.17658000000000001,3.2722079167,-5.45,-0.46,5.4693783925
2020-06-09 11:00:00,-2.77592,0.25744,2.7878319892,2.49408,0.7274400000000001,2.598,-5.27,-0.47000000000000003,5.2909167448,-2.79592,0.26744,2.8086816836,-5.29,-0.46,5.3099623351
2020-06-09 11:30:00,-6.01224,-0.72482,6.0557735963,0.7377600000000001,0.21518,0.7685000000000001,-6.75,-0.9400000000000001,6.8151375628,-6.03224,-0.71482,6.0744454109,-6.77,-0.93,6.8335788574
2020-06-09 12:00:00,-5.88488,-0.70184,5.9265835015,0.64512,0.18816000000000002,0.672,-6.53,-0.89,6.5903717649,-5.90488,-0.70184,5.9464432394,-6.55,-0.89,6.6101891047
2020-06-09 12:30:00,-6.40208,-0.8989400000000001,6.4648837151,0.27792,0.08106000000000001,0.28950000000000004,-6.68,-0.98,6.7515035362999996,-6.42208,-0.8889400000000001,6.4833113337,-6.7,-0.97,6.7698522879
2020-06-09 13:00:00,-2.874,-0.29450000000000004,2.8890493679,2.076,0.6055,2.1625,-4.95,-0.9,5.0311529494,-2.894,-0.2245,2.9026946532,-4.97,-0.8300000000000001,5.0388292291
2020-06-09 13:30:00,-0.22008000000000003,1.25206,1.2712550688,3.46992,1.01206,3.6145,-3.69,0.24,3.6977966412,-0.24008000000000002,1.24206,1.2650499792,-3.71,0.23,3.717122543
2020-06-09 14:00:00,-2.62528,0.16596000000000002,2.6305204428,2.21472,0.6459600000000001,2.307,-4.84,-0.48,4.8637434143,-2.64528,0.32596,2.6652872641,-4.86,-0.32,4.8705235858
2020-06-09 14:30:00,-6.84,-0.93,6.9029341587,0.0,0.0,0.0,-6.84,-0.93,6.9029341587,-6.87,-0.93,6.9326618265,-6.87,-0.93,6.9326618265
2020-06-09 15:00:00,-6.68,-0.91,6.741698599,0.0,0.0,0.0,-6.68,-0.91,6.741698599,-6.7,-0.9,6.7601775125,-6.7,-0.9,6.7601775125
2020-06-09 15:30:00,-6.31304,-0.79922,6.3634288438,0.03696,0.010780000000000001,0.0385,-6.35,-0.81,6.4014529601,-6.3330400000000004,-0.78922,6.3820266256,-6.37,-0.8,6.4200389407
2020-06-09 16:00:00,0.26472,1.38846,1.4134701447,3.35472,0.9784600000000001,3.4945,-3.09,0.41000000000000003,3.1170819688,0.24472000000000002,1.39846,1.4197106219,-3.11,0.42,3.1382319863
2020-06-09 16:30:00,0.30984,1.53912,1.5699971974,3.45984,1.00912,3.604,-3.15,0.53,3.1942761308,0.28984000000000004,1.53912,1.5661729151000001,-3.17,0.53,3.2140006223
2020-06-09 17:00:00,-0.056400000000000006,1.5573000000000001,1.5583209714000001,3.4536,1.0073,3.5975,-3.51,0.55,3.552829858,-0.07640000000000001,1.5573000000000001,1.5591729378,-3.5300000000000002,0.55,3.5725900968
2020-06-09 17:30:00,-0.07296000000000001,1.76122,1.7627305665000002,3.46704,1.01122,3.6115,-3.54,0.75,3.6185770684,-0.09296,1.77122,1.7736577600999999,-3.56,0.76,3.6402197736
