Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-09 18:00:00,0.45616,2.02138,2.0722111500000002,3.53616,1.03138,3.6835,-3.08,0.99,3.2351970574,0.43616000000000005,2.02138,2.0679005416,-3.1,0.99,3.2542433836
2020-06-09 18:30:00,0.25048000000000004,1.87264,1.8893175487,3.54048,1.03264,3.688,-3.29,0.84,3.395541194,0.23048000000000002,1.87264,1.8867701503,-3.31,0.84,3.4149231324000002
2020-06-09 19:00:00,0.07808000000000001,1.79194,1.7936402788999999,3.53808,1.03194,3.6855,-3.46,0.76,3.5424850035,0.05808000000000001,1.80194,1.8028757722000002,-3.48,0.77,3.5641689073
2020-06-09 19:30:00,0.07232000000000001,1.75276,1.7542513503000001,3.47232,1.01276,3.617,-3.4,0.74,3.4795976779,0.052320000000000005,1.75276,1.7535407038000002,-3.42,0.74,3.4991427522
2020-06-09 20:00:00,-2.1216,1.0487,2.3666343718,2.2584,0.6587000000000001,2.3525,-4.38,0.39,4.3973287346,-2.1416,1.0587,2.38899482,-4.4,0.4,4.4181444069
2020-06-09 20:30:00,-6.38,-0.4,6.3925268869,0.0,0.0,0.0,-6.38,-0.4,6.3925268869,-6.39,-0.4,6.4025073214,-6.39,-0.4,6.4025073214
2020-06-09 21:00:00,-0.28240000000000004,1.5518,1.5772865941,3.0576,0.8918,3.185,-3.34,0.66,3.4045851436,-0.3024,1.5618,1.5908063993,-3.36,0.67,3.4261494422
2020-06-09 21:30:00,-4.84752,0.09364,4.848424342,0.73248,0.21364000000000002,0.763,-5.58,-0.12,5.5812901734,-4.86752,0.11364,4.8688463726,-5.6,-0.1,5.600892786
2020-06-09 22:00:00,-5.98,-0.30000000000000004,5.9875203549,0.0,0.0,0.0,-5.98,-0.30000000000000004,5.9875203549,-6.0,-0.29,6.007004245,-6.0,-0.29,6.007004245
2020-06-09 22:30:00,-5.7,-0.25,5.7054798221,0.0,0.0,0.0,-5.7,-0.25,5.7054798221,-5.72,-0.25,5.7254606802,-5.72,-0.25,5.7254606802
2020-06-09 23:00:00,-5.48,-0.31,5.4887612446,0.0,0.0,0.0,-5.48,-0.31,5.4887612446,-5.5,-0.30000000000000004,5.5081757416,-5.5,-0.30000000000000004,5.5081757416
2020-06-09 23:30:00,-5.12,-0.34,5.1312766443,0.0,0.0,0.0,-5.12,-0.34,5.1312766443,-5.14,-0.26,5.1465716744,-5.14,-0.26,5.1465716744
2020-06-10 00:00:00,-4.8,-0.5700000000000001,4.8337252715,0.0,0.0,0.0,-4.8,-0.5700000000000001,4.8337252715,-4.76,0.03,4.7600945369000005,-4.76,0.03,4.7600945369000005
2020-06-10 00:30:00,-4.6,-0.25,4.6067884692,0.0,0.0,0.0,-4.6,-0.25,4.6067884692,-4.62,-0.25,4.6267591249,-4.62,-0.25,4.6267591249
2020-06-10 01:00:00,-4.43,-0.23,4.4359666365,0.0,0.0,0.0,-4.43,-0.23,4.4359666365,-4.45,-0.23,4.455939856,-4.45,-0.23,4.455939856
2020-06-10 01:30:00,-4.45,-0.23,4.455939856,0.0,0.0,0.0,-4.45,-0.23,4.455939856,-4.47,-0.23,4.4759133146,-4.47,-0.23,4.4759133146
2020-06-10 02:00:00,-4.49,-0.25,4.496954525,0.0,0.0,0.0,-4.49,-0.25,4.496954525,-4.51,-0.25,4.5169237319,-4.51,-0.25,4.5169237319
2020-06-10 02:30:00,-4.37,-0.25,4.3771451884,0.0,0.0,0.0,-4.37,-0.25,4.3771451884,-4.39,-0.25,4.397112689,-4.39,-0.25,4.397112689
2020-06-10 03:00:00,-4.26,-0.25,4.2673293756,0.0,0.0,0.0,-4.26,-0.25,4.2673293756,-4.28,-0.25,4.2872951846,-4.28,-0.25,4.2872951846
2020-06-10 03:30:00,-4.26,-0.25,4.2673293756,0.0,0.0,0.0,-4.26,-0.25,4.2673293756,-4.28,-0.25,4.2872951846,-4.28,-0.25,4.2872951846
2020-06-10 04:00:00,-4.14,-0.23,4.1463839668,0.0,0.0,0.0,-4.14,-0.23,4.1463839668,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2020-06-10 04:30:00,-4.14,-0.23,4.1463839668,0.0,0.0,0.0,-4.14,-0.23,4.1463839668,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2020-06-10 05:00:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2020-06-10 05:30:00,-3.95,-0.23,3.9566905363,0.0,0.0,0.0,-3.95,-0.23,3.9566905363,-3.98,-0.23,3.9866401894,-3.98,-0.23,3.9866401894
2020-06-10 06:00:00,-3.83,0.23,3.8368997902,0.0,0.0,0.0,-3.83,0.23,3.8368997902,-3.85,0.23,3.8568640111,-3.85,0.23,3.8568640111
2020-06-10 06:30:00,-4.82,-0.36,4.8334252865,0.0,0.0,0.0,-4.82,-0.36,4.8334252865,-4.84,-0.29,4.8486802328,-4.84,-0.29,4.8486802328
2020-06-10 07:00:00,-5.45,-0.55,5.4776819915,0.0,0.0,0.0,-5.45,-0.55,5.4776819915,-5.47,-0.54,5.4965898519,-5.47,-0.54,5.4965898519
2020-06-10 07:30:00,-5.94,-0.71,5.9822821732,0.0,0.0,0.0,-5.94,-0.71,5.9822821732,-5.96,-0.7000000000000001,6.0009665888,-5.96,-0.7000000000000001,6.0009665888
2020-06-10 08:00:00,-5.39824,-0.68032,5.4409402129,0.58176,0.16968000000000003,0.606,-5.98,-0.85,6.0401076149,-5.41824,-0.64032,5.4559448678,-6.0,-0.81,6.0544281315
2020-06-10 08:30:00,-6.21888,-0.9238400000000001,6.287125639,0.50112,0.14616,0.522,-6.72,-1.07,6.8046528199,-6.23888,-0.9138400000000001,6.3054521805,-6.74,-1.06,6.8228439818
2020-06-10 09:00:00,-4.78528,-0.43904000000000004,4.8053783202,1.37472,0.40096000000000004,1.432,-6.16,-0.84,6.2170089271,-4.8152800000000004,-0.42904000000000003,4.8343558826,-6.19,-0.8300000000000001,6.245398306
2020-06-10 09:30:00,-5.3148,-0.5889,5.3473266452,1.1352,0.3311,1.1825,-6.45,-0.92,6.5152820353,-5.3348,-0.5789000000000001,5.3661174279,-6.47,-0.91,6.5336819635
2020-06-10 10:00:00,-6.71536,-0.9544800000000001,6.7828527922,0.46464000000000005,0.13552,0.484,-7.18,-1.09,7.2622654867,-6.73536,-0.9344800000000001,6.7998769989,-7.2,-1.07,7.2790727431
2020-06-10 10:30:00,-2.67936,0.38102,2.7063159923,2.54064,0.74102,2.6465,-5.22,-0.36,5.2323990673,-2.69936,0.39102000000000003,2.727533877,-5.24,-0.35000000000000003,5.251675923
2020-06-10 11:00:00,-2.60192,0.37444000000000005,2.6287245957,2.5180800000000003,0.7344400000000001,2.623,-5.12,-0.36,5.1326406459,-2.63192,0.38444,2.6598490559,-5.15,-0.35000000000000003,5.1618795027
2020-06-10 11:30:00,-2.61344,0.37108,2.6396531969,2.50656,0.7310800000000001,2.6109999999999998,-5.12,-0.36,5.1326406459,-2.62344,0.38108000000000003,2.650973293,-5.13,-0.35000000000000003,5.1419257093
2020-06-10 12:00:00,-2.81016,0.32912,2.8293672791,2.49984,0.7291200000000001,2.604,-5.31,-0.4,5.3250446008,-2.8301600000000002,0.33912000000000003,2.8504048835,-5.33,-0.39,5.3442492457
2020-06-10 12:30:00,-2.99256,0.25842000000000004,3.0036970969,2.49744,0.7284200000000001,2.6015,-5.49,-0.47000000000000003,5.5100816691,-3.01256,0.25842000000000004,3.0236234306,-5.51,-0.47000000000000003,5.5300090416
2020-06-10 13:00:00,-2.9464,0.25730000000000003,2.9576132692,2.4936,0.7273000000000001,2.5975,-5.44,-0.47000000000000003,5.4602655613,-2.9664,0.25730000000000003,2.9775379511,-5.46,-0.47000000000000003,5.4801916025
2020-06-10 13:30:00,-2.9288,0.1966,2.9353911153,2.4912,0.7266,2.5949999999999998,-5.42,-0.53,5.4458516322,-2.9488000000000003,0.1966,2.955346511,-5.44,-0.53,5.4657570381
2020-06-10 14:00:00,-2.7812,0.19590000000000002,2.7880907894,2.4888,0.7259,2.5925000000000002,-5.27,-0.53,5.2965838047,-2.8012,0.19590000000000002,2.8080417109,-5.29,-0.53,5.3164838004
2020-06-10 14:30:00,-2.4931200000000002,0.35534000000000004,2.5183156772,2.48688,0.7253400000000001,2.5905,-4.98,-0.37,4.9937260638000005,-2.51312,0.36534000000000005,2.5395364636,-5.0,-0.36,5.0129432472
2020-06-10 15:00:00,-2.3621600000000003,0.40562000000000004,2.3967326614,2.4878400000000003,0.72562,2.5915,-4.85,-0.32,4.8605452369,-2.38216,0.41562000000000004,2.4181452086,-4.87,-0.31,4.8798565553
2020-06-10 15:30:00,-2.0736,0.7852,2.2172857281000002,2.4864,0.7252000000000001,2.59,-4.5600000000000005,0.06,4.5603947198,-2.0936,0.8152,2.2467113744000002,-4.58,0.09,4.5808841941
2020-06-10 16:00:00,-2.14648,0.9543600000000001,2.3490805435,2.48352,0.72436,2.5869999999999997,-4.63,0.23,4.635709223,-2.16648,0.9543600000000001,2.3673695529,-4.65,0.23,4.6556846972
2020-06-10 16:30:00,-2.35552,0.95464,2.5416160214,2.48448,0.7246400000000001,2.588,-4.84,0.23,4.8454617943,-2.37552,0.95464,2.5601626511,-4.86,0.23,4.865439343
2020-06-10 17:00:00,-2.31264,1.10798,2.5643563422,2.66736,0.7779800000000001,2.7785,-4.98,0.33,4.9909217586,-2.33264,1.11798,2.5867138709,-5.0,0.34,5.0115466674
2020-06-10 17:30:00,-0.598,1.7185000000000001,1.8195730955,3.492,1.0185,3.6375,-4.09,0.7000000000000001,4.1494698457,-0.618,1.7185000000000001,1.8262437543,-4.11,0.7000000000000001,4.1691845726
2020-06-10 18:00:00,-0.29744000000000004,1.92158,1.9444640007,3.50256,1.02158,3.6485000000000003,-3.8,0.9,3.905124838,-0.31744,1.93158,1.9574906001999999,-3.8200000000000003,0.91,3.9268944473
2020-06-10 18:30:00,-0.58464,1.70948,1.8066891819,3.49536,1.01948,3.641,-4.08,0.6900000000000001,4.1379342672,-0.6046400000000001,1.71948,1.8226905936,-4.1,0.7000000000000001,4.1593268686
2020-06-10 19:00:00,-0.67752,1.63864,1.7731819986000001,3.49248,1.01864,3.638,-4.17,0.62,4.215839181,-0.69752,1.63864,1.7809197624,-4.19,0.62,4.2356227405
2020-06-10 19:30:00,-0.17432,1.7312400000000001,1.7399940804,3.53568,1.03124,3.683,-3.71,0.7000000000000001,3.7754602368,-0.19432000000000002,1.7312400000000001,1.7421114201,-3.73,0.7000000000000001,3.7951152815
2020-06-10 20:00:00,-3.86288,0.23666,3.8701227177,1.49712,0.43666000000000005,1.5594999999999999,-5.36,-0.2,5.3637300454,-3.82288,0.78666,3.9029790481,-5.32,0.35000000000000003,5.3315007268
2020-06-10 20:30:00,-4.58344,-0.18892,4.5873317953,1.06656,0.31108,1.111,-5.65,-0.5,5.672080747,-4.50344,0.66108,4.5517028242,-5.57,0.35000000000000003,5.580985576
2020-06-10 21:00:00,0.29016000000000003,1.7033800000000001,1.7279167370000001,3.44016,1.00338,3.5835,-3.15,0.7000000000000001,3.2268405601,0.27016,1.7633800000000002,1.7839550022,-3.17,0.76,3.259831284
2020-06-10 21:30:00,-3.48928,0.46146000000000004,3.5196619511,1.41072,0.41146000000000005,1.4695,-4.9,0.05,4.9002550954,-3.50928,0.5514600000000001,3.5523448946,-4.92,0.14,4.9219914669
2020-06-10 22:00:00,-5.98,-0.36,5.9908263203,0.0,0.0,0.0,-5.98,-0.36,5.9908263203,-5.99,-0.32,5.9985414894,-5.99,-0.32,5.9985414894
2020-06-10 22:30:00,-5.79,-0.31,5.7982928522,0.0,0.0,0.0,-5.79,-0.31,5.7982928522,-5.8100000000000005,-0.32,5.8188057194,-5.8100000000000005,-0.32,5.8188057194
2020-06-10 23:00:00,-5.45,-0.34,5.4605952057,0.0,0.0,0.0,-5.45,-0.34,5.4605952057,-5.47,-0.34,5.4805565411,-5.47,-0.34,5.4805565411
2020-06-10 23:30:00,-5.18,-0.29,5.1881114098,0.0,0.0,0.0,-5.18,-0.29,5.1881114098,-5.2,-0.28,5.2075330052,-5.2,-0.28,5.2075330052
2020-06-11 00:00:00,-4.96,-0.29,4.9684705896,0.0,0.0,0.0,-4.96,-0.29,4.9684705896,-4.99,-0.28,4.9978495376000005,-4.99,-0.28,4.9978495376000005
2020-06-11 00:30:00,-4.75,-0.26,4.7571104675,0.0,0.0,0.0,-4.75,-0.26,4.7571104675,-4.77,-0.25,4.7765468699,-4.77,-0.25,4.7765468699
2020-06-11 01:00:00,-4.65,-0.29,4.6590342347,0.0,0.0,0.0,-4.65,-0.29,4.6590342347,-4.67,-0.29,4.6789956187,-4.67,-0.29,4.6789956187
2020-06-11 01:30:00,-4.6,-0.29,4.6091322394,0.0,0.0,0.0,-4.6,-0.29,4.6091322394,-4.62,-0.29,4.6290927837,-4.62,-0.29,4.6290927837
2020-06-11 02:00:00,-4.58,-0.29,4.5891720386,0.0,0.0,0.0,-4.58,-0.29,4.5891720386,-4.6,-0.29,4.6091322394,-4.6,-0.29,4.6091322394
2020-06-11 02:30:00,-4.53,-0.29,4.5392730696,0.0,0.0,0.0,-4.53,-0.29,4.5392730696,-4.55,-0.29,4.5592323915,-4.55,-0.29,4.5592323915
2020-06-11 03:00:00,-4.48,-0.45,4.5025437255,0.0,0.0,0.0,-4.48,-0.45,4.5025437255,-4.47,-0.05,4.4702796333,-4.47,-0.05,4.4702796333
2020-06-11 03:30:00,-4.48,-0.85,4.559923245,0.0,0.0,0.0,-4.48,-0.85,4.559923245,-4.39,0.48,4.4161634934,-4.39,0.48,4.4161634934
2020-06-11 04:00:00,-4.4,-0.85,4.481350243,0.0,0.0,0.0,-4.4,-0.85,4.481350243,-4.3,0.48,4.3267077553,-4.3,0.48,4.3267077553
2020-06-11 04:30:00,-4.33,-0.34,4.3433282169,0.0,0.0,0.0,-4.33,-0.34,4.3433282169,-4.33,-0.11,4.3313970033,-4.33,-0.11,4.3313970033
2020-06-11 05:00:00,-4.19,-0.22,4.1957716811,0.0,0.0,0.0,-4.19,-0.22,4.1957716811,-4.21,-0.22,4.2157442996,-4.21,-0.22,4.2157442996
2020-06-11 05:30:00,-4.1,-0.52,4.1328440571,0.0,0.0,0.0,-4.1,-0.52,4.1328440571,-4.07,0.49,4.0993901986,-4.07,0.49,4.0993901986
2020-06-11 06:00:00,-3.96,-0.59,4.0037107788,0.0,0.0,0.0,-3.96,-0.59,4.0037107788,-3.89,0.73,3.9579034854,-3.89,0.73,3.9579034854
2020-06-11 06:30:00,-4.5600000000000005,-0.4,4.5775102403,0.0,0.0,0.0,-4.5600000000000005,-0.4,4.5775102403,-4.57,0.0,4.57,-4.57,0.0,4.57
2020-06-11 07:00:00,-5.26,-0.42,5.2767414187,0.0,0.0,0.0,-5.26,-0.42,5.2767414187,-5.28,-0.41000000000000003,5.2958946364,-5.28,-0.41000000000000003,5.2958946364
2020-06-11 07:30:00,0.25816,1.48988,1.5120810163,3.18816,0.92988,3.321,-2.93,0.56,2.9830353669000003,0.23816,1.49988,1.518670537,-2.95,0.5700000000000001,3.0045631962
2020-06-11 08:00:00,0.13168000000000002,1.4242400000000002,1.4303143710000001,3.51168,1.02424,3.658,-3.38,0.4,3.4035863438,0.11168000000000002,1.4242400000000002,1.4286119137,-3.4,0.4,3.4234485537
2020-06-11 08:30:00,-0.45392000000000005,1.31844,1.3943914085,3.52608,1.02844,3.673,-3.98,0.29,3.9905513404,-0.47392000000000006,1.30844,1.3916232967,-4.0,0.28,4.0097880243
2020-06-11 09:00:00,-0.5521600000000001,0.8006200000000001,0.9725600496000001,3.56784,1.04062,3.7165,-4.12,-0.24,4.1269843712,-0.57216,0.82062,1.0003920481,-4.14,-0.22,4.1458412898
2020-06-11 09:30:00,-6.93368,-0.96274,7.0001990436,0.19632000000000002,0.057260000000000005,0.20450000000000002,-7.13,-1.02,7.202589812,-6.95368,-0.95274,7.0186451007,-7.15,-1.01,7.2209833125
2020-06-11 10:00:00,-2.4156,0.08420000000000001,2.4170670243,2.6544,0.7742,2.765,-5.07,-0.6900000000000001,5.1167372416,-2.4356,0.1442,2.4398649553,-5.09,-0.63,5.1288400248
2020-06-11 10:30:00,-1.0054400000000001,1.15508,1.5313782681,3.51456,1.02508,3.661,-4.52,0.13,4.5218690826,-1.03544,1.1850800000000001,1.5737060081,-4.55,0.16,4.5528123177
2020-06-11 11:00:00,-1.11544,0.7850800000000001,1.3640223605,3.51456,1.02508,3.661,-4.63,-0.24,4.6362161296,-1.14544,0.7950800000000001,1.3943403457999999,-4.66,-0.23,4.6656725132
2020-06-11 11:30:00,-1.054,0.7555000000000001,1.2968023172,3.516,1.0255,3.6625,-4.57,-0.27,4.577968982,-1.074,0.7655000000000001,1.3188882629,-4.59,-0.26,4.5973579369
2020-06-11 12:00:00,-1.21216,0.77312,1.4377226436,3.50784,1.02312,3.654,-4.72,-0.25,4.7266161257,-1.23216,0.78312,1.4599641091,-4.74,-0.24,4.7460720601
2020-06-11 12:30:00,-1.4732,0.7499,1.6530784162,3.4968,1.0199,3.6425,-4.97,-0.27,4.9773286008,-1.4932,0.7599,1.6754385247,-4.99,-0.26,4.996768956
2020-06-11 13:00:00,-1.3132000000000001,0.7799,1.5273304325,3.4968,1.0199,3.6425,-4.8100000000000005,-0.24,4.815983804,-1.3332,0.7899,1.5496335857,-4.83,-0.23,4.8354730896
2020-06-11 13:30:00,-1.31656,0.7789200000000001,1.5297210856999999,3.49344,1.01892,3.6390000000000002,-4.8100000000000005,-0.24,4.815983804,-1.33656,0.73892,1.5272181900000001,-4.83,-0.28,4.8381091348
2020-06-11 14:00:00,-6.8584,-0.9537,6.9243912548,0.5016,0.1463,0.5225000000000001,-7.36,-1.1,7.4417471067,-6.8784,-0.9237000000000001,6.9401446851,-7.38,-1.07,7.4571643404
2020-06-11 14:30:00,-7.53,-1.02,7.5987696373,0.0,0.0,0.0,-7.53,-1.02,7.5987696373,-7.55,-1.02,7.6185891082,-7.55,-1.02,7.6185891082
2020-06-11 15:00:00,-7.16,-0.88,7.2138755187,0.0,0.0,0.0,-7.16,-0.88,7.2138755187,-7.17,-0.87,7.2225895633,-7.17,-0.87,7.2225895633
2020-06-11 15:30:00,-6.99,-0.75,7.0301209093,0.0,0.0,0.0,-6.99,-0.75,7.0301209093,-7.01,-0.75,7.0500070922,-7.01,-0.75,7.0500070922
2020-06-11 16:00:00,-4.1156,0.2242,4.1217021969,1.4544000000000001,0.4242,1.5150000000000001,-5.57,-0.2,5.5735895077,-4.1356,0.2742,4.1446800842,-5.59,-0.15,5.5920121602
2020-06-11 16:30:00,-1.34192,1.3844400000000001,1.9280620841,2.99808,0.8744400000000001,3.123,-4.34,0.51,4.3698626981,-1.36192,1.3844400000000001,1.9420350666,-4.36,0.51,4.389726643
2020-06-11 17:00:00,-1.7428,1.4296,2.2541313183,2.9472,0.8596,3.07,-4.69,0.5700000000000001,4.7245105567,-1.7628,1.4396,2.2759420028,-4.71,0.58,4.745576888
2020-06-11 17:30:00,-1.7980800000000001,1.42806,2.2961809707,2.94192,0.85806,3.0645,-4.74,0.5700000000000001,4.7741491389,-1.8180800000000001,1.4380600000000001,2.318066317,-4.76,0.58,4.7952059393
2020-06-11 18:00:00,-1.43328,1.62946,2.1701224505,2.94672,0.8594600000000001,3.0695,-4.38,0.77,4.4471676379,-1.45328,1.62946,2.1833833035,-4.4,0.77,4.4668669109
2020-06-11 18:30:00,-1.6209600000000002,1.50722,2.2134189504,2.9390400000000003,0.8572200000000001,3.0615,-4.5600000000000005,0.65,4.6060937898,-1.6409600000000002,1.50722,2.2281072349,-4.58,0.65,4.6258945081
2020-06-11 19:00:00,-1.63376,1.4493200000000002,2.1839643312,2.94624,0.8593200000000001,3.069,-4.58,0.59,4.6178458181,-1.6537600000000001,1.4493200000000002,2.1989658024,-4.6,0.59,4.637682611
2020-06-11 19:30:00,-1.54136,1.45002,2.1162109181,2.94864,0.8600200000000001,3.0715,-4.49,0.59,4.528598017,-1.56136,1.45002,2.1308221535,-4.51,0.59,4.5484283
2020-06-11 20:00:00,-1.10376,1.58932,1.9349997933,2.94624,0.8593200000000001,3.069,-4.05,0.73,4.1152642685,-1.12376,1.59932,1.9546511198,-4.07,0.74,4.1367257584
2020-06-11 20:30:00,-1.03992,1.57044,1.8835380007,2.95008,0.8604400000000001,3.073,-3.99,0.71,4.0526781269,-1.05992,1.57044,1.8946535831,-4.01,0.71,4.0723703171
2020-06-11 21:00:00,-0.77136,1.60002,1.7762489268000001,2.94864,0.8600200000000001,3.0715,-3.7199999999999998,0.74,3.7928880817,-0.7913600000000001,1.61002,1.7939941611,-3.74,0.75,3.8144593326000003
2020-06-11 21:30:00,-0.54176,1.64282,1.7298443426999999,2.95824,0.86282,3.0815,-3.5,0.78,3.5858611239,-0.56176,1.64282,1.7362119254000001,-3.52,0.78,3.6053848616
2020-06-11 22:00:00,0.7268800000000001,1.91284,2.0462921101,3.5068799999999998,1.02284,3.653,-2.7800000000000002,0.89,2.9189895512,0.7068800000000001,1.91284,2.039273449,-2.8,0.89,2.9380435667
2020-06-11 22:30:00,-5.3236,-0.15230000000000002,5.3257780887,0.2664,0.0777,0.2775,-5.59,-0.23,5.5947296628,-5.3336,-0.1023,5.3345809817,-5.6,-0.18,5.6028921103
2020-06-11 23:00:00,-5.42,-0.31,5.4288580751,0.0,0.0,0.0,-5.42,-0.31,5.4288580751,-5.44,-0.31,5.4488255615,-5.44,-0.31,5.4488255615
2020-06-11 23:30:00,-5.09,-0.29,5.0982546033,0.0,0.0,0.0,-5.09,-0.29,5.0982546033,-5.11,-0.29,5.1182223477,-5.11,-0.29,5.1182223477
2020-06-12 00:00:00,-4.75,-0.24,4.7560592932,0.0,0.0,0.0,-4.75,-0.24,4.7560592932,-4.77,-0.24,4.7760339195,-4.77,-0.24,4.7760339195
2020-06-12 00:30:00,-4.6,-0.24,4.6062566146,0.0,0.0,0.0,-4.6,-0.24,4.6062566146,-4.62,-0.24,4.6262295663,-4.62,-0.24,4.6262295663
2020-06-12 01:00:00,-4.44,-0.24,4.4464817553,0.0,0.0,0.0,-4.44,-0.24,4.4464817553,-4.46,-0.24,4.4664527312,-4.46,-0.24,4.4664527312
2020-06-12 01:30:00,-4.41,-0.24,4.4165257839,0.0,0.0,0.0,-4.41,-0.24,4.4165257839,-4.43,-0.24,4.4364963654,-4.43,-0.24,4.4364963654
2020-06-12 02:00:00,-4.48,-0.24,4.4864239657,0.0,0.0,0.0,-4.48,-0.24,4.4864239657,-4.5,-0.24,4.5063954554,-4.5,-0.24,4.5063954554
2020-06-12 02:30:00,-4.36,-0.24,4.3666005084,0.0,0.0,0.0,-4.36,-0.24,4.3666005084,-4.38,-0.24,4.3865704143,-4.38,-0.24,4.3865704143
2020-06-12 03:00:00,-4.32,-0.24,4.3266615306,0.0,0.0,0.0,-4.32,-0.24,4.3266615306,-4.34,-0.24,4.3466308792,-4.34,-0.24,4.3466308792
2020-06-12 03:30:00,-4.26,-0.24,4.2667552074,0.0,0.0,0.0,-4.26,-0.24,4.2667552074,-4.28,-0.24,4.2867236907,-4.28,-0.24,4.2867236907
2020-06-12 04:00:00,-4.22,-0.24,4.226819135,0.0,0.0,0.0,-4.22,-0.24,4.226819135,-4.24,-0.24,4.2467870208,-4.24,-0.24,4.2467870208
2020-06-12 04:30:00,-4.18,-0.24,4.1868842831,0.0,0.0,0.0,-4.18,-0.24,4.1868842831,-4.2,-0.24,4.2068515543,-4.2,-0.24,4.2068515543
2020-06-12 05:00:00,-4.18,-0.24,4.1868842831,0.0,0.0,0.0,-4.18,-0.24,4.1868842831,-4.2,-0.24,4.2068515543,-4.2,-0.24,4.2068515543
2020-06-12 05:30:00,-4.06,-0.24,4.0670874099,0.0,0.0,0.0,-4.06,-0.24,4.0670874099,-4.08,-0.24,4.0870527278,-4.08,-0.24,4.0870527278
2020-06-12 06:00:00,-3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,0.23,3.9766568874,-3.99,0.23,3.996623575,-3.99,0.23,3.996623575
2020-06-12 06:30:00,-4.55,-0.27,4.5580039491,0.0,0.0,0.0,-4.55,-0.27,4.5580039491,-4.57,-0.26,4.5773900861,-4.57,-0.26,4.5773900861
2020-06-12 07:00:00,-5.04,-0.38,5.0543050957,0.0,0.0,0.0,-5.04,-0.38,5.0543050957,-5.06,-0.38,5.0742487129,-5.06,-0.38,5.0742487129
2020-06-12 07:30:00,-5.61,-0.51,5.6331341188,0.0,0.0,0.0,-5.61,-0.51,5.6331341188,-5.63,-0.51,5.6530522729,-5.63,-0.51,5.6530522729
2020-06-12 08:00:00,-2.224,0.48550000000000004,2.276375683,2.076,0.6055,2.1625,-4.3,-0.12,4.3016740927,-2.2439999999999998,0.4955,2.298054884,-4.32,-0.11,4.321400236
2020-06-12 08:30:00,0.051680000000000004,1.27424,1.2752875754,3.51168,1.02424,3.658,-3.46,0.25,3.4690200345,0.03168,1.27424,1.2746337513000001,-3.48,0.25,3.4889683289
2020-06-12 09:00:00,-0.24888000000000002,1.27116,1.2952949471,3.5011200000000002,1.02116,3.6470000000000002,-3.75,0.25,3.7583240946,-0.26888,1.27116,1.2992860347000001,-3.77,0.25,3.778280032
2020-06-12 09:30:00,-0.6432800000000001,0.7769600000000001,1.0087001537,3.48672,1.01696,3.632,-4.13,-0.24,4.1369674884,-0.6732800000000001,0.7869600000000001,1.0356698316,-4.16,-0.23,4.1663533216
2020-06-12 10:00:00,-4.29496,-0.6147800000000001,4.3387366652,1.59504,0.46522,1.6615,-5.89,-1.08,5.9881967236,-4.31496,-0.51478,4.3455584509000005,-5.91,-0.98,5.9907011276
2020-06-12 10:30:00,-7.44,-1.19,7.5345670081,0.0,0.0,0.0,-7.44,-1.19,7.5345670081,-7.46,-1.18,7.5527478443,-7.46,-1.18,7.5527478443
2020-06-12 11:00:00,-7.51,-1.23,7.6100591325,0.0,0.0,0.0,-7.51,-1.23,7.6100591325,-7.53,-1.22,7.6281911355,-7.53,-1.22,7.6281911355
2020-06-12 11:30:00,-7.48,-1.28,7.5887284837,0.0,0.0,0.0,-7.48,-1.28,7.5887284837,-7.5,-1.27,7.6067667244,-7.5,-1.27,7.6067667244
2020-06-12 12:00:00,-6.646,-1.008,6.7220071407,0.624,0.182,0.65,-7.27,-1.19,7.3667496225,-6.666,-1.008,6.7417816636,-7.29,-1.19,7.3864876633
2020-06-12 12:30:00,-1.1703999999999999,0.2878,1.2052655309,3.4896000000000003,1.0178,3.635,-4.66,-0.73,4.7168315637,-1.0704,1.5977999999999999,1.9232059172,-4.5600000000000005,0.58,4.5967379738
2020-06-12 13:00:00,-0.96328,0.34696000000000005,1.0238601467,3.48672,1.01696,3.632,-4.45,-0.67,4.5001555529,-0.86328,1.68696,1.8950162005000002,-4.35,0.67,4.4012952639
2020-06-12 13:30:00,-0.78144,0.46458000000000005,0.9091111318,3.47856,1.01458,3.6235,-4.26,-0.55,4.2953579595,-0.68144,1.81458,1.938313971,-4.16,0.8,4.2362247344
2020-06-12 14:00:00,-0.65144,1.01458,1.205714166,3.47856,1.01458,3.6235,-4.13,0.0,4.13,-0.63144,1.55458,1.677925937,-4.11,0.54,4.1453226654
2020-06-12 14:30:00,-0.44,1.295,1.3677079367,3.48,1.015,3.625,-3.92,0.28,3.9299872773,-0.46,1.305,1.3836997507,-3.94,0.29,3.950658173
2020-06-12 15:00:00,-0.16336,1.38402,1.3936275866,3.47664,1.01402,3.6215,-3.64,0.37,3.6587566194,-0.18336000000000002,1.38402,1.3961132655,-3.66,0.37,3.6786546454
2020-06-12 15:30:00,-0.02144,1.52458,1.5247307467,3.47856,1.01458,3.6235,-3.5,0.51,3.5369619732,-0.05144000000000001,1.52458,1.5254475573000001,-3.5300000000000002,0.51,3.5666510903
2020-06-12 16:00:00,0.10384,1.6061200000000002,1.6094732679,3.48384,1.01612,3.629,-3.38,0.59,3.4311076929,0.07384,1.6061200000000002,1.6078164696,-3.41,0.59,3.460664676
2020-06-12 16:30:00,-0.0061600000000000005,1.64612,1.6461315257,3.48384,1.01612,3.629,-3.49,0.63,3.5464066321,-0.026160000000000003,1.65612,1.6563265982000002,-3.51,0.64,3.5678705133
2020-06-12 17:00:00,-0.00952,1.70514,1.7051665754,3.48048,1.01514,3.6255,-3.49,0.6900000000000001,3.5575553404,-0.02952,1.70514,1.7053955112999999,-3.51,0.6900000000000001,3.5771776584
2020-06-12 17:30:00,-0.00472,1.84654,1.8465460325,3.48528,1.01654,3.6305,-3.49,0.8300000000000001,3.5873388466,-0.024720000000000002,1.85654,1.8567045672,-3.51,0.84,3.6091134646
2020-06-12 18:00:00,0.37192000000000003,2.07556,2.1086189319,3.48192,1.01556,3.627,-3.11,1.06,3.2856810557,0.35192,2.07556,2.1051833649,-3.13,1.06,3.3046179809
2020-06-12 18:30:00,0.11144000000000001,1.89542,1.8986931953,3.48144,1.01542,3.6265,-3.37,0.88,3.4830015791,0.09144000000000001,1.9054200000000001,1.9076128145000002,-3.39,0.89,3.504882309
2020-06-12 19:00:00,0.04528,1.87654,1.8770862127,3.48528,1.01654,3.6305,-3.44,0.86,3.545870838,0.02528,1.88654,1.8867093708,-3.46,0.87,3.5677023418
2020-06-12 19:30:00,0.0648,1.8564,1.8575306189,3.4848,1.0164,3.63,-3.42,0.84,3.5216473418,0.0448,1.8564,1.8569404944999999,-3.44,0.84,3.5410732836000003
2020-06-12 20:00:00,0.30384,1.89612,1.9203098188,3.48384,1.01612,3.629,-3.18,0.88,3.2995151159000002,0.28384000000000004,1.89612,1.9172470368,-3.2,0.88,3.318794962
2020-06-12 20:30:00,0.47672000000000003,1.89696,1.9559445800000002,3.48672,1.01696,3.632,-3.01,0.88,3.1360006378,0.45672,1.89696,1.9511664203999999,-3.03,0.88,3.1552020538
2020-06-12 21:00:00,0.74872,1.93046,2.0705693541,3.49872,1.02046,3.6445,-2.75,0.91,2.8966532412,0.71872,1.93046,2.0599112238,-2.7800000000000002,0.91,2.9251495688
2020-06-12 21:30:00,0.8915200000000001,1.9783600000000001,2.1699576494,3.49152,1.01836,3.637,-2.6,0.96,2.7715699522,0.8615200000000001,1.9783600000000001,2.1578055983,-2.63,0.96,2.7997321299999998
2020-06-12 22:00:00,1.10728,2.01004,2.2948485353,3.49728,1.02004,3.643,-2.39,0.99,2.5869286809,1.08728,2.01004,2.2852655426,-2.41,0.99,2.605417433
2020-06-12 22:30:00,-5.24672,-0.5894600000000001,5.2797285773,0.17328000000000002,0.05054,0.18050000000000002,-5.42,-0.64,5.4576551742,-5.15672,0.55054,5.1860250144,-5.33,0.5,5.3534007883
2020-06-12 23:00:00,-5.34,-0.8,5.3995925772,0.0,0.0,0.0,-5.34,-0.8,5.3995925772,-5.23,0.52,5.2557872864,-5.23,0.52,5.2557872864
2020-06-12 23:30:00,-5.03,-0.65,5.0718241294,0.0,0.0,0.0,-5.03,-0.65,5.0718241294,-4.96,0.48,4.9831716808,-4.96,0.48,4.9831716808
2020-06-13 00:00:00,-4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,-0.23,4.7955187415000005,-4.8100000000000005,-0.23,4.8154958208,-4.8100000000000005,-0.23,4.8154958208
2020-06-13 00:30:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-06-13 01:00:00,-4.51,-0.36,4.5243452565,0.0,0.0,0.0,-4.51,-0.36,4.5243452565,-4.52,-0.11,4.5213382975,-4.52,-0.11,4.5213382975
2020-06-13 01:30:00,-4.44,-0.79,4.5097339168,0.0,0.0,0.0,-4.44,-0.79,4.5097339168,-4.39,0.54,4.4230871572,-4.39,0.54,4.4230871572
2020-06-13 02:00:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2020-06-13 02:30:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2020-06-13 03:00:00,-4.23,-0.22,4.2357171766,0.0,0.0,0.0,-4.23,-0.22,4.2357171766,-4.25,-0.22,4.2556903083,-4.25,-0.22,4.2556903083
2020-06-13 03:30:00,-4.21,-0.22,4.2157442996,0.0,0.0,0.0,-4.21,-0.22,4.2157442996,-4.23,-0.22,4.2357171766,-4.23,-0.22,4.2357171766
2020-06-13 04:00:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.22,4.1757993247,-4.17,-0.22,4.1757993247
2020-06-13 04:30:00,-4.09,-0.22,4.0959125967,0.0,0.0,0.0,-4.09,-0.22,4.0959125967,-4.11,-0.22,4.1158838662,-4.11,-0.22,4.1158838662
2020-06-13 05:00:00,-3.95,-0.29,3.9606312627999998,0.0,0.0,0.0,-3.95,-0.29,3.9606312627999998,-3.9699999999999998,-0.29,3.9805778475,-3.9699999999999998,-0.29,3.9805778475
2020-06-13 05:30:00,-3.7199999999999998,0.22,3.7264996981,0.0,0.0,0.0,-3.7199999999999998,0.22,3.7264996981,-3.74,0.22,3.7464650004999998,-3.74,0.22,3.7464650004999998
2020-06-13 06:00:00,-3.5,0.22,3.5069074695999998,0.0,0.0,0.0,-3.5,0.22,3.5069074695999998,-3.52,0.24,3.5281723314,-3.52,0.24,3.5281723314
2020-06-13 06:30:00,-3.88,-0.73,3.9480754805,0.0,0.0,0.0,-3.88,-0.73,3.9480754805,-3.9,-0.71,3.9641014114,-3.9,-0.71,3.9641014114
2020-06-13 07:00:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-06-13 07:30:00,-4.74,-0.31,4.7501263141,0.0,0.0,0.0,-4.74,-0.31,4.7501263141,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2020-06-13 08:00:00,-4.86,-0.28,4.8680591615,0.0,0.0,0.0,-4.86,-0.28,4.8680591615,-4.88,-0.28,4.8880261865,-4.88,-0.28,4.8880261865
2020-06-13 08:30:00,-5.19,-0.33,5.200480747,0.0,0.0,0.0,-5.19,-0.33,5.200480747,-5.22,-0.32,5.2297992313,-5.22,-0.32,5.2297992313
2020-06-13 09:00:00,-5.6,-0.4,5.614267539,0.0,0.0,0.0,-5.6,-0.4,5.614267539,-5.62,-0.4,5.6342168932,-5.62,-0.4,5.6342168932
2020-06-13 09:30:00,-5.8,-0.4,5.8137767415,0.0,0.0,0.0,-5.8,-0.4,5.8137767415,-5.82,-0.4,5.8337295103999995,-5.82,-0.4,5.8337295103999995
2020-06-13 10:00:00,-6.07,-0.49,6.0897454791,0.0,0.0,0.0,-6.07,-0.49,6.0897454791,-6.09,-0.49,6.1096808427,-6.09,-0.49,6.1096808427
2020-06-13 10:30:00,-3.00672,0.49054000000000003,3.0464724929,1.61328,0.47054,1.6804999999999999,-4.62,0.02,4.6200432898,-3.02672,0.52054,3.0711554585,-4.64,0.05,4.6402693887
2020-06-13 11:00:00,0.6137600000000001,1.59318,1.7073148069,3.47376,1.01318,3.6185,-2.86,0.58,2.9182186347,0.5837600000000001,1.60318,1.7061541109,-2.89,0.59,2.9496101437
2020-06-13 11:30:00,0.7295200000000001,1.56486,1.7265532862000001,3.47952,1.01486,3.6245000000000003,-2.75,0.55,2.8044607325,0.70952,1.5748600000000001,1.7273108145,-2.77,0.56,2.8260396317
2020-06-13 12:00:00,0.8975200000000001,1.6013600000000001,1.8357276486,3.46752,1.01136,3.612,-2.5700000000000003,0.59,2.6368541863,0.8775200000000001,1.61136,1.8348085459,-2.59,0.6000000000000001,2.6585898518
2020-06-13 12:30:00,0.9341600000000001,1.66038,1.9051290376,3.46416,1.01038,3.6085000000000003,-2.5300000000000002,0.65,2.6121638540000003,0.9141600000000001,1.6703800000000002,1.9041685456000002,-2.55,0.66,2.6340273347
2020-06-13 13:00:00,0.9684,1.6587,1.9206988962,3.4584,1.0087,3.6025,-2.49,0.65,2.5734412758,0.9384,1.6687,1.9144592579,-2.52,0.66,2.6049952015
2020-06-13 13:30:00,1.03032,1.70926,1.9957778058,3.4603200000000003,1.00926,3.6045,-2.43,0.7000000000000001,2.5288139512,1.01032,1.70926,1.9855266933000002,-2.45,0.7000000000000001,2.5480384612
2020-06-13 14:00:00,1.2840799999999999,1.73744,2.1604534709,3.4540800000000003,1.00744,3.598,-2.17,0.73,2.2894977615,1.26408,1.74744,2.1567208442,-2.19,0.74,2.3116444363
2020-06-13 14:30:00,1.28264,1.76702,2.1834662924,3.45264,1.00702,3.5965,-2.17,0.76,2.2992390045,1.26264,1.77702,2.1799219825,-2.19,0.77,2.321421978
2020-06-13 15:00:00,1.3807200000000002,1.80646,2.2736942297000002,3.45072,1.00646,3.5945,-2.07,0.8,2.2192115717,1.3607200000000002,1.8164600000000002,2.2696003723000002,-2.09,0.81,2.2414727301
2020-06-13 15:30:00,1.41456,1.8075800000000002,2.295283305,3.45456,1.00758,3.5985,-2.04,0.8,2.191255348,1.39456,1.81758,2.2909375046,-2.06,0.81,2.213526598
2020-06-13 16:00:00,-0.6056,1.1892,1.3345216371,2.5343999999999998,0.7392000000000001,2.64,-3.14,0.45,3.1720813357,-0.6256,1.2392,1.3881613739,-3.16,0.5,3.1993124261
2020-06-13 16:30:00,-5.31,-0.31,5.319041267,0.0,0.0,0.0,-5.31,-0.31,5.319041267,-5.33,-0.30000000000000004,5.3384361006,-5.33,-0.30000000000000004,5.3384361006
2020-06-13 17:00:00,-4.56256,-0.011580000000000002,4.5625746953,0.5774400000000001,0.16842000000000001,0.6015,-5.14,-0.18,5.1431507853,-4.58256,0.02842,4.5826481264,-5.16,-0.14,5.1618988754
2020-06-13 17:30:00,0.8921600000000001,1.73438,1.9503905891,3.27216,0.9543800000000001,3.4085,-2.38,0.78,2.5045558488,0.8921600000000001,2.06438,2.2489140157,-2.38,1.11,2.6261188092000003
2020-06-13 18:00:00,1.39744,2.11842,2.5378222653,3.45744,1.00842,3.6015,-2.06,1.11,2.3400213674,1.37744,2.11842,2.5268645096,-2.08,1.11,2.3576471322
2020-06-13 18:30:00,1.1431200000000001,2.02716,2.3272518128,3.45312,1.00716,3.597,-2.31,1.02,2.5251732614,1.1231200000000001,2.03716,2.3262457738,-2.33,1.03,2.5475085868000003
2020-06-13 19:00:00,0.8332,1.9001000000000001,2.0747535396,3.4632,1.0101,3.6075,-2.63,0.89,2.7765085989,0.8132,1.9701,2.1313348517,-2.65,0.96,2.8185279846
2020-06-13 19:30:00,0.8551200000000001,1.9006600000000002,2.0841637772,3.46512,1.01066,3.6095,-2.61,0.89,2.7575713953000003,0.8351200000000001,1.91066,2.085197125,-2.63,0.9,2.7797302027
2020-06-13 20:00:00,0.8575200000000001,1.94136,2.1223145855,3.46752,1.01136,3.612,-2.61,0.93,2.7707399734,0.83752,1.9513600000000002,2.1234984342,-2.63,0.9400000000000001,2.7929375217
2020-06-13 20:30:00,1.14944,1.9719200000000001,2.282472519,3.46944,1.01192,3.614,-2.32,0.96,2.5107767722,1.12944,1.9719200000000001,2.2724663254,-2.34,0.96,2.529268669
2020-06-13 21:00:00,-1.03928,1.11396,1.5234860682,2.31072,0.67396,2.407,-3.35,0.44,3.3787719663,-1.02928,1.47396,1.7977695625,-3.34,0.8,3.434472303
2020-06-13 21:30:00,-5.46,-0.78,5.5154328933,0.0,0.0,0.0,-5.46,-0.78,5.5154328933,-5.34,0.56,5.3692830061,-5.34,0.56,5.3692830061
2020-06-13 22:00:00,-5.37,-0.78,5.426352366,0.0,0.0,0.0,-5.37,-0.78,5.426352366,-5.25,0.56,5.2797821925,-5.25,0.56,5.2797821925
2020-06-13 22:30:00,-5.43,-0.78,5.4857360491,0.0,0.0,0.0,-5.43,-0.78,5.4857360491,-5.31,0.56,5.339447537,-5.31,0.56,5.339447537
2020-06-13 23:00:00,-5.22,-0.78,5.2779541491,0.0,0.0,0.0,-5.22,-0.78,5.2779541491,-5.12,0.56,5.1505339529,-5.12,0.56,5.1505339529
2020-06-13 23:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-06-14 00:00:00,-4.6,-0.23,4.6057464107,0.0,0.0,0.0,-4.6,-0.23,4.6057464107,-4.62,-0.23,4.6257215653,-4.62,-0.23,4.6257215653
2020-06-14 00:30:00,-4.41,-0.23,4.4159936594,0.0,0.0,0.0,-4.41,-0.23,4.4159936594,-4.43,-0.23,4.4359666365,-4.43,-0.23,4.4359666365
2020-06-14 01:00:00,-4.24,-0.26,4.2479642183,0.0,0.0,0.0,-4.24,-0.26,4.2479642183,-4.25,-0.27,4.2585678344,-4.25,-0.27,4.2585678344
2020-06-14 01:30:00,-4.24,-0.7000000000000001,4.2973945595,0.0,0.0,0.0,-4.24,-0.7000000000000001,4.2973945595,-4.18,0.63,4.2272094814,-4.18,0.63,4.2272094814
2020-06-14 02:00:00,-4.24,-0.7000000000000001,4.2973945595,0.0,0.0,0.0,-4.24,-0.7000000000000001,4.2973945595,-4.14,0.63,4.1876604447,-4.14,0.63,4.1876604447
2020-06-14 02:30:00,-4.15,-0.73,4.2137156999,0.0,0.0,0.0,-4.15,-0.73,4.2137156999,-4.06,0.61,4.105569388,-4.06,0.61,4.105569388
2020-06-14 03:00:00,-4.03,-0.73,4.0955829866,0.0,0.0,0.0,-4.03,-0.73,4.0955829866,-3.94,0.61,3.9869411834,-3.94,0.61,3.9869411834
2020-06-14 03:30:00,-3.95,-0.5700000000000001,3.9909146821,0.0,0.0,0.0,-3.95,-0.5700000000000001,3.9909146821,-3.96,0.44,3.9843694608,-3.96,0.44,3.9843694608
2020-06-14 04:00:00,-3.87,-0.35000000000000003,3.885794642,0.0,0.0,0.0,-3.87,-0.35000000000000003,3.885794642,-3.89,-0.39,3.909501247,-3.89,-0.39,3.909501247
2020-06-14 04:30:00,-3.7800000000000002,-0.30000000000000004,3.7918860742,0.0,0.0,0.0,-3.7800000000000002,-0.30000000000000004,3.7918860742,-3.8,-0.30000000000000004,3.8118237105,-3.8,-0.30000000000000004,3.8118237105
2020-06-14 05:00:00,-3.59,0.22,3.5967346302000003,0.0,0.0,0.0,-3.59,0.22,3.5967346302000003,-3.61,0.22,3.6166973885,-3.61,0.22,3.6166973885
2020-06-14 05:30:00,-3.37,0.25,3.3792602741,0.0,0.0,0.0,-3.37,0.25,3.3792602741,-3.39,0.26,3.3999558821,-3.39,0.26,3.3999558821
2020-06-14 06:00:00,-3.18,0.34,3.1981244504,0.0,0.0,0.0,-3.18,0.34,3.1981244504,-3.2,0.35000000000000003,3.2190837206,-3.2,0.35000000000000003,3.2190837206
2020-06-14 06:30:00,-3.5700000000000003,0.24,3.5780581326,0.0,0.0,0.0,-3.5700000000000003,0.24,3.5780581326,-3.58,0.24,3.5880356743,-3.58,0.24,3.5880356743
2020-06-14 07:00:00,-4.0,-0.65,4.0524683836,0.0,0.0,0.0,-4.0,-0.65,4.0524683836,-3.93,0.64,3.9817709628,-3.93,0.64,3.9817709628
2020-06-14 07:30:00,-4.13,-0.30000000000000004,4.1408815487,0.0,0.0,0.0,-4.13,-0.30000000000000004,4.1408815487,-4.15,-0.31,4.1615622067,-4.15,-0.31,4.1615622067
2020-06-14 08:00:00,-0.21984,1.53838,1.5540085746,2.12016,0.61838,2.2085,-2.34,0.92,2.5143587652,-0.22984000000000002,1.55838,1.5752379661,-2.35,0.9400000000000001,2.5310274594
2020-06-14 08:30:00,2.03528,1.99654,2.8510588647,3.48528,1.01654,3.6305,-1.45,0.98,1.7501142820000002,2.01528,1.99654,2.8368160762,-1.47,0.98,1.766720125
2020-06-14 09:00:00,1.6543999999999999,1.9492,2.5566423293,3.4944,1.0192,3.64,-1.8399999999999999,0.93,2.0616740771,1.6344,1.9492,2.5437460565,-1.8599999999999999,0.93,2.0795432191
2020-06-14 09:30:00,1.36432,1.90626,2.3441834932,3.48432,1.01626,3.6295,-2.12,0.89,2.2992390045,1.34432,1.90626,2.3326001479,-2.14,0.89,2.3176928183
2020-06-14 10:00:00,1.16768,1.8672400000000002,2.2022855855,3.48768,1.01724,3.633,-2.32,0.85,2.4708095839,1.14768,1.8672400000000002,2.1917469287999998,-2.34,0.85,2.4895983612
2020-06-14 10:30:00,0.98528,1.86654,2.1106274541,3.48528,1.01654,3.6305,-2.5,0.85,2.6405491853000003,0.96528,1.86654,2.1013655203,-2.52,0.85,2.6594924328
2020-06-14 11:00:00,0.81432,1.80626,1.9813359761,3.48432,1.01626,3.6295,-2.67,0.79,2.7844209452,0.79432,1.8162600000000002,1.9823583556000002,-2.69,0.8,2.8064390248
2020-06-14 11:30:00,0.78424,1.73332,1.9024801182000002,3.47424,1.01332,3.6189999999999998,-2.69,0.72,2.784690288,0.75424,1.7433200000000002,1.8994848249,-2.7199999999999998,0.73,2.8162563804
2020-06-14 12:00:00,0.5713600000000001,1.7124800000000002,1.8052811415,3.4713600000000002,1.01248,3.616,-2.9,0.7000000000000001,2.983286778,0.5413600000000001,1.7124800000000002,1.796011804,-2.93,0.7000000000000001,3.0124574686
2020-06-14 12:30:00,0.66712,1.72416,1.8487230186999999,3.47712,1.01416,3.622,-2.81,0.71,2.8983098523,0.64712,1.7341600000000001,1.8509660181,-2.83,0.72,2.9201541055
2020-06-14 13:00:00,0.60848,1.72164,1.8260044359,3.46848,1.01164,3.613,-2.86,0.71,2.9468118365000002,0.59848,1.73164,1.8321450270000001,-2.87,0.72,2.9589356194
2020-06-14 13:30:00,0.5894400000000001,1.72192,1.8200131868,3.46944,1.01192,3.614,-2.88,0.71,2.9662265591,0.5694400000000001,1.7319200000000001,1.8231315915000001,-2.9,0.72,2.9880428377
2020-06-14 14:00:00,-5.3536,-0.4698,5.37417389,0.2064,0.060200000000000004,0.215,-5.5600000000000005,-0.53,5.5852036668,-5.3236,0.0402,5.3237517786,-5.53,-0.02,5.5300361662
2020-06-14 14:30:00,-5.7,-0.99,5.7853349082,0.0,0.0,0.0,-5.7,-0.99,5.7853349082,-5.58,0.33,5.5897495472,-5.58,0.33,5.5897495472
2020-06-14 15:00:00,-5.59,-0.99,5.6769886384,0.0,0.0,0.0,-5.59,-0.99,5.6769886384,-5.47,0.33,5.4799452552,-5.47,0.33,5.4799452552
2020-06-14 15:30:00,-5.63,-0.9500000000000001,5.7095884265,0.0,0.0,0.0,-5.63,-0.9500000000000001,5.7095884265,-5.51,0.37,5.5224088947,-5.51,0.37,5.5224088947
2020-06-14 16:00:00,-5.57,-0.93,5.6471054532,0.0,0.0,0.0,-5.57,-0.93,5.6471054532,-5.45,0.38,5.4632316444,-5.45,0.38,5.4632316444
2020-06-14 16:30:00,0.20928000000000002,1.49104,1.5056554719,3.08928,0.9010400000000001,3.218,-2.88,0.59,2.9398129192,0.20928000000000002,1.7310400000000001,1.7436449180000002,-2.88,0.8300000000000001,2.9972153743
2020-06-14 17:00:00,-5.01576,0.053320000000000006,5.0160434009,0.5942400000000001,0.17332,0.619,-5.61,-0.12,5.6112832757,-5.03576,0.06332,5.0361580793,-5.63,-0.11,5.6310744978
2020-06-14 17:30:00,-6.46,-0.23,6.4640931305,0.0,0.0,0.0,-6.46,-0.23,6.4640931305,-6.49,-0.23,6.4940742219,-6.49,-0.23,6.4940742219
2020-06-14 18:00:00,-0.22496000000000002,1.86522,1.8787369827,3.03504,0.8852200000000001,3.1615,-3.26,0.98,3.4041151567,-0.24496,1.87522,1.8911518844000001,-3.2800000000000002,0.99,3.4261494422
2020-06-14 18:30:00,-1.11408,1.5125600000000001,1.8785664747,2.54592,0.7425600000000001,2.652,-3.66,0.77,3.7401203189,-1.12408,1.64256,1.9903665994000002,-3.67,0.9,3.7787431773
2020-06-14 19:00:00,-5.92,-0.72,5.9636230599,0.0,0.0,0.0,-5.92,-0.72,5.9636230599,-5.89,0.51,5.9120385655,-5.89,0.51,5.9120385655
2020-06-14 19:30:00,-5.11688,0.39466,5.1320773036,0.39312,0.11466000000000001,0.40950000000000003,-5.51,0.28,5.5171097505999995,-5.13688,0.44466000000000006,5.1560894727,-5.53,0.33,5.5398375427
2020-06-14 20:00:00,1.09816,1.9973800000000002,2.2793600527,3.48816,1.01738,3.6335,-2.39,0.98,2.5831182706,1.07816,1.9973800000000002,2.2697920279,-2.41,0.98,2.6016341019
2020-06-14 20:30:00,-3.6168,0.6326,3.6717060067,1.0032,0.2926,1.045,-4.62,0.34,4.6324939288,-3.6268000000000002,0.9426,3.7472887532,-4.63,0.65,4.6754037259
2020-06-14 21:00:00,-5.35,-0.43,5.367252556,0.0,0.0,0.0,-5.35,-0.43,5.367252556,-5.37,-0.44,5.3879959169,-5.37,-0.44,5.3879959169
2020-06-14 21:30:00,0.43904000000000004,1.80472,1.8573557548,2.99904,0.87472,3.124,-2.56,0.93,2.7236923468,0.41904,1.81472,1.8624723354000001,-2.58,0.9400000000000001,2.7459060435
2020-06-14 22:00:00,1.54432,2.0862600000000002,2.5956511803,3.48432,1.01626,3.6295,-1.94,1.07,2.2155134845,1.52432,2.0862600000000002,2.5838018984,-1.96,1.07,2.2330472454
2020-06-14 22:30:00,-4.63296,0.5962200000000001,4.6711665192,0.22704000000000002,0.06622,0.23650000000000002,-4.86,0.53,4.888813762,-4.66296,0.6062200000000001,4.7022014685,-4.89,0.54,4.9197256021
2020-06-14 23:00:00,-4.77,-0.25,4.7765468699,0.0,0.0,0.0,-4.77,-0.25,4.7765468699,-4.79,-0.24,4.7960087573,-4.79,-0.24,4.7960087573
2020-06-14 23:30:00,-4.52,-0.22,4.5253508151,0.0,0.0,0.0,-4.52,-0.22,4.5253508151,-4.54,-0.24,4.5463391866,-4.54,-0.24,4.5463391866
2020-06-15 00:00:00,-4.25,-0.28,4.2592135424,0.0,0.0,0.0,-4.25,-0.28,4.2592135424,-4.27,-0.28,4.2791704804,-4.27,-0.28,4.2791704804
2020-06-15 00:30:00,-4.06,-0.22,4.0659562221,0.0,0.0,0.0,-4.06,-0.22,4.0659562221,-4.08,-0.22,4.0859270674,-4.08,-0.22,4.0859270674
2020-06-15 01:00:00,-3.96,-0.27,3.9691938728,0.0,0.0,0.0,-3.96,-0.27,3.9691938728,-3.98,-0.29,3.9905513404,-3.98,-0.29,3.9905513404
2020-06-15 01:30:00,-3.96,-0.27,3.9691938728,0.0,0.0,0.0,-3.96,-0.27,3.9691938728,-3.98,-0.25,3.987844029,-3.98,-0.25,3.987844029
2020-06-15 02:00:00,-3.96,-0.31,3.9721153055,0.0,0.0,0.0,-3.96,-0.31,3.9721153055,-3.98,-0.27,3.9891477787,-3.98,-0.27,3.9891477787
2020-06-15 02:30:00,-3.81,-0.33,3.8242646352,0.0,0.0,0.0,-3.81,-0.33,3.8242646352,-3.8200000000000003,-0.34,3.8351010416999998,-3.8200000000000003,-0.34,3.8351010416999998
2020-06-15 03:00:00,-3.69,-0.4,3.7116168983,0.0,0.0,0.0,-3.69,-0.4,3.7116168983,-3.71,-0.39,3.730442333,-3.71,-0.39,3.730442333
2020-06-15 03:30:00,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,-3.86,0.0,3.86,-3.86,0.0,3.86
2020-06-15 04:00:00,-3.8200000000000003,-0.65,3.8749064505,0.0,0.0,0.0,-3.8200000000000003,-0.65,3.8749064505,-3.83,0.64,3.8831044282000002,-3.83,0.64,3.8831044282000002
2020-06-15 04:30:00,-3.8,0.0,3.8,0.0,0.0,0.0,-3.8,0.0,3.8,-3.81,0.0,3.81,-3.81,0.0,3.81
2020-06-15 05:00:00,-3.87,-0.32,3.8832074372000003,0.0,0.0,0.0,-3.87,-0.32,3.8832074372000003,-3.89,-0.34,3.904830342,-3.89,-0.34,3.904830342
2020-06-15 05:30:00,-3.73,0.23,3.7370844251,0.0,0.0,0.0,-3.73,0.23,3.7370844251,-3.74,0.24,3.7476926235,-3.74,0.24,3.7476926235
2020-06-15 06:00:00,-3.48,0.28,3.4912461958,0.0,0.0,0.0,-3.48,0.28,3.4912461958,-3.5,0.28,3.5111821371,-3.5,0.28,3.5111821371
2020-06-15 06:30:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.51,-0.23,4.5158609367,-4.51,-0.23,4.5158609367
2020-06-15 07:00:00,-5.11,-0.4,5.1256316684,0.0,0.0,0.0,-5.11,-0.4,5.1256316684,-5.12,-0.34,5.1312766443,-5.12,-0.34,5.1312766443
2020-06-15 07:30:00,0.46240000000000003,1.4207,1.4940556382,3.1224,0.9107000000000001,3.2525,-2.66,0.51,2.7084497411,0.4424,1.4307,1.497538063,-2.68,0.52,2.7299816849000003
2020-06-15 08:00:00,0.70728,1.41004,1.5774846433,3.49728,1.02004,3.643,-2.79,0.39,2.8171261953,0.68728,1.41004,1.5686193292000001,-2.81,0.39,2.8369349658000003
2020-06-15 08:30:00,-6.30944,-0.8944200000000001,6.372520714,0.19056,0.055580000000000004,0.1985,-6.5,-0.9500000000000001,6.5690562488,-6.31944,-0.83442,6.3742904429,-6.51,-0.89,6.5705555321
2020-06-15 09:00:00,-0.7964800000000001,0.35686,0.8727711327000001,3.14352,0.9168600000000001,3.2745,-3.94,-0.56,3.9795979696,-0.7864800000000001,1.10686,1.3578254122,-3.93,0.19,3.9345901947
2020-06-15 09:30:00,-0.228,1.0185,1.0437079333,3.492,1.0185,3.6375,-3.7199999999999998,0.0,3.7199999999999998,-0.248,1.0185,1.0482586751,-3.74,0.0,3.74
2020-06-15 10:00:00,-0.18944000000000003,0.79808,0.8202555699,3.49056,1.01808,3.636,-3.68,-0.22,3.6865702218000003,-0.19944,0.79808,0.8226226352,-3.69,-0.22,3.6965524479000003
2020-06-15 10:30:00,-0.50568,0.7962600000000001,0.9432614961,3.48432,1.01626,3.6295,-3.99,-0.22,3.9960605601,-0.51568,1.01626,1.139609692,-4.0,0.0,4.0
2020-06-15 11:00:00,-0.5066400000000001,0.79598,0.9435402747,3.4833600000000002,1.01598,3.6285,-3.99,-0.22,3.9960605601,-0.51664,0.79598,0.9489473378000001,-4.0,-0.22,4.0060454316
2020-06-15 11:30:00,-0.48096000000000005,0.7947200000000001,0.9289254007000001,3.47904,1.01472,3.624,-3.96,-0.22,3.966106403,-0.5009600000000001,0.7947200000000001,0.9394364268000001,-3.98,-0.22,3.9860757645
2020-06-15 12:00:00,-0.6424000000000001,0.7943,1.021562651,3.4776,1.0143,3.6225,-4.12,-0.22,4.1258696053,-0.6624,0.7943,1.0342563754,-4.14,-0.22,4.1458412898
2020-06-15 12:30:00,-0.45528,0.79346,0.9147997868000001,3.47472,1.01346,3.6195,-3.93,-0.22,3.9361529442,-0.47528000000000004,1.01346,1.1193713638,-3.95,0.0,3.95
2020-06-15 13:00:00,-0.26864000000000005,1.01248,1.0475128639,3.4713600000000002,1.01248,3.616,-3.74,0.0,3.74,-0.28864,1.01248,1.0528194527,-3.76,0.0,3.76
2020-06-15 13:30:00,-0.014240000000000001,0.9466800000000001,0.9467870933,3.48576,1.01668,3.6310000000000002,-3.5,-0.07,3.50069993,-0.03424,0.9666800000000001,0.9672862038000001,-3.52,-0.05,3.5203550957000003
2020-06-15 14:00:00,0.05752,0.79886,0.8009281179000001,3.52752,1.02886,3.6745,-3.47,-0.23,3.4776141247,0.037520000000000005,0.79886,0.7997406142,-3.49,-0.23,3.4975705854
2020-06-15 14:30:00,0.08664000000000001,1.17402,1.1772125764,3.47664,1.01402,3.6215,-3.39,0.16,3.3937737108,0.06664,1.20402,1.2058627824,-3.41,0.19,3.4152891532
2020-06-15 15:00:00,0.24128000000000002,1.18954,1.2137633418,3.46128,1.00954,3.6055,-3.22,0.18,3.2250271317,0.22128,1.19954,1.2197790989,-3.24,0.19,3.2455662064
2020-06-15 15:30:00,0.50744,1.28842,1.3847459875,3.45744,1.00842,3.6015,-2.95,0.28,2.9632583418,0.48744000000000004,1.28842,1.3775426854,-2.9699999999999998,0.28,2.9831694555
2020-06-15 16:00:00,0.48696000000000006,1.3382800000000001,1.4241219751,3.45696,1.00828,3.601,-2.9699999999999998,0.33,2.9882770956,0.46696000000000004,1.3382800000000001,1.4174078453,-2.99,0.33,3.0081555811
2020-06-15 16:30:00,0.39648000000000005,1.46814,1.5207338525,3.45648,1.00814,3.6005000000000003,-3.06,0.46,3.0943820062,0.36648000000000003,1.47814,1.522893775,-3.09,0.47000000000000003,3.1255399534
2020-06-15 17:00:00,0.01416,1.49038,1.4904472651,3.46416,1.01038,3.6085000000000003,-3.45,0.48,3.4832312585,-0.005840000000000001,1.49038,1.4903914419,-3.47,0.48,3.5030415356
2020-06-15 17:30:00,0.17072,1.6939600000000001,1.7025409834,3.51072,1.02396,3.657,-3.34,0.67,3.4065378319,0.15072000000000002,1.6939600000000001,1.7006519338000001,-3.36,0.67,3.4261494422
2020-06-15 18:00:00,-0.049120000000000004,1.74234,1.7430322572999999,3.47088,1.01234,3.6155,-3.52,0.73,3.5948991641,-0.06912,1.74234,1.7437104834000001,-3.54,0.73,3.6144847489
2020-06-15 18:30:00,-0.33056,1.58192,1.6160881164,3.46944,1.01192,3.614,-3.8,0.5700000000000001,3.8425121991,-0.36056000000000005,1.58192,1.6224901849000002,-3.83,0.5700000000000001,3.8721828469
2020-06-15 19:00:00,-0.26296,1.53122,1.5536353015,3.46704,1.01122,3.6115,-3.73,0.52,3.7660722245000002,-0.28296000000000004,1.53122,1.5571451602000002,-3.75,0.52,3.7858816675
2020-06-15 19:30:00,-0.15864,1.54248,1.5506163936,3.4713600000000002,1.01248,3.616,-3.63,0.53,3.6684874267,-0.17864000000000002,1.55248,1.5627240319,-3.65,0.54,3.6897289873
2020-06-15 20:00:00,0.07232000000000001,1.5727600000000002,1.5744218621,3.47232,1.01276,3.617,-3.4,0.56,3.4458090487,0.052320000000000005,1.58276,1.5836245136,-3.42,0.5700000000000001,3.4671746423
2020-06-15 20:30:00,0.27808000000000005,1.60444,1.6283599725,3.4780800000000003,1.01444,3.623,-3.2,0.59,3.253936078,0.25808000000000003,1.61444,1.6349378581,-3.22,0.6000000000000001,3.2754236367000003
2020-06-15 21:00:00,0.37616000000000005,1.63388,1.6766216627000001,3.47616,1.01388,3.621,-3.1,0.62,3.1613920984,0.35616000000000003,1.64388,1.6820200356,-3.12,0.63,3.1829703109
2020-06-15 21:30:00,0.59096,1.67528,1.7764562477,3.48096,1.01528,3.626,-2.89,0.66,2.9644055053000002,0.57096,1.6852800000000001,1.7793717993,-2.91,0.67,2.9861346252
2020-06-15 22:00:00,0.6495200000000001,1.67486,1.7963942357,3.47952,1.01486,3.6245000000000003,-2.83,0.66,2.905942188,0.6295200000000001,1.68486,1.7986240991,-2.85,0.67,2.9276953393
2020-06-15 22:30:00,-5.70056,-0.34058000000000005,5.7107249146,0.16944,0.049420000000000006,0.17650000000000002,-5.87,-0.39,5.8829414411,-5.72056,-0.33058000000000004,5.7301038254000005,-5.89,-0.38,5.9022453355
2020-06-15 23:00:00,-5.71,-0.42,5.7254257484,0.0,0.0,0.0,-5.71,-0.42,5.7254257484,-5.73,-0.41000000000000003,5.7446496847,-5.73,-0.41000000000000003,5.7446496847
2020-06-15 23:30:00,-5.44,-0.42,5.4561891463,0.0,0.0,0.0,-5.44,-0.42,5.4561891463,-5.46,-0.41000000000000003,5.4753721335,-5.46,-0.41000000000000003,5.4753721335
