Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-16 00:00:00,-5.11,-0.42,5.1272312216,0.0,0.0,0.0,-5.11,-0.42,5.1272312216,-5.13,-0.41000000000000003,5.1463579355,-5.13,-0.41000000000000003,5.1463579355
2020-06-16 00:30:00,-4.8100000000000005,-0.34,4.8220016591,0.0,0.0,0.0,-4.8100000000000005,-0.34,4.8220016591,-4.83,-0.33,4.8412601665,-4.83,-0.33,4.8412601665
2020-06-16 01:00:00,-4.65,-0.34,4.6624135381,0.0,0.0,0.0,-4.65,-0.34,4.6624135381,-4.67,-0.33,4.68164501,-4.67,-0.33,4.68164501
2020-06-16 01:30:00,-4.62,-0.34,4.6324939288,0.0,0.0,0.0,-4.62,-0.34,4.6324939288,-4.63,-0.33,4.6417453614,-4.63,-0.33,4.6417453614
2020-06-16 02:00:00,-4.62,-0.34,4.6324939288,0.0,0.0,0.0,-4.62,-0.34,4.6324939288,-4.63,-0.33,4.6417453614,-4.63,-0.33,4.6417453614
2020-06-16 02:30:00,-4.57,-0.34,4.5826302491,0.0,0.0,0.0,-4.57,-0.34,4.5826302491,-4.59,-0.35000000000000003,4.6033248853,-4.59,-0.35000000000000003,4.6033248853
2020-06-16 03:00:00,-4.57,-0.91,4.6597210217,0.0,0.0,0.0,-4.57,-0.91,4.6597210217,-4.48,0.33,4.4921375758,-4.48,0.33,4.4921375758
2020-06-16 03:30:00,-4.55,-1.0,4.6585942086,0.0,0.0,0.0,-4.55,-1.0,4.6585942086,-4.44,0.37,4.4553899942,-4.44,0.37,4.4553899942
2020-06-16 04:00:00,-4.46,-0.98,4.5663990189,0.0,0.0,0.0,-4.46,-0.98,4.5663990189,-4.36,0.39,4.3774079088,-4.36,0.39,4.3774079088
2020-06-16 04:30:00,-4.54,-0.98,4.6445667182,0.0,0.0,0.0,-4.54,-0.98,4.6445667182,-4.44,0.39,4.4570954668,-4.44,0.39,4.4570954668
2020-06-16 05:00:00,-4.35,-0.8300000000000001,4.4284760358,0.0,0.0,0.0,-4.35,-0.8300000000000001,4.4284760358,-4.3,0.37,4.3158892479,-4.3,0.37,4.3158892479
2020-06-16 05:30:00,-4.16,-0.22,4.1658132459,0.0,0.0,0.0,-4.16,-0.22,4.1658132459,-4.18,-0.22,4.1857854699,-4.18,-0.22,4.1857854699
2020-06-16 06:00:00,-4.1,-0.30000000000000004,4.1109609582,0.0,0.0,0.0,-4.1,-0.30000000000000004,4.1109609582,-4.12,-0.34,4.1340053217,-4.12,-0.34,4.1340053217
2020-06-16 06:30:00,-4.94,-0.36,4.9531000394,0.0,0.0,0.0,-4.94,-0.36,4.9531000394,-4.96,-0.34,4.9716395686,-4.96,-0.34,4.9716395686
2020-06-16 07:00:00,-5.59,-0.9500000000000001,5.6701499098,0.0,0.0,0.0,-5.59,-0.9500000000000001,5.6701499098,-5.53,-0.5700000000000001,5.5592985169,-5.53,-0.5700000000000001,5.5592985169
2020-06-16 07:30:00,-6.09,-0.9500000000000001,6.1636515151,0.0,0.0,0.0,-6.09,-0.9500000000000001,6.1636515151,-6.08,-0.84,6.1377520315,-6.08,-0.84,6.1377520315
2020-06-16 08:00:00,-0.46504000000000006,0.6572800000000001,0.8051578727,3.14496,0.9172800000000001,3.276,-3.61,-0.26,3.6193507705,-0.47504,0.72728,0.8686766947000001,-3.62,-0.19,3.6249827586
2020-06-16 08:30:00,-0.328,0.7585000000000001,0.8263814192000001,3.492,1.0185,3.6375,-3.8200000000000003,-0.26,3.8288379438,-0.34800000000000003,0.7485,0.8254430628,-3.84,-0.27,3.8494804844
2020-06-16 09:00:00,-0.54856,0.7154200000000001,0.9015230724000001,3.48144,1.01542,3.6265,-4.03,-0.30000000000000004,4.0411508262,-0.5685600000000001,0.7254200000000001,0.9216803405,-4.05,-0.29,4.0603694413
2020-06-16 09:30:00,-0.7614400000000001,0.61458,0.9785190085000001,3.47856,1.01458,3.6235,-4.24,-0.4,4.2588261293,-0.78144,0.61458,0.9941614808,-4.26,-0.4,4.2787381317
2020-06-16 10:00:00,-0.9519200000000001,0.5744400000000001,1.1118151825,3.4780800000000003,1.01444,3.623,-4.43,-0.44,4.4517973898,-0.9719200000000001,0.5844400000000001,1.1341069614000001,-4.45,-0.43,4.4707270102
2020-06-16 10:30:00,-0.9719200000000001,0.65444,1.1717167747000001,3.4780800000000003,1.01444,3.623,-4.45,-0.36,4.46453805,-0.9919200000000001,0.65444,1.1883589525,-4.47,-0.36,4.4844732132
2020-06-16 11:00:00,-0.86904,0.6752800000000001,1.1005605844,3.48096,1.01528,3.626,-4.35,-0.34,4.3632671245,-0.88904,0.6752800000000001,1.1164207092,-4.37,-0.34,4.3832065888
2020-06-16 11:30:00,-0.8543200000000001,0.67374,1.0880203353,3.47568,1.01374,3.6205,-4.33,-0.34,4.3433282169,-0.8743200000000001,0.67374,1.1037939346,-4.35,-0.34,4.3632671245
2020-06-16 12:00:00,-1.0648,0.6536000000000001,1.2493966544,3.4752,1.0136,3.62,-4.54,-0.36,4.5542507617,-1.0848,0.6536000000000001,1.2664848992,-4.5600000000000005,-0.36,4.5741884526
2020-06-16 12:30:00,-1.1372,0.7029000000000001,1.3368964993999999,3.4728,1.0129,3.6175,-4.61,-0.31,4.6204112371,-1.1572,0.7029000000000001,1.3539498698,-4.63,-0.31,4.6403663648
2020-06-16 13:00:00,-0.75768,0.7627600000000001,1.0751194352,3.47232,1.01276,3.617,-4.23,-0.25,4.2373812668,-0.77768,0.7627600000000001,1.0893066602,-4.25,-0.25,4.2573465915
2020-06-16 13:30:00,-0.6567200000000001,0.76304,1.0067329338,3.47328,1.01304,3.618,-4.13,-0.25,4.1375596672,-0.6767200000000001,0.76304,1.0198921512,-4.15,-0.25,4.1575233012
2020-06-16 14:00:00,-3.67904,-0.18972000000000003,3.6839284738,1.92096,0.56028,2.001,-5.6,-0.75,5.65,-3.69904,-0.17972000000000002,3.7034033267,-5.62,-0.74,5.6685095043
2020-06-16 14:30:00,-7.18,-1.33,7.3021435209,0.0,0.0,0.0,-7.18,-1.33,7.3021435209,-7.2,-1.33,7.3218098855000004,-7.2,-1.33,7.3218098855000004
2020-06-16 15:00:00,-6.88,-1.29,6.9998928563,0.0,0.0,0.0,-6.88,-1.29,6.9998928563,-6.9,-1.29,7.0195512677,-6.9,-1.29,7.0195512677
2020-06-16 15:30:00,-6.64,-1.13,6.7354658339,0.0,0.0,0.0,-6.64,-1.13,6.7354658339,-6.66,-1.13,6.7551831951,-6.66,-1.13,6.7551831951
2020-06-16 16:00:00,-6.61,-1.03,6.6897683069,0.0,0.0,0.0,-6.61,-1.03,6.6897683069,-6.63,-1.02,6.7080026834,-6.63,-1.02,6.7080026834
2020-06-16 16:30:00,-1.70512,0.68684,1.8382555317,2.59488,0.7568400000000001,2.7030000000000003,-4.3,-0.07,4.3005697297,-1.72512,0.73684,1.8758923743,-4.32,-0.02,4.320046296
2020-06-16 17:00:00,-0.1628,1.4746000000000001,1.4835595708,3.5472,1.0346,3.6950000000000003,-3.71,0.44,3.7360005353,-0.18280000000000002,1.4746000000000001,1.485887277,-3.73,0.44,3.7558620848
2020-06-16 17:30:00,0.09048,1.7226400000000002,1.7250145507,3.54048,1.03264,3.688,-3.45,0.6900000000000001,3.5183234644,0.07048,1.73264,1.7340728935,-3.47,0.7000000000000001,3.5399011286
2020-06-16 18:00:00,0.42232000000000003,1.83026,1.8783518973,3.53232,1.03026,3.6795,-3.11,0.8,3.2112458641,0.40232,1.83026,1.873956523,-3.13,0.8,3.2306191357
2020-06-16 18:30:00,0.18416000000000002,1.65788,1.6680770366000002,3.52416,1.02788,3.6710000000000003,-3.34,0.63,3.3988968799,0.16416,1.65788,1.665987575,-3.36,0.63,3.4185523252
2020-06-16 19:00:00,0.039920000000000004,1.59956,1.6000580614,3.52992,1.02956,3.677,-3.49,0.5700000000000001,3.536240942,0.01992,1.59956,1.5996840313,-3.51,0.5700000000000001,3.5559808773
2020-06-16 19:30:00,0.15664,1.60152,1.6091620179000001,3.5366400000000002,1.03152,3.684,-3.38,0.5700000000000001,3.4277251932,0.13664,1.60152,1.6073384211000001,-3.4,0.5700000000000001,3.4474483317
2020-06-16 20:00:00,0.26624000000000003,1.62432,1.6459948967,3.54624,1.03432,3.694,-3.2800000000000002,0.59,3.3326415949,0.24624000000000001,1.6343200000000002,1.6527661662000002,-3.3,0.6000000000000001,3.3541019662
2020-06-16 20:30:00,0.4848,1.7239,1.790771412,3.5448,1.0339,3.6925,-3.06,0.6900000000000001,3.1368296097,0.46480000000000005,1.7339,1.7951178931,-3.08,0.7000000000000001,3.1585439683
2020-06-16 21:00:00,0.5364,1.6727,1.7566019042,3.5064,1.0227,3.6525,-2.9699999999999998,0.65,3.0402960382,0.5164,1.6727,1.7505982548999999,-2.99,0.65,3.0598365969
2020-06-16 21:30:00,0.5524800000000001,1.72864,1.8147810887,3.49248,1.01864,3.638,-2.94,0.71,3.0245164903,0.5424800000000001,1.72864,1.8117617945000002,-2.95,0.71,3.0342379603
2020-06-16 22:00:00,0.7329600000000001,1.75878,1.9053969272,3.49296,1.01878,3.6385,-2.76,0.74,2.8574814085,0.71296,1.76878,1.9070644064,-2.7800000000000002,0.75,2.879392297
2020-06-16 22:30:00,-5.47728,-0.29504,5.485220579,0.22272000000000003,0.06496,0.232,-5.7,-0.36,5.7113571067,-5.49728,-0.28504,5.5046648581,-5.72,-0.35000000000000003,5.7306980378
2020-06-16 23:00:00,-5.55,-0.43,5.5666327344,0.0,0.0,0.0,-5.55,-0.43,5.5666327344,-5.5600000000000005,-0.43,5.5766029086,-5.5600000000000005,-0.43,5.5766029086
2020-06-16 23:30:00,-5.25,-0.43,5.2675800896,0.0,0.0,0.0,-5.25,-0.43,5.2675800896,-5.27,-0.43,5.2875135934,-5.27,-0.43,5.2875135934
2020-06-17 00:00:00,-4.96,-0.41000000000000003,4.9769167162,0.0,0.0,0.0,-4.96,-0.41000000000000003,4.9769167162,-4.98,-0.41000000000000003,4.9968490071,-4.98,-0.41000000000000003,4.9968490071
2020-06-17 00:30:00,-4.7,-0.37,4.7145413351,0.0,0.0,0.0,-4.7,-0.37,4.7145413351,-4.72,-0.36,4.7337089053,-4.72,-0.36,4.7337089053
2020-06-17 01:00:00,-4.59,-0.37,4.6048887066,0.0,0.0,0.0,-4.59,-0.37,4.6048887066,-4.61,-0.36,4.6240350345,-4.61,-0.36,4.6240350345
2020-06-17 01:30:00,-4.55,-0.39,4.5666836983,0.0,0.0,0.0,-4.55,-0.39,4.5666836983,-4.57,-0.38,4.5857714727,-4.57,-0.38,4.5857714727
2020-06-17 02:00:00,-4.55,-0.33,4.5619513369,0.0,0.0,0.0,-4.55,-0.33,4.5619513369,-4.57,-0.33,4.5818991696,-4.57,-0.33,4.5818991696
2020-06-17 02:30:00,-4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,-4.49,-0.37,4.5052191956000005,-4.51,-0.36,4.5243452565,-4.51,-0.36,4.5243452565
2020-06-17 03:00:00,-4.49,-0.41000000000000003,4.5086805165,0.0,0.0,0.0,-4.49,-0.41000000000000003,4.5086805165,-4.51,-0.4,4.5277036122,-4.51,-0.4,4.5277036122
2020-06-17 03:30:00,-4.47,-0.38,4.4861230478,0.0,0.0,0.0,-4.47,-0.38,4.4861230478,-4.49,-0.37,4.5052191956000005,-4.49,-0.37,4.5052191956000005
2020-06-17 04:00:00,-4.4,-0.38,4.416378607,0.0,0.0,0.0,-4.4,-0.38,4.416378607,-4.42,-0.37,4.43545939,-4.42,-0.37,4.43545939
2020-06-17 04:30:00,-4.5,-0.38,4.5160159433,0.0,0.0,0.0,-4.5,-0.38,4.5160159433,-4.51,-0.37,4.5251519312,-4.51,-0.37,4.5251519312
2020-06-17 05:00:00,-4.4,-0.38,4.416378607,0.0,0.0,0.0,-4.4,-0.38,4.416378607,-4.41,-0.37,4.4254943227,-4.41,-0.37,4.4254943227
2020-06-17 05:30:00,-4.14,-0.30000000000000004,4.1508553335,0.0,0.0,0.0,-4.14,-0.30000000000000004,4.1508553335,-4.15,-0.29,4.1601201906,-4.15,-0.29,4.1601201906
2020-06-17 06:00:00,-3.93,-0.23,3.9367245268,0.0,0.0,0.0,-3.93,-0.23,3.9367245268,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2020-06-17 06:30:00,-4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,-4.5600000000000005,-0.33,4.5719251962000005,-4.58,-0.33,4.5918732560999995,-4.58,-0.33,4.5918732560999995
2020-06-17 07:00:00,-5.15,-0.48,5.1723205624,0.0,0.0,0.0,-5.15,-0.48,5.1723205624,-5.17,-0.47000000000000003,5.1913196781,-5.17,-0.47000000000000003,5.1913196781
2020-06-17 07:30:00,0.37368,1.30274,1.3552742342,3.16368,0.9227400000000001,3.2955,-2.79,0.38,2.8157592227,0.35368000000000005,1.31274,1.3595498704,-2.81,0.39,2.8369349658000003
2020-06-17 08:00:00,0.5230400000000001,1.28172,1.3843326912,3.50304,1.02172,3.649,-2.98,0.26,2.9913207785,0.51304,1.28172,1.3805854555,-2.99,0.26,3.001283059
2020-06-17 08:30:00,0.1368,1.2299,1.2374846464,3.4968,1.0199,3.6425,-3.36,0.21,3.3665561038,0.1168,1.2299,1.2354336283,-3.38,0.21,3.3865173852
2020-06-17 09:00:00,-0.10568000000000001,0.7862600000000001,0.7933303536,3.48432,1.01626,3.6295,-3.59,-0.23,3.5973601432,-0.12568000000000001,0.8062600000000001,0.8159967218,-3.61,-0.21,3.6161028746
2020-06-17 09:30:00,-0.08568,1.06626,1.0696968963,3.48432,1.01626,3.6295,-3.5700000000000003,0.05,3.5703501229,-0.10568000000000001,1.09626,1.1013420223,-3.59,0.08,3.5908912543
2020-06-17 10:00:00,-0.20792000000000002,0.78144,0.8086279738000001,3.5020800000000003,1.02144,3.648,-3.71,-0.24,3.7177546987,-0.22792,0.78144,0.8140000000000001,-3.73,-0.24,3.7377132046
2020-06-17 10:30:00,-0.23144,0.9320800000000001,0.9603840898,3.53856,1.03208,3.686,-3.77,-0.1,3.7713260267,-0.25144,0.96208,0.9943942880000001,-3.79,-0.07,3.7906463829
2020-06-17 11:00:00,-0.19,0.8625,0.883179625,3.54,1.0325,3.6875,-3.73,-0.17,3.733871985,-0.21,0.8525,0.8779841969000001,-3.75,-0.18,3.7543175145000003
2020-06-17 11:30:00,-0.38520000000000004,0.8039000000000001,0.8914225990000001,3.5448,1.0339,3.6925,-3.93,-0.23,3.9367245268,-0.4052,0.8039000000000001,0.9002456609,-3.95,-0.23,3.9566905363
2020-06-17 12:00:00,-3.30072,-0.07646,3.3016054655,2.06928,0.6035400000000001,2.1555,-5.37,-0.68,5.4128827809,-3.32072,-0.06646,3.3213849897,-5.39,-0.67,5.4314823023
2020-06-17 12:30:00,-7.03,-1.18,7.1283448289,0.0,0.0,0.0,-7.03,-1.18,7.1283448289,-7.05,-1.17,7.14642568,-7.05,-1.17,7.14642568
2020-06-17 13:00:00,-6.87,-1.09,6.9559327196,0.0,0.0,0.0,-6.87,-1.09,6.9559327196,-6.89,-1.09,6.9756863462,-6.89,-1.09,6.9756863462
2020-06-17 13:30:00,-2.6784,-0.0337,2.6786120006000003,2.1816,0.6363,2.2725,-4.86,-0.67,4.9059657561000005,-2.6984,0.0263,2.6985281636,-4.88,-0.61,4.9179772265
2020-06-17 14:00:00,0.046720000000000005,0.57696,0.5788485121,3.48672,1.01696,3.632,-3.44,-0.44,3.4680253748,0.056720000000000007,1.56696,1.5679862244,-3.43,0.55,3.4738163452
2020-06-17 14:30:00,0.1032,1.1301,1.1348022956000001,3.4632,1.0101,3.6075,-3.36,0.12,3.3621421743,0.08320000000000001,1.1701,1.17305424,-3.38,0.16,3.3837848631
2020-06-17 15:00:00,-1.45368,0.07726000000000001,1.4557316545,2.59632,0.75726,2.7045,-4.05,-0.68,4.1066896644,-1.46368,0.14726,1.47106922,-4.06,-0.61,4.105569388
2020-06-17 15:30:00,-6.32,-0.9500000000000001,6.3910014865,0.0,0.0,0.0,-6.32,-0.9500000000000001,6.3910014865,-6.34,-0.9500000000000001,6.4107799837,-6.34,-0.9500000000000001,6.4107799837
2020-06-17 16:00:00,-6.4,-0.9500000000000001,6.4701236464,0.0,0.0,0.0,-6.4,-0.9500000000000001,6.4701236464,-6.42,-0.9500000000000001,6.4899075494,-6.42,-0.9500000000000001,6.4899075494
2020-06-17 16:30:00,-6.5600000000000005,-0.8,6.608600457,0.0,0.0,0.0,-6.5600000000000005,-0.8,6.608600457,-6.58,-0.8,6.6284538167000004,-6.58,-0.8,6.6284538167000004
2020-06-17 17:00:00,-0.7836000000000001,1.1902,1.4249929824,3.0864,0.9002,3.215,-3.87,0.29,3.8808504223,-0.8036000000000001,1.2202,1.4610479116000001,-3.89,0.32,3.9031397618
2020-06-17 17:30:00,-0.5028,1.7071,1.7796062064,3.4872,1.0171,3.6325000000000003,-3.99,0.6900000000000001,4.0492221475,-0.5228,1.7071,1.7853599777,-4.01,0.6900000000000001,4.0689310636
2020-06-17 18:00:00,-0.22896000000000002,1.8782200000000002,1.8921239521,3.49104,1.01822,3.6365,-3.7199999999999998,0.86,3.818114718,-0.24896000000000001,1.8782200000000002,1.8946481072,-3.74,0.86,3.8376034188
2020-06-17 18:30:00,-0.30888000000000004,1.71116,1.7388143662000002,3.5011200000000002,1.02116,3.6470000000000002,-3.81,0.6900000000000001,3.8719762396,-0.32888,1.71116,1.7424782925,-3.83,0.6900000000000001,3.8916577445
2020-06-17 19:00:00,-0.32280000000000003,1.6771,1.7078829732,3.4872,1.0171,3.6325000000000003,-3.81,0.66,3.8667428153000003,-0.3428,1.6871,1.7215743522,-3.83,0.67,3.8881615193
2020-06-17 19:30:00,-0.19608,1.64906,1.6606764434999999,3.49392,1.01906,3.6395,-3.69,0.63,3.7433941818000003,-0.21608000000000002,1.64906,1.6631564719,-3.71,0.63,3.7631104156
2020-06-17 20:00:00,0.18912,1.6676600000000001,1.6783492634,3.48912,1.01766,3.6345,-3.3,0.65,3.3634060118,0.16912000000000002,1.6676600000000001,1.6762134261,-3.32,0.65,3.3830311852
2020-06-17 20:30:00,0.36536,1.71948,1.7578678562,3.49536,1.01948,3.641,-3.13,0.7000000000000001,3.2073197533,0.34536000000000006,1.71948,1.7538201162,-3.15,0.7000000000000001,3.2268405601
2020-06-17 21:00:00,0.56344,1.76892,1.856486628,3.49344,1.01892,3.6390000000000002,-2.93,0.75,3.0244668952,0.54344,1.77892,1.8600761812000002,-2.95,0.76,3.0463256556
2020-06-17 21:30:00,0.6939200000000001,1.79906,1.9282483891000002,3.49392,1.01906,3.6395,-2.8,0.78,2.9066131494,0.6739200000000001,1.79906,1.9211416007,-2.8200000000000003,0.78,2.9258844817
2020-06-17 22:00:00,-3.05456,0.5699200000000001,3.1072730166,1.40544,0.40992,1.464,-4.46,0.16,4.4628690324,-3.07456,0.58992,3.1306428733000002,-4.48,0.18,4.4836146132
2020-06-17 22:30:00,-5.65,-0.34,5.6602208437,0.0,0.0,0.0,-5.65,-0.34,5.6602208437,-5.67,-0.34,5.6801848561,-5.67,-0.34,5.6801848561
2020-06-17 23:00:00,-5.36,-0.33,5.3701489737,0.0,0.0,0.0,-5.36,-0.33,5.3701489737,-5.38,-0.32,5.3895083264,-5.38,-0.32,5.3895083264
2020-06-17 23:30:00,-5.09,-0.36,5.1027149636,0.0,0.0,0.0,-5.09,-0.36,5.1027149636,-5.11,-0.32,5.1200097656,-5.11,-0.32,5.1200097656
2020-06-18 00:00:00,-4.73,-0.26,4.7371404877,0.0,0.0,0.0,-4.73,-0.26,4.7371404877,-4.74,-0.25,4.7465882484,-4.74,-0.25,4.7465882484
2020-06-18 00:30:00,-4.54,-0.26,4.5474388396,0.0,0.0,0.0,-4.54,-0.26,4.5474388396,-4.5600000000000005,-0.25,4.5668479283,-4.5600000000000005,-0.25,4.5668479283
2020-06-18 01:00:00,-4.4,-0.26,4.4076751241,0.0,0.0,0.0,-4.4,-0.26,4.4076751241,-4.42,-0.25,4.4270644902,-4.42,-0.25,4.4270644902
2020-06-18 01:30:00,-4.34,-0.28,4.3490228788,0.0,0.0,0.0,-4.34,-0.28,4.3490228788,-4.35,-0.28,4.3590021794,-4.35,-0.28,4.3590021794
2020-06-18 02:00:00,-4.38,-0.28,4.3889406467,0.0,0.0,0.0,-4.38,-0.28,4.3889406467,-4.4,-0.26,4.4076751241,-4.4,-0.26,4.4076751241
2020-06-18 02:30:00,-4.34,-0.26,4.3477810432,0.0,0.0,0.0,-4.34,-0.26,4.3477810432,-4.36,-0.26,4.3677454138,-4.36,-0.26,4.3677454138
2020-06-18 03:00:00,-4.27,-0.26,4.2779083674,0.0,0.0,0.0,-4.27,-0.26,4.2779083674,-4.29,-0.26,4.2978715663,-4.29,-0.26,4.2978715663
2020-06-18 03:30:00,-4.27,-0.26,4.2779083674,0.0,0.0,0.0,-4.27,-0.26,4.2779083674,-4.29,-0.26,4.2978715663,-4.29,-0.26,4.2978715663
2020-06-18 04:00:00,-4.18,-0.26,4.1880783183,0.0,0.0,0.0,-4.18,-0.26,4.1880783183,-4.2,-0.26,4.2080399238,-4.2,-0.26,4.2080399238
2020-06-18 04:30:00,-4.27,-0.26,4.2779083674,0.0,0.0,0.0,-4.27,-0.26,4.2779083674,-4.28,-0.26,4.287889924,-4.28,-0.26,4.287889924
2020-06-18 05:00:00,-4.24,-0.26,4.2479642183,0.0,0.0,0.0,-4.24,-0.26,4.2479642183,-4.25,-0.26,4.257945514,-4.25,-0.26,4.257945514
2020-06-18 05:30:00,-4.13,-0.28,4.1394806438,0.0,0.0,0.0,-4.13,-0.28,4.1394806438,-4.14,-0.17,4.1434888681,-4.14,-0.17,4.1434888681
2020-06-18 06:00:00,-3.84,-0.24,3.8474926901,0.0,0.0,0.0,-3.84,-0.24,3.8474926901,-3.86,-0.24,3.8674539428,-3.86,-0.24,3.8674539428
2020-06-18 06:30:00,-4.57,-0.27,4.577968982,0.0,0.0,0.0,-4.57,-0.27,4.577968982,-4.58,-0.26,4.5873739765,-4.58,-0.26,4.5873739765
2020-06-18 07:00:00,-5.12,-0.41000000000000003,5.1363897827,0.0,0.0,0.0,-5.12,-0.41000000000000003,5.1363897827,-5.13,-0.41000000000000003,5.1463579355,-5.13,-0.41000000000000003,5.1463579355
2020-06-18 07:30:00,-5.61,-0.58,5.6399024814,0.0,0.0,0.0,-5.61,-0.58,5.6399024814,-5.62,-0.53,5.6449357835,-5.62,-0.53,5.6449357835
2020-06-18 08:00:00,-0.31216000000000005,0.49812000000000006,0.5878498108,3.14784,0.91812,3.279,-3.46,-0.42,3.4853981121,-0.24216000000000001,1.63812,1.6559222808,-3.39,0.72,3.4656168282
2020-06-18 08:30:00,-5.57024,-0.6063200000000001,5.6031417615,0.6297600000000001,0.18368,0.656,-6.2,-0.79,6.2501279987,-5.59024,-0.5863200000000001,5.6209033438,-6.22,-0.77,6.2674795572
2020-06-18 09:00:00,-6.99,-1.46,7.1408472887,0.0,0.0,0.0,-6.99,-1.46,7.1408472887,-6.91,-0.66,6.9414479757,-6.91,-0.66,6.9414479757
2020-06-18 09:30:00,-3.52576,-0.34918000000000005,3.5430086438,1.85424,0.5408200000000001,1.9315,-5.38,-0.89,5.4531183739,-3.54576,-0.29918,3.5583595448,-5.4,-0.84,5.4649428176
2020-06-18 10:00:00,-0.43528000000000006,0.9309600000000001,1.0276941179,3.53472,1.03096,3.682,-3.9699999999999998,-0.1,3.9712592461,-0.45528,1.04096,1.1361679453,-3.99,0.01,3.9900125313
2020-06-18 10:30:00,-0.73072,0.80354,1.0861069238,3.50928,1.02354,3.6555,-4.24,-0.22,4.2457037108,-0.75072,0.82354,1.1143601976,-4.26,-0.2,4.2646922515
2020-06-18 11:00:00,-0.7636000000000001,0.8027000000000001,1.1078863886,3.5064,1.0227,3.6525,-4.27,-0.22,4.2756636912,-0.7836000000000001,0.8227,1.1361620703,-4.29,-0.2,4.2946594743
2020-06-18 11:30:00,-0.7852800000000001,0.81096,1.1288581842,3.53472,1.03096,3.682,-4.32,-0.22,4.3255982245,-0.8052800000000001,0.81096,1.1428613214,-4.34,-0.22,4.3455724594
2020-06-18 12:00:00,-1.06952,0.81264,1.3432262654,3.54048,1.03264,3.688,-4.61,-0.22,4.6152464723,-1.08952,0.81264,1.3592047675,-4.63,-0.22,4.6352238349
2020-06-18 12:30:00,-1.19248,0.80886,1.4409243734000001,3.52752,1.02886,3.6745,-4.72,-0.22,4.7251243370000005,-1.21248,0.80886,1.4575192109000001,-4.74,-0.22,4.7451027386
2020-06-18 13:00:00,-1.08096,1.20222,1.6167273889,3.53904,1.03222,3.6865,-4.62,0.17,4.6231266476,-1.10096,1.17222,1.6081705911,-4.64,0.14,4.6421115885
2020-06-18 13:30:00,-1.08096,0.79222,1.3401817228000001,3.53904,1.03222,3.6865,-4.62,-0.24,4.6262295663,-1.10096,0.80222,1.3622297347,-4.64,-0.23,4.6456969337
2020-06-18 14:00:00,-1.16296,0.7587200000000001,1.3885719283,3.52704,1.02872,3.674,-4.69,-0.27,4.6977654262,-1.18296,0.7687200000000001,1.4107887156,-4.71,-0.26,4.7171707622
2020-06-18 14:30:00,-1.14592,0.75494,1.3722489023,3.51408,1.02494,3.6605,-4.66,-0.27,4.6678153348,-1.16592,0.7849400000000001,1.4055249019,-4.68,-0.24,4.6861498055
2020-06-18 15:00:00,-0.8259200000000001,1.14494,1.411747658,3.51408,1.02494,3.6605,-4.34,0.12,4.3416586692,-0.8459200000000001,1.23494,1.4968825772,-4.36,0.21,4.3650544097
2020-06-18 15:30:00,-0.62304,1.33578,1.4739359043,3.51696,1.02578,3.6635,-4.14,0.31,4.1515900568,-0.6430400000000001,1.33578,1.4825008094,-4.16,0.31,4.1715344898
2020-06-18 16:00:00,-0.64832,1.33424,1.4834133611,3.51168,1.02424,3.658,-4.16,0.31,4.1715344898,-0.66832,1.33424,1.4922627115,-4.18,0.31,4.1914794524
2020-06-18 16:30:00,-0.7912,1.3534,1.5677018211,3.5088,1.0234,3.6550000000000002,-4.3,0.33,4.3126442005,-0.8112,1.3534,1.5778900469,-4.32,0.33,4.3325858329999996
2020-06-18 17:00:00,-0.79312,1.4728400000000001,1.6728111071,3.5068799999999998,1.02284,3.653,-4.3,0.45,4.3234823927,-0.8131200000000001,1.4728400000000001,1.6823857465,-4.32,0.45,4.3433742643
2020-06-18 17:30:00,-0.6688000000000001,1.6441,1.7749248576,3.5112,1.0241,3.6575,-4.18,0.62,4.225730706,-0.6888000000000001,1.6441,1.7825572221,-4.2,0.62,4.2455152809
2020-06-18 18:00:00,-0.18648,1.84186,1.8512760599,3.50352,1.02186,3.6495,-3.69,0.8200000000000001,3.7800132275,-0.20648000000000002,1.85186,1.863335571,-3.71,0.8300000000000001,3.8017101415
2020-06-18 18:30:00,-0.47744000000000003,1.65158,1.7192048889,3.50256,1.02158,3.6485000000000003,-3.98,0.63,4.0295533251,-0.49744000000000005,1.66158,1.734443614,-4.0,0.64,4.0508764484
2020-06-18 19:00:00,-0.44128000000000006,1.5904600000000002,1.6505426532,3.49872,1.02046,3.6445,-3.94,0.5700000000000001,3.9810174579,-0.46128,1.5904600000000002,1.6560018871,-3.96,0.5700000000000001,4.0008124175
2020-06-18 19:30:00,-0.34696000000000005,1.61172,1.6486426538,3.50304,1.02172,3.649,-3.85,0.59,3.8949454425,-0.36696,1.62172,1.6627192788,-3.87,0.6000000000000001,3.9162354373
2020-06-18 20:00:00,-0.11032000000000002,1.59074,1.594560833,3.49968,1.02074,3.6455,-3.61,0.5700000000000001,3.6547229717,-0.13032000000000002,1.60074,1.6060360675,-3.63,0.58,3.6760440694
2020-06-18 20:30:00,0.10496000000000001,1.6322800000000002,1.6356511242,3.50496,1.02228,3.651,-3.4,0.61,3.4542871913,0.07496000000000001,1.64228,1.6439898418,-3.43,0.62,3.4855845995
2020-06-18 21:00:00,0.37448000000000004,1.72214,1.7623851594,3.50448,1.02214,3.6505,-3.13,0.7000000000000001,3.2073197533,0.35448,1.72214,1.7582440815,-3.15,0.7000000000000001,3.2268405601
2020-06-18 21:30:00,0.5640000000000001,1.792,1.8786590963,3.504,1.022,3.65,-2.94,0.77,3.0391610685,0.534,1.792,1.8698716533000002,-2.9699999999999998,0.77,3.0681916498
2020-06-18 22:00:00,0.5582400000000001,1.81032,1.8944366973000002,3.49824,1.02032,3.644,-2.94,0.79,3.0442897365,0.52824,1.8203200000000002,1.8954161548,-2.9699999999999998,0.8,3.075857604
2020-06-18 22:30:00,-5.8492,-0.37310000000000004,5.8610872925,0.1608,0.046900000000000004,0.1675,-6.01,-0.42,6.0246576666,-5.8592,-0.3431,5.8692369393,-6.02,-0.39,6.0326196631
2020-06-18 23:00:00,-5.79,-0.51,5.8124177414,0.0,0.0,0.0,-5.79,-0.51,5.8124177414,-5.8,-0.44,5.8166657116,-5.8,-0.44,5.8166657116
2020-06-18 23:30:00,-5.39,-0.45,5.4087521666,0.0,0.0,0.0,-5.39,-0.45,5.4087521666,-5.41,-0.44,5.4278632997,-5.41,-0.44,5.4278632997
2020-06-19 00:00:00,-5.07,-0.4,5.0857546146,0.0,0.0,0.0,-5.07,-0.4,5.0857546146,-5.09,-0.39,5.1049191962,-5.09,-0.39,5.1049191962
2020-06-19 00:30:00,-4.84,-0.4,4.8565007979,0.0,0.0,0.0,-4.84,-0.4,4.8565007979,-4.86,-0.39,4.8756230371000004,-4.86,-0.39,4.8756230371000004
2020-06-19 01:00:00,-4.65,-0.36,4.6639146647,0.0,0.0,0.0,-4.65,-0.36,4.6639146647,-4.67,-0.35000000000000003,4.6830972657,-4.67,-0.35000000000000003,4.6830972657
2020-06-19 01:30:00,-4.61,-0.38,4.6256350915,0.0,0.0,0.0,-4.61,-0.38,4.6256350915,-4.63,-0.37,4.644760489,-4.63,-0.37,4.644760489
2020-06-19 02:00:00,-4.66,-0.38,4.675467891,0.0,0.0,0.0,-4.66,-0.38,4.675467891,-4.68,-0.37,4.6946032846,-4.68,-0.37,4.6946032846
2020-06-19 02:30:00,-4.63,-0.35000000000000003,4.6432100965,0.0,0.0,0.0,-4.63,-0.35000000000000003,4.6432100965,-4.65,-0.35000000000000003,4.6631534395,-4.65,-0.35000000000000003,4.6631534395
2020-06-19 03:00:00,-4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,-4.49,-0.35000000000000003,4.5036207656,-4.5,-0.35000000000000003,4.5135905884,-4.5,-0.35000000000000003,4.5135905884
2020-06-19 03:30:00,-4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,-4.49,-0.35000000000000003,4.5036207656,-4.5,-0.35000000000000003,4.5135905884,-4.5,-0.35000000000000003,4.5135905884
2020-06-19 04:00:00,-4.38,-0.32,4.3916739405000005,0.0,0.0,0.0,-4.38,-0.32,4.3916739405000005,-4.4,-0.32,4.4116210173,-4.4,-0.32,4.4116210173
2020-06-19 04:30:00,-4.38,-0.28,4.3889406467,0.0,0.0,0.0,-4.38,-0.28,4.3889406467,-4.4,-0.28,4.4089000896,-4.4,-0.28,4.4089000896
2020-06-19 05:00:00,-4.41,-0.33,4.4223297028,0.0,0.0,0.0,-4.41,-0.33,4.4223297028,-4.42,-0.33,4.432301885,-4.42,-0.33,4.432301885
2020-06-19 05:30:00,-4.18,-0.23,4.1863229689,0.0,0.0,0.0,-4.18,-0.23,4.1863229689,-4.2,-0.23,4.2062929047,-4.2,-0.23,4.2062929047
2020-06-19 06:00:00,-3.94,-0.23,3.9467074885,0.0,0.0,0.0,-3.94,-0.23,3.9467074885,-3.95,0.0,3.95,-3.95,0.0,3.95
2020-06-19 06:30:00,-4.8,-0.34,4.8120266001,0.0,0.0,0.0,-4.8,-0.34,4.8120266001,-4.8100000000000005,-0.33,4.8213068768,-4.8100000000000005,-0.33,4.8213068768
2020-06-19 07:00:00,-5.59,-1.17,5.7111294855,0.0,0.0,0.0,-5.59,-1.17,5.7111294855,-5.48,-0.12,5.4813137111,-5.48,-0.12,5.4813137111
2020-06-19 07:30:00,-0.56872,0.82454,1.0016529589,2.86128,0.8345400000000001,2.9805,-3.43,-0.01,3.4300145772,-0.55872,1.22454,1.3459815192,-3.42,0.39,3.4421650164
2020-06-19 08:00:00,-0.1188,0.7541,0.7634004519,3.5112,1.0241,3.6575,-3.63,-0.27,3.6400274724,-0.1388,0.7641,0.7766043072000001,-3.65,-0.26,3.6592485567
2020-06-19 08:30:00,-0.616,0.712,0.9414881837,3.504,1.022,3.65,-4.12,-0.31,4.131646161,-0.636,0.722,0.9621746203,-4.14,-0.30000000000000004,4.1508553335
2020-06-19 09:00:00,-0.7122400000000001,0.71018,1.0058038825,3.49776,1.02018,3.6435,-4.21,-0.31,4.2213978727,-0.7322400000000001,0.7401800000000001,1.0411733045,-4.23,-0.28,4.2392570104
2020-06-19 09:30:00,-0.9894400000000001,0.70808,1.2167040725,3.49056,1.01808,3.636,-4.48,-0.31,4.4907126383,-1.00944,0.7380800000000001,1.250492383,-4.5,-0.28,4.5087026959
2020-06-19 10:00:00,-0.86992,0.70794,1.1215791769,3.49008,1.01794,3.6355,-4.36,-0.31,4.371006749,-0.87992,0.73794,1.1483965561,-4.37,-0.28,4.378961064
2020-06-19 10:30:00,-0.728,0.7885000000000001,1.0731804368,3.492,1.0185,3.6375,-4.22,-0.23,4.2262631248,-0.748,0.7885000000000001,1.0868469303,-4.24,-0.23,4.2462336252
2020-06-19 11:00:00,-0.76944,0.7580800000000001,1.0801496193,3.49056,1.01808,3.636,-4.26,-0.26,4.2679268972,-0.78944,0.7580800000000001,1.0944865463,-4.28,-0.26,4.287889924
2020-06-19 11:30:00,-0.9442400000000001,0.75668,1.2100222312,3.48576,1.01668,3.6310000000000002,-4.43,-0.26,4.4376232377000004,-0.9542400000000001,0.75668,1.2178417795,-4.44,-0.26,4.4476060977
2020-06-19 12:00:00,-0.94376,0.75682,1.209735281,3.48624,1.01682,3.6315,-4.43,-0.26,4.4376232377000004,-0.95376,0.75682,1.2175527299,-4.44,-0.26,4.4476060977
2020-06-19 12:30:00,-0.8271200000000001,0.7858400000000001,1.14090841,3.48288,1.01584,3.628,-4.31,-0.23,4.3161325281,-0.8471200000000001,0.7858400000000001,1.1554898528,-4.33,-0.23,4.3361042423
2020-06-19 13:00:00,-3.85936,-0.51398,3.8934348653,1.9406400000000001,0.5660200000000001,2.0215,-5.8,-1.08,5.8996949074,-3.87936,-0.5039800000000001,3.9119598477,-5.82,-1.07,5.9175417193
2020-06-19 13:30:00,-7.47,-1.31,7.583996308,0.0,0.0,0.0,-7.47,-1.31,7.583996308,-7.49,-1.3,7.6019800052,-7.49,-1.3,7.6019800052
2020-06-19 14:00:00,-7.38,-1.38,7.5079158227,0.0,0.0,0.0,-7.38,-1.38,7.5079158227,-7.36,-1.05,7.4345208319000005,-7.36,-1.05,7.4345208319000005
2020-06-19 14:30:00,-1.17424,0.79668,1.4189921071,3.00576,0.8766800000000001,3.1310000000000002,-4.18,-0.08,4.1807654801,-1.18424,0.9666800000000001,1.5286904853999999,-4.19,0.09,4.1909664756
2020-06-19 15:00:00,-0.00992,1.38794,1.3879754501,3.49008,1.01794,3.6355,-3.5,0.37,3.5195028058,-0.029920000000000002,1.38794,1.3882624572,-3.52,0.37,3.5393926033
2020-06-19 15:30:00,-0.02,1.385,1.3851443968,3.48,1.015,3.625,-3.5,0.37,3.5195028058,-0.04,1.385,1.3855774969,-3.52,0.37,3.5393926033
2020-06-19 16:00:00,0.02432,1.41626,1.416468796,3.48432,1.01626,3.6295,-3.46,0.4,3.4830446451,0.00432,1.42626,1.4262665424,-3.48,0.41000000000000003,3.5040690632000002
2020-06-19 16:30:00,0.15624000000000002,1.55682,1.5646403580000001,3.48624,1.01682,3.6315,-3.33,0.54,3.3734996665,0.13624,1.55682,1.5627699286999999,-3.35,0.54,3.3932432863
2020-06-19 17:00:00,0.20728000000000002,1.82004,1.8318052844000001,3.49728,1.02004,3.643,-3.29,0.8,3.3858676879000003,0.18728,1.8300400000000001,1.8395978365,-3.31,0.81,3.4076678242
2020-06-19 17:30:00,0.20344,1.91892,1.9296740139000002,3.49344,1.01892,3.6390000000000002,-3.29,0.9,3.4108796519,0.18344000000000002,1.91892,1.9276680731,-3.31,0.9,3.4301749227
2020-06-19 18:00:00,0.33296000000000003,2.02878,2.0559208764,3.49296,1.01878,3.6385,-3.16,1.01,3.3174839864,0.31296,2.03878,2.0626603816,-3.18,1.02,3.339580812
2020-06-19 18:30:00,0.32912,1.9376600000000002,1.9654124885000002,3.48912,1.01766,3.6345,-3.16,0.92,3.2912003889,0.30912,1.9376600000000002,1.9621624423,-3.18,0.92,3.3104078299
2020-06-19 19:00:00,0.40536000000000005,1.88948,1.9324728717,3.49536,1.01948,3.641,-3.09,0.87,3.2101401839,0.38536000000000004,1.88948,1.9283767785,-3.11,0.87,3.2293962284
2020-06-19 19:30:00,0.45872,1.89046,1.9453182387,3.49872,1.02046,3.6445,-3.04,0.87,3.1620404804,0.43872000000000005,1.89046,1.9406994229,-3.06,0.87,3.18127333
2020-06-19 20:00:00,0.62536,1.88948,1.9902788247,3.49536,1.01948,3.641,-2.87,0.87,2.9989664886,0.60536,1.88948,1.9840855324,-2.89,0.87,3.0181119926
2020-06-19 20:30:00,0.7348800000000001,1.94934,2.0832606774,3.49488,1.01934,3.6405000000000003,-2.76,0.93,2.9124731757999998,0.7148800000000001,1.95934,2.0856813395,-2.7800000000000002,0.9400000000000001,2.9346209295000003
2020-06-19 21:00:00,0.98728,1.95004,2.1857213455,3.49728,1.02004,3.643,-2.51,0.93,2.6767517629,0.96728,2.00004,2.221663926,-2.5300000000000002,0.98,2.7131715758
2020-06-19 21:30:00,1.11688,2.04284,2.3282216819,3.5068799999999998,1.02284,3.653,-2.39,1.02,2.598557292,1.09688,2.04284,2.3186938133,-2.41,1.02,2.6169638897
2020-06-19 22:00:00,1.10408,2.00494,2.2888374888,3.51408,1.02494,3.6605,-2.41,0.98,2.6016341019,1.08408,2.01494,2.2880587077,-2.43,0.99,2.6239283527
2020-06-19 22:30:00,-4.78312,0.027840000000000004,4.7832010202,0.50688,0.14784,0.528,-5.29,-0.12,5.2913608836,-4.80312,0.027840000000000004,4.8032006829,-5.31,-0.12,5.3113557591
2020-06-19 23:00:00,-5.49,-0.27,5.4966353345,0.0,0.0,0.0,-5.49,-0.27,5.4966353345,-5.51,-0.26,5.5161308904,-5.51,-0.26,5.5161308904
2020-06-19 23:30:00,-5.23,-0.59,5.2631739473,0.0,0.0,0.0,-5.23,-0.59,5.2631739473,-5.18,0.14,5.1818915465,-5.18,0.14,5.1818915465
2020-06-20 00:00:00,-5.04,-0.87,5.1145381023,0.0,0.0,0.0,-5.04,-0.87,5.1145381023,-4.93,0.47000000000000003,4.9523529761,-4.93,0.47000000000000003,4.9523529761
2020-06-20 00:30:00,-4.82,-0.8200000000000001,4.8892535218,0.0,0.0,0.0,-4.82,-0.8200000000000001,4.8892535218,-4.71,0.51,4.7375310025,-4.71,0.51,4.7375310025
2020-06-20 01:00:00,-4.62,-0.84,4.6957427527,0.0,0.0,0.0,-4.62,-0.84,4.6957427527,-4.51,0.49,4.5365405322,-4.51,0.49,4.5365405322
2020-06-20 01:30:00,-4.64,-0.84,4.7154215082,0.0,0.0,0.0,-4.64,-0.84,4.7154215082,-4.53,0.49,4.5564240365,-4.53,0.49,4.5564240365
2020-06-20 02:00:00,-4.58,-0.84,4.6563934542,0.0,0.0,0.0,-4.58,-0.84,4.6563934542,-4.47,0.49,4.4967766233,-4.47,0.49,4.4967766233
2020-06-20 02:30:00,-4.59,-0.84,4.6662297415000005,0.0,0.0,0.0,-4.59,-0.84,4.6662297415000005,-4.49,0.49,4.5166580566,-4.49,0.49,4.5166580566
2020-06-20 03:00:00,-4.5,-0.84,4.5777286945,0.0,0.0,0.0,-4.5,-0.84,4.5777286945,-4.4,0.49,4.4272000181,-4.4,0.49,4.4272000181
2020-06-20 03:30:00,-4.5,-0.87,4.5833284848,0.0,0.0,0.0,-4.5,-0.87,4.5833284848,-4.4,0.49,4.4272000181,-4.4,0.49,4.4272000181
2020-06-20 04:00:00,-4.36,-0.85,4.4420828448,0.0,0.0,0.0,-4.36,-0.85,4.4420828448,-4.26,0.49,4.2880881521,-4.26,0.49,4.2880881521
2020-06-20 04:30:00,-4.06,-0.79,4.1361455487,0.0,0.0,0.0,-4.06,-0.79,4.1361455487,-3.96,0.55,3.998012006,-3.96,0.55,3.998012006
2020-06-20 05:00:00,-4.12,-0.79,4.1950566146,0.0,0.0,0.0,-4.12,-0.79,4.1950566146,-4.03,0.55,4.0673578648,-4.03,0.55,4.0673578648
2020-06-20 05:30:00,-3.93,-0.68,3.9883956674,0.0,0.0,0.0,-3.93,-0.68,3.9883956674,-3.84,0.65,3.8946245005,-3.84,0.65,3.8946245005
2020-06-20 06:00:00,-3.76,-0.52,3.7957871384,0.0,0.0,0.0,-3.76,-0.52,3.7957871384,-3.68,0.8,3.7659527347,-3.68,0.8,3.7659527347
2020-06-20 06:30:00,-4.2,-0.64,4.2484820819,0.0,0.0,0.0,-4.2,-0.64,4.2484820819,-4.11,0.67,4.164252634,-4.11,0.67,4.164252634
2020-06-20 07:00:00,-4.71,-0.49,4.735419728,0.0,0.0,0.0,-4.71,-0.49,4.735419728,-4.69,-0.07,4.690522359,-4.69,-0.07,4.690522359
2020-06-20 07:30:00,-0.31320000000000003,1.1849,1.2255946516,2.4168,0.7049000000000001,2.5175,-2.73,0.48,2.7718766206,-0.3332,1.1849,1.2308575263,-2.75,0.48,2.7915766155
2020-06-20 08:00:00,1.53688,1.6828400000000001,2.2790240455,3.5068799999999998,1.02284,3.653,-1.97,0.66,2.0776188293,1.52688,1.88284,2.4241388162,-1.98,0.86,2.1587033145
2020-06-20 08:30:00,1.21344,1.74892,2.1286516389,3.49344,1.01892,3.6390000000000002,-2.2800000000000002,0.73,2.3940133667,1.19344,1.74892,2.1173143838,-2.3,0.73,2.4130685858
2020-06-20 09:00:00,0.98384,1.67612,1.9435327113,3.48384,1.01612,3.629,-2.5,0.66,2.5856527222,0.96384,1.67612,1.9334854021,-2.52,0.66,2.6049952015
2020-06-20 09:30:00,0.6380800000000001,1.6344400000000001,1.7545769291000002,3.4780800000000003,1.01444,3.623,-2.84,0.62,2.9068883707,0.6180800000000001,1.64444,1.7567600291,-2.86,0.63,2.9285662021
2020-06-20 10:00:00,0.5124000000000001,1.5756999999999999,1.6569201097000001,3.4824,1.0157,3.6275,-2.9699999999999998,0.56,3.0223335355,0.5024000000000001,1.5756999999999999,1.6538549664,-2.98,0.56,3.0321609456
2020-06-20 10:30:00,0.27184,1.5726200000000001,1.5959419319,3.4718400000000003,1.01262,3.6165000000000003,-3.2,0.56,3.2486304807,0.25184,1.5726200000000001,1.5926572292999999,-3.22,0.56,3.2683329084
2020-06-20 11:00:00,0.18472000000000002,1.60346,1.6140648841,3.47472,1.01346,3.6195,-3.29,0.59,3.3424841062,0.16472,1.60346,1.6118984614,-3.31,0.59,3.3621719171
2020-06-20 11:30:00,0.21704,1.60122,1.6158625715000001,3.46704,1.01122,3.6115,-3.25,0.59,3.3031197375,0.19704000000000002,1.60122,1.6132979421,-3.27,0.59,3.3228000241
2020-06-20 12:00:00,0.38272,1.59996,1.6450977479,3.46272,1.00996,3.607,-3.08,0.59,3.1360006378,0.37272000000000005,1.59996,1.6428001096,-3.09,0.59,3.1458226269
2020-06-20 12:30:00,0.28656000000000004,1.62108,1.6462129267,3.46656,1.01108,3.6109999999999998,-3.18,0.61,3.237977764,0.26656,1.62108,1.6428495366,-3.2,0.61,3.257621832
2020-06-20 13:00:00,0.5428000000000001,1.6229,1.7112674396,3.4728,1.0129,3.6175,-2.93,0.61,2.9928247526,0.5228,1.6229,1.7050291053,-2.95,0.61,3.0124076749
2020-06-20 13:30:00,-5.42328,-0.35804,5.4350858871,0.24672000000000002,0.07196000000000001,0.257,-5.67,-0.43,5.6862817377,-5.44328,-0.34804,5.4543953835,-5.69,-0.42,5.7054798221
2020-06-20 14:00:00,-5.97,-0.54,5.9943723608,0.0,0.0,0.0,-5.97,-0.54,5.9943723608,-5.99,-0.53,6.0134016995,-5.99,-0.53,6.0134016995
2020-06-20 14:30:00,-6.05,-0.51,6.0714578151,0.0,0.0,0.0,-6.05,-0.51,6.0714578151,-6.07,-0.5,6.0905582667000004,-6.07,-0.5,6.0905582667000004
2020-06-20 15:00:00,-5.61,-0.41000000000000003,5.6249622221,0.0,0.0,0.0,-5.61,-0.41000000000000003,5.6249622221,-5.63,-0.41000000000000003,5.644909211,-5.63,-0.41000000000000003,5.644909211
2020-06-20 15:30:00,-5.36,-0.4,5.3749046503,0.0,0.0,0.0,-5.36,-0.4,5.3749046503,-5.38,-0.39,5.394117166,-5.38,-0.39,5.394117166
2020-06-20 16:00:00,-5.45,-0.43,5.4669369852,0.0,0.0,0.0,-5.45,-0.43,5.4669369852,-5.47,-0.43,5.4868752492,-5.47,-0.43,5.4868752492
2020-06-20 16:30:00,-5.5600000000000005,-0.43,5.5766029086,0.0,0.0,0.0,-5.5600000000000005,-0.43,5.5766029086,-5.57,-0.41000000000000003,5.5850693818,-5.57,-0.41000000000000003,5.5850693818
2020-06-20 17:00:00,-5.5600000000000005,-0.34,5.5703859829999995,0.0,0.0,0.0,-5.5600000000000005,-0.34,5.5703859829999995,-5.57,-0.34,5.5803673714,-5.57,-0.34,5.5803673714
2020-06-20 17:30:00,-5.62,-0.24,5.6251222209,0.0,0.0,0.0,-5.62,-0.24,5.6251222209,-5.64,-0.24,5.6451040734,-5.64,-0.24,5.6451040734
2020-06-20 18:00:00,-3.51512,1.28684,3.7432640569,1.15488,0.33684000000000003,1.203,-4.67,0.9500000000000001,4.7656479098,-3.53512,1.30684,3.7689393999,-4.69,0.97,4.7892588153
2020-06-20 18:30:00,0.8763200000000001,2.08976,2.2660612525,3.49632,1.01976,3.642,-2.62,1.07,2.8300706705,0.8563200000000001,2.08976,2.2584022671,-2.64,1.07,2.8485961455
2020-06-20 19:00:00,0.9857600000000001,2.00668,2.2357297243,3.48576,1.01668,3.6310000000000002,-2.5,0.99,2.6888845271,0.9657600000000001,2.01668,2.2359987925,-2.52,1.0,2.7111621125000003
2020-06-20 19:30:00,1.12096,2.02528,2.3148024538,3.48096,1.01528,3.626,-2.36,1.01,2.5670410982,1.10096,2.02528,2.3051837237,-2.38,1.01,2.5854400012000003
2020-06-20 20:00:00,1.1548,2.0564,2.3584622108,3.4848,1.0164,3.63,-2.33,1.04,2.5515681453,1.1448,2.0564,2.353581951,-2.34,1.04,2.5607030285
2020-06-20 20:30:00,1.29048,2.05514,2.4267136316,3.48048,1.01514,3.6255,-2.19,1.04,2.4243968322000002,1.27048,2.05514,2.4161373823,-2.21,1.04,2.4424782496
2020-06-20 21:00:00,1.45384,2.11612,2.5674139908,3.48384,1.01612,3.629,-2.03,1.1,2.3088741845,1.44384,2.1261200000000002,2.5700311671,-2.04,1.11,2.322434068
2020-06-20 21:30:00,1.5876800000000002,2.13724,2.6624279521,3.48768,1.01724,3.633,-1.9,1.12,2.205538483,1.5676800000000002,2.14724,2.6586199804,-1.92,1.13,2.2278464938
2020-06-20 22:00:00,1.53048,2.13514,2.6270119623,3.48048,1.01514,3.6255,-1.9500000000000002,1.12,2.2487552112,1.51048,2.14514,2.6235806544,-1.97,1.13,2.2710790387
2020-06-20 22:30:00,-4.91768,0.13026000000000001,4.9194048675,0.17232,0.050260000000000006,0.17950000000000002,-5.09,0.08,5.0906286449,-4.93768,0.21026000000000003,4.9421546971,-5.11,0.16,5.1125042787
2020-06-20 23:00:00,-4.97,-0.22,4.9748668324,0.0,0.0,0.0,-4.97,-0.22,4.9748668324,-4.99,-0.22,4.994847345,-4.99,-0.22,4.994847345
2020-06-20 23:30:00,-4.71,0.0,4.71,0.0,0.0,0.0,-4.71,0.0,4.71,-4.73,0.0,4.73,-4.73,0.0,4.73
2020-06-21 00:00:00,-4.46,-0.73,4.519347298,0.0,0.0,0.0,-4.46,-0.73,4.519347298,-4.46,0.62,4.5028879622,-4.46,0.62,4.5028879622
2020-06-21 00:30:00,-4.21,-0.30000000000000004,4.2206753014,0.0,0.0,0.0,-4.21,-0.30000000000000004,4.2206753014,-4.23,-0.46,4.2549383074,-4.23,-0.46,4.2549383074
2020-06-21 01:00:00,-4.08,-0.22,4.0859270674,0.0,0.0,0.0,-4.08,-0.22,4.0859270674,-4.1,-0.22,4.1058981965,-4.1,-0.22,4.1058981965
2020-06-21 01:30:00,-4.01,-0.43,4.032988966,0.0,0.0,0.0,-4.01,-0.43,4.032988966,-4.03,-0.38,4.0478759862,-4.03,-0.38,4.0478759862
2020-06-21 02:00:00,-3.95,0.0,3.95,0.0,0.0,0.0,-3.95,0.0,3.95,-3.9699999999999998,0.0,3.9699999999999998,-3.9699999999999998,0.0,3.9699999999999998
2020-06-21 02:30:00,-3.85,0.0,3.85,0.0,0.0,0.0,-3.85,0.0,3.85,-3.87,0.0,3.87,-3.87,0.0,3.87
2020-06-21 03:00:00,-3.76,0.0,3.76,0.0,0.0,0.0,-3.76,0.0,3.76,-3.7800000000000002,0.0,3.7800000000000002,-3.7800000000000002,0.0,3.7800000000000002
2020-06-21 03:30:00,-3.73,-0.28,3.7404946197,0.0,0.0,0.0,-3.73,-0.28,3.7404946197,-3.74,-0.28,3.7504666375999998,-3.74,-0.28,3.7504666375999998
2020-06-21 04:00:00,-3.7,-0.22,3.7065347698,0.0,0.0,0.0,-3.7,-0.22,3.7065347698,-3.7199999999999998,-0.33,3.7346084132,-3.7199999999999998,-0.33,3.7346084132
2020-06-21 04:30:00,-3.7,-0.22,3.7065347698,0.0,0.0,0.0,-3.7,-0.22,3.7065347698,-3.7199999999999998,0.0,3.7199999999999998,-3.7199999999999998,0.0,3.7199999999999998
2020-06-21 05:00:00,-3.65,0.0,3.65,0.0,0.0,0.0,-3.65,0.0,3.65,-3.67,0.0,3.67,-3.67,0.0,3.67
2020-06-21 05:30:00,-3.56,0.25,3.5687672942,0.0,0.0,0.0,-3.56,0.25,3.5687672942,-3.5700000000000003,0.25,3.5787427960000002,-3.5700000000000003,0.25,3.5787427960000002
2020-06-21 06:00:00,-3.3,0.16,3.303876511,0.0,0.0,0.0,-3.3,0.16,3.303876511,-3.29,0.45,3.3206324699,-3.29,0.45,3.3206324699
2020-06-21 06:30:00,-3.63,-0.54,3.6699455037,0.0,0.0,0.0,-3.63,-0.54,3.6699455037,-3.54,0.78,3.6249137921,-3.54,0.78,3.6249137921
2020-06-21 07:00:00,-3.95,-0.65,4.0031237802,0.0,0.0,0.0,-3.95,-0.65,4.0031237802,-3.86,0.66,3.9160183861,-3.86,0.66,3.9160183861
2020-06-21 07:30:00,-4.09,-0.65,4.1413282893,0.0,0.0,0.0,-4.09,-0.65,4.1413282893,-4.0,0.66,4.0540843602,-4.0,0.66,4.0540843602
2020-06-21 08:00:00,-1.02672,0.63804,1.2088213267,1.67328,0.48804000000000003,1.7429999999999999,-2.7,0.15,2.7041634566,-0.98672,1.3680400000000001,1.6867571847,-2.66,0.88,2.8017851452
2020-06-21 08:30:00,-0.00064,1.6989800000000002,1.6989801205,2.25936,0.65898,2.3535,-2.26,1.04,2.4878102822,-0.020640000000000002,1.70898,1.709104634,-2.2800000000000002,1.05,2.5101593575
2020-06-21 09:00:00,-4.62,-0.65,4.6655010449,0.0,0.0,0.0,-4.62,-0.65,4.6655010449,-4.61,0.64,4.6542131451,-4.61,0.64,4.6542131451
2020-06-21 09:30:00,-4.88,-0.23,4.8854170753,0.0,0.0,0.0,-4.88,-0.23,4.8854170753,-4.9,-0.24,4.9058740302,-4.9,-0.24,4.9058740302
2020-06-21 10:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.24,5.2754620651,-5.27,-0.24,5.2754620651
2020-06-21 10:30:00,-5.37,-0.25,5.3758162171,0.0,0.0,0.0,-5.37,-0.25,5.3758162171,-5.39,-0.24,5.3953405824,-5.39,-0.24,5.3953405824
2020-06-21 11:00:00,-5.51,-0.28,5.5171097505999995,0.0,0.0,0.0,-5.51,-0.28,5.5171097505999995,-5.53,-0.27,5.5365873966,-5.53,-0.27,5.5365873966
2020-06-21 11:30:00,-5.55,-0.34,5.5604046615,0.0,0.0,0.0,-5.55,-0.34,5.5604046615,-5.5600000000000005,-0.33,5.569784556,-5.5600000000000005,-0.33,5.569784556
2020-06-21 12:00:00,-5.57,-0.31,5.578619901,0.0,0.0,0.0,-5.57,-0.31,5.578619901,-5.59,-0.30000000000000004,5.5980443014,-5.59,-0.30000000000000004,5.5980443014
2020-06-21 12:30:00,-5.53,-0.28,5.5370840702,0.0,0.0,0.0,-5.53,-0.28,5.5370840702,-5.55,-0.28,5.5570585745,-5.55,-0.28,5.5570585745
2020-06-21 13:00:00,-5.65,-0.26,5.6559791372,0.0,0.0,0.0,-5.65,-0.26,5.6559791372,-5.67,-0.25,5.6755087878,-5.67,-0.25,5.6755087878
2020-06-21 13:30:00,-5.82,-0.31,5.8282501662,0.0,0.0,0.0,-5.82,-0.31,5.8282501662,-5.84,-0.30000000000000004,5.8477004027,-5.84,-0.30000000000000004,5.8477004027
2020-06-21 14:00:00,-5.5,-0.31,5.5087294361,0.0,0.0,0.0,-5.5,-0.31,5.5087294361,-5.52,-0.30000000000000004,5.528146163,-5.52,-0.30000000000000004,5.528146163
2020-06-21 14:30:00,-5.59,-0.27,5.5965167739,0.0,0.0,0.0,-5.59,-0.27,5.5965167739,-5.61,-0.27,5.6164935681,-5.61,-0.27,5.6164935681
2020-06-21 15:00:00,-5.5600000000000005,-0.27,5.566551895,0.0,0.0,0.0,-5.5600000000000005,-0.27,5.566551895,-5.58,-0.27,5.586528439,-5.58,-0.27,5.586528439
2020-06-21 15:30:00,-5.49,-0.24,5.4952433977,0.0,0.0,0.0,-5.49,-0.24,5.4952433977,-5.51,-0.24,5.5152243835,-5.51,-0.24,5.5152243835
2020-06-21 16:00:00,-5.37,-0.24,5.375360453,0.0,0.0,0.0,-5.37,-0.24,5.375360453,-5.39,-0.24,5.3953405824,-5.39,-0.24,5.3953405824
2020-06-21 16:30:00,-5.54,-0.24,5.5451961192,0.0,0.0,0.0,-5.54,-0.24,5.5451961192,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2020-06-21 17:00:00,-5.78,-0.22,5.7841853359,0.0,0.0,0.0,-5.78,-0.22,5.7841853359,-5.8,-0.24,5.8049633935,-5.8,-0.24,5.8049633935
2020-06-21 17:30:00,-5.67,-0.56,5.6975872086,0.0,0.0,0.0,-5.67,-0.56,5.6975872086,-5.69,0.79,5.7445800543,-5.69,0.79,5.7445800543
2020-06-21 18:00:00,-5.45,-0.56,5.4786951001,0.0,0.0,0.0,-5.45,-0.56,5.4786951001,-5.33,0.79,5.3882279091,-5.33,0.79,5.3882279091
2020-06-21 18:30:00,-5.89,-0.81,5.9454352238,0.0,0.0,0.0,-5.89,-0.81,5.9454352238,-5.76,0.52,5.783424591,-5.76,0.52,5.783424591
2020-06-21 19:00:00,-6.05,-0.86,6.1108182758,0.0,0.0,0.0,-6.05,-0.86,6.1108182758,-5.92,0.46,5.9378447268,-5.92,0.46,5.9378447268
2020-06-21 19:30:00,-5.93,-0.84,5.9891986108,0.0,0.0,0.0,-5.93,-0.84,5.9891986108,-5.8,0.46,5.818212784,-5.8,0.46,5.818212784
2020-06-21 20:00:00,-5.9,-0.84,5.959496623,0.0,0.0,0.0,-5.9,-0.84,5.959496623,-5.77,0.46,5.7883071791,-5.77,0.46,5.7883071791
2020-06-21 20:30:00,-5.76,-0.8200000000000001,5.8180752831,0.0,0.0,0.0,-5.76,-0.8200000000000001,5.8180752831,-5.63,0.5,5.6521588796,-5.63,0.5,5.6521588796
2020-06-21 21:00:00,-5.64,-0.8200000000000001,5.6992982024,0.0,0.0,0.0,-5.64,-0.8200000000000001,5.6992982024,-5.52,0.52,5.5444386551000004,-5.52,0.52,5.5444386551000004
2020-06-21 21:30:00,0.56608,1.73344,1.8235297638999999,3.16608,0.92344,3.298,-2.6,0.81,2.7232517328,0.55608,1.89344,1.9734082193,-2.61,0.97,2.7844209452
2020-06-21 22:00:00,1.29992,2.04206,2.4207025943,3.46992,1.01206,3.6145,-2.17,1.03,2.402040799,1.27992,2.05206,2.4185006616,-2.19,1.04,2.4243968322000002
2020-06-21 22:30:00,-5.15536,-0.051980000000000005,5.155622043,0.16464,0.04802000000000001,0.1715,-5.32,-0.1,5.3209397666000005,-5.17536,-0.011980000000000001,5.1753738657,-5.34,-0.06,5.340337068
2020-06-21 23:00:00,-5.07,-0.25,5.076159966,0.0,0.0,0.0,-5.07,-0.25,5.076159966,-5.09,-0.26,5.0966361455,-5.09,-0.26,5.0966361455
2020-06-21 23:30:00,-4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,-4.82,-0.22,4.8250181347000005,-4.84,-0.22,4.84499742,-4.84,-0.22,4.84499742
2020-06-22 00:00:00,-4.57,-0.74,4.6295248136,0.0,0.0,0.0,-4.57,-0.74,4.6295248136,-4.58,0.6000000000000001,4.619134118,-4.58,0.6000000000000001,4.619134118
2020-06-22 00:30:00,-4.29,-0.22,4.2956373217,0.0,0.0,0.0,-4.29,-0.22,4.2956373217,-4.31,-0.22,4.3156111966,-4.31,-0.22,4.3156111966
2020-06-22 01:00:00,-4.18,-0.22,4.1857854699,0.0,0.0,0.0,-4.18,-0.22,4.1857854699,-4.2,-0.22,4.2057579578,-4.2,-0.22,4.2057579578
2020-06-22 01:30:00,-4.18,-0.22,4.1857854699,0.0,0.0,0.0,-4.18,-0.22,4.1857854699,-4.2,-0.22,4.2057579578,-4.2,-0.22,4.2057579578
2020-06-22 02:00:00,-4.18,-0.39,4.1981543564,0.0,0.0,0.0,-4.18,-0.39,4.1981543564,-4.2,-0.43,4.2219545237,-4.2,-0.43,4.2219545237
2020-06-22 02:30:00,-4.15,0.0,4.15,0.0,0.0,0.0,-4.15,0.0,4.15,-4.17,-0.22,4.1757993247,-4.17,-0.22,4.1757993247
2020-06-22 03:00:00,-4.09,0.0,4.09,0.0,0.0,0.0,-4.09,0.0,4.09,-4.11,0.0,4.11,-4.11,0.0,4.11
2020-06-22 03:30:00,-4.16,0.0,4.16,0.0,0.0,0.0,-4.16,0.0,4.16,-4.18,0.0,4.18,-4.18,0.0,4.18
2020-06-22 04:00:00,-4.08,-0.22,4.0859270674,0.0,0.0,0.0,-4.08,-0.22,4.0859270674,-4.1,-0.22,4.1058981965,-4.1,-0.22,4.1058981965
2020-06-22 04:30:00,-4.14,-0.22,4.1458412898,0.0,0.0,0.0,-4.14,-0.22,4.1458412898,-4.16,-0.22,4.1658132459,-4.16,-0.22,4.1658132459
2020-06-22 05:00:00,-4.05,0.0,4.05,0.0,0.0,0.0,-4.05,0.0,4.05,-4.07,0.0,4.07,-4.07,0.0,4.07
2020-06-22 05:30:00,-3.69,0.28,3.7006080581000003,0.0,0.0,0.0,-3.69,0.28,3.7006080581000003,-3.71,0.28,3.7205510345,-3.71,0.28,3.7205510345
2020-06-22 06:00:00,-3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,-3.69,0.30000000000000004,3.7021750364,-3.71,0.31,3.7229289545,-3.71,0.31,3.7229289545
2020-06-22 06:30:00,-4.48,-0.25,4.4869700244,0.0,0.0,0.0,-4.48,-0.25,4.4869700244,-4.49,0.05,4.4902783878,-4.49,0.05,4.4902783878
2020-06-22 07:00:00,-4.99,-0.32,5.0002499938,0.0,0.0,0.0,-4.99,-0.32,5.0002499938,-5.01,-0.32,5.020209159,-5.01,-0.32,5.020209159
2020-06-22 07:30:00,-4.83272,-0.35996,4.8461070768,0.37728,0.11004000000000001,0.393,-5.21,-0.47000000000000003,5.2311566599,-4.85272,-0.34996000000000005,4.8653225381,-5.23,-0.46,5.2501904727
2020-06-22 08:00:00,-0.02944,1.22058,1.2209349901,3.19056,0.9305800000000001,3.3235,-3.22,0.29,3.2330326321,-0.049440000000000005,1.22058,1.2215808815,-3.24,0.29,3.252952505
2020-06-22 08:30:00,0.04096,1.25528,1.2559480881,3.48096,1.01528,3.626,-3.44,0.24,3.44836193,0.020960000000000003,1.25528,1.2554549772999999,-3.46,0.24,3.4683137113
