Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-22 09:00:00,-0.14296,0.54122,0.5597826810000001,3.46704,1.01122,3.6115,-3.61,-0.47000000000000003,3.640467003,-0.13296000000000002,1.52122,1.5270195316000001,-3.6,0.51,3.6359455441
2020-06-22 09:30:00,-0.30968,0.86926,0.9227755144,3.4603200000000003,1.00926,3.6045,-3.77,-0.14,3.7725985739,-0.33968000000000004,0.86926,0.93327137,-3.8,-0.14,3.8025780728000003
2020-06-22 10:00:00,-0.27784000000000003,0.78688,0.8344909826,3.45216,1.00688,3.596,-3.73,-0.22,3.7364823029,-0.29784000000000005,0.78688,0.8413612779,-3.75,-0.22,3.7564477901
2020-06-22 10:30:00,-0.31928,0.78646,0.8487985921000001,3.45072,1.00646,3.5945,-3.77,-0.22,3.7764136426,-0.33928,0.78646,0.856522183,-3.79,-0.22,3.7963798545
2020-06-22 11:00:00,-2.10376,-0.21318,2.1145334828,2.52624,0.73682,2.6315,-4.63,-0.9500000000000001,4.7264574472,-2.12376,-0.18318,2.1316452449,-4.65,-0.92,4.7401371288
2020-06-22 11:30:00,-7.13,-1.4100000000000001,7.2680809021,0.0,0.0,0.0,-7.13,-1.4100000000000001,7.2680809021,-7.15,-1.4100000000000001,7.2877019698,-7.15,-1.4100000000000001,7.2877019698
2020-06-22 12:00:00,-6.99,-1.32,7.1135434208,0.0,0.0,0.0,-6.99,-1.32,7.1135434208,-7.0,-1.31,7.1215237134,-7.0,-1.31,7.1215237134
2020-06-22 12:30:00,-7.06,-1.3900000000000001,7.1955333367,0.0,0.0,0.0,-7.06,-1.3900000000000001,7.1955333367,-7.08,-1.38,7.2132378305,-7.08,-1.38,7.2132378305
2020-06-22 13:00:00,-6.89,-1.3900000000000001,7.0288121329,0.0,0.0,0.0,-6.89,-1.3900000000000001,7.0288121329,-6.9,-1.32,7.0251263334,-6.9,-1.32,7.0251263334
2020-06-22 13:30:00,-6.72,-1.34,6.8522988843,0.0,0.0,0.0,-6.72,-1.34,6.8522988843,-6.74,-1.34,6.8719138528,-6.74,-1.34,6.8719138528
2020-06-22 14:00:00,-6.69,-1.4,6.8349177025,0.0,0.0,0.0,-6.69,-1.4,6.8349177025,-6.71,-1.4,6.8544948756,-6.71,-1.4,6.8544948756
2020-06-22 14:30:00,-6.71,-1.38,6.8504379422,0.0,0.0,0.0,-6.71,-1.38,6.8504379422,-6.72,-1.37,6.8582286343,-6.72,-1.37,6.8582286343
2020-06-22 15:00:00,-6.48,-1.35,6.619131363,0.0,0.0,0.0,-6.48,-1.35,6.619131363,-6.49,-1.28,6.6150207861,-6.49,-1.28,6.6150207861
2020-06-22 15:30:00,-6.24,-1.11,6.3379570841,0.0,0.0,0.0,-6.24,-1.11,6.3379570841,-6.26,-1.1,6.355910635,-6.26,-1.1,6.355910635
2020-06-22 16:00:00,-6.17,-0.99,6.2489199067,0.0,0.0,0.0,-6.17,-0.99,6.2489199067,-6.19,-0.98,6.2670966165,-6.19,-0.98,6.2670966165
2020-06-22 16:30:00,-0.8245600000000001,0.5699200000000001,1.0023512358,2.84544,0.8299200000000001,2.964,-3.67,-0.26,3.6791982822,-0.80456,1.22992,1.4697006498,-3.65,0.4,3.6718523935
2020-06-22 17:00:00,0.25936000000000003,1.49648,1.5187889913000001,3.51936,1.02648,3.666,-3.26,0.47000000000000003,3.2937061193,0.23936000000000002,1.49648,1.5155017651,-3.2800000000000002,0.47000000000000003,3.3135026784
2020-06-22 17:30:00,0.26592000000000005,1.66256,1.6836921334000001,3.50592,1.02256,3.652,-3.24,0.64,3.3026050324,0.23592000000000002,1.66256,1.6792152929,-3.27,0.64,3.3320414163
2020-06-22 18:00:00,0.57408,1.87494,1.9608589572000001,3.51408,1.02494,3.6605,-2.94,0.85,3.0604084695,0.55408,1.87494,1.9550970948000002,-2.96,0.85,3.0796266007
2020-06-22 18:30:00,0.17568,1.6637400000000002,1.6729896144,3.47568,1.01374,3.6205,-3.3,0.65,3.3634060118,0.15568,1.6637400000000002,1.6710077947,-3.32,0.65,3.3830311852
2020-06-22 19:00:00,-0.1348,1.5461,1.5519652863,3.4152,0.9961000000000001,3.5575,-3.55,0.55,3.5923529893,-0.1448,1.5461,1.5528658184,-3.56,0.55,3.6022354171
2020-06-22 19:30:00,-0.16672,1.51554,1.5246826062999999,3.41328,0.9955400000000001,3.5555,-3.58,0.52,3.617568244,-0.18672000000000002,1.52554,1.5369244126,-3.6,0.53,3.6388047488
2020-06-22 20:00:00,-0.00144,1.51708,1.5170806834000001,3.4185600000000003,0.9970800000000001,3.561,-3.42,0.52,3.4593062888,-0.02144,1.52708,1.5272305,-3.44,0.53,3.4805890306
2020-06-22 20:30:00,0.15192,1.55806,1.565449025,3.42192,0.9980600000000001,3.5645,-3.27,0.56,3.3176045575,0.13192,1.55806,1.5636348198999999,-3.29,0.56,3.3373192835
2020-06-22 21:00:00,0.31776000000000004,1.6926800000000002,1.7222476593,3.43776,1.00268,3.581,-3.12,0.6900000000000001,3.1953873005,0.29776,1.70268,1.7285196557,-3.14,0.7000000000000001,3.2170794208
2020-06-22 21:30:00,0.53688,1.72534,1.8069416842,3.44688,1.00534,3.5905,-2.91,0.72,2.9977491556,0.51688,1.72534,1.8011005108,-2.93,0.72,3.0171675459
2020-06-22 22:00:00,0.7354400000000001,1.75492,1.9027916859,3.44544,1.00492,3.589,-2.71,0.75,2.8118677067,0.7154400000000001,1.75492,1.8951513396,-2.73,0.75,2.831148177
2020-06-22 22:30:00,-5.40768,-0.30224,5.4161196442,0.23232000000000003,0.06776,0.242,-5.64,-0.37,5.6521234948,-5.4276800000000005,-0.29224,5.4355417761,-5.66,-0.36,5.6714372076
2020-06-22 23:00:00,-5.57,-0.43,5.5865731894,0.0,0.0,0.0,-5.57,-0.43,5.5865731894,-5.59,-0.43,5.6065140685,-5.59,-0.43,5.6065140685
2020-06-22 23:30:00,-5.2,-0.47000000000000003,5.2211971807,0.0,0.0,0.0,-5.2,-0.47000000000000003,5.2211971807,-5.2,-0.33,5.2104606322,-5.2,-0.33,5.2104606322
2020-06-23 00:00:00,-4.87,-0.4,4.8863994925,0.0,0.0,0.0,-4.87,-0.4,4.8863994925,-4.89,-0.4,4.9063326426,-4.89,-0.4,4.9063326426
2020-06-23 00:30:00,-4.63,-0.35000000000000003,4.6432100965,0.0,0.0,0.0,-4.63,-0.35000000000000003,4.6432100965,-4.65,-0.35000000000000003,4.6631534395,-4.65,-0.35000000000000003,4.6631534395
2020-06-23 01:00:00,-4.49,-0.33,4.5021106161,0.0,0.0,0.0,-4.49,-0.33,4.5021106161,-4.51,-0.33,4.522057054,-4.51,-0.33,4.522057054
2020-06-23 01:30:00,-4.49,-0.33,4.5021106161,0.0,0.0,0.0,-4.49,-0.33,4.5021106161,-4.51,-0.33,4.522057054,-4.51,-0.33,4.522057054
2020-06-23 02:00:00,-4.45,-0.33,4.4622191788,0.0,0.0,0.0,-4.45,-0.33,4.4622191788,-4.47,-0.33,4.4821646556,-4.47,-0.33,4.4821646556
2020-06-23 02:30:00,-4.42,-0.31,4.4308577048,0.0,0.0,0.0,-4.42,-0.31,4.4308577048,-4.44,-0.31,4.4508089152,-4.44,-0.31,4.4508089152
2020-06-23 03:00:00,-4.27,-0.31,4.2812381387,0.0,0.0,0.0,-4.27,-0.31,4.2812381387,-4.29,-0.31,4.3011858830000005,-4.29,-0.31,4.3011858830000005
2020-06-23 03:30:00,-4.25,-0.31,4.2612908842,0.0,0.0,0.0,-4.25,-0.31,4.2612908842,-4.26,-0.31,4.2712644498,-4.26,-0.31,4.2712644498
2020-06-23 04:00:00,-4.02,-0.28,4.0297394457,0.0,0.0,0.0,-4.02,-0.28,4.0297394457,-4.04,-0.27,4.0490122252,-4.04,-0.27,4.0490122252
2020-06-23 04:30:00,-3.88,-0.23,3.8868110322,0.0,0.0,0.0,-3.88,-0.23,3.8868110322,-3.9,-0.23,3.9067761646,-3.9,-0.23,3.9067761646
2020-06-23 05:00:00,-3.94,-0.23,3.9467074885,0.0,0.0,0.0,-3.94,-0.23,3.9467074885,-3.96,-0.23,3.9666736695,-3.96,-0.23,3.9666736695
2020-06-23 05:30:00,-3.86,-0.23,3.8668462602,0.0,0.0,0.0,-3.86,-0.23,3.8668462602,-3.88,-0.23,3.8868110322,-3.88,-0.23,3.8868110322
2020-06-23 06:00:00,-3.77,0.0,3.77,0.0,0.0,0.0,-3.77,0.0,3.77,-3.79,0.0,3.79,-3.79,0.0,3.79
2020-06-23 06:30:00,-4.66,-0.39,4.6762912655,0.0,0.0,0.0,-4.66,-0.39,4.6762912655,-4.68,-0.39,4.6962218857,-4.68,-0.39,4.6962218857
2020-06-23 07:00:00,-5.19,-0.59,5.2234279932,0.0,0.0,0.0,-5.19,-0.59,5.2234279932,-5.2,-0.5700000000000001,5.2311471017,-5.2,-0.5700000000000001,5.2311471017
2020-06-23 07:30:00,0.20416,0.5153800000000001,0.5543445228,3.10416,0.9053800000000001,3.2335,-2.9,-0.39,2.9261066283,0.25416,1.57538,1.5957504347,-2.85,0.67,2.9276953393
2020-06-23 08:00:00,0.27432,0.35626,0.4496361307,3.48432,1.01626,3.6295,-3.21,-0.66,3.2771481505,0.35432,1.7162600000000001,1.7524528667000001,-3.13,0.7000000000000001,3.2073197533
2020-06-23 08:30:00,-0.15952000000000002,0.17514000000000002,0.23689797380000002,3.48048,1.01514,3.6255,-3.64,-0.84,3.735665938,-0.07952000000000001,1.54514,1.5471848791,-3.56,0.53,3.59923603
2020-06-23 09:00:00,-0.15152000000000002,0.25164000000000003,0.2937362763,3.46848,1.01164,3.613,-3.62,-0.76,3.6989187609,-0.07152,1.59164,1.5932460576,-3.54,0.58,3.5871994648000003
2020-06-23 09:30:00,0.10656,0.41108000000000006,0.4246666928,3.46656,1.01108,3.6109999999999998,-3.36,-0.6000000000000001,3.4131510368,0.18656,1.7210800000000002,1.7311617487,-3.2800000000000002,0.71,3.3559648389
2020-06-23 10:00:00,-1.37856,0.17042000000000002,1.3890538686,2.40144,0.70042,2.5015,-3.7800000000000002,-0.53,3.8169752423,-1.32856,1.09042,1.7187458945,-3.73,0.39,3.7503333185
2020-06-23 10:30:00,-5.89,-0.86,5.9524532758,0.0,0.0,0.0,-5.89,-0.86,5.9524532758,-5.91,-0.86,5.9722441343,-5.91,-0.86,5.9722441343
2020-06-23 11:00:00,-5.85,-0.86,5.9128757809,0.0,0.0,0.0,-5.85,-0.86,5.9128757809,-5.87,-0.86,5.9326638199,-5.87,-0.86,5.9326638199
2020-06-23 11:30:00,-5.98,-0.92,6.0503553615,0.0,0.0,0.0,-5.98,-0.92,6.0503553615,-6.0,-0.91,6.0686159872,-6.0,-0.91,6.0686159872
2020-06-23 12:00:00,-3.16296,-0.15378,3.1666961095,1.42704,0.41622000000000003,1.4865,-4.59,-0.5700000000000001,4.6252567496,-3.18296,-0.033780000000000004,3.1831392445,-4.61,-0.45,4.6319110527
2020-06-23 12:30:00,0.39392000000000005,1.19906,1.2621084938,3.25392,0.9490600000000001,3.3895,-2.86,0.25,2.8709057804,0.37392000000000003,1.20906,1.2655600539,-2.88,0.26,2.8917122955
2020-06-23 13:00:00,-1.9912,0.2384,2.0054206541,1.9488,0.5684,2.03,-3.94,-0.33,3.9537956447,-2.0112,0.2484,2.0264816802,-3.96,-0.32,3.9729082547
2020-06-23 13:30:00,-2.72096,0.07722000000000001,2.7220555193,1.49904,0.43722000000000005,1.5615,-4.22,-0.36,4.2353276142,-2.7409600000000003,0.07722000000000001,2.7420475288,-4.24,-0.36,4.255255574
2020-06-23 14:00:00,-1.82752,0.34364,1.8595477407,1.93248,0.56364,2.013,-3.76,-0.22,3.7664306711,-1.84752,0.34364,1.8792069072,-3.7800000000000002,-0.22,3.786396704
2020-06-23 14:30:00,-1.86352,0.33314000000000005,1.8930634036,1.89648,0.5531400000000001,1.9755,-3.76,-0.22,3.7664306711,-1.88352,0.33314000000000005,1.912754519,-3.7800000000000002,-0.22,3.786396704
2020-06-23 15:00:00,-1.64296,0.33622,1.677009675,1.90704,0.55622,1.9865,-3.55,-0.22,3.5568103689,-1.66296,0.33622,1.6966083372,-3.5700000000000003,-0.22,3.576772288
2020-06-23 15:30:00,0.09408000000000001,0.44244000000000006,0.4523319577,2.85408,0.8324400000000001,2.973,-2.76,-0.39,2.7874181602,0.14408,1.61244,1.618864355,-2.71,0.78,2.8200177304
2020-06-23 16:00:00,-5.2804,-0.7747,5.3369264797,0.18960000000000002,0.0553,0.1975,-5.47,-0.8300000000000001,5.5326124028,-5.2804,-0.5847,5.3126733619,-5.47,-0.64,5.5073133196
2020-06-23 16:30:00,-1.8354400000000002,0.6100800000000001,1.9341762071000002,2.19456,0.6400800000000001,2.286,-4.03,-0.03,4.030111661,-1.8554400000000002,0.6100800000000001,1.9531654308,-4.05,-0.03,4.0501111096
2020-06-23 17:00:00,-0.5660000000000001,1.1844999999999999,1.3127818745,2.964,0.8645,3.0875,-3.5300000000000002,0.32,3.5444745732,-0.586,1.1844999999999999,1.3215279982,-3.55,0.32,3.5643933565
2020-06-23 17:30:00,-0.44312,1.44534,1.5117417273,2.96688,0.8653400000000001,3.0905,-3.41,0.58,3.4589738363,-0.46312000000000003,1.44534,1.5177245633,-3.43,0.58,3.478692283
2020-06-23 18:00:00,-0.2836,1.5152,1.5415122445,2.9664,0.8652000000000001,3.09,-3.25,0.65,3.3143626837999998,-0.30360000000000004,1.5252,1.5551231462000001,-3.27,0.66,3.335940647
2020-06-23 18:30:00,-0.41648,1.4743600000000001,1.5320551557000002,2.96352,0.86436,3.087,-3.38,0.61,3.434603325,-0.43648000000000003,1.4843600000000001,1.5472037358000001,-3.4,0.62,3.456067129
2020-06-23 19:00:00,-0.7074400000000001,0.9965800000000001,1.222146902,2.9025600000000003,0.8465800000000001,3.0235,-3.61,0.15,3.6131149996,-0.66744,1.71658,1.8417717150000001,-3.5700000000000003,0.87,3.674479555
2020-06-23 19:30:00,-1.02704,0.52378,1.1528905629,2.89296,0.8437800000000001,3.0135,-3.92,-0.32,3.9330395371,-0.9370400000000001,1.89378,2.1129237208,-3.83,1.05,3.971322198
2020-06-23 20:00:00,-0.9775200000000001,0.52364,1.1089383211,2.89248,0.8436400000000001,3.013,-3.87,-0.32,3.8832074372000003,-0.8875200000000001,1.91364,2.1094335259,-3.7800000000000002,1.07,3.9285238958
2020-06-23 20:30:00,-0.67656,0.76392,1.0204446090000001,2.89344,0.8439200000000001,3.014,-3.5700000000000003,-0.08,3.570896246,-0.61656,1.8039200000000002,1.9063770876000001,-3.51,0.96,3.6389146734
2020-06-23 21:00:00,-0.58272,1.34504,1.4658428292,2.8972800000000003,0.8450400000000001,3.018,-3.48,0.5,3.5157360538,-0.61272,1.34504,1.4780251689,-3.51,0.5,3.5454336829
2020-06-23 21:30:00,-0.46176000000000006,1.4253200000000001,1.498252115,2.89824,0.8453200000000001,3.019,-3.36,0.58,3.4096920682,-0.48176,1.43532,1.514013276,-3.38,0.59,3.4311076929
2020-06-23 22:00:00,-0.10032,1.60574,1.6088707375,2.89968,0.84574,3.0205,-3.0,0.76,3.0947697814,-0.12032000000000001,1.6157400000000002,1.6202137668,-3.02,0.77,3.1166167554
2020-06-23 22:30:00,-5.40448,-0.79464,5.4625870062,0.15552000000000002,0.045360000000000004,0.162,-5.5600000000000005,-0.84,5.6230952331,-5.29448,0.39536000000000004,5.3092210351,-5.45,0.35000000000000003,5.4612269684
2020-06-23 23:00:00,-5.53,-0.96,5.6127087934,0.0,0.0,0.0,-5.53,-0.96,5.6127087934,-5.41,0.37,5.4226377345,-5.41,0.37,5.4226377345
2020-06-23 23:30:00,-5.19,-0.96,5.2780394087,0.0,0.0,0.0,-5.19,-0.96,5.2780394087,-5.08,0.37,5.0934565866,-5.08,0.37,5.0934565866
2020-06-24 00:00:00,-4.82,-0.92,4.9070153862,0.0,0.0,0.0,-4.82,-0.92,4.9070153862,-4.72,0.4,4.7369188298000005,-4.72,0.4,4.7369188298000005
2020-06-24 00:30:00,-4.62,-0.92,4.710711199,0.0,0.0,0.0,-4.62,-0.92,4.710711199,-4.52,0.4,4.5376645976,-4.52,0.4,4.5376645976
2020-06-24 01:00:00,-4.43,-0.81,4.5034431272,0.0,0.0,0.0,-4.43,-0.81,4.5034431272,-4.32,0.49,4.3477005417,-4.32,0.49,4.3477005417
2020-06-24 01:30:00,-4.41,-0.8300000000000001,4.4874268796,0.0,0.0,0.0,-4.41,-0.8300000000000001,4.4874268796,-4.3,0.49,4.3278285548,-4.3,0.49,4.3278285548
2020-06-24 02:00:00,-4.37,-0.78,4.4390652168999996,0.0,0.0,0.0,-4.37,-0.78,4.4390652168999996,-4.27,0.54,4.3040097584,-4.27,0.54,4.3040097584
2020-06-24 02:30:00,-4.31,-0.81,4.3854532263,0.0,0.0,0.0,-4.31,-0.81,4.3854532263,-4.21,0.51,4.2407782305,-4.21,0.51,4.2407782305
2020-06-24 03:00:00,-4.27,-0.85,4.3537799669,0.0,0.0,0.0,-4.27,-0.85,4.3537799669,-4.17,0.47000000000000003,4.1964032218,-4.17,0.47000000000000003,4.1964032218
2020-06-24 03:30:00,-4.21,-0.75,4.2762834331,0.0,0.0,0.0,-4.21,-0.75,4.2762834331,-4.11,0.58,4.1507228286,-4.11,0.58,4.1507228286
2020-06-24 04:00:00,-4.24,-0.87,4.328336863,0.0,0.0,0.0,-4.24,-0.87,4.328336863,-4.14,0.46,4.1654771635,-4.14,0.46,4.1654771635
2020-06-24 04:30:00,-4.29,-0.84,4.3714642856,0.0,0.0,0.0,-4.29,-0.84,4.3714642856,-4.19,0.49,4.2185542547,-4.19,0.49,4.2185542547
2020-06-24 05:00:00,-4.16,-0.8,4.2362247344,0.0,0.0,0.0,-4.16,-0.8,4.2362247344,-4.07,0.53,4.1043635317,-4.07,0.53,4.1043635317
2020-06-24 05:30:00,-4.1,-0.7000000000000001,4.1593268686,0.0,0.0,0.0,-4.1,-0.7000000000000001,4.1593268686,-4.0,0.62,4.0477648153,-4.0,0.62,4.0477648153
2020-06-24 06:00:00,-3.96,-0.62,4.0082415097,0.0,0.0,0.0,-3.96,-0.62,4.0082415097,-3.87,0.6900000000000001,3.9310303993,-3.87,0.6900000000000001,3.9310303993
2020-06-24 06:30:00,-4.74,-0.38,4.7552076716,0.0,0.0,0.0,-4.74,-0.38,4.7552076716,-4.74,-0.17,4.7430475435,-4.74,-0.17,4.7430475435
2020-06-24 07:00:00,-5.43,-0.93,5.5090652565,0.0,0.0,0.0,-5.43,-0.93,5.5090652565,-5.37,-0.39,5.3841433859,-5.37,-0.39,5.3841433859
2020-06-24 07:30:00,-5.96,-0.85,6.0203073011,0.0,0.0,0.0,-5.96,-0.85,6.0203073011,-5.98,-0.85,6.0401076149,-5.98,-0.85,6.0401076149
2020-06-24 08:00:00,-6.5600000000000005,-1.07,6.646690906,0.0,0.0,0.0,-6.5600000000000005,-1.07,6.646690906,-6.57,-1.06,6.6549605559,-6.57,-1.06,6.6549605559
2020-06-24 08:30:00,-7.12,-1.29,7.2359173572,0.0,0.0,0.0,-7.12,-1.29,7.2359173572,-7.14,-1.29,7.2555978389,-7.14,-1.29,7.2555978389
2020-06-24 09:00:00,-7.12,-1.4,7.2563351632,0.0,0.0,0.0,-7.12,-1.4,7.2563351632,-7.14,-1.3900000000000001,7.2740428924,-7.14,-1.3900000000000001,7.2740428924
2020-06-24 09:30:00,-6.61448,-1.30214,6.7414326556,0.33552000000000004,0.09786,0.34950000000000003,-6.95,-1.4,7.0896050666,-6.63448,-1.29214,6.7591383068,-6.97,-1.3900000000000001,7.1072498197
2020-06-24 10:00:00,-1.706,0.317,1.7352017174,2.904,0.847,3.025,-4.61,-0.53,4.6403663648,-1.726,0.317,1.754868941,-4.63,-0.53,4.6602360455
2020-06-24 10:30:00,-1.6280000000000001,0.35350000000000004,1.6659370486,2.892,0.8435,3.0125,-4.52,-0.49,4.5464821566,-1.638,0.3635,1.677848697,-4.53,-0.48,4.5553594809
2020-06-24 11:00:00,-1.488,0.3835,1.5366249542000001,2.892,0.8435,3.0125,-4.38,-0.46,4.4040890091,-1.508,0.3835,1.5560000803,-4.4,-0.46,4.4239801085
2020-06-24 11:30:00,-5.40112,-0.91866,5.4786890266,0.9988800000000001,0.29134000000000004,1.0405,-6.4,-1.21,6.5133785396,-5.42112,-0.90866,5.4967449504,-6.42,-1.2,6.5311867222
2020-06-24 12:00:00,-7.16,-1.53,7.3216459898,0.0,0.0,0.0,-7.16,-1.53,7.3216459898,-7.18,-1.53,7.3412056231000005,-7.18,-1.53,7.3412056231000005
2020-06-24 12:30:00,-2.05368,0.07726000000000001,2.0551327573,2.59632,0.75726,2.7045,-4.65,-0.68,4.6994574155,-2.07368,0.10726000000000001,2.0764521304,-4.67,-0.65,4.7150185578
2020-06-24 13:00:00,-1.5104000000000002,0.2928,1.5385187681999999,2.8896,0.8428,3.01,-4.4,-0.55,4.4342417616,-1.5304,0.2928,1.5581578867,-4.42,-0.55,4.4540880099
2020-06-24 13:30:00,-4.6724,-0.6982,4.7242782518,1.1376,0.33180000000000004,1.185,-5.8100000000000005,-1.03,5.9005931905,-4.6924,-0.6582,4.7383377887,-5.83,-0.99,5.9134592245
2020-06-24 14:00:00,-6.72,-1.88,6.9780226426,0.0,0.0,0.0,-6.72,-1.88,6.9780226426,-6.57,-0.5700000000000001,6.5946796738,-6.57,-0.5700000000000001,6.5946796738
2020-06-24 14:30:00,-6.54,-1.85,6.7966241620000005,0.0,0.0,0.0,-6.54,-1.85,6.7966241620000005,-6.4,-0.51,6.4202881555,-6.4,-0.51,6.4202881555
2020-06-24 15:00:00,-6.37,-1.82,6.6248999992,0.0,0.0,0.0,-6.37,-1.82,6.6248999992,-6.23,-0.48,6.2484638112,-6.23,-0.48,6.2484638112
2020-06-24 15:30:00,-6.4475999999999996,-1.8193000000000001,6.6993580476,0.0024000000000000002,0.0007,0.0025,-6.45,-1.82,6.7018579513,-6.3076,-0.4793,6.3257842399,-6.31,-0.48,6.3282304004
2020-06-24 16:00:00,-1.28808,0.22056,1.306826997,2.64192,0.77056,2.752,-3.93,-0.55,3.9682993839,-1.2980800000000001,0.50056,1.3912483603,-3.94,-0.27,3.9492404333
2020-06-24 16:30:00,-0.9338400000000001,1.03888,1.3968997101,2.87616,0.8388800000000001,2.996,-3.81,0.2,3.8152457326,-0.9538400000000001,1.04888,1.4177305809,-3.83,0.21,3.8357528596
2020-06-24 17:00:00,-0.85848,1.13336,1.4217921086,2.89152,0.8433600000000001,3.012,-3.75,0.29,3.7611966181,-0.87848,1.14336,1.4418735035,-3.77,0.30000000000000004,3.7819175031
2020-06-24 17:30:00,-0.8676,1.2807,1.5469073178000001,2.8824,0.8407,3.0025,-3.75,0.44,3.7757250959,-0.8876000000000001,1.2907,1.5664419076,-3.77,0.45,3.7967617781
2020-06-24 18:00:00,-0.53952,1.3901400000000002,1.491164327,2.88048,0.8401400000000001,3.0005,-3.42,0.55,3.4639428402,-0.55952,1.40014,1.5077979473,-3.44,0.56,3.4852833457
2020-06-24 18:30:00,-0.6136,1.3077,1.4445013846,2.9064,0.8477,3.0275,-3.52,0.46,3.5499295768,-0.6336,1.3077,1.4531098548,-3.54,0.46,3.5697618968000002
2020-06-24 19:00:00,-0.73128,1.3229600000000001,1.5116195288,2.95872,0.8629600000000001,3.082,-3.69,0.46,3.7185615498,-0.7512800000000001,1.3229600000000001,1.521395675,-3.71,0.46,3.7384087524
2020-06-24 19:30:00,-0.5808,1.3231,1.4449644459,2.9592,0.8631000000000001,3.0825,-3.54,0.46,3.5697618968000002,-0.6008,1.3231,1.4531188011,-3.56,0.46,3.5895960776
2020-06-24 20:00:00,-0.60584,1.31288,1.4459239261,2.92416,0.8528800000000001,3.046,-3.5300000000000002,0.46,3.5598455023,-0.61584,1.31288,1.4501423378,-3.54,0.46,3.5697618968000002
2020-06-24 20:30:00,-0.7165600000000001,1.30392,1.4878392386,2.89344,0.8439200000000001,3.014,-3.61,0.46,3.6391894702,-0.7365600000000001,1.30392,1.4975740382,-3.63,0.46,3.6590299261
2020-06-24 21:00:00,-0.53656,1.32392,1.4285169932000001,2.89344,0.8439200000000001,3.014,-3.43,0.48,3.4634231621,-0.55656,1.32392,1.4361487388,-3.45,0.48,3.4832312585
2020-06-24 21:30:00,-0.43656000000000006,1.32392,1.3940404585000001,2.89344,0.8439200000000001,3.014,-3.33,0.48,3.3644167399000002,-0.45656,1.32392,1.4004325046,-3.35,0.48,3.3842133502
2020-06-24 22:00:00,-0.28368000000000004,1.38476,1.4135185177,2.8963200000000002,0.8447600000000001,3.017,-3.18,0.54,3.2255232134,-0.30368,1.38476,1.4176677326,-3.2,0.54,3.245242672
2020-06-24 22:30:00,-5.54576,-0.37918,5.5587077140000005,0.17424,0.050820000000000004,0.18150000000000002,-5.72,-0.43,5.736139817,-5.56576,-0.36918,5.5779905208,-5.74,-0.42,5.7553453415
2020-06-24 23:00:00,-5.49,-0.43,5.5068139609,0.0,0.0,0.0,-5.49,-0.43,5.5068139609,-5.51,-0.44,5.5275401401,-5.51,-0.44,5.5275401401
2020-06-24 23:30:00,-5.23,-0.47000000000000003,5.2510760802,0.0,0.0,0.0,-5.23,-0.47000000000000003,5.2510760802,-5.25,-0.46,5.2701138508,-5.25,-0.46,5.2701138508
2020-06-25 00:00:00,-4.87,-0.4,4.8863994925,0.0,0.0,0.0,-4.87,-0.4,4.8863994925,-4.89,-0.4,4.9063326426,-4.89,-0.4,4.9063326426
2020-06-25 00:30:00,-4.64,-0.38,4.655534341,0.0,0.0,0.0,-4.64,-0.38,4.655534341,-4.66,-0.35000000000000003,4.6731252926,-4.66,-0.35000000000000003,4.6731252926
2020-06-25 01:00:00,-4.47,-0.33,4.4821646556,0.0,0.0,0.0,-4.47,-0.33,4.4821646556,-4.49,-0.33,4.5021106161,-4.49,-0.33,4.5021106161
2020-06-25 01:30:00,-4.39,-0.31,4.4009317195,0.0,0.0,0.0,-4.39,-0.31,4.4009317195,-4.41,-0.31,4.4208822649,-4.41,-0.31,4.4208822649
2020-06-25 02:00:00,-4.39,-0.31,4.4009317195,0.0,0.0,0.0,-4.39,-0.31,4.4009317195,-4.41,-0.31,4.4208822649,-4.41,-0.31,4.4208822649
2020-06-25 02:30:00,-4.3,-0.31,4.3111599367,0.0,0.0,0.0,-4.3,-0.31,4.3111599367,-4.32,-0.31,4.3311084032,-4.32,-0.31,4.3311084032
2020-06-25 03:00:00,-4.24,-0.31,4.2513174429,0.0,0.0,0.0,-4.24,-0.31,4.2513174429,-4.25,-0.31,4.2612908842,-4.25,-0.31,4.2612908842
2020-06-25 03:30:00,-4.14,-0.27,4.1487950058,0.0,0.0,0.0,-4.14,-0.27,4.1487950058,-4.16,-0.27,4.1687528111,-4.16,-0.27,4.1687528111
2020-06-25 04:00:00,-4.14,-0.31,4.1515900568,0.0,0.0,0.0,-4.14,-0.31,4.1515900568,-4.16,-0.31,4.1715344898,-4.16,-0.31,4.1715344898
2020-06-25 04:30:00,-4.16,-0.29,4.1700959222,0.0,0.0,0.0,-4.16,-0.29,4.1700959222,-4.18,-0.28,4.189367494,-4.18,-0.28,4.189367494
2020-06-25 05:00:00,-4.07,-0.23,4.0764935913,0.0,0.0,0.0,-4.07,-0.23,4.0764935913,-4.08,-0.23,4.0864777009,-4.08,-0.23,4.0864777009
2020-06-25 05:30:00,-3.93,-0.23,3.9367245268,0.0,0.0,0.0,-3.93,-0.23,3.9367245268,-3.94,-0.23,3.9467074885,-3.94,-0.23,3.9467074885
2020-06-25 06:00:00,-3.87,-0.74,3.9401142115,0.0,0.0,0.0,-3.87,-0.74,3.9401142115,-3.88,0.54,3.917397095,-3.88,0.54,3.917397095
2020-06-25 06:30:00,-4.64,-0.36,4.6539445635,0.0,0.0,0.0,-4.64,-0.36,4.6539445635,-4.66,-0.35000000000000003,4.6731252926,-4.66,-0.35000000000000003,4.6731252926
2020-06-25 07:00:00,-5.31,-0.59,5.3426772315,0.0,0.0,0.0,-5.31,-0.59,5.3426772315,-5.33,-0.59,5.362555361,-5.33,-0.59,5.362555361
2020-06-25 07:30:00,-1.04184,0.85738,1.3492705622,2.52816,0.73738,2.6335,-3.5700000000000003,0.12,3.5720162374,-1.0618400000000001,0.86738,1.3710770401,-3.59,0.13,3.5923529893
2020-06-25 08:00:00,-0.8240000000000001,0.7005,1.0815157188,2.916,0.8505,3.0375,-3.74,-0.15,3.7430068127,-0.844,0.7105,1.1032435135,-3.76,-0.14,3.7626054802
2020-06-25 08:30:00,-1.18456,0.53742,1.3007700219,2.90544,0.8474200000000001,3.0265,-4.09,-0.31,4.1017313418,-1.20456,0.54742,1.3231150555,-4.11,-0.30000000000000004,4.1209343601
2020-06-25 09:00:00,-1.19128,0.5654600000000001,1.3186709408000001,2.89872,0.8454600000000001,3.0195,-4.09,-0.28,4.0995731485,-1.21128,0.5754600000000001,1.3410270132,-4.11,-0.27,4.1188590653
2020-06-25 09:30:00,-1.3556,0.4642,1.4328757797,2.8944,0.8442000000000001,3.015,-4.25,-0.38,4.2669544174,-1.3756,0.4642,1.4518116269,-4.27,-0.38,4.2868753189
2020-06-25 10:00:00,-1.7352,0.3814,1.7766217943,2.8848000000000003,0.8414,3.005,-4.62,-0.46,4.642843956,-1.7452,0.3814,1.786389935,-4.63,-0.46,4.652794859
2020-06-25 10:30:00,-1.60664,0.42098,1.6608781563,2.88336,0.8409800000000001,3.0035,-4.49,-0.42,4.5096008693,-1.62664,0.42098,1.6802326773,-4.51,-0.42,4.5295143228
2020-06-25 11:00:00,-1.55664,0.40098000000000006,1.6074554582,2.88336,0.8409800000000001,3.0035,-4.44,-0.44,4.4617485362,-1.57664,0.40098000000000006,1.6268308609000002,-4.46,-0.44,4.4816514813
2020-06-25 11:30:00,-2.94792,-0.013560000000000001,2.9479511868,2.18208,0.63644,2.273,-5.13,-0.65,5.1710153742,-2.9679200000000003,0.00644,2.9679269870000002,-5.15,-0.63,5.1883908874
2020-06-25 12:00:00,-6.91,-1.33,7.0368316734,0.0,0.0,0.0,-6.91,-1.33,7.0368316734,-6.93,-1.32,7.0545942477,-6.93,-1.32,7.0545942477
2020-06-25 12:30:00,-6.96,-1.31,7.082210107,0.0,0.0,0.0,-6.96,-1.31,7.082210107,-6.98,-1.3,7.100028169,-6.98,-1.3,7.100028169
2020-06-25 13:00:00,-5.50088,-0.83484,5.5638690315,0.66912,0.19516000000000003,0.6970000000000001,-6.17,-1.03,6.255381683,-5.51088,-0.7648400000000001,5.5637018791,-6.18,-0.96,6.2541186429
2020-06-25 13:30:00,-1.3052000000000001,0.3914,1.3626228385,2.8848000000000003,0.8414,3.005,-4.19,-0.45,4.2140953952,-1.3252,0.3914,1.3817919525,-4.21,-0.45,4.2339815777
2020-06-25 14:00:00,-4.71464,-0.68052,4.7635005826,1.0953600000000001,0.31948000000000004,1.141,-5.8100000000000005,-1.0,5.8954304338,-4.73464,-0.67052,4.7818838338,-5.83,-0.99,5.9134592245
2020-06-25 14:30:00,-6.75,-1.97,7.0316001024,0.0,0.0,0.0,-6.75,-1.97,7.0316001024,-6.61,-0.72,6.6490976831,-6.61,-0.72,6.6490976831
2020-06-25 15:00:00,-6.52,-1.9100000000000001,6.79400471,0.0,0.0,0.0,-6.52,-1.9100000000000001,6.79400471,-6.38,-0.58,6.40630939,-6.38,-0.58,6.40630939
2020-06-25 15:30:00,-6.34,-1.6600000000000001,6.5537165029,0.0,0.0,0.0,-6.34,-1.6600000000000001,6.5537165029,-6.2,-0.35000000000000003,6.2098711742,-6.2,-0.35000000000000003,6.2098711742
2020-06-25 16:00:00,-6.39,-1.6800000000000002,6.6071552123,0.0,0.0,0.0,-6.39,-1.6800000000000002,6.6071552123,-6.25,-0.35000000000000003,6.2597923288,-6.25,-0.35000000000000003,6.2597923288
2020-06-25 16:30:00,-1.14728,0.39246000000000003,1.2125494835,2.68272,0.78246,2.7945,-3.83,-0.39,3.8498051899,-1.14728,0.90246,1.4596867643,-3.83,0.12,3.8318794344000002
2020-06-25 17:00:00,-0.64232,1.13974,1.3082745316,2.94768,0.8597400000000001,3.0705,-3.59,0.28,3.6009026646,-0.66232,1.14974,1.3268646691,-3.61,0.29,3.6216294675
2020-06-25 17:30:00,-0.488,1.301,1.3895125044,2.952,0.861,3.075,-3.44,0.44,3.4680253748,-0.508,1.301,1.3966620923,-3.46,0.44,3.4878646763
2020-06-25 18:00:00,-0.2732,1.4624000000000001,1.4877002386,2.9568000000000003,0.8624,3.08,-3.23,0.6000000000000001,3.2852549368,-0.2932,1.4624000000000001,1.4915025981,-3.25,0.6000000000000001,3.3049205739
2020-06-25 18:30:00,-0.54696,1.2942200000000001,1.4050518318,2.9630400000000003,0.8642200000000001,3.0865,-3.51,0.43,3.536240942,-0.56696,1.30422,1.4221228674,-3.5300000000000002,0.44,3.5573164043
2020-06-25 19:00:00,-0.78488,1.23316,1.4617524414,2.92512,0.85316,3.047,-3.71,0.38,3.729410141,-0.80488,1.24316,1.4809721807,-3.73,0.39,3.7503333185
2020-06-25 19:30:00,-4.40048,0.004860000000000001,4.4004826838,1.07952,0.31486000000000003,1.1245,-5.48,-0.31,5.4887612446,-4.42048,0.014860000000000002,4.4205049768,-5.5,-0.30000000000000004,5.5081757416
2020-06-25 20:00:00,-6.23,-0.59,6.2578750387,0.0,0.0,0.0,-6.23,-0.59,6.2578750387,-6.25,-0.59,6.277786234,-6.25,-0.59,6.277786234
2020-06-25 20:30:00,-4.37944,-0.7344200000000001,4.4405931417,0.91056,0.26558000000000004,0.9485,-5.29,-1.0,5.3836883268,-4.30944,0.43558,4.3313973554,-5.22,0.17,5.2227674656
2020-06-25 21:00:00,-0.44312,1.16034,1.2420725623,2.84688,0.8303400000000001,2.9655,-3.29,0.33,3.3065087328000002,-0.44312,1.46034,1.5260892012,-3.29,0.63,3.3497761119
2020-06-25 21:30:00,-0.19848000000000002,1.39336,1.407425451,2.89152,0.8433600000000001,3.012,-3.09,0.55,3.1385665518,-0.21848,1.39336,1.410384912,-3.11,0.55,3.1582590141
2020-06-25 22:00:00,-0.2156,1.4542000000000002,1.4700955751,2.8944,0.8442000000000001,3.015,-3.11,0.61,3.1692585884,-0.2356,1.4542000000000002,1.4731615662,-3.13,0.61,3.1888869532
2020-06-25 22:30:00,-5.29896,-0.21428000000000003,5.3032907708,0.19104000000000002,0.055720000000000006,0.199,-5.49,-0.27,5.4966353345,-5.31896,-0.21428000000000003,5.3232744998,-5.51,-0.27,5.5166112787
2020-06-25 23:00:00,-5.58,-0.45,5.5981157544,0.0,0.0,0.0,-5.58,-0.45,5.5981157544,-5.6,-0.44,5.6172591181,-5.6,-0.44,5.6172591181
2020-06-25 23:30:00,-5.15,-0.42,5.1670978315,0.0,0.0,0.0,-5.15,-0.42,5.1670978315,-5.16,-0.42,5.1770648055,-5.16,-0.42,5.1770648055
2020-06-26 00:00:00,-4.92,-0.38,4.9346529767,0.0,0.0,0.0,-4.92,-0.38,4.9346529767,-4.94,-0.37,4.9538368968,-4.94,-0.37,4.9538368968
2020-06-26 00:30:00,-4.69,-0.31,4.7002340367,0.0,0.0,0.0,-4.69,-0.31,4.7002340367,-4.71,-0.31,4.7201906741,-4.71,-0.31,4.7201906741
2020-06-26 01:00:00,-4.6,-0.35000000000000003,4.6132960018,0.0,0.0,0.0,-4.6,-0.35000000000000003,4.6132960018,-4.62,-0.35000000000000003,4.6332386081,-4.62,-0.35000000000000003,4.6332386081
2020-06-26 01:30:00,-4.53,-0.33,4.542003963,0.0,0.0,0.0,-4.53,-0.33,4.542003963,-4.55,-0.33,4.5619513369,-4.55,-0.33,4.5619513369
2020-06-26 02:00:00,-4.45,-0.30000000000000004,4.4601008957,0.0,0.0,0.0,-4.45,-0.30000000000000004,4.4601008957,-4.46,-0.29,4.4694183067,-4.46,-0.29,4.4694183067
2020-06-26 02:30:00,-4.22,-0.27,4.2286286193,0.0,0.0,0.0,-4.22,-0.27,4.2286286193,-4.24,-0.27,4.2485880007,-4.24,-0.27,4.2485880007
2020-06-26 03:00:00,-4.16,-0.27,4.1687528111,0.0,0.0,0.0,-4.16,-0.27,4.1687528111,-4.18,-0.27,4.1887110189,-4.18,-0.27,4.1887110189
2020-06-26 03:30:00,-4.2,-0.27,4.2086696235,0.0,0.0,0.0,-4.2,-0.27,4.2086696235,-4.22,-0.27,4.2286286193,-4.22,-0.27,4.2286286193
2020-06-26 04:00:00,-4.17,-0.27,4.1787318651,0.0,0.0,0.0,-4.17,-0.27,4.1787318651,-4.18,-0.27,4.1887110189,-4.18,-0.27,4.1887110189
2020-06-26 04:30:00,-4.19,-0.30000000000000004,4.2007261277,0.0,0.0,0.0,-4.19,-0.30000000000000004,4.2007261277,-4.21,-0.29,4.2199763033,-4.21,-0.29,4.2199763033
2020-06-26 05:00:00,-3.9699999999999998,-0.25,3.9778637483,0.0,0.0,0.0,-3.9699999999999998,-0.25,3.9778637483,-3.99,-0.24,3.9972115281000002,-3.99,-0.24,3.9972115281000002
2020-06-26 05:30:00,-3.95,-0.6000000000000001,3.9953097502,0.0,0.0,0.0,-3.95,-0.6000000000000001,3.9953097502,-3.89,0.39,3.909501247,-3.89,0.39,3.909501247
2020-06-26 06:00:00,-3.86,-0.65,3.9143454114000003,0.0,0.0,0.0,-3.86,-0.65,3.9143454114000003,-3.77,0.64,3.823937761,-3.77,0.64,3.823937761
2020-06-26 06:30:00,-4.77,-0.47000000000000003,4.7930992062,0.0,0.0,0.0,-4.77,-0.47000000000000003,4.7930992062,-4.78,-0.33,4.7913776724,-4.78,-0.33,4.7913776724
2020-06-26 07:00:00,-5.37,-0.66,5.4104066391,0.0,0.0,0.0,-5.37,-0.66,5.4104066391,-5.39,-0.65,5.4290514825,-5.39,-0.65,5.4290514825
2020-06-26 07:30:00,-5.92,-0.9,5.988021376,0.0,0.0,0.0,-5.92,-0.9,5.988021376,-5.93,-0.84,5.9891986108,-5.93,-0.84,5.9891986108
2020-06-26 08:00:00,-1.5728,0.3871,1.6197364754999999,2.5272,0.7371000000000001,2.6325000000000003,-4.1,-0.35000000000000003,4.1149119067,-1.5828,0.42710000000000004,1.639411556,-4.11,-0.31,4.121674417
2020-06-26 08:30:00,-1.224,0.5505,1.3420977051,2.916,0.8505,3.0375,-4.14,-0.30000000000000004,4.1508553335,-1.234,0.5405,1.3471808527,-4.15,-0.31,4.1615622067
2020-06-26 09:00:00,-1.4131200000000002,0.5178400000000001,1.5050137541000002,2.90688,0.84784,3.028,-4.32,-0.33,4.3325858329999996,-1.4331200000000002,0.5178400000000001,1.5238081244,-4.34,-0.33,4.3525280011
2020-06-26 09:30:00,-1.74552,0.51714,1.8205147212,2.90448,0.8471400000000001,3.0255,-4.65,-0.33,4.6616949707,-1.76552,0.51714,1.8396996086000001,-4.67,-0.33,4.68164501
2020-06-26 10:00:00,-1.55272,0.48504,1.6267154637,2.8972800000000003,0.8450400000000001,3.018,-4.45,-0.36,4.46453805,-1.57272,0.48504,1.6458165147,-4.47,-0.36,4.4844732132
2020-06-26 10:30:00,-1.408,0.5635,1.5165738525,2.892,0.8435,3.0125,-4.3,-0.28,4.309106636,-1.428,0.5635,1.5351600079,-4.32,-0.28,4.3290645641
2020-06-26 11:00:00,-1.6732,0.5249,1.7536015083,2.8968,0.8449000000000001,3.0175,-4.57,-0.32,4.5811898018,-1.6932,0.5249,1.7726946297000001,-4.59,-0.32,4.6011411628
2020-06-26 11:30:00,-1.2428,0.5796,1.3713088638,2.9472,0.8596,3.07,-4.19,-0.28,4.1993451871,-1.2628,0.5796,1.3894603269,-4.21,-0.28,4.21930089
2020-06-26 12:00:00,-2.74512,-0.02816,2.7452644317,2.23488,0.6518400000000001,2.328,-4.98,-0.68,5.0262112968,-2.74512,0.15184,2.7493161332,-4.98,-0.5,5.0050374624
2020-06-26 12:30:00,-6.99,-1.92,7.2488964677,0.0,0.0,0.0,-6.99,-1.92,7.2488964677,-6.83,-0.6000000000000001,6.8563036689,-6.83,-0.6000000000000001,6.8563036689
2020-06-26 13:00:00,-6.71,-1.8,6.9472368608,0.0,0.0,0.0,-6.71,-1.8,6.9472368608,-6.5600000000000005,-0.48,6.5775375332,-6.5600000000000005,-0.48,6.5775375332
2020-06-26 13:30:00,-6.53,-1.78,6.7682567918,0.0,0.0,0.0,-6.53,-1.78,6.7682567918,-6.39,-0.45,6.4058254737,-6.39,-0.45,6.4058254737
2020-06-26 14:00:00,-6.23,-1.65,6.4447963505,0.0,0.0,0.0,-6.23,-1.65,6.4447963505,-6.11,-0.51,6.1312478338,-6.11,-0.51,6.1312478338
2020-06-26 14:30:00,-4.33504,-0.6202200000000001,4.379183103,0.9249600000000001,0.26978,0.9635,-5.26,-0.89,5.33476335,-4.34504,-0.6102200000000001,4.3876806003,-5.27,-0.88,5.3429673403
2020-06-26 15:00:00,-0.47576,1.05832,1.1603399502,2.87424,0.8383200000000001,2.9939999999999998,-3.35,0.22,3.3572161086,-0.49576000000000003,1.05832,1.1686826772,-3.37,0.22,3.3771733743
2020-06-26 15:30:00,-0.63904,1.0602800000000001,1.2379684164,2.88096,0.84028,3.001,-3.52,0.22,3.5268682992000002,-0.6590400000000001,1.0602800000000001,1.2484099487,-3.54,0.22,3.5468295702
2020-06-26 16:00:00,-0.56216,1.12062,1.2537196856000001,2.84784,0.83062,2.9665,-3.41,0.29,3.422309162,-0.58216,1.13062,1.2716964457,-3.43,0.30000000000000004,3.4430945383
2020-06-26 16:30:00,-0.6584,1.1188,1.2981540741,2.8416,0.8288000000000001,2.96,-3.5,0.29,3.5119937358,-0.6784,1.1288,1.3169722852,-3.52,0.30000000000000004,3.5327609599
2020-06-26 17:00:00,-0.7712,1.1409,1.3770992157,2.8487999999999998,0.8309000000000001,2.9675000000000002,-3.62,0.31,3.6332492345,-0.7912,1.1409,1.3883984479,-3.64,0.31,3.6531766998
2020-06-26 17:30:00,-0.76304,1.26328,1.4758409128,2.85696,0.83328,2.976,-3.62,0.43,3.6454492179,-0.7830400000000001,1.26328,1.4862799198,-3.64,0.43,3.6653103552
2020-06-26 18:00:00,-0.40256000000000003,1.45342,1.5081393337,2.85744,0.83342,2.9765,-3.26,0.62,3.3184333652999998,-0.42256000000000005,1.45342,1.5136005583,-3.2800000000000002,0.62,3.3380832824
2020-06-26 18:30:00,-0.53232,1.34224,1.4439434892,2.88768,0.8422400000000001,3.008,-3.42,0.5,3.4563564631,-0.55232,1.34224,1.451435703,-3.44,0.5,3.4761472926
2020-06-26 19:00:00,-0.67808,1.27806,1.4467998652,2.94192,0.85806,3.0645,-3.62,0.42,3.6442831943,-0.69808,1.28806,1.465064589,-3.64,0.43,3.6653103552
2020-06-26 19:30:00,-0.67064,1.27148,1.4375045739,2.91936,0.85148,3.041,-3.59,0.42,3.6144847489,-0.69064,1.28148,1.4557385067,-3.61,0.43,3.6355192201
2020-06-26 20:00:00,-0.5564,1.2698,1.3863524083,2.9136,0.8498,3.035,-3.47,0.42,3.4953254498,-0.5864,1.2798,1.4077474916,-3.5,0.43,3.5263153574
2020-06-26 20:30:00,-0.42832000000000003,1.33924,1.4060660724,2.91168,0.8492400000000001,3.033,-3.34,0.49,3.3757517680999998,-0.44832000000000005,1.33924,1.4122870105,-3.36,0.49,3.395541194
2020-06-26 21:00:00,-3.38032,0.33074000000000003,3.3964617251,1.33968,0.39074000000000003,1.3955,-4.72,-0.06,4.7203813405,-3.40032,0.35074000000000005,3.4183613984,-4.74,-0.04,4.7401687734
2020-06-26 21:30:00,-5.8100000000000005,-0.44,5.826637109,0.0,0.0,0.0,-5.8100000000000005,-0.44,5.826637109,-5.83,-0.44,5.846580197,-5.83,-0.44,5.846580197
2020-06-26 22:00:00,-5.75,-0.42,5.7653187249,0.0,0.0,0.0,-5.75,-0.42,5.7653187249,-5.77,-0.41000000000000003,5.7845483834,-5.77,-0.41000000000000003,5.7845483834
2020-06-26 22:30:00,-5.72,-0.44,5.7368981166,0.0,0.0,0.0,-5.72,-0.44,5.7368981166,-5.74,-0.43,5.7560837381,-5.74,-0.43,5.7560837381
2020-06-26 23:00:00,-5.59,-0.44,5.607289898,0.0,0.0,0.0,-5.59,-0.44,5.607289898,-5.61,-0.43,5.6264553673,-5.61,-0.43,5.6264553673
2020-06-26 23:30:00,-5.34,-0.67,5.3818677055,0.0,0.0,0.0,-5.34,-0.67,5.3818677055,-5.31,-0.19,5.3133981594,-5.31,-0.19,5.3133981594
2020-06-27 00:00:00,-5.11,-0.5700000000000001,5.1416923284,0.0,0.0,0.0,-5.11,-0.5700000000000001,5.1416923284,-5.09,-0.17,5.0928381086,-5.09,-0.17,5.0928381086
2020-06-27 00:30:00,-4.89,-0.38,4.9047426028,0.0,0.0,0.0,-4.89,-0.38,4.9047426028,-4.91,-0.37,4.9239212016,-4.91,-0.37,4.9239212016
2020-06-27 01:00:00,-4.73,-0.38,4.74523972,0.0,0.0,0.0,-4.73,-0.38,4.74523972,-4.75,-0.37,4.7643887331,-4.75,-0.37,4.7643887331
2020-06-27 01:30:00,-4.69,-0.38,4.7053692735,0.0,0.0,0.0,-4.69,-0.38,4.7053692735,-4.71,-0.37,4.7245105567,-4.71,-0.37,4.7245105567
2020-06-27 02:00:00,-4.63,-0.38,4.6455677802,0.0,0.0,0.0,-4.63,-0.38,4.6455677802,-4.65,-0.37,4.6646972035,-4.65,-0.37,4.6646972035
2020-06-27 02:30:00,-4.52,-0.4,4.5376645976,0.0,0.0,0.0,-4.52,-0.4,4.5376645976,-4.54,-0.39,4.5567203118,-4.54,-0.39,4.5567203118
2020-06-27 03:00:00,-4.46,-0.4,4.4779012941000005,0.0,0.0,0.0,-4.46,-0.4,4.4779012941000005,-4.48,-0.41000000000000003,4.4987220408,-4.48,-0.41000000000000003,4.4987220408
2020-06-27 03:30:00,-4.46,-0.98,4.5663990189,0.0,0.0,0.0,-4.46,-0.98,4.5663990189,-4.37,0.29,4.3796118549,-4.37,0.29,4.3796118549
2020-06-27 04:00:00,-4.43,-1.01,4.5436769251,0.0,0.0,0.0,-4.43,-1.01,4.5436769251,-4.33,0.35000000000000003,4.344122466,-4.33,0.35000000000000003,4.344122466
2020-06-27 04:30:00,-4.35,-0.98,4.459024557,0.0,0.0,0.0,-4.35,-0.98,4.459024557,-4.24,0.38,4.2569942447999995,-4.24,0.38,4.2569942447999995
2020-06-27 05:00:00,-4.15,-0.87,4.2402122588,0.0,0.0,0.0,-4.15,-0.87,4.2402122588,-4.05,0.45,4.0749233122,-4.05,0.45,4.0749233122
2020-06-27 05:30:00,-3.81,-0.71,3.8755902776,0.0,0.0,0.0,-3.81,-0.71,3.8755902776,-3.7199999999999998,0.61,3.7696816842,-3.7199999999999998,0.61,3.7696816842
2020-06-27 06:00:00,-3.5300000000000002,-0.53,3.5695657999,0.0,0.0,0.0,-3.5300000000000002,-0.53,3.5695657999,-3.45,0.77,3.5348833078,-3.45,0.77,3.5348833078
2020-06-27 06:30:00,-3.99,-0.49,4.0199751243,0.0,0.0,0.0,-3.99,-0.49,4.0199751243,-3.96,0.22,3.966106403,-3.96,0.22,3.966106403
2020-06-27 07:00:00,-4.44,-0.33,4.4522466239,0.0,0.0,0.0,-4.44,-0.33,4.4522466239,-4.46,-0.32,4.4714650843,-4.46,-0.32,4.4714650843
2020-06-27 07:30:00,-4.75,-0.38,4.7651757575,0.0,0.0,0.0,-4.75,-0.38,4.7651757575,-4.77,-0.38,4.7851123289,-4.77,-0.38,4.7851123289
2020-06-27 08:00:00,-4.97,-0.41000000000000003,4.9868827938999996,0.0,0.0,0.0,-4.97,-0.41000000000000003,4.9868827938999996,-5.0,-0.41000000000000003,5.016781837,-5.0,-0.41000000000000003,5.016781837
2020-06-27 08:30:00,-5.22,-0.39,5.2345486911,0.0,0.0,0.0,-5.22,-0.39,5.2345486911,-5.24,-0.38,5.2537605579,-5.24,-0.38,5.2537605579
2020-06-27 09:00:00,-5.53,-0.9500000000000001,5.6110070397000005,0.0,0.0,0.0,-5.53,-0.9500000000000001,5.6110070397000005,-5.44,0.14,5.4418011724,-5.44,0.14,5.4418011724
2020-06-27 09:30:00,-5.74,-1.1,5.8444503591,0.0,0.0,0.0,-5.74,-1.1,5.8444503591,-5.62,0.28,5.6269707659,-5.62,0.28,5.6269707659
2020-06-27 10:00:00,-5.93,-1.1400000000000001,6.0385842712,0.0,0.0,0.0,-5.93,-1.1400000000000001,6.0385842712,-5.8,0.25,5.8053854308,-5.8,0.25,5.8053854308
2020-06-27 10:30:00,-5.91,-0.86,5.9722441343,0.0,0.0,0.0,-5.91,-0.86,5.9722441343,-5.83,0.06,5.8303087397,-5.83,0.06,5.8303087397
2020-06-27 11:00:00,-5.95,-0.46,5.9677550218,0.0,0.0,0.0,-5.95,-0.46,5.9677550218,-5.97,-0.46,5.9876957171,-5.97,-0.46,5.9876957171
2020-06-27 11:30:00,-6.07,-0.54,6.0939724318,0.0,0.0,0.0,-6.07,-0.54,6.0939724318,-6.09,-0.54,6.1138940128,-6.09,-0.54,6.1138940128
2020-06-27 12:00:00,-6.21,-0.6000000000000001,6.2389181755,0.0,0.0,0.0,-6.21,-0.6000000000000001,6.2389181755,-6.23,-0.6000000000000001,6.2588257685,-6.23,-0.6000000000000001,6.2588257685
2020-06-27 12:30:00,-6.3,-0.6000000000000001,6.3285069329,0.0,0.0,0.0,-6.3,-0.6000000000000001,6.3285069329,-6.32,-0.6000000000000001,6.3484171256,-6.32,-0.6000000000000001,6.3484171256
2020-06-27 13:00:00,-6.21,-0.49,6.2293017265,0.0,0.0,0.0,-6.21,-0.49,6.2293017265,-6.23,-0.48,6.2484638112,-6.23,-0.48,6.2484638112
2020-06-27 13:30:00,-5.7,-0.54,5.7255218103,0.0,0.0,0.0,-5.7,-0.54,5.7255218103,-5.72,-0.54,5.7454329689,-5.72,-0.54,5.7454329689
2020-06-27 14:00:00,-5.67,-0.54,5.6956562396,0.0,0.0,0.0,-5.67,-0.54,5.6956562396,-5.69,-0.54,5.7155664636,-5.69,-0.54,5.7155664636
2020-06-27 14:30:00,-5.85,-0.51,5.8721886891,0.0,0.0,0.0,-5.85,-0.51,5.8721886891,-5.87,-0.5,5.8912562328,-5.87,-0.5,5.8912562328
2020-06-27 15:00:00,-5.43,-0.44,5.4477977202,0.0,0.0,0.0,-5.43,-0.44,5.4477977202,-5.45,-0.43,5.4669369852,-5.45,-0.43,5.4669369852
2020-06-27 15:30:00,-5.49,-0.38,5.5031354699,0.0,0.0,0.0,-5.49,-0.38,5.5031354699,-5.51,-0.38,5.5230879044,-5.51,-0.38,5.5230879044
2020-06-27 16:00:00,-5.49,-0.4,5.5045526612,0.0,0.0,0.0,-5.49,-0.4,5.5045526612,-5.51,-0.4,5.5244999774,-5.51,-0.4,5.5244999774
2020-06-27 16:30:00,-5.49,-0.36,5.5017906176,0.0,0.0,0.0,-5.49,-0.36,5.5017906176,-5.51,-0.36,5.5217479117,-5.51,-0.36,5.5217479117
2020-06-27 17:00:00,-5.75,-0.38,5.7625428415,0.0,0.0,0.0,-5.75,-0.38,5.7625428415,-5.77,-0.38,5.7824994596,-5.77,-0.38,5.7824994596
2020-06-27 17:30:00,-5.75,-0.29,5.7573083989,0.0,0.0,0.0,-5.75,-0.29,5.7573083989,-5.77,-0.29,5.7772830985,-5.77,-0.29,5.7772830985
2020-06-27 18:00:00,-2.66696,1.29672,2.9654946299000002,1.4630400000000001,0.42672000000000004,1.524,-4.13,0.87,4.2206397619,-2.68696,1.3567200000000001,3.0100570094,-4.15,0.93,4.2529284029
2020-06-27 18:30:00,-0.03624,1.7656800000000001,1.7660518679,2.93376,0.8556800000000001,3.056,-2.9699999999999998,0.91,3.1062839535,-0.056240000000000005,1.7656800000000001,1.7665754442,-2.99,0.91,3.1254119728
2020-06-27 19:00:00,-0.34040000000000004,1.6153,1.6507774683,2.8296,0.8253,2.9475,-3.17,0.79,3.2669557695,-0.3604,1.6253000000000002,1.6647787391,-3.19,0.8,3.2887839698
2020-06-27 19:30:00,-5.8656,-0.8158000000000001,5.9220598612,0.014400000000000001,0.004200000000000001,0.015,-5.88,-0.8200000000000001,5.9369015488,-5.7456,0.43420000000000003,5.7619830788,-5.76,0.43,5.7760280470000005
2020-06-27 20:00:00,-5.76,-0.85,5.8223792388,0.0,0.0,0.0,-5.76,-0.85,5.8223792388,-5.64,0.5,5.6621197444,-5.64,0.5,5.6621197444
2020-06-27 20:30:00,-5.71,-0.85,5.7729195387,0.0,0.0,0.0,-5.71,-0.85,5.7729195387,-5.58,0.5,5.602356647,-5.58,0.5,5.602356647
2020-06-27 21:00:00,-5.44,-0.81,5.4999727272,0.0,0.0,0.0,-5.44,-0.81,5.4999727272,-5.38,0.52,5.4050716924,-5.38,0.52,5.4050716924
2020-06-27 21:30:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.38,-0.23,5.3849141126,-5.38,-0.23,5.3849141126
2020-06-27 22:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.26,0.0,5.26,-5.26,0.0,5.26
2020-06-27 22:30:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.22,5.1846697098,-5.18,-0.22,5.1846697098
2020-06-27 23:00:00,-4.94,-0.23,4.9453513525,0.0,0.0,0.0,-4.94,-0.23,4.9453513525,-4.96,-0.22,4.9648766349,-4.96,-0.22,4.9648766349
2020-06-27 23:30:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2020-06-28 00:00:00,-4.5,-0.22,4.5053745682,0.0,0.0,0.0,-4.5,-0.22,4.5053745682,-4.51,-0.22,4.5153626654,-4.51,-0.22,4.5153626654
2020-06-28 00:30:00,-4.37,-0.22,4.3755342531,0.0,0.0,0.0,-4.37,-0.22,4.3755342531,-4.39,-0.22,4.3955090718,-4.39,-0.22,4.3955090718
2020-06-28 01:00:00,-4.23,-0.59,4.2709483724,0.0,0.0,0.0,-4.23,-0.59,4.2709483724,-4.24,0.47000000000000003,4.2659699952,-4.24,0.47000000000000003,4.2659699952
2020-06-28 01:30:00,-4.06,-0.26,4.0683166052,0.0,0.0,0.0,-4.06,-0.26,4.0683166052,-4.08,-0.28,4.0895965571,-4.08,-0.28,4.0895965571
2020-06-28 02:00:00,-4.06,-0.23,4.0665095598,0.0,0.0,0.0,-4.06,-0.23,4.0665095598,-4.08,-0.22,4.0859270674,-4.08,-0.22,4.0859270674
2020-06-28 02:30:00,-3.95,-0.23,3.9566905363,0.0,0.0,0.0,-3.95,-0.23,3.9566905363,-3.9699999999999998,-0.22,3.9760910452,-3.9699999999999998,-0.22,3.9760910452
2020-06-28 03:00:00,-3.87,-0.23,3.8768286008,0.0,0.0,0.0,-3.87,-0.23,3.8768286008,-3.89,-0.22,3.8962161131,-3.89,-0.22,3.8962161131
2020-06-28 03:30:00,-3.79,0.0,3.79,0.0,0.0,0.0,-3.79,0.0,3.79,-3.8,0.0,3.8,-3.8,0.0,3.8
2020-06-28 04:00:00,-3.79,0.0,3.79,0.0,0.0,0.0,-3.79,0.0,3.79,-3.8,0.0,3.8,-3.8,0.0,3.8
2020-06-28 04:30:00,-3.77,-0.28,3.7803835784,0.0,0.0,0.0,-3.77,-0.28,3.7803835784,-3.7800000000000002,-0.31,3.792690338,-3.7800000000000002,-0.31,3.792690338
2020-06-28 05:00:00,-3.71,0.23,3.717122543,0.0,0.0,0.0,-3.71,0.23,3.717122543,-3.73,0.23,3.7370844251,-3.73,0.23,3.7370844251
2020-06-28 05:30:00,-3.42,0.24,3.4284107105,0.0,0.0,0.0,-3.42,0.24,3.4284107105,-3.43,0.24,3.4383862494,-3.43,0.24,3.4383862494
2020-06-28 06:00:00,-3.15,0.35000000000000003,3.1693847983,0.0,0.0,0.0,-3.15,0.35000000000000003,3.1693847983,-3.17,0.36,3.1903761534,-3.17,0.36,3.1903761534
2020-06-28 06:30:00,-3.5700000000000003,0.28,3.5809635575,0.0,0.0,0.0,-3.5700000000000003,0.28,3.5809635575,-3.59,0.29,3.6016940459,-3.59,0.29,3.6016940459
2020-06-28 07:00:00,-3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,-3.8200000000000003,0.0,3.8200000000000003,-3.84,0.0,3.84,-3.84,0.0,3.84
2020-06-28 07:30:00,-3.92,0.2,3.9250987249,0.0,0.0,0.0,-3.92,0.2,3.9250987249,-3.94,0.21,3.9455924777,-3.94,0.21,3.9455924777
2020-06-28 08:00:00,-4.11,-0.6900000000000001,4.1675172465,0.0,0.0,0.0,-4.11,-0.6900000000000001,4.1675172465,-4.12,0.6000000000000001,4.1634600995,-4.12,0.6000000000000001,4.1634600995
2020-06-28 08:30:00,-4.34,-0.22,4.3455724594,0.0,0.0,0.0,-4.34,-0.22,4.3455724594,-4.36,-0.22,4.3655469302,-4.36,-0.22,4.3655469302
2020-06-28 09:00:00,-4.66,-0.22,4.6651902426,0.0,0.0,0.0,-4.66,-0.22,4.6651902426,-4.68,-0.22,4.6851680866,-4.68,-0.22,4.6851680866
2020-06-28 09:30:00,-4.94,-0.27,4.9473730403000005,0.0,0.0,0.0,-4.94,-0.27,4.9473730403000005,-4.96,-0.27,4.9673433543000005,-4.96,-0.27,4.9673433543000005
2020-06-28 10:00:00,-5.2,-0.22,5.2046517655,0.0,0.0,0.0,-5.2,-0.22,5.2046517655,-5.22,-0.22,5.2246339585,-5.22,-0.22,5.2246339585
2020-06-28 10:30:00,-5.25,-0.22,5.254607502,0.0,0.0,0.0,-5.25,-0.22,5.254607502,-5.27,-0.22,5.2745900315,-5.27,-0.22,5.2745900315
2020-06-28 11:00:00,-5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,-5.17,-0.22,5.1746787340000004,-5.2,-0.22,5.2046517655,-5.2,-0.22,5.2046517655
2020-06-28 11:30:00,-5.33,-0.28,5.3373495295,0.0,0.0,0.0,-5.33,-0.28,5.3373495295,-5.35,-0.28,5.3573220922,-5.35,-0.28,5.3573220922
2020-06-28 12:00:00,-5.73,-0.6000000000000001,5.7613279719,0.0,0.0,0.0,-5.73,-0.6000000000000001,5.7613279719,-5.69,-0.06,5.6903163357,-5.69,-0.06,5.6903163357
2020-06-28 12:30:00,-6.04,-1.04,6.128882443,0.0,0.0,0.0,-6.04,-1.04,6.128882443,-5.91,0.32,5.9186569422,-5.91,0.32,5.9186569422
2020-06-28 13:00:00,-5.71,-0.43,5.7261680031,0.0,0.0,0.0,-5.71,-0.43,5.7261680031,-5.7,-0.17,5.7025345242,-5.7,-0.17,5.7025345242
2020-06-28 13:30:00,-5.64,-0.32,5.64907072,0.0,0.0,0.0,-5.64,-0.32,5.64907072,-5.66,-0.32,5.6690387192,-5.66,-0.32,5.6690387192
2020-06-28 14:00:00,-5.37,-0.32,5.3795260014,0.0,0.0,0.0,-5.37,-0.32,5.3795260014,-5.39,-0.32,5.3994907167,-5.39,-0.32,5.3994907167
2020-06-28 14:30:00,-5.52,-0.32,5.5292675826,0.0,0.0,0.0,-5.52,-0.32,5.5292675826,-5.54,-0.32,5.5492341814,-5.54,-0.32,5.5492341814
2020-06-28 15:00:00,-5.52,-0.32,5.5292675826,0.0,0.0,0.0,-5.52,-0.32,5.5292675826,-5.54,-0.32,5.5492341814,-5.54,-0.32,5.5492341814
2020-06-28 15:30:00,-5.52,-0.28,5.5270968872,0.0,0.0,0.0,-5.52,-0.28,5.5270968872,-5.54,-0.28,5.5470712993,-5.54,-0.28,5.5470712993
2020-06-28 16:00:00,-5.41,-0.26,5.4162440861,0.0,0.0,0.0,-5.41,-0.26,5.4162440861,-5.43,-0.26,5.436221114,-5.43,-0.26,5.436221114
2020-06-28 16:30:00,-5.63,-0.26,5.6360003549,0.0,0.0,0.0,-5.63,-0.26,5.6360003549,-5.65,-0.26,5.6559791372,-5.65,-0.26,5.6559791372
2020-06-28 17:00:00,-5.86,-0.24,5.8649126166,0.0,0.0,0.0,-5.86,-0.24,5.8649126166,-5.88,-0.24,5.8848959209,-5.88,-0.24,5.8848959209
2020-06-28 17:30:00,-5.86,-0.24,5.8649126166,0.0,0.0,0.0,-5.86,-0.24,5.8649126166,-5.88,-0.24,5.8848959209,-5.88,-0.24,5.8848959209
2020-06-28 18:00:00,-5.5600000000000005,-0.62,5.5944615469,0.0,0.0,0.0,-5.5600000000000005,-0.62,5.5944615469,-5.55,0.72,5.5965078397,-5.55,0.72,5.5965078397
2020-06-28 18:30:00,-5.72,-0.36,5.7313174751,0.0,0.0,0.0,-5.72,-0.36,5.7313174751,-5.72,0.09,5.7207079981,-5.72,0.09,5.7207079981
2020-06-28 19:00:00,-5.95,-0.31,5.9580701574,0.0,0.0,0.0,-5.95,-0.31,5.9580701574,-5.96,-0.13,5.9614176166,-5.96,-0.13,5.9614176166
