Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-28 19:30:00,-5.71,-0.23,5.7146303468,0.0,0.0,0.0,-5.71,-0.23,5.7146303468,-5.73,-0.23,5.734614198,-5.73,-0.23,5.734614198
2020-06-28 20:00:00,-5.66,-0.23,5.6646712173000004,0.0,0.0,0.0,-5.66,-0.23,5.6646712173000004,-5.68,-0.23,5.6846547828,-5.68,-0.23,5.6846547828
2020-06-28 20:30:00,-5.47,0.0,5.47,0.0,0.0,0.0,-5.47,0.0,5.47,-5.49,0.0,5.49,-5.49,0.0,5.49
2020-06-28 21:00:00,-5.31,-0.5,5.3334885394,0.0,0.0,0.0,-5.31,-0.5,5.3334885394,-5.33,-0.5,5.3534007883,-5.33,-0.5,5.3534007883
2020-06-28 21:30:00,-5.28,-0.31,5.2890925498,0.0,0.0,0.0,-5.28,-0.31,5.2890925498,-5.3,-0.39,5.3143296849,-5.3,-0.39,5.3143296849
2020-06-28 22:00:00,-5.18,0.0,5.18,0.0,0.0,0.0,-5.18,0.0,5.18,-5.2,0.0,5.2,-5.2,0.0,5.2
2020-06-28 22:30:00,-5.13,-0.22,5.134715182,0.0,0.0,0.0,-5.13,-0.22,5.134715182,-5.16,-0.24,5.16557838,-5.16,-0.24,5.16557838
2020-06-28 23:00:00,-4.9,0.0,4.9,0.0,0.0,0.0,-4.9,0.0,4.9,-4.92,0.0,4.92,-4.92,0.0,4.92
2020-06-28 23:30:00,-4.65,0.0,4.65,0.0,0.0,0.0,-4.65,0.0,4.65,-4.67,0.0,4.67,-4.67,0.0,4.67
2020-06-29 00:00:00,-4.42,-0.22,4.4254717263,0.0,0.0,0.0,-4.42,-0.22,4.4254717263,-4.44,-0.22,4.4454471091,-4.44,-0.22,4.4454471091
2020-06-29 00:30:00,-4.25,0.0,4.25,0.0,0.0,0.0,-4.25,0.0,4.25,-4.27,0.0,4.27,-4.27,0.0,4.27
2020-06-29 01:00:00,-4.13,0.0,4.13,0.0,0.0,0.0,-4.13,0.0,4.13,-4.15,0.0,4.15,-4.15,0.0,4.15
2020-06-29 01:30:00,-4.07,-0.25,4.0776709038,0.0,0.0,0.0,-4.07,-0.25,4.0776709038,-4.09,-0.25,4.0976334634,-4.09,-0.25,4.0976334634
2020-06-29 02:00:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,0.0,4.13,-4.13,0.0,4.13
2020-06-29 02:30:00,-4.05,-0.71,4.1117636119,0.0,0.0,0.0,-4.05,-0.71,4.1117636119,-4.06,0.62,4.10706708,-4.06,0.62,4.10706708
2020-06-29 03:00:00,-3.93,-0.62,3.9786052833000003,0.0,0.0,0.0,-3.93,-0.62,3.9786052833000003,-3.94,0.68,3.998249617,-3.94,0.68,3.998249617
2020-06-29 03:30:00,-3.8,0.18,3.8042607692,0.0,0.0,0.0,-3.8,0.18,3.8042607692,-3.8200000000000003,0.21,3.8257678968,-3.8200000000000003,0.21,3.8257678968
2020-06-29 04:00:00,-3.59,0.23,3.5973601432,0.0,0.0,0.0,-3.59,0.23,3.5973601432,-3.6,0.21,3.6061197983,-3.6,0.21,3.6061197983
2020-06-29 04:30:00,-3.75,-0.75,3.8242646352,0.0,0.0,0.0,-3.75,-0.75,3.8242646352,-3.77,-0.76,3.8458419104,-3.77,-0.76,3.8458419104
2020-06-29 05:00:00,-3.6,0.24,3.6079911308,0.0,0.0,0.0,-3.6,0.24,3.6079911308,-3.62,0.25,3.6286223281,-3.62,0.25,3.6286223281
2020-06-29 05:30:00,-3.5,0.28,3.5111821371,0.0,0.0,0.0,-3.5,0.28,3.5111821371,-3.5300000000000002,0.28,3.5410874036,-3.5300000000000002,0.28,3.5410874036
2020-06-29 06:00:00,-3.76,0.2,3.7653153918,0.0,0.0,0.0,-3.76,0.2,3.7653153918,-3.77,0.25,3.778280032,-3.77,0.25,3.778280032
2020-06-29 06:30:00,-4.18,0.23,4.1863229689,0.0,0.0,0.0,-4.18,0.23,4.1863229689,-4.2,0.23,4.2062929047,-4.2,0.23,4.2062929047
2020-06-29 07:00:00,-4.7,-0.25,4.7066442398,0.0,0.0,0.0,-4.7,-0.25,4.7066442398,-4.72,-0.25,4.7266161257,-4.72,-0.25,4.7266161257
2020-06-29 07:30:00,-4.7532,-0.19260000000000002,4.7571004824,0.1968,0.0574,0.20500000000000002,-4.95,-0.25,4.9563091106,-4.7732,-0.19260000000000002,4.7770841525000005,-4.97,-0.25,4.976283754
2020-06-29 08:00:00,-0.31720000000000004,1.2979,1.3360988923,2.8728,0.8379000000000001,2.9925,-3.19,0.46,3.2229955011,-0.3372,1.3779,1.4185599212,-3.21,0.54,3.255103685
2020-06-29 08:30:00,-0.7292000000000001,1.2119,1.4143670846,2.9208,0.8519,3.0425,-3.65,0.36,3.6677104575,-0.7592,1.2119,1.4300651209000002,-3.68,0.36,3.6975667675
2020-06-29 09:00:00,-0.9235200000000001,1.15064,1.4754191269,2.91648,0.8506400000000001,3.038,-3.84,0.30000000000000004,3.851700923,-0.95352,1.15064,1.4943804067,-3.87,0.30000000000000004,3.8816104905
2020-06-29 09:30:00,-1.14208,1.10106,1.586404693,2.91792,0.85106,3.0395,-4.06,0.25,4.067689762,-1.16208,1.11106,1.6077575221,-4.08,0.26,4.0882759202
2020-06-29 10:00:00,-1.47112,0.9613400000000001,1.7573755006,2.91888,0.8513400000000001,3.0405,-4.39,0.11,4.3913779159,-1.48112,1.16134,1.882133643,-4.4,0.31,4.4109069362
2020-06-29 10:30:00,-1.4073600000000002,0.9195200000000001,1.6811243856,2.91264,0.84952,3.034,-4.32,0.07,4.3205670924,-1.42736,0.8595200000000001,1.6661726201,-4.34,0.01,4.3400115207
2020-06-29 11:00:00,-1.5659200000000002,1.06994,1.896543448,2.9140800000000002,0.84994,3.0355,-4.48,0.22,4.485398533,-1.58592,1.06994,1.9130901312000002,-4.5,0.22,4.5053745682
2020-06-29 11:30:00,-1.96944,0.6755800000000001,2.0820908362,2.83056,0.8255800000000001,2.9485,-4.8,-0.15,4.8023431781,-1.98944,0.6855800000000001,2.1042555572,-4.82,-0.14,4.8220327664
2020-06-29 12:00:00,-7.51648,-1.74314,7.7159580513,0.023520000000000003,0.006860000000000001,0.0245,-7.54,-1.75,7.7404198853,-7.36648,-0.52314,7.3850323662,-7.39,-0.53,7.4089810366
2020-06-29 12:30:00,-4.45608,-0.6559400000000001,4.5040988277,1.69392,0.49406000000000005,1.7645,-6.15,-1.15,6.2565965189,-4.36608,0.33406,4.3788412451,-6.06,-0.16,6.0621118432
2020-06-29 13:00:00,-1.52392,0.5934400000000001,1.6353908401,2.9260800000000002,0.8534400000000001,3.048,-4.45,-0.26,4.4575890344,-1.5539200000000002,0.6234400000000001,1.6743192049000002,-4.48,-0.23,4.4859001326
2020-06-29 13:30:00,-0.8683200000000001,1.12924,1.4244867848,2.91168,0.8492400000000001,3.033,-3.7800000000000002,0.28,3.7903561838,-0.8883200000000001,1.12924,1.4367656037,-3.8,0.28,3.8103018253
2020-06-29 14:00:00,-2.71712,0.52834,2.7680108833,1.9828800000000002,0.5783400000000001,2.0655,-4.7,-0.05,4.7002659499,-2.73712,0.52834,2.7876457899,-4.72,-0.05,4.7202648231
2020-06-29 14:30:00,-6.52,-0.74,6.5618594926,0.0,0.0,0.0,-6.52,-0.74,6.5618594926,-6.54,-0.73,6.5806154727,-6.54,-0.73,6.5806154727
2020-06-29 15:00:00,-3.06944,0.29308,3.0834003632,1.69056,0.49308,1.7610000000000001,-4.76,-0.2,4.7641998279,-3.07944,0.39308000000000004,3.1044262916,-4.77,-0.1,4.7710481029
2020-06-29 15:30:00,-0.7034400000000001,1.18358,1.3768403865,2.9265600000000003,0.8535800000000001,3.0485,-3.63,0.33,3.6449691357000003,-0.7334400000000001,1.19358,1.4009166463,-3.66,0.34,3.6757584251
2020-06-29 16:00:00,-0.9616,1.1612,1.507667072,2.9184,0.8512000000000001,3.04,-3.88,0.31,3.8923643201,-0.9816,1.1712,1.5281518249000001,-3.9,0.32,3.9131061831
2020-06-29 16:30:00,-1.71448,1.07036,2.0211660496,2.91552,0.8503600000000001,3.037,-4.63,0.22,4.6352238349,-1.73448,1.07036,2.038158826,-4.65,0.22,4.655201392
2020-06-29 17:00:00,-2.08592,1.06994,2.3443194855,2.9140800000000002,0.84994,3.0355,-5.0,0.22,5.0048376597,-2.11592,1.06994,2.3710523086,-5.03,0.22,5.0348088345
2020-06-29 17:30:00,-2.12208,1.23106,2.4533104675,2.91792,0.85106,3.0395,-5.04,0.38,5.0543050957,-2.14208,1.24106,2.4756285364,-5.06,0.39,5.0750073892
2020-06-29 18:00:00,-1.70064,1.44148,2.2293588764,2.91936,0.85148,3.041,-4.62,0.59,4.6575207997,-1.72064,1.4614800000000001,2.2575486263,-4.64,0.61,4.6799252131
2020-06-29 18:30:00,-1.66704,1.36128,2.1522327012,2.95296,0.86128,3.076,-4.62,0.5,4.6469775123,-1.68704,1.36128,2.1677608724,-4.64,0.5,4.6668619007
2020-06-29 19:00:00,-1.77256,1.24842,2.168068599,2.97744,0.8684200000000001,3.1015,-4.75,0.38,4.7651757575,-1.79256,1.25842,2.1901808715,-4.77,0.39,4.7859168401000005
2020-06-29 19:30:00,-6.8376,-0.44680000000000003,6.8521824261,0.1824,0.053200000000000004,0.19,-7.02,-0.5,7.0377837421,-6.8576,-0.44680000000000003,6.8721399869,-7.04,-0.5,7.0577333472
2020-06-29 20:00:00,-7.06,-0.5700000000000001,7.0829725398,0.0,0.0,0.0,-7.06,-0.5700000000000001,7.0829725398,-7.08,-0.56,7.1021123618,-7.08,-0.56,7.1021123618
2020-06-29 20:30:00,-6.94,-0.5700000000000001,6.9633684378,0.0,0.0,0.0,-6.94,-0.5700000000000001,6.9633684378,-6.96,-0.56,6.9824923917,-6.96,-0.56,6.9824923917
2020-06-29 21:00:00,-6.74,-0.54,6.7615974443999995,0.0,0.0,0.0,-6.74,-0.54,6.7615974443999995,-6.76,-0.53,6.7807447968,-6.76,-0.53,6.7807447968
2020-06-29 21:30:00,-6.5,-0.45,6.515558303,0.0,0.0,0.0,-6.5,-0.45,6.515558303,-6.52,-0.44,6.5348297606,-6.52,-0.44,6.5348297606
2020-06-29 22:00:00,-6.17,-0.39,6.1823134828,0.0,0.0,0.0,-6.17,-0.39,6.1823134828,-6.19,-0.39,6.2022737766,-6.19,-0.39,6.2022737766
2020-06-29 22:30:00,-5.93,-0.36,5.9409174376,0.0,0.0,0.0,-5.93,-0.36,5.9409174376,-5.96,-0.36,5.9708625843,-5.96,-0.36,5.9708625843
2020-06-29 23:00:00,-5.52,-0.30000000000000004,5.528146163,0.0,0.0,0.0,-5.52,-0.30000000000000004,5.528146163,-5.54,-0.30000000000000004,5.5481167976,-5.54,-0.30000000000000004,5.5481167976
2020-06-29 23:30:00,-5.17,-0.33,5.1805212093,0.0,0.0,0.0,-5.17,-0.33,5.1805212093,-5.19,-0.32,5.1998557672,-5.19,-0.32,5.1998557672
2020-06-30 00:00:00,-4.99,-0.33,5.000899919,0.0,0.0,0.0,-4.99,-0.33,5.000899919,-5.01,-0.32,5.020209159,-5.01,-0.32,5.020209159
2020-06-30 00:30:00,-4.82,-0.86,4.8961209135,0.0,0.0,0.0,-4.82,-0.86,4.8961209135,-4.72,0.42,4.7386495967,-4.72,0.42,4.7386495967
2020-06-30 01:00:00,-4.67,-0.86,4.7485260871,0.0,0.0,0.0,-4.67,-0.86,4.7485260871,-4.5600000000000005,0.47000000000000003,4.5841575017,-4.5600000000000005,0.47000000000000003,4.5841575017
2020-06-30 01:30:00,-4.67,-0.9,4.7559331366,0.0,0.0,0.0,-4.67,-0.9,4.7559331366,-4.5600000000000005,0.44,4.5811788876,-4.5600000000000005,0.44,4.5811788876
2020-06-30 02:00:00,-4.71,-0.86,4.7878700901,0.0,0.0,0.0,-4.71,-0.86,4.7878700901,-4.6,0.48,4.6249756756,-4.6,0.48,4.6249756756
2020-06-30 02:30:00,-4.6,-0.86,4.6797008451,0.0,0.0,0.0,-4.6,-0.86,4.6797008451,-4.5,0.48,4.5255275936,-4.5,0.48,4.5255275936
2020-06-30 03:00:00,-4.5,-0.86,4.5814408214,0.0,0.0,0.0,-4.5,-0.86,4.5814408214,-4.4,0.5,4.4283179651,-4.4,0.5,4.4283179651
2020-06-30 03:30:00,-4.54,-0.86,4.6207358721,0.0,0.0,0.0,-4.54,-0.86,4.6207358721,-4.44,0.5,4.4680644579,-4.44,0.5,4.4680644579
2020-06-30 04:00:00,-4.49,-0.9,4.5793121754,0.0,0.0,0.0,-4.49,-0.9,4.5793121754,-4.39,0.46,4.4140344358,-4.39,0.46,4.4140344358
2020-06-30 04:30:00,-4.49,-0.9,4.5793121754,0.0,0.0,0.0,-4.49,-0.9,4.5793121754,-4.39,0.46,4.4140344358,-4.39,0.46,4.4140344358
2020-06-30 05:00:00,-4.41,-0.85,4.4911691128,0.0,0.0,0.0,-4.41,-0.85,4.4911691128,-4.31,0.5,4.3389053919,-4.31,0.5,4.3389053919
2020-06-30 05:30:00,-4.16,-0.72,4.2218479366,0.0,0.0,0.0,-4.16,-0.72,4.2218479366,-4.07,0.61,4.1154586622,-4.07,0.61,4.1154586622
2020-06-30 06:00:00,-4.11,-0.66,4.1626554025,0.0,0.0,0.0,-4.11,-0.66,4.1626554025,-4.02,0.66,4.0738188472,-4.02,0.66,4.0738188472
2020-06-30 06:30:00,-4.82,-0.58,4.8547708494,0.0,0.0,0.0,-4.82,-0.58,4.8547708494,-4.79,-0.07,4.7905114549,-4.79,-0.07,4.7905114549
2020-06-30 07:00:00,-5.53,-0.96,5.6127087934,0.0,0.0,0.0,-5.53,-0.96,5.6127087934,-5.48,-0.51,5.5036805867,-5.48,-0.51,5.5036805867
2020-06-30 07:30:00,-6.06,-0.84,6.1179408301,0.0,0.0,0.0,-6.06,-0.84,6.1179408301,-6.08,-0.84,6.1377520315,-6.08,-0.84,6.1377520315
2020-06-30 08:00:00,-6.61,-1.02,6.6882359408,0.0,0.0,0.0,-6.61,-1.02,6.6882359408,-6.63,-1.01,6.7064893946,-6.63,-1.01,6.7064893946
2020-06-30 08:30:00,-5.30112,-0.66366,5.3425010856,0.8788800000000001,0.25634,0.9155000000000001,-6.18,-0.92,6.2481037123,-5.32112,-0.6136600000000001,5.3563883961,-6.2,-0.87,6.2607427674
2020-06-30 09:00:00,-1.4556,0.5817,1.5675287079,2.9544,0.8617,3.0775,-4.41,-0.28,4.4188799486,-1.4756,0.5917,1.5898126462,-4.43,-0.27,4.4382203641
2020-06-30 09:30:00,-1.49008,0.5745600000000001,1.597015216,2.92992,0.8545600000000001,3.052,-4.42,-0.28,4.4288598984,-1.52008,0.5845600000000001,1.6286048016999999,-4.45,-0.27,4.4581834866
2020-06-30 10:00:00,-1.59824,0.49218000000000006,1.6723074628,2.92176,0.85218,3.0435,-4.52,-0.36,4.5343136195,-1.6182400000000001,0.5021800000000001,1.6943687468,-4.54,-0.35000000000000003,4.5534712034
2020-06-30 10:30:00,-1.43016,0.60162,1.5515489841,2.91984,0.85162,3.0415,-4.35,-0.25,4.3571779858,-1.4501600000000001,0.61162,1.5738624622000001,-4.37,-0.24,4.376585427
2020-06-30 11:00:00,-1.48632,0.60274,1.6038836149,2.92368,0.85274,3.0455,-4.41,-0.25,4.4170804838,-1.50632,0.6127400000000001,1.6261765741,-4.43,-0.24,4.4364963654
2020-06-30 11:30:00,-1.76496,0.55022,1.8487362846000002,2.9150400000000003,0.8502200000000001,3.0365,-4.68,-0.30000000000000004,4.6896055271,-1.78496,0.56022,1.8708096242,-4.7,-0.29,4.7089383092
2020-06-30 12:00:00,-1.60064,0.5514800000000001,1.6929792084000002,2.91936,0.85148,3.041,-4.52,-0.30000000000000004,4.529944812,-1.62064,0.5614800000000001,1.7151483318,-4.54,-0.29,4.5492526859
2020-06-30 12:30:00,-1.6054400000000002,0.58008,1.7070238428,2.91456,0.8500800000000001,3.036,-4.52,-0.27,4.5280569784,-1.62544,0.58008,1.7258470384,-4.54,-0.27,4.5480215479
2020-06-30 13:00:00,-3.05032,0.09074,3.0516693546,2.05968,0.60074,2.1455,-5.11,-0.51,5.1353870351,-3.07032,0.11074,3.0723164306,-5.13,-0.49,5.153348426
2020-06-30 13:30:00,-6.08408,-0.9349400000000001,6.1554969133,0.32592000000000004,0.09506,0.3395,-6.41,-1.03,6.4922261205,-6.10408,-0.9049400000000001,6.1707948475,-6.43,-1.0,6.5072959054
2020-06-30 14:00:00,-1.20824,0.58218,1.3411850915999999,2.92176,0.85218,3.0435,-4.13,-0.27,4.1388162559,-1.22824,0.60218,1.3679160245,-4.15,-0.25,4.1575233012
2020-06-30 14:30:00,-1.04456,0.57742,1.1935323414,2.90544,0.8474200000000001,3.0265,-3.95,-0.27,3.9592170943,-1.06456,0.5974200000000001,1.2207369291,-3.9699999999999998,-0.25,3.9778637483
2020-06-30 15:00:00,-0.9198400000000001,0.6158800000000001,1.1069841011000001,2.90016,0.8458800000000001,3.021,-3.8200000000000003,-0.23,3.8269178199000002,-0.9398400000000001,0.6158800000000001,1.1236580441,-3.84,-0.23,3.8468818542000003
2020-06-30 15:30:00,-0.8932,0.6149,1.084393033,2.8968,0.8449000000000001,3.0175,-3.79,-0.23,3.7969724782,-0.9132,0.6149,1.1009251791,-3.81,-0.23,3.8169359439
2020-06-30 16:00:00,-1.02888,0.61616,1.1992694443,2.90112,0.84616,3.022,-3.93,-0.23,3.9367245268,-1.04888,0.61616,1.2164712901999999,-3.95,-0.23,3.9566905363
2020-06-30 16:30:00,-1.12792,0.9564400000000001,1.4788444813,2.90208,0.8464400000000001,3.023,-4.03,0.11,4.0315009612,-1.14792,0.9764400000000001,1.5070353015,-4.05,0.13,4.0520858826
2020-06-30 17:00:00,-1.31888,1.07616,1.7022234871,2.90112,0.84616,3.022,-4.22,0.23,4.2262631248,-1.33888,1.07616,1.717765991,-4.24,0.23,4.2462336252
2020-06-30 17:30:00,-1.3912,1.2784,1.8893766168,2.9088000000000003,0.8484,3.03,-4.3,0.43,4.3214465171,-1.4112,1.2784,1.9041512545,-4.32,0.43,4.341347717
2020-06-30 18:00:00,-1.17264,1.43798,1.8554975209000002,2.90736,0.8479800000000001,3.0285,-4.08,0.59,4.1224385987,-1.19264,1.43798,1.8682014479,-4.1,0.59,4.1422336969
2020-06-30 18:30:00,-1.33264,1.27798,1.8463916838,2.90736,0.8479800000000001,3.0285,-4.24,0.43,4.2617484675,-1.36264,1.27798,1.8681596961,-4.27,0.43,4.2915964396
2020-06-30 19:00:00,-1.5254400000000001,1.2800799999999999,1.9913743998000002,2.91456,0.8500800000000001,3.036,-4.44,0.43,4.4607734755,-1.5454400000000001,1.2800799999999999,2.0067360564,-4.46,0.43,4.4806807519
2020-06-30 19:30:00,-1.43496,1.28022,1.9230375580999999,2.9150400000000003,0.8502200000000001,3.0365,-4.35,0.43,4.3712012079,-1.45496,1.28022,1.9380071852,-4.37,0.43,4.3911046446
2020-06-30 20:00:00,-1.214,1.3205,1.7937436411,2.916,0.8505,3.0375,-4.13,0.47000000000000003,4.1566573109,-1.234,1.3305,1.8146587145000002,-4.15,0.48,4.1776668129
2020-06-30 20:30:00,-1.0564,1.3798,1.7377655193,2.9136,0.8498,3.035,-3.9699999999999998,0.53,4.0052215919,-1.0764,1.3798,1.7499957143,-3.99,0.53,4.0250465836
2020-06-30 21:00:00,-0.804,1.4505,1.65842282,2.916,0.8505,3.0375,-3.7199999999999998,0.6000000000000001,3.7680764323,-0.8240000000000001,1.4505,1.6682104933000002,-3.74,0.6000000000000001,3.7878225935
2020-06-30 21:30:00,-0.6429600000000001,1.4937200000000002,1.6262216945999999,2.92704,0.85372,3.049,-3.5700000000000003,0.64,3.6269132882,-0.6629600000000001,1.50372,1.6433775586000001,-3.59,0.65,3.6483694988
2020-06-30 22:00:00,-0.372,1.554,1.5979048783,2.928,0.854,3.05,-3.3,0.7000000000000001,3.3734255587,-0.392,1.554,1.6026790072,-3.32,0.7000000000000001,3.3929927792
2020-06-30 22:30:00,-5.69576,-0.85918,5.7601972405,0.17424,0.050820000000000004,0.18150000000000002,-5.87,-0.91,5.9401178439,-5.5857600000000005,0.36082000000000003,5.5974017053,-5.76,0.31,5.7683359819
2020-06-30 23:00:00,-5.57,-0.35000000000000003,5.580985576,0.0,0.0,0.0,-5.57,-0.35000000000000003,5.580985576,-5.59,-0.35000000000000003,5.6009463486,-5.59,-0.35000000000000003,5.6009463486
2020-06-30 23:30:00,-5.27,-0.46,5.290037807,0.0,0.0,0.0,-5.27,-0.46,5.290037807,-5.28,-0.29,5.287958018,-5.28,-0.29,5.287958018
2020-07-01 00:00:00,-4.98,-0.92,5.0642669756,0.0,0.0,0.0,-4.98,-0.92,5.0642669756,-4.87,0.42,4.8880773316,-4.87,0.42,4.8880773316
2020-07-01 00:30:00,-4.76,-0.91,4.8462047006,0.0,0.0,0.0,-4.76,-0.91,4.8462047006,-4.65,0.42,4.6689292134,-4.65,0.42,4.6689292134
2020-07-01 01:00:00,-4.65,-0.91,4.7382064117,0.0,0.0,0.0,-4.65,-0.91,4.7382064117,-4.55,0.42,4.5693434977,-4.55,0.42,4.5693434977
2020-07-01 01:30:00,-4.52,-0.8200000000000001,4.5937784013,0.0,0.0,0.0,-4.52,-0.8200000000000001,4.5937784013,-4.43,0.51,4.4592600283,-4.43,0.51,4.4592600283
2020-07-01 02:00:00,-4.59,-0.89,4.6754892792,0.0,0.0,0.0,-4.59,-0.89,4.6754892792,-4.49,0.44,4.5115075086,-4.49,0.44,4.5115075086
2020-07-01 02:30:00,-4.48,-0.89,4.5675485766,0.0,0.0,0.0,-4.48,-0.89,4.5675485766,-4.38,0.44,4.4020449793,-4.38,0.44,4.4020449793
2020-07-01 03:00:00,-4.43,-0.89,4.518517456,0.0,0.0,0.0,-4.43,-0.89,4.518517456,-4.33,0.44,4.3522982435,-4.33,0.44,4.3522982435
2020-07-01 03:30:00,-4.38,-0.8300000000000001,4.4579479584,0.0,0.0,0.0,-4.38,-0.8300000000000001,4.4579479584,-4.28,0.52,4.3114730661,-4.28,0.52,4.3114730661
2020-07-01 04:00:00,-4.34,-0.87,4.4263416045,0.0,0.0,0.0,-4.34,-0.87,4.4263416045,-4.24,0.47000000000000003,4.2659699952,-4.24,0.47000000000000003,4.2659699952
2020-07-01 04:30:00,-4.3,-0.84,4.3812783523,0.0,0.0,0.0,-4.3,-0.84,4.3812783523,-4.21,0.5,4.2395872441,-4.21,0.5,4.2395872441
2020-07-01 05:00:00,-4.33,-0.86,4.4145781225,0.0,0.0,0.0,-4.33,-0.86,4.4145781225,-4.23,0.5,4.2594483211,-4.23,0.5,4.2594483211
2020-07-01 05:30:00,-4.3,-0.79,4.3719675205,0.0,0.0,0.0,-4.3,-0.79,4.3719675205,-4.21,0.53,4.2432299019,-4.21,0.53,4.2432299019
2020-07-01 06:00:00,-4.19,-0.7000000000000001,4.2480701501,0.0,0.0,0.0,-4.19,-0.7000000000000001,4.2480701501,-4.1,0.6000000000000001,4.143669871,-4.1,0.6000000000000001,4.143669871
2020-07-01 06:30:00,-4.89,-0.46,4.9115883378,0.0,0.0,0.0,-4.89,-0.46,4.9115883378,-4.9,-0.34,4.9117817541,-4.9,-0.34,4.9117817541
2020-07-01 07:00:00,-5.35,-0.62,5.3858054179,0.0,0.0,0.0,-5.35,-0.62,5.3858054179,-5.37,-0.61,5.4045351326,-5.37,-0.61,5.4045351326
2020-07-01 07:30:00,-5.88,-1.19,5.9992082811,0.0,0.0,0.0,-5.88,-1.19,5.9992082811,-5.8,-0.53,5.8241651762,-5.8,-0.53,5.8241651762
2020-07-01 08:00:00,-6.2,-1.04,6.2866207139,0.0,0.0,0.0,-6.2,-1.04,6.2866207139,-6.2,-0.86,6.2593609897,-6.2,-0.86,6.2593609897
2020-07-01 08:30:00,-6.45,-1.02,6.5301531376,0.0,0.0,0.0,-6.45,-1.02,6.5301531376,-6.48,-1.01,6.5582390929,-6.48,-1.01,6.5582390929
2020-07-01 09:00:00,-6.8,-1.13,6.8932503219,0.0,0.0,0.0,-6.8,-1.13,6.8932503219,-6.82,-1.12,6.911352979,-6.82,-1.12,6.911352979
2020-07-01 09:30:00,-6.95,-1.17,7.0477939811,0.0,0.0,0.0,-6.95,-1.17,7.0477939811,-6.97,-1.17,7.0675172444,-6.97,-1.17,7.0675172444
2020-07-01 10:00:00,-7.06,-1.17,7.1562909387,0.0,0.0,0.0,-7.06,-1.17,7.1562909387,-7.08,-1.17,7.1760225752,-7.08,-1.17,7.1760225752
2020-07-01 10:30:00,-7.06,-1.17,7.1562909387,0.0,0.0,0.0,-7.06,-1.17,7.1562909387,-7.08,-1.17,7.1760225752,-7.08,-1.17,7.1760225752
2020-07-01 11:00:00,-7.06,-1.23,7.166344954,0.0,0.0,0.0,-7.06,-1.23,7.166344954,-7.08,-1.22,7.1843440898,-7.08,-1.22,7.1843440898
2020-07-01 11:30:00,-7.2,-1.38,7.3310572225,0.0,0.0,0.0,-7.2,-1.38,7.3310572225,-7.2,-1.22,7.3026296633,-7.2,-1.22,7.3026296633
2020-07-01 12:00:00,-7.15,-1.29,7.2654387342,0.0,0.0,0.0,-7.15,-1.29,7.2654387342,-7.17,-1.29,7.2851218247,-7.17,-1.29,7.2851218247
2020-07-01 12:30:00,-7.33,-1.21,7.4291991493000005,0.0,0.0,0.0,-7.33,-1.21,7.4291991493000005,-7.35,-1.21,7.4489328095000005,-7.35,-1.21,7.4489328095000005
2020-07-01 13:00:00,-7.19,-1.1,7.2736579518,0.0,0.0,0.0,-7.19,-1.1,7.2736579518,-7.22,-1.1,7.3033143161,-7.22,-1.1,7.3033143161
2020-07-01 13:30:00,-6.94,-1.07,7.0220011393,0.0,0.0,0.0,-6.94,-1.07,7.0220011393,-6.96,-1.06,7.0402556772,-6.96,-1.06,7.0402556772
2020-07-01 14:00:00,-6.77,-1.03,6.8479047891,0.0,0.0,0.0,-6.77,-1.03,6.8479047891,-6.79,-1.02,6.8661852582,-6.79,-1.02,6.8661852582
2020-07-01 14:30:00,-6.71,-0.97,6.7797492579,0.0,0.0,0.0,-6.71,-0.97,6.7797492579,-6.73,-0.96,6.7981247414,-6.73,-0.96,6.7981247414
2020-07-01 15:00:00,-6.8036,-1.1623,6.9021673589,0.0264,0.0077,0.0275,-6.83,-1.17,6.9294877156,-6.8236,-1.1623,6.9218825655,-6.85,-1.17,6.949201393
2020-07-01 15:30:00,-7.07,-1.12,7.1581631722,0.0,0.0,0.0,-7.07,-1.12,7.1581631722,-7.09,-1.11,7.1763639819,-7.09,-1.11,7.1763639819
2020-07-01 16:00:00,-7.02,-1.06,7.0995774522,0.0,0.0,0.0,-7.02,-1.06,7.0995774522,-7.04,-1.06,7.1193539033,-7.04,-1.06,7.1193539033
2020-07-01 16:30:00,-7.14,-1.06,7.2182546367,0.0,0.0,0.0,-7.14,-1.06,7.2182546367,-7.16,-1.06,7.2380384083,-7.16,-1.06,7.2380384083
2020-07-01 17:00:00,-7.09,-0.81,7.1361193936,0.0,0.0,0.0,-7.09,-0.81,7.1361193936,-7.11,-0.81,7.1559904975,-7.11,-0.81,7.1559904975
2020-07-01 17:30:00,-6.76,-0.61,6.7874663903,0.0,0.0,0.0,-6.76,-0.61,6.7874663903,-6.78,-0.61,6.807385695,-6.78,-0.61,6.807385695
2020-07-01 18:00:00,-6.52,-0.52,6.5407033261,0.0,0.0,0.0,-6.52,-0.52,6.5407033261,-6.55,-0.52,6.5706087998000005,-6.55,-0.52,6.5706087998000005
2020-07-01 18:30:00,-2.67384,0.70138,2.7642999566,2.09616,0.61138,2.1835,-4.77,0.09,4.7708489811,-2.68384,0.74138,2.7843565594,-4.78,0.13,4.7817674557
2020-07-01 19:00:00,-1.29976,1.19882,1.7682040182,2.91024,0.84882,3.0315,-4.21,0.35000000000000003,4.2245236418,-1.31976,1.20882,1.7896961334,-4.23,0.36,4.2452915094
2020-07-01 19:30:00,-1.26648,1.24686,1.777253907,2.9035200000000003,0.8468600000000001,3.0245,-4.17,0.4,4.1891407233,-1.28648,1.25686,1.7985349176,-4.19,0.41000000000000003,4.2100118765
2020-07-01 20:00:00,-1.02696,1.34672,1.6936060935000001,2.90304,0.84672,3.024,-3.93,0.5,3.9616789370000003,-1.04696,1.34672,1.7058077266,-3.95,0.5,3.9815198103
2020-07-01 20:30:00,-6.10664,-0.36652,6.1176293611,0.18336000000000002,0.05348000000000001,0.191,-6.29,-0.42,6.3040066624,-6.12664,-0.35652,6.1370044973,-6.31,-0.41000000000000003,6.3233060973
2020-07-01 21:00:00,-2.97368,0.7147600000000001,3.0583745029,1.69632,0.49476000000000003,1.767,-4.67,0.22,4.675179141,-2.9936800000000003,0.7347600000000001,3.0825301621,-4.69,0.24,4.6961367101
2020-07-01 21:30:00,-0.49536,1.48302,1.5635631903,2.92464,0.8530200000000001,3.0465,-3.42,0.63,3.4775422355,-0.52536,1.48302,1.5733249664,-3.45,0.63,3.5070500424
2020-07-01 22:00:00,-0.18680000000000002,1.5426,1.5538690421,2.9232,0.8526,3.045,-3.11,0.6900000000000001,3.1856239577,-0.1968,1.7126000000000001,1.7238703548,-3.12,0.86,3.2363559755
2020-07-01 22:30:00,-5.20648,-0.10064000000000001,5.2074525826,0.20352,0.05936,0.212,-5.41,-0.16,5.4123654718,-5.2264800000000005,-0.10064000000000001,5.2274488615,-5.43,-0.16,5.432356763
2020-07-01 23:00:00,-5.5,-0.35000000000000003,5.511125112,0.0,0.0,0.0,-5.5,-0.35000000000000003,5.511125112,-5.52,-0.34,5.5304611019,-5.52,-0.34,5.5304611019
2020-07-01 23:30:00,-5.2,-0.32,5.2098368497,0.0,0.0,0.0,-5.2,-0.32,5.2098368497,-5.22,-0.32,5.2297992313,-5.22,-0.32,5.2297992313
2020-07-02 00:00:00,-4.88,-0.32,4.890480549,0.0,0.0,0.0,-4.88,-0.32,4.890480549,-4.9,-0.32,4.9104378623,-4.9,-0.32,4.9104378623
2020-07-02 00:30:00,-4.65,-0.30000000000000004,4.6596673701,0.0,0.0,0.0,-4.65,-0.30000000000000004,4.6596673701,-4.67,-0.26,4.6772320875,-4.67,-0.26,4.6772320875
2020-07-02 01:00:00,-4.44,-0.24,4.4464817553,0.0,0.0,0.0,-4.44,-0.24,4.4464817553,-4.46,-0.24,4.4664527312,-4.46,-0.24,4.4664527312
2020-07-02 01:30:00,-4.41,-0.24,4.4165257839,0.0,0.0,0.0,-4.41,-0.24,4.4165257839,-4.43,-0.24,4.4364963654,-4.43,-0.24,4.4364963654
2020-07-02 02:00:00,-4.34,-0.24,4.3466308792,0.0,0.0,0.0,-4.34,-0.24,4.3466308792,-4.36,-0.24,4.3666005084,-4.36,-0.24,4.3666005084
2020-07-02 02:30:00,-4.29,-0.23,4.2961610771,0.0,0.0,0.0,-4.29,-0.23,4.2961610771,-4.31,-0.24,4.3166769627,-4.31,-0.24,4.3166769627
2020-07-02 03:00:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.24,4.2967080422,-4.29,-0.24,4.2967080422
2020-07-02 03:30:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.24,4.2967080422,-4.29,-0.24,4.2967080422
2020-07-02 04:00:00,-4.2,-0.23,4.2062929047,0.0,0.0,0.0,-4.2,-0.23,4.2062929047,-4.22,-0.24,4.226819135,-4.22,-0.24,4.226819135
2020-07-02 04:30:00,-4.2,-0.23,4.2062929047,0.0,0.0,0.0,-4.2,-0.23,4.2062929047,-4.22,-0.24,4.226819135,-4.22,-0.24,4.226819135
2020-07-02 05:00:00,-4.13,-0.23,4.1363994004,0.0,0.0,0.0,-4.13,-0.23,4.1363994004,-4.15,-0.24,4.1569339663000004,-4.15,-0.24,4.1569339663000004
2020-07-02 05:30:00,-3.9699999999999998,-0.81,4.051789728,0.0,0.0,0.0,-3.9699999999999998,-0.81,4.051789728,-3.99,-0.67,4.0458620837,-3.99,-0.67,4.0458620837
2020-07-02 06:00:00,-3.89,-0.67,3.9472775428,0.0,0.0,0.0,-3.89,-0.67,3.9472775428,-3.91,0.61,3.9572970573,-3.91,0.61,3.9572970573
2020-07-02 06:30:00,-4.66,-0.31,4.6702997762,0.0,0.0,0.0,-4.66,-0.31,4.6702997762,-4.68,-0.30000000000000004,4.6896055271,-4.68,-0.30000000000000004,4.6896055271
2020-07-02 07:00:00,-5.18,-0.5,5.2040753261,0.0,0.0,0.0,-5.18,-0.5,5.2040753261,-5.2,-0.5,5.2239831546,-5.2,-0.5,5.2239831546
2020-07-02 07:30:00,-5.64,-0.63,5.675077092,0.0,0.0,0.0,-5.64,-0.63,5.675077092,-5.66,-0.62,5.6938563382,-5.66,-0.62,5.6938563382
2020-07-02 08:00:00,-3.62576,0.025820000000000003,3.6258519344,1.25424,0.36582000000000003,1.3065,-4.88,-0.34,4.8918299235,-3.64576,0.04582000000000001,3.6460479221,-4.9,-0.32,4.9104378623
2020-07-02 08:30:00,-0.92864,1.12498,1.4587502356,2.93136,0.8549800000000001,3.0535,-3.86,0.27,3.8694314828,-0.94864,1.13498,1.4792219068999999,-3.88,0.28,3.8900899733000003
2020-07-02 09:00:00,-1.17384,0.97638,1.5268327512000002,2.93616,0.85638,3.0585,-4.11,0.12,4.1117514516,-1.19384,0.97638,1.5422619265000002,-4.13,0.12,4.1317429736
2020-07-02 09:30:00,-1.3367200000000001,0.64554,1.4844333094,2.93328,0.8555400000000001,3.0555,-4.27,-0.21,4.2751608157,-1.3567200000000001,0.64554,1.5024683191000001,-4.29,-0.21,4.2951367848
2020-07-02 10:00:00,-1.2648000000000001,0.6461,1.4202690766,2.9352,0.8561000000000001,3.0575,-4.2,-0.21,4.2052467228,-1.2948,0.6361,1.4426123007,-4.23,-0.22,4.2357171766
2020-07-02 10:30:00,-0.78688,0.73216,1.074820171,3.33312,0.97216,3.472,-4.12,-0.24,4.1269843712,-0.81688,0.75216,1.110422262,-4.15,-0.22,4.1558272341
2020-07-02 11:00:00,-1.26952,0.77014,1.4848557674,3.12048,0.9101400000000001,3.2505,-4.39,-0.14,4.3922317789,-1.28952,0.7801400000000001,1.5071430755000002,-4.41,-0.13,4.4119156837
2020-07-02 11:30:00,-0.34128000000000003,1.2404600000000001,1.2865508346,3.49872,1.02046,3.6445,-3.84,0.22,3.8462969204,-0.36128000000000005,1.2404600000000001,1.2920000967,-3.86,0.22,3.8662643469
2020-07-02 12:00:00,-0.2832,1.2399,1.2718310619,3.4968,1.0199,3.6425,-3.7800000000000002,0.22,3.786396704,-0.3032,1.2399,1.2764334099,-3.8,0.22,3.8063630936
2020-07-02 12:30:00,-0.32224,1.20018,1.2426868672,3.49776,1.02018,3.6435,-3.8200000000000003,0.18,3.8242384863,-0.34224000000000004,1.23018,1.2768989976,-3.84,0.21,3.8457379006
2020-07-02 13:00:00,-0.42176,1.25032,1.3195384041,3.49824,1.02032,3.644,-3.92,0.23,3.9267416518,-0.44176000000000004,1.25032,1.3260663633,-3.94,0.23,3.9467074885
2020-07-02 13:30:00,-6.77184,-0.98762,6.8434793965,0.24816000000000002,0.07238,0.2585,-7.02,-1.06,7.0995774522,-6.7918400000000005,-0.97762,6.8618387805,-7.04,-1.05,7.117871873
2020-07-02 14:00:00,-6.85,-0.99,6.9211704213,0.0,0.0,0.0,-6.85,-0.99,6.9211704213,-6.87,-0.99,6.9409653507,-6.87,-0.99,6.9409653507
2020-07-02 14:30:00,-6.7,-1.03,6.7787093167,0.0,0.0,0.0,-6.7,-1.03,6.7787093167,-6.72,-1.02,6.7969699131,-6.72,-1.02,6.7969699131
2020-07-02 15:00:00,-6.63,-1.05,6.712629887,0.0,0.0,0.0,-6.63,-1.05,6.712629887,-6.65,-1.02,6.7277708047,-6.65,-1.02,6.7277708047
2020-07-02 15:30:00,-6.88,-1.11,6.9689669249,0.0,0.0,0.0,-6.88,-1.11,6.9689669249,-6.9,-1.1,6.9871310278,-6.9,-1.1,6.9871310278
2020-07-02 16:00:00,-3.2428,-0.0279,3.2429200191,1.9272,0.5621,2.0075,-5.17,-0.59,5.2035564761,-3.2628,0.0221,3.2628748444,-5.19,-0.54,5.2180168647
2020-07-02 16:30:00,-0.17184000000000002,1.31488,1.3260612354,3.54816,1.03488,3.696,-3.7199999999999998,0.28,3.7305227516,-0.19184,1.37488,1.3881994093,-3.74,0.34,3.7554227458
2020-07-02 17:00:00,-0.29032,1.50074,1.5285634596,3.49968,1.02074,3.6455,-3.79,0.48,3.8202748592,-0.31032000000000004,1.50074,1.5324878629,-3.81,0.48,3.8401171857
2020-07-02 17:30:00,-0.27448,1.6453600000000002,1.6680973593,3.51552,1.02536,3.662,-3.79,0.62,3.8403775855999998,-0.29448,1.65536,1.6813492201,-3.81,0.63,3.8617353612
2020-07-02 18:00:00,0.01344,1.73642,1.7364720124000002,3.55344,1.03642,3.7015000000000002,-3.54,0.7000000000000001,3.6085454133,-0.016560000000000002,1.73642,1.7364989633999999,-3.5700000000000003,0.7000000000000001,3.6379802089
2020-07-02 18:30:00,-0.20224,1.64018,1.652601419,3.49776,1.02018,3.6435,-3.7,0.62,3.7515863311,-0.22224000000000002,1.64018,1.6551679824,-3.7199999999999998,0.62,3.7713127688
2020-07-02 19:00:00,-0.37032000000000004,1.58074,1.6235380655,3.49968,1.02074,3.6455,-3.87,0.56,3.9103068933,-0.39032000000000006,1.58074,1.6282164015,-3.89,0.56,3.9301017799
2020-07-02 19:30:00,-6.51264,-0.45952000000000004,6.5288313196,0.20736000000000002,0.060480000000000006,0.216,-6.72,-0.52,6.7400890202,-6.5426400000000005,-0.44952000000000003,6.5580642266,-6.75,-0.51,6.7692392482
2020-07-02 20:00:00,-6.69,-0.54,6.7117583389,0.0,0.0,0.0,-6.69,-0.54,6.7117583389,-6.71,-0.54,6.7316936948,-6.71,-0.54,6.7316936948
2020-07-02 20:30:00,-3.3824,0.10930000000000001,3.3841655175,1.6776,0.4893,1.7475,-5.06,-0.38,5.0742487129,-3.3324,0.9193,3.4568775288999998,-5.01,0.43,5.0284192347
2020-07-02 21:00:00,-3.36816,0.14012000000000002,3.3710733306,1.61184,0.47012000000000004,1.679,-4.98,-0.33,4.9909217586,-3.32816,0.9401200000000001,3.4583919095,-4.94,0.47000000000000003,4.9623079308
2020-07-02 21:30:00,-6.31,-0.47000000000000003,6.3274797511,0.0,0.0,0.0,-6.31,-0.47000000000000003,6.3274797511,-6.33,-0.46,6.3466920518,-6.33,-0.46,6.3466920518
2020-07-02 22:00:00,-6.08,-0.49,6.099713108,0.0,0.0,0.0,-6.08,-0.49,6.099713108,-6.08,-0.35000000000000003,6.0900656811,-6.08,-0.35000000000000003,6.0900656811
2020-07-02 22:30:00,-5.91,-0.39,5.9228540418,0.0,0.0,0.0,-5.91,-0.39,5.9228540418,-5.93,-0.39,5.9428107828000005,-5.93,-0.39,5.9428107828000005
2020-07-02 23:00:00,-5.54,-0.35000000000000003,5.5510449467,0.0,0.0,0.0,-5.54,-0.35000000000000003,5.5510449467,-5.5600000000000005,-0.35000000000000003,5.5710052953,-5.5600000000000005,-0.35000000000000003,5.5710052953
2020-07-02 23:30:00,-5.18,-0.72,5.2297992313,0.0,0.0,0.0,-5.18,-0.72,5.2297992313,-5.12,0.13,5.1216501247,-5.12,0.13,5.1216501247
2020-07-03 00:00:00,-4.96,-0.89,5.0392162089,0.0,0.0,0.0,-4.96,-0.89,5.0392162089,-4.85,0.43,4.869024543,-4.85,0.43,4.869024543
2020-07-03 00:30:00,-4.74,-0.89,4.8228311188,0.0,0.0,0.0,-4.74,-0.89,4.8228311188,-4.63,0.45,4.6518168494,-4.63,0.45,4.6518168494
2020-07-03 01:00:00,-4.62,-0.86,4.6993616588,0.0,0.0,0.0,-4.62,-0.86,4.6993616588,-4.52,0.45,4.5423452093000005,-4.52,0.45,4.5423452093000005
2020-07-03 01:30:00,-4.57,-0.86,4.6502150488,0.0,0.0,0.0,-4.57,-0.86,4.6502150488,-4.47,0.45,4.4925939055,-4.47,0.45,4.4925939055
2020-07-03 02:00:00,-4.5,-0.84,4.5777286945,0.0,0.0,0.0,-4.5,-0.84,4.5777286945,-4.4,0.49,4.4272000181,-4.4,0.49,4.4272000181
2020-07-03 02:30:00,-4.46,-0.8200000000000001,4.5347546791,0.0,0.0,0.0,-4.46,-0.8200000000000001,4.5347546791,-4.36,0.51,4.389726643,-4.36,0.51,4.389726643
2020-07-03 03:00:00,-4.39,-0.8200000000000001,4.4659265556,0.0,0.0,0.0,-4.39,-0.8200000000000001,4.4659265556,-4.3,0.51,4.3301385659000005,-4.3,0.51,4.3301385659000005
2020-07-03 03:30:00,-4.37,-0.86,4.4538185863,0.0,0.0,0.0,-4.37,-0.86,4.4538185863,-4.27,0.48,4.2968942272,-4.27,0.48,4.2968942272
2020-07-03 04:00:00,-4.3,-0.86,4.3851567817,0.0,0.0,0.0,-4.3,-0.86,4.3851567817,-4.2,0.48,4.2273395889,-4.2,0.48,4.2273395889
2020-07-03 04:30:00,-4.3,-0.81,4.3756256695,0.0,0.0,0.0,-4.3,-0.81,4.3756256695,-4.2,0.51,4.2308509782,-4.2,0.51,4.2308509782
2020-07-03 05:00:00,-4.23,-0.79,4.3031383896,0.0,0.0,0.0,-4.23,-0.79,4.3031383896,-4.13,0.54,4.1651530584,-4.13,0.54,4.1651530584
2020-07-03 05:30:00,-4.02,-0.56,4.0588175618,0.0,0.0,0.0,-4.02,-0.56,4.0588175618,-4.02,0.52,4.0534923214,-4.02,0.52,4.0534923214
2020-07-03 06:00:00,-3.83,0.22,3.8363133343999998,0.0,0.0,0.0,-3.83,0.22,3.8363133343999998,-3.85,0.23,3.8568640111,-3.85,0.23,3.8568640111
2020-07-03 06:30:00,-4.65,-0.30000000000000004,4.6596673701,0.0,0.0,0.0,-4.65,-0.30000000000000004,4.6596673701,-4.67,-0.30000000000000004,4.6796260534,-4.67,-0.30000000000000004,4.6796260534
2020-07-03 07:00:00,-5.31,-0.6000000000000001,5.3437907893,0.0,0.0,0.0,-5.31,-0.6000000000000001,5.3437907893,-5.32,-0.42,5.3365531947000004,-5.32,-0.42,5.3365531947000004
2020-07-03 07:30:00,-0.65192,1.01194,1.2037534008,2.57808,0.75194,2.6855,-3.23,0.26,3.2404475,-0.6719200000000001,1.02194,1.2230445004,-3.25,0.27,3.2611960996000002
2020-07-03 08:00:00,-0.12096000000000001,1.22722,1.2331667568,3.17904,0.92722,3.3115,-3.3,0.30000000000000004,3.3136083052,-0.14096,1.22722,1.2352888933,-3.32,0.30000000000000004,3.3335266611
2020-07-03 08:30:00,0.10136,1.29248,1.2964483792000001,3.4713600000000002,1.01248,3.616,-3.37,0.28,3.3816120416,0.08136,1.29248,1.2950382234,-3.39,0.28,3.4015437672
2020-07-03 09:00:00,-0.14200000000000002,1.1815,1.190002626,3.468,1.0115,3.6125,-3.61,0.17,3.6140005534,-0.152,1.2915,1.3004138764,-3.62,0.28,3.6308125812
2020-07-03 09:30:00,-4.50632,-0.74226,4.5670416957,1.36368,0.39774000000000004,1.4205,-5.87,-1.1400000000000001,5.9796739042,-4.4263200000000005,0.14774,4.428784918,-5.79,-0.25,5.7953947234
2020-07-03 10:00:00,-7.26,-1.73,7.4632767602,0.0,0.0,0.0,-7.26,-1.73,7.4632767602,-7.11,-0.43,7.1229909448,-7.11,-0.43,7.1229909448
2020-07-03 10:30:00,-1.48744,0.43908,1.5508929686,3.08256,0.8990800000000001,3.211,-4.57,-0.46,4.59309264,-1.47744,0.69908,1.6344851789,-4.5600000000000005,-0.2,4.5643838577
2020-07-03 11:00:00,-5.77512,-0.6681600000000001,5.8136433327,0.79488,0.23184000000000002,0.8280000000000001,-6.57,-0.9,6.6313573271,-5.79512,-0.6581600000000001,5.8323743364,-6.59,-0.89,6.6498270654
2020-07-03 11:30:00,-7.36,-1.1400000000000001,7.4477647654,0.0,0.0,0.0,-7.36,-1.1400000000000001,7.4477647654,-7.38,-1.13,7.4660096437,-7.38,-1.13,7.4660096437
2020-07-03 12:00:00,-7.48,-1.16,7.5694121304,0.0,0.0,0.0,-7.48,-1.16,7.5694121304,-7.5,-1.15,7.5876544465,-7.5,-1.15,7.5876544465
2020-07-03 12:30:00,-7.46,-1.1,7.5406631008,0.0,0.0,0.0,-7.46,-1.1,7.5406631008,-7.48,-1.09,7.5590012568,-7.48,-1.09,7.5590012568
2020-07-03 13:00:00,-7.28,-0.97,7.3443379552,0.0,0.0,0.0,-7.28,-0.97,7.3443379552,-7.3,-0.96,7.362852708,-7.3,-0.96,7.362852708
2020-07-03 13:30:00,-7.15,-0.87,7.2027355914,0.0,0.0,0.0,-7.15,-0.87,7.2027355914,-7.17,-0.87,7.2225895633,-7.17,-0.87,7.2225895633
2020-07-03 14:00:00,-6.93,-0.87,6.9843968959,0.0,0.0,0.0,-6.93,-0.87,6.9843968959,-6.95,-0.87,7.0042415721,-6.95,-0.87,7.0042415721
2020-07-03 14:30:00,-6.93,-0.87,6.9843968959,0.0,0.0,0.0,-6.93,-0.87,6.9843968959,-6.95,-0.87,7.0042415721,-6.95,-0.87,7.0042415721
2020-07-03 15:00:00,-6.9,-0.89,6.9571617776,0.0,0.0,0.0,-6.9,-0.89,6.9571617776,-6.92,-0.87,6.9744748906,-6.92,-0.87,6.9744748906
2020-07-03 15:30:00,-6.57,-0.71,6.6082524165,0.0,0.0,0.0,-6.57,-0.71,6.6082524165,-6.59,-0.71,6.6281369932,-6.59,-0.71,6.6281369932
2020-07-03 16:00:00,-6.57,-0.59,6.596438433,0.0,0.0,0.0,-6.57,-0.59,6.596438433,-6.59,-0.59,6.6163585151,-6.59,-0.59,6.6163585151
2020-07-03 16:30:00,-0.35936,1.60602,1.6457338333,3.14064,0.9160200000000001,3.2715,-3.5,0.6900000000000001,3.5673659751,-0.37936000000000003,1.62602,1.6696871114,-3.52,0.71,3.5908912543
2020-07-03 17:00:00,0.0011200000000000001,1.8211600000000001,1.8211603444,3.5011200000000002,1.02116,3.6470000000000002,-3.5,0.8,3.5902646142,-0.01888,1.8211600000000001,1.821257862,-3.52,0.8,3.6097645353
2020-07-03 17:30:00,-0.10136,1.81752,1.8203441433,3.48864,1.01752,3.634,-3.59,0.8,3.678056552,-0.12136000000000001,1.81752,1.8215672373,-3.61,0.8,3.6975802899
2020-07-03 18:00:00,0.24832,1.94326,1.9590615738000001,3.50832,1.02326,3.6545,-3.26,0.92,3.3873293315,0.22832000000000002,1.9532600000000002,1.9665590889,-3.2800000000000002,0.93,3.409296115
2020-07-03 18:30:00,0.03424,1.81332,1.8136432394000002,3.47424,1.01332,3.6189999999999998,-3.44,0.8,3.5317984087000003,0.004240000000000001,1.81332,1.8133249571,-3.47,0.8,3.5610251333000003
2020-07-03 19:00:00,-0.27104,1.68178,1.7034807454,3.46896,1.01178,3.6135,-3.74,0.67,3.7995394458,-0.30104000000000003,1.69178,1.7183552165,-3.77,0.68,3.830835418
2020-07-03 19:30:00,-6.38016,-0.33588,6.3889949914,0.21984,0.06412000000000001,0.229,-6.6,-0.4,6.6121101019,-6.40016,-0.29588000000000003,6.4069956298,-6.62,-0.36,6.6297812935
2020-07-03 20:00:00,-6.6,-0.4,6.6121101019,0.0,0.0,0.0,-6.6,-0.4,6.6121101019,-6.62,-0.4,6.6320735822,-6.62,-0.4,6.6320735822
2020-07-03 20:30:00,-6.43,-0.5,6.4494108258,0.0,0.0,0.0,-6.43,-0.5,6.4494108258,-6.43,-0.28,6.4360935357,-6.43,-0.28,6.4360935357
2020-07-03 21:00:00,-2.68608,0.7990600000000001,2.8024137186,1.81392,0.5290600000000001,1.8895,-4.5,0.27,4.5080927231,-2.70608,0.8190600000000001,2.8273182081,-4.52,0.29,4.5292935431
2020-07-03 21:30:00,0.6900000000000001,1.885,2.0073178622,3.48,1.015,3.625,-2.79,0.87,2.9224989306999998,0.67,1.895,2.0099564672,-2.81,0.88,2.9445712761
2020-07-03 22:00:00,0.86472,2.00346,2.1821073874,3.47472,1.01346,3.6195,-2.61,0.99,2.7914512355000003,0.84472,2.00346,2.1742593797,-2.63,0.99,2.8101601378
2020-07-03 22:30:00,-5.41672,-0.6419600000000001,5.454628145,0.23328000000000002,0.06804,0.243,-5.65,-0.71,5.6944358808,-5.30672,0.57804,5.3381089723,-5.54,0.51,5.563425204
2020-07-03 23:00:00,-5.47,-0.27,5.4766595658,0.0,0.0,0.0,-5.47,-0.27,5.4766595658,-5.48,-0.18,5.4829554074,-5.48,-0.18,5.4829554074
2020-07-03 23:30:00,-5.11,-0.4,5.1256316684,0.0,0.0,0.0,-5.11,-0.4,5.1256316684,-5.11,0.07,5.1104794296,-5.11,0.07,5.1104794296
2020-07-04 00:00:00,-4.9,-0.23,4.9053949892,0.0,0.0,0.0,-4.9,-0.23,4.9053949892,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2020-07-04 00:30:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-07-04 01:00:00,-4.51,-0.23,4.5158609367,0.0,0.0,0.0,-4.51,-0.23,4.5158609367,-4.53,-0.23,4.535835094,-4.53,-0.23,4.535835094
2020-07-04 01:30:00,-4.51,-0.23,4.5158609367,0.0,0.0,0.0,-4.51,-0.23,4.5158609367,-4.53,-0.23,4.535835094,-4.53,-0.23,4.535835094
2020-07-04 02:00:00,-4.45,-0.23,4.455939856,0.0,0.0,0.0,-4.45,-0.23,4.455939856,-4.47,-0.23,4.4759133146,-4.47,-0.23,4.4759133146
2020-07-04 02:30:00,-4.45,-0.23,4.455939856,0.0,0.0,0.0,-4.45,-0.23,4.455939856,-4.47,-0.23,4.4759133146,-4.47,-0.23,4.4759133146
2020-07-04 03:00:00,-4.34,-0.23,4.3460901969,0.0,0.0,0.0,-4.34,-0.23,4.3460901969,-4.36,-0.23,4.3660622991,-4.36,-0.23,4.3660622991
2020-07-04 03:30:00,-4.31,-0.23,4.3161325281,0.0,0.0,0.0,-4.31,-0.23,4.3161325281,-4.33,-0.23,4.3361042423,-4.33,-0.23,4.3361042423
2020-07-04 04:00:00,-4.31,-0.23,4.3161325281,0.0,0.0,0.0,-4.31,-0.23,4.3161325281,-4.33,-0.23,4.3361042423,-4.33,-0.23,4.3361042423
2020-07-04 04:30:00,-4.09,0.0,4.09,0.0,0.0,0.0,-4.09,0.0,4.09,-4.11,0.0,4.11,-4.11,0.0,4.11
2020-07-04 05:00:00,-4.18,-0.22,4.1857854699,0.0,0.0,0.0,-4.18,-0.22,4.1857854699,-4.2,-0.22,4.2057579578,-4.2,-0.22,4.2057579578
2020-07-04 05:30:00,-3.92,-0.22,3.9261686158,0.0,0.0,0.0,-3.92,-0.22,3.9261686158,-3.94,-0.22,3.9461373519,-3.94,-0.22,3.9461373519
2020-07-04 06:00:00,-3.64,0.23,3.647259245,0.0,0.0,0.0,-3.64,0.23,3.647259245,-3.66,0.23,3.6672196553000003,-3.66,0.23,3.6672196553000003
2020-07-04 06:30:00,-4.15,-0.11,4.1514575754,0.0,0.0,0.0,-4.15,-0.11,4.1514575754,-4.17,-0.08,4.1707673155,-4.17,-0.08,4.1707673155
2020-07-04 07:00:00,-4.59,-0.22,4.5952693066,0.0,0.0,0.0,-4.59,-0.22,4.5952693066,-4.61,-0.22,4.6152464723,-4.61,-0.22,4.6152464723
2020-07-04 07:30:00,-4.75,-0.25,4.7565743976,0.0,0.0,0.0,-4.75,-0.25,4.7565743976,-4.77,-0.19,4.7737825673,-4.77,-0.19,4.7737825673
2020-07-04 08:00:00,-5.06,-0.28,5.0677411141,0.0,0.0,0.0,-5.06,-0.28,5.0677411141,-5.08,-0.27,5.0871701367,-5.08,-0.27,5.0871701367
2020-07-04 08:30:00,-5.37,-0.28,5.3772948589,0.0,0.0,0.0,-5.37,-0.28,5.3772948589,-5.39,-0.27,5.3967582862,-5.39,-0.27,5.3967582862
2020-07-04 09:00:00,-5.66,-0.30000000000000004,5.6679449539,0.0,0.0,0.0,-5.66,-0.30000000000000004,5.6679449539,-5.68,-0.30000000000000004,5.6879170177,-5.68,-0.30000000000000004,5.6879170177
2020-07-04 09:30:00,-5.88,-0.33,5.8892529238,0.0,0.0,0.0,-5.88,-0.33,5.8892529238,-5.9,-0.33,5.9092216069,-5.9,-0.33,5.9092216069
2020-07-04 10:00:00,-6.02,-0.38,6.0319814323,0.0,0.0,0.0,-6.02,-0.38,6.0319814323,-6.04,-0.37,6.0513221696,-6.04,-0.37,6.0513221696
2020-07-04 10:30:00,-2.49664,0.73348,2.6021537618,1.8633600000000001,0.5434800000000001,1.941,-4.36,0.19,4.3641379447,-2.5166399999999998,0.74348,2.6241645147,-4.38,0.2,4.3845638324
2020-07-04 11:00:00,0.5376000000000001,1.7343000000000002,1.8157120504000002,3.4776,1.0143,3.6225,-2.94,0.72,3.0268795814,0.5076,1.7343000000000002,1.8070567921,-2.9699999999999998,0.72,3.0560268323
2020-07-04 11:30:00,0.50048,1.73514,1.8058768092,3.48048,1.01514,3.6255,-2.98,0.72,3.0657462387,0.47048000000000006,1.75514,1.8171042485000002,-3.01,0.74,3.0996290101
2020-07-04 12:00:00,0.48944000000000004,1.71192,1.7805116119000002,3.46944,1.01192,3.614,-2.98,0.7000000000000001,3.0611109095,0.45944,1.72192,1.7821598133,-3.01,0.71,3.0926040807
2020-07-04 12:30:00,0.48992,1.7120600000000001,1.7807782147000002,3.46992,1.01206,3.6145,-2.98,0.7000000000000001,3.0611109095,0.45992000000000005,1.72206,1.7824188761,-3.01,0.71,3.0926040807
2020-07-04 13:00:00,0.58896,1.74178,1.8386602323,3.46896,1.01178,3.6135,-2.88,0.73,2.9710772457,0.56896,1.74178,1.8323517812,-2.9,0.73,2.9904681908
2020-07-04 13:30:00,0.6246400000000001,1.7905200000000001,1.8963483330000002,3.46464,1.01052,3.609,-2.84,0.78,2.9451655302,0.6046400000000001,1.7905200000000001,1.8898548622,-2.86,0.78,2.9644561053
2020-07-04 14:00:00,-5.62584,-0.76212,5.6772266645,0.16416,0.047880000000000006,0.171,-5.79,-0.81,5.8463834975,-5.5258400000000005,0.33788,5.5361602759,-5.69,0.29,5.6973853652
2020-07-04 14:30:00,-0.56808,1.27806,1.3986251285,2.7019200000000003,0.7880600000000001,2.8145,-3.27,0.49,3.3065087328000002,-0.56808,1.46806,1.5741394632999999,-3.27,0.68,3.3399550895
2020-07-04 15:00:00,0.91424,1.82332,2.0396888488,3.47424,1.01332,3.6189999999999998,-2.56,0.81,2.6850884529,0.88424,1.82332,2.0264195518,-2.59,0.81,2.7137059531
2020-07-04 15:30:00,1.12424,1.94332,2.2450853436,3.47424,1.01332,3.6189999999999998,-2.35,0.93,2.5273306076,1.10424,1.94332,2.2351372664999998,-2.37,0.93,2.5459379411
2020-07-04 16:00:00,-5.1952,-0.0386,5.1953433958,0.24480000000000002,0.0714,0.255,-5.44,-0.11,5.4411120187,-5.2152,-0.0286,5.2152784202,-5.46,-0.1,5.4609156741
2020-07-04 16:30:00,-2.9356,0.8342,3.0518251916,1.4544000000000001,0.4242,1.5150000000000001,-4.39,0.41000000000000003,4.4091042174,-2.9556,0.8542000000000001,3.0765612297,-4.41,0.43,4.4309141269
2020-07-04 17:00:00,-0.33688,1.64966,1.6837061056,2.91312,0.8496600000000001,3.0345,-3.25,0.8,3.3470135942,-0.35688000000000003,1.64966,1.6878215101,-3.27,0.8,3.3664372859
2020-07-04 17:30:00,-0.21424,1.7391800000000002,1.7523258401000001,2.94576,0.85918,3.0685000000000002,-3.16,0.88,3.2802438933999998,-0.24424,1.7391800000000002,1.7562460676,-3.19,0.88,3.3091539704
2020-07-04 18:00:00,1.12464,1.71052,2.0471184138,3.46464,1.01052,3.609,-2.34,0.7000000000000001,2.4424577786,1.15464,2.63052,2.8727737467,-2.31,1.62,2.8214358047
2020-07-04 18:30:00,1.00184,2.00262,2.2392342999,3.4718400000000003,1.01262,3.6165000000000003,-2.47,0.99,2.661014844,1.00184,2.31262,2.5202965401,-2.47,1.3,2.791218372
2020-07-04 19:00:00,0.77656,2.08108,2.2212472622,3.46656,1.01108,3.6109999999999998,-2.69,1.07,2.8949956822000003,0.75656,2.09108,2.223735281,-2.71,1.08,2.9172761268
2020-07-04 19:30:00,-1.30488,1.58816,2.055471722,2.32512,0.6781600000000001,2.422,-3.63,0.91,3.7423254802,-1.36488,1.24816,1.8495406997,-3.69,0.5700000000000001,3.733764856
2020-07-04 20:00:00,-5.66,0.6000000000000001,5.6917132746,0.0,0.0,0.0,-5.66,0.6000000000000001,5.6917132746,-5.83,-0.73,5.8755255084,-5.83,-0.73,5.8755255084
2020-07-04 20:30:00,-5.47,0.64,5.5073133196,0.0,0.0,0.0,-5.47,0.64,5.5073133196,-5.64,-0.6900000000000001,5.6820506862,-5.64,-0.6900000000000001,5.6820506862
2020-07-04 21:00:00,-5.39,0.64,5.4278632997,0.0,0.0,0.0,-5.39,0.64,5.4278632997,-5.49,-0.6900000000000001,5.5331907612,-5.49,-0.6900000000000001,5.5331907612
2020-07-04 21:30:00,-5.36,0.0,5.36,0.0,0.0,0.0,-5.36,0.0,5.36,-5.38,0.0,5.38,-5.38,0.0,5.38
2020-07-04 22:00:00,-5.34,-0.28,5.3473357852,0.0,0.0,0.0,-5.34,-0.28,5.3473357852,-5.36,-0.28,5.3673084502,-5.36,-0.28,5.3673084502
2020-07-04 22:30:00,-5.19,-0.64,5.2293116182,0.0,0.0,0.0,-5.19,-0.64,5.2293116182,-5.18,0.6900000000000001,5.2257535342,-5.18,0.6900000000000001,5.2257535342
2020-07-04 23:00:00,-5.01,-0.64,5.050712821,0.0,0.0,0.0,-5.01,-0.64,5.050712821,-4.92,0.6900000000000001,4.9681485485,-4.92,0.6900000000000001,4.9681485485
2020-07-04 23:30:00,-4.68,-0.39,4.6962218857,0.0,0.0,0.0,-4.68,-0.39,4.6962218857,-4.7,-0.39,4.7161530934,-4.7,-0.39,4.7161530934
2020-07-05 00:00:00,-4.46,0.0,4.46,0.0,0.0,0.0,-4.46,0.0,4.46,-4.48,0.0,4.48,-4.48,0.0,4.48
2020-07-05 00:30:00,-4.29,-0.56,4.3263957285,0.0,0.0,0.0,-4.29,-0.56,4.3263957285,-4.31,0.73,4.3713842201,-4.31,0.73,4.3713842201
2020-07-05 01:00:00,-4.16,0.0,4.16,0.0,0.0,0.0,-4.16,0.0,4.16,-4.18,0.0,4.18,-4.18,0.0,4.18
2020-07-05 01:30:00,-4.05,0.21,4.0554407899,0.0,0.0,0.0,-4.05,0.21,4.0554407899,-4.07,0.22,4.075941609,-4.07,0.22,4.075941609
2020-07-05 02:00:00,-4.0,0.21,4.0055087068,0.0,0.0,0.0,-4.0,0.21,4.0055087068,-4.02,0.22,4.0260153999,-4.02,0.22,4.0260153999
2020-07-05 02:30:00,-4.0,0.21,4.0055087068,0.0,0.0,0.0,-4.0,0.21,4.0055087068,-4.02,0.22,4.0260153999,-4.02,0.22,4.0260153999
2020-07-05 03:00:00,-3.9,0.21,3.9056497539,0.0,0.0,0.0,-3.9,0.21,3.9056497539,-3.92,0.22,3.9261686158,-3.92,0.22,3.9261686158
2020-07-05 03:30:00,-3.9,0.19,3.9046254622000003,0.0,0.0,0.0,-3.9,0.19,3.9046254622000003,-3.92,0.19,3.9246018906,-3.92,0.19,3.9246018906
2020-07-05 04:00:00,-3.9,0.0,3.9,0.0,0.0,0.0,-3.9,0.0,3.9,-3.92,0.0,3.92,-3.92,0.0,3.92
2020-07-05 04:30:00,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,-3.86,0.0,3.86,-3.86,0.0,3.86
2020-07-05 05:00:00,-3.74,0.16,3.7434208954,0.0,0.0,0.0,-3.74,0.16,3.7434208954,-3.76,0.17,3.7638411231,-3.76,0.17,3.7638411231
2020-07-05 05:30:00,-3.46,0.09,3.4611703223,0.0,0.0,0.0,-3.46,0.09,3.4611703223,-3.46,0.45,3.4891402953,-3.46,0.45,3.4891402953
2020-07-05 06:00:00,-3.11,0.4,3.1356179614,0.0,0.0,0.0,-3.11,0.4,3.1356179614,-3.13,0.4,3.1554555931,-3.13,0.4,3.1554555931
2020-07-05 06:30:00,-3.5300000000000002,0.29,3.5418921496999998,0.0,0.0,0.0,-3.5300000000000002,0.29,3.5418921496999998,-3.55,0.29,3.5618253747,-3.55,0.29,3.5618253747
2020-07-05 07:00:00,-4.02,-0.22,4.0260153999,0.0,0.0,0.0,-4.02,-0.22,4.0260153999,-4.04,-0.22,4.0459856648,-4.04,-0.22,4.0459856648
2020-07-05 07:30:00,-2.6148,1.0511,2.8181536952,0.8952,0.2611,0.9325,-3.51,0.79,3.5978048863,-2.6348000000000003,1.0611,2.8404408548999998,-3.5300000000000002,0.8,3.6195165423
2020-07-05 08:00:00,2.16664,2.05402,2.9855195611000003,3.47664,1.01402,3.6215,-1.31,1.04,1.6726326554000002,2.14664,2.06402,2.9779593432,-1.33,1.05,1.6945205812
2020-07-05 08:30:00,-4.38672,-0.0019600000000000004,4.3867204379,0.23328000000000002,0.06804,0.243,-4.62,-0.07,4.6205302726,-4.40672,0.01804,4.4067569254,-4.64,-0.05,4.6402693887
2020-07-05 09:00:00,-5.0,-0.26,5.0067554364,0.0,0.0,0.0,-5.0,-0.26,5.0067554364,-5.02,-0.26,5.0267285584,-5.02,-0.26,5.0267285584
