Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-05 09:30:00,0.6458400000000001,1.6246200000000002,1.7482847165000002,3.13584,0.9146200000000001,3.2665,-2.49,0.71,2.5892469948,0.61584,1.63462,1.7467803096,-2.52,0.72,2.6208395601000003
2020-07-05 10:00:00,1.21848,1.7816400000000001,2.1584565319,3.46848,1.01164,3.613,-2.25,0.77,2.3781084921,1.19848,1.7816400000000001,2.1472297036,-2.27,0.77,2.3970398411
2020-07-05 10:30:00,-5.28224,-0.69232,5.3274164846,0.19776000000000002,0.05768,0.20600000000000002,-5.48,-0.75,5.5310848845,-5.20224,0.26768000000000003,5.2091221525,-5.4,0.21,5.4040817906
2020-07-05 11:00:00,-5.89,-1.06,5.9846219597,0.0,0.0,0.0,-5.89,-1.06,5.9846219597,-5.76,0.29,5.7672957268000005,-5.76,0.29,5.7672957268000005
2020-07-05 11:30:00,-6.01,-1.1,6.1098363317,0.0,0.0,0.0,-6.01,-1.1,6.1098363317,-5.87,0.27,5.8762062591,-5.87,0.27,5.8762062591
2020-07-05 12:00:00,-5.94,-1.1,6.0409932958,0.0,0.0,0.0,-5.94,-1.1,6.0409932958,-5.8100000000000005,0.27,5.8162702826,-5.8100000000000005,0.27,5.8162702826
2020-07-05 12:30:00,-5.82,-1.1,5.9230397601,0.0,0.0,0.0,-5.82,-1.1,5.9230397601,-5.7,0.27,5.7063911538,-5.7,0.27,5.7063911538
2020-07-05 13:00:00,-5.95,-1.16,6.0620211151,0.0,0.0,0.0,-5.95,-1.16,6.0620211151,-5.82,0.23,5.8245429005,-5.82,0.23,5.8245429005
2020-07-05 13:30:00,-5.91,-1.11,6.0133351811,0.0,0.0,0.0,-5.91,-1.11,6.0133351811,-5.78,0.27,5.7863027919,-5.78,0.27,5.7863027919
2020-07-05 14:00:00,-5.76,-1.06,5.856722633,0.0,0.0,0.0,-5.76,-1.06,5.856722633,-5.64,0.32,5.64907072,-5.64,0.32,5.64907072
2020-07-05 14:30:00,-0.1564,1.2848,1.2942843582,2.7936,0.8148000000000001,2.91,-2.95,0.47000000000000003,2.9872060525,-0.1464,1.5148000000000001,1.5218580749,-2.94,0.7000000000000001,3.0221846403
2020-07-05 15:00:00,1.28088,1.86234,2.2603017166,3.47088,1.01234,3.6155,-2.19,0.85,2.3491700662,1.26088,1.86234,2.2490283791,-2.21,0.85,2.3678260071
2020-07-05 15:30:00,1.31416,1.8603800000000001,2.2777247968,3.46416,1.01038,3.6085000000000003,-2.15,0.85,2.3119256043,1.29416,1.8603800000000001,2.2662444374,-2.17,0.85,2.3305364189
2020-07-05 16:00:00,1.2141600000000001,1.8603800000000001,2.2215306097,3.46416,1.01038,3.6085000000000003,-2.25,0.85,2.4052026941999998,1.19416,1.8603800000000001,2.210663215,-2.27,0.85,2.423922441
2020-07-05 16:30:00,-5.26,-0.22,5.2645987501,0.24,0.07,0.25,-5.5,-0.29,5.507640148,-5.27,-0.11,5.2711478826,-5.51,-0.18,5.5129393249
2020-07-05 17:00:00,-2.35232,0.7972400000000001,2.4837473704,1.80768,0.52724,1.883,-4.16,0.27,4.1687528111,-2.37232,0.8572400000000001,2.5224517042,-4.18,0.33,4.1930060816
2020-07-05 17:30:00,0.77424,1.94332,2.091874805,3.47424,1.01332,3.6189999999999998,-2.7,0.93,2.8556785532999998,0.75424,1.9533200000000002,2.0938808467,-2.7199999999999998,0.9400000000000001,2.877846417
2020-07-05 18:00:00,1.14752,2.13136,2.4206399154,3.46752,1.01136,3.612,-2.32,1.12,2.5761987501,1.12752,2.14136,2.4200669412,-2.34,1.13,2.598557292
2020-07-05 18:30:00,0.9413600000000001,2.08248,2.2853624658,3.4713600000000002,1.01248,3.616,-2.5300000000000002,1.07,2.7469619582,0.9213600000000001,2.09248,2.2863457306,-2.55,1.08,2.7692778842
2020-07-05 19:00:00,-2.14824,1.03218,2.3833444254,1.96176,0.57218,2.0435,-4.11,0.46,4.1356619785,-2.16824,1.04218,2.4057023611,-4.13,0.47000000000000003,4.1566573109
2020-07-05 19:30:00,-5.95,-0.23,5.9544437188,0.0,0.0,0.0,-5.95,-0.23,5.9544437188,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2020-07-05 20:00:00,-5.84,-0.25,5.8453485781,0.0,0.0,0.0,-5.84,-0.25,5.8453485781,-5.86,-0.23,5.8645119149,-5.86,-0.23,5.8645119149
2020-07-05 20:30:00,-5.8100000000000005,-0.25,5.8153761701,0.0,0.0,0.0,-5.8100000000000005,-0.25,5.8153761701,-5.83,-0.23,5.8345351143,-5.83,-0.23,5.8345351143
2020-07-05 21:00:00,-5.71,-0.22,5.7142366069,0.0,0.0,0.0,-5.71,-0.22,5.7142366069,-5.73,-0.23,5.734614198,-5.73,-0.23,5.734614198
2020-07-05 21:30:00,-5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,-5.5600000000000005,-0.22,5.5643508157,-5.58,-0.23,5.5847381317,-5.58,-0.23,5.5847381317
2020-07-05 22:00:00,-5.46,-0.22,5.4644304369,0.0,0.0,0.0,-5.46,-0.22,5.4644304369,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-07-05 22:30:00,-5.36,-0.22,5.3645130254,0.0,0.0,0.0,-5.36,-0.22,5.3645130254,-5.38,-0.23,5.3849141126,-5.38,-0.23,5.3849141126
2020-07-05 23:00:00,-5.12,-0.37,5.1333517316,0.0,0.0,0.0,-5.12,-0.37,5.1333517316,-5.13,0.0,5.13,-5.13,0.0,5.13
2020-07-05 23:30:00,-4.89,-0.76,4.9487069018,0.0,0.0,0.0,-4.89,-0.76,4.9487069018,-4.79,0.58,4.8249870466,-4.79,0.58,4.8249870466
2020-07-06 00:00:00,-4.6,-0.63,4.6429408784,0.0,0.0,0.0,-4.6,-0.63,4.6429408784,-4.54,0.44,4.5612717525,-4.54,0.44,4.5612717525
2020-07-06 00:30:00,-4.43,-0.22,4.43545939,0.0,0.0,0.0,-4.43,-0.22,4.43545939,-4.44,-0.22,4.4454471091,-4.44,-0.22,4.4454471091
2020-07-06 01:00:00,-4.26,-0.22,4.2656769685,0.0,0.0,0.0,-4.26,-0.22,4.2656769685,-4.28,-0.22,4.2856504757,-4.28,-0.22,4.2856504757
2020-07-06 01:30:00,-4.23,-0.22,4.2357171766,0.0,0.0,0.0,-4.23,-0.22,4.2357171766,-4.25,-0.22,4.2556903083,-4.25,-0.22,4.2556903083
2020-07-06 02:00:00,-4.25,-0.22,4.2556903083,0.0,0.0,0.0,-4.25,-0.22,4.2556903083,-4.27,-0.22,4.2756636912,-4.27,-0.22,4.2756636912
2020-07-06 02:30:00,-4.22,-0.22,4.225730706,0.0,0.0,0.0,-4.22,-0.22,4.225730706,-4.24,-0.22,4.2457037108,-4.24,-0.22,4.2457037108
2020-07-06 03:00:00,-4.16,-0.14,4.1623551026,0.0,0.0,0.0,-4.16,-0.14,4.1623551026,-4.18,-0.14,4.1823438405,-4.18,-0.14,4.1823438405
2020-07-06 03:30:00,-4.16,-0.22,4.1658132459,0.0,0.0,0.0,-4.16,-0.22,4.1658132459,-4.18,-0.22,4.1857854699,-4.18,-0.22,4.1857854699
2020-07-06 04:00:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,-0.22,4.1358554133,-4.13,-0.22,4.1358554133
2020-07-06 04:30:00,-4.08,-0.22,4.0859270674,0.0,0.0,0.0,-4.08,-0.22,4.0859270674,-4.1,-0.22,4.1058981965,-4.1,-0.22,4.1058981965
2020-07-06 05:00:00,-4.04,-0.22,4.0459856648,0.0,0.0,0.0,-4.04,-0.22,4.0459856648,-4.06,-0.22,4.0659562221,-4.06,-0.22,4.0659562221
2020-07-06 05:30:00,-3.86,-0.22,3.8662643469,0.0,0.0,0.0,-3.86,-0.22,3.8662643469,-3.88,-0.22,3.8862321083999998,-3.88,-0.22,3.8862321083999998
2020-07-06 06:00:00,-3.94,-0.56,3.9795979696,0.0,0.0,0.0,-3.94,-0.56,3.9795979696,-3.96,0.6900000000000001,4.0196641651,-3.96,0.6900000000000001,4.0196641651
2020-07-06 06:30:00,-4.65,-0.27,4.6578321138,0.0,0.0,0.0,-4.65,-0.27,4.6578321138,-4.67,-0.27,4.6777986276,-4.67,-0.27,4.6777986276
2020-07-06 07:00:00,-5.25,-0.43,5.2675800896,0.0,0.0,0.0,-5.25,-0.43,5.2675800896,-5.26,-0.42,5.2767414187,-5.26,-0.42,5.2767414187
2020-07-06 07:30:00,-2.6010400000000002,0.31678,2.6202592715,1.6689600000000002,0.48678000000000005,1.7385000000000002,-4.27,-0.17,4.273382735,-2.61104,0.42678000000000005,2.6456891446,-4.28,-0.06,4.2804205401
2020-07-06 08:00:00,0.42816000000000004,1.36738,1.4328464851,3.48816,1.01738,3.6335,-3.06,0.35000000000000003,3.0799512983,0.40816,1.36738,1.4269977751,-3.08,0.35000000000000003,3.0998225756
2020-07-06 08:30:00,0.0444,1.2992,1.2999584609000001,3.4944,1.0192,3.64,-3.45,0.28,3.4613436697,0.0244,1.3092000000000001,1.3094273558,-3.47,0.29,3.4820970693
2020-07-06 09:00:00,-0.23328000000000002,1.22696,1.2489397103,3.48672,1.01696,3.632,-3.7199999999999998,0.21,3.7259227045000003,-0.25328,1.21696,1.2430375698,-3.74,0.2,3.7453437759
2020-07-06 09:30:00,-0.49664,0.7659800000000001,0.9128946544000001,3.4833600000000002,1.01598,3.6285,-3.98,-0.25,3.987844029,-0.51664,0.78598,0.9405750635000001,-4.0,-0.23,4.0066070434
2020-07-06 10:00:00,-0.49760000000000004,1.0857,1.1942990622,3.4824,1.0157,3.6275,-3.98,0.07,3.9806155303,-0.5176000000000001,1.0257,1.1488995822,-4.0,0.01,4.0000125
2020-07-06 10:30:00,-4.9736,-0.38730000000000003,4.9886569585,1.1064,0.32270000000000004,1.1525,-6.08,-0.71,6.1213152182,-4.9936,-0.3773,5.0078334886,-6.1,-0.7000000000000001,6.1400325732
2020-07-06 11:00:00,-5.04416,-0.37788000000000005,5.058294515,1.03584,0.30212,1.079,-6.08,-0.68,6.1179081392,-5.06416,-0.37788000000000005,5.0782388483,-6.1,-0.68,6.1377846166
2020-07-06 11:30:00,-2.48216,0.27562000000000003,2.4974155942,2.4878400000000003,0.72562,2.5915,-4.97,-0.45,4.9903306504,-2.51216,0.28562000000000004,2.5283446462,-5.0,-0.44,5.0193226635
2020-07-06 12:00:00,-2.53416,0.25212,2.5466706501000003,2.47584,0.7221200000000001,2.5789999999999997,-5.01,-0.47000000000000003,5.0319976153,-2.55416,0.25212,2.5665731628,-5.03,-0.47000000000000003,5.0519105297
2020-07-06 12:30:00,-2.46656,0.25142000000000003,2.4793406886,2.47344,0.7214200000000001,2.5765000000000002,-4.94,-0.47000000000000003,4.9623079308,-2.48656,0.25142000000000003,2.499238414,-4.96,-0.47000000000000003,4.9822183814
2020-07-06 13:00:00,-2.46464,0.25198000000000004,2.4774874874,2.4753600000000002,0.7219800000000001,2.5785,-4.94,-0.47000000000000003,4.9623079308,-2.48464,0.25198000000000004,2.4973846019,-4.96,-0.47000000000000003,4.9822183814
2020-07-06 13:30:00,-2.2946400000000002,0.30198,2.314425339,2.4753600000000002,0.7219800000000001,2.5785,-4.77,-0.42,4.7884548656,-2.31464,0.30198,2.3342558236,-4.79,-0.42,4.8083781049
2020-07-06 14:00:00,-2.25464,0.34198,2.2804279971,2.4753600000000002,0.7219800000000001,2.5785,-4.73,-0.38,4.74523972,-2.2746399999999998,0.35198,2.3017117652,-4.75,-0.37,4.7643887331
2020-07-06 14:30:00,-1.93704,0.41128000000000003,1.9802209978,2.47296,0.72128,2.576,-4.41,-0.31,4.4208822649,-1.9670400000000001,0.42128000000000004,2.0116468875,-4.44,-0.30000000000000004,4.4501235938
2020-07-06 15:00:00,-1.68424,0.38918,1.7286195215,2.46576,0.71918,2.5685000000000002,-4.15,-0.33,4.1630998066,-1.6942400000000002,0.5191800000000001,1.7720036823,-4.16,-0.2,4.1648049174
2020-07-06 15:30:00,-0.5613600000000001,1.19002,1.3157783438,2.94864,0.8600200000000001,3.0715,-3.51,0.33,3.5254786909,-0.5813600000000001,1.20002,1.3334269571,-3.5300000000000002,0.34,3.5463361375
2020-07-06 16:00:00,0.15960000000000002,1.3853,1.3944634273,3.3096,0.9653,3.4475,-3.15,0.42,3.1778766496,0.1396,1.3853,1.3923161459,-3.17,0.42,3.1977023001
2020-07-06 16:30:00,0.3816,1.5513,1.5975450698,3.5016,1.0213,3.6475,-3.12,0.53,3.164695878,0.36160000000000003,1.5513,1.5928861384,-3.14,0.53,3.1844151739
2020-07-06 17:00:00,0.32848000000000005,1.65914,1.6913440365999999,3.52848,1.02914,3.6755,-3.2,0.63,3.2614260685,0.30848000000000003,1.65914,1.6875738354,-3.22,0.63,3.2810516607
2020-07-06 17:30:00,0.24992000000000003,1.71956,1.7376267148,3.52992,1.02956,3.677,-3.2800000000000002,0.6900000000000001,3.3517905662,0.22992,1.71956,1.7348630494,-3.3,0.6900000000000001,3.3713647088
2020-07-06 18:00:00,0.39992000000000005,1.86956,1.9118552769,3.52992,1.02956,3.677,-3.13,0.84,3.2407560846,0.37992000000000004,1.86956,1.9077719465,-3.15,0.84,3.2600766862
2020-07-06 18:30:00,0.40088,1.88984,1.931890266,3.53088,1.02984,3.678,-3.13,0.86,3.2459975354,0.38088000000000005,1.88984,1.9278394124,-3.15,0.86,3.2652871237
2020-07-06 19:00:00,0.24368,1.78774,1.8042711132,3.52368,1.02774,3.6705,-3.2800000000000002,0.76,3.3668976818,0.21368,1.7977400000000001,1.8103945012,-3.31,0.77,3.3983819679
2020-07-06 19:30:00,-6.05728,-0.36504000000000003,6.0682695392,0.22272000000000003,0.06496,0.232,-6.28,-0.43,6.2947041233,-6.06728,-0.23504000000000003,6.0718308936,-6.29,-0.30000000000000004,6.2971501491
2020-07-06 20:00:00,-6.28,-1.03,6.3639060332,0.0,0.0,0.0,-6.28,-1.03,6.3639060332,-6.15,0.33,6.1588472947,-6.15,0.33,6.1588472947
2020-07-06 20:30:00,-6.18,-0.8,6.2315648115,0.0,0.0,0.0,-6.18,-0.8,6.2315648115,-6.11,0.04,6.1101309315,-6.11,0.04,6.1101309315
2020-07-06 21:00:00,-5.98,-0.42,5.9947310198,0.0,0.0,0.0,-5.98,-0.42,5.9947310198,-6.01,-0.41000000000000003,6.0239687914,-6.01,-0.41000000000000003,6.0239687914
2020-07-06 21:30:00,-5.8,-0.35000000000000003,5.8105507484,0.0,0.0,0.0,-5.8,-0.35000000000000003,5.8105507484,-5.82,-0.34,5.8299228124999996,-5.82,-0.34,5.8299228124999996
2020-07-06 22:00:00,-5.61,-0.26,5.6160217236,0.0,0.0,0.0,-5.61,-0.26,5.6160217236,-5.63,-0.26,5.6360003549,-5.63,-0.26,5.6360003549
2020-07-06 22:30:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2020-07-06 23:00:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2020-07-06 23:30:00,-4.88,-0.32,4.890480549,0.0,0.0,0.0,-4.88,-0.32,4.890480549,-4.89,-0.12,4.891472171,-4.89,-0.12,4.891472171
2020-07-07 00:00:00,-4.62,-0.22,4.6252351292,0.0,0.0,0.0,-4.62,-0.22,4.6252351292,-4.64,-0.22,4.6452125893,-4.64,-0.22,4.6452125893
2020-07-07 00:30:00,-4.44,-0.22,4.4454471091,0.0,0.0,0.0,-4.44,-0.22,4.4454471091,-4.46,-0.22,4.4654227124,-4.46,-0.22,4.4654227124
2020-07-07 01:00:00,-4.3,-0.22,4.3056242288,0.0,0.0,0.0,-4.3,-0.22,4.3056242288,-4.32,-0.22,4.3255982245,-4.32,-0.22,4.3255982245
2020-07-07 01:30:00,-4.26,-0.22,4.2656769685,0.0,0.0,0.0,-4.26,-0.22,4.2656769685,-4.28,-0.22,4.2856504757,-4.28,-0.22,4.2856504757
2020-07-07 02:00:00,-4.26,-0.22,4.2656769685,0.0,0.0,0.0,-4.26,-0.22,4.2656769685,-4.28,-0.22,4.2856504757,-4.28,-0.22,4.2856504757
2020-07-07 02:30:00,-4.22,-0.22,4.225730706,0.0,0.0,0.0,-4.22,-0.22,4.225730706,-4.24,-0.22,4.2457037108,-4.24,-0.22,4.2457037108
2020-07-07 03:00:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.14,-0.22,4.1458412898,-4.14,-0.22,4.1458412898
2020-07-07 03:30:00,-4.09,-0.22,4.0959125967,0.0,0.0,0.0,-4.09,-0.22,4.0959125967,-4.11,-0.22,4.1158838662,-4.11,-0.22,4.1158838662
2020-07-07 04:00:00,-3.9699999999999998,-0.28,3.9798618065999998,0.0,0.0,0.0,-3.9699999999999998,-0.28,3.9798618065999998,-3.99,-0.28,3.9998124956,-3.99,-0.28,3.9998124956
2020-07-07 04:30:00,-4.03,-0.25,4.0377468965,0.0,0.0,0.0,-4.03,-0.25,4.0377468965,-4.05,-0.26,4.0583370979,-4.05,-0.26,4.0583370979
2020-07-07 05:00:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.23,4.056525607,-4.05,-0.23,4.056525607
2020-07-07 05:30:00,-4.22,-0.6900000000000001,4.2760378857,0.0,0.0,0.0,-4.22,-0.6900000000000001,4.2760378857,-4.14,0.62,4.1861676985,-4.14,0.62,4.1861676985
2020-07-07 06:00:00,-4.22,-0.62,4.2653018651,0.0,0.0,0.0,-4.22,-0.62,4.2653018651,-4.17,0.65,4.2203554353,-4.17,0.65,4.2203554353
2020-07-07 06:30:00,-4.74,-0.33,4.7514734557,0.0,0.0,0.0,-4.74,-0.33,4.7514734557,-4.76,-0.33,4.7714253636,-4.76,-0.33,4.7714253636
2020-07-07 07:00:00,-5.19,-0.51,5.2149976031,0.0,0.0,0.0,-5.19,-0.51,5.2149976031,-5.21,-0.5,5.2339373324,-5.21,-0.5,5.2339373324
2020-07-07 07:30:00,-5.73,-0.85,5.7927023055,0.0,0.0,0.0,-5.73,-0.85,5.7927023055,-5.75,-0.8300000000000001,5.8095955109,-5.75,-0.8300000000000001,5.8095955109
2020-07-07 08:00:00,-2.7279999999999998,-0.1315,2.7311675617,1.812,0.5285000000000001,1.8875000000000002,-4.54,-0.66,4.5877227466,-2.738,-0.021500000000000002,2.7380844125,-4.55,-0.55,4.5831212072
2020-07-07 08:30:00,0.06960000000000001,0.7878000000000001,0.7908685099,3.4896000000000003,1.0178,3.635,-3.42,-0.23,3.4277251932,0.049600000000000005,0.7878000000000001,0.7893598672000001,-3.44,-0.23,3.4476803796
2020-07-07 09:00:00,-0.76944,0.31558,0.8316421406000001,3.07056,0.89558,3.1985,-3.84,-0.58,3.8835550724,-0.78944,0.40558000000000005,0.8875306474,-3.86,-0.49,3.8909767411000002
2020-07-07 09:30:00,-6.8,-1.11,6.89,0.0,0.0,0.0,-6.8,-1.11,6.89,-6.82,-1.11,6.909739503,-6.82,-1.11,6.909739503
2020-07-07 10:00:00,-7.0,-1.21,7.1038088375,0.0,0.0,0.0,-7.0,-1.21,7.1038088375,-7.02,-1.2,7.1218256086,-7.02,-1.2,7.1218256086
2020-07-07 10:30:00,-7.03,-1.15,7.1234401801,0.0,0.0,0.0,-7.03,-1.15,7.1234401801,-7.05,-1.15,7.1431785642,-7.05,-1.15,7.1431785642
2020-07-07 11:00:00,-7.39,-1.34,7.510505975,0.0,0.0,0.0,-7.39,-1.34,7.510505975,-7.42,-1.34,7.5400265252,-7.42,-1.34,7.5400265252
2020-07-07 11:30:00,-7.6,-1.34,7.7172274814,0.0,0.0,0.0,-7.6,-1.34,7.7172274814,-7.62,-1.34,7.7369244536,-7.62,-1.34,7.7369244536
2020-07-07 12:00:00,-6.0888,-0.9509000000000001,6.1626046644,0.7512000000000001,0.21910000000000002,0.7825000000000001,-6.84,-1.17,6.9393443494,-6.1088000000000005,-0.9509000000000001,6.1823659104,-6.86,-1.17,6.9590588444
2020-07-07 12:30:00,-0.84616,0.7361200000000001,1.1215433117,3.48384,1.01612,3.629,-4.33,-0.28,4.3390436734,-0.87616,0.7461200000000001,1.150804675,-4.36,-0.27,4.368352092
2020-07-07 13:00:00,-0.7961600000000001,0.76612,1.1049029822,3.48384,1.01612,3.629,-4.28,-0.25,4.2872951846,-0.8161600000000001,0.76612,1.1194002859,-4.3,-0.25,4.3072613109
2020-07-07 13:30:00,-0.9862400000000001,0.6231800000000001,1.1666287541,3.47376,1.01318,3.6185,-4.46,-0.39,4.4770190976,-0.9862400000000001,0.81318,1.2782531244,-4.46,-0.2,4.4644820528
2020-07-07 14:00:00,-4.04512,-0.53566,4.0804322626,1.69488,0.49434000000000006,1.7655,-5.74,-1.03,5.8316807183,-4.06512,-0.49566000000000004,4.0952264223,-5.76,-0.99,5.8444589142000005
2020-07-07 14:30:00,-7.17,-1.03,7.2436040753,0.0,0.0,0.0,-7.17,-1.03,7.2436040753,-7.19,-1.04,7.2648262195,-7.19,-1.04,7.2648262195
2020-07-07 15:00:00,-7.1,-1.01,7.1714782298,0.0,0.0,0.0,-7.1,-1.01,7.1714782298,-7.13,-1.0,7.199784719,-7.13,-1.0,7.199784719
2020-07-07 15:30:00,-7.06,-0.9500000000000001,7.1236296928,0.0,0.0,0.0,-7.06,-0.9500000000000001,7.1236296928,-7.08,-0.9500000000000001,7.1434515467,-7.08,-0.9500000000000001,7.1434515467
2020-07-07 16:00:00,-5.61784,-0.49312000000000006,5.6394408943,0.8121600000000001,0.23688,0.846,-6.43,-0.73,6.471305896,-5.62784,-0.38312,5.6408655364,-6.44,-0.62,6.4697758848
2020-07-07 16:30:00,-0.5602400000000001,1.41368,1.5206446002,3.50976,1.02368,3.656,-4.07,0.39,4.0886428066,-0.5802400000000001,1.41368,1.5281261728,-4.09,0.39,4.1085520564
2020-07-07 17:00:00,-0.8351200000000001,1.45934,1.6813978262,3.49488,1.01934,3.6405000000000003,-4.33,0.44,4.3522982435,-0.8651200000000001,1.45934,1.6964981138000002,-4.36,0.44,4.3821455932
2020-07-07 17:30:00,-0.39736000000000005,1.67452,1.7210206855,3.51264,1.02452,3.659,-3.91,0.65,3.9636599249,-0.41736,1.67452,1.7257481276000002,-3.93,0.65,3.9833905156
2020-07-07 18:00:00,0.114,1.9195000000000002,1.9228822767,3.564,1.0395,3.7125,-3.45,0.88,3.560463453,0.094,1.9195000000000002,1.9218002628000002,-3.47,0.88,3.5798463654
2020-07-07 18:30:00,-0.1768,1.7476,1.756520424,3.5232,1.0276,3.67,-3.7,0.72,3.7694031358,-0.1968,1.7476,1.7586460701000002,-3.7199999999999998,0.72,3.7890368169
2020-07-07 19:00:00,-0.40040000000000003,1.6078000000000001,1.6569070583,3.4896000000000003,1.0178,3.635,-3.89,0.59,3.9344885309,-0.4204,1.6078000000000001,1.6618534833,-3.91,0.59,3.9542635218
2020-07-07 19:30:00,-0.35848,1.60836,1.6478257796,3.49152,1.01836,3.637,-3.85,0.59,3.8949454425,-0.38848000000000005,1.60836,1.6546113139,-3.88,0.59,3.9246018906
2020-07-07 20:00:00,-0.1432,1.6599,1.6660654999000002,3.4968,1.0199,3.6425,-3.64,0.64,3.6958354942,-0.17320000000000002,1.6699000000000002,1.6788580196,-3.67,0.65,3.7271168482
2020-07-07 20:30:00,0.04392,1.69906,1.6996275620999999,3.49392,1.01906,3.6395,-3.45,0.68,3.5163759753,0.02392,1.70906,1.7092273839,-3.47,0.6900000000000001,3.5379372521
2020-07-07 21:00:00,0.32248000000000004,1.7786400000000002,1.8076375743000002,3.49248,1.01864,3.638,-3.17,0.76,3.259831284,0.30248,1.7786400000000002,1.8041769315,-3.19,0.76,3.2792834583
2020-07-07 21:30:00,0.52632,1.80976,1.8847397698,3.49632,1.01976,3.642,-2.9699999999999998,0.79,3.0732718721,0.50632,1.80976,1.8792528302,-2.99,0.79,3.0926040807
2020-07-07 22:00:00,-0.7781600000000001,1.39512,1.597464491,2.69184,0.78512,2.8040000000000003,-3.47,0.61,3.5232087647,-0.7981600000000001,1.4051200000000001,1.6159893564,-3.49,0.62,3.5446438467
2020-07-07 22:30:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.71,-0.28,5.7168610268,-5.71,-0.28,5.7168610268
2020-07-07 23:00:00,-5.28,-0.23,5.2850070955,0.0,0.0,0.0,-5.28,-0.23,5.2850070955,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2020-07-07 23:30:00,-4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,-4.98,-0.23,4.9853084157000005,-5.0,-0.23,5.0052872045,-5.0,-0.23,5.0052872045
2020-07-08 00:00:00,-4.86,-0.28,4.8680591615,0.0,0.0,0.0,-4.86,-0.28,4.8680591615,-4.88,-0.27,4.8874635549,-4.88,-0.27,4.8874635549
2020-07-08 00:30:00,-4.65,-0.25,4.6567155808,0.0,0.0,0.0,-4.65,-0.25,4.6567155808,-4.67,-0.25,4.6766868614,-4.67,-0.25,4.6766868614
2020-07-08 01:00:00,-4.52,-0.25,4.5269084373,0.0,0.0,0.0,-4.52,-0.25,4.5269084373,-4.54,-0.25,4.5468780498,-4.54,-0.25,4.5468780498
2020-07-08 01:30:00,-4.45,-0.43,4.4707270102,0.0,0.0,0.0,-4.45,-0.43,4.4707270102,-4.44,-0.04,4.4401801765,-4.44,-0.04,4.4401801765
2020-07-08 02:00:00,-4.48,-0.85,4.559923245,0.0,0.0,0.0,-4.48,-0.85,4.559923245,-4.38,0.49,4.4073234508,-4.38,0.49,4.4073234508
2020-07-08 02:30:00,-4.35,-0.43,4.3712012079,0.0,0.0,0.0,-4.35,-0.43,4.3712012079,-4.34,0.0,4.34,-4.34,0.0,4.34
2020-07-08 03:00:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-07-08 03:30:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-07-08 04:00:00,-4.21,-0.23,4.2162779795,0.0,0.0,0.0,-4.21,-0.23,4.2162779795,-4.23,-0.23,4.2362483402,-4.23,-0.23,4.2362483402
2020-07-08 04:30:00,-4.28,-0.23,4.2861754514,0.0,0.0,0.0,-4.28,-0.23,4.2861754514,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694
2020-07-08 05:00:00,-4.21,-0.23,4.2162779795,0.0,0.0,0.0,-4.21,-0.23,4.2162779795,-4.23,-0.23,4.2362483402,-4.23,-0.23,4.2362483402
2020-07-08 05:30:00,-4.34,-0.36,4.3549052803,0.0,0.0,0.0,-4.34,-0.36,4.3549052803,-4.35,-0.14,4.3522522905,-4.35,-0.14,4.3522522905
2020-07-08 06:00:00,-4.28,-0.23,4.2861754514,0.0,0.0,0.0,-4.28,-0.23,4.2861754514,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694
2020-07-08 06:30:00,-4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,-4.82,-0.35000000000000003,4.8326907619,-4.84,-0.35000000000000003,4.8526384576,-4.84,-0.35000000000000003,4.8526384576
2020-07-08 07:00:00,-5.53,-0.58,5.5603327239,0.0,0.0,0.0,-5.53,-0.58,5.5603327239,-5.55,-0.5700000000000001,5.5791934901,-5.55,-0.5700000000000001,5.5791934901
2020-07-08 07:30:00,-6.23,-0.88,6.2918439269,0.0,0.0,0.0,-6.23,-0.88,6.2918439269,-6.24,-0.8300000000000001,6.2949583001,-6.24,-0.8300000000000001,6.2949583001
2020-07-08 08:00:00,-6.77,-1.1,6.8587826908,0.0,0.0,0.0,-6.77,-1.1,6.8587826908,-6.79,-1.09,6.8769324557000004,-6.79,-1.09,6.8769324557000004
2020-07-08 08:30:00,-6.1276,-0.9293,6.1976673233,0.4824,0.14070000000000002,0.5025000000000001,-6.61,-1.07,6.696043608,-6.1576,-0.9093,6.2243766154,-6.64,-1.05,6.7225069728
2020-07-08 09:00:00,-0.43848000000000004,0.77836,0.8933694644,3.49152,1.01836,3.637,-3.93,-0.24,3.9373214245,-0.45848000000000005,0.77836,0.903353862,-3.95,-0.24,3.9572844224
2020-07-08 09:30:00,-6.98392,-1.10406,7.0706496908,0.22608000000000003,0.06594,0.23550000000000001,-7.21,-1.17,7.3043137939000005,-7.00392,-1.09406,7.0888548194,-7.23,-1.16,7.3224654318
2020-07-08 10:00:00,-7.48,-1.29,7.5904215957,0.0,0.0,0.0,-7.48,-1.29,7.5904215957,-7.51,-1.28,7.6183003354,-7.51,-1.28,7.6183003354
2020-07-08 10:30:00,-7.72,-1.96,7.9649231007,0.0,0.0,0.0,-7.72,-1.96,7.9649231007,-7.5600000000000005,-0.62,7.585380676,-7.5600000000000005,-0.62,7.585380676
2020-07-08 11:00:00,-7.61,-1.33,7.7253478886,0.0,0.0,0.0,-7.61,-1.33,7.7253478886,-7.58,-0.99,7.6443770184,-7.58,-0.99,7.6443770184
2020-07-08 11:30:00,-7.61,-1.26,7.7136048641,0.0,0.0,0.0,-7.61,-1.26,7.7136048641,-7.62,-1.25,7.7218456343,-7.62,-1.25,7.7218456343
2020-07-08 12:00:00,-7.58,-1.6400000000000001,7.7553852258,0.0,0.0,0.0,-7.58,-1.6400000000000001,7.7553852258,-7.5,-0.92,7.5562159842,-7.5,-0.92,7.5562159842
2020-07-08 12:30:00,-1.45136,0.23002000000000003,1.4694744128,3.18864,0.9300200000000001,3.3215,-4.64,-0.7000000000000001,4.6925046617,-1.46136,0.5700200000000001,1.5685967774,-4.65,-0.36,4.6639146647
2020-07-08 13:00:00,-0.9084800000000001,0.7983600000000001,1.2094273852,3.49152,1.01836,3.637,-4.4,-0.22,4.4054965668,-0.9284800000000001,0.7983600000000001,1.2245218659,-4.42,-0.22,4.4254717263
2020-07-08 13:30:00,-0.8294400000000001,0.79808,1.1510440478,3.49056,1.01808,3.636,-4.32,-0.22,4.3255982245,-0.8494400000000001,0.79808,1.1655385022,-4.34,-0.22,4.3455724594
2020-07-08 14:00:00,-0.6318400000000001,1.23738,1.3893635413,3.48816,1.01738,3.6335,-4.12,0.22,4.1258696053,-0.6518400000000001,1.23738,1.3985723614,-4.14,0.22,4.1458412898
2020-07-08 14:30:00,-0.50232,1.09724,1.2067563963,3.48768,1.01724,3.633,-3.99,0.08,3.9908019244,-0.51232,1.34724,1.4413630355,-4.0,0.33,4.013589416
2020-07-08 15:00:00,-0.43184000000000006,1.24738,1.3200161552,3.48816,1.01738,3.6335,-3.92,0.23,3.9267416518,-0.45184,1.24738,1.3266937288,-3.94,0.23,3.9467074885
2020-07-08 15:30:00,-0.38232000000000005,1.27724,1.3332331379,3.48768,1.01724,3.633,-3.87,0.26,3.878724017,-0.41232,1.27724,1.342143733,-3.9,0.26,3.9086570584
2020-07-08 16:00:00,-0.32664000000000004,1.34348,1.3826178792000001,3.54336,1.03348,3.691,-3.87,0.31,3.8823961673,-0.35664,1.35348,1.3996786060000002,-3.9,0.32,3.9131061831
2020-07-08 16:30:00,-0.5751200000000001,1.36684,1.4829074818999999,3.55488,1.03684,3.7030000000000003,-4.13,0.33,4.1431630429,-0.5951200000000001,1.37684,1.4999520659,-4.15,0.34,4.1639044177
2020-07-08 17:00:00,-0.8290400000000001,1.3927800000000001,1.6208465227,3.54096,1.03278,3.6885,-4.37,0.36,4.3848033023,-0.84904,1.3927800000000001,1.6311667757000001,-4.39,0.36,4.4047360874
2020-07-08 17:30:00,-0.6942400000000001,1.54668,1.6953430921,3.48576,1.01668,3.6310000000000002,-4.18,0.53,4.2134665063,-0.7142400000000001,1.54668,1.7036307699000002,-4.2,0.53,4.2333083989
2020-07-08 18:00:00,-0.35616000000000003,1.7461200000000001,1.7820732308,3.48384,1.01612,3.629,-3.84,0.73,3.9087721857,-0.38616000000000006,1.7561200000000001,1.7980759161000002,-3.87,0.74,3.9401142115
2020-07-08 18:30:00,-0.48616000000000004,1.5861200000000002,1.6589539475000001,3.48384,1.01612,3.629,-3.9699999999999998,0.5700000000000001,4.0107106602,-0.5161600000000001,1.59612,1.677504158,-4.0,0.58,4.0418312681
2020-07-08 19:00:00,-0.32472,1.58654,1.6194296064,3.48528,1.01654,3.6305,-3.81,0.5700000000000001,3.8524018482,-0.34472,1.59654,1.6333315187,-3.83,0.58,3.8736675128
2020-07-08 19:30:00,-0.27472,1.58654,1.6101491391,3.48528,1.01654,3.6305,-3.76,0.5700000000000001,3.8029593740000003,-0.29472000000000004,1.59654,1.6235146596,-3.7800000000000002,0.58,3.8242384863
2020-07-08 20:00:00,-0.21568,1.61626,1.6305870875,3.48432,1.01626,3.6295,-3.7,0.6000000000000001,3.7483329628,-0.24568,1.61626,1.6348256941,-3.73,0.6000000000000001,3.7779491791
2020-07-08 20:30:00,-0.033760000000000005,1.6968200000000002,1.6971558119,3.48624,1.01682,3.6315,-3.52,0.68,3.5850801944,-0.05376,1.6968200000000002,1.6976714199,-3.54,0.68,3.6047191291000003
2020-07-08 21:00:00,0.27288,1.76584,1.7868000448,3.48288,1.01584,3.628,-3.21,0.75,3.2964526388,0.24288,1.77584,1.7923722828000002,-3.24,0.76,3.3279423072
2020-07-08 21:30:00,-3.84912,0.38984,3.8688111869,1.37088,0.39984000000000003,1.428,-5.22,-0.01,5.2200095785,-3.86912,0.41984000000000005,3.8918318566,-5.24,0.02,5.2400381678
2020-07-08 22:00:00,-6.21,-0.45,6.2262830003,0.0,0.0,0.0,-6.21,-0.45,6.2262830003,-6.21,-0.28,6.2163091944,-6.21,-0.28,6.2163091944
2020-07-08 22:30:00,-5.95,-0.93,6.0222421074,0.0,0.0,0.0,-5.95,-0.93,6.0222421074,-5.83,0.30000000000000004,5.8377135935,-5.83,0.30000000000000004,5.8377135935
2020-07-08 23:00:00,-5.53,-0.33,5.5398375427,0.0,0.0,0.0,-5.53,-0.33,5.5398375427,-5.5600000000000005,-0.32,5.5692010199,-5.5600000000000005,-0.32,5.5692010199
2020-07-08 23:30:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.2,-0.32,5.2098368497,-5.2,-0.32,5.2098368497
2020-07-09 00:00:00,-4.88,-0.46,4.9016323812,0.0,0.0,0.0,-4.88,-0.46,4.9016323812,-4.86,0.0,4.86,-4.86,0.0,4.86
2020-07-09 00:30:00,-4.65,-0.8200000000000001,4.7217475578,0.0,0.0,0.0,-4.65,-0.8200000000000001,4.7217475578,-4.55,0.51,4.5784932019,-4.55,0.51,4.5784932019
2020-07-09 01:00:00,-4.47,-0.48,4.4956979436,0.0,0.0,0.0,-4.47,-0.48,4.4956979436,-4.45,0.1,4.4511234537,-4.45,0.1,4.4511234537
2020-07-09 01:30:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.51,-0.23,4.5158609367,-4.51,-0.23,4.5158609367
2020-07-09 02:00:00,-4.49,-0.46,4.5135019663,0.0,0.0,0.0,-4.49,-0.46,4.5135019663,-4.47,0.14,4.4721918563,-4.47,0.14,4.4721918563
2020-07-09 02:30:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.5,-0.24,4.5063954554,-4.5,-0.24,4.5063954554
2020-07-09 03:00:00,-4.35,-0.24,4.356615659,0.0,0.0,0.0,-4.35,-0.24,4.356615659,-4.37,-0.24,4.376585427,-4.37,-0.24,4.376585427
2020-07-09 03:30:00,-4.29,-0.24,4.2967080422,0.0,0.0,0.0,-4.29,-0.24,4.2967080422,-4.31,-0.24,4.3166769627,-4.31,-0.24,4.3166769627
2020-07-09 04:00:00,-4.26,-0.24,4.2667552074,0.0,0.0,0.0,-4.26,-0.24,4.2667552074,-4.28,-0.24,4.2867236907,-4.28,-0.24,4.2867236907
2020-07-09 04:30:00,-4.31,-0.24,4.3166769627,0.0,0.0,0.0,-4.31,-0.24,4.3166769627,-4.33,-0.24,4.3366461696,-4.33,-0.24,4.3366461696
2020-07-09 05:00:00,-4.31,-0.24,4.3166769627,0.0,0.0,0.0,-4.31,-0.24,4.3166769627,-4.33,-0.24,4.3366461696,-4.33,-0.24,4.3366461696
2020-07-09 05:30:00,-4.17,-0.24,4.1769007649,0.0,0.0,0.0,-4.17,-0.24,4.1769007649,-4.19,-0.24,4.1968678797,-4.19,-0.24,4.1968678797
2020-07-09 06:00:00,-4.28,-0.22,4.2856504757,0.0,0.0,0.0,-4.28,-0.22,4.2856504757,-4.3,-0.24,4.3066924664,-4.3,-0.24,4.3066924664
2020-07-09 06:30:00,-4.88,-0.32,4.890480549,0.0,0.0,0.0,-4.88,-0.32,4.890480549,-4.9,-0.31,4.9097963298,-4.9,-0.31,4.9097963298
2020-07-09 07:00:00,-5.64,-0.53,5.6648477473,0.0,0.0,0.0,-5.64,-0.53,5.6648477473,-5.66,-0.53,5.6847603292,-5.66,-0.53,5.6847603292
2020-07-09 07:30:00,-6.23,-0.8200000000000001,6.283732967,0.0,0.0,0.0,-6.23,-0.8200000000000001,6.283732967,-6.24,-0.77,6.2873285265,-6.24,-0.77,6.2873285265
2020-07-09 08:00:00,-6.99,-1.07,7.0714213564,0.0,0.0,0.0,-6.99,-1.07,7.0714213564,-7.01,-1.07,7.0911917193,-7.01,-1.07,7.0911917193
2020-07-09 08:30:00,-7.39,-1.17,7.482045175,0.0,0.0,0.0,-7.39,-1.17,7.482045175,-7.41,-1.17,7.5017997841,-7.41,-1.17,7.5017997841
2020-07-09 09:00:00,-7.55,-1.22,7.6479343616,0.0,0.0,0.0,-7.55,-1.22,7.6479343616,-7.57,-1.22,7.6676789187,-7.57,-1.22,7.6676789187
2020-07-09 09:30:00,-1.6174400000000002,0.38658000000000003,1.6629961666000002,3.14256,0.9165800000000001,3.2735,-4.76,-0.53,4.7894154132,-1.63744,0.64658,1.7604759158,-4.78,-0.27,4.7876194502
2020-07-09 10:00:00,-0.9722400000000001,1.28018,1.6075171694,3.49776,1.02018,3.6435,-4.47,0.26,4.4775551365,-0.9922400000000001,1.24018,1.5882652957999999,-4.49,0.22,4.495386524
2020-07-09 10:30:00,-4.91936,-0.14148000000000002,4.9213940505,1.40064,0.40852000000000005,1.459,-6.32,-0.55,6.3438868212,-4.93936,-0.12148,4.9408536307,-6.34,-0.53,6.3621144284
2020-07-09 11:00:00,-6.8322400000000005,-0.9073200000000001,6.8922226459,0.55776,0.16268000000000002,0.581,-7.39,-1.07,7.4670610015,-6.85224,-0.8673200000000001,6.9069122624,-7.41,-1.03,7.4812432122
2020-07-09 11:30:00,-1.0712,0.7034,1.2814995123,3.5088,1.0234,3.6550000000000002,-4.58,-0.32,4.5911654294,-1.0812,0.8834000000000001,1.3962052141,-4.59,-0.14,4.5921345799
2020-07-09 12:00:00,-1.05032,1.24074,1.6256099931999999,3.49968,1.02074,3.6455,-4.55,0.22,4.5553155763,-1.07032,1.24074,1.6386032619000002,-4.57,0.22,4.5752923404
2020-07-09 12:30:00,-1.20608,1.23906,1.7291323402,3.49392,1.01906,3.6395,-4.7,0.22,4.7051461189,-1.23608,1.20906,1.7290806372,-4.73,0.19,4.7338145295
2020-07-09 13:00:00,-1.07704,1.23878,1.6415209563,3.49296,1.01878,3.6385,-4.57,0.22,4.5752923404,-1.09704,1.24878,1.6622118547,-4.59,0.23,4.5957589145
2020-07-09 13:30:00,-5.1860800000000005,-0.60094,5.2207810383,1.33392,0.38906,1.3895,-6.52,-0.99,6.5947327467,-5.20608,-0.59094,5.2395113369,-6.54,-0.98,6.6130174656000005
2020-07-09 14:00:00,-7.7,-1.1400000000000001,7.7839321683,0.0,0.0,0.0,-7.7,-1.1400000000000001,7.7839321683,-7.72,-1.1400000000000001,7.803717063,-7.72,-1.1400000000000001,7.803717063
2020-07-09 14:30:00,-7.41,-0.99,7.4758410898,0.0,0.0,0.0,-7.41,-0.99,7.4758410898,-7.43,-0.98,7.4943512061,-7.43,-0.98,7.4943512061
2020-07-09 15:00:00,-7.15,-0.93,7.2102288452,0.0,0.0,0.0,-7.15,-0.93,7.2102288452,-7.17,-0.92,7.2287827468,-7.17,-0.92,7.2287827468
2020-07-09 15:30:00,-7.28,-1.04,7.3539105243,0.0,0.0,0.0,-7.28,-1.04,7.3539105243,-7.29,-0.92,7.3478228068,-7.29,-0.92,7.3478228068
2020-07-09 16:00:00,-2.07128,0.8404600000000001,2.2353017358,2.77872,0.8104600000000001,2.8945,-4.85,0.03,4.8500927826,-2.10128,0.8504600000000001,2.2668612331,-4.88,0.04,4.8801639317
2020-07-09 16:30:00,-0.8388800000000001,1.38116,1.6159587247,3.5011200000000002,1.02116,3.6470000000000002,-4.34,0.36,4.3549052803,-0.8588800000000001,1.39116,1.6349314970000002,-4.36,0.37,4.3756713771
2020-07-09 17:00:00,-1.09608,1.37906,1.7615895805,3.49392,1.01906,3.6395,-4.59,0.36,4.6040960025,-1.11608,1.38906,1.781887272,-4.61,0.37,4.624824321
2020-07-09 17:30:00,-0.9865600000000001,1.54892,1.8364241885,3.49344,1.01892,3.6390000000000002,-4.48,0.53,4.5112415143,-1.00656,1.54892,1.8472455711,-4.5,0.53,4.5311036182999995
2020-07-09 18:00:00,-0.57848,1.7358600000000002,1.8297128327,3.55152,1.03586,3.6995,-4.13,0.7000000000000001,4.1889020041,-0.59848,1.74586,1.8455908133,-4.15,0.71,4.2102969016
2020-07-09 18:30:00,-0.74168,1.59326,1.7574318337000001,3.50832,1.02326,3.6545,-4.25,0.5700000000000001,4.2880531713,-0.76168,1.59326,1.7659654159,-4.27,0.5700000000000001,4.3078765071
2020-07-09 19:00:00,-0.7749600000000001,1.57522,1.7555287095,3.51504,1.02522,3.6615,-4.29,0.55,4.3251127153,-0.7949600000000001,1.57522,1.7644487666000002,-4.31,0.55,4.3449510929
2020-07-09 19:30:00,-0.56264,1.62298,1.7177391682,3.5073600000000003,1.02298,3.6535,-4.07,0.6000000000000001,4.1139883325,-0.58264,1.63298,1.7338088273999999,-4.09,0.61,4.1352388081
2020-07-09 20:00:00,-0.36312000000000005,1.62284,1.6629689714,3.5068799999999998,1.02284,3.653,-3.87,0.6000000000000001,3.9162354373,-0.38312,1.63284,1.6771843667000002,-3.89,0.61,3.9375373014
2020-07-09 20:30:00,-0.10648,1.6718600000000001,1.6752473996,3.50352,1.02186,3.6495,-3.61,0.65,3.6680512537,-0.12648,1.68186,1.6866090982,-3.63,0.66,3.6895121629
2020-07-09 21:00:00,0.22160000000000002,1.7713,1.7851079099,3.5016,1.0213,3.6475,-3.2800000000000002,0.75,3.3646545142,0.2016,1.7713,1.7827356086,-3.3,0.75,3.3841542518
2020-07-09 21:30:00,0.37352,1.82186,1.8597556426000001,3.50352,1.02186,3.6495,-3.13,0.8,3.2306191357,0.35352000000000006,1.82186,1.8558421943,-3.15,0.8,3.25
2020-07-09 22:00:00,0.6468,1.8498999999999999,1.9597143287,3.4968,1.0199,3.6425,-2.85,0.8300000000000001,2.9684002426,0.6268,1.8498999999999999,1.9532046104,-2.87,0.8300000000000001,2.9876077386
2020-07-09 22:30:00,-5.56392,-0.19156,5.5672166295,0.16608,0.048440000000000004,0.17300000000000001,-5.73,-0.24,5.7350239755,-5.58392,-0.18156000000000003,5.5868709131,-5.75,-0.23,5.7545981615
2020-07-09 23:00:00,-5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,-5.55,-0.30000000000000004,5.5581021941,-5.57,-0.29,5.5775442625,-5.57,-0.29,5.5775442625
2020-07-09 23:30:00,-5.29,-0.32,5.299669801,0.0,0.0,0.0,-5.29,-0.32,5.299669801,-5.31,-0.32,5.319633446,-5.31,-0.32,5.319633446
2020-07-10 00:00:00,-5.0,-0.32,5.0102295357,0.0,0.0,0.0,-5.0,-0.32,5.0102295357,-5.02,-0.32,5.0301888633,-5.02,-0.32,5.0301888633
2020-07-10 00:30:00,-4.72,-0.30000000000000004,4.729524289,0.0,0.0,0.0,-4.72,-0.30000000000000004,4.729524289,-4.74,-0.29,4.7488630218,-4.74,-0.29,4.7488630218
2020-07-10 01:00:00,-4.5600000000000005,-0.27,4.5679864273,0.0,0.0,0.0,-4.5600000000000005,-0.27,4.5679864273,-4.58,-0.27,4.5879516126,-4.58,-0.27,4.5879516126
2020-07-10 01:30:00,-4.5600000000000005,-0.27,4.5679864273,0.0,0.0,0.0,-4.5600000000000005,-0.27,4.5679864273,-4.58,-0.27,4.5879516126,-4.58,-0.27,4.5879516126
2020-07-10 02:00:00,-4.53,-0.27,4.5380392242,0.0,0.0,0.0,-4.53,-0.27,4.5380392242,-4.55,-0.27,4.5580039491,-4.55,-0.27,4.5580039491
2020-07-10 02:30:00,-4.46,-0.27,4.4681651715,0.0,0.0,0.0,-4.46,-0.27,4.4681651715,-4.48,-0.23,4.4859001326,-4.48,-0.23,4.4859001326
2020-07-10 03:00:00,-4.43,-0.25,4.4370485686,0.0,0.0,0.0,-4.43,-0.25,4.4370485686,-4.45,-0.23,4.455939856,-4.45,-0.23,4.455939856
2020-07-10 03:30:00,-4.37,-0.25,4.3771451884,0.0,0.0,0.0,-4.37,-0.25,4.3771451884,-4.39,-0.23,4.3960209281000004,-4.39,-0.23,4.3960209281000004
2020-07-10 04:00:00,-4.37,-0.25,4.3771451884,0.0,0.0,0.0,-4.37,-0.25,4.3771451884,-4.39,-0.23,4.3960209281000004,-4.39,-0.23,4.3960209281000004
2020-07-10 04:30:00,-4.37,-0.25,4.3771451884,0.0,0.0,0.0,-4.37,-0.25,4.3771451884,-4.39,-0.25,4.397112689,-4.39,-0.25,4.397112689
2020-07-10 05:00:00,-4.34,-0.25,4.3471944976,0.0,0.0,0.0,-4.34,-0.25,4.3471944976,-4.36,-0.23,4.3660622991,-4.36,-0.23,4.3660622991
2020-07-10 05:30:00,-4.17,-0.22,4.1757993247,0.0,0.0,0.0,-4.17,-0.22,4.1757993247,-4.19,-0.23,4.196307901,-4.19,-0.23,4.196307901
2020-07-10 06:00:00,-4.13,-0.22,4.1358554133,0.0,0.0,0.0,-4.13,-0.22,4.1358554133,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-07-10 06:30:00,-5.04,-0.55,5.0699211039,0.0,0.0,0.0,-5.04,-0.55,5.0699211039,-5.03,-0.15,5.0322360835,-5.03,-0.15,5.0322360835
2020-07-10 07:00:00,-5.61,-0.6000000000000001,5.6419943282,0.0,0.0,0.0,-5.61,-0.6000000000000001,5.6419943282,-5.63,-0.59,5.6608303278,-5.63,-0.59,5.6608303278
2020-07-10 07:30:00,-6.2,-0.9,6.2649820431,0.0,0.0,0.0,-6.2,-0.9,6.2649820431,-6.2,-0.81,6.2526874222,-6.2,-0.81,6.2526874222
2020-07-10 08:00:00,-3.0524,-0.0707,3.0532186705,1.9176000000000002,0.5593,1.9975,-4.97,-0.63,5.0097704538,-3.0724,-0.010700000000000001,3.072418632,-4.99,-0.5700000000000001,5.0224496015
2020-07-10 08:30:00,-0.52336,0.78402,0.9426521363,3.47664,1.01402,3.6215,-4.0,-0.23,4.0066070434,-0.5533600000000001,0.7940200000000001,0.9678197404000001,-4.03,-0.22,4.0360004955
2020-07-10 09:00:00,-0.5572,0.7529,0.9366590895,3.4728,1.0129,3.6175,-4.03,-0.26,4.0383783874,-0.5872,0.7529,0.9548100596,-4.06,-0.26,4.0683166052
2020-07-10 09:30:00,-2.48608,0.13906000000000002,2.4899661544000002,2.53392,0.73906,2.6395,-5.02,-0.6000000000000001,5.0557294231,-2.49608,0.25906,2.5094874875,-5.03,-0.48,5.0528506806
2020-07-10 10:00:00,-7.47,-1.29,7.5805672611,0.0,0.0,0.0,-7.47,-1.29,7.5805672611,-7.49,-1.28,7.5985853947,-7.49,-1.28,7.5985853947
2020-07-10 10:30:00,-7.3,-1.24,7.4045661588,0.0,0.0,0.0,-7.3,-1.24,7.4045661588,-7.32,-1.24,7.4242844773,-7.32,-1.24,7.4242844773
2020-07-10 11:00:00,-7.3,-1.24,7.4045661588,0.0,0.0,0.0,-7.3,-1.24,7.4045661588,-7.32,-1.24,7.4242844773,-7.32,-1.24,7.4242844773
2020-07-10 11:30:00,-3.69344,-0.33892000000000005,3.7089575085,2.02656,0.59108,2.111,-5.72,-0.93,5.7951100076,-3.68344,0.02108,3.683500319,-5.71,-0.5700000000000001,5.7383795622000004
2020-07-10 12:00:00,-0.8553600000000001,0.17052,0.8721913781,3.46464,1.01052,3.609,-4.32,-0.84,4.400908997,-0.76536,1.5505200000000001,1.7291293185,-4.23,0.54,4.2643287866
2020-07-10 12:30:00,-0.75392,0.50094,0.9051719450000001,3.46608,1.01094,3.6105,-4.22,-0.51,4.2507058237,-0.6639200000000001,1.85094,1.966410092,-4.13,0.84,4.2145581026
2020-07-10 13:00:00,-0.5962400000000001,0.5331800000000001,0.7998643948,3.47376,1.01318,3.6185,-4.07,-0.48,4.098206925,-0.50624,1.87318,1.9403819856000002,-3.98,0.86,4.0718546143
2020-07-10 13:30:00,-1.61576,0.22582000000000002,1.6314640817,2.93424,0.85582,3.0565,-4.55,-0.63,4.5934083206,-1.52576,1.48582,2.1296959055,-4.46,0.63,4.5042757464
2020-07-10 14:00:00,-7.27,-1.56,7.435489224,0.0,0.0,0.0,-7.27,-1.56,7.435489224,-7.13,-0.39,7.140658233,-7.13,-0.39,7.140658233
2020-07-10 14:30:00,-6.96,-1.55,7.130504891,0.0,0.0,0.0,-6.96,-1.55,7.130504891,-6.82,-0.29,6.8261629046,-6.82,-0.29,6.8261629046
2020-07-10 15:00:00,-6.55,-1.51,6.7218003541,0.0,0.0,0.0,-6.55,-1.51,6.7218003541,-6.41,-0.26,6.4152708439,-6.41,-0.26,6.4152708439
2020-07-10 15:30:00,-6.51,-1.45,6.6695277193999996,0.0,0.0,0.0,-6.51,-1.45,6.6695277193999996,-6.38,-0.24,6.3845125108000005,-6.38,-0.24,6.3845125108000005
2020-07-10 16:00:00,-6.1,-0.78,6.1496666576,0.0,0.0,0.0,-6.1,-0.78,6.1496666576,-6.08,-0.55,6.1048259598,-6.08,-0.55,6.1048259598
2020-07-10 16:30:00,-0.21872000000000003,1.45204,1.4684204439,3.16128,0.9220400000000001,3.293,-3.38,0.53,3.4213009222,-0.23872000000000002,1.47204,1.4912709345000001,-3.4,0.55,3.4441980199
2020-07-10 17:00:00,0.26176000000000005,1.62968,1.6505681446,3.46176,1.00968,3.606,-3.2,0.62,3.2595091655,0.24176000000000003,1.62968,1.6475147344,-3.22,0.62,3.2791462303
2020-07-10 17:30:00,0.45616,1.86138,1.9164596135,3.53616,1.03138,3.6835,-3.08,0.8300000000000001,3.1898746057,0.43616000000000005,1.86138,1.911797858,-3.1,0.8300000000000001,3.2091899289
2020-07-10 18:00:00,0.11872,1.8004600000000002,1.8043698762,3.25872,0.9504600000000001,3.3945,-3.14,0.85,3.2530139871,0.08872000000000001,1.8004600000000002,1.8026445712,-3.17,0.85,3.281981109
2020-07-10 18:30:00,0.45664000000000005,1.80152,1.8584925074,3.5366400000000002,1.03152,3.684,-3.08,0.77,3.1747913317,0.43664000000000003,1.80152,1.8536797997,-3.1,0.77,3.1941978649
2020-07-10 19:00:00,0.43368,1.72024,1.7740642603999999,3.46368,1.01024,3.608,-3.03,0.71,3.1120732639,0.40368000000000004,1.72024,1.766970062,-3.06,0.71,3.1412895441
2020-07-10 19:30:00,-3.83448,-0.03964,3.8346848893,1.23552,0.36036,1.287,-5.07,-0.4,5.0857546146,-3.76448,0.76036,3.8405021807,-5.0,0.4,5.0159744816
2020-07-10 20:00:00,-3.3396,0.1072,3.3413200983999998,1.4304000000000001,0.4172,1.49,-4.77,-0.31,4.7800627611,-3.2696,0.9272,3.3985267396,-4.7,0.51,4.7275892377
2020-07-10 20:30:00,0.53432,1.73126,1.8118385828,3.36432,0.9812600000000001,3.5045,-2.83,0.75,2.9276953393,0.51432,1.74126,1.8156297667999999,-2.85,0.76,2.9495931923
2020-07-10 21:00:00,-0.256,1.4595,1.4817814447,2.844,0.8295,2.9625,-3.1,0.63,3.1633684578,-0.276,1.4695,1.4951943854,-3.12,0.64,3.184964678
2020-07-10 21:30:00,-5.5600000000000005,-0.38,5.5729704826,0.0,0.0,0.0,-5.5600000000000005,-0.38,5.5729704826,-5.55,-0.13,5.5515223137,-5.55,-0.13,5.5515223137
2020-07-10 22:00:00,-5.49,-0.58,5.5205525086,0.0,0.0,0.0,-5.49,-0.58,5.5205525086,-5.45,0.09,5.4507430686,-5.45,0.09,5.4507430686
2020-07-10 22:30:00,-5.46,-0.43,5.4769060609,0.0,0.0,0.0,-5.46,-0.43,5.4769060609,-5.45,-0.03,5.4500825682,-5.45,-0.03,5.4500825682
2020-07-10 23:00:00,-5.24,-0.5700000000000001,5.2709107372,0.0,0.0,0.0,-5.24,-0.5700000000000001,5.2709107372,-5.19,0.17,5.192783454,-5.19,0.17,5.192783454
2020-07-10 23:30:00,-4.95,-0.24,4.9558147665,0.0,0.0,0.0,-4.95,-0.24,4.9558147665,-4.97,-0.23,4.9753190852,-4.97,-0.23,4.9753190852
2020-07-11 00:00:00,-4.69,-0.24,4.6961367101,0.0,0.0,0.0,-4.69,-0.24,4.6961367101,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-07-11 00:30:00,-4.46,-0.37,4.4753212175,0.0,0.0,0.0,-4.46,-0.37,4.4753212175,-4.47,-0.03,4.47010067,-4.47,-0.03,4.47010067
2020-07-11 01:00:00,-4.28,-0.23,4.2861754514,0.0,0.0,0.0,-4.28,-0.23,4.2861754514,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694
2020-07-11 01:30:00,-4.3,-0.23,4.3061467694,0.0,0.0,0.0,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694
2020-07-11 02:00:00,-4.28,-0.23,4.2861754514,0.0,0.0,0.0,-4.28,-0.23,4.2861754514,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694
2020-07-11 02:30:00,-4.2,-0.23,4.2062929047,0.0,0.0,0.0,-4.2,-0.23,4.2062929047,-4.22,-0.23,4.2262631248,-4.22,-0.23,4.2262631248
2020-07-11 03:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.23,4.1064461521,-4.1,-0.23,4.1064461521
2020-07-11 03:30:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.1,-0.23,4.1064461521,-4.1,-0.23,4.1064461521
2020-07-11 04:00:00,-4.05,-0.23,4.056525607,0.0,0.0,0.0,-4.05,-0.23,4.056525607,-4.07,-0.23,4.0764935913,-4.07,-0.23,4.0764935913
2020-07-11 04:30:00,-4.05,-0.23,4.056525607,0.0,0.0,0.0,-4.05,-0.23,4.056525607,-4.07,-0.23,4.0764935913,-4.07,-0.23,4.0764935913
2020-07-11 05:00:00,-3.92,-0.23,3.9267416518,0.0,0.0,0.0,-3.92,-0.23,3.9267416518,-3.94,-0.23,3.9467074885,-3.94,-0.23,3.9467074885
2020-07-11 05:30:00,-3.7,-0.56,3.7421384261,0.0,0.0,0.0,-3.7,-0.56,3.7421384261,-3.7199999999999998,0.73,3.7909497491,-3.7199999999999998,0.73,3.7909497491
2020-07-11 06:00:00,-3.6,0.23,3.60733974,0.0,0.0,0.0,-3.6,0.23,3.60733974,-3.62,0.23,3.6272992708,-3.62,0.23,3.6272992708
2020-07-11 06:30:00,-4.0,0.04,4.000199995,0.0,0.0,0.0,-4.0,0.04,4.000199995,-4.02,0.16,4.0231828196,-4.02,0.16,4.0231828196
2020-07-11 07:00:00,-4.4,-0.22,4.4054965668,0.0,0.0,0.0,-4.4,-0.22,4.4054965668,-4.42,-0.22,4.4254717263,-4.42,-0.22,4.4254717263
2020-07-11 07:30:00,-4.73,-0.22,4.735113515,0.0,0.0,0.0,-4.73,-0.22,4.735113515,-4.75,-0.22,4.7550920075,-4.75,-0.22,4.7550920075
2020-07-11 08:00:00,-4.99,-0.28,4.9978495376000005,0.0,0.0,0.0,-4.99,-0.28,4.9978495376000005,-5.0,-0.28,5.0078338631,-5.0,-0.28,5.0078338631
2020-07-11 08:30:00,-5.38,-0.35000000000000003,5.391372738,0.0,0.0,0.0,-5.38,-0.35000000000000003,5.391372738,-5.4,-0.34,5.4106931164,-5.4,-0.34,5.4106931164
2020-07-11 09:00:00,-5.64,-0.43,5.6563680927,0.0,0.0,0.0,-5.64,-0.43,5.6563680927,-5.66,-0.43,5.6763104214,-5.66,-0.43,5.6763104214
2020-07-11 09:30:00,-5.99,-0.47000000000000003,6.0084107716,0.0,0.0,0.0,-5.99,-0.47000000000000003,6.0084107716,-6.01,-0.47000000000000003,6.0283496913,-6.01,-0.47000000000000003,6.0283496913
2020-07-11 10:00:00,-5.94,-0.47000000000000003,5.9585652636,0.0,0.0,0.0,-5.94,-0.47000000000000003,5.9585652636,-5.96,-0.47000000000000003,5.9785031571000005,-5.96,-0.47000000000000003,5.9785031571000005
2020-07-11 10:30:00,-5.83,-0.65,5.8661230809,0.0,0.0,0.0,-5.83,-0.65,5.8661230809,-5.8100000000000005,-0.24,5.814954858,-5.8100000000000005,-0.24,5.814954858
2020-07-11 11:00:00,-6.01,-1.18,6.1247448926,0.0,0.0,0.0,-6.01,-1.18,6.1247448926,-5.88,0.23,5.88449658,-5.88,0.23,5.88449658
2020-07-11 11:30:00,-5.92,-1.21,6.0423919105,0.0,0.0,0.0,-5.92,-1.21,6.0423919105,-5.79,0.23,5.7945664204,-5.79,0.23,5.7945664204
2020-07-11 12:00:00,-6.26,-0.85,6.3174441034,0.0,0.0,0.0,-6.26,-0.85,6.3174441034,-6.22,-0.55,6.2442693728,-6.22,-0.55,6.2442693728
2020-07-11 12:30:00,-6.16,-0.51,6.1810759581,0.0,0.0,0.0,-6.16,-0.51,6.1810759581,-6.18,-0.51,6.2010079826,-6.18,-0.51,6.2010079826
2020-07-11 13:00:00,-6.08,-0.56,6.105735009,0.0,0.0,0.0,-6.08,-0.56,6.105735009,-6.11,-0.56,6.1356091792,-6.11,-0.56,6.1356091792
2020-07-11 13:30:00,-5.86,-0.47000000000000003,5.8788179084,0.0,0.0,0.0,-5.86,-0.47000000000000003,5.8788179084,-5.88,-0.46,5.897965751,-5.88,-0.46,5.897965751
2020-07-11 14:00:00,-5.86,-0.64,5.8948452058,0.0,0.0,0.0,-5.86,-0.64,5.8948452058,-5.83,-0.32,5.8387755566,-5.83,-0.32,5.8387755566
2020-07-11 14:30:00,-5.49,-1.06,5.5913951747,0.0,0.0,0.0,-5.49,-1.06,5.5913951747,-5.37,0.28,5.3772948589,-5.37,0.28,5.3772948589
2020-07-11 15:00:00,-5.28,-0.98,5.3701769058,0.0,0.0,0.0,-5.28,-0.98,5.3701769058,-5.17,0.35000000000000003,5.1818336523,-5.17,0.35000000000000003,5.1818336523
2020-07-11 15:30:00,-5.12,-0.91,5.2002403791,0.0,0.0,0.0,-5.12,-0.91,5.2002403791,-5.01,0.4,5.0259426976,-5.01,0.4,5.0259426976
2020-07-11 16:00:00,-5.24,-0.86,5.3101035771,0.0,0.0,0.0,-5.24,-0.86,5.3101035771,-5.12,0.44,5.1388714714,-5.12,0.44,5.1388714714
2020-07-11 16:30:00,-5.36,-0.8,5.4193726574,0.0,0.0,0.0,-5.36,-0.8,5.4193726574,-5.25,0.51,5.2747132623,-5.25,0.51,5.2747132623
2020-07-11 17:00:00,-5.58,-0.8300000000000001,5.6413916723,0.0,0.0,0.0,-5.58,-0.8300000000000001,5.6413916723,-5.46,0.48,5.481058292,-5.46,0.48,5.481058292
2020-07-11 17:30:00,-5.49,-0.64,5.5271783036,0.0,0.0,0.0,-5.49,-0.64,5.5271783036,-5.49,0.45,5.5084117493,-5.49,0.45,5.5084117493
2020-07-11 18:00:00,-5.29,-0.22,5.2945726929,0.0,0.0,0.0,-5.29,-0.22,5.2945726929,-5.31,-0.22,5.3145554847,-5.31,-0.22,5.3145554847
2020-07-11 18:30:00,-5.47,-0.39,5.4838854839,0.0,0.0,0.0,-5.47,-0.39,5.4838854839,-5.49,-0.42,5.5060421357,-5.49,-0.42,5.5060421357
2020-07-11 19:00:00,-5.7,-0.5700000000000001,5.728429104,0.0,0.0,0.0,-5.7,-0.5700000000000001,5.728429104,-5.66,0.17,5.662552428,-5.66,0.17,5.662552428
2020-07-11 19:30:00,-5.65,-0.84,5.7121011896,0.0,0.0,0.0,-5.65,-0.84,5.7121011896,-5.54,0.48,5.5607553444,-5.54,0.48,5.5607553444
