Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 20:00:00,-5.6,-0.8,5.6568542495,0.0,0.0,0.0,-5.6,-0.8,5.6568542495,-5.48,0.53,5.5055699069,-5.48,0.53,5.5055699069
2020-07-11 20:30:00,-2.20856,0.8804200000000001,2.3775778957,1.68144,0.49042,1.7515,-3.89,0.39,3.909501247,-2.19856,1.35042,2.5801744612,-3.88,0.86,3.9741665793000003
2020-07-11 21:00:00,1.47096,1.96528,2.4548011732,3.48096,1.01528,3.626,-2.01,0.9500000000000001,2.2231958978,1.47096,2.23528,2.6758550035,-2.01,1.22,2.3512762492
2020-07-11 21:30:00,-0.12552000000000002,1.75964,1.7641111643,2.60448,0.7596400000000001,2.713,-2.73,1.0,2.9073871431000002,-0.14552,1.7896400000000001,1.7955465463,-2.75,1.03,2.9365626164
2020-07-11 22:00:00,-5.16,-0.26,5.1665462352,0.0,0.0,0.0,-5.16,-0.26,5.1665462352,-5.18,-0.26,5.186520992,-5.18,-0.26,5.186520992
2020-07-11 22:30:00,-5.16,-0.26,5.1665462352,0.0,0.0,0.0,-5.16,-0.26,5.1665462352,-5.18,-0.26,5.186520992,-5.18,-0.26,5.186520992
2020-07-11 23:00:00,-4.97,-0.24,4.9757913943,0.0,0.0,0.0,-4.97,-0.24,4.9757913943,-5.0,-0.26,5.0067554364,-5.0,-0.26,5.0067554364
2020-07-11 23:30:00,-4.71,-0.66,4.7560172413,0.0,0.0,0.0,-4.71,-0.66,4.7560172413,-4.71,0.65,4.7546398391,-4.71,0.65,4.7546398391
2020-07-12 00:00:00,-4.46,-0.68,4.5115407568,0.0,0.0,0.0,-4.46,-0.68,4.5115407568,-4.44,0.65,4.4873265983,-4.44,0.65,4.4873265983
2020-07-12 00:30:00,-4.26,-0.28,4.269191961,0.0,0.0,0.0,-4.26,-0.28,4.269191961,-4.28,-0.28,4.2891490998,-4.28,-0.28,4.2891490998
2020-07-12 01:00:00,-4.05,-0.28,4.0596674741,0.0,0.0,0.0,-4.05,-0.28,4.0596674741,-4.07,-0.28,4.0796200804,-4.07,-0.28,4.0796200804
2020-07-12 01:30:00,-4.05,-0.30000000000000004,4.0610959112,0.0,0.0,0.0,-4.05,-0.30000000000000004,4.0610959112,-4.07,-0.28,4.0796200804,-4.07,-0.28,4.0796200804
2020-07-12 02:00:00,-4.08,-0.28,4.0895965571,0.0,0.0,0.0,-4.08,-0.28,4.0895965571,-4.1,-0.24,4.1070183832,-4.1,-0.24,4.1070183832
2020-07-12 02:30:00,-4.03,0.23,4.0365579396,0.0,0.0,0.0,-4.03,0.23,4.0365579396,-4.05,0.23,4.056525607,-4.05,0.23,4.056525607
2020-07-12 03:00:00,-3.99,-0.22,3.9960605601,0.0,0.0,0.0,-3.99,-0.22,3.9960605601,-4.01,-0.22,4.0160303784,-4.01,-0.22,4.0160303784
2020-07-12 03:30:00,-3.93,0.0,3.93,0.0,0.0,0.0,-3.93,0.0,3.93,-3.95,0.0,3.95,-3.95,0.0,3.95
2020-07-12 04:00:00,-3.84,0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,0.23,3.8468818542000003,-3.86,0.23,3.8668462602,-3.86,0.23,3.8668462602
2020-07-12 04:30:00,-3.84,-0.28,3.8501948003,0.0,0.0,0.0,-3.84,-0.28,3.8501948003,-3.86,-0.22,3.8662643469,-3.86,-0.22,3.8662643469
2020-07-12 05:00:00,-3.76,0.23,3.7670280063,0.0,0.0,0.0,-3.76,0.23,3.7670280063,-3.7800000000000002,0.23,3.7869908899,-3.7800000000000002,0.23,3.7869908899
2020-07-12 05:30:00,-3.44,0.28,3.451376537,0.0,0.0,0.0,-3.44,0.28,3.451376537,-3.46,0.29,3.4721319099,-3.46,0.29,3.4721319099
2020-07-12 06:00:00,-3.29,0.35000000000000003,3.3085646435,0.0,0.0,0.0,-3.29,0.35000000000000003,3.3085646435,-3.31,0.36,3.3295194849,-3.31,0.36,3.3295194849
2020-07-12 06:30:00,-3.74,0.29,3.7512264661,0.0,0.0,0.0,-3.74,0.29,3.7512264661,-3.76,0.29,3.7711669282,-3.76,0.29,3.7711669282
2020-07-12 07:00:00,-4.24,-0.25,4.2473638883,0.0,0.0,0.0,-4.24,-0.25,4.2473638883,-4.26,-0.25,4.2673293756,-4.26,-0.25,4.2673293756
2020-07-12 07:30:00,-2.82008,0.8195600000000001,2.9367549779,0.88992,0.25956,0.927,-3.71,0.56,3.7520261193,-2.84008,0.8495600000000001,2.9644234853,-3.73,0.59,3.7763739222
2020-07-12 08:00:00,0.71896,1.59928,1.7534537347999999,2.80896,0.8192800000000001,2.926,-2.09,0.78,2.2308070289,0.69896,1.61928,1.7636929438000002,-2.11,0.8,2.2565681909
2020-07-12 08:30:00,-4.86,-0.23,4.865439343,0.0,0.0,0.0,-4.86,-0.23,4.865439343,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-07-12 09:00:00,-5.1,-0.27,5.1071420579,0.0,0.0,0.0,-5.1,-0.27,5.1071420579,-5.12,-0.26,5.1265973121,-5.12,-0.26,5.1265973121
2020-07-12 09:30:00,-5.39,-0.30000000000000004,5.3983423382,0.0,0.0,0.0,-5.39,-0.30000000000000004,5.3983423382,-5.41,-0.30000000000000004,5.4183115451,-5.41,-0.30000000000000004,5.4183115451
2020-07-12 10:00:00,-5.55,-0.33,5.5598021548,0.0,0.0,0.0,-5.55,-0.33,5.5598021548,-5.57,-0.33,5.5797670202,-5.57,-0.33,5.5797670202
2020-07-12 10:30:00,-5.75,-0.41000000000000003,5.7645988586,0.0,0.0,0.0,-5.75,-0.41000000000000003,5.7645988586,-5.77,-0.41000000000000003,5.7845483834,-5.77,-0.41000000000000003,5.7845483834
2020-07-12 11:00:00,-5.7,-0.46,5.71853128,0.0,0.0,0.0,-5.7,-0.46,5.71853128,-5.72,-0.45,5.7376737446,-5.72,-0.45,5.7376737446
2020-07-12 11:30:00,-4.09768,-0.09974000000000001,4.0988936861,0.8923200000000001,0.26026000000000005,0.9295,-4.99,-0.36,5.0029691184,-4.09768,0.25026000000000004,4.1053150245,-4.99,-0.01,4.99001002
2020-07-12 12:00:00,0.8604,1.7122000000000002,1.9162246737,3.4704,1.0122,3.615,-2.61,0.7000000000000001,2.7022398117,0.8504,1.8722,2.0562862155,-2.62,0.86,2.7575351312
2020-07-12 12:30:00,0.22920000000000001,1.5655999999999999,1.5822882165,3.1392,0.9156000000000001,3.27,-2.91,0.65,2.9817109182,0.2092,1.5756000000000001,1.5894275699,-2.93,0.66,3.0034147233
2020-07-12 13:00:00,-1.9278400000000002,0.8768800000000001,2.1178965036,2.01216,0.5868800000000001,2.096,-3.94,0.29,3.950658173,-1.9478400000000002,0.8768800000000001,2.136117787,-3.96,0.29,3.970604488
2020-07-12 13:30:00,-5.64,-0.4,5.6541666053,0.0,0.0,0.0,-5.64,-0.4,5.6541666053,-5.66,-0.39,5.673420485,-5.66,-0.39,5.673420485
2020-07-12 14:00:00,-5.4,-0.36,5.4119866962,0.0,0.0,0.0,-5.4,-0.36,5.4119866962,-5.42,-0.36,5.4319425623,-5.42,-0.36,5.4319425623
2020-07-12 14:30:00,-5.37,-0.4,5.3848769717,0.0,0.0,0.0,-5.37,-0.4,5.3848769717,-5.39,-0.39,5.4040910429,-5.39,-0.39,5.4040910429
2020-07-12 15:00:00,-5.34,-0.4,5.3549603173,0.0,0.0,0.0,-5.34,-0.4,5.3549603173,-5.37,-0.39,5.3841433859,-5.37,-0.39,5.3841433859
2020-07-12 15:30:00,-5.34,-0.38,5.3535035257,0.0,0.0,0.0,-5.34,-0.38,5.3535035257,-5.37,-0.37,5.3827316485,-5.37,-0.37,5.3827316485
2020-07-12 16:00:00,-5.23,-0.28,5.2374898568,0.0,0.0,0.0,-5.23,-0.28,5.2374898568,-5.25,-0.27,5.2569382724,-5.25,-0.27,5.2569382724
2020-07-12 16:30:00,-5.33,-0.24,5.335400641,0.0,0.0,0.0,-5.33,-0.24,5.335400641,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2020-07-12 17:00:00,-5.48,-0.24,5.4852529568,0.0,0.0,0.0,-5.48,-0.24,5.4852529568,-5.5,-0.23,5.5048069903,-5.5,-0.23,5.5048069903
2020-07-12 17:30:00,-5.3,0.0,5.3,0.0,0.0,0.0,-5.3,0.0,5.3,-5.32,0.0,5.32,-5.32,0.0,5.32
2020-07-12 18:00:00,-5.18,-0.22,5.1846697098,0.0,0.0,0.0,-5.18,-0.22,5.1846697098,-5.2,-0.22,5.2046517655,-5.2,-0.22,5.2046517655
2020-07-12 18:30:00,-5.36,-0.29,5.3678394164,0.0,0.0,0.0,-5.36,-0.29,5.3678394164,-5.38,-0.32,5.3895083264,-5.38,-0.32,5.3895083264
2020-07-12 19:00:00,-5.62,-0.23,5.6247044367,0.0,0.0,0.0,-5.62,-0.23,5.6247044367,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2020-07-12 19:30:00,-5.51,-0.23,5.5147982737,0.0,0.0,0.0,-5.51,-0.23,5.5147982737,-5.53,-0.23,5.5347809351,-5.53,-0.23,5.5347809351
2020-07-12 20:00:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2020-07-12 20:30:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2020-07-12 21:00:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.47,-0.23,5.4748333308,-5.47,-0.23,5.4748333308
2020-07-12 21:30:00,-5.33,-0.23,5.3349601685,0.0,0.0,0.0,-5.33,-0.23,5.3349601685,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2020-07-12 22:00:00,-5.27,-0.25,5.2759264589,0.0,0.0,0.0,-5.27,-0.25,5.2759264589,-5.29,-0.23,5.2949976393,-5.29,-0.23,5.2949976393
2020-07-12 22:30:00,-5.15,-0.71,5.1987113788,0.0,0.0,0.0,-5.15,-0.71,5.1987113788,-5.15,0.58,5.1825572838,-5.15,0.58,5.1825572838
2020-07-12 23:00:00,-4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,-4.8100000000000005,0.0,4.8100000000000005,-4.83,0.0,4.83,-4.83,0.0,4.83
2020-07-12 23:30:00,-4.55,-0.26,4.5574225172,0.0,0.0,0.0,-4.55,-0.26,4.5574225172,-4.57,-0.25,4.5768329661,-4.57,-0.25,4.5768329661
2020-07-13 00:00:00,-4.31,-0.28,4.3190855514,0.0,0.0,0.0,-4.31,-0.28,4.3190855514,-4.33,-0.22,4.3355853123,-4.33,-0.22,4.3355853123
2020-07-13 00:30:00,-4.1,0.0,4.1,0.0,0.0,0.0,-4.1,0.0,4.1,-4.12,0.0,4.12,-4.12,0.0,4.12
2020-07-13 01:00:00,-4.02,-0.33,4.0335220342,0.0,0.0,0.0,-4.02,-0.33,4.0335220342,-4.04,-0.31,4.0518761087,-4.04,-0.31,4.0518761087
2020-07-13 01:30:00,-3.92,-0.33,3.9338657832,0.0,0.0,0.0,-3.92,-0.33,3.9338657832,-3.94,-0.31,3.9521766155,-3.94,-0.31,3.9521766155
2020-07-13 02:00:00,-3.9699999999999998,-0.33,3.9836917551,0.0,0.0,0.0,-3.9699999999999998,-0.33,3.9836917551,-3.99,-0.35000000000000003,4.0053214603,-3.99,-0.35000000000000003,4.0053214603
2020-07-13 02:30:00,-4.08,-0.33,4.0933238328,0.0,0.0,0.0,-4.08,-0.33,4.0933238328,-4.1,-0.35000000000000003,4.1149119067,-4.1,-0.35000000000000003,4.1149119067
2020-07-13 03:00:00,-3.98,-0.33,3.9936574715,0.0,0.0,0.0,-3.98,-0.33,3.9936574715,-3.99,-0.32,4.0028115119,-3.99,-0.32,4.0028115119
2020-07-13 03:30:00,-3.85,0.23,3.8568640111,0.0,0.0,0.0,-3.85,0.23,3.8568640111,-3.87,0.23,3.8768286008,-3.87,0.23,3.8768286008
2020-07-13 04:00:00,-3.8,0.1,3.8013155617,0.0,0.0,0.0,-3.8,0.1,3.8013155617,-3.8200000000000003,0.16,3.823349317,-3.8200000000000003,0.16,3.823349317
2020-07-13 04:30:00,-3.8,-0.47000000000000003,3.8289554711,0.0,0.0,0.0,-3.8,-0.47000000000000003,3.8289554711,-3.8200000000000003,-0.46,3.8475966525,-3.8200000000000003,-0.46,3.8475966525
2020-07-13 05:00:00,-3.75,0.17,3.7538513556,0.0,0.0,0.0,-3.75,0.17,3.7538513556,-3.77,0.17,3.7738309448000003,-3.77,0.17,3.7738309448000003
2020-07-13 05:30:00,-3.75,0.2,3.7553295461,0.0,0.0,0.0,-3.75,0.2,3.7553295461,-3.77,0.2,3.7753013125,-3.77,0.2,3.7753013125
2020-07-13 06:00:00,-3.79,0.23,3.7969724782,0.0,0.0,0.0,-3.79,0.23,3.7969724782,-3.81,0.23,3.8169359439,-3.81,0.23,3.8169359439
2020-07-13 06:30:00,-4.46,-0.36,4.4745055593,0.0,0.0,0.0,-4.46,-0.36,4.4745055593,-4.48,0.06,4.4804017677,-4.48,0.06,4.4804017677
2020-07-13 07:00:00,-5.25,-0.36,5.262328382,0.0,0.0,0.0,-5.25,-0.36,5.262328382,-5.27,-0.36,5.282281704,-5.27,-0.36,5.282281704
2020-07-13 07:30:00,-5.79,-0.56,5.8170181365,0.0,0.0,0.0,-5.79,-0.56,5.8170181365,-5.8100000000000005,-0.55,5.8359746401,-5.8100000000000005,-0.55,5.8359746401
2020-07-13 08:00:00,-2.01536,0.6980200000000001,2.1328168815,2.08464,0.60802,2.1715,-4.1,0.09,4.1009876859,-2.04536,0.6980200000000001,2.1611870465,-4.13,0.09,4.1309805131
2020-07-13 08:30:00,-5.18736,-0.37798000000000004,5.2011126358,0.69264,0.20202,0.7215,-5.88,-0.58,5.9085361977,-5.20736,-0.34798,5.2189738694,-5.9,-0.55,5.9255801404
2020-07-13 09:00:00,-6.88,-0.97,6.9480428899,0.0,0.0,0.0,-6.88,-0.97,6.9480428899,-6.9,-0.97,6.9678475873,-6.9,-0.97,6.9678475873
2020-07-13 09:30:00,-6.96,-0.9400000000000001,7.0231901583,0.0,0.0,0.0,-6.96,-0.9400000000000001,7.0231901583,-6.98,-0.9400000000000001,7.0430107199,-6.98,-0.9400000000000001,7.0430107199
2020-07-13 10:00:00,-4.00736,-0.10298,4.008682957,1.53264,0.44702000000000003,1.5965,-5.54,-0.55,5.567234502,-4.02736,-0.09298000000000001,4.0284331756,-5.5600000000000005,-0.54,5.5861614728
2020-07-13 10:30:00,-1.9478400000000002,0.046880000000000005,1.9484040649,2.49216,0.7268800000000001,2.596,-4.44,-0.68,4.4917702524,-1.87784,1.1368800000000001,2.1951717928,-4.37,0.41000000000000003,4.3891912695
2020-07-13 11:00:00,-2.13712,-0.14166,2.1418098538,2.46288,0.7183400000000001,2.5655,-4.6,-0.86,4.6797008451,-2.03712,1.22834,2.3787973957,-4.5,0.51,4.5288077901
2020-07-13 11:30:00,-4.2348,-0.8139000000000001,4.3123038216000005,1.4952,0.43610000000000004,1.5575,-5.73,-1.25,5.8647591596,-4.1148,0.6661,4.1683651771,-5.61,0.23,5.6147128155
2020-07-13 12:00:00,-5.63512,-0.9131600000000001,5.7086284341999995,0.67488,0.19684000000000001,0.7030000000000001,-6.31,-1.11,6.4068869196,-5.59512,-0.26316,5.6013052943,-6.27,-0.46,6.2868513582
2020-07-13 12:30:00,-7.23,-0.96,7.2934559709,0.0,0.0,0.0,-7.23,-0.96,7.2934559709,-7.25,-0.96,7.3132824368,-7.25,-0.96,7.3132824368
2020-07-13 13:00:00,-5.04616,-0.32638,5.0567039314,1.14384,0.33362,1.1915,-6.19,-0.66,6.2250863448,-5.06616,-0.32638,5.0766623928,-6.21,-0.66,6.2449739791
2020-07-13 13:30:00,-4.132,-0.48850000000000005,4.1607759192,1.548,0.4515,1.6125,-5.68,-0.9400000000000001,5.757256291,-4.072,0.3215,4.0846721105,-5.62,-0.13,5.6215033576
2020-07-13 14:00:00,-4.0796,-0.2078,4.0848888602,1.5504,0.45220000000000005,1.615,-5.63,-0.66,5.6685536074,-4.0696,0.0022,4.0696005947,-5.62,-0.45,5.6379872295
2020-07-13 14:30:00,-4.1856,-0.1708,4.189083432,1.5744,0.4592,1.6400000000000001,-5.76,-0.63,5.7943506970000005,-4.2156,-0.1608,4.2186656658,-5.79,-0.62,5.8231005487
2020-07-13 15:00:00,-5.70888,-0.8938400000000001,5.778430652,0.7411200000000001,0.21616000000000002,0.772,-6.45,-1.11,6.5448147415,-5.63888,-0.22384,5.6433210081,-6.38,-0.44,6.3951544156
2020-07-13 15:30:00,-7.0,-1.23,7.1072427847,0.0,0.0,0.0,-7.0,-1.23,7.1072427847,-6.95,-0.66,6.9812677932,-6.95,-0.66,6.9812677932
2020-07-13 16:00:00,-6.27488,-0.7443400000000001,6.3188734004,0.46512000000000003,0.13566,0.48450000000000004,-6.74,-0.88,6.7972053081,-6.28488,-0.65434,6.3188509596,-6.75,-0.79,6.7960723951
2020-07-13 16:30:00,-2.7252,0.3689,2.750054954,2.4648,0.7189,2.5675,-5.19,-0.35000000000000003,5.2017881541,-2.7452,0.3689,2.7698754936,-5.21,-0.35000000000000003,5.221743004
2020-07-13 17:00:00,-2.86224,0.42018000000000005,2.8929170486,2.53776,0.7401800000000001,2.6435,-5.4,-0.32,5.4094731721,-2.88224,0.43018000000000006,2.9141657897,-5.42,-0.31,5.4288580751
2020-07-13 17:30:00,-2.66216,0.08312000000000001,2.6634573021,2.54784,0.7431200000000001,2.654,-5.21,-0.66,5.2516378398,-2.58216,1.21312,2.8529301429,-5.13,0.47000000000000003,5.1514852227
2020-07-13 18:00:00,-2.096,0.922,2.2898253208,2.544,0.742,2.65,-4.64,0.18,4.6434900667,-2.106,1.082,2.3676908582,-4.65,0.34,4.6624135381
2020-07-13 18:30:00,-2.33976,0.9763200000000001,2.5352864927,2.49024,0.7263200000000001,2.594,-4.83,0.25,4.8364656517,-2.35976,0.9763200000000001,2.5537556657,-4.85,0.25,4.8564390246
2020-07-13 19:00:00,-2.39624,0.9356800000000001,2.5724430412,2.45376,0.7156800000000001,2.556,-4.85,0.22,4.8549871267,-2.42624,0.9356800000000001,2.6004110444,-4.88,0.22,4.8849564993
2020-07-13 19:30:00,-2.32864,0.88248,2.4902480198,2.51136,0.73248,2.616,-4.84,0.15,4.8423238223,-2.34864,0.9524800000000001,2.5344285352,-4.86,0.22,4.8649768756
2020-07-13 20:00:00,-2.12648,0.9543600000000001,2.3308196412,2.48352,0.72436,2.5869999999999997,-4.61,0.23,4.6157339611,-2.14648,0.9443600000000001,2.34503565,-4.63,0.22,4.6352238349
2020-07-13 20:30:00,-1.77,0.9475,2.007649434,2.46,0.7175,2.5625,-4.23,0.23,4.2362483402,-1.79,0.9375,2.0206450084,-4.25,0.22,4.2556903083
2020-07-13 21:00:00,-1.64568,0.9687600000000001,1.9096488159,2.46432,0.7187600000000001,2.567,-4.11,0.25,4.1175963862,-1.66568,0.9787600000000001,1.9319578153,-4.13,0.26,4.1381759267
2020-07-13 21:30:00,-1.48424,0.36918,1.5294646939,2.46576,0.71918,2.5685000000000002,-3.95,-0.35000000000000003,3.9654760118,-1.41424,1.55918,2.1050218645,-3.88,0.84,3.9698866483
2020-07-13 22:00:00,-0.9456,0.7917000000000001,1.2332673068,2.4744,0.7217,2.5775,-3.42,0.07,3.4207162993,-0.8856,1.7217,1.9361142141,-3.36,1.0,3.5056525783
2020-07-13 22:30:00,-5.03184,0.48488000000000003,5.0551481086,0.18816000000000002,0.054880000000000005,0.196,-5.22,0.43,5.2376807845,-5.05184,0.48488000000000003,5.0750562558,-5.24,0.43,5.2576135271
2020-07-13 23:00:00,-5.1,-0.26,5.1066231504,0.0,0.0,0.0,-5.1,-0.26,5.1066231504,-5.12,-0.25,5.126099882,-5.12,-0.25,5.126099882
2020-07-13 23:30:00,-4.93,-0.8200000000000001,4.9977294845,0.0,0.0,0.0,-4.93,-0.8200000000000001,4.9977294845,-4.84,0.49,4.8647404864,-4.84,0.49,4.8647404864
2020-07-14 00:00:00,-4.71,-0.8200000000000001,4.7808472053,0.0,0.0,0.0,-4.71,-0.8200000000000001,4.7808472053,-4.6,0.49,4.6260242109,-4.6,0.49,4.6260242109
2020-07-14 00:30:00,-4.52,-0.8200000000000001,4.5937784013,0.0,0.0,0.0,-4.52,-0.8200000000000001,4.5937784013,-4.42,0.51,4.4493257916,-4.42,0.51,4.4493257916
2020-07-14 01:00:00,-4.44,-0.8200000000000001,4.5150858242,0.0,0.0,0.0,-4.44,-0.8200000000000001,4.5150858242,-4.34,0.51,4.3698626981,-4.34,0.51,4.3698626981
2020-07-14 01:30:00,-4.38,-0.8200000000000001,4.4560969469,0.0,0.0,0.0,-4.38,-0.8200000000000001,4.4560969469,-4.28,0.51,4.3102784133,-4.28,0.51,4.3102784133
2020-07-14 02:00:00,-4.38,-0.8200000000000001,4.4560969469,0.0,0.0,0.0,-4.38,-0.8200000000000001,4.4560969469,-4.28,0.53,4.3126905755,-4.28,0.53,4.3126905755
2020-07-14 02:30:00,-4.36,-0.79,4.4309931167,0.0,0.0,0.0,-4.36,-0.79,4.4309931167,-4.26,0.53,4.2928428809,-4.26,0.53,4.2928428809
2020-07-14 03:00:00,-4.3,-0.79,4.3719675205,0.0,0.0,0.0,-4.3,-0.79,4.3719675205,-4.2,0.53,4.2333083989,-4.2,0.53,4.2333083989
2020-07-14 03:30:00,-4.26,-0.81,4.3363233274,0.0,0.0,0.0,-4.26,-0.81,4.3363233274,-4.16,0.53,4.1936261159,-4.16,0.53,4.1936261159
2020-07-14 04:00:00,-4.23,-0.81,4.306855001,0.0,0.0,0.0,-4.23,-0.81,4.306855001,-4.13,0.53,4.1638683937,-4.13,0.53,4.1638683937
2020-07-14 04:30:00,-4.15,-0.76,4.2190164731,0.0,0.0,0.0,-4.15,-0.76,4.2190164731,-4.06,0.5700000000000001,4.0998170691,-4.06,0.5700000000000001,4.0998170691
2020-07-14 05:00:00,-4.13,-0.76,4.199345187,0.0,0.0,0.0,-4.13,-0.76,4.199345187,-4.04,0.5700000000000001,4.0800122549,-4.04,0.5700000000000001,4.0800122549
2020-07-14 05:30:00,-4.13,-0.72,4.1922905434,0.0,0.0,0.0,-4.13,-0.72,4.1922905434,-4.04,0.6000000000000001,4.0843114475,-4.04,0.6000000000000001,4.0843114475
2020-07-14 06:00:00,-4.24,-0.72,4.3006976178,0.0,0.0,0.0,-4.24,-0.72,4.3006976178,-4.14,0.58,4.1804305998,-4.14,0.58,4.1804305998
2020-07-14 06:30:00,-4.88,-1.01,4.9834225187,0.0,0.0,0.0,-4.88,-1.01,4.9834225187,-4.77,0.35000000000000003,4.7828234339,-4.77,0.35000000000000003,4.7828234339
2020-07-14 07:00:00,-5.75,-0.88,5.8169493723,0.0,0.0,0.0,-5.75,-0.88,5.8169493723,-5.75,-0.81,5.8067719087,-5.75,-0.81,5.8067719087
2020-07-14 07:30:00,-4.6128,-0.5979,4.6513877768,0.9672000000000001,0.2821,1.0075,-5.58,-0.88,5.6489645069000005,-4.6228,-0.4979,4.6495359177,-5.59,-0.78,5.64415627
2020-07-14 08:00:00,-2.07128,0.26296,2.0879053618,2.47872,0.72296,2.582,-4.55,-0.46,4.5731936325,-2.09128,0.27296000000000004,2.1090185395,-4.57,-0.45,4.5921019152
2020-07-14 08:30:00,-2.398,0.181,2.4048211992,2.472,0.721,2.575,-4.87,-0.54,4.8998469364,-2.418,0.181,2.4247649371,-4.89,-0.54,4.9197256021
2020-07-14 09:00:00,-2.57424,0.11918000000000001,2.576997371,2.46576,0.71918,2.5685000000000002,-5.04,-0.6000000000000001,5.0755886358,-2.59424,0.11918000000000001,2.5969761358,-5.06,-0.6000000000000001,5.0954489498
2020-07-14 09:30:00,-2.71664,0.09848000000000001,2.7184243966,2.46336,0.71848,2.566,-5.18,-0.62,5.216972302,-2.74664,0.09848000000000001,2.7484049192,-5.21,-0.62,5.2467609055
2020-07-14 10:00:00,-2.56568,0.14876,2.5699889883,2.46432,0.7187600000000001,2.567,-5.03,-0.5700000000000001,5.0621932006,-2.59568,0.15876,2.6005305997,-5.06,-0.56,5.0908938311
2020-07-14 10:30:00,-2.53952,0.19764,2.5471991285,2.46048,0.7176400000000001,2.563,-5.0,-0.52,5.0269672766,-2.55952,0.20764000000000002,2.5679285426,-5.02,-0.51,5.0458398706
2020-07-14 11:00:00,-2.68664,0.17848000000000003,2.6925619027,2.46336,0.71848,2.566,-5.15,-0.54,5.1782332895,-2.70664,0.17848000000000003,2.7125182396,-5.17,-0.54,5.1981246618
2020-07-14 11:30:00,-2.8624,0.0868,2.863715768,2.4576000000000002,0.7168,2.56,-5.32,-0.63,5.3571727618,-2.8924000000000003,0.0868,2.893702127,-5.35,-0.63,5.3869657508
2020-07-14 12:00:00,-2.78384,0.11638000000000001,2.7862716038,2.45616,0.71638,2.5585,-5.24,-0.6000000000000001,5.2742392816,-2.80384,0.12638000000000002,2.8066867745,-5.26,-0.59,5.2929859248
2020-07-14 12:30:00,-5.33064,-0.9335200000000001,5.4117633355,1.11936,0.32648000000000005,1.166,-6.45,-1.26,6.5719175284,-5.30064,-0.6135200000000001,5.3360276611,-6.42,-0.9400000000000001,6.488451279
2020-07-14 13:00:00,-7.21,-1.32,7.3298362874,0.0,0.0,0.0,-7.21,-1.32,7.3298362874,-7.23,-1.32,7.3495101878,-7.23,-1.32,7.3495101878
2020-07-14 13:30:00,-6.98,-1.27,7.0945965354,0.0,0.0,0.0,-6.98,-1.27,7.0945965354,-6.99,-1.17,7.0872420588,-6.99,-1.17,7.0872420588
2020-07-14 14:00:00,-2.74048,0.07736000000000001,2.741571666,2.21952,0.64736,2.312,-4.96,-0.5700000000000001,4.9926445898,-2.7604800000000003,0.08736000000000001,2.7618619806,-4.98,-0.56,5.0113870335
2020-07-14 14:30:00,-5.42816,-0.8123800000000001,5.4886138733,0.9518400000000001,0.27762000000000003,0.9915,-6.38,-1.09,6.4724415795,-5.44816,-0.8023800000000001,5.5069284588,-6.4,-1.08,6.4904853439
2020-07-14 15:00:00,-4.72136,-0.6349800000000001,4.7638681604,1.14864,0.33502000000000004,1.1965,-5.87,-0.97,5.9496050289,-4.74136,-0.6149800000000001,4.7810767668,-5.89,-0.9500000000000001,5.9661210179
2020-07-14 15:30:00,-2.1852,0.3089,2.2069250667,2.4648,0.7189,2.5675,-4.65,-0.41000000000000003,4.668040274,-2.2052,0.3189,2.22813919,-4.67,-0.4,4.6870993162
2020-07-14 16:00:00,-2.3724,0.3068,2.3921555133,2.4576000000000002,0.7168,2.56,-4.83,-0.41000000000000003,4.8473704212,-2.3924,0.3168,2.4132840695,-4.85,-0.4,4.8664668909
2020-07-14 16:30:00,-2.67576,0.30582000000000004,2.6931798028,2.45424,0.71582,2.5564999999999998,-5.13,-0.41000000000000003,5.1463579355,-2.69576,0.31582000000000005,2.7141967965,-5.15,-0.4,5.1655106234
2020-07-14 17:00:00,-2.84288,0.30666000000000004,2.8593717929,2.45712,0.7166600000000001,2.5595,-5.3,-0.41000000000000003,5.3158348357000005,-2.86288,0.31666000000000005,2.8803394678,-5.32,-0.4,5.3350164011
2020-07-14 17:30:00,-2.60336,0.40652000000000005,2.6349083096,2.45664,0.71652,2.559,-5.06,-0.31,5.0694871535,-2.62336,0.47652000000000005,2.6662874939,-5.08,-0.24,5.0856661314
2020-07-14 18:00:00,-2.19168,0.81576,2.3385734113,2.48832,0.7257600000000001,2.592,-4.68,0.09,4.6808653046,-2.20168,1.02576,2.4289047738000002,-4.69,0.30000000000000004,4.6995850881
2020-07-14 18:30:00,-2.26984,0.9508800000000001,2.4609645264,2.54016,0.7408800000000001,2.646,-4.8100000000000005,0.21,4.8145820172,-2.28984,0.9608800000000001,2.4832755787,-4.83,0.22,4.8350077558999995
2020-07-14 19:00:00,-2.26696,0.97172,2.4664442828,2.54304,0.74172,2.649,-4.8100000000000005,0.23,4.8154958208,-2.28696,0.98172,2.4887668031,-4.83,0.24,4.8359590569
2020-07-14 19:30:00,-2.03312,0.9428400000000001,2.2410988822,2.54688,0.7428400000000001,2.653,-4.58,0.2,4.5843647324,-2.05312,0.98284,2.2762416831,-4.6,0.24,4.6062566146
2020-07-14 20:00:00,-1.8592,0.8694000000000001,2.0524329465,2.5008,0.7294,2.605,-4.36,0.14,4.3622471273,-1.8792,1.0194,2.137888912,-4.38,0.29,4.3895899581
2020-07-14 20:30:00,-1.73368,0.9622600000000001,1.982823908,2.47632,0.72226,2.5795,-4.21,0.24,4.2168353062,-1.7536800000000001,0.9722600000000001,2.0051640955,-4.23,0.25,4.2373812668
2020-07-14 21:00:00,-1.5041600000000002,1.06212,1.8413571625,2.47584,0.7221200000000001,2.5789999999999997,-3.98,0.34,3.9944962135,-1.5241600000000002,1.07212,1.8634658569,-4.0,0.35000000000000003,4.0152833026
2020-07-14 21:30:00,-1.27032,1.16324,1.722451799,2.47968,0.7232400000000001,2.583,-3.75,0.44,3.7757250959,-1.29032,1.17324,1.7439661121,-3.77,0.45,3.7967617781
2020-07-14 22:00:00,-0.96608,1.31156,1.6289567827,2.47392,0.7215600000000001,2.577,-3.44,0.59,3.4902292188,-0.9860800000000001,1.31156,1.6408971327000001,-3.46,0.59,3.5099430195
2020-07-14 22:30:00,-5.3596,-0.027800000000000002,5.3596720982,0.11040000000000001,0.0322,0.115,-5.47,-0.06,5.4703290577,-5.3796,0.0222,5.3796458062,-5.49,-0.01,5.4900091075
2020-07-14 23:00:00,-5.31,-0.23,5.3149788334,0.0,0.0,0.0,-5.31,-0.23,5.3149788334,-5.33,-0.23,5.3349601685,-5.33,-0.23,5.3349601685
2020-07-14 23:30:00,-5.05,-0.25,5.0561843321,0.0,0.0,0.0,-5.05,-0.25,5.0561843321,-5.07,-0.25,5.076159966,-5.07,-0.25,5.076159966
2020-07-15 00:00:00,-4.66,-0.25,4.6667011903,0.0,0.0,0.0,-4.66,-0.25,4.6667011903,-4.69,-0.25,4.6966583866,-4.69,-0.25,4.6966583866
2020-07-15 00:30:00,-4.48,-0.22,4.485398533,0.0,0.0,0.0,-4.48,-0.22,4.485398533,-4.5,-0.23,4.5058739441,-4.5,-0.23,4.5058739441
2020-07-15 01:00:00,-4.34,-0.26,4.3477810432,0.0,0.0,0.0,-4.34,-0.26,4.3477810432,-4.36,-0.26,4.3677454138,-4.36,-0.26,4.3677454138
2020-07-15 01:30:00,-4.3,-0.61,4.3430519223,0.0,0.0,0.0,-4.3,-0.61,4.3430519223,-4.3,0.44,4.3224530073,-4.3,0.44,4.3224530073
2020-07-15 02:00:00,-4.32,-0.23,4.3261183525,0.0,0.0,0.0,-4.32,-0.23,4.3261183525,-4.34,-0.23,4.3460901969,-4.34,-0.23,4.3460901969
2020-07-15 02:30:00,-4.22,-0.23,4.2262631248,0.0,0.0,0.0,-4.22,-0.23,4.2262631248,-4.24,-0.23,4.2462336252,-4.24,-0.23,4.2462336252
2020-07-15 03:00:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.23,4.056525607,-4.05,-0.23,4.056525607
2020-07-15 03:30:00,-3.99,-0.23,3.996623575,0.0,0.0,0.0,-3.99,-0.23,3.996623575,-4.01,-0.23,4.016590594,-4.01,-0.23,4.016590594
2020-07-15 04:00:00,-3.99,-0.23,3.996623575,0.0,0.0,0.0,-3.99,-0.23,3.996623575,-4.01,-0.23,4.016590594,-4.01,-0.23,4.016590594
2020-07-15 04:30:00,-4.04,-0.23,4.0465417334,0.0,0.0,0.0,-4.04,-0.23,4.0465417334,-4.06,-0.23,4.0665095598,-4.06,-0.23,4.0665095598
2020-07-15 05:00:00,-3.92,-0.27,3.9292874672,0.0,0.0,0.0,-3.92,-0.27,3.9292874672,-3.94,-0.27,3.9492404333,-3.94,-0.27,3.9492404333
2020-07-15 05:30:00,-4.09,-0.22,4.0959125967,0.0,0.0,0.0,-4.09,-0.22,4.0959125967,-4.1,-0.22,4.1058981965,-4.1,-0.22,4.1058981965
2020-07-15 06:00:00,-4.26,-0.22,4.2656769685,0.0,0.0,0.0,-4.26,-0.22,4.2656769685,-4.28,-0.22,4.2856504757,-4.28,-0.22,4.2856504757
2020-07-15 06:30:00,-4.74,-0.27,4.7476836457000005,0.0,0.0,0.0,-4.74,-0.27,4.7476836457000005,-4.76,-0.27,4.7676514134,-4.76,-0.27,4.7676514134
2020-07-15 07:00:00,-5.37,-0.45,5.3888217636,0.0,0.0,0.0,-5.37,-0.45,5.3888217636,-5.39,-0.45,5.4087521666,-5.39,-0.45,5.4087521666
2020-07-15 07:30:00,-5.9,-0.58,5.9284399297,0.0,0.0,0.0,-5.9,-0.58,5.9284399297,-5.91,-0.53,5.933717216,-5.91,-0.53,5.933717216
2020-07-15 08:00:00,-6.57,-1.1400000000000001,6.6681706637,0.0,0.0,0.0,-6.57,-1.1400000000000001,6.6681706637,-6.52,-0.71,6.5585440457,-6.52,-0.71,6.5585440457
2020-07-15 08:30:00,-6.74,-0.91,6.8011543138,0.0,0.0,0.0,-6.74,-0.91,6.8011543138,-6.76,-0.91,6.8209750036,-6.76,-0.91,6.8209750036
2020-07-15 09:00:00,-6.84,-1.02,6.9156344611,0.0,0.0,0.0,-6.84,-1.02,6.9156344611,-6.87,-1.01,6.9438461965,-6.87,-1.01,6.9438461965
2020-07-15 09:30:00,-5.89256,-0.74658,5.9396670824,0.6974400000000001,0.20342000000000002,0.7265,-6.59,-0.9500000000000001,6.6581228586,-5.92256,-0.7165800000000001,5.9657525804,-6.62,-0.92,6.6836217727000005
2020-07-15 10:00:00,-2.4432,-0.0776,2.4444320404,2.4768,0.7224,2.58,-4.92,-0.8,4.9846163343,-2.3732,0.8124,2.508400287,-4.85,0.09,4.8508349797
2020-07-15 10:30:00,-2.37272,-0.19746000000000002,2.3809222268,2.47728,0.7225400000000001,2.5805,-4.85,-0.92,4.9364866049,-2.27272,1.1525400000000001,2.5482552168,-4.75,0.43,4.7694234452
2020-07-15 11:00:00,-3.9554400000000003,-0.5924200000000001,3.9995583569,1.7745600000000001,0.51758,1.8485,-5.73,-1.11,5.8365229375,-3.86544,0.5375800000000001,3.9026425214,-5.64,0.02,5.6400354609
2020-07-15 11:30:00,-7.41,-1.17,7.5017997841,0.0,0.0,0.0,-7.41,-1.17,7.5017997841,-7.43,-1.17,7.5215556901,-7.43,-1.17,7.5215556901
2020-07-15 12:00:00,-6.98768,-1.01974,7.0616953666,0.17232,0.050260000000000006,0.17950000000000002,-7.16,-1.07,7.2395096519,-6.99768,-1.01974,7.0715907015,-7.17,-1.07,7.2493999752
2020-07-15 12:30:00,-5.34592,-0.46006,5.3656794397,0.9940800000000001,0.28994000000000003,1.0355,-6.34,-0.75,6.3842070768,-5.37592,-0.45006,5.3947261145,-6.37,-0.74,6.412838685
2020-07-15 13:00:00,-5.08432,-0.33126000000000005,5.0950999058,0.9556800000000001,0.27874000000000004,0.9955,-6.04,-0.61,6.0707248332,-5.10432,-0.33126000000000005,5.1150577563,-6.06,-0.61,6.0906239418
2020-07-15 13:30:00,-7.04664,-0.9490200000000001,7.1102583814,0.00336,0.0009800000000000002,0.0035,-7.05,-0.9500000000000001,7.1137191398,-7.07664,-0.9390200000000001,7.138668801,-7.08,-0.9400000000000001,7.1421285343
2020-07-15 14:00:00,-7.09,-0.9500000000000001,7.1533628455,0.0,0.0,0.0,-7.09,-0.9500000000000001,7.1533628455,-7.11,-0.96,7.1745174054,-7.11,-0.96,7.1745174054
2020-07-15 14:30:00,-4.26536,-0.17198000000000002,4.2688257226,1.36464,0.39802000000000004,1.4215,-5.63,-0.5700000000000001,5.6587807874,-4.28536,-0.15198,4.2880541333,-5.65,-0.55,5.6767067918
2020-07-15 15:00:00,0.12760000000000002,1.4043,1.4100851925,3.4776,1.0143,3.6225,-3.35,0.39,3.3726250903,0.1076,1.4043,1.4084162204,-3.37,0.39,3.3924917096
2020-07-15 15:30:00,-0.006240000000000001,1.4531800000000001,1.4531933973,3.47376,1.01318,3.6185,-3.48,0.44,3.5077058029,-0.026240000000000003,1.4531800000000001,1.4534168879,-3.5,0.44,3.527548724
2020-07-15 16:00:00,-0.30008,1.29206,1.3264490378,3.46992,1.01206,3.6145,-3.77,0.28,3.7803835784,-0.32008000000000003,1.29206,1.331116167,-3.79,0.28,3.8003289331000003
2020-07-15 16:30:00,-0.552,1.3215,1.4321544086,3.468,1.0115,3.6125,-4.02,0.31,4.0319350193,-0.5720000000000001,1.3315000000000001,1.4491639831,-4.04,0.32,4.0526534518
2020-07-15 17:00:00,-0.66488,1.32066,1.4785831901,3.46512,1.01066,3.6095,-4.13,0.31,4.1416180413,-0.68488,1.33066,1.4965682911,-4.15,0.32,4.1623190651
2020-07-15 17:30:00,-0.53632,1.45024,1.5462325828,3.46368,1.01024,3.608,-4.0,0.44,4.0241272346,-0.55632,1.45024,1.5532829749000001,-4.02,0.44,4.0440079129
2020-07-15 18:00:00,-0.24968,1.55926,1.5791237602,3.4603200000000003,1.00926,3.6045,-3.71,0.55,3.7505466268000003,-0.26968000000000003,1.55926,1.5824092549,-3.73,0.55,3.7703315504
2020-07-15 18:30:00,-0.42208,1.40856,1.4704396621,3.45792,1.00856,3.602,-3.88,0.4,3.9005640618,-0.44208000000000003,1.40856,1.4763048466,-3.9,0.4,3.9204591568
2020-07-15 19:00:00,-0.7116,1.2887,1.4721148902,3.4584,1.0087,3.6025,-4.17,0.28,4.1793899076,-0.7316,1.2887,1.4818860449,-4.19,0.28,4.1993451871
2020-07-15 19:30:00,-0.804,1.238,1.4761639475,3.456,1.008,3.6,-4.26,0.23,4.266204402,-0.8240000000000001,1.238,1.4871516399,-4.28,0.23,4.2861754514
2020-07-15 20:00:00,-0.51968,1.26926,1.3715277066,3.4603200000000003,1.00926,3.6045,-3.98,0.26,3.9884834210999998,-0.5496800000000001,1.26926,1.383173543,-4.01,0.26,4.0184200875
2020-07-15 20:30:00,-0.30776000000000003,1.33982,1.3747122790000001,3.46224,1.00982,3.6065,-3.77,0.33,3.7844154106,-0.33776,1.34982,1.3914366137,-3.8,0.34,3.8151802054
2020-07-15 21:00:00,0.17536000000000002,1.63948,1.6488316470000002,3.49536,1.01948,3.641,-3.32,0.62,3.3773954462,0.14536000000000002,1.63948,1.6459113585,-3.35,0.62,3.4068900775
2020-07-15 21:30:00,0.42672000000000004,1.7344600000000001,1.7861806879,3.54672,1.03446,3.6945,-3.12,0.7000000000000001,3.1975615709,0.40672,1.7444600000000001,1.7912458932000002,-3.14,0.71,3.2192701036
2020-07-15 22:00:00,0.7495200000000001,1.83236,1.9797281126000001,3.53952,1.03236,3.6870000000000003,-2.79,0.8,2.9024300164,0.7295200000000001,1.8423600000000002,1.9815372315,-2.81,0.81,2.9244144713
2020-07-15 22:30:00,-5.44112,-0.25366,5.4470294886,0.15888000000000002,0.046340000000000006,0.1655,-5.6,-0.30000000000000004,5.6080299571,-5.46112,-0.23366,5.4661164139,-5.62,-0.28,5.6269707659
2020-07-15 23:00:00,-5.4,-0.30000000000000004,5.4083269132,0.0,0.0,0.0,-5.4,-0.30000000000000004,5.4083269132,-5.42,-0.31,5.4288580751,-5.42,-0.31,5.4288580751
2020-07-15 23:30:00,-5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,-5.05,-0.30000000000000004,5.0589030432,-5.07,-0.31,5.0794684761,-5.07,-0.31,5.0794684761
2020-07-16 00:00:00,-4.8,-0.30000000000000004,4.8093658626,0.0,0.0,0.0,-4.8,-0.30000000000000004,4.8093658626,-4.82,-0.31,4.8299585920000006,-4.82,-0.31,4.8299585920000006
2020-07-16 00:30:00,-4.7,-0.30000000000000004,4.7095647357,0.0,0.0,0.0,-4.7,-0.30000000000000004,4.7095647357,-4.72,-0.31,4.7301691302,-4.72,-0.31,4.7301691302
2020-07-16 01:00:00,-4.65,-0.36,4.6639146647,0.0,0.0,0.0,-4.65,-0.36,4.6639146647,-4.67,-0.35000000000000003,4.6830972657,-4.67,-0.35000000000000003,4.6830972657
2020-07-16 01:30:00,-4.63,-0.36,4.6439745908,0.0,0.0,0.0,-4.63,-0.36,4.6439745908,-4.65,-0.35000000000000003,4.6631534395,-4.65,-0.35000000000000003,4.6631534395
2020-07-16 02:00:00,-4.58,-0.36,4.5941266852,0.0,0.0,0.0,-4.58,-0.36,4.5941266852,-4.6,-0.35000000000000003,4.6132960018,-4.6,-0.35000000000000003,4.6132960018
2020-07-16 02:30:00,-4.53,-0.29,4.5392730696,0.0,0.0,0.0,-4.53,-0.29,4.5392730696,-4.55,-0.28,4.5586072434,-4.55,-0.28,4.5586072434
2020-07-16 03:00:00,-4.46,-0.29,4.4694183067,0.0,0.0,0.0,-4.46,-0.29,4.4694183067,-4.48,-0.28,4.4887414717,-4.48,-0.28,4.4887414717
2020-07-16 03:30:00,-4.46,-0.91,4.5518897175,0.0,0.0,0.0,-4.46,-0.91,4.5518897175,-4.36,0.43,4.3811528163,-4.36,0.43,4.3811528163
2020-07-16 04:00:00,-4.32,-0.58,4.3587612919,0.0,0.0,0.0,-4.32,-0.58,4.3587612919,-4.3,0.26,4.3078532937,-4.3,0.26,4.3078532937
2020-07-16 04:30:00,-4.29,-0.23,4.2961610771,0.0,0.0,0.0,-4.29,-0.23,4.2961610771,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694
2020-07-16 05:00:00,-4.25,-0.23,4.2562189793,0.0,0.0,0.0,-4.25,-0.23,4.2562189793,-4.27,-0.23,4.2761898929,-4.27,-0.23,4.2761898929
2020-07-16 05:30:00,-4.38,-0.26,4.3877101089,0.0,0.0,0.0,-4.38,-0.26,4.3877101089,-4.4,-0.25,4.4070965499,-4.4,-0.25,4.4070965499
2020-07-16 06:00:00,-4.07,-0.22,4.075941609,0.0,0.0,0.0,-4.07,-0.22,4.075941609,-4.09,-0.22,4.0959125967,-4.09,-0.22,4.0959125967
2020-07-16 06:30:00,-4.63,-0.30000000000000004,4.6397090426,0.0,0.0,0.0,-4.63,-0.30000000000000004,4.6397090426,-4.65,-0.27,4.6578321138,-4.65,-0.27,4.6578321138
2020-07-16 07:00:00,-5.31,-0.92,5.3891093884,0.0,0.0,0.0,-5.31,-0.92,5.3891093884,-5.26,-0.23,5.2650261158,-5.26,-0.23,5.2650261158
2020-07-16 07:30:00,-5.66,-0.65,5.6972010672,0.0,0.0,0.0,-5.66,-0.65,5.6972010672,-5.68,-0.64,5.7159426169,-5.68,-0.64,5.7159426169
2020-07-16 08:00:00,-0.30592,1.06244,1.1056065304,3.09408,0.90244,3.223,-3.4,0.16,3.4037626239,-0.32592000000000004,1.07244,1.1208708222000001,-3.42,0.17,3.4242225395
2020-07-16 08:30:00,-0.25144,1.24458,1.2697249505000001,3.47856,1.01458,3.6235,-3.73,0.23,3.7370844251,-0.28144,1.23458,1.2662528381,-3.76,0.22,3.7664306711
2020-07-16 09:00:00,-0.30528000000000005,1.24346,1.2803861332,3.47472,1.01346,3.6195,-3.7800000000000002,0.23,3.7869908899,-0.32528,1.23346,1.2756295113,-3.8,0.22,3.8063630936
2020-07-16 09:30:00,-0.46536000000000005,0.84052,0.9607464806,3.46464,1.01052,3.609,-3.93,-0.17,3.9336751264,-0.48536,0.8705200000000001,0.9966842027,-3.95,-0.14,3.9524802340000003
2020-07-16 10:00:00,-0.462,0.7515000000000001,0.8821543232,3.468,1.0115,3.6125,-3.93,-0.26,3.9385911187,-0.482,0.7615000000000001,0.9012248610000001,-3.95,-0.25,3.9579034854
2020-07-16 10:30:00,-0.2596,0.7922,0.8336504063,3.4704,1.0122,3.615,-3.73,-0.22,3.7364823029,-0.2796,0.7922,0.8400934472,-3.75,-0.22,3.7564477901
2020-07-16 11:00:00,-0.43872000000000005,0.7395400000000001,0.8598806022000001,3.46128,1.00954,3.6055,-3.9,-0.27,3.9093349818,-0.45872,0.7395400000000001,0.870254819,-3.92,-0.27,3.9292874672
2020-07-16 11:30:00,-0.84584,0.70038,1.098170046,3.46416,1.01038,3.6085000000000003,-4.31,-0.31,4.3211341104,-0.86584,0.70038,1.1136476328,-4.33,-0.31,4.3410828142
2020-07-16 12:00:00,-0.8112800000000001,0.7104600000000001,1.078391696,3.49872,1.02046,3.6445,-4.31,-0.31,4.3211341104,-0.83128,0.7104600000000001,1.0935171924,-4.33,-0.31,4.3410828142
2020-07-16 12:30:00,-0.7710400000000001,0.7317800000000001,1.0630167684,3.46896,1.01178,3.6135,-4.24,-0.28,4.2492352253,-0.8010400000000001,0.7317800000000001,1.0849732946,-4.27,-0.28,4.2791704804
2020-07-16 13:00:00,-0.53824,0.76968,0.9392068995,3.46176,1.00968,3.606,-4.0,-0.24,4.0071935316,-0.5582400000000001,0.77968,0.9589227289000001,-4.02,-0.23,4.0265742263
2020-07-16 13:30:00,-0.41824000000000006,0.76968,0.8759748855,3.46176,1.00968,3.606,-3.88,-0.24,3.8874155939,-0.44824,0.77968,0.8993442055,-3.91,-0.23,3.9167588642
2020-07-16 14:00:00,-0.11136000000000001,0.84752,0.854804773,3.48864,1.01752,3.634,-3.6,-0.17,3.6040116536999998,-0.13136,0.8975200000000001,0.9070819147,-3.62,-0.12,3.6219884042
2020-07-16 14:30:00,-0.17296,0.8787200000000001,0.8955802588,3.52704,1.02872,3.674,-3.7,-0.15,3.7030392923,-0.20296000000000003,0.9087200000000001,0.9311094458,-3.73,-0.12,3.7319297957
2020-07-16 15:00:00,-0.20824,0.7971800000000001,0.8239295176,3.52176,1.02718,3.6685,-3.73,-0.23,3.7370844251,-0.22824000000000003,0.7971800000000001,0.8292101362000001,-3.75,-0.23,3.7570467125
2020-07-16 15:30:00,-0.14912,0.78234,0.796424918,3.47088,1.01234,3.6155,-3.62,-0.23,3.6272992708,-0.17912,0.78234,0.8025832356,-3.65,-0.23,3.657239396
2020-07-16 16:00:00,-0.30352,0.77814,0.8352402349,3.45648,1.00814,3.6005000000000003,-3.76,-0.23,3.7670280063,-0.33352000000000004,0.77814,0.8466034786000001,-3.79,-0.23,3.7969724782
2020-07-16 16:30:00,-0.46736000000000005,0.77702,0.9067444237000001,3.45264,1.00702,3.5965,-3.92,-0.23,3.9267416518,-0.49736,0.77702,0.9225654719,-3.95,-0.23,3.9566905363
2020-07-16 17:00:00,-0.5768800000000001,1.16716,1.301942011,3.45312,1.00716,3.597,-4.03,0.16,4.033174928,-0.5968800000000001,1.19716,1.337706171,-4.05,0.19,4.0544543406
2020-07-16 17:30:00,-0.29976,0.93632,0.9831333582,3.45024,1.00632,3.594,-3.75,-0.07,3.7506532764,-0.25976000000000005,1.72632,1.7457537054,-3.71,0.72,3.7792194961
2020-07-16 18:00:00,0.11648000000000001,1.56814,1.5724600630999999,3.45648,1.00814,3.6005000000000003,-3.34,0.56,3.3866207346,0.09648000000000001,1.56814,1.5711051683,-3.36,0.56,3.406347017
2020-07-16 18:30:00,-0.2064,1.3973,1.4124617694000001,3.4536,1.0073,3.5975,-3.66,0.39,3.6807200383,-0.22640000000000002,1.4073,1.4253947699,-3.68,0.4,3.7016752964
2020-07-16 19:00:00,-0.46312000000000003,1.30534,1.3850605221,3.44688,1.00534,3.5905,-3.91,0.30000000000000004,3.921492063,-0.49312000000000006,1.31534,1.4047372174000001,-3.94,0.31,3.9521766155
2020-07-16 19:30:00,-0.5244800000000001,1.25786,1.3628246586000001,3.45552,1.00786,3.5995,-3.98,0.25,3.987844029,-0.5444800000000001,1.25786,1.3706459244,-4.0,0.25,4.0078048855
2020-07-16 20:00:00,-0.29872000000000004,1.32954,1.3626849416,3.46128,1.00954,3.6055,-3.76,0.32,3.7735924528,-0.32872,1.33954,1.3792839628,-3.79,0.33,3.8043396273
2020-07-16 20:30:00,0.050800000000000005,1.4394,1.4402961501,3.4608,1.0094,3.605,-3.41,0.43,3.4370045097,0.0308,1.4494,1.4497272157,-3.43,0.44,3.4581064183
2020-07-16 21:00:00,0.33816,1.58738,1.6229995225,3.48816,1.01738,3.6335,-3.15,0.5700000000000001,3.2011560412,0.31816,1.58738,1.6189506015,-3.17,0.5700000000000001,3.2208384002
2020-07-16 21:30:00,0.54664,1.64152,1.7301454274,3.5366400000000002,1.03152,3.684,-2.99,0.61,3.0515897496,0.52664,1.64152,1.7239308571,-3.01,0.61,3.071188695
2020-07-16 22:00:00,0.75048,1.7626400000000002,1.9157557256,3.54048,1.03264,3.688,-2.79,0.73,2.8839209421,0.73048,1.77264,1.9172515745,-2.81,0.74,2.9058045358
2020-07-16 22:30:00,-5.6592,-0.3231,5.6684158501,0.1608,0.046900000000000004,0.1675,-5.82,-0.37,5.8317493087,-5.6792,-0.3131,5.6878242105,-5.84,-0.36,5.8510853694
2020-07-16 23:00:00,-5.67,-0.39,5.6833968716,0.0,0.0,0.0,-5.67,-0.39,5.6833968716,-5.7,-0.38,5.7126526238,-5.7,-0.38,5.7126526238
2020-07-16 23:30:00,-5.32,-0.42,5.3365531947000004,0.0,0.0,0.0,-5.32,-0.42,5.3365531947000004,-5.34,-0.42,5.356491389,-5.34,-0.42,5.356491389
2020-07-17 00:00:00,-4.8100000000000005,-0.33,4.8213068768,0.0,0.0,0.0,-4.8100000000000005,-0.33,4.8213068768,-4.83,-0.33,4.8412601665,-4.83,-0.33,4.8412601665
2020-07-17 00:30:00,-4.53,-0.28,4.5386451723,0.0,0.0,0.0,-4.53,-0.28,4.5386451723,-4.55,-0.28,4.5586072434,-4.55,-0.28,4.5586072434
2020-07-17 01:00:00,-4.38,-0.25,4.3871289017,0.0,0.0,0.0,-4.38,-0.25,4.3871289017,-4.4,-0.24,4.4065405933,-4.4,-0.24,4.4065405933
2020-07-17 01:30:00,-4.51,-0.31,4.5206415474,0.0,0.0,0.0,-4.51,-0.31,4.5206415474,-4.54,-0.31,4.5505713927,-4.54,-0.31,4.5505713927
2020-07-17 02:00:00,-4.55,-0.33,4.5619513369,0.0,0.0,0.0,-4.55,-0.33,4.5619513369,-4.5600000000000005,-0.33,4.5719251962000005,-4.5600000000000005,-0.33,4.5719251962000005
2020-07-17 02:30:00,-4.55,-0.37,4.5650191675,0.0,0.0,0.0,-4.55,-0.37,4.5650191675,-4.5600000000000005,-0.36,4.5741884526,-4.5600000000000005,-0.36,4.5741884526
2020-07-17 03:00:00,-4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,-4.49,-0.37,4.5052191956000005,-4.51,-0.36,4.5243452565,-4.51,-0.36,4.5243452565
2020-07-17 03:30:00,-4.38,-0.27,4.388314027,0.0,0.0,0.0,-4.38,-0.27,4.388314027,-4.4,-0.26,4.4076751241,-4.4,-0.26,4.4076751241
2020-07-17 04:00:00,-4.33,-0.24,4.3366461696,0.0,0.0,0.0,-4.33,-0.24,4.3366461696,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-07-17 04:30:00,-4.33,-0.24,4.3366461696,0.0,0.0,0.0,-4.33,-0.24,4.3366461696,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-07-17 05:00:00,-4.33,-0.24,4.3366461696,0.0,0.0,0.0,-4.33,-0.24,4.3366461696,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-07-17 05:30:00,-4.14,-0.24,4.146950687,0.0,0.0,0.0,-4.14,-0.24,4.146950687,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2020-07-17 06:00:00,-3.92,-0.24,3.9273400668000003,0.0,0.0,0.0,-3.92,-0.24,3.9273400668000003,-3.94,0.0,3.94,-3.94,0.0,3.94
2020-07-17 06:30:00,-4.59,-0.26,4.5973579369,0.0,0.0,0.0,-4.59,-0.26,4.5973579369,-4.6,-0.25,4.6067884692,-4.6,-0.25,4.6067884692
2020-07-17 07:00:00,-5.24,-0.35000000000000003,5.251675923,0.0,0.0,0.0,-5.24,-0.35000000000000003,5.251675923,-5.26,-0.35000000000000003,5.271631626,-5.26,-0.35000000000000003,5.271631626
2020-07-17 07:30:00,-5.7,-0.47000000000000003,5.719344368,0.0,0.0,0.0,-5.7,-0.47000000000000003,5.719344368,-5.72,-0.47000000000000003,5.7392769579,-5.72,-0.47000000000000003,5.7392769579
2020-07-17 08:00:00,-0.6692800000000001,1.10646,1.2931316445,2.97072,0.8664600000000001,3.0945,-3.64,0.24,3.6479035075,-0.68928,1.11646,1.3120936895,-3.66,0.25,3.6685283153
2020-07-17 08:30:00,-0.0028,1.3471,1.34710291,3.4872,1.0171,3.6325000000000003,-3.49,0.33,3.5055670012,-0.0228,1.3471,1.347292934,-3.51,0.33,3.5254786909
2020-07-17 09:00:00,-0.08248000000000001,1.3088600000000001,1.3114562325999999,3.52752,1.02886,3.6745,-3.61,0.28,3.6208424434,-0.10248,1.31886,1.322835534,-3.63,0.29,3.6415655974
2020-07-17 09:30:00,-0.16016000000000002,1.24662,1.2568662020999999,3.5198400000000003,1.02662,3.6665,-3.68,0.22,3.6865702218000003,-0.18016000000000001,1.18662,1.2002185843,-3.7,0.16,3.7034578437
2020-07-17 10:00:00,0.07368000000000001,1.24774,1.249913537,3.52368,1.02774,3.6705,-3.45,0.22,3.4570073763,0.043680000000000004,1.18774,1.1885429105,-3.48,0.16,3.4836762192
2020-07-17 10:30:00,-2.74616,0.28612000000000004,2.7610250633,2.04384,0.5961200000000001,2.129,-4.79,-0.31,4.8000208333,-2.76616,0.30612,2.7830469991999998,-4.8100000000000005,-0.29,4.8187342736000005
2020-07-17 11:00:00,-6.88,-1.2,6.9838671236,0.0,0.0,0.0,-6.88,-1.2,6.9838671236,-6.9,-1.19,7.0018640375,-6.9,-1.19,7.0018640375
2020-07-17 11:30:00,-6.69,-1.2,6.7967712923,0.0,0.0,0.0,-6.69,-1.2,6.7967712923,-6.71,-1.19,6.8147046891,-6.71,-1.19,6.8147046891
2020-07-17 12:00:00,-6.66,-1.2,6.7672446387,0.0,0.0,0.0,-6.66,-1.2,6.7672446387,-6.68,-1.19,6.7851676472,-6.68,-1.19,6.7851676472
2020-07-17 12:30:00,-6.52,-1.12,6.6154969579,0.0,0.0,0.0,-6.52,-1.12,6.6154969579,-6.51,-1.01,6.5878828162000005,-6.51,-1.01,6.5878828162000005
2020-07-17 13:00:00,-6.15,-0.9500000000000001,6.2229414267,0.0,0.0,0.0,-6.15,-0.9500000000000001,6.2229414267,-6.15,-0.85,6.2084619673,-6.15,-0.85,6.2084619673
2020-07-17 13:30:00,-6.01,-0.84,6.0684182453,0.0,0.0,0.0,-6.01,-0.84,6.0684182453,-6.04,-0.85,6.0995163743,-6.04,-0.85,6.0995163743
2020-07-17 14:00:00,-5.98,-0.87,6.0429545754,0.0,0.0,0.0,-5.98,-0.87,6.0429545754,-6.01,-0.87,6.0726435759,-6.01,-0.87,6.0726435759
2020-07-17 14:30:00,-5.87,-0.8300000000000001,5.9283893259,0.0,0.0,0.0,-5.87,-0.8300000000000001,5.9283893259,-5.9,-0.8300000000000001,5.9580953332,-5.9,-0.8300000000000001,5.9580953332
2020-07-17 15:00:00,-5.7,-0.79,5.7544852072,0.0,0.0,0.0,-5.7,-0.79,5.7544852072,-5.72,-0.79,5.7742964939,-5.72,-0.79,5.7742964939
2020-07-17 15:30:00,-5.8,-0.79,5.8535544757,0.0,0.0,0.0,-5.8,-0.79,5.8535544757,-5.82,-0.79,5.8733721149,-5.82,-0.79,5.8733721149
2020-07-17 16:00:00,-5.77,-0.73,5.8159951857,0.0,0.0,0.0,-5.77,-0.73,5.8159951857,-5.79,-0.72,5.8345951016,-5.79,-0.72,5.8345951016
2020-07-17 16:30:00,0.09272000000000001,1.25496,1.2583805466,3.10272,0.9049600000000001,3.232,-3.01,0.35000000000000003,3.0302805151,0.07272,1.25496,1.2570651534000001,-3.03,0.35000000000000003,3.0501475374
2020-07-17 17:00:00,0.7855200000000001,1.51536,1.7068560572,3.51552,1.02536,3.662,-2.73,0.49,2.7736257859,0.7655200000000001,1.51536,1.6977446215,-2.75,0.49,2.7933134446
2020-07-17 17:30:00,1.08272,1.82746,2.1241216185,3.52272,1.02746,3.6695,-2.44,0.8,2.5678006153,1.05272,1.82746,2.1089877785,-2.47,0.8,2.5963243249
2020-07-17 18:00:00,1.19648,1.96564,2.3011529719,3.51648,1.02564,3.6630000000000003,-2.32,0.9400000000000001,2.5031979546,1.17648,1.96564,2.2908177143,-2.34,0.9400000000000001,2.5217454273
2020-07-17 18:30:00,0.9679200000000001,1.8160600000000002,2.0578977258,3.51792,1.02606,3.6645,-2.55,0.79,2.6695692535999997,0.9379200000000001,1.82606,2.0528490081,-2.58,0.8,2.7011849251999998
2020-07-17 19:00:00,0.6684,1.6562000000000001,1.7859890817,3.5183999999999997,1.0262,3.665,-2.85,0.63,2.9188011236999998,0.6784,1.9262000000000001,2.0421735969,-2.84,0.9,2.9791945220000002
2020-07-17 19:30:00,0.55328,1.67304,1.7621525473,3.47328,1.01304,3.618,-2.92,0.66,2.9936599673,0.61328,2.23304,2.3157245087,-2.86,1.22,3.1093407661
2020-07-17 20:00:00,0.6008800000000001,1.03234,1.1944800752,3.47088,1.01234,3.6155,-2.87,0.02,2.8700696856,0.66088,2.31234,2.4049279927000002,-2.81,1.3,3.0961427616
2020-07-17 20:30:00,0.8179200000000001,1.59606,1.7934326444000002,3.51792,1.02606,3.6645,-2.7,0.5700000000000001,2.7595108262,0.8479200000000001,2.07606,2.2425417387,-2.67,1.05,2.8690416518
2020-07-17 21:00:00,1.05,1.7725,2.0601592778,3.54,1.0325,3.6875,-2.49,0.74,2.5976335384,1.03,1.7725,2.0500381094,-2.51,0.74,2.6168110364
2020-07-17 21:30:00,1.1224,1.8232,2.140990425,3.5423999999999998,1.0332,3.69,-2.42,0.79,2.5456826197,1.1024,1.8232,2.1305736317,-2.44,0.79,2.5647027118
2020-07-17 22:00:00,1.1576,1.8218,2.15847006,3.5376000000000003,1.0318,3.685,-2.38,0.79,2.5076881784,1.1376,1.8218,2.1478102803,-2.4,0.79,2.5266776605
2020-07-17 22:30:00,-5.10656,-0.23358,5.1118993192,0.19344000000000003,0.056420000000000005,0.2015,-5.3,-0.29,5.3079280327,-5.12656,-0.22358000000000003,5.1314330796,-5.32,-0.28,5.3273633253
2020-07-17 23:00:00,-5.37,-0.38,5.3834282757,0.0,0.0,0.0,-5.37,-0.38,5.3834282757,-5.39,-0.37,5.4026845179,-5.39,-0.37,5.4026845179
2020-07-17 23:30:00,-5.19,-0.4,5.2053914358,0.0,0.0,0.0,-5.19,-0.4,5.2053914358,-5.21,-0.39,5.2245765379,-5.21,-0.39,5.2245765379
2020-07-18 00:00:00,-4.88,-0.35000000000000003,4.8925351302,0.0,0.0,0.0,-4.88,-0.35000000000000003,4.8925351302,-4.9,-0.35000000000000003,4.9124840967,-4.9,-0.35000000000000003,4.9124840967
2020-07-18 00:30:00,-4.6,-0.30000000000000004,4.6097722286,0.0,0.0,0.0,-4.6,-0.30000000000000004,4.6097722286,-4.62,-0.29,4.6290927837,-4.62,-0.29,4.6290927837
2020-07-18 01:00:00,-4.54,-0.37,4.5550521402,0.0,0.0,0.0,-4.54,-0.37,4.5550521402,-4.5600000000000005,-0.36,4.5741884526,-4.5600000000000005,-0.36,4.5741884526
2020-07-18 01:30:00,-4.5,-0.37,4.515185489,0.0,0.0,0.0,-4.5,-0.37,4.515185489,-4.52,-0.35000000000000003,4.533530633,-4.52,-0.35000000000000003,4.533530633
2020-07-18 02:00:00,-4.44,-0.37,4.4553899942,0.0,0.0,0.0,-4.44,-0.37,4.4553899942,-4.46,-0.35000000000000003,4.4737121052,-4.46,-0.35000000000000003,4.4737121052
2020-07-18 02:30:00,-4.47,-0.92,4.5636936795,0.0,0.0,0.0,-4.47,-0.92,4.5636936795,-4.39,0.27,4.3982951242,-4.39,0.27,4.3982951242
2020-07-18 03:00:00,-4.39,-0.96,4.4937400904,0.0,0.0,0.0,-4.39,-0.96,4.4937400904,-4.3,0.39,4.3176498237,-4.3,0.39,4.3176498237
2020-07-18 03:30:00,-4.3,-0.92,4.397317364,0.0,0.0,0.0,-4.3,-0.92,4.397317364,-4.21,0.42,4.2308982498,-4.21,0.42,4.2308982498
2020-07-18 04:00:00,-4.33,-0.92,4.4266578815,0.0,0.0,0.0,-4.33,-0.92,4.4266578815,-4.23,0.42,4.2507999247,-4.23,0.42,4.2507999247
