Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-18 04:30:00,-4.3,-0.92,4.397317364,0.0,0.0,0.0,-4.3,-0.92,4.397317364,-4.2,0.44,4.2229847265,-4.2,0.44,4.2229847265
2020-07-18 05:00:00,-4.22,-0.9500000000000001,4.3256097836,0.0,0.0,0.0,-4.22,-0.9500000000000001,4.3256097836,-4.12,0.4,4.139371933,-4.12,0.4,4.139371933
2020-07-18 05:30:00,-3.83,-0.72,3.8970886569000003,0.0,0.0,0.0,-3.83,-0.72,3.8970886569000003,-3.74,0.61,3.7894194806,-3.74,0.61,3.7894194806
2020-07-18 06:00:00,-3.52,-0.52,3.5582017930000003,0.0,0.0,0.0,-3.52,-0.52,3.5582017930000003,-3.43,0.77,3.5153662683,-3.43,0.77,3.5153662683
2020-07-18 06:30:00,-3.84,-0.55,3.8791880594,0.0,0.0,0.0,-3.84,-0.55,3.8791880594,-3.7800000000000002,0.65,3.8354791096,-3.7800000000000002,0.65,3.8354791096
2020-07-18 07:00:00,-4.23,-0.25,4.2373812668,0.0,0.0,0.0,-4.23,-0.25,4.2373812668,-4.25,-0.25,4.2573465915,-4.25,-0.25,4.2573465915
2020-07-18 07:30:00,-0.6911200000000001,0.91134,1.143760224,1.9588800000000002,0.5713400000000001,2.0405,-2.65,0.34,2.671722291,-0.7111200000000001,0.92134,1.163855253,-2.67,0.35000000000000003,2.6928423645
2020-07-18 08:00:00,1.99848,1.7916400000000001,2.6840074888,3.46848,1.01164,3.613,-1.47,0.78,1.6641213898,1.9784800000000002,1.7916400000000001,2.6691491153999998,-1.49,0.78,1.6818144963
2020-07-18 08:30:00,1.68992,1.7920600000000002,2.4631907458,3.46992,1.01206,3.6145,-1.78,0.78,1.9433990841000002,1.67992,1.7920600000000002,2.4563408253,-1.79,0.78,1.952562419
2020-07-18 09:00:00,-4.86976,-0.24868,4.8761054336,0.21024,0.061320000000000006,0.219,-5.08,-0.31,5.089449872,-4.88976,-0.24868,4.8960795132,-5.1,-0.31,5.1094128821
2020-07-18 09:30:00,-5.44,-0.4,5.4546860588,0.0,0.0,0.0,-5.44,-0.4,5.4546860588,-5.46,-0.39,5.4739108506,-5.46,-0.39,5.4739108506
2020-07-18 10:00:00,-5.66,-0.64,5.6960688198,0.0,0.0,0.0,-5.66,-0.64,5.6960688198,-5.63,-0.18,5.6328767073,-5.63,-0.18,5.6328767073
2020-07-18 10:30:00,-5.83,-1.12,5.9366067748999996,0.0,0.0,0.0,-5.83,-1.12,5.9366067748999996,-5.7,0.25,5.7054798221,-5.7,0.25,5.7054798221
2020-07-18 11:00:00,-5.74,-0.77,5.7914160617,0.0,0.0,0.0,-5.74,-0.77,5.7914160617,-5.7,-0.08,5.7005613759,-5.7,-0.08,5.7005613759
2020-07-18 11:30:00,-5.77,-0.49,5.7907685155,0.0,0.0,0.0,-5.77,-0.49,5.7907685155,-5.79,-0.49,5.8106970322,-5.79,-0.49,5.8106970322
2020-07-18 12:00:00,-5.96,-0.55,5.9853237172,0.0,0.0,0.0,-5.96,-0.55,5.9853237172,-5.98,-0.55,6.0052393791,-5.98,-0.55,6.0052393791
2020-07-18 12:30:00,-5.85,-0.51,5.8721886891,0.0,0.0,0.0,-5.85,-0.51,5.8721886891,-5.86,-0.51,5.8821509671,-5.86,-0.51,5.8821509671
2020-07-18 13:00:00,-5.8100000000000005,-0.51,5.832340868,0.0,0.0,0.0,-5.8100000000000005,-0.51,5.832340868,-5.83,-0.51,5.852264519,-5.83,-0.51,5.852264519
2020-07-18 13:30:00,-2.02808,0.70806,2.1481288253,1.9819200000000001,0.57806,2.0645,-4.01,0.13,4.0121066785,-2.04808,0.7680600000000001,2.1873609327,-4.03,0.19,4.034476422
2020-07-18 14:00:00,-2.666,0.5145000000000001,2.715191752,1.524,0.4445,1.5875,-4.19,0.07,4.1905846847,-2.686,0.5245000000000001,2.7367309422,-4.21,0.08,4.2107600264
2020-07-18 14:30:00,-5.29,-0.34,5.3009150154,0.0,0.0,0.0,-5.29,-0.34,5.3009150154,-5.31,-0.34,5.3208739884,-5.31,-0.34,5.3208739884
2020-07-18 15:00:00,-1.6520800000000002,0.8535600000000001,1.8595518277,1.89792,0.55356,1.9769999999999999,-3.55,0.30000000000000004,3.5626535055,-1.67208,0.8635600000000001,1.8819105717,-3.5700000000000003,0.31,3.5834341071
2020-07-18 15:30:00,1.3671200000000001,1.89416,2.3359921233,3.47712,1.01416,3.622,-2.11,0.88,2.2861539756,1.33712,1.89416,2.3185624857000002,-2.14,0.88,2.3138712151
2020-07-18 16:00:00,1.5765600000000002,1.9510800000000001,2.5084366845,3.46656,1.01108,3.6109999999999998,-1.8900000000000001,0.9400000000000001,2.1108529082,1.56656,1.96108,2.5099691233,-1.9,0.9500000000000001,2.1242645786
2020-07-18 16:30:00,1.6151200000000001,1.99066,2.5634624729,3.46512,1.01066,3.6095,-1.85,0.98,2.0935376758,1.58512,2.00066,2.5524979628,-1.88,0.99,2.1247352776
2020-07-18 17:00:00,1.42272,1.96996,2.4299947737,3.46272,1.00996,3.607,-2.04,0.96,2.2545953074,1.39272,1.96996,2.4125528802,-2.07,0.96,2.2817756244
2020-07-18 17:30:00,1.3656000000000001,2.1308,2.530844128,3.4656000000000002,1.0108,3.61,-2.1,1.12,2.38,1.3456000000000001,2.1308,2.5201087278000003,-2.12,1.12,2.3976655313
2020-07-18 18:00:00,1.4232,2.1701,2.5951555348,3.4632,1.0101,3.6075,-2.04,1.16,2.3467424230000002,1.4032,2.1801,2.592644644,-2.06,1.17,2.3690715481
2020-07-18 18:30:00,1.4256,2.0908,2.530569106,3.4656000000000002,1.0108,3.61,-2.04,1.08,2.3082460874,1.4056,2.1008,2.5276613697,-2.06,1.09,2.3306007809000002
2020-07-18 19:00:00,1.42368,2.09024,2.5290251086,3.46368,1.01024,3.608,-2.04,1.08,2.3082460874,1.40368,2.10024,2.5261285795,-2.06,1.09,2.3306007809000002
2020-07-18 19:30:00,1.22088,1.9823400000000002,2.3281365617,3.47088,1.01234,3.6155,-2.25,0.97,2.4501836666,1.20088,1.99234,2.3262698575,-2.27,0.98,2.4725088473
2020-07-18 20:00:00,1.28184,1.96262,2.3441397248999998,3.4718400000000003,1.01262,3.6165000000000003,-2.19,0.9500000000000001,2.3871740615,1.26184,1.97262,2.3416809881000002,-2.21,0.96,2.4095020232
2020-07-18 20:30:00,1.3952,2.0036,2.4415151034,3.4752,1.0136,3.62,-2.08,0.99,2.3035841639,1.3752,2.0136,2.4383929134,-2.1,1.0,2.3259406699
2020-07-18 21:00:00,1.48856,2.00458,2.4968283581,3.47856,1.01458,3.6235,-1.99,0.99,2.2226560688,1.46856,2.01458,2.4930304952,-2.01,1.0,2.2450167037
2020-07-18 21:30:00,1.49336,2.03598,2.5249432964,3.4833600000000002,1.01598,3.6285,-1.99,1.02,2.2361797781,1.47336,2.03598,2.5131661803,-2.01,1.02,2.2539964508
2020-07-18 22:00:00,1.58384,2.03612,2.5795995426,3.48384,1.01612,3.629,-1.9,1.02,2.1564786111,1.55384,2.03612,2.5612894018,-1.9300000000000002,1.02,2.1829567105
2020-07-18 22:30:00,-4.78496,-0.51478,4.812571106,0.15504,0.04522,0.1615,-4.94,-0.56,4.9716395686,-4.70496,0.64522,4.7489954147999995,-4.86,0.6000000000000001,4.8968969767
2020-07-18 23:00:00,-4.79,-0.6900000000000001,4.8394421166,0.0,0.0,0.0,-4.79,-0.6900000000000001,4.8394421166,-4.69,0.6000000000000001,4.728223768,-4.69,0.6000000000000001,4.728223768
2020-07-18 23:30:00,-4.49,-0.66,4.5382485608,0.0,0.0,0.0,-4.49,-0.66,4.5382485608,-4.39,0.64,4.4364062032,-4.39,0.64,4.4364062032
2020-07-19 00:00:00,-4.37,-0.6900000000000001,4.4241383342,0.0,0.0,0.0,-4.37,-0.6900000000000001,4.4241383342,-4.27,0.61,4.3133513652,-4.27,0.61,4.3133513652
2020-07-19 00:30:00,-4.2,-0.66,4.2515408971,0.0,0.0,0.0,-4.2,-0.66,4.2515408971,-4.1,0.66,4.1527821999,-4.1,0.66,4.1527821999
2020-07-19 01:00:00,-4.1,-0.71,4.1610215092,0.0,0.0,0.0,-4.1,-0.71,4.1610215092,-4.04,0.62,4.0872973956,-4.04,0.62,4.0872973956
2020-07-19 01:30:00,-3.99,-0.22,3.9960605601,0.0,0.0,0.0,-3.99,-0.22,3.9960605601,-4.01,-0.22,4.0160303784,-4.01,-0.22,4.0160303784
2020-07-19 02:00:00,-3.9699999999999998,-0.30000000000000004,3.981318877,0.0,0.0,0.0,-3.9699999999999998,-0.30000000000000004,3.981318877,-3.98,-0.30000000000000004,3.9912905181,-3.98,-0.30000000000000004,3.9912905181
2020-07-19 02:30:00,-3.86,-0.25,3.8680873827,0.0,0.0,0.0,-3.86,-0.25,3.8680873827,-3.88,-0.28,3.8900899733000003,-3.88,-0.28,3.8900899733000003
2020-07-19 03:00:00,-3.73,0.0,3.73,0.0,0.0,0.0,-3.73,0.0,3.73,-3.75,0.0,3.75,-3.75,0.0,3.75
2020-07-19 03:30:00,-3.7,-0.22,3.7065347698,0.0,0.0,0.0,-3.7,-0.22,3.7065347698,-3.7199999999999998,-0.22,3.7264996981,-3.7199999999999998,-0.22,3.7264996981
2020-07-19 04:00:00,-3.65,-0.28,3.6607239721,0.0,0.0,0.0,-3.65,-0.28,3.6607239721,-3.66,0.23,3.6672196553000003,-3.66,0.23,3.6672196553000003
2020-07-19 04:30:00,-3.59,0.0,3.59,0.0,0.0,0.0,-3.59,0.0,3.59,-3.61,0.0,3.61,-3.61,0.0,3.61
2020-07-19 05:00:00,-3.59,-0.33,3.6051352263,0.0,0.0,0.0,-3.59,-0.33,3.6051352263,-3.61,-0.30000000000000004,3.6224439264,-3.61,-0.30000000000000004,3.6224439264
2020-07-19 05:30:00,-3.47,0.25,3.4789941075,0.0,0.0,0.0,-3.47,0.25,3.4789941075,-3.49,0.25,3.4989426974,-3.49,0.25,3.4989426974
2020-07-19 06:00:00,-3.05,0.34,3.0688923083,0.0,0.0,0.0,-3.05,0.34,3.0688923083,-3.06,0.35000000000000003,3.0799512983,-3.06,0.35000000000000003,3.0799512983
2020-07-19 06:30:00,-3.2800000000000002,0.30000000000000004,3.2936909387,0.0,0.0,0.0,-3.2800000000000002,0.30000000000000004,3.2936909387,-3.3,0.31,3.3145286241,-3.3,0.31,3.3145286241
2020-07-19 07:00:00,-3.8,0.26,3.8088843511,0.0,0.0,0.0,-3.8,0.26,3.8088843511,-3.8200000000000003,0.26,3.8288379438,-3.8200000000000003,0.26,3.8288379438
2020-07-19 07:30:00,-4.14,-0.22,4.1458412898,0.0,0.0,0.0,-4.14,-0.22,4.1458412898,-4.16,-0.22,4.1658132459,-4.16,-0.22,4.1658132459
2020-07-19 08:00:00,-0.56128,1.28546,1.4026555707,1.93872,0.5654600000000001,2.0195,-2.5,0.72,2.6016148831,-0.58128,1.32546,1.4473184342,-2.52,0.76,2.6321094202
2020-07-19 08:30:00,2.22384,1.97612,2.9749814453,3.48384,1.01612,3.629,-1.26,0.96,1.5840454539,2.20384,1.97612,2.9600609791,-1.28,0.96,1.6
2020-07-19 09:00:00,-4.48016,-0.16588000000000003,4.4832298402,0.21984,0.06412000000000001,0.229,-4.7,-0.23,4.7056242944,-4.50016,-0.14588,4.5025238478,-4.72,-0.21,4.7246693006000005
2020-07-19 09:30:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.2,-0.33,5.2104606322,-5.2,-0.33,5.2104606322
2020-07-19 10:00:00,-5.31,-0.36,5.3221893991,0.0,0.0,0.0,-5.31,-0.36,5.3221893991,-5.33,-0.35000000000000003,5.3414791959,-5.33,-0.35000000000000003,5.3414791959
2020-07-19 10:30:00,-5.41,-0.39,5.4240390854000005,0.0,0.0,0.0,-5.41,-0.39,5.4240390854000005,-5.43,-0.38,5.443280261,-5.43,-0.38,5.443280261
2020-07-19 11:00:00,-5.63,-1.03,5.7234430197,0.0,0.0,0.0,-5.63,-1.03,5.7234430197,-5.53,0.19,5.5332630518,-5.53,0.19,5.5332630518
2020-07-19 11:30:00,-5.71,-1.06,5.8075554238,0.0,0.0,0.0,-5.71,-1.06,5.8075554238,-5.6,0.26,5.6060324651,-5.6,0.26,5.6060324651
2020-07-19 12:00:00,-5.71,-1.04,5.8039383181,0.0,0.0,0.0,-5.71,-1.04,5.8039383181,-5.6,0.26,5.6060324651,-5.6,0.26,5.6060324651
2020-07-19 12:30:00,-5.6,-0.79,5.6554487001,0.0,0.0,0.0,-5.6,-0.79,5.6554487001,-5.53,0.08,5.5305786316,-5.53,0.08,5.5305786316
2020-07-19 13:00:00,-5.4,-0.31,5.408890829,0.0,0.0,0.0,-5.4,-0.31,5.408890829,-5.42,-0.30000000000000004,5.4282962336,-5.42,-0.30000000000000004,5.4282962336
2020-07-19 13:30:00,-5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,-5.48,-0.35000000000000003,5.4911656322,-5.5,-0.35000000000000003,5.511125112,-5.5,-0.35000000000000003,5.511125112
2020-07-19 14:00:00,-5.26,-0.33,5.2703415449,0.0,0.0,0.0,-5.26,-0.33,5.2703415449,-5.28,-0.33,5.2903024488,-5.28,-0.33,5.2903024488
2020-07-19 14:30:00,-5.26,-0.33,5.2703415449,0.0,0.0,0.0,-5.26,-0.33,5.2703415449,-5.28,-0.33,5.2903024488,-5.28,-0.33,5.2903024488
2020-07-19 15:00:00,-5.19,-0.31,5.1992499459,0.0,0.0,0.0,-5.19,-0.31,5.1992499459,-5.21,-0.30000000000000004,5.2186300884,-5.21,-0.30000000000000004,5.2186300884
2020-07-19 15:30:00,-5.07,-0.29,5.0782871128,0.0,0.0,0.0,-5.07,-0.29,5.0782871128,-5.09,-0.28,5.0976955578,-5.09,-0.28,5.0976955578
2020-07-19 16:00:00,-5.14,-0.29,5.1481744337,0.0,0.0,0.0,-5.14,-0.29,5.1481744337,-5.16,-0.28,5.1675913151,-5.16,-0.28,5.1675913151
2020-07-19 16:30:00,-5.31,-0.29,5.3179131245,0.0,0.0,0.0,-5.31,-0.29,5.3179131245,-5.33,-0.28,5.3373495295,-5.33,-0.28,5.3373495295
2020-07-19 17:00:00,-5.46,-0.26,5.4661869708,0.0,0.0,0.0,-5.46,-0.26,5.4661869708,-5.48,-0.26,5.4861644161,-5.48,-0.26,5.4861644161
2020-07-19 17:30:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2020-07-19 18:00:00,-5.32,-0.93,5.4006758836,0.0,0.0,0.0,-5.32,-0.93,5.4006758836,-5.34,-0.9400000000000001,5.4221029131,-5.34,-0.9400000000000001,5.4221029131
2020-07-19 18:30:00,-5.72,-0.29,5.7273466806,0.0,0.0,0.0,-5.72,-0.29,5.7273466806,-5.74,-0.29,5.7473211151,-5.74,-0.29,5.7473211151
2020-07-19 19:00:00,-5.91,-0.29,5.9171107815,0.0,0.0,0.0,-5.91,-0.29,5.9171107815,-5.93,-0.29,5.9370868277,-5.93,-0.29,5.9370868277
2020-07-19 19:30:00,-5.86,-0.29,5.8671713798,0.0,0.0,0.0,-5.86,-0.29,5.8671713798,-5.88,-0.29,5.887147017,-5.88,-0.29,5.887147017
2020-07-19 20:00:00,-5.74,-0.58,5.7692287179,0.0,0.0,0.0,-5.74,-0.58,5.7692287179,-5.68,0.1,5.6808802135,-5.68,0.1,5.6808802135
2020-07-19 20:30:00,-5.68,-0.88,5.7477647829,0.0,0.0,0.0,-5.68,-0.88,5.7477647829,-5.5600000000000005,0.44,5.5773828988,-5.5600000000000005,0.44,5.5773828988
2020-07-19 21:00:00,-5.64,-0.85,5.7036917869,0.0,0.0,0.0,-5.64,-0.85,5.7036917869,-5.52,0.46,5.5391335062,-5.52,0.46,5.5391335062
2020-07-19 21:30:00,-5.53,-0.29,5.5375987576,0.0,0.0,0.0,-5.53,-0.29,5.5375987576,-5.55,-0.17,5.5526029932,-5.55,-0.17,5.5526029932
2020-07-19 22:00:00,-5.59,-0.29,5.5975173068,0.0,0.0,0.0,-5.59,-0.29,5.5975173068,-5.61,-0.27,5.6164935681,-5.61,-0.27,5.6164935681
2020-07-19 22:30:00,-5.52,-0.29,5.5276125045,0.0,0.0,0.0,-5.52,-0.29,5.5276125045,-5.54,-0.27,5.5465755201,-5.54,-0.27,5.5465755201
2020-07-19 23:00:00,-5.14,-0.24,5.1456000622,0.0,0.0,0.0,-5.14,-0.24,5.1456000622,-5.16,-0.24,5.16557838,-5.16,-0.24,5.16557838
2020-07-19 23:30:00,-4.79,-0.24,4.7960087573,0.0,0.0,0.0,-4.79,-0.24,4.7960087573,-4.8100000000000005,-0.24,4.815983804,-4.8100000000000005,-0.24,4.815983804
2020-07-20 00:00:00,-4.58,-0.24,4.5862838988,0.0,0.0,0.0,-4.58,-0.24,4.5862838988,-4.6,-0.24,4.6062566146,-4.6,-0.24,4.6062566146
2020-07-20 00:30:00,-4.45,-0.24,4.4564672107,0.0,0.0,0.0,-4.45,-0.24,4.4564672107,-4.47,-0.24,4.4764383163,-4.47,-0.24,4.4764383163
2020-07-20 01:00:00,-4.31,-0.24,4.3166769627,0.0,0.0,0.0,-4.31,-0.24,4.3166769627,-4.33,-0.24,4.3366461696,-4.33,-0.24,4.3366461696
2020-07-20 01:30:00,-4.28,-0.24,4.2867236907,0.0,0.0,0.0,-4.28,-0.24,4.2867236907,-4.3,-0.24,4.3066924664,-4.3,-0.24,4.3066924664
2020-07-20 02:00:00,-4.33,-0.24,4.3366461696,0.0,0.0,0.0,-4.33,-0.24,4.3366461696,-4.35,-0.25,4.3571779858,-4.35,-0.25,4.3571779858
2020-07-20 02:30:00,-4.33,-0.27,4.3384098469,0.0,0.0,0.0,-4.33,-0.27,4.3384098469,-4.35,-0.25,4.3571779858,-4.35,-0.25,4.3571779858
2020-07-20 03:00:00,-4.27,-0.27,4.2785277842,0.0,0.0,0.0,-4.27,-0.27,4.2785277842,-4.29,-0.28,4.2991278185,-4.29,-0.28,4.2991278185
2020-07-20 03:30:00,-4.2,-0.27,4.2086696235,0.0,0.0,0.0,-4.2,-0.27,4.2086696235,-4.22,-0.28,4.2292788983,-4.22,-0.28,4.2292788983
2020-07-20 04:00:00,-4.15,-0.64,4.1990594185,0.0,0.0,0.0,-4.15,-0.64,4.1990594185,-4.09,0.29,4.1002682839,-4.09,0.29,4.1002682839
2020-07-20 04:30:00,-4.15,-0.81,4.2283093548,0.0,0.0,0.0,-4.15,-0.81,4.2283093548,-4.05,0.55,4.0871750635,-4.05,0.55,4.0871750635
2020-07-20 05:00:00,-4.15,-0.77,4.2208293024,0.0,0.0,0.0,-4.15,-0.77,4.2208293024,-4.04,0.59,4.0828543937,-4.04,0.59,4.0828543937
2020-07-20 05:30:00,-4.11,-0.68,4.1658732578,0.0,0.0,0.0,-4.11,-0.68,4.1658732578,-4.02,0.66,4.0738188472,-4.02,0.66,4.0738188472
2020-07-20 06:00:00,-4.06,-0.6000000000000001,4.1040955155,0.0,0.0,0.0,-4.06,-0.6000000000000001,4.1040955155,-3.9699999999999998,0.71,4.032988966,-3.9699999999999998,0.71,4.032988966
2020-07-20 06:30:00,-4.73,-0.43,4.7495052374,0.0,0.0,0.0,-4.73,-0.43,4.7495052374,-4.73,-0.12,4.7315219539,-4.73,-0.12,4.7315219539
2020-07-20 07:00:00,-5.37,-0.55,5.3980922556,0.0,0.0,0.0,-5.37,-0.55,5.3980922556,-5.39,-0.54,5.4169825549,-5.39,-0.54,5.4169825549
2020-07-20 07:30:00,-5.67,-0.65,5.7071358841,0.0,0.0,0.0,-5.67,-0.65,5.7071358841,-5.69,-0.65,5.7270061987,-5.69,-0.65,5.7270061987
2020-07-20 08:00:00,-6.13,-0.81,6.1832839171,0.0,0.0,0.0,-6.13,-0.81,6.1832839171,-6.15,-0.79,6.2005322352,-6.15,-0.79,6.2005322352
2020-07-20 08:30:00,-6.47,-0.9,6.5322966865000005,0.0,0.0,0.0,-6.47,-0.9,6.5322966865000005,-6.49,-0.89,6.5507404162,-6.49,-0.89,6.5507404162
2020-07-20 09:00:00,-6.58,-0.93,6.6453969031,0.0,0.0,0.0,-6.58,-0.93,6.6453969031,-6.6,-0.93,6.6652006721,-6.6,-0.93,6.6652006721
2020-07-20 09:30:00,-6.79,-1.0,6.8632426738,0.0,0.0,0.0,-6.79,-1.0,6.8632426738,-6.8100000000000005,-1.0,6.8830298561,-6.8100000000000005,-1.0,6.8830298561
2020-07-20 10:00:00,-6.88,-1.08,6.9642515750000005,0.0,0.0,0.0,-6.88,-1.08,6.9642515750000005,-6.9,-1.07,6.9824709094,-6.9,-1.07,6.9824709094
2020-07-20 10:30:00,-6.92,-1.1400000000000001,7.0132731303,0.0,0.0,0.0,-6.92,-1.1400000000000001,7.0132731303,-6.94,-1.1400000000000001,7.0330078914,-6.94,-1.1400000000000001,7.0330078914
2020-07-20 11:00:00,-7.03,-1.26,7.1420235228,0.0,0.0,0.0,-7.03,-1.26,7.1420235228,-7.06,-1.25,7.1698047393,-7.06,-1.25,7.1698047393
2020-07-20 11:30:00,-7.13,-1.3,7.2475444117,0.0,0.0,0.0,-7.13,-1.3,7.2475444117,-7.15,-1.29,7.2654387342,-7.15,-1.29,7.2654387342
2020-07-20 12:00:00,-7.24,-1.26,7.348823035,0.0,0.0,0.0,-7.24,-1.26,7.348823035,-7.26,-1.25,7.3668242819,-7.26,-1.25,7.3668242819
2020-07-20 12:30:00,-7.28,-1.26,7.3882338891,0.0,0.0,0.0,-7.28,-1.26,7.3882338891,-7.29,-1.25,7.3963910118000005,-7.29,-1.25,7.3963910118000005
2020-07-20 13:00:00,-7.15,-1.2,7.25,0.0,0.0,0.0,-7.15,-1.2,7.25,-7.17,-1.2,7.2697248916,-7.17,-1.2,7.2697248916
2020-07-20 13:30:00,-7.15,-1.15,7.241892018,0.0,0.0,0.0,-7.15,-1.15,7.241892018,-7.17,-1.13,7.2584984673,-7.17,-1.13,7.2584984673
2020-07-20 14:00:00,-6.98,-1.07,7.06153666,0.0,0.0,0.0,-6.98,-1.07,7.06153666,-7.01,-1.07,7.0911917193,-7.01,-1.07,7.0911917193
2020-07-20 14:30:00,-6.91,-1.19,7.0117187622,0.0,0.0,0.0,-6.91,-1.19,7.0117187622,-6.93,-1.17,7.0280722819,-6.93,-1.17,7.0280722819
2020-07-20 15:00:00,-7.01,-1.33,7.1350543095,0.0,0.0,0.0,-7.01,-1.33,7.1350543095,-7.03,-1.33,7.1547047458,-7.03,-1.33,7.1547047458
2020-07-20 15:30:00,-6.91,-1.25,7.0221506677,0.0,0.0,0.0,-6.91,-1.25,7.0221506677,-6.93,-1.24,7.0400639202,-6.93,-1.24,7.0400639202
2020-07-20 16:00:00,-6.87,-1.19,6.9723023457,0.0,0.0,0.0,-6.87,-1.19,6.9723023457,-6.89,-1.19,6.9920097254,-6.89,-1.19,6.9920097254
2020-07-20 16:30:00,-1.05856,0.8529200000000001,1.3594196556,3.06144,0.89292,3.189,-4.12,-0.04,4.1201941702,-1.07856,0.87292,1.3875449542,-4.14,-0.02,4.1400483089
2020-07-20 17:00:00,-0.18104,1.27928,1.2920266251,3.52896,1.02928,3.676,-3.71,0.25,3.7184136403,-0.20104000000000002,1.28928,1.3048601458,-3.73,0.26,3.7390506817
2020-07-20 17:30:00,-0.212,1.349,1.365556663,3.528,1.029,3.675,-3.74,0.32,3.7536648758,-0.232,1.349,1.3688042227000001,-3.76,0.32,3.7735924528
2020-07-20 18:00:00,-0.10344,1.49858,1.5021457486,3.52656,1.02858,3.6734999999999998,-3.63,0.47000000000000003,3.6603005341,-0.12344000000000001,1.49858,1.5036553628,-3.65,0.47000000000000003,3.6801358671
2020-07-20 18:30:00,-0.37104000000000004,1.25928,1.312804936,3.52896,1.02928,3.676,-3.9,0.23,3.9067761646,-0.38104000000000005,1.42928,1.4792000541,-3.91,0.4,3.9304071036
2020-07-20 19:00:00,-0.33912000000000003,1.3598400000000002,1.4014874955,3.53088,1.02984,3.678,-3.87,0.33,3.884044284,-0.35912000000000005,1.3598400000000002,1.4064608064000002,-3.89,0.33,3.903972336
2020-07-20 19:30:00,-0.09768,1.44026,1.4435685817000001,3.53232,1.03026,3.6795,-3.63,0.41000000000000003,3.6530808915,-0.11768,1.45026,1.4550266836,-3.65,0.42,3.6740849201
2020-07-20 20:00:00,-0.034480000000000004,1.43536,1.4357740769,3.51552,1.02536,3.662,-3.55,0.41000000000000003,3.573597627,-0.05448000000000001,1.44536,1.4463863937,-3.5700000000000003,0.42,3.5946209814
2020-07-20 20:30:00,0.14336000000000002,1.42598,1.4331681862,3.4833600000000002,1.01598,3.6285,-3.34,0.41000000000000003,3.3650705788,0.12336000000000001,1.45598,1.4611965816,-3.36,0.44,3.3886870614
2020-07-20 21:00:00,0.5267200000000001,1.58696,1.6720873183,3.48672,1.01696,3.632,-2.96,0.5700000000000001,3.0143821921,0.5067200000000001,1.58696,1.6658953148,-2.98,0.5700000000000001,3.034023731
2020-07-20 21:30:00,0.8534400000000001,1.75892,1.9550343731000002,3.49344,1.01892,3.6390000000000002,-2.64,0.74,2.7417512652,0.8334400000000001,1.76892,1.955428393,-2.66,0.75,2.7637112729
2020-07-20 22:00:00,0.9824800000000001,1.83864,2.0846735956,3.49248,1.01864,3.638,-2.51,0.8200000000000001,2.6405491853000003,0.9624800000000001,1.84864,2.0841875156,-2.5300000000000002,0.8300000000000001,2.6626678351
2020-07-20 22:30:00,-5.1975999999999996,-0.1468,5.199672682,0.1824,0.053200000000000004,0.19,-5.38,-0.2,5.3837161887,-5.2176,-0.1468,5.2196647402,-5.4,-0.2,5.4037024344
2020-07-20 23:00:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2020-07-20 23:30:00,-4.88,-0.24,4.8858980751,0.0,0.0,0.0,-4.88,-0.24,4.8858980751,-4.9,-0.23,4.9053949892,-4.9,-0.23,4.9053949892
2020-07-21 00:00:00,-4.64,-0.24,4.6462027506,0.0,0.0,0.0,-4.64,-0.24,4.6462027506,-4.66,-0.25,4.6667011903,-4.66,-0.25,4.6667011903
2020-07-21 00:30:00,-4.52,-0.26,4.5274717006,0.0,0.0,0.0,-4.52,-0.26,4.5274717006,-4.54,-0.25,4.5468780498,-4.54,-0.25,4.5468780498
2020-07-21 01:00:00,-4.37,-0.45,4.393108239,0.0,0.0,0.0,-4.37,-0.45,4.393108239,-4.36,0.01,4.3600114679,-4.36,0.01,4.3600114679
2020-07-21 01:30:00,-4.32,-0.84,4.400908997,0.0,0.0,0.0,-4.32,-0.84,4.400908997,-4.23,0.5,4.2594483211,-4.23,0.5,4.2594483211
2020-07-21 02:00:00,-4.32,-0.84,4.400908997,0.0,0.0,0.0,-4.32,-0.84,4.400908997,-4.23,0.5,4.2594483211,-4.23,0.5,4.2594483211
2020-07-21 02:30:00,-4.32,-0.86,4.4047701416,0.0,0.0,0.0,-4.32,-0.86,4.4047701416,-4.23,0.5,4.2594483211,-4.23,0.5,4.2594483211
2020-07-21 03:00:00,-4.25,-0.86,4.3361388354,0.0,0.0,0.0,-4.25,-0.86,4.3361388354,-4.15,0.5,4.1800119617,-4.15,0.5,4.1800119617
2020-07-21 03:30:00,-4.2,-0.8300000000000001,4.2812264598,0.0,0.0,0.0,-4.2,-0.8300000000000001,4.2812264598,-4.11,0.5,4.1403019214,-4.11,0.5,4.1403019214
2020-07-21 04:00:00,-4.13,-0.8300000000000001,4.2125764088,0.0,0.0,0.0,-4.13,-0.8300000000000001,4.2125764088,-4.05,0.52,4.0832462576,-4.05,0.52,4.0832462576
2020-07-21 04:30:00,-4.1,-0.23,4.1064461521,0.0,0.0,0.0,-4.1,-0.23,4.1064461521,-4.12,-0.23,4.1264149089,-4.12,-0.23,4.1264149089
2020-07-21 05:00:00,-3.99,-0.23,3.996623575,0.0,0.0,0.0,-3.99,-0.23,3.996623575,-4.01,-0.23,4.016590594,-4.01,-0.23,4.016590594
2020-07-21 05:30:00,-4.06,-0.23,4.0665095598,0.0,0.0,0.0,-4.06,-0.23,4.0665095598,-4.08,-0.23,4.0864777009,-4.08,-0.23,4.0864777009
2020-07-21 06:00:00,-4.21,-0.76,4.2780486206,0.0,0.0,0.0,-4.21,-0.76,4.2780486206,-4.21,0.54,4.2444905466,-4.21,0.54,4.2444905466
2020-07-21 06:30:00,-4.93,-0.51,4.9563091106,0.0,0.0,0.0,-4.93,-0.51,4.9563091106,-4.94,-0.30000000000000004,4.9491009285,-4.94,-0.30000000000000004,4.9491009285
2020-07-21 07:00:00,-5.57,-0.79,5.6257443952,0.0,0.0,0.0,-5.57,-0.79,5.6257443952,-5.5600000000000005,-0.6000000000000001,5.5922803935,-5.5600000000000005,-0.6000000000000001,5.5922803935
2020-07-21 07:30:00,-6.19,-1.02,6.2734759105,0.0,0.0,0.0,-6.19,-1.02,6.2734759105,-6.19,-0.85,6.2480877075,-6.19,-0.85,6.2480877075
2020-07-21 08:00:00,-3.70736,-0.40548,3.7294680854,1.59264,0.46452000000000004,1.659,-5.3,-0.87,5.370931018,-3.69736,0.06452000000000001,3.6979229035000003,-5.29,-0.4,5.3051013185
2020-07-21 08:30:00,-0.32848000000000005,0.26836000000000004,0.424165298,3.49152,1.01836,3.637,-3.8200000000000003,-0.75,3.8929294882,-0.23848000000000003,1.63836,1.6556256219,-3.73,0.62,3.7811770654
2020-07-21 09:00:00,-0.13312000000000002,0.36284000000000005,0.3864890684,3.5068799999999998,1.02284,3.653,-3.64,-0.66,3.6993512945,-0.11312000000000001,1.48284,1.4871484795,-3.62,0.46,3.6491094804
2020-07-21 09:30:00,-6.94864,-1.20002,7.0514995462,0.17136,0.049980000000000004,0.17850000000000002,-7.12,-1.25,7.2288934146,-6.96864,-1.18002,7.067842008,-7.14,-1.23,7.2451708054
2020-07-21 10:00:00,-7.29,-1.35,7.4139463176,0.0,0.0,0.0,-7.29,-1.35,7.4139463176,-7.32,-1.35,7.4434467822,-7.32,-1.35,7.4434467822
2020-07-21 10:30:00,-7.37,-1.4100000000000001,7.5036657708,0.0,0.0,0.0,-7.37,-1.4100000000000001,7.5036657708,-7.39,-1.4,7.5214426808,-7.39,-1.4,7.5214426808
2020-07-21 11:00:00,-7.45,-1.44,7.5878916703,0.0,0.0,0.0,-7.45,-1.44,7.5878916703,-7.47,-1.43,7.6056426421,-7.47,-1.43,7.6056426421
2020-07-21 11:30:00,-7.35,-1.47,7.495558685,0.0,0.0,0.0,-7.35,-1.47,7.495558685,-7.37,-1.46,7.5132216791,-7.37,-1.46,7.5132216791
2020-07-21 12:00:00,-7.25,-1.47,7.3975266137,0.0,0.0,0.0,-7.25,-1.47,7.3975266137,-7.26,-1.46,7.4053494178,-7.26,-1.46,7.4053494178
2020-07-21 12:30:00,-5.5956,-0.9108,5.6692412191,0.8544,0.2492,0.89,-6.45,-1.16,6.5534799916,-5.6156,-0.9008,5.687389911,-6.47,-1.15,6.5714077639
2020-07-21 13:00:00,-0.31384,0.7038800000000001,0.7706767156000001,3.47616,1.01388,3.621,-3.79,-0.31,3.8026569659,-0.34384000000000003,0.7038800000000001,0.7833728359000001,-3.8200000000000003,-0.31,3.8325578926
2020-07-21 13:30:00,-0.38344000000000006,0.70108,0.7990866036000001,3.46656,1.01108,3.6109999999999998,-3.85,-0.31,3.8624603558,-0.40344,0.70108,0.8088739086000001,-3.87,-0.31,3.8823961673
2020-07-21 14:00:00,-0.34440000000000004,0.7408,0.8169430825,3.4656000000000002,1.0108,3.61,-3.81,-0.27,3.8195549479,-0.3644,0.7408,0.8255737399,-3.83,-0.27,3.8395051765
2020-07-21 14:30:00,-0.7300800000000001,0.6420600000000001,0.9722437194,3.46992,1.01206,3.6145,-4.2,-0.37,4.2162661206,-0.7500800000000001,0.6520600000000001,0.9938824126,-4.22,-0.36,4.2353276142
2020-07-21 15:00:00,-0.48248,0.6913600000000001,0.8430691549,3.46752,1.01136,3.612,-3.95,-0.32,3.9629408272,-0.50248,0.6913600000000001,0.8546723349,-3.9699999999999998,-0.32,3.9828758454
2020-07-21 15:30:00,-0.302,0.7515000000000001,0.8099112606000001,3.468,1.0115,3.6125,-3.77,-0.26,3.778954882,-0.322,0.7615000000000001,0.8267806541,-3.79,-0.25,3.7982364329
2020-07-21 16:00:00,-0.39344,0.7810800000000001,0.8745747538,3.46656,1.01108,3.6109999999999998,-3.86,-0.23,3.8668462602,-0.41344000000000003,0.7810800000000001,0.8837525672000001,-3.88,-0.23,3.8868110322
2020-07-21 16:30:00,-0.53,0.47500000000000003,0.7117056976,3.48,1.015,3.625,-4.01,-0.54,4.0461957442,-0.52,1.305,1.4047864606,-4.0,0.29,4.0104987221
2020-07-21 17:00:00,-0.53864,1.2699799999999999,1.3794862268,3.5313600000000003,1.02998,3.6785,-4.07,0.24,4.0770700264,-0.55864,1.2699799999999999,1.3874176913,-4.09,0.24,4.0970355136
2020-07-21 17:30:00,-0.33192000000000005,1.39194,1.4309674525,3.53808,1.03194,3.6855,-3.87,0.36,3.8867081187,-0.36192,1.39194,1.4382221838,-3.9,0.36,3.9165801409
2020-07-21 18:00:00,-0.23744,1.43158,1.4511371575,3.50256,1.02158,3.6485000000000003,-3.74,0.41000000000000003,3.762406145,-0.25744,1.43158,1.4545434507000001,-3.76,0.41000000000000003,3.7822876675
2020-07-21 18:30:00,-0.58192,1.31444,1.4374920522,3.4780800000000003,1.01444,3.623,-4.06,0.30000000000000004,4.0710686558,-0.60192,1.32444,1.4548020484,-4.08,0.31,4.0917600125
2020-07-21 19:00:00,-0.65576,1.26332,1.4233757760999999,3.47424,1.01332,3.6189999999999998,-4.13,0.25,4.1375596672,-0.67576,1.27332,1.4415253727000001,-4.15,0.26,4.1581366019
2020-07-21 19:30:00,-0.52048,1.29486,1.3955507336,3.47952,1.01486,3.6245000000000003,-4.0,0.28,4.0097880243,-0.5504800000000001,1.3048600000000001,1.4162230933,-4.03,0.29,4.0404207702
2020-07-21 20:00:00,-6.66944,-0.7444200000000001,6.7108562084,0.19056,0.055580000000000004,0.1985,-6.86,-0.8,6.9064897017,-6.68944,-0.7344200000000001,6.7296344812,-6.88,-0.79,6.9252075781
2020-07-21 20:30:00,-2.4756,0.6517000000000001,2.5599430169,2.2344,0.6517000000000001,2.3275,-4.71,0.0,4.71,-2.4956,0.6717000000000001,2.5844148758000003,-4.73,0.02,4.7300422831
2020-07-21 21:00:00,-0.7870400000000001,1.21128,1.4445176358,2.95296,0.86128,3.076,-3.74,0.35000000000000003,3.7563413050000003,-0.8170400000000001,1.21128,1.4610796008,-3.77,0.35000000000000003,3.7862118271
2020-07-21 21:30:00,-0.51536,1.41052,1.5017198807,2.98464,0.8705200000000001,3.109,-3.5,0.54,3.5414121477,-0.5353600000000001,1.41052,1.5087004341,-3.52,0.54,3.5611795799
2020-07-21 22:00:00,0.96608,1.9084400000000001,2.1390310423,3.52608,1.02844,3.673,-2.56,0.88,2.7070278905,0.94608,1.9084400000000001,2.1300729096,-2.58,0.88,2.7259493759
2020-07-21 22:30:00,-5.23808,-0.14694000000000002,5.2401405945,0.18192000000000003,0.05306,0.1895,-5.42,-0.2,5.4236887816,-5.25808,-0.14694000000000002,5.2601327597,-5.44,-0.2,5.4436752291
2020-07-21 23:00:00,-5.24,-0.27,5.2469514959,0.0,0.0,0.0,-5.24,-0.27,5.2469514959,-5.26,-0.26,5.2664219352,-5.26,-0.26,5.2664219352
2020-07-21 23:30:00,-4.96,-0.27,4.9673433543000005,0.0,0.0,0.0,-4.96,-0.27,4.9673433543000005,-4.98,-0.26,4.9867825298,-4.98,-0.26,4.9867825298
2020-07-22 00:00:00,-4.69,-0.27,4.6977654262,0.0,0.0,0.0,-4.69,-0.27,4.6977654262,-4.71,-0.26,4.7171707622,-4.71,-0.26,4.7171707622
2020-07-22 00:30:00,-4.52,-0.27,4.5280569784,0.0,0.0,0.0,-4.52,-0.27,4.5280569784,-4.54,-0.26,4.5474388396,-4.54,-0.26,4.5474388396
2020-07-22 01:00:00,-4.38,-0.24,4.3865704143,0.0,0.0,0.0,-4.38,-0.24,4.3865704143,-4.4,-0.24,4.4065405933,-4.4,-0.24,4.4065405933
2020-07-22 01:30:00,-4.34,-0.24,4.3466308792,0.0,0.0,0.0,-4.34,-0.24,4.3466308792,-4.36,-0.24,4.3666005084,-4.36,-0.24,4.3666005084
2020-07-22 02:00:00,-4.37,-0.26,4.3777277211,0.0,0.0,0.0,-4.37,-0.26,4.3777277211,-4.39,-0.24,4.3965554699,-4.39,-0.24,4.3965554699
2020-07-22 02:30:00,-4.28,-0.26,4.287889924,0.0,0.0,0.0,-4.28,-0.26,4.287889924,-4.3,-0.24,4.3066924664,-4.3,-0.24,4.3066924664
2020-07-22 03:00:00,-4.2,-0.26,4.2080399238,0.0,0.0,0.0,-4.2,-0.26,4.2080399238,-4.21,-0.25,4.2174162707,-4.21,-0.25,4.2174162707
2020-07-22 03:30:00,-4.22,-0.26,4.2280018921,0.0,0.0,0.0,-4.22,-0.26,4.2280018921,-4.24,-0.25,4.2473638883,-4.24,-0.25,4.2473638883
2020-07-22 04:00:00,-4.14,-0.24,4.146950687,0.0,0.0,0.0,-4.14,-0.24,4.146950687,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2020-07-22 04:30:00,-4.19,-0.72,4.2514115303,0.0,0.0,0.0,-4.19,-0.72,4.2514115303,-4.11,0.41000000000000003,4.1303994964,-4.11,0.41000000000000003,4.1303994964
2020-07-22 05:00:00,-4.17,-0.77,4.2404952541,0.0,0.0,0.0,-4.17,-0.77,4.2404952541,-4.08,0.54,4.1155801535,-4.08,0.54,4.1155801535
2020-07-22 05:30:00,-4.22,-0.24,4.226819135,0.0,0.0,0.0,-4.22,-0.24,4.226819135,-4.24,-0.22,4.2457037108,-4.24,-0.22,4.2457037108
2020-07-22 06:00:00,-4.18,-0.24,4.1868842831,0.0,0.0,0.0,-4.18,-0.24,4.1868842831,-4.2,-0.22,4.2057579578,-4.2,-0.22,4.2057579578
2020-07-22 06:30:00,-4.94,-0.88,5.0177684283,0.0,0.0,0.0,-4.94,-0.88,5.0177684283,-4.89,-0.22,4.8949463736,-4.89,-0.22,4.8949463736
2020-07-22 07:00:00,-5.75,-1.29,5.8929279649,0.0,0.0,0.0,-5.75,-1.29,5.8929279649,-5.66,-0.54,5.6857013639,-5.66,-0.54,5.6857013639
2020-07-22 07:30:00,-3.35576,-0.11668,3.357787873,1.55424,0.45332000000000006,1.619,-4.91,-0.5700000000000001,4.9429748128,-3.37576,-0.08668000000000001,3.3768726656,-4.93,-0.54,4.9594858604
2020-07-22 08:00:00,-0.07712000000000001,0.73584,0.7398702589,3.48288,1.01584,3.628,-3.56,-0.28,3.5709942593,-0.09712000000000001,0.7458400000000001,0.7521366897,-3.58,-0.27,3.590167127
2020-07-22 08:30:00,0.1216,1.0213,1.028513612,3.5016,1.0213,3.6475,-3.38,0.0,3.38,0.10160000000000001,1.0213,1.0263411957,-3.4,0.0,3.4
2020-07-22 09:00:00,0.85904,1.34222,1.5935822069,3.53904,1.03222,3.6865,-2.68,0.31,2.6978695298,0.8390400000000001,1.35222,1.5913789775,-2.7,0.32,2.7188968351
2020-07-22 09:30:00,0.66568,1.34124,1.4973491911,3.53568,1.03124,3.683,-2.87,0.31,2.8866936103,0.63568,1.35124,1.4932978939,-2.9,0.32,2.9176017549
2020-07-22 10:00:00,0.8525600000000001,1.33158,1.5811273984,3.50256,1.02158,3.6485000000000003,-2.65,0.31,2.6680704638,0.8225600000000001,1.34158,1.5736714555,-2.68,0.32,2.6990368653
2020-07-22 10:30:00,1.11664,1.41402,1.8017595428000002,3.47664,1.01402,3.6215,-2.36,0.4,2.3936582881,1.09664,1.46402,1.8292003307,-2.38,0.45,2.42216845
2020-07-22 11:00:00,-2.9008000000000003,0.12810000000000002,2.9036270852,1.6392,0.4781,1.7075,-4.54,-0.35000000000000003,4.5534712034,-2.9208,0.15810000000000002,2.9250757682,-4.5600000000000005,-0.32,4.5712142807
2020-07-22 11:30:00,-6.08,-0.97,6.1568904489,0.0,0.0,0.0,-6.08,-0.97,6.1568904489,-6.1,-0.97,6.1766414822,-6.1,-0.97,6.1766414822
2020-07-22 12:00:00,-6.04,-0.97,6.1173932357,0.0,0.0,0.0,-6.04,-0.97,6.1173932357,-6.06,-0.97,6.1371410282,-6.06,-0.97,6.1371410282
2020-07-22 12:30:00,-6.13,-1.03,6.215931145,0.0,0.0,0.0,-6.13,-1.03,6.215931145,-6.16,-1.02,6.2438770007,-6.16,-1.02,6.2438770007
2020-07-22 13:00:00,-5.7,-0.97,5.7819460392,0.0,0.0,0.0,-5.7,-0.97,5.7819460392,-5.71,-0.86,5.7744004018,-5.71,-0.86,5.7744004018
2020-07-22 13:30:00,-5.41,-0.85,5.4763674091,0.0,0.0,0.0,-5.41,-0.85,5.4763674091,-5.44,-0.84,5.5044709101,-5.44,-0.84,5.5044709101
2020-07-22 14:00:00,-5.48,-0.85,5.5455297312,0.0,0.0,0.0,-5.48,-0.85,5.5455297312,-5.5,-0.84,5.5637756964000005,-5.5,-0.84,5.5637756964000005
2020-07-22 14:30:00,-5.36,-0.81,5.4208578657,0.0,0.0,0.0,-5.36,-0.81,5.4208578657,-5.38,-0.8,5.4391543460000005,-5.38,-0.8,5.4391543460000005
2020-07-22 15:00:00,-5.51,-0.91,5.5846396482,0.0,0.0,0.0,-5.51,-0.91,5.5846396482,-5.53,-0.91,5.6043732923,-5.53,-0.91,5.6043732923
2020-07-22 15:30:00,-5.63,-0.87,5.6968236764,0.0,0.0,0.0,-5.63,-0.87,5.6968236764,-5.65,-0.87,5.7165898926,-5.65,-0.87,5.7165898926
2020-07-22 16:00:00,-6.53,-1.04,6.6122991463,0.0,0.0,0.0,-6.53,-1.04,6.6122991463,-6.55,-1.04,6.6320509648,-6.55,-1.04,6.6320509648
2020-07-22 16:30:00,-0.7142400000000001,0.88168,1.1346798667,3.12576,0.91168,3.2560000000000002,-3.84,-0.03,3.8401171857,-0.7342400000000001,0.89168,1.1550764477,-3.86,-0.02,3.8600518131
2020-07-22 17:00:00,-0.33448000000000006,0.8578600000000001,0.9207609082,3.45552,1.00786,3.5995,-3.79,-0.15,3.7929671762,-0.35448,0.8778600000000001,0.9467281817000001,-3.81,-0.13,3.8122172026000003
2020-07-22 17:30:00,-0.39256,1.2984200000000001,1.3564652041,3.45744,1.00842,3.6015,-3.85,0.29,3.8609066293,-0.41256000000000004,1.37842,1.4388354492,-3.87,0.37,3.8876471033
2020-07-22 18:00:00,0.08696000000000001,1.47828,1.4808355074000001,3.45696,1.00828,3.601,-3.37,0.47000000000000003,3.4026166402,0.06696,1.47828,1.4797957291000001,-3.39,0.47000000000000003,3.4224260401
2020-07-22 18:30:00,-0.12024000000000001,1.3561800000000002,1.3614998531,3.44976,1.00618,3.5935,-3.5700000000000003,0.35000000000000003,3.5871158331,-0.14024,1.36618,1.373359039,-3.59,0.36,3.6080049889
2020-07-22 19:00:00,-0.27216,1.30562,1.3336846141,3.4478400000000002,1.00562,3.5915,-3.7199999999999998,0.30000000000000004,3.7320771696,-0.29216000000000003,1.31562,1.3476696368,-3.74,0.31,3.7528256021
2020-07-22 19:30:00,-1.79704,0.8237800000000001,1.9768576706,2.65296,0.77378,2.7635,-4.45,0.05,4.45028089,-1.81704,0.8437800000000001,2.0033968778,-4.47,0.07,4.4705480648
2020-07-22 20:00:00,-6.76,-0.88,6.8170374797,0.0,0.0,0.0,-6.76,-0.88,6.8170374797,-6.78,-0.88,6.8368706292,-6.78,-0.88,6.8368706292
2020-07-22 20:30:00,-6.51,-0.8,6.5589709559,0.0,0.0,0.0,-6.51,-0.8,6.5589709559,-6.53,-0.79,6.5776135490000005,-6.53,-0.79,6.5776135490000005
2020-07-22 21:00:00,-6.22,-0.73,6.2626911148,0.0,0.0,0.0,-6.22,-0.73,6.2626911148,-6.24,-0.72,6.2814011176,-6.24,-0.72,6.2814011176
2020-07-22 21:30:00,-6.02,-0.54,6.0441707454,0.0,0.0,0.0,-6.02,-0.54,6.0441707454,-6.04,-0.53,6.0632087215,-6.04,-0.53,6.0632087215
2020-07-22 22:00:00,-5.78,-0.38,5.7924778808,0.0,0.0,0.0,-5.78,-0.38,5.7924778808,-5.8,-0.37,5.8117897416,-5.8,-0.37,5.8117897416
2020-07-22 22:30:00,-5.53,-0.42,5.545926433,0.0,0.0,0.0,-5.53,-0.42,5.545926433,-5.54,-0.33,5.5498198169,-5.54,-0.33,5.5498198169
2020-07-22 23:00:00,-5.17,-0.32,5.1798938213,0.0,0.0,0.0,-5.17,-0.32,5.1798938213,-5.19,-0.33,5.200480747,-5.19,-0.33,5.200480747
2020-07-22 23:30:00,-4.85,-0.28,4.8580757507,0.0,0.0,0.0,-4.85,-0.28,4.8580757507,-4.87,-0.28,4.8780426402,-4.87,-0.28,4.8780426402
2020-07-23 00:00:00,-4.63,-0.30000000000000004,4.6397090426,0.0,0.0,0.0,-4.63,-0.30000000000000004,4.6397090426,-4.65,-0.30000000000000004,4.6596673701,-4.65,-0.30000000000000004,4.6596673701
2020-07-23 00:30:00,-4.41,-0.30000000000000004,4.4201923035,0.0,0.0,0.0,-4.41,-0.30000000000000004,4.4201923035,-4.43,-0.30000000000000004,4.440146394,-4.43,-0.30000000000000004,4.440146394
2020-07-23 01:00:00,-4.33,-0.30000000000000004,4.3403801677,0.0,0.0,0.0,-4.33,-0.30000000000000004,4.3403801677,-4.35,-0.30000000000000004,4.3603325561,-4.35,-0.30000000000000004,4.3603325561
2020-07-23 01:30:00,-4.24,-0.28,4.2492352253,0.0,0.0,0.0,-4.24,-0.28,4.2492352253,-4.26,-0.28,4.269191961,-4.26,-0.28,4.269191961
2020-07-23 02:00:00,-4.14,-0.25,4.1475414404,0.0,0.0,0.0,-4.14,-0.25,4.1475414404,-4.16,-0.25,4.1675052489,-4.16,-0.25,4.1675052489
2020-07-23 02:30:00,-3.99,-0.35000000000000003,4.0053214603,0.0,0.0,0.0,-3.99,-0.35000000000000003,4.0053214603,-4.01,-0.04,4.0101994963,-4.01,-0.04,4.0101994963
2020-07-23 03:00:00,-3.96,-0.23,3.9666736695,0.0,0.0,0.0,-3.96,-0.23,3.9666736695,-3.98,-0.24,3.9872296147,-3.98,-0.24,3.9872296147
2020-07-23 03:30:00,-3.96,-0.23,3.9666736695,0.0,0.0,0.0,-3.96,-0.23,3.9666736695,-3.98,-0.24,3.9872296147,-3.98,-0.24,3.9872296147
2020-07-23 04:00:00,-3.92,-0.23,3.9267416518,0.0,0.0,0.0,-3.92,-0.23,3.9267416518,-3.94,-0.24,3.9473028766000002,-3.94,-0.24,3.9473028766000002
2020-07-23 04:30:00,-3.92,-0.23,3.9267416518,0.0,0.0,0.0,-3.92,-0.23,3.9267416518,-3.94,0.0,3.94,-3.94,0.0,3.94
2020-07-23 05:00:00,-3.83,0.0,3.83,0.0,0.0,0.0,-3.83,0.0,3.83,-3.85,0.0,3.85,-3.85,0.0,3.85
2020-07-23 05:30:00,-3.98,-0.22,3.9860757645,0.0,0.0,0.0,-3.98,-0.22,3.9860757645,-4.0,-0.22,4.0060454316,-4.0,-0.22,4.0060454316
2020-07-23 06:00:00,-3.98,0.0,3.98,0.0,0.0,0.0,-3.98,0.0,3.98,-4.02,0.0,4.02,-4.02,0.0,4.02
2020-07-23 06:30:00,-4.43,-0.25,4.4370485686,0.0,0.0,0.0,-4.43,-0.25,4.4370485686,-4.45,-0.25,4.4570169396,-4.45,-0.25,4.4570169396
2020-07-23 07:00:00,-5.15,-0.63,5.1883908874,0.0,0.0,0.0,-5.15,-0.63,5.1883908874,-5.14,-0.31,5.1493397635000004,-5.14,-0.31,5.1493397635000004
2020-07-23 07:30:00,-5.7,-0.63,5.734710106,0.0,0.0,0.0,-5.7,-0.63,5.734710106,-5.72,-0.62,5.7535032806,-5.72,-0.62,5.7535032806
2020-07-23 08:00:00,0.04632000000000001,1.16476,1.1656806595,3.13632,0.9147600000000001,3.267,-3.09,0.25,3.1000967727,0.01632,1.17476,1.1748733548999999,-3.12,0.26,3.1308145905
2020-07-23 08:30:00,0.50416,1.3403800000000001,1.4320600022,3.46416,1.01038,3.6085000000000003,-2.96,0.33,2.978338463,0.48416000000000003,1.3403800000000001,1.4251419052,-2.98,0.33,2.9982161363
2020-07-23 09:00:00,0.26888,1.26884,1.2970163452999999,3.45888,1.00884,3.6029999999999998,-3.19,0.26,3.2005780728,0.24888000000000002,1.27884,1.302832683,-3.21,0.27,3.2213351269
2020-07-23 09:30:00,-0.14544,1.2275800000000001,1.236165624,3.45456,1.00758,3.5985,-3.6,0.22,3.6067159578,-0.16544,1.21758,1.2287682654,-3.62,0.21,3.6260860442
2020-07-23 10:00:00,-0.1288,1.2266,1.2333438288,3.4512,1.0066,3.5949999999999998,-3.58,0.22,3.5867534065999997,-0.14880000000000002,1.1666,1.1760514445,-3.6,0.16,3.6035538015
2020-07-23 10:30:00,-2.5442400000000003,0.14168,2.5481817832,2.16576,0.63168,2.2560000000000002,-4.71,-0.49,4.735419728,-2.56424,0.18168,2.5706680844000003,-4.73,-0.45,4.7513577007
2020-07-23 11:00:00,-6.83,-1.27,6.9470713254,0.0,0.0,0.0,-6.83,-1.27,6.9470713254,-6.8,-0.93,6.8633009551,-6.8,-0.93,6.8633009551
2020-07-23 11:30:00,-6.72,-1.35,6.8542614482,0.0,0.0,0.0,-6.72,-1.35,6.8542614482,-6.7,-1.03,6.7787093167,-6.7,-1.03,6.7787093167
2020-07-23 12:00:00,-6.72,-1.35,6.8542614482,0.0,0.0,0.0,-6.72,-1.35,6.8542614482,-6.7,-1.03,6.7787093167,-6.7,-1.03,6.7787093167
2020-07-23 12:30:00,-6.99,-1.23,7.0973938879,0.0,0.0,0.0,-6.99,-1.23,7.0973938879,-7.02,-1.22,7.1252228035,-7.02,-1.22,7.1252228035
2020-07-23 13:00:00,-0.88568,0.40126,0.9723366958,3.12432,0.9112600000000001,3.2545,-4.01,-0.51,4.0423013247,-0.8756800000000001,0.88126,1.2423504538,-4.0,-0.03,4.0001124984
2020-07-23 13:30:00,-0.12464000000000001,0.22198,0.2545785733,3.43536,1.00198,3.5785,-3.56,-0.78,3.644447832,-0.044640000000000006,1.5819800000000002,1.582609696,-3.48,0.58,3.5280022676
2020-07-23 14:00:00,-6.27408,-1.12744,6.3745745584,0.14592000000000002,0.04256,0.152,-6.42,-1.17,6.5257413372,-6.29408,-1.05744,6.3822897459,-6.44,-1.1,6.5332687071999995
2020-07-23 14:30:00,-6.58,-1.09,6.6696701568,0.0,0.0,0.0,-6.58,-1.09,6.6696701568,-6.6,-1.08,6.6877799007,-6.6,-1.08,6.6877799007
2020-07-23 15:00:00,-6.51,-1.05,6.5941337566,0.0,0.0,0.0,-6.51,-1.05,6.5941337566,-6.53,-1.04,6.6122991463,-6.53,-1.04,6.6122991463
2020-07-23 15:30:00,-6.36,-0.93,6.4276356462,0.0,0.0,0.0,-6.36,-0.93,6.4276356462,-6.38,-0.93,6.4474258429,-6.38,-0.93,6.4474258429
2020-07-23 16:00:00,-6.33,-0.92,6.3965068592,0.0,0.0,0.0,-6.33,-0.92,6.3965068592,-6.35,-0.91,6.4148733425,-6.35,-0.91,6.4148733425
2020-07-23 16:30:00,-1.46408,0.90756,1.7225549048,2.66592,0.77756,2.777,-4.13,0.13,4.1320454983,-1.48408,0.9375600000000001,1.7554236526,-4.15,0.16,4.153083192
2020-07-23 17:00:00,-1.1136,1.1752,1.6190120444,2.9664,0.8652000000000001,3.09,-4.08,0.31,4.0917600125,-1.1336,1.1852,1.6400451213,-4.1,0.32,4.1124688449
2020-07-23 17:30:00,-1.28456,1.22742,1.7766975685,2.90544,0.8474200000000001,3.0265,-4.19,0.38,4.207196216,-1.30456,1.22742,1.7912109451,-4.21,0.38,4.2271148553
2020-07-23 18:00:00,-1.02936,1.32602,1.6786634713000002,2.90064,0.8460200000000001,3.0215,-3.93,0.48,3.9592044655,-1.04936,1.33602,1.6988542757,-3.95,0.49,3.9802763723
2020-07-23 18:30:00,-1.06888,1.29616,1.6800402376,2.90112,0.84616,3.022,-3.9699999999999998,0.45,3.9954223807,-1.08888,1.29616,1.6928350185,-3.99,0.45,4.015295755
2020-07-23 19:00:00,-1.01552,1.18714,1.5622362977000002,2.90448,0.8471400000000001,3.0255,-3.92,0.34,3.9347172707,-1.03552,1.18714,1.5753104615,-3.94,0.34,3.954642841
2020-07-23 19:30:00,-1.0054400000000001,1.19008,1.5579473675000002,2.91456,0.8500800000000001,3.036,-3.92,0.34,3.9347172707,-1.02544,1.19008,1.5709288972,-3.94,0.34,3.954642841
2020-07-23 20:00:00,-0.9078400000000001,1.18938,1.4962614244,2.91216,0.84938,3.0335,-3.8200000000000003,0.34,3.8351010416999998,-0.9278400000000001,1.18938,1.5084799800000002,-3.84,0.34,3.8550226977
2020-07-23 20:30:00,-0.5732,1.2024,1.332037537,2.9568000000000003,0.8624,3.08,-3.5300000000000002,0.34,3.5463361375,-0.5932000000000001,1.2224,1.3587302896,-3.55,0.36,3.5682068326
2020-07-23 21:00:00,0.61,1.5150000000000001,1.633194722,3.48,1.015,3.625,-2.87,0.5,2.9132284497,0.58,1.525,1.6315713285,-2.9,0.51,2.9445033537
2020-07-23 21:30:00,0.7165600000000001,1.62108,1.7723878244,3.46656,1.01108,3.6109999999999998,-2.75,0.61,2.8168422036000003,0.6965600000000001,1.62108,1.7643968374,-2.77,0.61,2.8363709207000003
2020-07-23 22:00:00,0.8697600000000001,1.69618,1.9061765527,3.44976,1.00618,3.5935,-2.58,0.6900000000000001,2.6706740721999997,0.8497600000000001,1.70618,1.9060803367,-2.6,0.7000000000000001,2.6925824036
2020-07-23 22:30:00,-5.13736,-0.74548,5.1911663622,0.15264000000000003,0.044520000000000004,0.159,-5.29,-0.79,5.3486633844,-5.04736,0.37452,5.0612358372,-5.2,0.33,5.2104606322
2020-07-23 23:00:00,-5.15,-0.84,5.2180551933,0.0,0.0,0.0,-5.15,-0.84,5.2180551933,-5.06,0.24,5.0656885021,-5.06,0.24,5.0656885021
2020-07-23 23:30:00,-4.73,-0.28,4.7382802788,0.0,0.0,0.0,-4.73,-0.28,4.7382802788,-4.75,-0.28,4.758245475,-4.75,-0.28,4.758245475
2020-07-24 00:00:00,-4.45,-0.28,4.4588002871,0.0,0.0,0.0,-4.45,-0.28,4.4588002871,-4.48,-0.28,4.4887414717,-4.48,-0.28,4.4887414717
2020-07-24 00:30:00,-4.31,-0.28,4.3190855514,0.0,0.0,0.0,-4.31,-0.28,4.3190855514,-4.33,-0.28,4.3390436734,-4.33,-0.28,4.3390436734
2020-07-24 01:00:00,-4.22,-0.28,4.2292788983,0.0,0.0,0.0,-4.22,-0.28,4.2292788983,-4.24,-0.28,4.2492352253,-4.24,-0.28,4.2492352253
2020-07-24 01:30:00,-4.09,-0.22,4.0959125967,0.0,0.0,0.0,-4.09,-0.22,4.0959125967,-4.12,-0.22,4.1258696053,-4.12,-0.22,4.1258696053
2020-07-24 02:00:00,-4.09,-0.22,4.0959125967,0.0,0.0,0.0,-4.09,-0.22,4.0959125967,-4.12,-0.22,4.1258696053,-4.12,-0.22,4.1258696053
2020-07-24 02:30:00,-4.09,-0.81,4.1694364128,0.0,0.0,0.0,-4.09,-0.81,4.1694364128,-4.03,0.42,4.0518267485,-4.03,0.42,4.0518267485
2020-07-24 03:00:00,-4.05,-0.78,4.124427233,0.0,0.0,0.0,-4.05,-0.78,4.124427233,-3.99,0.32,4.0028115119,-3.99,0.32,4.0028115119
2020-07-24 03:30:00,-3.98,-0.24,3.9872296147,0.0,0.0,0.0,-3.98,-0.24,3.9872296147,-3.99,-0.24,3.9972115281000002,-3.99,-0.24,3.9972115281000002
2020-07-24 04:00:00,-4.02,-0.24,4.0271578067,0.0,0.0,0.0,-4.02,-0.24,4.0271578067,-4.04,-0.24,4.0471224345,-4.04,-0.24,4.0471224345
2020-07-24 04:30:00,-3.96,-0.23,3.9666736695,0.0,0.0,0.0,-3.96,-0.23,3.9666736695,-3.98,-0.24,3.9872296147,-3.98,-0.24,3.9872296147
2020-07-24 05:00:00,-4.04,-0.25,4.0477277576,0.0,0.0,0.0,-4.04,-0.25,4.0477277576,-4.06,-0.24,4.0670874099,-4.06,-0.24,4.0670874099
2020-07-24 05:30:00,-3.8,0.0,3.8,0.0,0.0,0.0,-3.8,0.0,3.8,-3.8200000000000003,0.0,3.8200000000000003,-3.8200000000000003,0.0,3.8200000000000003
2020-07-24 06:00:00,-3.8,0.0,3.8,0.0,0.0,0.0,-3.8,0.0,3.8,-3.8200000000000003,0.0,3.8200000000000003,-3.8200000000000003,0.0,3.8200000000000003
2020-07-24 06:30:00,-4.57,-0.4,4.5874720708,0.0,0.0,0.0,-4.57,-0.4,4.5874720708,-4.59,-0.33,4.6018474551,-4.59,-0.33,4.6018474551
2020-07-24 07:00:00,-5.16,-0.56,5.1902986427,0.0,0.0,0.0,-5.16,-0.56,5.1902986427,-5.18,-0.56,5.2101823385,-5.18,-0.56,5.2101823385
2020-07-24 07:30:00,-3.52424,-0.09332000000000001,3.5254753155,1.08576,0.31668,1.131,-4.61,-0.41000000000000003,4.6281961929,-3.5442400000000003,-0.09332000000000001,3.5454683471,-4.63,-0.41000000000000003,4.6481178987
2020-07-24 08:00:00,0.71416,1.27038,1.4573571457,3.46416,1.01038,3.6085000000000003,-2.75,0.26,2.7622635645,0.6941600000000001,1.28038,1.4564446608,-2.77,0.27,2.7831277369
2020-07-24 08:30:00,0.25512,1.24066,1.2666189048,3.46512,1.01066,3.6095,-3.21,0.23,3.2182293268,0.23512000000000002,1.23066,1.2529187723,-3.23,0.22,3.2374835907
2020-07-24 09:00:00,0.05648,0.8181400000000001,0.8200872210000001,3.45648,1.00814,3.6005000000000003,-3.4,-0.19,3.4053046853,0.036480000000000005,0.88814,0.8888888851000001,-3.42,-0.12,3.4221046156
2020-07-24 09:30:00,-0.07168000000000001,1.22576,1.227854063,3.44832,1.00576,3.592,-3.52,0.22,3.5268682992000002,-0.09168000000000001,1.22576,1.2291837942,-3.54,0.22,3.5468295702
2020-07-24 10:00:00,-0.02168,1.22576,1.2259517119,3.44832,1.00576,3.592,-3.47,0.22,3.4769670692,-0.051680000000000004,1.22576,1.226848972,-3.5,0.22,3.5069074695999998
2020-07-24 10:30:00,-0.2112,1.2059,1.2242549775,3.4488,1.0059,3.5925000000000002,-3.66,0.2,3.6654604076,-0.23120000000000002,1.2259,1.2475112224,-3.68,0.22,3.6865702218000003
2020-07-24 11:00:00,-0.1636,0.7852,0.8020623417,3.4464,1.0052,3.59,-3.61,-0.22,3.6166973885,-0.1836,0.7852,0.8063795632,-3.63,-0.22,3.6366605561
2020-07-24 11:30:00,-0.025120000000000003,0.7818400000000001,0.7822434404,3.43488,1.00184,3.578,-3.46,-0.22,3.4669871647,-0.04512,0.7818400000000001,0.7831408558,-3.48,-0.22,3.4869470888
2020-07-24 12:00:00,-0.09608000000000001,0.78156,0.7874435853,3.43392,1.00156,3.577,-3.5300000000000002,-0.22,3.53684888,-0.11608,0.78156,0.7901332799,-3.55,-0.22,3.5568103689
2020-07-24 12:30:00,0.045520000000000005,1.21786,1.2187104045,3.45552,1.00786,3.5995,-3.41,0.21,3.4164601564,0.02552,1.22786,1.2281251767999999,-3.43,0.22,3.4370481521
2020-07-24 13:00:00,0.17744000000000001,1.21842,1.231272614,3.45744,1.00842,3.6015,-3.2800000000000002,0.21,3.2867156859,0.14744000000000002,1.22842,1.2372365376,-3.31,0.22,3.3173031215
2020-07-24 13:30:00,0.42312000000000005,1.23466,1.3051497424,3.51312,1.02466,3.6595,-3.09,0.21,3.0971277016,0.40312000000000003,1.24466,1.3083135137,-3.11,0.22,3.1177716401
2020-07-24 14:00:00,0.6398400000000001,1.26662,1.4190565352,3.5198400000000003,1.02662,3.6665,-2.88,0.24,2.8899826989,0.60984,1.26662,1.405784852,-2.91,0.24,2.9198801345
2020-07-24 14:30:00,0.7536,1.2848,1.4895046156,3.5136000000000003,1.0248,3.66,-2.76,0.26,2.7722193275,0.7236,1.2848,1.4745534917,-2.79,0.26,2.8020885068
2020-07-24 15:00:00,0.7669600000000001,0.85828,1.1510309292,3.45696,1.00828,3.601,-2.69,-0.15,2.6941789101999998,0.7869600000000001,1.57828,1.763596836,-2.67,0.5700000000000001,2.7301648302
2020-07-24 15:30:00,0.61336,0.5684800000000001,0.8362894236,3.42336,0.99848,3.566,-2.81,-0.43,2.8427099747,0.6833600000000001,1.9184800000000002,2.0365525773,-2.74,0.92,2.890328701
2020-07-24 16:00:00,0.59048,0.6276400000000001,0.8617416086,3.42048,0.9976400000000001,3.563,-2.83,-0.37,2.854084792,0.6504800000000001,1.98764,2.0913720377,-2.77,0.99,2.9415982051
2020-07-24 16:30:00,0.33528,0.60904,0.6952283078,3.42528,0.99904,3.568,-3.09,-0.39,3.1145144084,0.40528000000000003,1.9590400000000001,2.0005223318,-3.02,0.96,3.168911485
