Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-24 17:00:00,0.35048,0.9076400000000001,0.9729576558,3.42048,0.9976400000000001,3.563,-3.07,-0.09,3.0713189349,0.40048000000000006,1.87764,1.9198740063000002,-3.02,0.88,3.1456001017
2020-07-24 17:30:00,0.5481600000000001,1.67988,1.7670529703,3.42816,0.9998800000000001,3.571,-2.88,0.68,2.9591890781,0.5281600000000001,1.68988,1.770493547,-2.9,0.6900000000000001,2.9809562224
2020-07-24 18:00:00,0.96,1.8775,2.1086977617000002,3.42,0.9975,3.5625,-2.46,0.88,2.6126614783,0.9400000000000001,1.8775,2.0996681285,-2.48,0.88,2.6315014725
2020-07-24 18:30:00,0.73904,1.70722,1.8603172445,3.41904,0.9972200000000001,3.5615,-2.68,0.71,2.7724537868,0.71904,1.7172200000000002,1.8616828543000001,-2.7,0.72,2.7943514453000002
2020-07-24 19:00:00,0.6504800000000001,1.65764,1.7807005925000001,3.42048,0.9976400000000001,3.563,-2.77,0.66,2.8475428004000003,0.63048,1.66764,1.78284273,-2.79,0.67,2.869320477
2020-07-24 19:30:00,0.7334400000000001,1.6814200000000001,1.8344229202000002,3.43344,1.00142,3.5765000000000002,-2.7,0.68,2.7843132007999998,0.7034400000000001,1.69142,1.8318650196,-2.73,0.6900000000000001,2.8158480073
2020-07-24 20:00:00,0.9272800000000001,1.78254,2.0093026278,3.43728,1.00254,3.5805,-2.51,0.78,2.6284025567000002,0.9072800000000001,1.79254,2.0090686026,-2.5300000000000002,0.79,2.6504716561
2020-07-24 20:30:00,1.12256,1.8940800000000002,2.2017447627,3.44256,1.00408,3.586,-2.32,0.89,2.4848541205,1.10256,1.8940800000000002,2.1916152947,-2.34,0.89,2.5035374972
2020-07-24 21:00:00,1.314,1.9545,2.3551361426,3.444,1.0045,3.5875,-2.13,0.9500000000000001,2.3322521305,1.294,1.9645000000000001,2.3523809747,-2.15,0.96,2.3545912596
2020-07-24 21:30:00,1.28496,1.8847800000000001,2.2811220594,3.44496,1.00478,3.5885,-2.16,0.88,2.3323807579,1.26496,1.8847800000000001,2.2699161769,-2.18,0.88,2.3509147156
2020-07-24 22:00:00,1.2825600000000001,1.84408,2.2462393461,3.44256,1.00408,3.586,-2.16,0.84,2.3175849499,1.2625600000000001,1.84408,2.2348800415,-2.18,0.84,2.3362362894
2020-07-24 22:30:00,-4.7988,-0.1184,4.8002604096,0.2112,0.0616,0.22,-5.01,-0.18,5.0132324901,-4.8188,-0.10840000000000001,4.8200190871,-5.03,-0.17,5.0328719435
2020-07-24 23:00:00,-4.96,-0.26,4.9668098413,0.0,0.0,0.0,-4.96,-0.26,4.9668098413,-4.98,-0.26,4.9867825298,-4.98,-0.26,4.9867825298
2020-07-24 23:30:00,-4.71,-0.29,4.7189193678,0.0,0.0,0.0,-4.71,-0.29,4.7189193678,-4.73,-0.29,4.7388817246,-4.73,-0.29,4.7388817246
2020-07-25 00:00:00,-4.46,-0.27,4.4681651715,0.0,0.0,0.0,-4.46,-0.27,4.4681651715,-4.48,-0.27,4.488128786,-4.48,-0.27,4.488128786
2020-07-25 00:30:00,-4.31,-0.44,4.3324011818,0.0,0.0,0.0,-4.31,-0.44,4.3324011818,-4.3,0.04,4.3001860425,-4.3,0.04,4.3001860425
2020-07-25 01:00:00,-4.11,-0.22,4.1158838662,0.0,0.0,0.0,-4.11,-0.22,4.1158838662,-4.13,-0.22,4.1358554133,-4.13,-0.22,4.1358554133
2020-07-25 01:30:00,-4.02,0.0,4.02,0.0,0.0,0.0,-4.02,0.0,4.02,-4.04,0.0,4.04,-4.04,0.0,4.04
2020-07-25 02:00:00,-3.99,0.0,3.99,0.0,0.0,0.0,-3.99,0.0,3.99,-4.01,0.0,4.01,-4.01,0.0,4.01
2020-07-25 02:30:00,-3.89,0.0,3.89,0.0,0.0,0.0,-3.89,0.0,3.89,-3.91,0.0,3.91,-3.91,0.0,3.91
2020-07-25 03:00:00,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,-3.86,0.0,3.86,-3.86,0.0,3.86
2020-07-25 03:30:00,-3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,-3.7800000000000002,0.0,3.7800000000000002,-3.8,0.0,3.8,-3.8,0.0,3.8
2020-07-25 04:00:00,-3.75,0.0,3.75,0.0,0.0,0.0,-3.75,0.0,3.75,-3.77,0.0,3.77,-3.77,0.0,3.77
2020-07-25 04:30:00,-3.75,-0.22,3.7564477901,0.0,0.0,0.0,-3.75,-0.22,3.7564477901,-3.77,-0.22,3.7764136426,-3.77,-0.22,3.7764136426
2020-07-25 05:00:00,-3.75,0.0,3.75,0.0,0.0,0.0,-3.75,0.0,3.75,-3.79,0.0,3.79,-3.79,0.0,3.79
2020-07-25 05:30:00,-3.68,0.0,3.68,0.0,0.0,0.0,-3.68,0.0,3.68,-3.7,0.0,3.7,-3.7,0.0,3.7
2020-07-25 06:00:00,-3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,-3.5700000000000003,0.0,3.5700000000000003,-3.59,0.0,3.59,-3.59,0.0,3.59
2020-07-25 06:30:00,-3.93,-0.31,3.9422075034,0.0,0.0,0.0,-3.93,-0.31,3.9422075034,-3.95,-0.30000000000000004,3.9613760236,-3.95,-0.30000000000000004,3.9613760236
2020-07-25 07:00:00,-4.03,-0.22,4.0360004955,0.0,0.0,0.0,-4.03,-0.22,4.0360004955,-4.05,-0.22,4.0559709072,-4.05,-0.22,4.0559709072
2020-07-25 07:30:00,-4.33,-0.63,4.3755913886,0.0,0.0,0.0,-4.33,-0.63,4.3755913886,-4.31,0.39,4.3276090396,-4.31,0.39,4.3276090396
2020-07-25 08:00:00,-4.7,-0.33,4.7115708633,0.0,0.0,0.0,-4.7,-0.33,4.7115708633,-4.72,-0.32,4.7308350214,-4.72,-0.32,4.7308350214
2020-07-25 08:30:00,-5.06,-0.43,5.0782378834,0.0,0.0,0.0,-5.06,-0.43,5.0782378834,-5.08,-0.42,5.0973326358,-5.08,-0.42,5.0973326358
2020-07-25 09:00:00,-5.38,-0.45,5.3987869008,0.0,0.0,0.0,-5.38,-0.45,5.3987869008,-5.4,-0.44,5.4178962707,-5.4,-0.44,5.4178962707
2020-07-25 09:30:00,-5.66,-0.51,5.682930582,0.0,0.0,0.0,-5.66,-0.51,5.682930582,-5.69,-0.51,5.7128101666,-5.69,-0.51,5.7128101666
2020-07-25 10:00:00,-2.61088,0.47516,2.6537655133999998,1.62912,0.47516,1.697,-4.24,0.0,4.24,-2.62088,0.49516000000000004,2.6672449081,-4.25,0.02,4.2500470586
2020-07-25 10:30:00,0.9553600000000001,1.6019800000000002,1.8652218769000002,3.43536,1.00198,3.5785,-2.48,0.6000000000000001,2.5515485494,0.9353600000000001,1.61198,1.8637000429000001,-2.5,0.61,2.5733441278
2020-07-25 11:00:00,0.8954400000000001,1.55492,1.7943213202,3.44544,1.00492,3.589,-2.55,0.55,2.6086394921,0.8654400000000001,1.56492,1.7882843734,-2.58,0.56,2.6400757565
2020-07-25 11:30:00,0.70872,1.5529600000000001,1.7070350904,3.43872,1.00296,3.582,-2.73,0.55,2.7848518812,0.6887200000000001,1.56296,1.7079751755,-2.75,0.56,2.8064390248
2020-07-25 12:00:00,0.8311200000000001,1.58366,1.7885020129,3.44112,1.00366,3.5845000000000002,-2.61,0.58,2.6736678926,0.80112,1.59366,1.78368872,-2.64,0.59,2.7051247661
2020-07-25 12:30:00,0.6616000000000001,1.5838,1.7164314726,3.4416,1.0038,3.585,-2.7800000000000002,0.58,2.8398591514,0.6416000000000001,1.5937999999999999,1.7180945841000002,-2.8,0.59,2.8614856281
2020-07-25 13:00:00,0.74728,1.62254,1.7863547940000002,3.43728,1.00254,3.5805,-2.69,0.62,2.7605253123,0.72728,1.63254,1.7872109696,-2.71,0.63,2.7822652641000003
2020-07-25 13:30:00,0.9829600000000001,1.66128,1.9303009092,3.43296,1.00128,3.576,-2.45,0.66,2.537341128,0.96296,1.66128,1.9201935319,-2.47,0.66,2.5566579748000002
2020-07-25 14:00:00,1.18344,1.69142,2.0643235817,3.43344,1.00142,3.5765000000000002,-2.25,0.6900000000000001,2.3534230389,1.16344,1.69142,2.0529233425,-2.27,0.6900000000000001,2.3725513693
2020-07-25 14:30:00,1.49248,1.81114,2.346854203,3.43248,1.00114,3.5755,-1.94,0.81,2.1023082552,1.47248,1.81114,2.3341862501,-1.96,0.81,2.1207781591
2020-07-25 15:00:00,1.6134400000000002,1.87142,2.4709110567,3.43344,1.00142,3.5765000000000002,-1.82,0.87,2.0172506042,1.5934400000000002,1.87142,2.4578982587000002,-1.8399999999999999,0.87,2.0353132437
2020-07-25 15:30:00,1.5992000000000002,1.8731,2.4629137723,3.4392,1.0031,3.5825,-1.8399999999999999,0.87,2.0353132437,1.5792000000000002,1.8731,2.4499747448,-1.8599999999999999,0.87,2.053411795
2020-07-25 16:00:00,1.56968,1.89324,2.4593196214,3.43968,1.00324,3.583,-1.87,0.89,2.0709901014,1.54968,1.89324,2.4466029102,-1.8900000000000001,0.89,2.0890667773
2020-07-25 16:30:00,1.39968,1.89324,2.3544557333,3.43968,1.00324,3.583,-2.04,0.89,2.225690904,1.37968,1.89324,2.3426213096,-2.06,0.89,2.2440365416
2020-07-25 17:00:00,1.21352,1.91436,2.2665844348,3.44352,1.00436,3.5869999999999997,-2.23,0.91,2.4085265205,1.19352,1.91436,2.2559397598,-2.25,0.91,2.4270558296
2020-07-25 17:30:00,1.1264,2.1052,2.3876021444,3.4464,1.0052,3.59,-2.32,1.1,2.5675669417,1.1064,2.1052,2.3782321165,-2.34,1.1,2.5856527222
2020-07-25 18:00:00,1.10032,2.10926,2.3790085855,3.4603200000000003,1.00926,3.6045,-2.36,1.1,2.6037665026,1.08032,2.10926,2.3698246876,-2.38,1.1,2.6219077024
2020-07-25 18:30:00,0.9888800000000001,1.9388400000000001,2.1764613941,3.45888,1.00884,3.6029999999999998,-2.47,0.93,2.6392802049,0.9688800000000001,1.9388400000000001,2.1674475772,-2.49,0.93,2.6580067720000002
2020-07-25 19:00:00,0.9641600000000001,1.9003800000000002,2.130973639,3.46416,1.01038,3.6085000000000003,-2.5,0.89,2.6536955364,0.9441600000000001,1.91038,2.1309598424,-2.52,0.9,2.6758923745
2020-07-25 19:30:00,1.0684,1.9387,2.2136025501,3.4584,1.0087,3.6025,-2.39,0.93,2.5645662401,1.0484,1.9487,2.2128204288,-2.41,0.9400000000000001,2.5868320394
2020-07-25 20:00:00,1.13032,1.93926,2.2446275081,3.4603200000000003,1.00926,3.6045,-2.33,0.93,2.508744706,1.11032,1.9492600000000002,2.2433067222,-2.35,0.9400000000000001,2.5310274594
2020-07-25 20:30:00,1.26992,1.9420600000000001,2.3204081214,3.46992,1.01206,3.6145,-2.2,0.93,2.3884932489,1.24992,1.9520600000000001,2.317938362,-2.22,0.9400000000000001,2.4108089928
2020-07-25 21:00:00,1.44088,1.99234,2.4587708006,3.47088,1.01234,3.6155,-2.03,0.98,2.2541739063,1.42088,2.00234,2.4552526245,-2.05,0.99,2.2765324509
2020-07-25 21:30:00,1.49184,1.99262,2.4892008858,3.4718400000000003,1.01262,3.6165000000000003,-1.98,0.98,2.2092532675,1.47184,2.00262,2.485316851,-2.0,0.99,2.2316137659
2020-07-25 22:00:00,1.52472,1.9934600000000002,2.5097119058,3.47472,1.01346,3.6195,-1.9500000000000002,0.98,2.1824069281,1.50472,2.00346,2.5056005767,-1.97,0.99,2.2047675614
2020-07-25 22:30:00,-4.72104,0.56928,4.7552390476,0.16896000000000003,0.049280000000000004,0.176,-4.89,0.52,4.9175705384,-4.74104,0.56928,4.7750958106,-4.91,0.52,4.9374588606
2020-07-25 23:00:00,-4.77,-0.65,4.8140835057,0.0,0.0,0.0,-4.77,-0.65,4.8140835057,-4.78,0.55,4.8115382156,-4.78,0.55,4.8115382156
2020-07-25 23:30:00,-4.47,-0.29,4.4793972809,0.0,0.0,0.0,-4.47,-0.29,4.4793972809,-4.49,-0.30000000000000004,4.5000111111,-4.49,-0.30000000000000004,4.5000111111
2020-07-26 00:00:00,-4.31,-0.71,4.3680888269,0.0,0.0,0.0,-4.31,-0.71,4.3680888269,-4.24,0.61,4.2836549814,-4.24,0.61,4.2836549814
2020-07-26 00:30:00,-4.14,-0.27,4.1487950058,0.0,0.0,0.0,-4.14,-0.27,4.1487950058,-4.15,-0.28,4.1594350578,-4.15,-0.28,4.1594350578
2020-07-26 01:00:00,-4.01,-0.27,4.0190794966,0.0,0.0,0.0,-4.01,-0.27,4.0190794966,-4.02,-0.28,4.0297394457,-4.02,-0.28,4.0297394457
2020-07-26 01:30:00,-3.93,-0.33,3.9438306252,0.0,0.0,0.0,-3.93,-0.33,3.9438306252,-3.95,-0.47000000000000003,3.9778637483,-3.95,-0.47000000000000003,3.9778637483
2020-07-26 02:00:00,-3.93,-0.33,3.9438306252,0.0,0.0,0.0,-3.93,-0.33,3.9438306252,-3.95,-0.31,3.9621458832,-3.95,-0.31,3.9621458832
2020-07-26 02:30:00,-3.85,-0.33,3.8641169755,0.0,0.0,0.0,-3.85,-0.33,3.8641169755,-3.87,-0.33,3.884044284,-3.87,-0.33,3.884044284
2020-07-26 03:00:00,-3.7199999999999998,-0.38,3.7393582337,0.0,0.0,0.0,-3.7199999999999998,-0.38,3.7393582337,-3.74,-0.14,3.7426194036,-3.74,-0.14,3.7426194036
2020-07-26 03:30:00,-3.75,-0.27,3.7597074354,0.0,0.0,0.0,-3.75,-0.27,3.7597074354,-3.76,-0.32,3.7735924528,-3.76,-0.32,3.7735924528
2020-07-26 04:00:00,-3.7199999999999998,-0.27,3.7297855166,0.0,0.0,0.0,-3.7199999999999998,-0.27,3.7297855166,-3.74,-0.39,3.7602792449,-3.74,-0.39,3.7602792449
2020-07-26 04:30:00,-3.7199999999999998,-0.38,3.7393582337,0.0,0.0,0.0,-3.7199999999999998,-0.38,3.7393582337,-3.74,-0.37,3.758257575,-3.74,-0.37,3.758257575
2020-07-26 05:00:00,-3.5700000000000003,-0.01,3.5700140056,0.0,0.0,0.0,-3.5700000000000003,-0.01,3.5700140056,-3.59,0.19,3.5950243393,-3.59,0.19,3.5950243393
2020-07-26 05:30:00,-3.46,0.23,3.4676360824,0.0,0.0,0.0,-3.46,0.23,3.4676360824,-3.47,0.23,3.4776141247,-3.47,0.23,3.4776141247
2020-07-26 06:00:00,-3.26,0.28,3.272002445,0.0,0.0,0.0,-3.26,0.28,3.272002445,-3.2800000000000002,0.29,3.2927951652,-3.2800000000000002,0.29,3.2927951652
2020-07-26 06:30:00,-3.69,0.2,3.6954160794,0.0,0.0,0.0,-3.69,0.2,3.6954160794,-3.7,0.2,3.7054014627000003,-3.7,0.2,3.7054014627000003
2020-07-26 07:00:00,-3.8200000000000003,-0.36,3.8369258528,0.0,0.0,0.0,-3.8200000000000003,-0.36,3.8369258528,-3.84,-0.36,3.8568380832,-3.84,-0.36,3.8568380832
2020-07-26 07:30:00,-0.6429600000000001,1.4537200000000001,1.5895594987,1.7270400000000001,0.5037200000000001,1.799,-2.37,0.9500000000000001,2.5533115752,-0.6529600000000001,1.46372,1.6027579356000001,-2.38,0.96,2.5663203230000002
2020-07-26 08:00:00,2.58616,2.08388,3.3212617181,3.47616,1.01388,3.621,-0.89,1.07,1.3917614738,2.56616,2.08388,3.3057121774000002,-0.91,1.07,1.404635184
2020-07-26 08:30:00,0.42784000000000005,1.61562,1.6713093819,2.4878400000000003,0.72562,2.5915,-2.06,0.89,2.2440365416,0.40784000000000004,1.63562,1.685700522,-2.08,0.91,2.2703523956
2020-07-26 09:00:00,-4.57,-0.25,4.5768329661,0.0,0.0,0.0,-4.57,-0.25,4.5768329661,-4.59,-0.25,4.596803237,-4.59,-0.25,4.596803237
2020-07-26 09:30:00,-3.322,0.259,3.3320811815,0.888,0.259,0.925,-4.21,0.0,4.21,-3.332,0.319,3.3472354264,-4.22,0.06,4.2204265187
2020-07-26 10:00:00,0.80144,1.63292,1.8189925233,3.06144,0.89292,3.189,-2.26,0.74,2.3780664415,0.78144,1.63292,1.8102696484,-2.2800000000000002,0.74,2.3970815589
2020-07-26 10:30:00,1.28264,1.81702,2.2241238837,3.45264,1.00702,3.5965,-2.17,0.81,2.3162469644,1.26264,1.81702,2.2126503226,-2.19,0.81,2.3349946467000002
2020-07-26 11:00:00,-3.56768,0.26526,3.577527561,1.01232,0.29526,1.0545,-4.58,-0.03,4.5800982522,-3.58768,0.27526,3.5982239854999998,-4.6,-0.02,4.6000434781
2020-07-26 11:30:00,-5.4,-0.33,5.4100739366,0.0,0.0,0.0,-5.4,-0.33,5.4100739366,-5.42,-0.33,5.4300368323,-5.42,-0.33,5.4300368323
2020-07-26 12:00:00,-5.63,-0.31,5.6385281767,0.0,0.0,0.0,-5.63,-0.31,5.6385281767,-5.65,-0.31,5.6584980339,-5.65,-0.31,5.6584980339
2020-07-26 12:30:00,-5.53,-0.28,5.5370840702,0.0,0.0,0.0,-5.53,-0.28,5.5370840702,-5.5600000000000005,-0.28,5.5670458953,-5.5600000000000005,-0.28,5.5670458953
2020-07-26 13:00:00,-3.064,0.448,3.0965787573,1.296,0.378,1.35,-4.36,0.07,4.3605618904,-3.084,0.538,3.1305750271,-4.38,0.16,4.3829214002
2020-07-26 13:30:00,-1.76464,0.9344800000000001,1.9967992388,1.9353600000000002,0.5644800000000001,2.016,-3.7,0.37,3.7184539798,-1.78464,0.9444800000000001,2.0191538822,-3.7199999999999998,0.38,3.7393582337
2020-07-26 14:00:00,-5.36,-0.39,5.3741697033,0.0,0.0,0.0,-5.36,-0.39,5.3741697033,-5.36,-0.16,5.362387528,-5.36,-0.16,5.362387528
2020-07-26 14:30:00,-5.17,-0.29,5.1781270745,0.0,0.0,0.0,-5.17,-0.29,5.1781270745,-5.19,-0.29,5.1980958052,-5.19,-0.29,5.1980958052
2020-07-26 15:00:00,-5.3,-0.31,5.3090582969,0.0,0.0,0.0,-5.3,-0.31,5.3090582969,-5.32,-0.31,5.3290243009000005,-5.32,-0.31,5.3290243009000005
2020-07-26 15:30:00,-5.22,-0.28,5.2275041846,0.0,0.0,0.0,-5.22,-0.28,5.2275041846,-5.24,-0.28,5.2474755836,-5.24,-0.28,5.2474755836
2020-07-26 16:00:00,-5.2,-0.25,5.2060061468,0.0,0.0,0.0,-5.2,-0.25,5.2060061468,-5.22,-0.24,5.2255143288,-5.22,-0.24,5.2255143288
2020-07-26 16:30:00,-5.4,-0.25,5.4057839394,0.0,0.0,0.0,-5.4,-0.25,5.4057839394,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2020-07-26 17:00:00,-3.22488,0.46316,3.2579699508,1.24512,0.36316000000000004,1.297,-4.47,0.1,4.4711184283,-3.23488,0.7931600000000001,3.3306983352,-4.48,0.43,4.5005888504
2020-07-26 17:30:00,1.13408,2.07744,2.3668321444,3.4540800000000003,1.00744,3.598,-2.32,1.07,2.5548581174000002,1.12408,2.22744,2.4950039679,-2.33,1.22,2.6300760445
2020-07-26 18:00:00,1.2559200000000001,2.19506,2.5289569886,3.44592,1.00506,3.5895,-2.19,1.19,2.4924285346,1.2359200000000001,2.19506,2.5190844865,-2.21,1.19,2.5100199202
2020-07-26 18:30:00,1.19064,2.04352,2.3650787725,3.44064,1.00352,3.584,-2.25,1.04,2.4787295133000002,1.1706400000000001,2.04352,2.3550736719,-2.27,1.04,2.4968980756
2020-07-26 19:00:00,1.05968,1.90324,2.1783581432,3.43968,1.00324,3.583,-2.38,0.9,2.5444842306,1.03968,2.03324,2.2836373180000002,-2.4,1.03,2.6116852797
2020-07-26 19:30:00,1.1592,1.9931,2.3056869367,3.4392,1.0031,3.5825,-2.2800000000000002,0.99,2.4856588664,1.1392,1.9931,2.2956968985,-2.3,0.99,2.5040167731
2020-07-26 20:00:00,1.23112,2.01366,2.3601870794,3.44112,1.00366,3.5845000000000002,-2.21,1.01,2.4298559628,1.21112,2.01366,2.3498166418,-2.23,1.01,2.4480604568
2020-07-26 20:30:00,1.31832,2.03576,2.4253425325,3.44832,1.00576,3.592,-2.13,1.03,2.3659670327,1.29832,2.03576,2.4145296850999998,-2.15,1.03,2.3839882550000002
2020-07-26 21:00:00,1.44312,2.06716,2.5210604515,3.45312,1.00716,3.597,-2.01,1.06,2.2723776095,1.42312,2.07716,2.5179086957,-2.03,1.07,2.2947330999
2020-07-26 21:30:00,1.46264,2.06702,2.5321705018,3.45264,1.00702,3.5965,-1.99,1.06,2.2547061893,1.4526400000000002,2.07702,2.5345956384,-2.0,1.07,2.268237201
2020-07-26 22:00:00,1.55544,2.06492,2.5852056398,3.44544,1.00492,3.589,-1.8900000000000001,1.06,2.1669563909,1.53544,2.07492,2.5812533777,-1.9100000000000001,1.07,2.189292123
2020-07-26 22:30:00,-4.6148,0.5111,4.6430165033,0.1752,0.0511,0.1825,-4.79,0.46,4.8120369907,-4.6348,0.5411,4.6662790583,-4.8100000000000005,0.49,4.8348940009
2020-07-26 23:00:00,-4.7,-0.26,4.7071859959,0.0,0.0,0.0,-4.7,-0.26,4.7071859959,-4.72,-0.26,4.727155593,-4.72,-0.26,4.727155593
2020-07-26 23:30:00,-4.41,-0.7000000000000001,4.4652099615,0.0,0.0,0.0,-4.41,-0.7000000000000001,4.4652099615,-4.42,0.56,4.455333882,-4.42,0.56,4.455333882
2020-07-27 00:00:00,-4.16,-0.30000000000000004,4.1708032799,0.0,0.0,0.0,-4.16,-0.30000000000000004,4.1708032799,-4.18,-0.31,4.1914794524,-4.18,-0.31,4.1914794524
2020-07-27 00:30:00,-4.02,-0.32,4.0327162062,0.0,0.0,0.0,-4.02,-0.32,4.0327162062,-4.04,-0.31,4.0518761087,-4.04,-0.31,4.0518761087
2020-07-27 01:00:00,-3.87,-0.36,3.8867081187,0.0,0.0,0.0,-3.87,-0.36,3.8867081187,-3.89,-0.35000000000000003,3.9057137632,-3.89,-0.35000000000000003,3.9057137632
2020-07-27 01:30:00,-3.87,-0.36,3.8867081187,0.0,0.0,0.0,-3.87,-0.36,3.8867081187,-3.89,-0.32,3.9031397618,-3.89,-0.32,3.9031397618
2020-07-27 02:00:00,-3.75,-0.36,3.7672403693,0.0,0.0,0.0,-3.75,-0.36,3.7672403693,-3.77,-0.37,3.7881129867,-3.77,-0.37,3.7881129867
2020-07-27 02:30:00,-3.7199999999999998,-0.36,3.7373787606,0.0,0.0,0.0,-3.7199999999999998,-0.36,3.7373787606,-3.74,-0.34,3.7554227458,-3.74,-0.34,3.7554227458
2020-07-27 03:00:00,-3.68,-0.36,3.6975667675,0.0,0.0,0.0,-3.68,-0.36,3.6975667675,-3.7,-0.36,3.7174722595,-3.7,-0.36,3.7174722595
2020-07-27 03:30:00,-3.64,-0.33,3.6549281799,0.0,0.0,0.0,-3.64,-0.33,3.6549281799,-3.65,-0.36,3.6677104575,-3.65,-0.36,3.6677104575
2020-07-27 04:00:00,-3.62,-0.25,3.6286223281,0.0,0.0,0.0,-3.62,-0.25,3.6286223281,-3.64,-0.31,3.6531766998,-3.64,-0.31,3.6531766998
2020-07-27 04:30:00,-3.62,-0.30000000000000004,3.6324096685000002,0.0,0.0,0.0,-3.62,-0.30000000000000004,3.6324096685000002,-3.64,-0.34,3.6558446356000003,-3.64,-0.34,3.6558446356000003
2020-07-27 05:00:00,-3.59,0.22,3.5967346302000003,0.0,0.0,0.0,-3.59,0.22,3.5967346302000003,-3.61,0.22,3.6166973885,-3.61,0.22,3.6166973885
2020-07-27 05:30:00,-3.63,0.22,3.6366605561,0.0,0.0,0.0,-3.63,0.22,3.6366605561,-3.65,0.22,3.6566241262,-3.65,0.22,3.6566241262
2020-07-27 06:00:00,-3.89,0.0,3.89,0.0,0.0,0.0,-3.89,0.0,3.89,-3.91,0.0,3.91,-3.91,0.0,3.91
2020-07-27 06:30:00,-4.49,-0.4,4.5077821598,0.0,0.0,0.0,-4.49,-0.4,4.5077821598,-4.5,-0.17,4.5032099662,-4.5,-0.17,4.5032099662
2020-07-27 07:00:00,-5.05,-0.42,5.0674352487,0.0,0.0,0.0,-5.05,-0.42,5.0674352487,-5.08,-0.42,5.0973326358,-5.08,-0.42,5.0973326358
2020-07-27 07:30:00,0.28792,1.08356,1.1211602026,3.0979200000000002,0.90356,3.227,-2.81,0.18,2.8157592227,0.28792,1.4235600000000002,1.4523845909,-2.81,0.52,2.8577088725
2020-07-27 08:00:00,0.52656,1.34108,1.4407501518,3.46656,1.01108,3.6109999999999998,-2.94,0.33,2.9584624385,0.51656,1.34108,1.4371255338,-2.95,0.33,2.9684002426
2020-07-27 08:30:00,0.21656000000000003,1.28108,1.2992552482,3.46656,1.01108,3.6109999999999998,-3.25,0.27,3.2611960996000002,0.19656,1.29108,1.3059568906,-3.27,0.28,3.2819658743
2020-07-27 09:00:00,-0.21632,1.15024,1.1704043746,3.46368,1.01024,3.608,-3.68,0.14,3.6826620806,-0.23632000000000003,1.14024,1.1644717257,-3.7,0.13,3.7022830794
2020-07-27 09:30:00,-0.51344,0.80108,0.9514987126000001,3.46656,1.01108,3.6109999999999998,-3.98,-0.21,3.9855363504,-0.53344,0.8510800000000001,1.0044378527,-4.0,-0.16,4.003198721
2020-07-27 10:00:00,-0.6458400000000001,0.7903800000000001,1.020690869,3.46416,1.01038,3.6085000000000003,-4.11,-0.22,4.1158838662,-0.6658400000000001,0.7903800000000001,1.0334618764,-4.13,-0.22,4.1358554133
2020-07-27 10:30:00,-0.5272800000000001,1.20996,1.3198588561,3.46272,1.00996,3.607,-3.99,0.2,3.9950093867,-0.5472800000000001,1.12996,1.2555178215,-4.01,0.12,4.0117951094
2020-07-27 11:00:00,-5.30416,-0.43788000000000005,5.3222036977,1.03584,0.30212,1.079,-6.34,-0.74,6.3830400281,-5.32416,-0.41788000000000003,5.3405339995,-6.36,-0.72,6.4006249695
2020-07-27 11:30:00,-7.36,-1.09,7.4402755325,0.0,0.0,0.0,-7.36,-1.09,7.4402755325,-7.39,-1.08,7.4685005188,-7.39,-1.08,7.4685005188
2020-07-27 12:00:00,-7.36,-1.07,7.4373718476,0.0,0.0,0.0,-7.36,-1.07,7.4373718476,-7.39,-1.07,7.4670610015,-7.39,-1.07,7.4670610015
2020-07-27 12:30:00,-7.57,-1.18,7.6614163181,0.0,0.0,0.0,-7.57,-1.18,7.6614163181,-7.6,-1.18,7.6910597449,-7.6,-1.18,7.6910597449
2020-07-27 13:00:00,-7.43,-1.18,7.5231177048,0.0,0.0,0.0,-7.43,-1.18,7.5231177048,-7.45,-1.18,7.5428708063,-7.45,-1.18,7.5428708063
2020-07-27 13:30:00,-7.53,-1.26,7.6346905634999995,0.0,0.0,0.0,-7.53,-1.26,7.6346905634999995,-7.5600000000000005,-1.26,7.6642807882,-7.5600000000000005,-1.26,7.6642807882
2020-07-27 14:00:00,-3.59816,-0.10488000000000001,3.5996882087,1.97184,0.5751200000000001,2.054,-5.57,-0.68,5.6113545602,-3.61816,-0.09488,3.6194038183,-5.59,-0.67,5.630008881
2020-07-27 14:30:00,-0.5764,0.8073,0.9919527459,3.4536,1.0073,3.5975,-4.03,-0.2,4.0349597272,-0.5964,0.8473,1.036151654,-4.05,-0.16,4.0531592616
2020-07-27 15:00:00,-2.64664,0.18348,2.6529923106,2.34336,0.6834800000000001,2.441,-4.99,-0.5,5.0149875374,-2.65664,0.28348,2.6717217294999998,-5.0,-0.4,5.0159744816
2020-07-27 15:30:00,-7.26,-1.73,7.4632767602,0.0,0.0,0.0,-7.26,-1.73,7.4632767602,-7.11,-0.43,7.1229909448,-7.11,-0.43,7.1229909448
2020-07-27 16:00:00,-7.32,-1.53,7.4781882833,0.0,0.0,0.0,-7.32,-1.53,7.4781882833,-7.23,-0.72,7.2657621761,-7.23,-0.72,7.2657621761
2020-07-27 16:30:00,-0.95208,0.79856,1.2426400927,3.21792,0.9385600000000001,3.352,-4.17,-0.14,4.172349458,-0.97208,0.8385600000000001,1.283792195,-4.19,-0.1,4.1911931475
2020-07-27 17:00:00,-0.47112000000000004,0.48634000000000005,0.6771119922000001,3.5188800000000002,1.02634,3.6654999999999998,-3.99,-0.54,4.0263755414,-0.40112000000000003,1.72634,1.772328144,-3.92,0.7000000000000001,3.9820095429
2020-07-27 17:30:00,-0.50856,1.24542,1.3452524856,3.48144,1.01542,3.6265,-3.99,0.23,3.996623575,-0.51856,1.38542,1.4792880213,-4.0,0.37,4.0170760511
2020-07-27 18:00:00,-0.47552000000000005,1.38464,1.4640174862,3.44448,1.00464,3.588,-3.92,0.38,3.9383752995,-0.5055200000000001,1.37464,1.464645213,-3.95,0.37,3.9672912674000003
2020-07-27 18:30:00,-0.6758400000000001,1.18038,1.3601678757,3.46416,1.01038,3.6085000000000003,-4.14,0.17,4.1434888681,-0.6758400000000001,1.35038,1.5100615385,-4.14,0.34,4.1539378907
2020-07-27 19:00:00,-0.5834400000000001,1.25858,1.3872367678,3.52656,1.02858,3.6734999999999998,-4.11,0.23,4.1164304926,-0.6134400000000001,1.26858,1.4091145624,-4.14,0.24,4.146950687
2020-07-27 19:30:00,-6.8836,-0.9298000000000001,6.9461123659,0.2064,0.060200000000000004,0.215,-7.09,-0.99,7.1587848131,-6.9036,-0.9198000000000001,6.9646051575,-7.11,-0.98,7.1772209106
2020-07-27 20:00:00,-5.12088,-0.42734000000000005,5.1386799326,0.9691200000000001,0.28266,1.0095,-6.09,-0.71,6.1312478338,-5.14088,-0.39734,5.1562123938,-6.11,-0.68,6.1477231558
2020-07-27 20:30:00,-0.00064,1.37898,1.3789801485,3.45936,1.00898,3.6035,-3.46,0.37,3.4797270008,-0.020640000000000002,1.37898,1.3791344568000001,-3.48,0.37,3.4996142645
2020-07-27 21:00:00,0.15504,1.42772,1.4361134356,3.45504,1.00772,3.599,-3.3,0.42,3.3266199062,0.13504000000000002,1.42772,1.434092117,-3.32,0.42,3.346460817
2020-07-27 21:30:00,0.3708,1.5493999999999999,1.5931519074,3.4608,1.0094,3.605,-3.09,0.54,3.1368296097,0.3508,1.5493999999999999,1.5886160644,-3.11,0.54,3.1565329081
2020-07-27 22:00:00,0.7208,1.7094,1.8551552496000001,3.4608,1.0094,3.605,-2.74,0.7000000000000001,2.8280028289,0.7008,1.7094,1.8474763869,-2.76,0.7000000000000001,2.847384765
2020-07-27 22:30:00,-5.3504,-0.2747,5.3574471766,0.18960000000000002,0.0553,0.1975,-5.54,-0.33,5.5498198169,-5.3604,-0.2447,5.3659823192000005,-5.55,-0.30000000000000004,5.5581021941
2020-07-27 23:00:00,-5.32,-0.33,5.330225136,0.0,0.0,0.0,-5.32,-0.33,5.330225136,-5.34,-0.32,5.3495794227,-5.34,-0.32,5.3495794227
2020-07-27 23:30:00,-5.07,-0.36,5.0827649956,0.0,0.0,0.0,-5.07,-0.36,5.0827649956,-5.09,-0.36,5.1027149636,-5.09,-0.36,5.1027149636
2020-07-28 00:00:00,-4.87,-0.39,4.8855910594,0.0,0.0,0.0,-4.87,-0.39,4.8855910594,-4.89,-0.38,4.9047426028,-4.89,-0.38,4.9047426028
2020-07-28 00:30:00,-4.65,-0.39,4.6663261781,0.0,0.0,0.0,-4.65,-0.39,4.6663261781,-4.67,-0.38,4.6854348784,-4.67,-0.38,4.6854348784
2020-07-28 01:00:00,-4.47,-0.35000000000000003,4.4836815230000004,0.0,0.0,0.0,-4.47,-0.35000000000000003,4.4836815230000004,-4.49,-0.34,4.5028546501,-4.49,-0.34,4.5028546501
2020-07-28 01:30:00,-4.31,-0.32,4.3218630242,0.0,0.0,0.0,-4.31,-0.32,4.3218630242,-4.31,-0.13,4.3119601111,-4.31,-0.13,4.3119601111
2020-07-28 02:00:00,-4.31,-0.35000000000000003,4.324187785,0.0,0.0,0.0,-4.31,-0.35000000000000003,4.324187785,-4.31,-0.17,4.3133513652,-4.31,-0.17,4.3133513652
2020-07-28 02:30:00,-4.22,-0.25,4.2273987273,0.0,0.0,0.0,-4.22,-0.25,4.2273987273,-4.24,-0.25,4.2473638883,-4.24,-0.25,4.2473638883
2020-07-28 03:00:00,-4.31,-0.33,4.3226149493,0.0,0.0,0.0,-4.31,-0.33,4.3226149493,-4.33,-0.32,4.341808379,-4.33,-0.32,4.341808379
2020-07-28 03:30:00,-4.22,-0.28,4.2292788983,0.0,0.0,0.0,-4.22,-0.28,4.2292788983,-4.24,-0.27,4.2485880007,-4.24,-0.27,4.2485880007
2020-07-28 04:00:00,-4.22,-0.33,4.2328831782,0.0,0.0,0.0,-4.22,-0.33,4.2328831782,-4.24,-0.33,4.2528225921,-4.24,-0.33,4.2528225921
2020-07-28 04:30:00,-4.17,-0.29,4.1800717697,0.0,0.0,0.0,-4.17,-0.29,4.1800717697,-4.19,-0.28,4.1993451871,-4.19,-0.28,4.1993451871
2020-07-28 05:00:00,-4.24,-0.29,4.2499058813,0.0,0.0,0.0,-4.24,-0.29,4.2499058813,-4.26,-0.30000000000000004,4.2705503157999996,-4.26,-0.30000000000000004,4.2705503157999996
2020-07-28 05:30:00,-4.36,-0.29,4.3696338519,0.0,0.0,0.0,-4.36,-0.29,4.3696338519,-4.37,-0.27,4.3783330161,-4.37,-0.27,4.3783330161
2020-07-28 06:00:00,-4.36,-0.23,4.3660622991,0.0,0.0,0.0,-4.36,-0.23,4.3660622991,-4.37,-0.23,4.3760484458,-4.37,-0.23,4.3760484458
2020-07-28 06:30:00,-4.86,-0.38,4.8748333305,0.0,0.0,0.0,-4.86,-0.38,4.8748333305,-4.88,-0.36,4.8932606716,-4.88,-0.36,4.8932606716
2020-07-28 07:00:00,-5.5,-0.72,5.5469270772,0.0,0.0,0.0,-5.5,-0.72,5.5469270772,-5.52,-0.71,5.5654739241,-5.52,-0.71,5.5654739241
2020-07-28 07:30:00,-2.18776,0.05482000000000001,2.1884467209,2.14224,0.62482,2.2315,-4.33,-0.5700000000000001,4.3673561797,-2.20776,0.08482,2.2093887503,-4.35,-0.54,4.3833890998000005
2020-07-28 08:00:00,0.05944000000000001,0.7919200000000001,0.7941475933000001,3.46944,1.01192,3.614,-3.41,-0.22,3.4170894047,0.03944,0.7919200000000001,0.7929015071000001,-3.43,-0.22,3.4370481521
2020-07-28 08:30:00,-2.87272,-0.24246,2.8829337575,2.11728,0.6175400000000001,2.2055,-4.99,-0.86,5.0635659372,-2.84272,0.16754000000000002,2.8476528317,-4.96,-0.45,4.9803714721
2020-07-28 09:00:00,-6.95,-1.33,7.0761147532,0.0,0.0,0.0,-6.95,-1.33,7.0761147532,-6.96,-1.27,7.0749204943,-6.96,-1.27,7.0749204943
2020-07-28 09:30:00,-5.36424,-0.7683200000000001,5.41898389,0.9657600000000001,0.28168000000000004,1.006,-6.33,-1.05,6.41649437,-5.38424,-0.7583200000000001,5.4373789274,-6.35,-1.04,6.4346017748
2020-07-28 10:00:00,-0.48152000000000006,0.68164,0.8345625201,3.46848,1.01164,3.613,-3.95,-0.33,3.9637608404,-0.5015200000000001,0.68164,0.8462596528,-3.9699999999999998,-0.33,3.9836917551
2020-07-28 10:30:00,-6.05392,-0.9915600000000001,6.1345854465,0.6460800000000001,0.18844000000000002,0.673,-6.7,-1.18,6.8031169327,-6.07392,-0.9815600000000001,6.1527200651,-6.72,-1.17,6.8210922879
2020-07-28 11:00:00,-7.23,-1.42,7.3681273062,0.0,0.0,0.0,-7.23,-1.42,7.3681273062,-7.25,-1.4100000000000001,7.3858377995,-7.25,-1.4100000000000001,7.3858377995
2020-07-28 11:30:00,-7.14,-1.42,7.2798351629999996,0.0,0.0,0.0,-7.14,-1.42,7.2798351629999996,-7.16,-1.4100000000000001,7.2975132751,-7.16,-1.4100000000000001,7.2975132751
2020-07-28 12:00:00,-7.2,-1.4,7.3348483284,0.0,0.0,0.0,-7.2,-1.4,7.3348483284,-7.22,-1.3900000000000001,7.3525845796,-7.22,-1.3900000000000001,7.3525845796
2020-07-28 12:30:00,-7.18,-1.34,7.3039715224,0.0,0.0,0.0,-7.18,-1.34,7.3039715224,-7.19,-1.34,7.3138020208,-7.19,-1.34,7.3138020208
2020-07-28 13:00:00,-7.05,-1.34,7.1762176667,0.0,0.0,0.0,-7.05,-1.34,7.1762176667,-7.07,-1.34,7.1958668693,-7.07,-1.34,7.1958668693
2020-07-28 13:30:00,-6.97,-1.34,7.097640453,0.0,0.0,0.0,-6.97,-1.34,7.097640453,-6.99,-1.34,7.1172817845,-6.99,-1.34,7.1172817845
2020-07-28 14:00:00,-7.06,-1.37,7.1916966009,0.0,0.0,0.0,-7.06,-1.37,7.1916966009,-7.08,-1.37,7.2113313611,-7.08,-1.37,7.2113313611
2020-07-28 14:30:00,-6.85,-1.25,6.9631171181,0.0,0.0,0.0,-6.85,-1.25,6.9631171181,-6.87,-1.25,6.9827931374,-6.87,-1.25,6.9827931374
2020-07-28 15:00:00,-6.87,-1.19,6.9723023457,0.0,0.0,0.0,-6.87,-1.19,6.9723023457,-6.89,-1.18,6.9903147283,-6.89,-1.18,6.9903147283
2020-07-28 15:30:00,-6.87,-1.21,6.975743688,0.0,0.0,0.0,-6.87,-1.21,6.975743688,-6.89,-1.21,6.9954413728,-6.89,-1.21,6.9954413728
2020-07-28 16:00:00,-6.95,-1.21,7.0545446345,0.0,0.0,0.0,-6.95,-1.21,7.0545446345,-6.97,-1.21,7.0742490768,-6.97,-1.21,7.0742490768
2020-07-28 16:30:00,-1.01144,0.71708,1.239844587,3.17856,0.9270800000000001,3.311,-4.19,-0.21,4.1952592292,-1.03144,0.80708,1.3096742343,-4.21,-0.12,4.2117098666
2020-07-28 17:00:00,-0.19264,1.25298,1.2677022718,3.5073600000000003,1.02298,3.6535,-3.7,0.23,3.7071417561,-0.21264000000000002,1.25298,1.270895216,-3.7199999999999998,0.23,3.727103433
2020-07-28 17:30:00,-0.44832000000000005,1.30674,1.3815065146,3.45168,1.00674,3.5955,-3.9,0.30000000000000004,3.9115214431,-0.46832,1.30674,1.3881257328,-3.92,0.30000000000000004,3.9314628321000002
2020-07-28 18:00:00,-0.04352,1.50564,1.5062688339,3.51648,1.02564,3.6630000000000003,-3.56,0.48,3.5922138021,-0.06352000000000001,1.50564,1.5069792965,-3.58,0.48,3.6120354373
2020-07-28 18:30:00,-0.18248,1.39886,1.4107119656,3.52752,1.02886,3.6745,-3.71,0.37,3.7284044845,-0.20248000000000002,1.39886,1.4134381663,-3.73,0.37,3.7483062842
2020-07-28 19:00:00,-0.29984000000000005,1.35088,1.3837560479,3.50016,1.02088,3.646,-3.8,0.33,3.8143020331,-0.31984,1.35088,1.3882270708,-3.8200000000000003,0.33,3.834227432
2020-07-28 19:30:00,-0.3788,1.2666,1.322030635,3.4512,1.0066,3.5949999999999998,-3.83,0.26,3.8388149213,-0.39880000000000004,1.2666,1.3278994691000001,-3.85,0.26,3.8587692338
2020-07-28 20:00:00,-0.13544,1.31758,1.3245229519000001,3.45456,1.00758,3.5985,-3.59,0.31,3.6033595435,-0.15544000000000002,1.32758,1.3366488881,-3.61,0.32,3.6241550739
2020-07-28 20:30:00,0.033600000000000005,1.3573,1.3577158208,3.4536,1.0073,3.5975,-3.42,0.35000000000000003,3.4378627081,0.013600000000000001,1.3673,1.3673676353,-3.44,0.36,3.4587859142
2020-07-28 21:00:00,0.46080000000000004,1.5094,1.5781714102,3.4608,1.0094,3.605,-3.0,0.5,3.0413812651,0.4408,1.5094,1.5724480914,-3.02,0.5,3.0611109095
2020-07-28 21:30:00,0.5684800000000001,1.6216400000000002,1.7183962872,3.46848,1.01164,3.613,-2.9,0.61,2.9634608147,0.5484800000000001,1.6216400000000002,1.7118839330000002,-2.92,0.61,2.9830353669000003
2020-07-28 22:00:00,0.7704000000000001,1.7522000000000002,1.9140848988,3.4704,1.0122,3.615,-2.7,0.74,2.7995713958,0.7504000000000001,1.7522000000000002,1.9061230286000002,-2.7199999999999998,0.74,2.8188650198
2020-07-28 22:30:00,-5.20864,-0.21252000000000001,5.2129737578,0.23136,0.06748000000000001,0.241,-5.44,-0.28,5.4472011162000005,-5.22864,-0.21252000000000001,5.2329571946,-5.46,-0.28,5.4671747731
2020-07-28 23:00:00,-5.36,-0.38,5.3734532658,0.0,0.0,0.0,-5.36,-0.38,5.3734532658,-5.37,-0.29,5.3778248391,-5.37,-0.29,5.3778248391
2020-07-28 23:30:00,-4.99,-0.44,5.0093612367,0.0,0.0,0.0,-4.99,-0.44,5.0093612367,-4.98,-0.17,4.9829007616,-4.98,-0.17,4.9829007616
2020-07-29 00:00:00,-4.83,-0.35000000000000003,4.8426645558,0.0,0.0,0.0,-4.83,-0.35000000000000003,4.8426645558,-4.85,-0.35000000000000003,4.8626124666,-4.85,-0.35000000000000003,4.8626124666
2020-07-29 00:30:00,-4.57,-0.33,4.5818991696,0.0,0.0,0.0,-4.57,-0.33,4.5818991696,-4.59,-0.33,4.6018474551,-4.59,-0.33,4.6018474551
2020-07-29 01:00:00,-4.4,-0.30000000000000004,4.4102154142,0.0,0.0,0.0,-4.4,-0.30000000000000004,4.4102154142,-4.42,-0.29,4.4295033582,-4.42,-0.29,4.4295033582
2020-07-29 01:30:00,-4.35,-0.30000000000000004,4.3603325561,0.0,0.0,0.0,-4.35,-0.30000000000000004,4.3603325561,-4.37,-0.29,4.3796118549,-4.37,-0.29,4.3796118549
2020-07-29 02:00:00,-4.38,-0.30000000000000004,4.3902619512,0.0,0.0,0.0,-4.38,-0.30000000000000004,4.3902619512,-4.4,-0.29,4.4095464619,-4.4,-0.29,4.4095464619
2020-07-29 02:30:00,-4.38,-0.35000000000000003,4.3939617659,0.0,0.0,0.0,-4.38,-0.35000000000000003,4.3939617659,-4.4,-0.34,4.4131168124,-4.4,-0.34,4.4131168124
2020-07-29 03:00:00,-4.28,-0.33,4.2927031111,0.0,0.0,0.0,-4.28,-0.33,4.2927031111,-4.3,-0.34,4.3134209162,-4.3,-0.34,4.3134209162
2020-07-29 03:30:00,-4.26,-0.33,4.2727625724,0.0,0.0,0.0,-4.26,-0.33,4.2727625724,-4.28,-0.34,4.2934834342,-4.28,-0.34,4.2934834342
2020-07-29 04:00:00,-4.26,-0.33,4.2727625724,0.0,0.0,0.0,-4.26,-0.33,4.2727625724,-4.28,-0.34,4.2934834342,-4.28,-0.34,4.2934834342
2020-07-29 04:30:00,-4.15,-0.28,4.1594350578,0.0,0.0,0.0,-4.15,-0.28,4.1594350578,-4.17,-0.27,4.1787318651,-4.17,-0.27,4.1787318651
2020-07-29 05:00:00,-4.04,-0.24,4.0471224345,0.0,0.0,0.0,-4.04,-0.24,4.0471224345,-4.06,-0.24,4.0670874099,-4.06,-0.24,4.0670874099
2020-07-29 05:30:00,-4.12,-0.24,4.1269843712,0.0,0.0,0.0,-4.12,-0.24,4.1269843712,-4.14,-0.24,4.146950687,-4.14,-0.24,4.146950687
2020-07-29 06:00:00,-4.0,0.0,4.0,0.0,0.0,0.0,-4.0,0.0,4.0,-4.02,0.0,4.02,-4.02,0.0,4.02
2020-07-29 06:30:00,-4.59,-0.37,4.6048887066,0.0,0.0,0.0,-4.59,-0.37,4.6048887066,-4.61,-0.37,4.624824321,-4.61,-0.37,4.624824321
2020-07-29 07:00:00,-5.02,-0.47000000000000003,5.0419539863,0.0,0.0,0.0,-5.02,-0.47000000000000003,5.0419539863,-5.04,-0.46,5.0609485277,-5.04,-0.46,5.0609485277
2020-07-29 07:30:00,-1.9362400000000002,0.5506800000000001,2.0130260306,1.85376,0.54068,1.931,-3.79,0.01,3.7900131926,-1.9562400000000002,0.5506800000000001,2.0322705036,-3.81,0.01,3.8100131233
2020-07-29 08:00:00,-2.36688,0.30466000000000004,2.3864070587,1.83312,0.53466,1.9095,-4.2,-0.23,4.2062929047,-2.38688,0.31466000000000005,2.4075313186000002,-4.22,-0.22,4.225730706
2020-07-29 08:30:00,-6.32,-0.93,6.3880591732,0.0,0.0,0.0,-6.32,-0.93,6.3880591732,-6.34,-0.92,6.406403047,-6.34,-0.92,6.406403047
2020-07-29 09:00:00,-6.45,-0.9400000000000001,6.5181362367,0.0,0.0,0.0,-6.45,-0.9400000000000001,6.5181362367,-6.47,-0.92,6.5350822489,-6.47,-0.92,6.5350822489
2020-07-29 09:30:00,-6.61,-1.0,6.6852150302,0.0,0.0,0.0,-6.61,-1.0,6.6852150302,-6.63,-1.0,6.7049906786,-6.63,-1.0,6.7049906786
2020-07-29 10:00:00,-6.79,-1.03,6.8676779191,0.0,0.0,0.0,-6.79,-1.03,6.8676779191,-6.8100000000000005,-1.03,6.8874523592,-6.8100000000000005,-1.03,6.8874523592
2020-07-29 10:30:00,-6.71,-1.05,6.7916566462,0.0,0.0,0.0,-6.71,-1.05,6.7916566462,-6.73,-1.05,6.8114168864,-6.73,-1.05,6.8114168864
2020-07-29 11:00:00,-6.68,-1.13,6.7749022133,0.0,0.0,0.0,-6.68,-1.13,6.7749022133,-6.7,-1.12,6.7929669512,-6.7,-1.12,6.7929669512
2020-07-29 11:30:00,-6.64,-1.5899999999999999,6.827715577,0.0,0.0,0.0,-6.64,-1.5899999999999999,6.827715577,-6.54,-0.6900000000000001,6.5762983509,-6.54,-0.6900000000000001,6.5762983509
2020-07-29 12:00:00,-6.71,-1.76,6.9369806112,0.0,0.0,0.0,-6.71,-1.76,6.9369806112,-6.57,-0.43,6.5840565004,-6.57,-0.43,6.5840565004
2020-07-29 12:30:00,-6.76,-1.69,6.9680485073,0.0,0.0,0.0,-6.76,-1.69,6.9680485073,-6.62,-0.38,6.6308973752,-6.62,-0.38,6.6308973752
2020-07-29 13:00:00,-6.73,-1.62,6.9222322989,0.0,0.0,0.0,-6.73,-1.62,6.9222322989,-6.58,-0.32,6.5877765597,-6.58,-0.32,6.5877765597
2020-07-29 13:30:00,-6.53,-1.67,6.7401632028,0.0,0.0,0.0,-6.53,-1.67,6.7401632028,-6.39,-0.37,6.4007030864,-6.39,-0.37,6.4007030864
2020-07-29 14:00:00,-6.5,-1.67,6.711102741,0.0,0.0,0.0,-6.5,-1.67,6.711102741,-6.37,-0.41000000000000003,6.3831810252,-6.37,-0.41000000000000003,6.3831810252
2020-07-29 14:30:00,-6.27,-1.02,6.3524247339,0.0,0.0,0.0,-6.27,-1.02,6.3524247339,-6.29,-1.02,6.3721660368,-6.29,-1.02,6.3721660368
2020-07-29 15:00:00,-6.37,-1.04,6.4543396254,0.0,0.0,0.0,-6.37,-1.04,6.4543396254,-6.39,-1.04,6.4740790851,-6.39,-1.04,6.4740790851
2020-07-29 15:30:00,-6.37,-1.07,6.4592414415,0.0,0.0,0.0,-6.37,-1.07,6.4592414415,-6.39,-1.07,6.4789659669,-6.39,-1.07,6.4789659669
2020-07-29 16:00:00,-6.42,-0.98,6.4943667898,0.0,0.0,0.0,-6.42,-0.98,6.4943667898,-6.44,-0.97,6.5126415532,-6.44,-0.97,6.5126415532
2020-07-29 16:30:00,-4.02336,-0.15348,4.0262863535,1.25664,0.36652,1.309,-5.28,-0.52,5.3055442699,-4.03336,-0.08348000000000001,4.0342238163,-5.29,-0.45,5.309105386
2020-07-29 17:00:00,0.0876,1.3118,1.3147216435,3.5376000000000003,1.0318,3.685,-3.45,0.28,3.4613436697,0.06760000000000001,1.3118,1.3135406351,-3.47,0.28,3.4812785008000002
2020-07-29 17:30:00,0.09,1.4425,1.4453048985999999,3.54,1.0325,3.6875,-3.45,0.41000000000000003,3.4742769032,0.07,1.4425,1.4441974415,-3.47,0.41000000000000003,3.494137948
2020-07-29 18:00:00,0.26032,1.56676,1.5882390878,3.52032,1.02676,3.667,-3.26,0.54,3.3044212806,0.24032,1.56676,1.5850837833,-3.2800000000000002,0.54,3.3241540277
2020-07-29 18:30:00,-0.027360000000000002,1.48702,1.48727168,3.45264,1.00702,3.5965,-3.48,0.48,3.5129474804000003,-0.047360000000000006,1.48702,1.4877739916000001,-3.5,0.48,3.5327609599
2020-07-29 19:00:00,-0.21456000000000003,1.33492,1.3520530315000001,3.44544,1.00492,3.589,-3.66,0.33,3.6748469355999998,-0.23456000000000002,1.3449200000000001,1.3652209345,-3.68,0.34,3.6956731457
2020-07-29 19:30:00,-0.13168000000000002,1.33576,1.3422348527999999,3.44832,1.00576,3.592,-3.58,0.33,3.5951773253,-0.15168,1.3957600000000001,1.4039774927,-3.6,0.39,3.6210633797
2020-07-29 20:00:00,-0.06736,1.4070200000000002,1.4086314813,3.45264,1.00702,3.5965,-3.52,0.4,3.5426543721,-0.08736000000000001,1.41702,1.4197103402,-3.54,0.41000000000000003,3.5636638449999998
2020-07-29 20:30:00,0.26312,1.43716,1.4610479116000001,3.45312,1.00716,3.597,-3.19,0.43,3.2188507266,0.24312000000000003,1.47716,1.4970333998,-3.21,0.47000000000000003,3.2442256395
2020-07-29 21:00:00,0.47176,1.5796800000000002,1.6486195437000002,3.46176,1.00968,3.606,-2.99,0.5700000000000001,3.043846251,0.44176000000000004,1.5796800000000002,1.6402868042,-3.02,0.5700000000000001,3.0733206797
2020-07-29 21:30:00,0.57608,1.58094,1.6826287321,3.46608,1.01094,3.6105,-2.89,0.5700000000000001,2.9456747954,0.54608,1.58094,1.6725951841,-2.92,0.5700000000000001,2.9751134432
2020-07-29 22:00:00,0.83184,1.71262,1.9039498549,3.4718400000000003,1.01262,3.6165000000000003,-2.64,0.7000000000000001,2.7312268306,0.8018400000000001,1.72262,1.9000965897,-2.67,0.71,2.7627884465
2020-07-29 22:30:00,-5.32624,-0.31932000000000005,5.3358033884000005,0.17376000000000003,0.05068,0.181,-5.5,-0.37,5.5124314055,-5.34624,-0.25932,5.3525254787,-5.52,-0.31,5.5286978575
2020-07-29 23:00:00,-5.24,-0.34,5.2510189487,0.0,0.0,0.0,-5.24,-0.34,5.2510189487,-5.26,-0.31,5.2691270624,-5.26,-0.31,5.2691270624
2020-07-29 23:30:00,-4.89,-0.34,4.9018057897,0.0,0.0,0.0,-4.89,-0.34,4.9018057897,-4.91,-0.31,4.9197764177,-4.91,-0.31,4.9197764177
2020-07-30 00:00:00,-4.7,-0.36,4.713767071,0.0,0.0,0.0,-4.7,-0.36,4.713767071,-4.72,-0.36,4.7337089053,-4.72,-0.36,4.7337089053
2020-07-30 00:30:00,-4.5,-0.34,4.5128261655,0.0,0.0,0.0,-4.5,-0.34,4.5128261655,-4.52,-0.33,4.53203045,-4.52,-0.33,4.53203045
2020-07-30 01:00:00,-4.31,-0.41000000000000003,4.3294572408,0.0,0.0,0.0,-4.31,-0.41000000000000003,4.3294572408,-4.32,-0.25,4.32722775,-4.32,-0.25,4.32722775
2020-07-30 01:30:00,-4.24,-0.30000000000000004,4.2505999577,0.0,0.0,0.0,-4.24,-0.30000000000000004,4.2505999577,-4.26,-0.28,4.269191961,-4.26,-0.28,4.269191961
2020-07-30 02:00:00,-4.18,-0.27,4.1887110189,0.0,0.0,0.0,-4.18,-0.27,4.1887110189,-4.2,-0.28,4.2093229859,-4.2,-0.28,4.2093229859
2020-07-30 02:30:00,-4.18,-0.27,4.1887110189,0.0,0.0,0.0,-4.18,-0.27,4.1887110189,-4.2,-0.28,4.2093229859,-4.2,-0.28,4.2093229859
2020-07-30 03:00:00,-4.15,-0.27,4.1587738578,0.0,0.0,0.0,-4.15,-0.27,4.1587738578,-4.17,-0.28,4.1793899076,-4.17,-0.28,4.1793899076
2020-07-30 03:30:00,-4.11,-0.24,4.1170013359,0.0,0.0,0.0,-4.11,-0.24,4.1170013359,-4.13,-0.24,4.1369674884,-4.13,-0.24,4.1369674884
2020-07-30 04:00:00,-4.07,-0.27,4.0789459423,0.0,0.0,0.0,-4.07,-0.27,4.0789459423,-4.09,-0.27,4.0989022921,-4.09,-0.27,4.0989022921
2020-07-30 04:30:00,-4.07,-0.24,4.0770700264,0.0,0.0,0.0,-4.07,-0.24,4.0770700264,-4.09,-0.24,4.0970355136,-4.09,-0.24,4.0970355136
2020-07-30 05:00:00,-4.0,-0.22,4.0060454316,0.0,0.0,0.0,-4.0,-0.22,4.0060454316,-4.02,-0.22,4.0260153999,-4.02,-0.22,4.0260153999
2020-07-30 05:30:00,-4.22,-0.31,4.2313709362,0.0,0.0,0.0,-4.22,-0.31,4.2313709362,-4.23,-0.11,4.2314300183,-4.23,-0.11,4.2314300183
2020-07-30 06:00:00,-4.16,-0.22,4.1658132459,0.0,0.0,0.0,-4.16,-0.22,4.1658132459,-4.18,-0.22,4.1857854699,-4.18,-0.22,4.1857854699
2020-07-30 06:30:00,-4.88,-0.6900000000000001,4.9285393374,0.0,0.0,0.0,-4.88,-0.6900000000000001,4.9285393374,-4.84,-0.08,4.8406611119,-4.84,-0.08,4.8406611119
2020-07-30 07:00:00,-5.49,-1.29,5.6395212563,0.0,0.0,0.0,-5.49,-1.29,5.6395212563,-5.37,0.22,5.3745046283,-5.37,0.22,5.3745046283
2020-07-30 07:30:00,-3.1212,-0.3441,3.1401105474,1.5288,0.4459,1.5925,-4.65,-0.79,4.716630153,-3.0512,0.5559000000000001,3.1014264863,-4.58,0.11,4.5813207703
2020-07-30 08:00:00,0.5180800000000001,1.28444,1.3849884476,3.4780800000000003,1.01444,3.623,-2.96,0.27,2.9722886805,0.49808,1.29444,1.3869602013,-2.98,0.28,2.9931254568
2020-07-30 08:30:00,0.1028,1.1429,1.1475139433,3.4728,1.0129,3.6175,-3.37,0.13,3.3725064863,0.0728,1.1529,1.1551961955,-3.4,0.14,3.4028811322
2020-07-30 09:00:00,-0.12632000000000002,0.9302400000000001,0.9387775029000001,3.46368,1.01024,3.608,-3.59,-0.08,3.5908912543,-0.14632,0.9202400000000001,0.9317999785000001,-3.61,-0.09,3.6111217094
2020-07-30 09:30:00,-0.21496,1.18772,1.2070155757,3.45504,1.00772,3.599,-3.67,0.18,3.6744115175000003,-0.23496000000000003,1.19772,1.220548811,-3.69,0.19,3.6948883610000003
2020-07-30 10:00:00,-0.1988,0.9066000000000001,0.9281406143,3.4512,1.0066,3.5949999999999998,-3.65,-0.1,3.6513696061000003,-0.21880000000000002,0.9166000000000001,0.9423529063,-3.67,-0.09,3.6711033764
2020-07-30 10:30:00,-0.08976,0.92632,0.9306586915,3.45024,1.00632,3.594,-3.54,-0.08,3.5409038394,-0.10976000000000001,0.91632,0.9228703051,-3.56,-0.09,3.5611374587
2020-07-30 11:00:00,-0.13224000000000002,0.76268,0.7740595584000001,3.43776,1.00268,3.581,-3.5700000000000003,-0.24,3.5780581326,-0.15224000000000001,0.76268,0.7777260443,-3.59,-0.24,3.5980133407
2020-07-30 11:30:00,-0.45224000000000003,0.7326800000000001,0.8610116143000001,3.43776,1.00268,3.581,-3.89,-0.27,3.8993589217,-0.47224000000000005,0.7326800000000001,0.8716826257,-3.91,-0.27,3.919311164
2020-07-30 12:00:00,-0.37224,0.76268,0.8486715501000001,3.43776,1.00268,3.581,-3.81,-0.24,3.8175515714,-0.39224000000000003,0.76268,0.8576322056000001,-3.83,-0.24,3.8375122150000003
2020-07-30 12:30:00,-0.2104,0.7303000000000001,0.7600041118,3.4296,1.0003,3.5725,-3.64,-0.27,3.65,-0.23040000000000002,0.7303000000000001,0.7657821165,-3.66,-0.27,3.6699455037
2020-07-30 13:00:00,-0.12624000000000002,0.74568,0.7562904204,3.41376,0.9956800000000001,3.556,-3.54,-0.25,3.5488167042,-0.15624000000000002,0.75568,0.7716626206,-3.5700000000000003,-0.24,3.5780581326
2020-07-30 13:30:00,-0.09152,0.74414,0.7497467906,3.40848,0.9941400000000001,3.5505,-3.5,-0.25,3.5089172119,-0.12152,0.75414,0.7638679532,-3.5300000000000002,-0.24,3.5381492337
2020-07-30 14:00:00,-0.09632,0.7427400000000001,0.7489594448,3.40368,0.9927400000000001,3.5455,-3.5,-0.25,3.5089172119,-0.12632000000000002,0.7527400000000001,0.7632655174,-3.5300000000000002,-0.24,3.5381492337
2020-07-30 14:30:00,-1.88088,0.16766,1.8883377479,2.52912,0.7376600000000001,2.6345,-4.41,-0.5700000000000001,4.4466841579,-1.9008800000000001,0.18766000000000002,1.9101206899,-4.43,-0.55,4.4640116487
2020-07-30 15:00:00,-6.7,-1.26,6.817448203,0.0,0.0,0.0,-6.7,-1.26,6.817448203,-6.72,-1.25,6.8352688316,-6.72,-1.25,6.8352688316
2020-07-30 15:30:00,-6.45,-1.1400000000000001,6.5499694656,0.0,0.0,0.0,-6.45,-1.1400000000000001,6.5499694656,-6.47,-1.1400000000000001,6.5696651361,-6.47,-1.1400000000000001,6.5696651361
2020-07-30 16:00:00,-6.47,-1.09,6.5611736755,0.0,0.0,0.0,-6.47,-1.09,6.5611736755,-6.49,-1.09,6.5808965954000005,-6.49,-1.09,6.5808965954000005
2020-07-30 16:30:00,-0.46704,0.36378000000000005,0.591998522,3.13296,0.91378,3.2635,-3.6,-0.55,3.6417715469000003,-0.43704000000000004,1.3037800000000002,1.3750804522,-3.5700000000000003,0.39,3.5912393404
2020-07-30 17:00:00,-0.11760000000000001,0.7957000000000001,0.8043433657,3.4824,1.0157,3.6275,-3.6,-0.22,3.6067159578,-0.15760000000000002,0.7957000000000001,0.8111573522000001,-3.64,-0.22,3.6466422912
2020-07-30 17:30:00,-0.3516,1.1912,1.2420064412,3.3984,0.9912000000000001,3.54,-3.75,0.2,3.7553295461,-0.3816,1.2212,1.2794326867999999,-3.7800000000000002,0.23,3.7869908899
2020-07-30 18:00:00,-0.059840000000000004,1.27588,1.2772825059000001,3.38016,0.9858800000000001,3.521,-3.44,0.29,3.4522021957,-0.07984000000000001,1.2858800000000001,1.2883562396000001,-3.46,0.30000000000000004,3.4729814280999998
2020-07-30 18:30:00,-0.15744000000000002,1.27658,1.286251861,3.38256,0.9865800000000001,3.5235000000000003,-3.54,0.29,3.5518586684,-0.17744000000000001,1.28658,1.2987582724,-3.56,0.30000000000000004,3.5726180876
2020-07-30 19:00:00,-0.19256,1.24092,1.2557713964000001,3.39744,0.9909200000000001,3.539,-3.59,0.25,3.5986942076,-0.22256,1.25092,1.2705643628,-3.62,0.26,3.6293250061
2020-07-30 19:30:00,-0.24824000000000002,1.24218,1.2667415877,3.40176,0.9921800000000001,3.5435,-3.65,0.25,3.658551626,-0.26824000000000003,1.25218,1.2805887123,-3.67,0.26,3.6791982822
2020-07-30 20:00:00,-0.00576,1.27582,1.2758330024,3.41424,0.99582,3.5564999999999998,-3.42,0.28,3.4314428452,-0.03576,1.27582,1.2763210607,-3.45,0.28,3.4613436697
2020-07-30 20:30:00,-0.10376,1.31932,1.3233938945000001,3.42624,0.9993200000000001,3.569,-3.5300000000000002,0.32,3.5444745732,-0.11376000000000001,1.31932,1.3242154659,-3.54,0.32,3.5544338508
2020-07-30 21:00:00,0.01872,1.3429600000000002,1.3430904661,3.43872,1.00296,3.582,-3.42,0.34,3.4368590312,-0.00128,1.3429600000000002,1.34296061,-3.44,0.34,3.4567614902
2020-07-30 21:30:00,0.31256,1.51408,1.5460051745999999,3.44256,1.00408,3.586,-3.13,0.51,3.1712773452,0.29256000000000004,1.51408,1.5420861195,-3.15,0.51,3.1910186461
2020-07-30 22:00:00,0.40208000000000005,1.5839400000000001,1.6341769335,3.44208,1.00394,3.5855,-3.04,0.58,3.0948344059,0.37208,1.59394,1.6367920607,-3.07,0.59,3.1261797773
2020-07-30 22:30:00,-5.63408,-0.40744,5.6487932163,0.14592000000000002,0.04256,0.152,-5.78,-0.45,5.7974908366,-5.65408,-0.38744,5.667338917,-5.8,-0.43,5.8159178123
2020-07-30 23:00:00,-5.53,-0.45,5.5482790125,0.0,0.0,0.0,-5.53,-0.45,5.5482790125,-5.55,-0.43,5.5666327344,-5.55,-0.43,5.5666327344
2020-07-30 23:30:00,-5.24,-0.45,5.2592870239,0.0,0.0,0.0,-5.24,-0.45,5.2592870239,-5.26,-0.43,5.2775467786,-5.26,-0.43,5.2775467786
2020-07-31 00:00:00,-4.97,-0.39,4.9852783272,0.0,0.0,0.0,-4.97,-0.39,4.9852783272,-4.99,-0.38,5.0044480215,-4.99,-0.38,5.0044480215
2020-07-31 00:30:00,-4.72,-0.33,4.7315219539,0.0,0.0,0.0,-4.72,-0.33,4.7315219539,-4.74,-0.32,4.7507894081,-4.74,-0.32,4.7507894081
2020-07-31 01:00:00,-4.61,-0.33,4.6217961876,0.0,0.0,0.0,-4.61,-0.33,4.6217961876,-4.63,-0.32,4.6410451409,-4.63,-0.32,4.6410451409
