Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-31 01:30:00,-4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,-4.5600000000000005,-0.33,4.5719251962000005,-4.58,-0.32,4.5911654294,-4.58,-0.32,4.5911654294
2020-07-31 02:00:00,-4.563,-0.333,4.5751347521,0.0,0.0,0.0,-4.563,-0.333,4.5751347521,-4.583,-0.323,4.5943680741,-4.583,-0.323,4.5943680741
2020-07-31 02:30:00,-4.52,-0.36,4.5343136195,0.0,0.0,0.0,-4.52,-0.36,4.5343136195,-4.54,-0.35000000000000003,4.5534712034,-4.54,-0.35000000000000003,4.5534712034
2020-07-31 03:00:00,-4.44,-0.36,4.4545706864,0.0,0.0,0.0,-4.44,-0.36,4.4545706864,-4.45,-0.35000000000000003,4.4637428241,-4.45,-0.35000000000000003,4.4637428241
2020-07-31 03:30:00,-4.39,-0.33,4.4023857169,0.0,0.0,0.0,-4.39,-0.33,4.4023857169,-4.41,-0.33,4.4223297028,-4.41,-0.33,4.4223297028
2020-07-31 04:00:00,-4.32,-0.64,4.3671501005,0.0,0.0,0.0,-4.32,-0.64,4.3671501005,-4.27,0.13,4.2719784644,-4.27,0.13,4.2719784644
2020-07-31 04:30:00,-4.36,-0.86,4.4440072007,0.0,0.0,0.0,-4.36,-0.86,4.4440072007,-4.27,0.49,4.2980228012,-4.27,0.49,4.2980228012
2020-07-31 05:00:00,-4.32,-0.8200000000000001,4.3971354312,0.0,0.0,0.0,-4.32,-0.8200000000000001,4.3971354312,-4.22,0.52,4.2519172146,-4.22,0.52,4.2519172146
2020-07-31 05:30:00,-4.34,-0.78,4.4095351229,0.0,0.0,0.0,-4.34,-0.78,4.4095351229,-4.24,0.5700000000000001,4.2781421201,-4.24,0.5700000000000001,4.2781421201
2020-07-31 06:00:00,-4.02,-0.65,4.0722107017999996,0.0,0.0,0.0,-4.02,-0.65,4.0722107017999996,-3.93,0.67,3.9867028984,-3.93,0.67,3.9867028984
2020-07-31 06:30:00,-4.023,-0.653,4.0756518497,0.0,0.0,0.0,-4.023,-0.653,4.0756518497,-3.933,0.673,3.9901651595,-3.933,0.673,3.9901651595
2020-07-31 07:00:00,-4.723,-0.613,4.762614618,0.0,0.0,0.0,-4.723,-0.613,4.762614618,-4.683,-0.023,4.6830564805,-4.683,-0.023,4.6830564805
2020-07-31 07:30:00,-3.29452,-0.19636,3.3003665372,1.42848,0.41664,1.488,-4.723,-0.613,4.762614618,-3.25452,0.39364000000000005,3.2782392957,-4.683,-0.023,4.6830564805
2020-07-31 08:00:00,-1.26076,0.39682,1.3217344249,3.46224,1.00982,3.6065,-4.723,-0.613,4.762614618,-1.22076,0.98682,1.5697352293,-4.683,-0.023,4.6830564805
2020-07-31 08:30:00,0.1636,1.2373,1.2480690085,3.4536,1.0073,3.5975,-3.29,0.23,3.2980297148,0.1436,1.2473,1.2555390277,-3.31,0.24,3.3186895004
2020-07-31 09:00:00,-0.22368000000000002,0.7822600000000001,0.813611363,3.4363200000000003,1.00226,3.5795,-3.66,-0.22,3.6666060601,-0.24368,0.7922600000000001,0.8288883218,-3.68,-0.21,3.6859869777
2020-07-31 09:30:00,-0.38416000000000006,0.7421200000000001,0.8356560297000001,3.4358400000000002,1.00212,3.5789999999999997,-3.8200000000000003,-0.26,3.8288379438,-0.40416,0.75212,0.8538324192000001,-3.84,-0.25,3.8481294157
2020-07-31 10:00:00,-0.32048000000000004,0.7173600000000001,0.7856925607,3.41952,0.9973600000000001,3.5620000000000003,-3.74,-0.28,3.7504666375999998,-0.34048,0.7173600000000001,0.7940604511,-3.76,-0.28,3.7704111182
2020-07-31 10:30:00,-0.23488,0.73316,0.7698650531,3.40512,0.99316,3.547,-3.64,-0.26,3.6492739004,-0.25488,0.73316,0.7762006184,-3.66,-0.26,3.6692233511
2020-07-31 11:00:00,-0.40072,0.6385400000000001,0.7538632834,3.38928,0.9885400000000001,3.5305,-3.79,-0.35000000000000003,3.80612664,-0.42072000000000004,0.64854,0.7730520358,-3.81,-0.34,3.8251405203
2020-07-31 11:30:00,-0.30192,0.6994400000000001,0.7618215014,3.35808,0.9794400000000001,3.498,-3.66,-0.28,3.6706947571,-0.32192000000000004,0.6994400000000001,0.7699667525,-3.68,-0.28,3.6906368014
2020-07-31 12:00:00,-0.39856,0.63292,0.7479557474,3.30144,0.9629200000000001,3.439,-3.7,-0.33,3.7146870661999998,-0.42856000000000005,0.64292,0.7726640926,-3.73,-0.32,3.743701377
2020-07-31 12:30:00,-0.5552,0.5989,0.8166567516000001,3.1848,0.9289000000000001,3.3175,-3.74,-0.33,3.7545305965,-0.5852,0.6089,0.8445224982,-3.77,-0.32,3.7835565279
2020-07-31 13:00:00,-6.6492,-1.2081,6.7580593553,0.0408,0.0119,0.0425,-6.69,-1.22,6.8003308743,-6.6692,-1.1981,6.7759628283,-6.71,-1.21,6.8182255756
2020-07-31 13:30:00,-6.38,-1.2,6.491871841,0.0,0.0,0.0,-6.38,-1.2,6.491871841,-6.4,-1.19,6.5096927731,-6.4,-1.19,6.5096927731
2020-07-31 14:00:00,-6.116,-1.043,6.2042973011,0.024,0.007,0.025,-6.14,-1.05,6.229133166,-6.136,-1.033,6.2223456188,-6.16,-1.04,6.2471753617
2020-07-31 14:30:00,-5.45312,-0.79466,5.5107170359,0.32688,0.09534000000000001,0.3405,-5.78,-0.89,5.8481193558,-5.47312,-0.79466,5.5305087515,-5.8,-0.89,5.8678871836
2020-07-31 15:00:00,-5.76712,-0.81166,5.8239561339,0.06288,0.018340000000000002,0.0655,-5.83,-0.8300000000000001,5.888785953,-5.78712,-0.80166,5.8423810771,-5.85,-0.8200000000000001,5.9071905336
2020-07-31 15:30:00,-1.2936,0.1602,1.3034818756,2.3664,0.6902,2.465,-3.66,-0.53,3.6981752257,-1.3136,0.25020000000000003,1.3372153903,-3.68,-0.44,3.7062110032
2020-07-31 16:00:00,-0.89168,0.12076,0.8998200931,2.60832,0.7607600000000001,2.717,-3.5,-0.64,3.5580331645000003,-0.8416800000000001,1.46076,1.6858959043000001,-3.45,0.7000000000000001,3.5202982828
2020-07-31 16:30:00,-1.1028,0.7846000000000001,1.3534271314000001,2.5872,0.7546,2.6950000000000003,-3.69,0.03,3.6901219492,-1.1128,1.0746,1.5469612148,-3.7,0.32,3.7138120577000002
2020-07-31 17:00:00,-1.06808,1.02056,1.4772737052,2.64192,0.77056,2.752,-3.71,0.25,3.7184136403,-1.08808,1.02056,1.4917978415,-3.73,0.25,3.7383686282
2020-07-31 17:30:00,-0.72992,1.18794,1.3942685,2.77008,0.8079400000000001,2.8855,-3.5,0.38,3.520568136,-0.74992,1.18794,1.4048421442,-3.52,0.38,3.5404519486
2020-07-31 18:00:00,-0.36360000000000003,1.3977,1.444219599,2.6664,0.7777000000000001,2.7775,-3.03,0.62,3.0927819192,-0.3936,1.3977,1.4520627569,-3.06,0.62,3.1221787265
2020-07-31 18:30:00,-0.31896,1.39072,1.4268278102,2.71104,0.7907200000000001,2.824,-3.03,0.6000000000000001,3.0888347317,-0.34896000000000005,1.39072,1.4338323472,-3.06,0.6000000000000001,3.1182687504
2020-07-31 19:00:00,-0.8176,1.2307000000000001,1.4775291029,2.6424000000000003,0.7707,2.7525,-3.46,0.46,3.4904440978,-0.8376,1.2407,1.496967017,-3.48,0.47000000000000003,3.5115950792
2020-07-31 19:30:00,-1.40416,1.06962,1.7651493563,2.29584,0.6696200000000001,2.3915,-3.7,0.4,3.7215588132,-1.42416,1.06962,1.7811004042,-3.7199999999999998,0.4,3.7414435717
2020-07-31 20:00:00,-1.0692,1.0519,1.4998940796,2.4408,0.7119000000000001,2.5425,-3.51,0.34,3.5264287884,-1.0892,1.0719,1.5281774275000002,-3.5300000000000002,0.36,3.5483094566
2020-07-31 20:30:00,-3.73408,0.18256000000000003,3.7385400359,1.10592,0.32256,1.152,-4.84,-0.14,4.84202437,-3.75408,0.18256000000000003,3.758516303,-4.86,-0.14,4.8620160428
2020-07-31 21:00:00,-5.71,-0.36,5.7213372563,0.0,0.0,0.0,-5.71,-0.36,5.7213372563,-5.73,-0.35000000000000003,5.7406794023,-5.73,-0.35000000000000003,5.7406794023
2020-07-31 21:30:00,-5.8,-0.43,5.8159178123,0.0,0.0,0.0,-5.8,-0.43,5.8159178123,-5.82,-0.43,5.8358632609,-5.82,-0.43,5.8358632609
2020-07-31 22:00:00,-5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,-5.53,-0.35000000000000003,5.5410648796,-5.55,-0.34,5.5604046615,-5.55,-0.34,5.5604046615
2020-07-31 22:30:00,-5.41,-0.37,5.4226377345,0.0,0.0,0.0,-5.41,-0.37,5.4226377345,-5.43,-0.36,5.4419206168,-5.43,-0.36,5.4419206168
2020-07-31 23:00:00,-5.15,-0.37,5.163274155,0.0,0.0,0.0,-5.15,-0.37,5.163274155,-5.17,-0.36,5.1825186927,-5.17,-0.36,5.1825186927
2020-07-31 23:30:00,-4.85,-0.34,4.8619029196,0.0,0.0,0.0,-4.85,-0.34,4.8619029196,-4.88,-0.33,4.8911450602,-4.88,-0.33,4.8911450602
2020-08-01 00:00:00,-4.65,-0.34,4.6624135381,0.0,0.0,0.0,-4.65,-0.34,4.6624135381,-4.67,-0.33,4.68164501,-4.67,-0.33,4.68164501
2020-08-01 00:30:00,-4.49,-0.34,4.5028546501,0.0,0.0,0.0,-4.49,-0.34,4.5028546501,-4.51,-0.33,4.522057054,-4.51,-0.33,4.522057054
2020-08-01 01:00:00,-4.38,-0.34,4.3931765273,0.0,0.0,0.0,-4.38,-0.34,4.3931765273,-4.4,-0.33,4.4123576464,-4.4,-0.33,4.4123576464
2020-08-01 01:30:00,-4.33,-0.8300000000000001,4.4088320449000005,0.0,0.0,0.0,-4.33,-0.8300000000000001,4.4088320449000005,-4.26,0.24,4.2667552074,-4.26,0.24,4.2667552074
2020-08-01 02:00:00,-4.36,-0.96,4.4644372546,0.0,0.0,0.0,-4.36,-0.96,4.4644372546,-4.26,0.38,4.2769147759,-4.26,0.38,4.2769147759
2020-08-01 02:30:00,-4.2,-0.64,4.2484820819,0.0,0.0,0.0,-4.2,-0.64,4.2484820819,-4.16,0.06,4.1604326698,-4.16,0.06,4.1604326698
2020-08-01 03:00:00,-4.07,-0.26,4.0782962129,0.0,0.0,0.0,-4.07,-0.26,4.0782962129,-4.09,-0.25,4.0976334634,-4.09,-0.25,4.0976334634
2020-08-01 03:30:00,-3.9699999999999998,-0.26,3.9785047442,0.0,0.0,0.0,-3.9699999999999998,-0.26,3.9785047442,-3.99,-0.25,3.9978244084,-3.99,-0.25,3.9978244084
2020-08-01 04:00:00,-3.9699999999999998,-0.24,3.9772477921,0.0,0.0,0.0,-3.9699999999999998,-0.24,3.9772477921,-3.99,-0.23,3.996623575,-3.99,-0.23,3.996623575
2020-08-01 04:30:00,-3.9699999999999998,-0.24,3.9772477921,0.0,0.0,0.0,-3.9699999999999998,-0.24,3.9772477921,-3.99,-0.23,3.996623575,-3.99,-0.23,3.996623575
2020-08-01 05:00:00,-3.88,-0.24,3.8874155939,0.0,0.0,0.0,-3.88,-0.24,3.8874155939,-3.9,-0.23,3.9067761646,-3.9,-0.23,3.9067761646
2020-08-01 05:30:00,-3.71,-0.99,3.839817704,0.0,0.0,0.0,-3.71,-0.99,3.839817704,-3.73,-0.86,3.8278584091,-3.73,-0.86,3.8278584091
2020-08-01 06:00:00,-3.46,0.0,3.46,0.0,0.0,0.0,-3.46,0.0,3.46,-3.48,0.0,3.48,-3.48,0.0,3.48
2020-08-01 06:30:00,-3.77,-0.5700000000000001,3.8128467055,0.0,0.0,0.0,-3.77,-0.5700000000000001,3.8128467055,-3.79,-0.5700000000000001,3.8326231226000003,-3.79,-0.5700000000000001,3.8326231226000003
2020-08-01 07:00:00,-4.15,-0.4,4.1692325433,0.0,0.0,0.0,-4.15,-0.4,4.1692325433,-4.17,-0.37,4.1863826868,-4.17,-0.37,4.1863826868
2020-08-01 07:30:00,-4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,-4.49,-0.53,4.5211724143000005,-4.48,0.15,4.4825104573,-4.48,0.15,4.4825104573
2020-08-01 08:00:00,-4.85,-0.37,4.8640929267,0.0,0.0,0.0,-4.85,-0.37,4.8640929267,-4.87,-0.37,4.8840352169,-4.87,-0.37,4.8840352169
2020-08-01 08:30:00,-5.02,-0.41000000000000003,5.0367151994,0.0,0.0,0.0,-5.02,-0.41000000000000003,5.0367151994,-5.04,-0.4,5.055848099,-5.04,-0.4,5.055848099
2020-08-01 09:00:00,-5.27,-0.47000000000000003,5.2909167448,0.0,0.0,0.0,-5.27,-0.47000000000000003,5.2909167448,-5.29,-0.47000000000000003,5.3108379753,-5.29,-0.47000000000000003,5.3108379753
2020-08-01 09:30:00,-5.44,-0.51,5.4638539512,0.0,0.0,0.0,-5.44,-0.51,5.4638539512,-5.46,-0.5,5.4828459763,-5.46,-0.5,5.4828459763
2020-08-01 10:00:00,-5.6,-1.17,5.7209177585,0.0,0.0,0.0,-5.6,-1.17,5.7209177585,-5.5,-0.53,5.5254773549,-5.5,-0.53,5.5254773549
2020-08-01 10:30:00,-5.68,-1.0,5.7673564135,0.0,0.0,0.0,-5.68,-1.0,5.7673564135,-5.62,-0.64,5.6563238945,-5.62,-0.64,5.6563238945
2020-08-01 11:00:00,-5.68,-0.66,5.7182165052,0.0,0.0,0.0,-5.68,-0.66,5.7182165052,-5.71,-0.64,5.7457549547,-5.71,-0.64,5.7457549547
2020-08-01 11:30:00,-5.71,-0.66,5.7480170494,0.0,0.0,0.0,-5.71,-0.66,5.7480170494,-5.73,-0.66,5.7678852277,-5.73,-0.66,5.7678852277
2020-08-01 12:00:00,-5.78,-0.68,5.8198625413,0.0,0.0,0.0,-5.78,-0.68,5.8198625413,-5.8,-0.66,5.8374309418,-5.8,-0.66,5.8374309418
2020-08-01 12:30:00,-5.97,-0.63,6.0031491736,0.0,0.0,0.0,-5.97,-0.63,6.0031491736,-5.99,-0.63,6.0230391,-5.99,-0.63,6.0230391
2020-08-01 13:00:00,-5.63,-0.6000000000000001,5.6618813128,0.0,0.0,0.0,-5.63,-0.6000000000000001,5.6618813128,-5.65,-0.59,5.6807217851,-5.65,-0.59,5.6807217851
2020-08-01 13:30:00,0.27736,1.34048,1.3688736976,3.08736,0.9004800000000001,3.216,-2.81,0.44,2.844239793,0.25736000000000003,1.3504800000000001,1.3747837648,-2.83,0.45,2.8655540476
2020-08-01 14:00:00,1.1368,1.5424,1.9160668047,3.4368,1.0024,3.58,-2.3,0.54,2.3625410049,1.1068,1.5424,1.8984214495,-2.33,0.54,2.3917566766
2020-08-01 14:30:00,0.9567200000000001,1.49946,1.7786774441,3.42672,0.9994600000000001,3.5695,-2.47,0.5,2.5200992044,0.9367200000000001,1.49946,1.7680001838,-2.49,0.5,2.5397047072
2020-08-01 15:00:00,1.18304,1.64422,2.0255969614,3.44304,1.00422,3.5865,-2.26,0.64,2.3488720697,1.16304,1.65422,2.0221537652,-2.2800000000000002,0.65,2.3708437317
2020-08-01 15:30:00,1.36496,1.77478,2.2389640127,3.44496,1.00478,3.5885,-2.08,0.77,2.2179495035,1.34496,1.78478,2.2348058193,-2.1,0.78,2.2401785643
2020-08-01 16:00:00,1.32504,1.87772,2.2981652247,3.45504,1.00772,3.599,-2.13,0.87,2.3008259387,1.30504,1.88772,2.2949109351,-2.15,0.88,2.3231228982
2020-08-01 16:30:00,-3.196,0.3695,3.2172886488,1.164,0.3395,1.2125,-4.36,0.03,4.3601032098,-3.206,0.5095000000000001,3.2462326241,-4.37,0.17,4.3733053861
2020-08-01 17:00:00,-5.47,-0.32,5.4793521515,0.0,0.0,0.0,-5.47,-0.32,5.4793521515,-5.49,-0.31,5.4987453114000004,-5.49,-0.31,5.4987453114000004
2020-08-01 17:30:00,-5.47,-0.25,5.4757099996,0.0,0.0,0.0,-5.47,-0.25,5.4757099996,-5.49,-0.25,5.4956892197,-5.49,-0.25,5.4956892197
2020-08-01 18:00:00,-5.07,-0.62,5.107768593,0.0,0.0,0.0,-5.07,-0.62,5.107768593,-5.06,0.7000000000000001,5.1081895031,-5.06,0.7000000000000001,5.1081895031
2020-08-01 18:30:00,-5.24,-0.43,5.2576135271,0.0,0.0,0.0,-5.24,-0.43,5.2576135271,-5.26,-0.43,5.2775467786,-5.26,-0.43,5.2775467786
2020-08-01 19:00:00,-5.32,-0.22,5.3245469291,0.0,0.0,0.0,-5.32,-0.22,5.3245469291,-5.34,-0.22,5.3445299138,-5.34,-0.22,5.3445299138
2020-08-01 19:30:00,-5.26,-0.22,5.2645987501,0.0,0.0,0.0,-5.26,-0.22,5.2645987501,-5.28,-0.22,5.2845813458,-5.28,-0.22,5.2845813458
2020-08-01 20:00:00,-5.21,-0.22,5.2146428449,0.0,0.0,0.0,-5.21,-0.22,5.2146428449,-5.23,-0.25,5.2359717341,-5.23,-0.25,5.2359717341
2020-08-01 20:30:00,-5.16,-0.22,5.1646877931,0.0,0.0,0.0,-5.16,-0.22,5.1646877931,-5.18,-0.25,5.1860293096,-5.18,-0.25,5.1860293096
2020-08-01 21:00:00,-5.04,-0.27,5.0472269614,0.0,0.0,0.0,-5.04,-0.27,5.0472269614,-5.06,-0.29,5.0683034637,-5.06,-0.29,5.0683034637
2020-08-01 21:30:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.24,5.1256219135,-5.12,-0.24,5.1256219135
2020-08-01 22:00:00,-5.03,0.0,5.03,0.0,0.0,0.0,-5.03,0.0,5.03,-5.05,0.0,5.05,-5.05,0.0,5.05
2020-08-01 22:30:00,-4.9,0.0,4.9,0.0,0.0,0.0,-4.9,0.0,4.9,-4.92,-0.22,4.9249162429,-4.92,-0.22,4.9249162429
2020-08-01 23:00:00,-4.66,0.0,4.66,0.0,0.0,0.0,-4.66,0.0,4.66,-4.68,0.0,4.68,-4.68,0.0,4.68
2020-08-01 23:30:00,-4.46,0.0,4.46,0.0,0.0,0.0,-4.46,0.0,4.46,-4.48,0.0,4.48,-4.48,0.0,4.48
2020-08-02 00:00:00,-4.17,0.0,4.17,0.0,0.0,0.0,-4.17,0.0,4.17,-4.18,0.0,4.18,-4.18,0.0,4.18
2020-08-02 00:30:00,-4.05,-0.45,4.0749233122,0.0,0.0,0.0,-4.05,-0.45,4.0749233122,-4.07,-0.31,4.0817888235,-4.07,-0.31,4.0817888235
2020-08-02 01:00:00,-3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,-3.9699999999999998,0.0,3.9699999999999998,-3.99,0.0,3.99,-3.99,0.0,3.99
2020-08-02 01:30:00,-3.88,0.0,3.88,0.0,0.0,0.0,-3.88,0.0,3.88,-3.89,-0.22,3.8962161131,-3.89,-0.22,3.8962161131
2020-08-02 02:00:00,-3.85,0.0,3.85,0.0,0.0,0.0,-3.85,0.0,3.85,-3.87,0.0,3.87,-3.87,0.0,3.87
2020-08-02 02:30:00,-3.73,0.23,3.7370844251,0.0,0.0,0.0,-3.73,0.23,3.7370844251,-3.74,0.23,3.7470655185,-3.74,0.23,3.7470655185
2020-08-02 03:00:00,-3.61,0.23,3.6173194495,0.0,0.0,0.0,-3.61,0.23,3.6173194495,-3.63,0.23,3.6372792029000003,-3.63,0.23,3.6372792029000003
2020-08-02 03:30:00,-3.65,0.0,3.65,0.0,0.0,0.0,-3.65,0.0,3.65,-3.67,0.0,3.67,-3.67,0.0,3.67
2020-08-02 04:00:00,-3.65,0.0,3.65,0.0,0.0,0.0,-3.65,0.0,3.65,-3.67,0.0,3.67,-3.67,0.0,3.67
2020-08-02 04:30:00,-3.59,0.0,3.59,0.0,0.0,0.0,-3.59,0.0,3.59,-3.61,0.0,3.61,-3.61,0.0,3.61
2020-08-02 05:00:00,-3.48,0.23,3.4875922927,0.0,0.0,0.0,-3.48,0.23,3.4875922927,-3.5,0.23,3.5075490018,-3.5,0.23,3.5075490018
2020-08-02 05:30:00,-3.24,0.23,3.2481533215,0.0,0.0,0.0,-3.24,0.23,3.2481533215,-3.26,0.23,3.2681034255,-3.26,0.23,3.2681034255
2020-08-02 06:00:00,-2.94,0.38,2.9644561053,0.0,0.0,0.0,-2.94,0.38,2.9644561053,-2.96,0.39,2.9855820203,-2.96,0.39,2.9855820203
2020-08-02 06:30:00,-3.29,0.27,3.3010604357,0.0,0.0,0.0,-3.29,0.27,3.3010604357,-3.31,0.27,3.3209938272,-3.31,0.27,3.3209938272
2020-08-02 07:00:00,-3.76,0.23,3.7670280063,0.0,0.0,0.0,-3.76,0.23,3.7670280063,-3.7800000000000002,0.23,3.7869908899,-3.7800000000000002,0.23,3.7869908899
2020-08-02 07:30:00,-4.01,-0.22,4.0160303784,0.0,0.0,0.0,-4.01,-0.22,4.0160303784,-4.03,-0.22,4.0360004955,-4.03,-0.22,4.0360004955
2020-08-02 08:00:00,-4.13,-0.22,4.1358554133,0.0,0.0,0.0,-4.13,-0.22,4.1358554133,-4.15,-0.22,4.1558272341,-4.15,-0.22,4.1558272341
2020-08-02 08:30:00,-4.07096,0.08972000000000001,4.0719485508,0.23904000000000003,0.06972,0.249,-4.31,0.02,4.3100464035,-4.09096,0.12972,4.0930161251,-4.33,0.06,4.3304156844
2020-08-02 09:00:00,2.048,1.9115000000000002,2.801452525,3.468,1.0115,3.6125,-1.42,0.9,1.6811900547,2.028,1.9215,2.7937333892,-1.44,0.91,1.7034377007
2020-08-02 09:30:00,-3.3464,0.2373,3.3548031611,0.8136,0.2373,0.8475,-4.16,0.0,4.16,-3.3664,0.25730000000000003,3.3762186318,-4.18,0.02,4.1800478466
2020-08-02 10:00:00,-5.1,-0.32,5.1100293541,0.0,0.0,0.0,-5.1,-0.32,5.1100293541,-5.11,-0.32,5.1200097656,-5.11,-0.32,5.1200097656
2020-08-02 10:30:00,-5.23,-0.39,5.2445209505,0.0,0.0,0.0,-5.23,-0.39,5.2445209505,-5.25,-0.39,5.2644657849,-5.25,-0.39,5.2644657849
2020-08-02 11:00:00,-5.27,-0.39,5.2844110362,0.0,0.0,0.0,-5.27,-0.39,5.2844110362,-5.29,-0.39,5.3043566999,-5.29,-0.39,5.3043566999
2020-08-02 11:30:00,-5.4,-0.39,5.4140650162,0.0,0.0,0.0,-5.4,-0.39,5.4140650162,-5.42,-0.39,5.4340132499,-5.42,-0.39,5.4340132499
2020-08-02 12:00:00,0.42776000000000003,1.54518,1.6032965571000002,3.13776,0.9151800000000001,3.2685,-2.71,0.63,2.7822652641000003,0.40776,1.54518,1.5980767973,-2.73,0.63,2.8017494535000003
2020-08-02 12:30:00,-1.43296,0.9862200000000001,1.7395413907,2.14704,0.62622,2.2365,-3.58,0.36,3.5980550302000003,-1.44296,1.02622,1.7706668376999999,-3.59,0.4,3.6122153867
2020-08-02 13:00:00,-5.49,-0.35000000000000003,5.5011453353,0.0,0.0,0.0,-5.49,-0.35000000000000003,5.5011453353,-5.51,-0.35000000000000003,5.5211049619,-5.51,-0.35000000000000003,5.5211049619
2020-08-02 13:30:00,-5.49,-0.33,5.4999090902,0.0,0.0,0.0,-5.49,-0.33,5.4999090902,-5.49,-0.32,5.4993181396,-5.49,-0.32,5.4993181396
2020-08-02 14:00:00,-5.29,-0.33,5.3002830113,0.0,0.0,0.0,-5.29,-0.33,5.3002830113,-5.31,-0.32,5.319633446,-5.31,-0.32,5.319633446
2020-08-02 14:30:00,-5.26,-0.33,5.2703415449,0.0,0.0,0.0,-5.26,-0.33,5.2703415449,-5.28,-0.31,5.2890925498,-5.28,-0.31,5.2890925498
2020-08-02 15:00:00,-5.1,-0.33,5.1106653187,0.0,0.0,0.0,-5.1,-0.33,5.1106653187,-5.12,-0.31,5.1293761804,-5.12,-0.31,5.1293761804
2020-08-02 15:30:00,-5.16,-0.33,5.1705415577,0.0,0.0,0.0,-5.16,-0.33,5.1705415577,-5.18,-0.33,5.1905009392,-5.18,-0.33,5.1905009392
2020-08-02 16:00:00,-5.33,-0.33,5.3402059885,0.0,0.0,0.0,-5.33,-0.33,5.3402059885,-5.35,-0.33,5.3601679078,-5.35,-0.33,5.3601679078
2020-08-02 16:30:00,-5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,-5.33,-0.35000000000000003,5.3414791959,-5.35,-0.33,5.3601679078,-5.35,-0.33,5.3601679078
2020-08-02 17:00:00,-1.72824,0.67218,1.8543568831,1.96176,0.57218,2.0435,-3.69,0.1,3.6913547649,-1.72824,1.12218,2.0606070586,-3.69,0.55,3.7307639968
2020-08-02 17:30:00,-2.01408,0.7450600000000001,2.1474712222,1.76592,0.5150600000000001,1.8395000000000001,-3.7800000000000002,0.23,3.7869908899,-1.99408,1.70506,2.6236586382000002,-3.76,1.19,3.9438179471
2020-08-02 18:00:00,-3.16048,0.8848600000000001,3.2820132617,1.07952,0.31486000000000003,1.1245,-4.24,0.5700000000000001,4.2781421201,-3.17048,1.27486,3.4171935049,-4.25,0.96,4.3570747067
2020-08-02 18:30:00,1.2945600000000002,1.32758,1.8542799816,3.45456,1.00758,3.5985,-2.16,0.32,2.1835750502,1.34456,2.56758,2.8983285959,-2.11,1.56,2.6240617371
2020-08-02 19:00:00,0.9516800000000001,1.64674,1.9019588455,3.45168,1.00674,3.5955,-2.5,0.64,2.5806200805,0.9516800000000001,2.02674,2.239055571,-2.5,1.02,2.7000740731
2020-08-02 19:30:00,1.04216,1.85688,2.1293428094,3.45216,1.00688,3.596,-2.41,0.85,2.5555038642,1.02216,1.85688,2.1196260047,-2.43,0.85,2.5743737102
2020-08-02 20:00:00,-1.7304,0.7603000000000001,1.8900635571,1.9896,0.5803,2.0725,-3.7199999999999998,0.18,3.7243522927,-1.7104,1.1703000000000001,2.0724551262,-3.7,0.59,3.7467452542
2020-08-02 20:30:00,-5.47,-0.87,5.5387543726,0.0,0.0,0.0,-5.47,-0.87,5.5387543726,-5.35,0.44,5.3680629654,-5.35,0.44,5.3680629654
2020-08-02 21:00:00,-5.47,-0.87,5.5387543726,0.0,0.0,0.0,-5.47,-0.87,5.5387543726,-5.35,0.44,5.3680629654,-5.35,0.44,5.3680629654
2020-08-02 21:30:00,-5.47,-0.8300000000000001,5.5326124028,0.0,0.0,0.0,-5.47,-0.8300000000000001,5.5326124028,-5.35,0.47000000000000003,5.3706051801,-5.35,0.47000000000000003,5.3706051801
2020-08-02 22:00:00,-5.36,-0.8300000000000001,5.4238823734,0.0,0.0,0.0,-5.36,-0.8300000000000001,5.4238823734,-5.25,0.47000000000000003,5.2709961108,-5.25,0.47000000000000003,5.2709961108
2020-08-02 22:30:00,-5.14,-0.79,5.2003557571,0.0,0.0,0.0,-5.14,-0.79,5.2003557571,-5.03,0.51,5.0557887614,-5.03,0.51,5.0557887614
2020-08-02 23:00:00,-4.89,-0.81,4.956631921,0.0,0.0,0.0,-4.89,-0.81,4.956631921,-4.79,0.51,4.8170738006,-4.79,0.51,4.8170738006
2020-08-02 23:30:00,-4.6,-0.81,4.6707708143,0.0,0.0,0.0,-4.6,-0.81,4.6707708143,-4.49,0.51,4.5188715406,-4.49,0.51,4.5188715406
2020-08-03 00:00:00,-4.42,-0.88,4.5067504923,0.0,0.0,0.0,-4.42,-0.88,4.5067504923,-4.32,0.45,4.3433742643,-4.32,0.45,4.3433742643
2020-08-03 00:30:00,-4.18,-0.65,4.2302364,0.0,0.0,0.0,-4.18,-0.65,4.2302364,-4.15,0.30000000000000004,4.1608292443,-4.15,0.30000000000000004,4.1608292443
2020-08-03 01:00:00,-4.13,-0.23,4.1363994004,0.0,0.0,0.0,-4.13,-0.23,4.1363994004,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-08-03 01:30:00,-4.13,-0.23,4.1363994004,0.0,0.0,0.0,-4.13,-0.23,4.1363994004,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-08-03 02:00:00,-4.17,-0.8,4.2460452188,0.0,0.0,0.0,-4.17,-0.8,4.2460452188,-4.08,0.49,4.1093186783,-4.08,0.49,4.1093186783
2020-08-03 02:30:00,-4.11,-0.8,4.1871350587,0.0,0.0,0.0,-4.11,-0.8,4.1871350587,-4.02,0.52,4.0534923214,-4.02,0.52,4.0534923214
2020-08-03 03:00:00,-4.11,-0.8300000000000001,4.1929703076,0.0,0.0,0.0,-4.11,-0.8300000000000001,4.1929703076,-4.02,0.5,4.0509751912,-4.02,0.5,4.0509751912
2020-08-03 03:30:00,-4.05,-0.81,4.130205806,0.0,0.0,0.0,-4.05,-0.81,4.130205806,-3.95,0.5,3.9815198103,-3.95,0.5,3.9815198103
2020-08-03 04:00:00,-4.02,-0.79,4.0968890637,0.0,0.0,0.0,-4.02,-0.79,4.0968890637,-3.93,0.54,3.9669257618,-3.93,0.54,3.9669257618
2020-08-03 04:30:00,-3.98,-0.76,4.0519131284,0.0,0.0,0.0,-3.98,-0.76,4.0519131284,-3.89,0.54,3.9273018728,-3.89,0.54,3.9273018728
2020-08-03 05:00:00,-3.98,-0.75,4.0500493824,0.0,0.0,0.0,-3.98,-0.75,4.0500493824,-3.89,0.5700000000000001,3.9315391388,-3.89,0.5700000000000001,3.9315391388
2020-08-03 05:30:00,-3.98,-0.39,3.9990623901,0.0,0.0,0.0,-3.98,-0.39,3.9990623901,-3.98,0.13,3.9821225496,-3.98,0.13,3.9821225496
2020-08-03 06:00:00,-3.93,-0.42,3.9523790304,0.0,0.0,0.0,-3.93,-0.42,3.9523790304,-3.95,-0.41000000000000003,3.9712214746,-3.95,-0.41000000000000003,3.9712214746
2020-08-03 06:30:00,-4.75,-0.38,4.7651757575,0.0,0.0,0.0,-4.75,-0.38,4.7651757575,-4.77,-0.37,4.784328584,-4.77,-0.37,4.784328584
2020-08-03 07:00:00,-5.39,-0.67,5.4314823023,0.0,0.0,0.0,-5.39,-0.67,5.4314823023,-5.4,-0.56,5.4289593846,-5.4,-0.56,5.4289593846
2020-08-03 07:30:00,-5.78,-0.78,5.832392305,0.0,0.0,0.0,-5.78,-0.78,5.832392305,-5.8,-0.78,5.8522132565,-5.8,-0.78,5.8522132565
2020-08-03 08:00:00,-6.21,-0.98,6.2868513582,0.0,0.0,0.0,-6.21,-0.98,6.2868513582,-6.23,-0.97,6.3050614589,-6.23,-0.97,6.3050614589
2020-08-03 08:30:00,-6.45,-1.04,6.5333069727,0.0,0.0,0.0,-6.45,-1.04,6.5333069727,-6.46,-1.04,6.5431796552,-6.46,-1.04,6.5431796552
2020-08-03 09:00:00,-6.61,-1.04,6.6913152668,0.0,0.0,0.0,-6.61,-1.04,6.6913152668,-6.63,-1.04,6.7110729396,-6.63,-1.04,6.7110729396
2020-08-03 09:30:00,-6.67,-1.13,6.765042498,0.0,0.0,0.0,-6.67,-1.13,6.765042498,-6.69,-1.12,6.7831040092,-6.69,-1.12,6.7831040092
2020-08-03 10:00:00,-6.83,-1.17,6.9294877156,0.0,0.0,0.0,-6.83,-1.17,6.9294877156,-6.85,-1.16,6.9475247391,-6.85,-1.16,6.9475247391
2020-08-03 10:30:00,-6.86,-1.13,6.9524456129,0.0,0.0,0.0,-6.86,-1.13,6.9524456129,-6.88,-1.13,6.9721804337,-6.88,-1.13,6.9721804337
2020-08-03 11:00:00,-0.8092,0.5919,1.0025718179,3.1608,0.9219,3.2925,-3.9699999999999998,-0.33,3.9836917551,-0.8292,0.6319,1.042530695,-3.99,-0.29,4.0005249656
2020-08-03 11:30:00,-0.3136,0.7452000000000001,0.8084973717,3.4464,1.0052,3.59,-3.76,-0.26,3.7689786415,-0.3336,0.7552,0.8256003876,-3.7800000000000002,-0.25,3.7882581749
2020-08-03 12:00:00,-0.376,0.7445,0.8340600998000001,3.444,1.0045,3.5875,-3.8200000000000003,-0.26,3.8288379438,-0.396,0.7645000000000001,0.8609740124,-3.84,-0.24,3.8474926901
2020-08-03 12:30:00,-0.45824000000000004,0.34968000000000005,0.5764199858,3.46176,1.00968,3.606,-3.92,-0.66,3.9751729522,-0.37824,1.5196800000000001,1.5660436776000002,-3.84,0.51,3.8737191430999998
2020-08-03 13:00:00,-0.63504,0.36228000000000005,0.7311105252,3.50496,1.02228,3.651,-4.14,-0.66,4.1922786167,-0.5450400000000001,1.73228,1.8160018172,-4.05,0.71,4.1117636119
2020-08-03 13:30:00,-1.80712,0.030840000000000003,1.8073831358999999,2.64288,0.7708400000000001,2.753,-4.45,-0.74,4.5111085112,-1.73712,1.1908400000000001,2.1061067874,-4.38,0.42,4.4000909082
2020-08-03 14:00:00,-6.72,-1.02,6.7969699131,0.0,0.0,0.0,-6.72,-1.02,6.7969699131,-6.74,-1.01,6.8152549475,-6.74,-1.01,6.8152549475
2020-08-03 14:30:00,-6.72,-1.02,6.7969699131,0.0,0.0,0.0,-6.72,-1.02,6.7969699131,-6.74,-1.01,6.8152549475,-6.74,-1.01,6.8152549475
2020-08-03 15:00:00,-6.84,-1.17,6.9393443494,0.0,0.0,0.0,-6.84,-1.17,6.9393443494,-6.86,-1.16,6.9573845661,-6.86,-1.16,6.9573845661
2020-08-03 15:30:00,-6.78,-1.4,6.923034017,0.0,0.0,0.0,-6.78,-1.4,6.923034017,-6.74,-0.89,6.7985071891,-6.74,-0.89,6.7985071891
2020-08-03 16:00:00,-6.95,-1.85,7.1920094549,0.0,0.0,0.0,-6.95,-1.85,7.1920094549,-6.8,-0.55,6.822206388,-6.8,-0.55,6.822206388
2020-08-03 16:30:00,-1.2504,0.4778,1.3385787239,3.0096,0.8778,3.135,-4.26,-0.4,4.2787381317,-1.2404,0.8878,1.5253789693000002,-4.25,0.01,4.2500117647
2020-08-03 17:00:00,-0.86728,0.9299600000000001,1.2716132274,3.22272,0.9399600000000001,3.357,-4.09,-0.01,4.0900122249,-0.86728,1.10996,1.408611302,-4.09,0.17,4.0935314827
2020-08-03 17:30:00,-2.05888,-0.04884,2.0594592009,2.5411200000000003,0.74116,2.6470000000000002,-4.6,-0.79,4.6673439985,-1.96888,1.28116,2.3490124308,-4.51,0.54,4.542213117
2020-08-03 18:00:00,-1.82552,0.09214000000000001,1.8278438254,2.54448,0.74214,2.6505,-4.37,-0.65,4.4180765045,-1.72552,1.4021400000000002,2.2233793761,-4.27,0.66,4.3207059608
2020-08-03 18:30:00,-2.04648,-0.07814,2.0479712522,2.54352,0.7418600000000001,2.6495,-4.59,-0.8200000000000001,4.6626709084,-1.9464800000000002,1.24186,2.3088959808,-4.49,0.5,4.5177538667
2020-08-03 19:00:00,-2.22504,-0.13772,2.229298051,2.54496,0.74228,2.651,-4.77,-0.88,4.8504948201,-2.12504,1.19228,2.436663005,-4.67,0.45,4.6916308465
2020-08-03 19:30:00,-6.69464,-1.13302,6.7898408707,0.19536,0.05698,0.20350000000000001,-6.89,-1.19,6.9920097254,-6.64464,-0.63302,6.6747250917,-6.84,-0.6900000000000001,6.8747145395
2020-08-03 20:00:00,-3.96408,-0.19494,3.9688703494,1.5259200000000002,0.44506,1.5895000000000001,-5.49,-0.64,5.5271783036,-3.96408,0.025060000000000002,3.964159211,-5.49,-0.42,5.5060421357
2020-08-03 20:30:00,-5.74184,-0.6001200000000001,5.7731161949,0.5481600000000001,0.15988000000000002,0.5710000000000001,-6.29,-0.76,6.3357477854,-5.76184,-0.5901200000000001,5.7919808183,-6.31,-0.75,6.3544157875
2020-08-03 21:00:00,-5.80448,-0.59214,5.8346052009000005,0.33552000000000004,0.09786,0.34950000000000003,-6.14,-0.6900000000000001,6.1786487196,-5.82448,-0.59214,5.8545022888,-6.16,-0.6900000000000001,6.1985240179
2020-08-03 21:30:00,-0.69272,1.20754,1.3921256588,2.83728,0.82754,2.9555,-3.5300000000000002,0.38,3.5503943443,-0.71272,1.20754,1.4021849557000001,-3.55,0.38,3.5702801011
2020-08-03 22:00:00,0.8139200000000001,1.66906,1.8569402387,3.49392,1.01906,3.6395,-2.68,0.65,2.7576983156,0.8139200000000001,1.85906,2.0294259903,-2.68,0.84,2.808558349
2020-08-03 22:30:00,-5.28896,-0.29428000000000004,5.297140606,0.19104000000000002,0.055720000000000006,0.199,-5.48,-0.35000000000000003,5.4911656322,-5.30896,-0.27428,5.316040425,-5.5,-0.33,5.5098911059999995
2020-08-03 23:00:00,-5.29,-0.38,5.3036308318,0.0,0.0,0.0,-5.29,-0.38,5.3036308318,-5.31,-0.38,5.3235796228,-5.31,-0.38,5.3235796228
2020-08-03 23:30:00,-5.02,-0.42,5.0375390817,0.0,0.0,0.0,-5.02,-0.42,5.0375390817,-5.04,-0.42,5.0574697231,-5.04,-0.42,5.0574697231
2020-08-04 00:00:00,-4.76,-0.45,4.7812236927,0.0,0.0,0.0,-4.76,-0.45,4.7812236927,-4.76,-0.18,4.7634021455,-4.76,-0.18,4.7634021455
2020-08-04 00:30:00,-4.53,-0.28,4.5386451723,0.0,0.0,0.0,-4.53,-0.28,4.5386451723,-4.55,-0.27,4.5580039491,-4.55,-0.27,4.5580039491
2020-08-04 01:00:00,-4.46,-0.33,4.4721918563,0.0,0.0,0.0,-4.46,-0.33,4.4721918563,-4.48,-0.32,4.4914140312,-4.48,-0.32,4.4914140312
2020-08-04 01:30:00,-4.41,-0.33,4.4223297028,0.0,0.0,0.0,-4.41,-0.33,4.4223297028,-4.43,-0.32,4.4415425248,-4.43,-0.32,4.4415425248
2020-08-04 02:00:00,-4.41,-0.31,4.4208822649,0.0,0.0,0.0,-4.41,-0.31,4.4208822649,-4.44,-0.31,4.4508089152,-4.44,-0.31,4.4508089152
2020-08-04 02:30:00,-4.35,-0.31,4.361031988,0.0,0.0,0.0,-4.35,-0.31,4.361031988,-4.36,-0.31,4.371006749,-4.36,-0.31,4.371006749
2020-08-04 03:00:00,-4.3,-0.31,4.3111599367,0.0,0.0,0.0,-4.3,-0.31,4.3111599367,-4.32,-0.31,4.3311084032,-4.32,-0.31,4.3311084032
2020-08-04 03:30:00,-4.28,-0.74,4.3435008921,0.0,0.0,0.0,-4.28,-0.74,4.3435008921,-4.21,0.21,4.2152342758,-4.21,0.21,4.2152342758
2020-08-04 04:00:00,-4.16,-0.63,4.2074338973,0.0,0.0,0.0,-4.16,-0.63,4.2074338973,-4.11,0.18,4.1139397176,-4.11,0.18,4.1139397176
2020-08-04 04:30:00,-4.14,-0.26,4.1481562169,0.0,0.0,0.0,-4.14,-0.26,4.1481562169,-4.16,-0.26,4.1681170809,-4.16,-0.26,4.1681170809
2020-08-04 05:00:00,-4.18,-0.26,4.1880783183,0.0,0.0,0.0,-4.18,-0.26,4.1880783183,-4.2,-0.26,4.2080399238,-4.2,-0.26,4.2080399238
2020-08-04 05:30:00,-4.24,-0.32,4.2520583251,0.0,0.0,0.0,-4.24,-0.32,4.2520583251,-4.26,-0.32,4.2720018727,-4.26,-0.32,4.2720018727
2020-08-04 06:00:00,-4.04,0.0,4.04,0.0,0.0,0.0,-4.04,0.0,4.04,-4.06,0.0,4.06,-4.06,0.0,4.06
2020-08-04 06:30:00,-4.77,-0.43,4.7893423348,0.0,0.0,0.0,-4.77,-0.43,4.7893423348,-4.79,-0.42,4.8083781049,-4.79,-0.42,4.8083781049
2020-08-04 07:00:00,-5.37,-0.53,5.3960911779,0.0,0.0,0.0,-5.37,-0.53,5.3960911779,-5.39,-0.52,5.4150253924000005,-5.39,-0.52,5.4150253924000005
2020-08-04 07:30:00,-2.0724,0.44680000000000003,2.1200169811,1.9776,0.5768,2.06,-4.05,-0.13,4.0520858826,-2.0624,0.7668,2.200335429,-4.04,0.19,4.044465354
2020-08-04 08:00:00,0.5244800000000001,1.24214,1.3483289843000001,3.50448,1.02214,3.6505,-2.98,0.22,2.9881097704,0.5244800000000001,1.53214,1.6194234313,-2.98,0.51,3.0233259831
2020-08-04 08:30:00,0.20232000000000003,0.5502600000000001,0.5862759163,3.53232,1.03026,3.6795,-3.33,-0.48,3.3644167399000002,0.28232,1.92026,1.9409026379,-3.25,0.89,3.3696587364
2020-08-04 09:00:00,0.02272,0.49746,0.4979785638,3.52272,1.02746,3.6695,-3.5,-0.53,3.5399011286,0.10272,1.85746,1.8602981078,-3.42,0.8300000000000001,3.5192754936
2020-08-04 09:30:00,-0.26456,0.71242,0.7599567422,3.50544,1.02242,3.6515,-3.77,-0.31,3.7827238863,-0.25456,1.56242,1.5830214939,-3.76,0.54,3.7985786816
2020-08-04 10:00:00,-0.34168000000000004,0.86326,0.9284196519000001,3.50832,1.02326,3.6545,-3.85,-0.16,3.853323241,-0.37168,0.87326,0.9490674634,-3.88,-0.15,3.882898402
2020-08-04 10:30:00,-0.43648000000000003,1.16186,1.2411419943,3.50352,1.02186,3.6495,-3.94,0.14,3.942486525,-0.45648000000000005,1.1718600000000001,1.2576286614,-3.96,0.15,3.9628398907999998
2020-08-04 11:00:00,-0.43792000000000003,1.18144,1.2599898412,3.5020800000000003,1.02144,3.648,-3.94,0.16,3.9432473927,-0.45792000000000005,1.17144,1.2577608676,-3.96,0.15,3.9628398907999998
2020-08-04 11:30:00,-0.38504000000000005,1.25228,1.310137779,3.50496,1.02228,3.651,-3.89,0.23,3.8967935537000002,-0.40504,1.25228,1.3161544742,-3.91,0.23,3.9167588642
2020-08-04 12:00:00,-0.39416,1.24962,1.3103099824,3.4958400000000003,1.01962,3.6415,-3.89,0.23,3.8967935537000002,-0.41416000000000003,1.24962,1.3164644507,-3.91,0.23,3.9167588642
2020-08-04 12:30:00,-0.23608,1.28906,1.3104996948,3.49392,1.01906,3.6395,-3.73,0.27,3.7397593505,-0.26608000000000004,1.29906,1.3260299582,-3.76,0.28,3.7704111182
2020-08-04 13:00:00,-0.15376,1.30682,1.3158345831,3.48624,1.01682,3.6315,-3.64,0.29,3.6515339243,-0.17376000000000003,1.31682,1.3282347119,-3.66,0.30000000000000004,3.6722744995000003
2020-08-04 13:30:00,-0.25328,1.24696,1.2724228857,3.48672,1.01696,3.632,-3.74,0.23,3.7470655185,-0.28328000000000003,1.24696,1.2787324974,-3.77,0.23,3.777009399
2020-08-04 14:00:00,-0.0252,1.3264,1.3266393632,3.4848,1.0164,3.63,-3.51,0.31,3.523662867,-0.055200000000000006,1.3264,1.3275481159,-3.54,0.31,3.5535475233
2020-08-04 14:30:00,-0.14376,1.29182,1.2997945415,3.36624,0.98182,3.5065,-3.51,0.31,3.523662867,-0.17376000000000003,1.29182,1.3034536624,-3.54,0.31,3.5535475233
2020-08-04 15:00:00,-5.39464,-0.53052,5.4206634465,0.61536,0.17948000000000003,0.641,-6.01,-0.71,6.0517931227,-5.40464,-0.5105200000000001,5.4286982049,-6.02,-0.6900000000000001,6.0594141631
2020-08-04 15:30:00,-6.76,-1.02,6.8365195824,0.0,0.0,0.0,-6.76,-1.02,6.8365195824,-6.77,-0.9,6.8295607472,-6.77,-0.9,6.8295607472
2020-08-04 16:00:00,-6.7,-1.42,6.8488247167,0.0,0.0,0.0,-6.7,-1.42,6.8488247167,-6.6,-0.45,6.6153231214,-6.6,-0.45,6.6153231214
2020-08-04 16:30:00,-0.54496,1.08022,1.209899438,3.15504,0.92022,3.2865,-3.7,0.16,3.7034578437,-0.56496,1.11022,1.2456999037,-3.7199999999999998,0.19,3.7248489902
2020-08-04 17:00:00,-1.21216,1.09562,1.6339262682,2.96784,0.8656200000000001,3.0915,-4.18,0.23,4.1863229689,-1.23216,1.09562,1.648818198,-4.2,0.23,4.2062929047
2020-08-04 17:30:00,-1.1508,1.2031,1.6648694392999999,2.9592,0.8631000000000001,3.0825,-4.11,0.34,4.1240392821,-1.1708,1.2131,1.6859372022999999,-4.13,0.35000000000000003,4.1448039761
2020-08-04 18:00:00,-1.15736,1.25952,1.710518284,2.91264,0.84952,3.034,-4.07,0.41000000000000003,4.0905989781,-1.18736,1.26952,1.7382476233,-4.1,0.42,4.1214560534
2020-08-04 18:30:00,-1.45912,1.10734,1.8317295242,2.87088,0.8373400000000001,2.9905,-4.33,0.27,4.3384098469,-1.47912,1.10734,1.8477006928000002,-4.35,0.27,4.3583712554
2020-08-04 19:00:00,-1.53728,1.06496,1.8701255573000002,2.86272,0.83496,2.982,-4.4,0.23,4.4060072628,-1.55728,1.06496,1.8866003286000002,-4.42,0.23,4.4259801174
2020-08-04 19:30:00,-1.5529600000000001,1.06622,1.8837488819,2.8670400000000003,0.8362200000000001,2.9865,-4.42,0.23,4.4259801174,-1.5729600000000001,1.06622,1.9002705728,-4.44,0.23,4.4459532161
2020-08-04 20:00:00,-1.48248,1.08636,1.8379132188,2.86752,0.8363600000000001,2.987,-4.35,0.25,4.3571779858,-1.51248,1.09636,1.8680473763,-4.38,0.26,4.3877101089
2020-08-04 20:30:00,-2.81144,0.6020800000000001,2.8751861157,2.09856,0.6120800000000001,2.186,-4.91,-0.01,4.9100101833,-2.83144,0.6120800000000001,2.8968421427,-4.93,0.0,4.93
2020-08-04 21:00:00,-6.66,-0.75,6.7020966869,0.0,0.0,0.0,-6.66,-0.75,6.7020966869,-6.69,-0.74,6.7308023296,-6.69,-0.74,6.7308023296
2020-08-04 21:30:00,-6.57,-0.72,6.6093343084,0.0,0.0,0.0,-6.57,-0.72,6.6093343084,-6.59,-0.71,6.6281369932,-6.59,-0.71,6.6281369932
2020-08-04 22:00:00,-6.22,-0.62,6.2508239457,0.0,0.0,0.0,-6.22,-0.62,6.2508239457,-6.23,-0.55,6.2542305682,-6.23,-0.55,6.2542305682
2020-08-04 22:30:00,-5.86,-0.47000000000000003,5.8788179084,0.0,0.0,0.0,-5.86,-0.47000000000000003,5.8788179084,-5.88,-0.46,5.897965751,-5.88,-0.46,5.897965751
2020-08-04 23:00:00,-5.48,-0.47000000000000003,5.5001181805,0.0,0.0,0.0,-5.48,-0.47000000000000003,5.5001181805,-5.51,-0.46,5.529168111,-5.51,-0.46,5.529168111
2020-08-04 23:30:00,-5.2,-0.47000000000000003,5.2211971807,0.0,0.0,0.0,-5.2,-0.47000000000000003,5.2211971807,-5.22,-0.46,5.2402290026,-5.22,-0.46,5.2402290026
2020-08-05 00:00:00,-4.96,-0.47000000000000003,4.9822183814,0.0,0.0,0.0,-4.96,-0.47000000000000003,4.9822183814,-4.98,-0.46,5.001199856,-4.98,-0.46,5.001199856
2020-08-05 00:30:00,-4.77,-0.42,4.7884548656,0.0,0.0,0.0,-4.77,-0.42,4.7884548656,-4.79,-0.42,4.8083781049,-4.79,-0.42,4.8083781049
2020-08-05 01:00:00,-4.62,-0.42,4.6390516272,0.0,0.0,0.0,-4.62,-0.42,4.6390516272,-4.64,-0.42,4.6589698432,-4.64,-0.42,4.6589698432
2020-08-05 01:30:00,-4.62,-0.44,4.6409050841,0.0,0.0,0.0,-4.62,-0.44,4.6409050841,-4.64,-0.42,4.6589698432,-4.64,-0.42,4.6589698432
2020-08-05 02:00:00,-4.62,-0.44,4.6409050841,0.0,0.0,0.0,-4.62,-0.44,4.6409050841,-4.64,-0.42,4.6589698432,-4.64,-0.42,4.6589698432
2020-08-05 02:30:00,-4.55,-0.41000000000000003,4.5684351807,0.0,0.0,0.0,-4.55,-0.41000000000000003,4.5684351807,-4.57,-0.42,4.5892591995,-4.57,-0.42,4.5892591995
2020-08-05 03:00:00,-4.49,-0.41000000000000003,4.5086805165,0.0,0.0,0.0,-4.49,-0.41000000000000003,4.5086805165,-4.51,-0.42,4.5295143228,-4.51,-0.42,4.5295143228
2020-08-05 03:30:00,-4.45,-0.43,4.4707270102,0.0,0.0,0.0,-4.45,-0.43,4.4707270102,-4.47,-0.42,4.4896881852,-4.47,-0.42,4.4896881852
2020-08-05 04:00:00,-4.4,-0.39,4.4172502759,0.0,0.0,0.0,-4.4,-0.39,4.4172502759,-4.42,-0.39,4.4371725231,-4.42,-0.39,4.4371725231
2020-08-05 04:30:00,-4.4,-0.36,4.414702708,0.0,0.0,0.0,-4.4,-0.36,4.414702708,-4.42,-0.36,4.4346364,-4.42,-0.36,4.4346364
2020-08-05 05:00:00,-4.46,-0.36,4.4745055593,0.0,0.0,0.0,-4.46,-0.36,4.4745055593,-4.48,-0.36,4.4944410108,-4.48,-0.36,4.4944410108
2020-08-05 05:30:00,-4.4,-0.31,4.4109069362,0.0,0.0,0.0,-4.4,-0.31,4.4109069362,-4.42,-0.30000000000000004,4.430169297,-4.42,-0.30000000000000004,4.430169297
2020-08-05 06:00:00,-4.28,-0.23,4.2861754514,0.0,0.0,0.0,-4.28,-0.23,4.2861754514,-4.3,-0.23,4.3061467694,-4.3,-0.23,4.3061467694
2020-08-05 06:30:00,-4.9,-0.4,4.9162994213,0.0,0.0,0.0,-4.9,-0.4,4.9162994213,-4.92,-0.39,4.9354331117,-4.92,-0.39,4.9354331117
2020-08-05 07:00:00,-5.62,-0.67,5.6597968161,0.0,0.0,0.0,-5.62,-0.67,5.6597968161,-5.64,-0.66,5.6784857136,-5.64,-0.66,5.6784857136
2020-08-05 07:30:00,-4.22672,-0.31696,4.2385876893,1.07328,0.31304000000000004,1.118,-5.3,-0.63,5.3373120576,-4.23672,-0.19696000000000002,4.2412957454,-5.31,-0.51,5.3344353028
2020-08-05 08:00:00,-0.9264800000000001,0.94686,1.3247298026,2.9035200000000003,0.8468600000000001,3.0245,-3.83,0.1,3.8313052605999998,-0.9564800000000001,0.96686,1.3600265622,-3.86,0.12,3.8618648345
2020-08-05 08:30:00,-1.2803200000000001,0.47574000000000005,1.3658505958,2.89968,0.84574,3.0205,-4.18,-0.37,4.1963436466,-1.2803200000000001,0.80574,1.5127578293,-4.18,-0.04,4.1801913832
2020-08-05 09:00:00,-1.47144,0.5395800000000001,1.5672530906,2.8785600000000002,0.8395800000000001,2.9985,-4.35,-0.30000000000000004,4.3603325561,-1.49144,0.5395800000000001,1.5860453493,-4.37,-0.30000000000000004,4.3802853788
2020-08-05 09:30:00,-1.68912,0.50734,1.763666706,2.87088,0.8373400000000001,2.9905,-4.5600000000000005,-0.33,4.5719251962000005,-1.7191200000000002,0.50734,1.7924194403,-4.59,-0.33,4.6018474551
2020-08-05 10:00:00,-1.82056,0.47692000000000007,1.881991339,2.86944,0.8369200000000001,2.989,-4.69,-0.36,4.7037963391,-1.84056,0.47692000000000007,1.9013452606,-4.71,-0.36,4.7237379267
2020-08-05 10:30:00,-1.68056,0.47692000000000007,1.7469214636000001,2.86944,0.8369200000000001,2.989,-4.55,-0.36,4.564219539,-1.70056,0.47692000000000007,1.7661701504,-4.57,-0.36,4.5841575017
2020-08-05 11:00:00,-1.7981600000000002,0.43762,1.8506460088,2.87184,0.83762,2.9915000000000003,-4.67,-0.4,4.6870993162,-1.8181600000000002,0.43762,1.8700847708000001,-4.69,-0.4,4.7070266623
2020-08-05 11:30:00,-2.1236,0.3027,2.1450650923,2.5464,0.7427,2.6525,-4.67,-0.44,4.6906822531,-2.1436,0.3027,2.1648667973,-4.69,-0.44,4.7105944423
2020-08-05 12:00:00,-1.47232,0.46224000000000004,1.5431759459,2.88768,0.8422400000000001,3.008,-4.36,-0.38,4.3765283045,-1.50232,0.47224000000000005,1.5747939548,-4.39,-0.37,4.405564663
2020-08-05 12:30:00,-1.65752,0.53364,1.741305315,2.89248,0.8436400000000001,3.013,-4.55,-0.31,4.5605482127,-1.6875200000000001,0.53364,1.7698857024999999,-4.58,-0.31,4.5904792778
2020-08-05 13:00:00,-1.81136,0.45252000000000003,1.8670295659,2.88864,0.84252,3.009,-4.7,-0.39,4.7161530934,-1.83136,0.45252000000000003,1.8864394504000002,-4.72,-0.39,4.736084881
2020-08-05 13:30:00,-1.78944,0.45308000000000004,1.8459081776000001,2.89056,0.84308,3.011,-4.68,-0.39,4.6962218857,-1.80944,0.45308000000000004,1.8653028172,-4.7,-0.39,4.7161530934
2020-08-05 14:00:00,-1.47136,0.40252000000000004,1.5254253833,2.88864,0.84252,3.009,-4.36,-0.44,4.3821455932,-1.48136,0.56252,1.5845681431,-4.37,-0.28,4.378961064
2020-08-05 14:30:00,-1.2128,-0.0579,1.2141813085,2.8872,0.8421000000000001,3.0075,-4.1,-0.9,4.1976183724,-1.1228,1.3421,1.7498320634,-4.01,0.5,4.0410518433
2020-08-05 15:00:00,-1.32944,-0.07692,1.3316633959,2.89056,0.84308,3.011,-4.22,-0.92,4.3191202808,-1.23944,1.30308,1.79839623,-4.13,0.46,4.1555384729
2020-08-05 15:30:00,-1.24184,0.00238,1.2418422806,2.88816,0.84238,3.0085,-4.13,-0.84,4.2145581026,-1.14184,1.3723800000000002,1.7852802160999999,-4.03,0.53,4.0647017111
2020-08-05 16:00:00,-1.28088,0.042660000000000003,1.2815902036,2.88912,0.8426600000000001,3.0095,-4.17,-0.8,4.2460452188,-1.19088,1.40266,1.8400136548,-4.08,0.56,4.1182520564
2020-08-05 16:30:00,-1.7275200000000002,-0.03636,1.7279026014,2.89248,0.8436400000000001,3.013,-4.62,-0.88,4.7030628318000005,-1.61752,1.31364,2.0837516647,-4.51,0.47000000000000003,4.5344238884
2020-08-05 17:00:00,-1.6804000000000001,0.0703,1.6818698671,2.9496,0.8603000000000001,3.0725,-4.63,-0.79,4.6969138804,-1.5904,1.4203000000000001,2.1322814659000002,-4.54,0.56,4.5744070654
2020-08-05 17:30:00,-1.3908,0.7231000000000001,1.5675452944,2.9592,0.8631000000000001,3.0825,-4.35,-0.14,4.3522522905,-1.3708,1.3431,1.9191170496,-4.33,0.48,4.3565238436
2020-08-05 18:00:00,-1.33736,1.08952,1.7249885797000002,2.91264,0.84952,3.034,-4.25,0.24,4.2567710768,-1.35736,1.09952,1.74681722,-4.27,0.25,4.2773122402
2020-08-05 18:30:00,-1.63656,1.06392,1.951987295,2.89344,0.8439200000000001,3.014,-4.53,0.22,4.5353390171,-1.66656,1.06392,1.9772071212000002,-4.5600000000000005,0.22,4.5653039329
2020-08-05 19:00:00,-1.6813600000000002,1.06252,1.9889495217,2.88864,0.84252,3.009,-4.57,0.22,4.5752923404,-1.7013600000000002,1.06252,2.0058849917,-4.59,0.22,4.5952693066
2020-08-05 19:30:00,-6.97792,-0.9785600000000001,7.0462009055,0.14208,0.041440000000000005,0.148,-7.12,-1.02,7.1926907343,-6.99792,-0.9785600000000001,7.0660076422,-7.14,-1.02,7.2124891681
2020-08-05 20:00:00,-7.01,-0.97,7.076793059,0.0,0.0,0.0,-7.01,-0.97,7.076793059,-7.03,-0.97,7.096604822,-7.03,-0.97,7.096604822
2020-08-05 20:30:00,-6.83,-0.87,6.8851869982,0.0,0.0,0.0,-6.83,-0.87,6.8851869982,-6.85,-0.87,6.9050271542,-6.85,-0.87,6.9050271542
2020-08-05 21:00:00,-6.66,-1.16,6.7602662669,0.0,0.0,0.0,-6.66,-1.16,6.7602662669,-6.6,-0.5700000000000001,6.6245679104,-6.6,-0.5700000000000001,6.6245679104
2020-08-05 21:30:00,-6.42,-0.58,6.4461461355,0.0,0.0,0.0,-6.42,-0.58,6.4461461355,-6.44,-0.5700000000000001,6.465175945,-6.44,-0.5700000000000001,6.465175945
2020-08-05 22:00:00,-6.04,-0.44,6.056005284,0.0,0.0,0.0,-6.04,-0.44,6.056005284,-6.06,-0.44,6.0759526002,-6.06,-0.44,6.0759526002
2020-08-05 22:30:00,-5.7,-0.39,5.7133265266,0.0,0.0,0.0,-5.7,-0.39,5.7133265266,-5.72,-0.38,5.7326084813,-5.72,-0.38,5.7326084813
2020-08-05 23:00:00,-5.32,-0.4,5.3350164011,0.0,0.0,0.0,-5.32,-0.4,5.3350164011,-5.34,-0.4,5.3549603173,-5.34,-0.4,5.3549603173
2020-08-05 23:30:00,-5.06,-0.38,5.0742487129,0.0,0.0,0.0,-5.06,-0.38,5.0742487129,-5.08,-0.38,5.0941927721999996,-5.08,-0.38,5.0941927721999996
2020-08-06 00:00:00,-4.78,-0.34,4.792076794,0.0,0.0,0.0,-4.78,-0.34,4.792076794,-4.8,-0.33,4.8113303773,-4.8,-0.33,4.8113303773
2020-08-06 00:30:00,-4.65,-0.34,4.6624135381,0.0,0.0,0.0,-4.65,-0.34,4.6624135381,-4.67,-0.33,4.68164501,-4.67,-0.33,4.68164501
2020-08-06 01:00:00,-4.58,-0.36,4.5941266852,0.0,0.0,0.0,-4.58,-0.36,4.5941266852,-4.6,-0.35000000000000003,4.6132960018,-4.6,-0.35000000000000003,4.6132960018
2020-08-06 01:30:00,-4.5,-0.4,4.5177427992,0.0,0.0,0.0,-4.5,-0.4,4.5177427992,-4.51,-0.26,4.5174882402000005,-4.51,-0.26,4.5174882402000005
2020-08-06 02:00:00,-4.44,-0.31,4.4508089152,0.0,0.0,0.0,-4.44,-0.31,4.4508089152,-4.46,-0.31,4.4707605617,-4.46,-0.31,4.4707605617
2020-08-06 02:30:00,-4.39,-0.31,4.4009317195,0.0,0.0,0.0,-4.39,-0.31,4.4009317195,-4.41,-0.31,4.4208822649,-4.41,-0.31,4.4208822649
2020-08-06 03:00:00,-4.32,-0.31,4.3311084032,0.0,0.0,0.0,-4.32,-0.31,4.3311084032,-4.34,-0.31,4.3510573428,-4.34,-0.31,4.3510573428
2020-08-06 03:30:00,-4.32,-0.31,4.3311084032,0.0,0.0,0.0,-4.32,-0.31,4.3311084032,-4.34,-0.31,4.3510573428,-4.34,-0.31,4.3510573428
2020-08-06 04:00:00,-4.26,-0.31,4.2712644498,0.0,0.0,0.0,-4.26,-0.31,4.2712644498,-4.28,-0.31,4.29121195,-4.28,-0.31,4.29121195
2020-08-06 04:30:00,-4.24,-0.28,4.2492352253,0.0,0.0,0.0,-4.24,-0.28,4.2492352253,-4.26,-0.25,4.2673293756,-4.26,-0.25,4.2673293756
2020-08-06 05:00:00,-4.33,-0.92,4.4266578815,0.0,0.0,0.0,-4.33,-0.92,4.4266578815,-4.23,0.41000000000000003,4.2498235257,-4.23,0.41000000000000003,4.2498235257
2020-08-06 05:30:00,-4.38,-0.44,4.4020449793,0.0,0.0,0.0,-4.38,-0.44,4.4020449793,-4.38,-0.19,4.3841190677,-4.38,-0.19,4.3841190677
2020-08-06 06:00:00,-4.23,-0.25,4.2373812668,0.0,0.0,0.0,-4.23,-0.25,4.2373812668,-4.25,-0.25,4.2573465915,-4.25,-0.25,4.2573465915
2020-08-06 06:30:00,-4.76,-0.35000000000000003,4.7728503014,0.0,0.0,0.0,-4.76,-0.35000000000000003,4.7728503014,-4.78,-0.35000000000000003,4.7927966783,-4.78,-0.35000000000000003,4.7927966783
2020-08-06 07:00:00,-5.55,-0.67,5.5902951622,0.0,0.0,0.0,-5.55,-0.67,5.5902951622,-5.5600000000000005,-0.66,5.5990356312,-5.5600000000000005,-0.66,5.5990356312
2020-08-06 07:30:00,-6.11,-0.91,6.1773942727,0.0,0.0,0.0,-6.11,-0.91,6.1773942727,-6.13,-0.9,6.1957162621,-6.13,-0.9,6.1957162621
2020-08-06 08:00:00,-6.48,-1.07,6.5677469501,0.0,0.0,0.0,-6.48,-1.07,6.5677469501,-6.5,-1.07,6.5874805503000005,-6.5,-1.07,6.5874805503000005
2020-08-06 08:30:00,-5.57576,-0.8166800000000001,5.6352520618,0.5942400000000001,0.17332,0.619,-6.17,-0.99,6.2489199067,-5.59576,-0.78668,5.6507871487,-6.19,-0.96,6.2640003193
2020-08-06 09:00:00,-1.16744,0.5140800000000001,1.2756153024999999,2.96256,0.8640800000000001,3.086,-4.13,-0.35000000000000003,4.1448039761,-1.16744,0.7540800000000001,1.3898031515,-4.13,-0.11,4.1314646313
2020-08-06 09:30:00,-1.43592,-0.05006000000000001,1.4367923476,2.9140800000000002,0.84994,3.0355,-4.35,-0.9,4.4421278685,-1.33592,1.30994,1.8709957376,-4.25,0.46,4.2748216337
2020-08-06 10:00:00,-1.44456,-0.05258,1.4455166032,2.90544,0.8474200000000001,3.0265,-4.35,-0.9,4.4421278685,-1.34456,1.30742,1.875416927,-4.25,0.46,4.2748216337
2020-08-06 10:30:00,-1.4541600000000001,-0.00538,1.4541699522,2.89584,0.84462,3.0165,-4.35,-0.85,4.4322680424,-1.35416,1.34462,1.9083375619,-4.25,0.5,4.2793106922
2020-08-06 11:00:00,-1.4832,-0.0651,1.4846279837,2.8968,0.8449000000000001,3.0175,-4.38,-0.91,4.4735332792,-1.3832,1.2949,1.8947317092,-4.28,0.45,4.3035915234
2020-08-06 11:30:00,-1.35944,-0.04692,1.3602494624,2.89056,0.84308,3.011,-4.25,-0.89,4.3421883884,-1.2594400000000001,1.29308,1.8050609408,-4.15,0.45,4.1743262929
2020-08-06 12:00:00,-1.36896,-0.07678,1.3711114652,2.8910400000000003,0.8432200000000001,3.0115,-4.26,-0.92,4.358210642,-1.27896,1.29322,1.8188338709,-4.17,0.45,4.1942102951999995
2020-08-06 12:30:00,-1.44896,-0.09678,1.4521885036,2.8910400000000003,0.8432200000000001,3.0115,-4.34,-0.9400000000000001,4.4406305859,-1.34896,1.25322,1.8412640902000001,-4.24,0.41000000000000003,4.2597769895
2020-08-06 13:00:00,-1.37424,-0.07832,1.3764699779,2.8857600000000003,0.8416800000000001,3.006,-4.26,-0.92,4.358210642,-1.27424,1.27168,1.8002382065,-4.16,0.43,4.1821645114
2020-08-06 13:30:00,-1.4304000000000001,-0.0772,1.4324817625000001,2.8896,0.8428,3.01,-4.32,-0.92,4.4168767246,-1.3404,1.2928,1.8622577695,-4.23,0.45,4.2538688273
2020-08-06 14:00:00,-3.0784,-0.3537,3.0986529735,1.9416,0.5663,2.0225,-5.02,-0.92,5.1036065679,-3.0284,0.5363,3.0755201593,-4.97,-0.03,4.9700905424
2020-08-06 14:30:00,-6.76,-1.18,6.8622153857,0.0,0.0,0.0,-6.76,-1.18,6.8622153857,-6.79,-1.18,6.8917704547,-6.79,-1.18,6.8917704547
