Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-06 15:00:00,-6.84,-1.3,6.9624421003,0.0,0.0,0.0,-6.84,-1.3,6.9624421003,-6.86,-1.29,6.9802363857,-6.86,-1.29,6.9802363857
2020-08-06 15:30:00,-6.8,-1.28,6.9194219411999995,0.0,0.0,0.0,-6.8,-1.28,6.9194219411999995,-6.82,-1.29,6.9409293326,-6.82,-1.29,6.9409293326
2020-08-06 16:00:00,-3.86496,-0.30728,3.8771557616,1.65504,0.48272000000000004,1.724,-5.52,-0.79,5.5762442558,-3.88496,-0.27728,3.8948425385,-5.54,-0.76,5.5918869803
2020-08-06 16:30:00,-1.5204,0.5803,1.6273795654,2.9496,0.8603000000000001,3.0725,-4.47,-0.28,4.4787609894,-1.5404,0.6403,1.6681775235,-4.49,-0.22,4.495386524
2020-08-06 17:00:00,-1.7151200000000002,0.61434,1.8218260757,2.89488,0.8443400000000001,3.0155,-4.61,-0.23,4.6157339611,-1.7351200000000002,0.62434,1.844028701,-4.63,-0.22,4.6352238349
2020-08-06 17:30:00,-1.3671200000000001,1.08834,1.7474269799000002,2.94288,0.8583400000000001,3.0655,-4.31,0.23,4.3161325281,-1.38712,1.09834,1.7693085230999999,-4.33,0.24,4.3366461696
2020-08-06 18:00:00,-1.02176,1.13282,1.525540773,2.95824,0.86282,3.0815,-3.98,0.27,3.9891477787,-1.04176,1.14282,1.5463833451,-4.0,0.28,4.0097880243
2020-08-06 18:30:00,-1.59272,0.17504,1.6023095831,2.8972800000000003,0.8450400000000001,3.018,-4.49,-0.67,4.5397136474,-1.55272,1.39504,2.0873610133,-4.45,0.55,4.4838599443
2020-08-06 19:00:00,-1.7292,0.5319,1.8091573315,2.9208,0.8519,3.0425,-4.65,-0.32,4.6609977473,-1.7392,0.7419,1.890828456,-4.66,-0.11,4.6612981025
2020-08-06 19:30:00,-1.6208,0.6431,1.7437231002,2.9592,0.8631000000000001,3.0825,-4.58,-0.22,4.5852807984,-1.6408,0.6731,1.7734960530000001,-4.6,-0.19,4.6039222409
2020-08-06 20:00:00,-1.44312,1.06784,1.7952374773000002,2.90688,0.84784,3.028,-4.35,0.22,4.3555596655,-1.46312,1.06784,1.8113537479000001,-4.37,0.22,4.3755342531
2020-08-06 20:30:00,-1.20848,1.09336,1.6296809504,2.89152,0.8433600000000001,3.012,-4.1,0.25,4.1076148797,-1.23848,1.09336,1.6520498782000002,-4.13,0.25,4.1375596672
2020-08-06 21:00:00,-0.9070400000000001,1.16378,1.4755017621,2.89296,0.8437800000000001,3.0135,-3.8,0.32,3.8134498817,-0.9270400000000001,1.17378,1.4957147622,-3.8200000000000003,0.33,3.834227432
2020-08-06 21:30:00,-0.7375200000000001,1.27364,1.4717658102,2.89248,0.8436400000000001,3.013,-3.63,0.43,3.6553795973,-0.7575200000000001,1.2836400000000001,1.4904926031,-3.65,0.44,3.6764248938
2020-08-06 22:00:00,-0.49656000000000006,1.39392,1.479724569,2.89344,0.8439200000000001,3.014,-3.39,0.55,3.4343267171000003,-0.51656,1.43392,1.5241262414999999,-3.41,0.59,3.460664676
2020-08-06 22:30:00,-5.44872,-0.31296,5.4577003949,0.16128,0.047040000000000005,0.168,-5.61,-0.36,5.6215389352,-5.46872,-0.29296,5.4765613299,-5.63,-0.34,5.6402570863
2020-08-06 23:00:00,-5.41,-0.36,5.4219645886,0.0,0.0,0.0,-5.41,-0.36,5.4219645886,-5.43,-0.34,5.4406341542,-5.43,-0.34,5.4406341542
2020-08-06 23:30:00,-5.07,-0.32,5.0800885819,0.0,0.0,0.0,-5.07,-0.32,5.0800885819,-5.09,-0.32,5.1000490194,-5.09,-0.32,5.1000490194
2020-08-07 00:00:00,-4.79,-0.34,4.8020516449,0.0,0.0,0.0,-4.79,-0.34,4.8020516449,-4.8100000000000005,-0.34,4.8220016591,-4.8100000000000005,-0.34,4.8220016591
2020-08-07 00:30:00,-4.57,-0.29,4.5791920685,0.0,0.0,0.0,-4.57,-0.29,4.5791920685,-4.59,-0.29,4.5991520958,-4.59,-0.29,4.5991520958
2020-08-07 01:00:00,-4.45,-0.25,4.4570169396,0.0,0.0,0.0,-4.45,-0.25,4.4570169396,-4.47,-0.24,4.4764383163,-4.47,-0.24,4.4764383163
2020-08-07 01:30:00,-4.42,-0.31,4.4308577048,0.0,0.0,0.0,-4.42,-0.31,4.4308577048,-4.44,-0.31,4.4508089152,-4.44,-0.31,4.4508089152
2020-08-07 02:00:00,-4.5,-0.6900000000000001,4.5525926679,0.0,0.0,0.0,-4.5,-0.6900000000000001,4.5525926679,-4.44,0.08,4.4407206622,-4.44,0.08,4.4407206622
2020-08-07 02:30:00,-4.21,-0.24,4.2168353062,0.0,0.0,0.0,-4.21,-0.24,4.2168353062,-4.23,-0.24,4.23680304,-4.23,-0.24,4.23680304
2020-08-07 03:00:00,-4.17,-0.24,4.1769007649,0.0,0.0,0.0,-4.17,-0.24,4.1769007649,-4.19,-0.24,4.1968678797,-4.19,-0.24,4.1968678797
2020-08-07 03:30:00,-4.23,-0.28,4.2392570104,0.0,0.0,0.0,-4.23,-0.28,4.2392570104,-4.25,-0.27,4.2585678344,-4.25,-0.27,4.2585678344
2020-08-07 04:00:00,-4.23,-0.29,4.2399292447,0.0,0.0,0.0,-4.23,-0.29,4.2399292447,-4.25,-0.27,4.2585678344,-4.25,-0.27,4.2585678344
2020-08-07 04:30:00,-4.23,-0.27,4.2386082622,0.0,0.0,0.0,-4.23,-0.27,4.2386082622,-4.25,-0.27,4.2585678344,-4.25,-0.27,4.2585678344
2020-08-07 05:00:00,-4.21,-0.27,4.2186490729,0.0,0.0,0.0,-4.21,-0.27,4.2186490729,-4.23,-0.27,4.2386082622,-4.23,-0.27,4.2386082622
2020-08-07 05:30:00,-4.05,-0.65,4.1018288604,0.0,0.0,0.0,-4.05,-0.65,4.1018288604,-3.99,0.53,4.0250465836,-3.99,0.53,4.0250465836
2020-08-07 06:00:00,-3.96,-0.65,4.0129914029,0.0,0.0,0.0,-3.96,-0.65,4.0129914029,-3.87,0.66,3.9258756985,-3.87,0.66,3.9258756985
2020-08-07 06:30:00,-4.86,-0.59,4.8956817706999995,0.0,0.0,0.0,-4.86,-0.59,4.8956817706999995,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2020-08-07 07:00:00,-5.53,-0.68,5.5716514607,0.0,0.0,0.0,-5.53,-0.68,5.5716514607,-5.55,-0.68,5.5915024814,-5.55,-0.68,5.5915024814
2020-08-07 07:30:00,-6.19,-1.12,6.2905087235,0.0,0.0,0.0,-6.19,-1.12,6.2905087235,-6.19,-0.9,6.2550859307,-6.19,-0.9,6.2550859307
2020-08-07 08:00:00,-6.36,-1.12,6.4578634238,0.0,0.0,0.0,-6.36,-1.12,6.4578634238,-6.38,-1.12,6.4775612695,-6.38,-1.12,6.4775612695
2020-08-07 08:30:00,-4.88496,-0.7047800000000001,4.9355393879000005,0.87504,0.25522,0.9115000000000001,-5.76,-0.96,5.8394520291,-4.90496,-0.7047800000000001,4.955335251,-5.78,-0.96,5.8591808301
2020-08-07 09:00:00,-1.4317600000000001,0.36532000000000003,1.4776316862,2.89824,0.8453200000000001,3.019,-4.33,-0.48,4.3565238436,-1.4517600000000002,0.37532000000000004,1.4994906469,-4.35,-0.47000000000000003,4.3753171314
2020-08-07 09:30:00,-1.44144,0.45708000000000004,1.5121743947000001,2.93856,0.8570800000000001,3.061,-4.38,-0.4,4.3982269155000004,-1.46144,0.46708000000000005,1.534265492,-4.4,-0.39,4.4172502759
2020-08-07 10:00:00,-1.33992,0.51044,1.4338530608,2.95008,0.8604400000000001,3.073,-4.29,-0.35000000000000003,4.30425371,-1.35992,0.51044,1.4525602913,-4.31,-0.35000000000000003,4.324187785
2020-08-07 10:30:00,-1.46704,0.41378000000000004,1.5242769596999999,2.89296,0.8437800000000001,3.0135,-4.36,-0.43,4.3811528163,-1.4970400000000001,0.41378000000000004,1.5531718031000001,-4.39,-0.43,4.4110089549
2020-08-07 11:00:00,-1.44232,0.45224000000000003,1.5115581365000001,2.88768,0.8422400000000001,3.008,-4.33,-0.39,4.3475280333,-1.46232,0.45224000000000003,1.5306537166,-4.35,-0.39,4.3674477673
2020-08-07 11:30:00,-1.17328,0.49196000000000006,1.2722462812,2.88672,0.84196,3.007,-4.06,-0.35000000000000003,4.0750582818,-1.1932800000000001,0.5019600000000001,1.2945582258,-4.08,-0.34,4.0941421568
2020-08-07 12:00:00,-6.08184,-0.9651200000000001,6.1579407597,0.18816000000000002,0.054880000000000005,0.196,-6.27,-1.02,6.3524247339,-6.10184,-0.9451200000000001,6.1746014608,-6.29,-1.0,6.3689952112
2020-08-07 12:30:00,-6.46,-1.06,6.5463883172,0.0,0.0,0.0,-6.46,-1.06,6.5463883172,-6.49,-1.06,6.5759942214,-6.49,-1.06,6.5759942214
2020-08-07 13:00:00,-6.38,-1.01,6.459450441,0.0,0.0,0.0,-6.38,-1.01,6.459450441,-6.4,-0.96,6.4715994932,-6.4,-0.96,6.4715994932
2020-08-07 13:30:00,-3.27952,-0.41736,3.3059704778,1.6204800000000001,0.47264000000000006,1.6880000000000002,-4.9,-0.89,4.9801706798000005,-3.21952,0.46264000000000005,3.2525904753,-4.84,-0.01,4.8400103306
2020-08-07 14:00:00,-0.5148,1.0686,1.1861386934,2.8752,0.8386,2.995,-3.39,0.23,3.3977934016,-0.5348,1.0686,1.1949548109,-3.41,0.23,3.4177477964
2020-08-07 14:30:00,-0.23208,1.09356,1.117915292,2.85792,0.8335600000000001,2.977,-3.09,0.26,3.1009192186,-0.25208,1.09356,1.1222378536,-3.11,0.26,3.1208492434
2020-08-07 15:00:00,-0.24504,1.11978,1.1462773879,2.84496,0.8297800000000001,2.9635,-3.09,0.29,3.1035785796,-0.26504,1.11978,1.1507186667,-3.11,0.29,3.123491636
2020-08-07 15:30:00,-0.17464000000000002,1.08698,1.1009199108,2.83536,0.82698,2.9535,-3.01,0.26,3.0212083675,-0.19464,1.08698,1.1042691022,-3.03,0.26,3.0411346567
2020-08-07 16:00:00,-0.25944,1.08558,1.1161509978,2.83056,0.8255800000000001,2.9485,-3.09,0.26,3.1009192186,-0.26944,1.08558,1.1185177021000001,-3.1,0.26,3.1108841187
2020-08-07 16:30:00,-0.46528,1.10096,1.1952398922,2.8147200000000003,0.82096,2.932,-3.2800000000000002,0.28,3.2919295254,-0.49528000000000005,1.10096,1.2072345257000001,-3.31,0.28,3.3218217893
2020-08-07 17:00:00,-0.6791200000000001,1.17984,1.3613325824,2.81088,0.81984,2.928,-3.49,0.36,3.5085182057,-0.6991200000000001,1.18984,1.3800318837,-3.51,0.37,3.5294475488
2020-08-07 17:30:00,-0.45344,1.31858,1.3943676165,2.80656,0.8185800000000001,2.9235,-3.26,0.5,3.298120677,-0.47344,1.31858,1.4009991613000001,-3.2800000000000002,0.5,3.3178908963
2020-08-07 18:00:00,0.05544,1.51992,1.5209307677,2.84544,0.8299200000000001,2.964,-2.79,0.6900000000000001,2.8740563669,0.035440000000000006,1.5299200000000002,1.5303304218,-2.81,0.7000000000000001,2.8958763786
2020-08-07 18:30:00,0.0204,1.5097,1.5098378224,2.8104,0.8197,2.9275,-2.79,0.6900000000000001,2.8740563669,0.0004,1.5197,1.5197000526000002,-2.81,0.7000000000000001,2.8958763786
2020-08-07 19:00:00,-0.4596,1.3172000000000001,1.395079926,2.8704,0.8372,2.99,-3.33,0.48,3.3644167399000002,-0.4796,1.3272,1.4111966553,-3.35,0.49,3.3856461717
2020-08-07 19:30:00,-3.94816,0.15512,3.9512060943,1.01184,0.29512000000000005,1.054,-4.96,-0.14,4.9619754131,-3.96816,0.17512000000000003,3.9720222557,-4.98,-0.12,4.9814455733
2020-08-07 20:00:00,-5.94,-0.52,5.9627175013,0.0,0.0,0.0,-5.94,-0.52,5.9627175013,-5.96,-0.52,5.982641557,-5.96,-0.52,5.982641557
2020-08-07 20:30:00,-5.83,-0.48,5.8497264893,0.0,0.0,0.0,-5.83,-0.48,5.8497264893,-5.86,-0.48,5.8796258384,-5.86,-0.48,5.8796258384
2020-08-07 21:00:00,-5.53,-0.42,5.545926433,0.0,0.0,0.0,-5.53,-0.42,5.545926433,-5.55,-0.41000000000000003,5.5651235386,-5.55,-0.41000000000000003,5.5651235386
2020-08-07 21:30:00,-5.72,-0.42,5.7353988527,0.0,0.0,0.0,-5.72,-0.42,5.7353988527,-5.74,-0.41000000000000003,5.7546242275,-5.74,-0.41000000000000003,5.7546242275
2020-08-07 22:00:00,-5.65,-0.4,5.6641415943,0.0,0.0,0.0,-5.65,-0.4,5.6641415943,-5.67,-0.39,5.6833968716,-5.67,-0.39,5.6833968716
2020-08-07 22:30:00,-5.33,-0.33,5.3402059885,0.0,0.0,0.0,-5.33,-0.33,5.3402059885,-5.34,-0.32,5.3495794227,-5.34,-0.32,5.3495794227
2020-08-07 23:00:00,-5.18,-0.36,5.1924945835,0.0,0.0,0.0,-5.18,-0.36,5.1924945835,-5.2,-0.36,5.2124466424,-5.2,-0.36,5.2124466424
2020-08-07 23:30:00,-4.95,-0.34,4.9616630277,0.0,0.0,0.0,-4.95,-0.34,4.9616630277,-4.97,-0.33,4.9809436857,-4.97,-0.33,4.9809436857
2020-08-08 00:00:00,-4.73,-0.34,4.7422041289,0.0,0.0,0.0,-4.73,-0.34,4.7422041289,-4.75,-0.33,4.7614493592,-4.75,-0.33,4.7614493592
2020-08-08 00:30:00,-4.36,-0.24,4.3666005084,0.0,0.0,0.0,-4.36,-0.24,4.3666005084,-4.38,-0.24,4.3865704143,-4.38,-0.24,4.3865704143
2020-08-08 01:00:00,-4.36,-0.28,4.3689815747,0.0,0.0,0.0,-4.36,-0.28,4.3689815747,-4.38,-0.28,4.3889406467,-4.38,-0.28,4.3889406467
2020-08-08 01:30:00,-4.22,-0.28,4.2292788983,0.0,0.0,0.0,-4.22,-0.28,4.2292788983,-4.24,-0.28,4.2492352253,-4.24,-0.28,4.2492352253
2020-08-08 02:00:00,-4.3,-0.32,4.3118905366,0.0,0.0,0.0,-4.3,-0.32,4.3118905366,-4.32,-0.32,4.3318356386,-4.32,-0.32,4.3318356386
2020-08-08 02:30:00,-4.19,-0.32,4.2022018038,0.0,0.0,0.0,-4.19,-0.32,4.2022018038,-4.2,-0.25,4.2074338973,-4.2,-0.25,4.2074338973
2020-08-08 03:00:00,-4.25,-0.92,4.3484365006,0.0,0.0,0.0,-4.25,-0.92,4.3484365006,-4.16,0.31,4.1715344898,-4.16,0.31,4.1715344898
2020-08-08 03:30:00,-4.17,-0.31,4.1815069054,0.0,0.0,0.0,-4.17,-0.31,4.1815069054,-4.19,-0.30000000000000004,4.2007261277,-4.19,-0.30000000000000004,4.2007261277
2020-08-08 04:00:00,-4.0,-0.26,4.0084410935,0.0,0.0,0.0,-4.0,-0.26,4.0084410935,-4.02,-0.25,4.0277661303,-4.02,-0.25,4.0277661303
2020-08-08 04:30:00,-4.05,-0.26,4.0583370979,0.0,0.0,0.0,-4.05,-0.26,4.0583370979,-4.07,-0.27,4.0789459423,-4.07,-0.27,4.0789459423
2020-08-08 05:00:00,-3.91,-0.26,3.9186349664,0.0,0.0,0.0,-3.91,-0.26,3.9186349664,-3.93,-0.27,3.9392638906,-3.93,-0.27,3.9392638906
2020-08-08 05:30:00,-3.73,-0.34,3.7454639232,0.0,0.0,0.0,-3.73,-0.34,3.7454639232,-3.75,-0.42,3.7734467003,-3.75,-0.42,3.7734467003
2020-08-08 06:00:00,-3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,-3.5300000000000002,0.0,3.5300000000000002,-3.55,0.0,3.55,-3.55,0.0,3.55
2020-08-08 06:30:00,-4.03,-0.23,4.0365579396,0.0,0.0,0.0,-4.03,-0.23,4.0365579396,-4.05,-0.23,4.056525607,-4.05,-0.23,4.056525607
2020-08-08 07:00:00,-4.35,-0.31,4.361031988,0.0,0.0,0.0,-4.35,-0.31,4.361031988,-4.36,-0.23,4.3660622991,-4.36,-0.23,4.3660622991
2020-08-08 07:30:00,-4.55,-0.31,4.5605482127,0.0,0.0,0.0,-4.55,-0.31,4.5605482127,-4.57,-0.31,4.5805021559,-4.57,-0.31,4.5805021559
2020-08-08 08:00:00,-4.92,-0.44,4.9396356141,0.0,0.0,0.0,-4.92,-0.44,4.9396356141,-4.94,-0.43,4.9586792596,-4.94,-0.43,4.9586792596
2020-08-08 08:30:00,-5.16,-0.44,5.178725712,0.0,0.0,0.0,-5.16,-0.44,5.178725712,-5.18,-0.43,5.1978168494,-5.18,-0.43,5.1978168494
2020-08-08 09:00:00,-5.49,-0.55,5.5174813094,0.0,0.0,0.0,-5.49,-0.55,5.5174813094,-5.5,-0.55,5.5274315916,-5.5,-0.55,5.5274315916
2020-08-08 09:30:00,-5.51,-0.53,5.5354313292,0.0,0.0,0.0,-5.51,-0.53,5.5354313292,-5.53,-0.53,5.5553397736,-5.53,-0.53,5.5553397736
2020-08-08 10:00:00,-5.67,-1.04,5.7645901849,0.0,0.0,0.0,-5.67,-1.04,5.7645901849,-5.6,-0.59,5.6309945836,-5.6,-0.59,5.6309945836
2020-08-08 10:30:00,-5.53,-1.27,5.6739580541,0.0,0.0,0.0,-5.53,-1.27,5.6739580541,-5.41,0.23,5.4148868871,-5.41,0.23,5.4148868871
2020-08-08 11:00:00,-5.55,-1.27,5.6934523797,0.0,0.0,0.0,-5.55,-1.27,5.6934523797,-5.43,0.19,5.4333231084,-5.43,0.19,5.4333231084
2020-08-08 11:30:00,-5.62,-1.33,5.7752315971,0.0,0.0,0.0,-5.62,-1.33,5.7752315971,-5.49,-0.33,5.4999090902,-5.49,-0.33,5.4999090902
2020-08-08 12:00:00,-5.72,-1.35,5.8771506702,0.0,0.0,0.0,-5.72,-1.35,5.8771506702,-5.6,-0.23,5.6047212241,-5.6,-0.23,5.6047212241
2020-08-08 12:30:00,-5.72,-1.33,5.8725888669,0.0,0.0,0.0,-5.72,-1.33,5.8725888669,-5.6,-0.33,5.6097147878,-5.6,-0.33,5.6097147878
2020-08-08 13:00:00,-5.62,-1.33,5.7752315971,0.0,0.0,0.0,-5.62,-1.33,5.7752315971,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2020-08-08 13:30:00,-5.28,-1.1,5.3933662957,0.0,0.0,0.0,-5.28,-1.1,5.3933662957,-5.19,-0.47000000000000003,5.2112378568,-5.19,-0.47000000000000003,5.2112378568
2020-08-08 14:00:00,-5.28,-0.5700000000000001,5.3106779228,0.0,0.0,0.0,-5.28,-0.5700000000000001,5.3106779228,-5.29,-0.56,5.3195582523,-5.29,-0.56,5.3195582523
2020-08-08 14:30:00,-5.22,-0.54,5.2478567054,0.0,0.0,0.0,-5.22,-0.54,5.2478567054,-5.24,-0.54,5.2677509432,-5.24,-0.54,5.2677509432
2020-08-08 15:00:00,-5.11,-0.53,5.1374117997,0.0,0.0,0.0,-5.11,-0.53,5.1374117997,-5.13,-0.52,5.1562874241,-5.13,-0.52,5.1562874241
2020-08-08 15:30:00,-5.11,-0.5700000000000001,5.1416923284,0.0,0.0,0.0,-5.11,-0.5700000000000001,5.1416923284,-5.13,-0.56,5.1604747844,-5.13,-0.56,5.1604747844
2020-08-08 16:00:00,-5.04,-0.7000000000000001,5.0883789167,0.0,0.0,0.0,-5.04,-0.7000000000000001,5.0883789167,-5.02,-0.27,5.0272557126,-5.02,-0.27,5.0272557126
2020-08-08 16:30:00,-5.07,-0.97,5.1619569932000005,0.0,0.0,0.0,-5.07,-0.97,5.1619569932000005,-4.96,0.33,4.9709657009,-4.96,0.33,4.9709657009
2020-08-08 17:00:00,-5.11,-0.89,5.1869258718,0.0,0.0,0.0,-5.11,-0.89,5.1869258718,-5.0,0.4,5.0159744816,-5.0,0.4,5.0159744816
2020-08-08 17:30:00,-5.08,-0.78,5.1395330527,0.0,0.0,0.0,-5.08,-0.78,5.1395330527,-4.97,0.52,4.9971291758,-4.97,0.52,4.9971291758
2020-08-08 18:00:00,-2.58536,0.01302,2.5853927844999998,1.24464,0.36302,1.2965,-3.83,-0.35000000000000003,3.8459589181,-2.50536,1.31302,2.8285774250999998,-3.75,0.9500000000000001,3.8684622268
2020-08-08 18:30:00,-1.31432,1.15874,1.7521744919,1.91568,0.55874,1.9955,-3.23,0.6000000000000001,3.2852549368,-1.3243200000000002,1.15874,1.7596879979,-3.24,0.6000000000000001,3.2950872523
2020-08-08 19:00:00,-1.5171999999999999,0.9879,1.8104812206,1.9128,0.5579000000000001,1.9925000000000002,-3.43,0.43,3.4568482755,-1.5372,0.9879,1.8272739942,-3.45,0.43,3.4766938318
2020-08-08 19:30:00,-3.46624,0.32818,3.4817412095,0.95376,0.27818000000000004,0.9935,-4.42,0.05,4.4202827964,-3.48624,0.33818000000000004,3.5026040384,-4.44,0.06,4.4404053869
2020-08-08 20:00:00,-5.31,-0.89,5.3840690932,0.0,0.0,0.0,-5.31,-0.89,5.3840690932,-5.2,0.38,5.2138661279,-5.2,0.38,5.2138661279
2020-08-08 20:30:00,-5.24,-0.89,5.3150446847,0.0,0.0,0.0,-5.24,-0.89,5.3150446847,-5.13,0.42,5.1471642678,-5.13,0.42,5.1471642678
2020-08-08 21:00:00,-5.21,-0.87,5.282139718,0.0,0.0,0.0,-5.21,-0.87,5.282139718,-5.09,0.44,5.1089822861,-5.09,0.44,5.1089822861
2020-08-08 21:30:00,-5.14,-0.74,5.1929952821,0.0,0.0,0.0,-5.14,-0.74,5.1929952821,-5.11,0.36,5.1226653219,-5.11,0.36,5.1226653219
2020-08-08 22:00:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.23,5.0552349105,-5.05,-0.23,5.0552349105
2020-08-08 22:30:00,-4.88,-0.23,4.8854170753,0.0,0.0,0.0,-4.88,-0.23,4.8854170753,-4.9,-0.23,4.9053949892,-4.9,-0.23,4.9053949892
2020-08-08 23:00:00,-4.66,-0.23,4.6656725132,0.0,0.0,0.0,-4.66,-0.23,4.6656725132,-4.68,-0.23,4.6856483009000005,-4.68,-0.23,4.6856483009000005
2020-08-08 23:30:00,-4.43,-0.73,4.489743868,0.0,0.0,0.0,-4.43,-0.73,4.489743868,-4.43,0.56,4.465254752,-4.43,0.56,4.465254752
2020-08-09 00:00:00,-4.21,-0.73,4.2728210821,0.0,0.0,0.0,-4.21,-0.73,4.2728210821,-4.17,0.5700000000000001,4.2087765443,-4.17,0.5700000000000001,4.2087765443
2020-08-09 00:30:00,-3.94,-0.36,3.9564125164,0.0,0.0,0.0,-3.94,-0.36,3.9564125164,-3.96,-0.26,3.9685261748,-3.96,-0.26,3.9685261748
2020-08-09 01:00:00,-3.77,0.0,3.77,0.0,0.0,0.0,-3.77,0.0,3.77,-3.79,0.0,3.79,-3.79,0.0,3.79
2020-08-09 01:30:00,-3.67,-0.37,3.688604072,0.0,0.0,0.0,-3.67,-0.37,3.688604072,-3.69,-0.37,3.7085037414,-3.69,-0.37,3.7085037414
2020-08-09 02:00:00,-3.77,-0.37,3.7881129867,0.0,0.0,0.0,-3.77,-0.37,3.7881129867,-3.79,-0.37,3.8080178571000003,-3.79,-0.37,3.8080178571000003
2020-08-09 02:30:00,-3.7,-0.28,3.7105794696,0.0,0.0,0.0,-3.7,-0.28,3.7105794696,-3.7199999999999998,-0.31,3.7328943194,-3.7199999999999998,-0.31,3.7328943194
2020-08-09 03:00:00,-3.59,-0.32,3.6042336217,0.0,0.0,0.0,-3.59,-0.32,3.6042336217,-3.61,-0.31,3.6232858016,-3.61,-0.31,3.6232858016
2020-08-09 03:30:00,-3.61,-0.36,3.627905732,0.0,0.0,0.0,-3.61,-0.36,3.627905732,-3.62,-0.34,3.6359317925,-3.62,-0.34,3.6359317925
2020-08-09 04:00:00,-3.5700000000000003,-0.24,3.5780581326,0.0,0.0,0.0,-3.5700000000000003,-0.24,3.5780581326,-3.59,-0.28,3.6009026646,-3.59,-0.28,3.6009026646
2020-08-09 04:30:00,-3.5,-0.24,3.5082189213,0.0,0.0,0.0,-3.5,-0.24,3.5082189213,-3.51,-0.22,3.5168878287,-3.51,-0.22,3.5168878287
2020-08-09 05:00:00,-3.47,0.0,3.47,0.0,0.0,0.0,-3.47,0.0,3.47,-3.49,0.0,3.49,-3.49,0.0,3.49
2020-08-09 05:30:00,-3.32,0.25,3.3293993452,0.0,0.0,0.0,-3.32,0.25,3.3293993452,-3.34,0.26,3.350104476,-3.34,0.26,3.350104476
2020-08-09 06:00:00,-3.14,0.30000000000000004,3.1542986541999998,0.0,0.0,0.0,-3.14,0.30000000000000004,3.1542986541999998,-3.16,0.31,3.1751692868,-3.16,0.31,3.1751692868
2020-08-09 06:30:00,-3.31,0.26,3.3201957774,0.0,0.0,0.0,-3.31,0.26,3.3201957774,-3.33,0.26,3.3401347278,-3.33,0.26,3.3401347278
2020-08-09 07:00:00,-3.59,0.23,3.5973601432,0.0,0.0,0.0,-3.59,0.23,3.5973601432,-3.61,0.23,3.6173194495,-3.61,0.23,3.6173194495
2020-08-09 07:30:00,-3.83,-0.39,3.8498051899,0.0,0.0,0.0,-3.83,-0.39,3.8498051899,-3.84,-0.33,3.8541536036,-3.84,-0.33,3.8541536036
2020-08-09 08:00:00,-4.03,0.0,4.03,0.0,0.0,0.0,-4.03,0.0,4.03,-4.05,0.0,4.05,-4.05,0.0,4.05
2020-08-09 08:30:00,-4.28,0.0,4.28,0.0,0.0,0.0,-4.28,0.0,4.28,-4.3,0.0,4.3,-4.3,0.0,4.3
2020-08-09 09:00:00,-4.44,0.0,4.44,0.0,0.0,0.0,-4.44,0.0,4.44,-4.46,0.0,4.46,-4.46,0.0,4.46
2020-08-09 09:30:00,-2.05104,1.27928,2.4172965064,1.36896,0.39928,1.426,-3.42,0.88,3.5314019879,-2.07104,1.28928,2.4395593045,-3.44,0.89,3.5532661032
2020-08-09 10:00:00,0.718,1.824,1.9602295784,2.928,0.854,3.05,-2.21,0.97,2.4135036772,0.6980000000000001,1.834,1.9623353434,-2.23,0.98,2.4358366119
2020-08-09 10:30:00,0.40464000000000006,1.72302,1.7698958868,2.92464,0.8530200000000001,3.0465,-2.52,0.87,2.6659519876,0.38464000000000004,1.72302,1.7654307831,-2.54,0.87,2.6848649873
2020-08-09 11:00:00,0.26512,1.66316,1.6841584842000001,2.92512,0.85316,3.047,-2.66,0.81,2.7805934618,0.25512,1.6731600000000002,1.6924983309,-2.67,0.8200000000000001,2.7930807364
2020-08-09 11:30:00,0.23608,1.64344,1.6603098506,2.9260800000000002,0.8534400000000001,3.048,-2.69,0.79,2.8036048224,0.21608000000000002,1.65344,1.6674994453,-2.71,0.8,2.8256149773
2020-08-09 12:00:00,0.19792,1.62106,1.6330976241,2.91792,0.85106,3.0395,-2.7199999999999998,0.77,2.8268887491,0.17792000000000002,1.62106,1.6307946068999999,-2.74,0.77,2.8461377338
2020-08-09 12:30:00,0.16176000000000001,1.6421800000000002,1.6501277072,2.92176,0.85218,3.0435,-2.76,0.79,2.8708361151,0.14176000000000002,1.65218,1.6582504786999999,-2.7800000000000002,0.8,2.8928186946
2020-08-09 13:00:00,0.24368,1.62274,1.6409342004,2.92368,0.85274,3.0455,-2.68,0.77,2.7884224931,0.22368000000000002,1.62274,1.6380835907,-2.7,0.77,2.8076502631
2020-08-09 13:30:00,0.368,1.6440000000000001,1.6846839465999999,2.928,0.854,3.05,-2.56,0.79,2.6791229908,0.34800000000000003,1.654,1.6902130042999999,-2.58,0.8,2.7011849251999998
2020-08-09 14:00:00,0.40936000000000006,1.56148,1.6142476266,2.91936,0.85148,3.041,-2.51,0.71,2.608486151,0.38936000000000004,1.5714800000000002,1.6189967881,-2.5300000000000002,0.72,2.6304562342
2020-08-09 14:30:00,0.37744000000000005,1.53092,1.5767615546,2.91744,0.8509200000000001,3.039,-2.54,0.68,2.6294486114,0.35744000000000004,1.54092,1.5818336828000001,-2.56,0.6900000000000001,2.6513581425
2020-08-09 15:00:00,0.37984,1.52162,1.5683130587,2.91984,0.85162,3.0415,-2.54,0.67,2.626880279,0.35984000000000005,1.52162,1.5635895401000002,-2.56,0.67,2.6462237245
2020-08-09 15:30:00,0.49072000000000005,1.55896,1.6343691138,2.91072,0.84896,3.032,-2.42,0.71,2.5220031721,0.47072,1.5689600000000001,1.6380515253999999,-2.44,0.72,2.5440125786000003
2020-08-09 16:00:00,0.48928000000000005,1.55854,1.6335366081,2.90928,0.8485400000000001,3.0305,-2.42,0.71,2.5220031721,0.46928000000000003,1.56854,1.6372359176,-2.44,0.72,2.5440125786000003
2020-08-09 16:30:00,0.29456000000000004,1.59008,1.6171332660000002,2.91456,0.8500800000000001,3.036,-2.62,0.74,2.7224988522,0.27456,1.6000800000000002,1.6234651829,-2.64,0.75,2.7444671614000002
2020-08-09 17:00:00,0.16504000000000002,1.59022,1.5987613487,2.9150400000000003,0.8502200000000001,3.0365,-2.75,0.74,2.8478237305,0.14504,1.6002200000000002,1.6067795897,-2.77,0.75,2.8697386641
2020-08-09 17:30:00,0.27648,1.7706400000000002,1.7920957564000002,2.91648,0.8506400000000001,3.038,-2.64,0.92,2.7957110008,0.25648000000000004,1.78064,1.7990166203,-2.66,0.93,2.8178892810000002
2020-08-09 18:00:00,0.0772,1.7621,1.7637903078,2.6471999999999998,0.7721,2.7575000000000003,-2.5700000000000003,0.99,2.7540878708000003,0.0572,1.7721,1.7730229130000001,-2.59,1.0,2.7763465202
2020-08-09 18:30:00,0.21080000000000002,1.7119,1.7248299192,2.9208,0.8519,3.0425,-2.71,0.86,2.8431848339,0.1908,1.7219,1.7324388157000001,-2.73,0.87,2.8652748559
2020-08-09 19:00:00,-0.10016000000000001,1.56162,1.5648287606,2.91984,0.85162,3.0415,-3.02,0.71,3.1023378282,-0.12016,1.57162,1.5762067916,-3.04,0.72,3.1240998704
2020-08-09 19:30:00,-0.18016000000000001,1.5316200000000002,1.5421794481000002,2.91984,0.85162,3.0415,-3.1,0.68,3.1737044601,-0.20016,1.54162,1.5545598252000001,-3.12,0.6900000000000001,3.1953873005
2020-08-09 20:00:00,-0.0668,1.5326,1.5340550838,2.9232,0.8526,3.045,-2.99,0.68,3.0663496213,-0.0868,1.5426,1.5450401289,-3.01,0.6900000000000001,3.0880738333
2020-08-09 20:30:00,0.00512,1.5731600000000001,1.5731683317,2.92512,0.85316,3.047,-2.92,0.72,3.0074573979,-0.01488,1.58316,1.5832299264,-2.94,0.73,3.0292738404
2020-08-09 21:00:00,0.01136,1.57498,1.5750209681,2.93136,0.8549800000000001,3.0535,-2.92,0.72,3.0074573979,-0.00864,1.58498,1.5850035489,-2.94,0.73,3.0292738404
2020-08-09 21:30:00,-0.09720000000000001,1.5754000000000001,1.5783957045,2.9328000000000003,0.8554,3.055,-3.03,0.72,3.1143699202,-0.11720000000000001,1.5854,1.589726077,-3.05,0.73,3.1361441293
2020-08-09 22:00:00,0.1456,1.6033,1.6098975899,2.9256,0.8533000000000001,3.0475,-2.7800000000000002,0.75,2.879392297,0.12560000000000002,1.6033,1.6082121284,-2.8,0.75,2.8987066081
2020-08-09 22:30:00,-4.9023200000000005,-0.09276000000000001,4.9031975077,0.12768000000000002,0.03724,0.133,-5.03,-0.13,5.03167964,-4.92232,-0.08276,4.9230156815,-5.05,-0.12,5.0514255414
2020-08-09 23:00:00,-4.92,-0.25,4.9263475314,0.0,0.0,0.0,-4.92,-0.25,4.9263475314,-4.94,-0.25,4.9463218658,-4.94,-0.25,4.9463218658
2020-08-09 23:30:00,-4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,-4.55,-0.23,4.5558094780000005,-4.57,-0.25,4.5768329661,-4.57,-0.25,4.5768329661
2020-08-10 00:00:00,-4.34,-0.23,4.3460901969,0.0,0.0,0.0,-4.34,-0.23,4.3460901969,-4.36,-0.25,4.3671615496000005,-4.36,-0.25,4.3671615496000005
2020-08-10 00:30:00,-4.3,-0.23,4.3061467694,0.0,0.0,0.0,-4.3,-0.23,4.3061467694,-4.32,-0.25,4.32722775,-4.32,-0.25,4.32722775
2020-08-10 01:00:00,-4.09,-0.23,4.096461888,0.0,0.0,0.0,-4.09,-0.23,4.096461888,-4.11,-0.23,4.1164304926,-4.11,-0.23,4.1164304926
2020-08-10 01:30:00,-4.04,-0.23,4.0465417334,0.0,0.0,0.0,-4.04,-0.23,4.0465417334,-4.06,-0.23,4.0665095598,-4.06,-0.23,4.0665095598
2020-08-10 02:00:00,-4.04,-0.23,4.0465417334,0.0,0.0,0.0,-4.04,-0.23,4.0465417334,-4.06,-0.23,4.0665095598,-4.06,-0.23,4.0665095598
2020-08-10 02:30:00,-4.07,-0.23,4.0764935913,0.0,0.0,0.0,-4.07,-0.23,4.0764935913,-4.09,-0.23,4.096461888,-4.09,-0.23,4.096461888
2020-08-10 03:00:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2020-08-10 03:30:00,-3.94,-0.23,3.9467074885,0.0,0.0,0.0,-3.94,-0.23,3.9467074885,-3.96,-0.23,3.9666736695,-3.96,-0.23,3.9666736695
2020-08-10 04:00:00,-3.9,-0.23,3.9067761646,0.0,0.0,0.0,-3.9,-0.23,3.9067761646,-3.92,-0.25,3.9279638491,-3.92,-0.25,3.9279638491
2020-08-10 04:30:00,-3.85,-0.25,3.8581083447999998,0.0,0.0,0.0,-3.85,-0.25,3.8581083447999998,-3.87,-0.25,3.8780665286,-3.87,-0.25,3.8780665286
2020-08-10 05:00:00,-3.81,-0.27,3.8195549479,0.0,0.0,0.0,-3.81,-0.27,3.8195549479,-3.83,-0.25,3.8381505963,-3.83,-0.25,3.8381505963
2020-08-10 05:30:00,-3.7800000000000002,-0.27,3.7896305889,0.0,0.0,0.0,-3.7800000000000002,-0.27,3.7896305889,-3.8,-0.28,3.8103018253,-3.8,-0.28,3.8103018253
2020-08-10 06:00:00,-3.63,0.23,3.6372792029000003,0.0,0.0,0.0,-3.63,0.23,3.6372792029000003,-3.65,0.23,3.657239396,-3.65,0.23,3.657239396
2020-08-10 06:30:00,-4.47,-0.38,4.4861230478,0.0,0.0,0.0,-4.47,-0.38,4.4861230478,-4.48,-0.23,4.4859001326,-4.48,-0.23,4.4859001326
2020-08-10 07:00:00,-5.29,-1.05,5.3931994215,0.0,0.0,0.0,-5.29,-1.05,5.3931994215,-5.22,-0.5,5.2438916846,-5.22,-0.5,5.2438916846
2020-08-10 07:30:00,-5.8100000000000005,-1.34,5.9625246331,0.0,0.0,0.0,-5.8100000000000005,-1.34,5.9625246331,-5.72,-0.47000000000000003,5.7392769579,-5.72,-0.47000000000000003,5.7392769579
2020-08-10 08:00:00,-3.00648,-0.25064000000000003,3.016909412,1.64352,0.47936000000000006,1.712,-4.65,-0.73,4.7069523048,-3.01648,-0.25064000000000003,3.0268749561,-4.66,-0.73,4.7168315637
2020-08-10 08:30:00,-0.8300000000000001,0.5975,1.0226955803,2.94,0.8575,3.0625,-3.77,-0.26,3.778954882,-0.85,0.5975,1.0389929018,-3.79,-0.26,3.7989077378
2020-08-10 09:00:00,-1.04576,0.50582,1.1616659804,2.93424,0.85582,3.0565,-3.98,-0.35000000000000003,3.9953598086,-1.06576,0.5158200000000001,1.1840247675,-4.0,-0.34,4.0144239936
2020-08-10 09:30:00,-1.12056,0.48442,1.2207855872,2.92944,0.8544200000000001,3.0515,-4.05,-0.37,4.0668661153,-1.14056,0.49442,1.243112324,-4.07,-0.36,4.0858903558
2020-08-10 10:00:00,-1.17536,0.48302000000000006,1.2707397255,2.92464,0.8530200000000001,3.0465,-4.1,-0.37,4.1166612686,-1.19536,0.49302,1.2930406993,-4.12,-0.36,4.1356982482
2020-08-10 10:30:00,-1.26112,0.48134000000000005,1.3498562331000001,2.91888,0.8513400000000001,3.0405,-4.18,-0.37,4.1963436466,-1.28112,0.49134000000000005,1.3721091247000001,-4.2,-0.36,4.2154003369
2020-08-10 11:00:00,-1.22584,0.46288,1.310321182,2.92416,0.8528800000000001,3.046,-4.15,-0.39,4.168285019,-1.25584,0.47288,1.3419201168,-4.18,-0.38,4.1972371865
2020-08-10 11:30:00,-1.41256,0.40092000000000005,1.468353704,2.91744,0.8509200000000001,3.039,-4.33,-0.45,4.3533205717,-1.43256,0.41092,1.4903299635,-4.35,-0.44,4.3721962444999996
2020-08-10 12:00:00,-1.33784,0.39938,1.3961805936,2.91216,0.84938,3.0335,-4.25,-0.45,4.2737571293,-1.35784,0.40938,1.4182106508,-4.27,-0.44,4.2926099287
2020-08-10 12:30:00,-4.80016,-0.6583800000000001,4.8451006439,1.23984,0.36162000000000005,1.2915,-6.04,-1.02,6.1255203861,-4.81016,-0.6483800000000001,4.8536621071,-6.05,-1.01,6.1337264367
2020-08-10 13:00:00,-6.88,-1.45,7.031137888,0.0,0.0,0.0,-6.88,-1.45,7.031137888,-6.89,-1.3599999999999999,7.0229409794,-6.89,-1.3599999999999999,7.0229409794
2020-08-10 13:30:00,-7.0,-2.16,7.3256808557,0.0,0.0,0.0,-7.0,-2.16,7.3256808557,-6.85,-0.77,6.8931415189,-6.85,-0.77,6.8931415189
2020-08-10 14:00:00,-6.97,-2.16,7.2970199397,0.0,0.0,0.0,-6.97,-2.16,7.2970199397,-6.8100000000000005,-0.77,6.8533933201,-6.8100000000000005,-0.77,6.8533933201
2020-08-10 14:30:00,-2.8377600000000003,-0.36018000000000006,2.8605264288,2.02224,0.58982,2.1065,-4.86,-0.9500000000000001,4.9519794022,-2.80776,0.04982,2.8082019603,-4.83,-0.54,4.8600925917
2020-08-10 15:00:00,-1.086,0.327,1.1341626867,2.904,0.847,3.025,-3.99,-0.52,4.0237420394,-1.106,0.337,1.1562028369,-4.01,-0.51,4.0423013247
2020-08-10 15:30:00,-1.19648,0.38686000000000004,1.2574677133,2.9035200000000003,0.8468600000000001,3.0245,-4.1,-0.46,4.1257241789,-1.21648,0.38686000000000004,1.2765125342,-4.12,-0.46,4.1456000772
2020-08-10 16:00:00,-1.23168,0.41826,1.3007601816,2.9083200000000002,0.84826,3.0295,-4.14,-0.43,4.1622710147,-1.25168,0.41826,1.3197136999999999,-4.16,-0.43,4.1821645114
2020-08-10 16:30:00,-1.33264,0.44798000000000004,1.4059215661,2.90736,0.8479800000000001,3.0285,-4.24,-0.4,4.2588261293,-1.35264,0.44798000000000004,1.4248933469,-4.26,-0.4,4.2787381317
2020-08-10 17:00:00,-1.37456,0.51742,1.468720072,2.90544,0.8474200000000001,3.0265,-4.28,-0.33,4.2927031111,-1.39456,0.54742,1.4981542811000002,-4.3,-0.30000000000000004,4.3104524125
2020-08-10 17:30:00,-1.01928,1.07896,1.484279758,2.91072,0.84896,3.032,-3.93,0.23,3.9367245268,-1.03928,1.07896,1.4980846438,-3.95,0.23,3.9566905363
2020-08-10 18:00:00,-0.9078400000000001,1.07938,1.4104023008,2.91216,0.84938,3.0335,-3.8200000000000003,0.23,3.8269178199000002,-0.9278400000000001,1.07938,1.4233580892,-3.84,0.23,3.8468818542000003
2020-08-10 18:30:00,-1.22024,0.75868,1.4368649902000001,2.9097600000000003,0.8486800000000001,3.031,-4.13,-0.09,4.1309805131,-1.24024,0.8086800000000001,1.4805940024,-4.15,-0.04,4.1501927666
2020-08-10 19:00:00,-1.33592,0.99994,1.6687007671,2.9140800000000002,0.84994,3.0355,-4.25,0.15,4.252646235,-1.35592,1.00994,1.6907092742,-4.27,0.16,4.2729966066
2020-08-10 19:30:00,-1.38784,0.62938,1.5238828859,2.91216,0.84938,3.0335,-4.3,-0.22,4.3056242288,-1.40784,0.62938,1.5421195317,-4.32,-0.22,4.3255982245
2020-08-10 20:00:00,-1.23688,0.9496600000000001,1.5593993235,2.91312,0.8496600000000001,3.0345,-4.15,0.1,4.1512046444,-1.25688,1.01966,1.6184726905,-4.17,0.17,4.1734637892
2020-08-10 20:30:00,-1.13544,1.07008,1.5602228046,2.91456,0.8500800000000001,3.036,-4.05,0.22,4.0559709072,-1.15544,1.07008,1.5748373884,-4.07,0.22,4.075941609
2020-08-10 21:00:00,-0.86016,1.15162,1.4373948135,2.91984,0.85162,3.0415,-3.7800000000000002,0.30000000000000004,3.7918860742,-0.88016,1.15162,1.4494517067000001,-3.8,0.30000000000000004,3.8118237105
2020-08-10 21:30:00,-0.67776,1.37232,1.5305622496,2.92224,0.8523200000000001,3.044,-3.6,0.52,3.6373616812,-0.69776,1.38232,1.5484436057000002,-3.62,0.53,3.6585926256
2020-08-10 22:00:00,-0.40776,1.45232,1.5084765825000002,2.92224,0.8523200000000001,3.044,-3.33,0.6000000000000001,3.3836223193,-0.42776000000000003,1.45232,1.514005284,-3.35,0.6000000000000001,3.403307215
2020-08-10 22:30:00,-5.19864,-0.30002,5.2072900678,0.17136,0.049980000000000004,0.17850000000000002,-5.37,-0.35000000000000003,5.3813938715,-5.21864,-0.29002,5.2266925536,-5.39,-0.34,5.4007129159
2020-08-10 23:00:00,-5.2,-0.39,5.2146044912,0.0,0.0,0.0,-5.2,-0.39,5.2146044912,-5.22,-0.38,5.2338131415,-5.22,-0.38,5.2338131415
2020-08-10 23:30:00,-5.04,-0.39,5.0550667651,0.0,0.0,0.0,-5.04,-0.39,5.0550667651,-5.06,-0.38,5.0742487129,-5.06,-0.38,5.0742487129
2020-08-11 00:00:00,-4.79,-0.39,4.8058506011,0.0,0.0,0.0,-4.79,-0.39,4.8058506011,-4.8100000000000005,-0.38,4.8249870466,-4.8100000000000005,-0.38,4.8249870466
2020-08-11 00:30:00,-4.54,-0.28,4.5486261662,0.0,0.0,0.0,-4.54,-0.28,4.5486261662,-4.5600000000000005,-0.28,4.5685884034,-4.5600000000000005,-0.28,4.5685884034
2020-08-11 01:00:00,-4.54,-0.33,4.5519775922,0.0,0.0,0.0,-4.54,-0.33,4.5519775922,-4.5600000000000005,-0.33,4.5719251962000005,-4.5600000000000005,-0.33,4.5719251962000005
2020-08-11 01:30:00,-4.54,-0.38,4.5558753275,0.0,0.0,0.0,-4.54,-0.38,4.5558753275,-4.5600000000000005,-0.37,4.5749863388000005,-4.5600000000000005,-0.37,4.5749863388000005
2020-08-11 02:00:00,-4.52,-0.38,4.5359453259,0.0,0.0,0.0,-4.52,-0.38,4.5359453259,-4.54,-0.37,4.5550521402,-4.54,-0.37,4.5550521402
2020-08-11 02:30:00,-4.48,-0.4,4.497821695,0.0,0.0,0.0,-4.48,-0.4,4.497821695,-4.5,-0.4,4.5177427992,-4.5,-0.4,4.5177427992
2020-08-11 03:00:00,-4.4,-0.42,4.42,0.0,0.0,0.0,-4.4,-0.42,4.42,-4.42,-0.4,4.4380626404,-4.42,-0.4,4.4380626404
2020-08-11 03:30:00,-4.11,-0.24,4.1170013359,0.0,0.0,0.0,-4.11,-0.24,4.1170013359,-4.13,-0.24,4.1369674884,-4.13,-0.24,4.1369674884
2020-08-11 04:00:00,-4.25,-0.34,4.2635783094,0.0,0.0,0.0,-4.25,-0.34,4.2635783094,-4.26,-0.34,4.2735465365,-4.26,-0.34,4.2735465365
2020-08-11 04:30:00,-4.41,-0.4,4.4281034315,0.0,0.0,0.0,-4.41,-0.4,4.4281034315,-4.43,-0.4,4.4480220323,-4.43,-0.4,4.4480220323
2020-08-11 05:00:00,-4.35,-0.4,4.368352092,0.0,0.0,0.0,-4.35,-0.4,4.368352092,-4.37,-0.4,4.3882684512,-4.37,-0.4,4.3882684512
2020-08-11 05:30:00,-4.24,-0.33,4.2528225921,0.0,0.0,0.0,-4.24,-0.33,4.2528225921,-4.26,-0.32,4.2720018727,-4.26,-0.32,4.2720018727
2020-08-11 06:00:00,-3.98,-0.22,3.9860757645,0.0,0.0,0.0,-3.98,-0.22,3.9860757645,-4.0,-0.22,4.0060454316,-4.0,-0.22,4.0060454316
2020-08-11 06:30:00,-4.72,-0.52,4.7485576758,0.0,0.0,0.0,-4.72,-0.52,4.7485576758,-4.74,-0.51,4.7673577588,-4.74,-0.51,4.7673577588
2020-08-11 07:00:00,-5.67,-0.9,5.7409842362,0.0,0.0,0.0,-5.67,-0.9,5.7409842362,-5.67,-0.77,5.722045089,-5.67,-0.77,5.722045089
2020-08-11 07:30:00,-6.24,-1.11,6.3379570841,0.0,0.0,0.0,-6.24,-1.11,6.3379570841,-6.26,-1.1,6.355910635,-6.26,-1.1,6.355910635
2020-08-11 08:00:00,-6.76,-1.28,6.8801162781,0.0,0.0,0.0,-6.76,-1.28,6.8801162781,-6.78,-1.28,6.899768112,-6.78,-1.28,6.899768112
2020-08-11 08:30:00,-7.14,-1.35,7.2665053499,0.0,0.0,0.0,-7.14,-1.35,7.2665053499,-7.16,-1.35,7.2861581097,-7.16,-1.35,7.2861581097
2020-08-11 09:00:00,-7.2,-1.38,7.3310572225,0.0,0.0,0.0,-7.2,-1.38,7.3310572225,-7.21,-1.37,7.3390053822,-7.21,-1.37,7.3390053822
2020-08-11 09:30:00,-5.70712,-0.92666,5.7818610715,0.9028800000000001,0.26334,0.9405,-6.61,-1.19,6.7162638423,-5.72712,-0.8966600000000001,5.7968873242,-6.63,-1.16,6.7307131866
2020-08-11 10:00:00,-1.77,0.3775,1.8098083462,2.94,0.8575,3.0625,-4.71,-0.48,4.7343954207,-1.79,0.3775,1.8293731850000001,-4.73,-0.48,4.754292797
2020-08-11 10:30:00,-1.8492000000000002,0.3019,1.8736820034,2.9208,0.8519,3.0425,-4.77,-0.55,4.8016038987,-1.8692000000000002,0.3119,1.8950436011,-4.79,-0.54,4.8203423115
2020-08-11 11:00:00,-1.9003200000000002,0.23574000000000003,1.914886276,2.89968,0.84574,3.0205,-4.8,-0.61,4.8386051709,-1.92032,0.23574000000000003,1.9347357055,-4.82,-0.61,4.8584462537
2020-08-11 11:30:00,-1.66416,0.33462000000000003,1.6974684239000002,2.89584,0.84462,3.0165,-4.5600000000000005,-0.51,4.5884311044,-1.68416,0.33462000000000003,1.7170805019,-4.58,-0.51,4.6083077154000005
2020-08-11 12:00:00,-1.47088,0.35266000000000003,1.5125663786999999,2.88912,0.8426600000000001,3.0095,-4.36,-0.49,4.3874480054,-1.49088,0.36266000000000004,1.53435506,-4.38,-0.48,4.4062228723
2020-08-11 12:30:00,-1.60328,0.29196,1.6296464034,2.88672,0.84196,3.007,-4.49,-0.55,4.5235605445000004,-1.62328,0.30196,1.6511262217,-4.51,-0.54,4.542213117
2020-08-11 13:00:00,-1.6342400000000001,0.29168000000000005,1.6600655409,2.8857600000000003,0.8416800000000001,3.006,-4.52,-0.55,4.5533394339,-1.66424,0.30168,1.6913620547,-4.55,-0.54,4.581931907
2020-08-11 13:30:00,-1.6052,0.2514,1.624767368,2.8848000000000003,0.8414,3.005,-4.49,-0.59,4.528598017,-1.6252,0.2614,1.6460877862,-4.51,-0.58,4.5471419595
2020-08-11 14:00:00,-1.63048,0.24986000000000003,1.6495135798,2.8795200000000003,0.83986,2.9995000000000003,-4.51,-0.59,4.5484283,-1.65048,0.25986000000000004,1.6708116142,-4.53,-0.58,4.5669793080000005
2020-08-11 14:30:00,-1.6219999999999999,0.24650000000000002,1.6406237381,2.868,0.8365,2.9875,-4.49,-0.59,4.528598017,-1.642,0.2565,1.6619134304,-4.51,-0.58,4.5471419595
2020-08-11 15:00:00,-1.29072,0.35104,1.3376050239000001,2.8492800000000003,0.8310400000000001,2.968,-4.14,-0.48,4.1677331968,-1.31072,0.36104,1.3595355089,-4.16,-0.47000000000000003,4.1864662903
2020-08-11 15:30:00,-5.52792,-1.12606,5.6414457943,0.80208,0.23394,0.8355,-6.33,-1.3599999999999999,6.4744497836,-5.52792,-0.9560600000000001,5.6099866533,-6.33,-1.19,6.4408850324
2020-08-11 16:00:00,-6.85,-1.6099999999999999,7.0366611401,0.0,0.0,0.0,-6.85,-1.6099999999999999,7.0366611401,-6.83,-1.29,6.9507553546,-6.83,-1.29,6.9507553546
2020-08-11 16:30:00,-1.8367200000000001,0.33054,1.8662253481,2.57328,0.7505400000000001,2.6805,-4.41,-0.42,4.429954853,-1.8567200000000001,0.34054,1.8876908248,-4.43,-0.41000000000000003,4.4489324562
2020-08-11 17:00:00,-1.6005600000000002,0.41942,1.6546012964,2.80944,0.81942,2.9265,-4.41,-0.4,4.4281034315,-1.62056,0.54942,1.711162485,-4.43,-0.27,4.4382203641
2020-08-11 17:30:00,-1.41328,0.65446,1.557458908,2.82672,0.8244600000000001,2.9445,-4.24,-0.17,4.2434066503,-1.42328,1.09446,1.7954299346,-4.25,0.27,4.2585678344
2020-08-11 18:00:00,-1.18856,1.03292,1.574674125,2.82144,0.8229200000000001,2.939,-4.01,0.21,4.0154949882,-1.20856,1.04292,1.5963393748999999,-4.03,0.22,4.0360004955
2020-08-11 18:30:00,-1.27664,0.44348000000000004,1.351474824,2.82336,0.8234800000000001,2.941,-4.1,-0.38,4.1175721002,-1.29664,0.43348000000000003,1.3671796516999999,-4.12,-0.39,4.138417572
2020-08-11 19:00:00,-1.44232,0.58474,1.5563443867,2.82768,0.82474,2.9455,-4.27,-0.24,4.2767394122,-1.46232,0.58474,1.5748970284000001,-4.29,-0.24,4.2967080422
2020-08-11 19:30:00,-1.40648,0.58936,1.5249692456,2.84352,0.8293600000000001,2.9619999999999997,-4.25,-0.24,4.2567710768,-1.42648,0.58936,1.5434346115,-4.27,-0.24,4.2767394122
2020-08-11 20:00:00,-1.30352,0.5731400000000001,1.4239571095999999,2.85648,0.8331400000000001,2.9755000000000003,-4.16,-0.26,4.1681170809,-1.32352,0.7031400000000001,1.4987031227,-4.18,-0.13,4.1820210425
2020-08-11 20:30:00,-1.22632,0.5752400000000001,1.3545337943,2.86368,0.8352400000000001,2.983,-4.09,-0.26,4.0982557265,-1.24632,0.53524,1.356390578,-4.11,-0.30000000000000004,4.1209343601
2020-08-11 21:00:00,-1.12344,1.02608,1.5214984719,2.86656,0.83608,2.9859999999999998,-3.99,0.19,3.9945212479,-1.14344,1.02608,1.536325226,-4.01,0.19,4.0144987234
2020-08-11 21:30:00,-0.81344,1.20608,1.4547555121,2.86656,0.83608,2.9859999999999998,-3.68,0.37,3.6985537714000003,-0.8334400000000001,1.20608,1.4660324689,-3.7,0.37,3.7184539798
2020-08-11 22:00:00,-0.60104,1.30678,1.4383751423,2.86896,0.8367800000000001,2.9885,-3.47,0.47000000000000003,3.5016853085,-0.62104,1.30678,1.44684645,-3.49,0.47000000000000003,3.5215053599
2020-08-11 22:30:00,-5.50736,-0.38548000000000004,5.5208340855,0.15264000000000003,0.044520000000000004,0.159,-5.66,-0.43,5.6763104214,-5.52736,-0.37548000000000004,5.5400987175,-5.68,-0.42,5.6955070011
2020-08-11 23:00:00,-5.53,-0.99,5.6179177637,0.0,0.0,0.0,-5.53,-0.99,5.6179177637,-5.44,-0.13,5.4415530871,-5.44,-0.13,5.4415530871
2020-08-11 23:30:00,-5.14,-1.13,5.2627464313,0.0,0.0,0.0,-5.14,-1.13,5.2627464313,-5.02,0.21,5.0243905103,-5.02,0.21,5.0243905103
2020-08-12 00:00:00,-4.95,-0.48,4.9732182739,0.0,0.0,0.0,-4.95,-0.48,4.9732182739,-4.97,-0.47000000000000003,4.9921738752,-4.97,-0.47000000000000003,4.9921738752
2020-08-12 00:30:00,-4.64,-0.34,4.6524402199,0.0,0.0,0.0,-4.64,-0.34,4.6524402199,-4.66,-0.34,4.6723869703,-4.66,-0.34,4.6723869703
2020-08-12 01:00:00,-4.47,-0.34,4.482912,0.0,0.0,0.0,-4.47,-0.34,4.482912,-4.49,-0.34,4.5028546501,-4.49,-0.34,4.5028546501
2020-08-12 01:30:00,-4.52,-0.41000000000000003,4.5385570394,0.0,0.0,0.0,-4.52,-0.41000000000000003,4.5385570394,-4.54,-0.41000000000000003,4.5584756224,-4.54,-0.41000000000000003,4.5584756224
2020-08-12 02:00:00,-4.5,-0.41000000000000003,4.5186391757,0.0,0.0,0.0,-4.5,-0.41000000000000003,4.5186391757,-4.52,-0.41000000000000003,4.5385570394,-4.52,-0.41000000000000003,4.5385570394
2020-08-12 02:30:00,-4.4,-0.43,4.4209614339,0.0,0.0,0.0,-4.4,-0.43,4.4209614339,-4.42,-0.42,4.439909909,-4.42,-0.42,4.439909909
2020-08-12 03:00:00,-4.4,-0.46,4.4239801085,0.0,0.0,0.0,-4.4,-0.46,4.4239801085,-4.42,-0.46,4.4438721854,-4.42,-0.46,4.4438721854
2020-08-12 03:30:00,-4.26,-0.32,4.2720018727,0.0,0.0,0.0,-4.26,-0.32,4.2720018727,-4.28,-0.32,4.2919459456,-4.28,-0.32,4.2919459456
2020-08-12 04:00:00,-4.28,-0.36,4.2951135026,0.0,0.0,0.0,-4.28,-0.36,4.2951135026,-4.3,-0.35000000000000003,4.3142206712,-4.3,-0.35000000000000003,4.3142206712
2020-08-12 04:30:00,-4.25,-0.36,4.2652198068,0.0,0.0,0.0,-4.25,-0.36,4.2652198068,-4.27,-0.35000000000000003,4.2843202495,-4.27,-0.35000000000000003,4.2843202495
2020-08-12 05:00:00,-4.28,-0.39,4.29773196,0.0,0.0,0.0,-4.28,-0.39,4.29773196,-4.3,-0.39,4.3176498237,-4.3,-0.39,4.3176498237
2020-08-12 05:30:00,-4.23,-0.32,4.2420867506,0.0,0.0,0.0,-4.23,-0.32,4.2420867506,-4.25,-0.32,4.2620300327,-4.25,-0.32,4.2620300327
2020-08-12 06:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.09,-0.23,4.096461888,-4.09,-0.23,4.096461888
2020-08-12 06:30:00,-4.74,-0.46,4.7622683671,0.0,0.0,0.0,-4.74,-0.46,4.7622683671,-4.76,-0.46,4.7821752373,-4.76,-0.46,4.7821752373
2020-08-12 07:00:00,-5.64,-0.88,5.7082396586,0.0,0.0,0.0,-5.64,-0.88,5.7082396586,-5.65,-0.81,5.7077666385,-5.65,-0.81,5.7077666385
2020-08-12 07:30:00,-6.04,-0.96,6.1158155629,0.0,0.0,0.0,-6.04,-0.96,6.1158155629,-6.06,-0.96,6.1355684333,-6.06,-0.96,6.1355684333
2020-08-12 08:00:00,-6.44,-1.1400000000000001,6.540122323,0.0,0.0,0.0,-6.44,-1.1400000000000001,6.540122323,-6.46,-1.1400000000000001,6.5598170706,-6.46,-1.1400000000000001,6.5598170706
2020-08-12 08:30:00,-6.82,-1.25,6.9336065651,0.0,0.0,0.0,-6.82,-1.25,6.9336065651,-6.84,-1.24,6.9514890491,-6.84,-1.24,6.9514890491
2020-08-12 09:00:00,-7.13,-1.48,7.2819846196,0.0,0.0,0.0,-7.13,-1.48,7.2819846196,-7.15,-1.47,7.2995479312,-7.15,-1.47,7.2995479312
2020-08-12 09:30:00,-7.35,-1.52,7.5055246319,0.0,0.0,0.0,-7.35,-1.52,7.5055246319,-7.37,-1.51,7.5230977662,-7.37,-1.51,7.5230977662
2020-08-12 10:00:00,-7.35,-1.55,7.5116576067,0.0,0.0,0.0,-7.35,-1.55,7.5116576067,-7.37,-1.55,7.5312283195,-7.37,-1.55,7.5312283195
2020-08-12 10:30:00,-7.31,-1.51,7.464328503,0.0,0.0,0.0,-7.31,-1.51,7.464328503,-7.33,-1.51,7.4839160872,-7.33,-1.51,7.4839160872
2020-08-12 11:00:00,-3.4496,-0.3678,3.4691522019,2.0304,0.5922000000000001,2.115,-5.48,-0.96,5.5634521657,-3.4596,-0.32780000000000004,3.4750949627,-5.49,-0.92,5.566551895
2020-08-12 11:30:00,-5.58048,-0.9876400000000001,5.6672029962,0.8995200000000001,0.26236000000000004,0.937,-6.48,-1.25,6.5994620993,-5.60048,-0.9676400000000001,5.6834587533,-6.5,-1.23,6.6153533541
2020-08-12 12:00:00,-7.33,-1.55,7.4920891612,0.0,0.0,0.0,-7.33,-1.55,7.4920891612,-7.35,-1.55,7.5116576067,-7.35,-1.55,7.5116576067
2020-08-12 12:30:00,-7.26,-1.6,7.4342181835,0.0,0.0,0.0,-7.26,-1.6,7.4342181835,-7.29,-1.6,7.4635179373,-7.29,-1.6,7.4635179373
2020-08-12 13:00:00,-2.2348,0.0161,2.2348579933,2.4552,0.7161000000000001,2.5575,-4.69,-0.7000000000000001,4.7419510752,-2.2548,0.056100000000000004,2.2554977832,-4.71,-0.66,4.7560172413
2020-08-12 13:30:00,-1.69224,0.21768,1.7061831085999999,2.8377600000000003,0.8276800000000001,2.956,-4.53,-0.61,4.5708861285,-1.71224,0.21768,1.7260215526,-4.55,-0.61,4.5907080064
2020-08-12 14:00:00,-1.75432,0.21124,1.7669920769,2.81568,0.8212400000000001,2.933,-4.57,-0.61,4.6105314227,-1.77432,0.21124,1.7868502455000002,-4.59,-0.61,4.6303563578
2020-08-12 14:30:00,-1.40584,0.40788,1.4638142642,2.80416,0.81788,2.9210000000000003,-4.21,-0.41000000000000003,4.2299172569,-1.43584,0.40788,1.4926495235,-4.24,-0.41000000000000003,4.2597769895
2020-08-12 15:00:00,-1.2152,0.47640000000000005,1.3052463369,2.7648,0.8064,2.88,-3.98,-0.33,3.9936574715,-1.2352,0.4864,1.3275179848,-4.0,-0.32,4.0127795853
2020-08-12 15:30:00,-6.60144,-1.28292,6.7249456355,0.05856000000000001,0.01708,0.061,-6.66,-1.3,6.785690827,-6.62144,-1.24292,6.73708526,-6.68,-1.26,6.7977937597
2020-08-12 16:00:00,-6.66,-1.27,6.7800073746,0.0,0.0,0.0,-6.66,-1.27,6.7800073746,-6.68,-1.26,6.7977937597,-6.68,-1.26,6.7977937597
2020-08-12 16:30:00,-1.624,-0.017,1.6240889753999999,2.616,0.763,2.725,-4.24,-0.78,4.3111483389,-1.554,1.083,1.8941502051999999,-4.17,0.32,4.1822601545
2020-08-12 17:00:00,-1.4073600000000002,0.004520000000000001,1.4073672583999999,2.79264,0.81452,2.909,-4.2,-0.81,4.2773940665,-1.3473600000000001,1.3445200000000002,1.9034476615,-4.14,0.53,4.173787249
2020-08-12 17:30:00,-1.35544,1.04508,1.7115518689,2.79456,0.81508,2.911,-4.15,0.23,4.1563686073,-1.37544,1.04508,1.7274337614,-4.17,0.23,4.1763381089
2020-08-12 18:00:00,-1.09352,1.07564,1.5338798519,2.79648,0.81564,2.9130000000000003,-3.89,0.26,3.8986792635,-1.11352,1.07564,1.5482016019,-3.91,0.26,3.9186349664
2020-08-12 18:30:00,-1.28864,0.7299800000000001,1.4810347228,2.81136,0.81998,2.9285,-4.1,-0.09,4.1009876859,-1.30864,0.7699800000000001,1.5183569574,-4.12,-0.05,4.1203033869
2020-08-12 19:00:00,-1.7852800000000002,0.47596000000000005,1.8476370315000001,2.6947200000000002,0.7859600000000001,2.807,-4.48,-0.31,4.4907126383,-1.8052800000000002,0.46596000000000004,1.8644448504,-4.5,-0.32,4.5113634303
2020-08-12 19:30:00,-5.68328,-0.6580400000000001,5.7212488322,0.72672,0.21196,0.757,-6.41,-0.87,6.4687711352,-5.70328,-0.6580400000000001,5.7411165639,-6.43,-0.87,6.4885899855
2020-08-12 20:00:00,-6.99,-1.11,7.0775843337,0.0,0.0,0.0,-6.99,-1.11,7.0775843337,-7.01,-1.1,7.0957804363,-7.01,-1.1,7.0957804363
2020-08-12 20:30:00,-6.07776,-0.8426800000000001,6.1359006021999996,0.40224000000000004,0.11732000000000001,0.419,-6.48,-0.96,6.5507251507,-6.09776,-0.8126800000000001,6.1516766658,-6.5,-0.93,6.5661937223999995
2020-08-12 21:00:00,-1.15384,1.05888,1.5660694748,2.87616,0.8388800000000001,2.996,-4.03,0.22,4.0360004955,-1.17384,1.06888,1.5875782815,-4.05,0.23,4.056525607
2020-08-12 21:30:00,-0.9404800000000001,1.1598600000000001,1.4932440691,2.8795200000000003,0.83986,2.9995000000000003,-3.8200000000000003,0.32,3.8333797099,-0.9604800000000001,1.16986,1.5136361022,-3.84,0.33,3.8541536036
2020-08-12 22:00:00,-2.0044,0.8158000000000001,2.1640584558000002,2.1456,0.6258,2.235,-4.15,0.19,4.1543471208,-2.0244,0.8158000000000001,2.1825959315,-4.17,0.19,4.1743262929
2020-08-12 22:30:00,-5.97,-0.65,6.0052810092,0.0,0.0,0.0,-5.97,-0.65,6.0052810092,-5.99,-0.65,6.0251638982,-5.99,-0.65,6.0251638982
2020-08-12 23:00:00,-5.62,-0.8300000000000001,5.680959426,0.0,0.0,0.0,-5.62,-0.8300000000000001,5.680959426,-5.59,-0.59,5.621049724,-5.59,-0.59,5.621049724
2020-08-12 23:30:00,-5.26,-0.56,5.2897258908,0.0,0.0,0.0,-5.26,-0.56,5.2897258908,-5.28,-0.56,5.3096139219000005,-5.28,-0.56,5.3096139219000005
2020-08-13 00:00:00,-5.03,-0.54,5.0589030432,0.0,0.0,0.0,-5.03,-0.54,5.0589030432,-5.05,-0.53,5.0777357158,-5.05,-0.53,5.0777357158
