Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-13 00:30:00,-4.86,-0.51,4.8866859936,0.0,0.0,0.0,-4.86,-0.51,4.8866859936,-4.88,-0.51,4.9065772184,-4.88,-0.51,4.9065772184
2020-08-13 01:00:00,-4.72,-0.51,4.747473012,0.0,0.0,0.0,-4.72,-0.51,4.747473012,-4.74,-0.51,4.7673577588,-4.74,-0.51,4.7673577588
2020-08-13 01:30:00,-4.68,-0.47000000000000003,4.7035412191,0.0,0.0,0.0,-4.68,-0.47000000000000003,4.7035412191,-4.7,-0.46,4.7224569876,-4.7,-0.46,4.7224569876
2020-08-13 02:00:00,-4.68,-0.47000000000000003,4.7035412191,0.0,0.0,0.0,-4.68,-0.47000000000000003,4.7035412191,-4.68,-0.46,4.7025524984,-4.68,-0.46,4.7025524984
2020-08-13 02:30:00,-4.58,-0.47000000000000003,4.6040525627,0.0,0.0,0.0,-4.58,-0.47000000000000003,4.6040525627,-4.6,-0.46,4.6229427857,-4.6,-0.46,4.6229427857
2020-08-13 03:00:00,-4.58,-0.48,4.6050841469,0.0,0.0,0.0,-4.58,-0.48,4.6050841469,-4.6,-0.48,4.6249756756,-4.6,-0.48,4.6249756756
2020-08-13 03:30:00,-4.55,-0.48,4.5752486271,0.0,0.0,0.0,-4.55,-0.48,4.5752486271,-4.58,-0.48,4.6050841469,-4.58,-0.48,4.6050841469
2020-08-13 04:00:00,-4.55,-0.48,4.5752486271,0.0,0.0,0.0,-4.55,-0.48,4.5752486271,-4.58,-0.48,4.6050841469,-4.58,-0.48,4.6050841469
2020-08-13 04:30:00,-4.59,-0.48,4.6150297941,0.0,0.0,0.0,-4.59,-0.48,4.6150297941,-4.61,-0.48,4.6349217901,-4.61,-0.48,4.6349217901
2020-08-13 05:00:00,-4.55,-0.48,4.5752486271,0.0,0.0,0.0,-4.55,-0.48,4.5752486271,-4.57,-0.48,4.5951387357,-4.57,-0.48,4.5951387357
2020-08-13 05:30:00,-4.35,-0.30000000000000004,4.3603325561,0.0,0.0,0.0,-4.35,-0.30000000000000004,4.3603325561,-4.37,-0.30000000000000004,4.3802853788,-4.37,-0.30000000000000004,4.3802853788
2020-08-13 06:00:00,-4.23,-0.24,4.23680304,0.0,0.0,0.0,-4.23,-0.24,4.23680304,-4.25,-0.24,4.2567710768,-4.25,-0.24,4.2567710768
2020-08-13 06:30:00,-4.74,-0.36,4.7536512283,0.0,0.0,0.0,-4.74,-0.36,4.7536512283,-4.76,-0.36,4.7735940338,-4.76,-0.36,4.7735940338
2020-08-13 07:00:00,-5.48,-0.6900000000000001,5.5232689596,0.0,0.0,0.0,-5.48,-0.6900000000000001,5.5232689596,-5.5,-0.68,5.5418769384,-5.5,-0.68,5.5418769384
2020-08-13 07:30:00,-6.06,-0.8300000000000001,6.1165758395,0.0,0.0,0.0,-6.06,-0.8300000000000001,6.1165758395,-6.09,-0.8300000000000001,6.1462996998,-6.09,-0.8300000000000001,6.1462996998
2020-08-13 08:00:00,-3.79344,-0.23892000000000002,3.8009564323,1.54656,0.45108000000000004,1.611,-5.34,-0.6900000000000001,5.3843941163,-3.80344,-0.18892,3.8081290157,-5.35,-0.64,5.388144393
2020-08-13 08:30:00,-1.43128,0.50546,1.5179104881,2.89872,0.8454600000000001,3.0195,-4.33,-0.34,4.3433282169,-1.4512800000000001,0.51546,1.5401015064,-4.35,-0.33,4.3624992837
2020-08-13 09:00:00,-1.56752,0.44364000000000003,1.6290903597000002,2.89248,0.8436400000000001,3.013,-4.46,-0.4,4.4779012941000005,-1.58752,0.5136400000000001,1.6685460136999999,-4.48,-0.33,4.4921375758
2020-08-13 09:30:00,-1.6808800000000002,0.48266000000000003,1.7488048060999999,2.88912,0.8426600000000001,3.0095,-4.57,-0.36,4.5841575017,-1.7008800000000002,0.48266000000000003,1.7680366088000001,-4.59,-0.36,4.6040960025
2020-08-13 10:00:00,-1.84376,0.43182000000000004,1.89365241,2.88624,0.8418200000000001,3.0065,-4.73,-0.41000000000000003,4.7477363027,-1.86376,0.44182000000000005,1.9154128145,-4.75,-0.4,4.7668123521
2020-08-13 10:30:00,-1.8447200000000001,0.46154000000000006,1.9015811973,2.88528,0.8415400000000001,3.0055,-4.73,-0.38,4.74523972,-1.8647200000000002,0.46154000000000006,1.9209892894,-4.75,-0.38,4.7651757575
2020-08-13 11:00:00,-1.7861600000000002,0.46112000000000003,1.8447219845,2.88384,0.8411200000000001,3.004,-4.67,-0.38,4.6854348784,-1.8061600000000002,0.46112000000000003,1.8640937745000001,-4.69,-0.38,4.7053692735
2020-08-13 11:30:00,-1.86952,0.43014,1.9183653067000002,2.88048,0.8401400000000001,3.0005,-4.75,-0.41000000000000003,4.7676619008,-1.88952,0.43014,1.9378612566000002,-4.77,-0.41000000000000003,4.7875881193000005
2020-08-13 12:00:00,-1.82,0.46,1.8772320048000002,2.88,0.84,3.0,-4.7,-0.38,4.7153366794,-1.8399999999999999,0.46,1.8966285878,-4.72,-0.38,4.7352719035
2020-08-13 12:30:00,-1.8452000000000002,0.5214,1.9174516943,2.8848000000000003,0.8414,3.005,-4.73,-0.32,4.7408121667,-1.8752,0.5314,1.9490410463,-4.76,-0.31,4.7700838567
2020-08-13 13:00:00,-1.6600000000000001,0.56,1.7519132399,2.88,0.84,3.0,-4.54,-0.28,4.5486261662,-1.6800000000000002,0.5700000000000001,1.774063133,-4.5600000000000005,-0.27,4.5679864273
2020-08-13 13:30:00,-1.7133600000000002,0.52902,1.7931716733,2.87664,0.8390200000000001,2.9965,-4.59,-0.31,4.6004564991,-1.74336,0.52902,1.8218579116,-4.62,-0.31,4.6303887526
2020-08-13 14:00:00,-1.5400800000000001,0.07206,1.541764914,2.98992,0.8720600000000001,3.1145,-4.53,-0.8,4.600097825,-1.45008,1.34206,1.9758180711,-4.44,0.47000000000000003,4.4648068267
2020-08-13 14:30:00,-0.5175200000000001,0.25114000000000003,0.5752375596,3.43248,1.00114,3.5755,-3.95,-0.75,4.0205720986,-0.42752,1.64114,1.6959109204,-3.86,0.64,3.9126972794
2020-08-13 15:00:00,-0.37072000000000005,0.28604,0.4682437399,3.44928,1.00604,3.593,-3.8200000000000003,-0.72,3.8872612467,-0.29072000000000003,1.6460400000000002,1.6715160185,-3.74,0.64,3.7943642419
2020-08-13 15:30:00,-0.2136,0.3027,0.3704757077,3.5064,1.0227,3.6525,-3.7199999999999998,-0.72,3.7890368169,-0.1436,1.6827,1.6888162274,-3.65,0.66,3.7091912865000003
2020-08-13 16:00:00,-0.23504000000000003,0.9947800000000001,1.0221697755,3.44496,1.00478,3.5885,-3.68,-0.01,3.6800135869,-0.25504000000000004,1.14478,1.1728455354,-3.7,0.14,3.7026477013
2020-08-13 16:30:00,-0.24128000000000002,1.23296,1.256346449,3.43872,1.00296,3.582,-3.68,0.23,3.6871804946,-0.26128,1.23296,1.2603402715,-3.7,0.23,3.7071417561
2020-08-13 17:00:00,-0.29416000000000003,1.23212,1.2667477255000001,3.4358400000000002,1.00212,3.5789999999999997,-3.73,0.23,3.7370844251,-0.32416,1.23212,1.2740484292,-3.76,0.23,3.7670280063
2020-08-13 17:30:00,-0.26896000000000003,1.35072,1.3772378153,3.43104,1.00072,3.574,-3.7,0.35000000000000003,3.7165171868,-0.28896000000000005,1.3607200000000002,1.3910631905,-3.7199999999999998,0.36,3.7373787606
2020-08-13 18:00:00,0.0344,1.4217,1.4221161169,3.4344,1.0017,3.5775,-3.4,0.42,3.425842962,0.014400000000000001,1.4317,1.4317724156,-3.42,0.43,3.4469261669
2020-08-13 18:30:00,-0.17368,1.32226,1.3336177301,3.4363200000000003,1.00226,3.5795,-3.61,0.32,3.6241550739,-0.19368000000000002,1.33226,1.3462647028,-3.63,0.33,3.6449691357000003
2020-08-13 19:00:00,-0.3608,1.2731,1.3232385461,3.4392,1.0031,3.5825,-3.8,0.27,3.8095800293,-0.3808,1.2731,1.3288311593,-3.8200000000000003,0.27,3.8295299973
2020-08-13 19:30:00,-0.2728,1.2671000000000001,1.2961335772,3.4872,1.0171,3.6325000000000003,-3.76,0.25,3.7683020049,-0.2928,1.3171,1.3492532194,-3.7800000000000002,0.30000000000000004,3.7918860742
2020-08-13 20:00:00,-0.17656000000000002,1.31892,1.3306853122,3.49344,1.01892,3.6390000000000002,-3.67,0.30000000000000004,3.6822411654,-0.19656,1.31892,1.3334863329,-3.69,0.30000000000000004,3.7021750364
2020-08-13 20:30:00,-0.01736,1.3670200000000001,1.3671302242,3.45264,1.00702,3.5965,-3.47,0.36,3.4886243707,-0.037360000000000004,1.3870200000000001,1.3875230629,-3.49,0.38,3.5106267247
2020-08-13 21:00:00,0.14976,1.46618,1.4738086205,3.44976,1.00618,3.5935,-3.3,0.46,3.3319063612,0.12976000000000001,1.47618,1.4818721436,-3.32,0.47000000000000003,3.3531030405
2020-08-13 21:30:00,0.21072000000000002,0.8664600000000001,0.8917151171000001,3.45072,1.00646,3.5945,-3.24,-0.14,3.2430232808,0.28072,2.10646,2.1250829278,-3.17,1.1,3.3554284376
2020-08-13 22:00:00,-1.4815200000000002,0.37414000000000003,1.5280321495,2.44848,0.7141400000000001,2.5505,-3.93,-0.34,3.9446799617,-1.4215200000000001,1.49414,2.0623223439,-3.87,0.78,3.9478221844
2020-08-13 22:30:00,-5.79,-0.49,5.8106970322,0.0,0.0,0.0,-5.79,-0.49,5.8106970322,-5.8100000000000005,-0.48,5.8297941645,-5.8100000000000005,-0.48,5.8297941645
2020-08-13 23:00:00,-5.49,-0.49,5.5118236547,0.0,0.0,0.0,-5.49,-0.49,5.5118236547,-5.51,-0.48,5.5308679247,-5.51,-0.48,5.5308679247
2020-08-13 23:30:00,-5.26,-0.51,5.2846664985,0.0,0.0,0.0,-5.26,-0.51,5.2846664985,-5.28,-0.51,5.3045734984,-5.28,-0.51,5.3045734984
2020-08-14 00:00:00,-4.94,-0.48,4.9632650544,0.0,0.0,0.0,-4.94,-0.48,4.9632650544,-4.97,-0.47000000000000003,4.9921738752,-4.97,-0.47000000000000003,4.9921738752
2020-08-14 00:30:00,-4.77,-0.45,4.7911793955,0.0,0.0,0.0,-4.77,-0.45,4.7911793955,-4.79,-0.45,4.8110913523,-4.79,-0.45,4.8110913523
2020-08-14 01:00:00,-4.71,-0.48,4.7343954207,0.0,0.0,0.0,-4.71,-0.48,4.7343954207,-4.73,-0.48,4.754292797,-4.73,-0.48,4.754292797
2020-08-14 01:30:00,-4.5600000000000005,-0.44,4.5811788876,0.0,0.0,0.0,-4.5600000000000005,-0.44,4.5811788876,-4.58,-0.43,4.6001413022,-4.58,-0.43,4.6001413022
2020-08-14 02:00:00,-4.5600000000000005,-0.44,4.5811788876,0.0,0.0,0.0,-4.5600000000000005,-0.44,4.5811788876,-4.58,-0.43,4.6001413022,-4.58,-0.43,4.6001413022
2020-08-14 02:30:00,-4.51,-0.44,4.5314125833,0.0,0.0,0.0,-4.51,-0.44,4.5314125833,-4.52,-0.43,4.5404074707,-4.52,-0.43,4.5404074707
2020-08-14 03:00:00,-4.45,-0.44,4.4716999005,0.0,0.0,0.0,-4.45,-0.44,4.4716999005,-4.48,-0.43,4.5005888504,-4.48,-0.43,4.5005888504
2020-08-14 03:30:00,-4.44,-0.44,4.4617485362,0.0,0.0,0.0,-4.44,-0.44,4.4617485362,-4.45,-0.45,4.4726949371,-4.45,-0.45,4.4726949371
2020-08-14 04:00:00,-4.44,-0.44,4.4617485362,0.0,0.0,0.0,-4.44,-0.44,4.4617485362,-4.45,-0.43,4.4707270102,-4.45,-0.43,4.4707270102
2020-08-14 04:30:00,-4.38,-0.41000000000000003,4.3991476447,0.0,0.0,0.0,-4.38,-0.41000000000000003,4.3991476447,-4.4,-0.41000000000000003,4.4190609862,-4.4,-0.41000000000000003,4.4190609862
2020-08-14 05:00:00,-4.38,-0.41000000000000003,4.3991476447,0.0,0.0,0.0,-4.38,-0.41000000000000003,4.3991476447,-4.4,-0.41000000000000003,4.4190609862,-4.4,-0.41000000000000003,4.4190609862
2020-08-14 05:30:00,-4.13,-0.28,4.1394806438,0.0,0.0,0.0,-4.13,-0.28,4.1394806438,-4.14,-0.28,4.1494577959,-4.14,-0.28,4.1494577959
2020-08-14 06:00:00,-3.95,-0.23,3.9566905363,0.0,0.0,0.0,-3.95,-0.23,3.9566905363,-3.9699999999999998,-0.23,3.9766568874,-3.9699999999999998,-0.23,3.9766568874
2020-08-14 06:30:00,-4.66,-0.42,4.678888757,0.0,0.0,0.0,-4.66,-0.42,4.678888757,-4.69,-0.42,4.7087684165,-4.69,-0.42,4.7087684165
2020-08-14 07:00:00,-5.27,-0.7000000000000001,5.3162862978,0.0,0.0,0.0,-5.27,-0.7000000000000001,5.3162862978,-5.3,-0.7000000000000001,5.3460265618000005,-5.3,-0.7000000000000001,5.3460265618000005
2020-08-14 07:30:00,-5.74,-0.78,5.7927540946,0.0,0.0,0.0,-5.74,-0.78,5.7927540946,-5.76,-0.78,5.8125725802,-5.76,-0.78,5.8125725802
2020-08-14 08:00:00,-5.59024,-0.9038200000000001,5.6628326701,0.32976000000000005,0.09618,0.3435,-5.92,-1.0,6.0038654215,-5.57024,-0.5338200000000001,5.5957606677000005,-5.9,-0.63,5.9335402586
2020-08-14 08:30:00,0.48608,1.27094,1.3607212242,3.46608,1.01094,3.6105,-2.98,0.26,2.9913207785,0.46608000000000005,1.29094,1.3725001457000001,-3.0,0.28,3.0130383336
2020-08-14 09:00:00,0.46848000000000006,1.27164,1.3551906877,3.46848,1.01164,3.613,-3.0,0.26,3.0112455895,0.44848000000000005,1.2916400000000001,1.367284974,-3.02,0.28,3.032952357
2020-08-14 09:30:00,0.18224,1.24982,1.2630365988,3.46224,1.00982,3.6065,-3.2800000000000002,0.24,3.2887687666,0.15224000000000001,1.24982,1.259058001,-3.31,0.24,3.3186895004
2020-08-14 10:00:00,-1.1488800000000001,0.62116,1.3060493865,2.78112,0.8111600000000001,2.8970000000000002,-3.93,-0.19,3.9345901947,-1.16888,0.62116,1.3236767731999999,-3.95,-0.19,3.9545669801
2020-08-14 10:30:00,-1.8456800000000002,0.40876,1.8904019149,2.46432,0.7187600000000001,2.567,-4.31,-0.31,4.3211341104,-1.8656800000000002,0.41876,1.9120987945,-4.33,-0.30000000000000004,4.3403801677
2020-08-14 11:00:00,-2.4684,0.2088,2.4772153721,2.1216,0.6188,2.21,-4.59,-0.41000000000000003,4.6082751654,-2.4984,0.2088,2.5071098899,-4.62,-0.41000000000000003,4.6381569616
2020-08-14 11:30:00,-2.84976,0.07132000000000001,2.8506523113,1.89024,0.55132,1.9689999999999999,-4.74,-0.48,4.7642418075,-2.8697600000000003,0.07132000000000001,2.8706460945,-4.76,-0.48,4.7841404662
2020-08-14 12:00:00,-2.95312,0.07034,2.9539575911,1.8868800000000001,0.55034,1.9655,-4.84,-0.48,4.8637434143,-2.97312,0.07034,2.9739519583,-4.86,-0.48,4.8836461788
2020-08-14 12:30:00,-2.78552,0.16964,2.790680813,1.88448,0.54964,1.963,-4.67,-0.38,4.6854348784,-2.80552,0.16964,2.8106440899000003,-4.69,-0.38,4.7053692735
2020-08-14 13:00:00,-1.1696,0.4847,1.2660561796,2.6904,0.7847000000000001,2.8025,-3.86,-0.30000000000000004,3.8716404792,-1.1896,0.4847,1.2845552732,-3.88,-0.30000000000000004,3.8915806557
2020-08-14 13:30:00,-2.40968,-0.21324,2.4190967323,2.08032,0.6067600000000001,2.167,-4.49,-0.8200000000000001,4.5642633579,-2.4296800000000003,-0.20324,2.4381655809,-4.51,-0.81,4.5821610622
2020-08-14 14:00:00,-6.13,-1.04,6.2175959985,0.0,0.0,0.0,-6.13,-1.04,6.2175959985,-6.15,-1.04,6.2373151275,-6.15,-1.04,6.2373151275
2020-08-14 14:30:00,-5.96,-0.98,6.0400331125,0.0,0.0,0.0,-5.96,-0.98,6.0400331125,-5.98,-0.97,6.0581597866,-5.98,-0.97,6.0581597866
2020-08-14 15:00:00,-1.61136,0.26502000000000003,1.6330084660000002,2.34864,0.6850200000000001,2.4465,-3.96,-0.42,3.9822104415,-1.63136,0.39502000000000004,1.6785041704,-3.98,-0.29,3.9905513404
2020-08-14 15:30:00,-0.79912,1.06734,1.3333444604,2.87088,0.8373400000000001,2.9905,-3.67,0.23,3.6772000218,-0.8191200000000001,1.07734,1.3533732116000001,-3.69,0.24,3.6977966412
2020-08-14 16:00:00,-0.42904000000000003,1.11778,1.1972917147,2.94096,0.8577800000000001,3.0635,-3.37,0.26,3.3800147929,-0.44904000000000005,1.12778,1.2138882362,-3.39,0.27,3.4007352146
2020-08-14 16:30:00,-0.5916,1.1312,1.2765594385,2.9184,0.8512000000000001,3.04,-3.51,0.28,3.5211503802,-0.6116,1.1412,1.2947555754,-3.5300000000000002,0.29,3.5418921496999998
2020-08-14 17:00:00,-0.75248,1.11636,1.346285928,2.86752,0.8363600000000001,2.987,-3.62,0.28,3.6308125812,-0.7824800000000001,1.12636,1.3714816076,-3.65,0.29,3.6615024239
2020-08-14 17:30:00,-0.51248,1.32636,1.4219235563,2.86752,0.8363600000000001,2.987,-3.38,0.49,3.4153330731000002,-0.5324800000000001,1.32636,1.4292535814,-3.4,0.49,3.435127363
2020-08-14 18:00:00,-0.15912,1.4973400000000001,1.5057709819,2.87088,0.8373400000000001,2.9905,-3.03,0.66,3.1010482099,-0.18912,1.4973400000000001,1.5092360485,-3.06,0.66,3.1303673906
2020-08-14 18:30:00,-0.432,1.3265,1.3950721308,2.868,0.8365,2.9875,-3.3,0.49,3.3361804508,-0.462,1.3265,1.4046516472000001,-3.33,0.49,3.3658579887
2020-08-14 19:00:00,-0.70816,1.25762,1.4432943740000002,2.87184,0.83762,2.9915000000000003,-3.58,0.42,3.6045526768,-0.72816,1.26762,1.4618746355,-3.6,0.43,3.6255896072000002
2020-08-14 19:30:00,-0.6452800000000001,1.32846,1.4768859976,2.87472,0.8384600000000001,2.9945,-3.52,0.49,3.5539414739,-0.6652800000000001,1.33846,1.4946814544,-3.54,0.5,3.575136361
2020-08-14 20:00:00,-0.51192,1.35944,1.4526318185,2.87808,0.8394400000000001,2.998,-3.39,0.52,3.4296501279,-0.5319200000000001,1.35944,1.4597999863,-3.41,0.52,3.4494202411
2020-08-14 20:30:00,-0.4748,1.3586,1.4391765006,2.8752,0.8386,2.995,-3.35,0.52,3.390117992,-0.5048,1.3586,1.4493505442,-3.38,0.52,3.4197660739
2020-08-14 21:00:00,-0.4676,1.3707,1.4482638744,2.8824,0.8407,3.0025,-3.35,0.53,3.3916662572,-0.49760000000000004,1.3807,1.4676301476,-3.38,0.54,3.4228642976
2020-08-14 21:30:00,-0.44136000000000003,1.42252,1.4894165972,2.88864,0.84252,3.009,-3.33,0.58,3.3801331335,-0.46136000000000005,1.43252,1.5049805979,-3.35,0.59,3.4015584664
2020-08-14 22:00:00,-0.22944,1.4230800000000001,1.4414573875,2.89056,0.84308,3.011,-3.12,0.58,3.1734523787,-0.24944000000000002,1.43308,1.4546266187999999,-3.14,0.59,3.1949491389
2020-08-14 22:30:00,-5.33616,-0.33388,5.3465951221,0.12384,0.036120000000000006,0.129,-5.46,-0.37,5.4725222704,-5.36616,-0.32388,5.3759251669,-5.49,-0.36,5.5017906176
2020-08-14 23:00:00,-5.3,-0.41000000000000003,5.3158348357000005,0.0,0.0,0.0,-5.3,-0.41000000000000003,5.3158348357000005,-5.33,-0.4,5.3449883068,-5.33,-0.4,5.3449883068
2020-08-14 23:30:00,-5.16,-0.41000000000000003,5.1762631309,0.0,0.0,0.0,-5.16,-0.41000000000000003,5.1762631309,-5.18,-0.4,5.1954210609,-5.18,-0.4,5.1954210609
2020-08-15 00:00:00,-4.89,-0.41000000000000003,4.907158037,0.0,0.0,0.0,-4.89,-0.41000000000000003,4.907158037,-4.91,-0.4,4.9262663347,-4.91,-0.4,4.9262663347
2020-08-15 00:30:00,-4.63,-0.39,4.6463964532,0.0,0.0,0.0,-4.63,-0.39,4.6463964532,-4.66,-0.38,4.675467891,-4.66,-0.38,4.675467891
2020-08-15 01:00:00,-4.6,-0.59,4.637682611,0.0,0.0,0.0,-4.6,-0.59,4.637682611,-4.59,-0.18,4.5935280559,-4.59,-0.18,4.5935280559
2020-08-15 01:30:00,-4.47,-0.34,4.482912,0.0,0.0,0.0,-4.47,-0.34,4.482912,-4.49,-0.34,4.5028546501,-4.49,-0.34,4.5028546501
2020-08-15 02:00:00,-4.44,-0.33,4.4522466239,0.0,0.0,0.0,-4.44,-0.33,4.4522466239,-4.46,-0.34,4.472940867,-4.46,-0.34,4.472940867
2020-08-15 02:30:00,-4.44,-0.38,4.4562315918,0.0,0.0,0.0,-4.44,-0.38,4.4562315918,-4.46,-0.37,4.4753212175,-4.46,-0.37,4.4753212175
2020-08-15 03:00:00,-4.38,-0.38,4.3964531159,0.0,0.0,0.0,-4.38,-0.38,4.3964531159,-4.4,-0.37,4.4155294133,-4.4,-0.37,4.4155294133
2020-08-15 03:30:00,-4.33,-0.38,4.3466423823,0.0,0.0,0.0,-4.33,-0.38,4.3466423823,-4.35,-0.37,4.3657072737,-4.35,-0.37,4.3657072737
2020-08-15 04:00:00,-4.28,-0.38,4.2968360453,0.0,0.0,0.0,-4.28,-0.38,4.2968360453,-4.3,-0.37,4.3158892479,-4.3,-0.37,4.3158892479
2020-08-15 04:30:00,-4.23,-0.29,4.2399292447,0.0,0.0,0.0,-4.23,-0.29,4.2399292447,-4.25,-0.28,4.2592135424,-4.25,-0.28,4.2592135424
2020-08-15 05:00:00,-4.19,-0.29,4.2000238095,0.0,0.0,0.0,-4.19,-0.29,4.2000238095,-4.21,-0.28,4.21930089,-4.21,-0.28,4.21930089
2020-08-15 05:30:00,-4.03,-0.29,4.0404207702,0.0,0.0,0.0,-4.03,-0.29,4.0404207702,-4.06,-0.28,4.069643719,-4.06,-0.28,4.069643719
2020-08-15 06:00:00,-3.76,-0.5,3.7930989969,0.0,0.0,0.0,-3.76,-0.5,3.7930989969,-3.7800000000000002,-0.45,3.8066914769,-3.7800000000000002,-0.45,3.8066914769
2020-08-15 06:30:00,-4.12,-0.81,4.1988688953,0.0,0.0,0.0,-4.12,-0.81,4.1988688953,-4.08,0.39,4.098597321,-4.08,0.39,4.098597321
2020-08-15 07:00:00,-4.5600000000000005,-0.37,4.5749863388000005,0.0,0.0,0.0,-4.5600000000000005,-0.37,4.5749863388000005,-4.58,-0.36,4.5941266852,-4.58,-0.36,4.5941266852
2020-08-15 07:30:00,-0.00928,1.20146,1.2014958385,2.61072,0.76146,2.7195,-2.62,0.44,2.6566896695,-0.03928,1.20146,1.20210193,-2.65,0.44,2.6862799556
2020-08-15 08:00:00,-3.16184,0.14738,3.1652729819,1.08816,0.31738000000000005,1.1335,-4.25,-0.17,4.2533986411,-3.19184,0.15738000000000002,3.1957176111,-4.28,-0.16,4.2829896101
2020-08-15 08:30:00,-5.39,-0.47000000000000003,5.4104528461,0.0,0.0,0.0,-5.39,-0.47000000000000003,5.4104528461,-5.41,-0.46,5.4295211575,-5.41,-0.46,5.4295211575
2020-08-15 09:00:00,-5.63,-0.52,5.6539632118,0.0,0.0,0.0,-5.63,-0.52,5.6539632118,-5.65,-0.52,5.6738787439,-5.65,-0.52,5.6738787439
2020-08-15 09:30:00,-4.23264,-0.09702000000000001,4.2337517936,0.86736,0.25298000000000004,0.9035000000000001,-5.1,-0.35000000000000003,5.1119956964,-4.25264,-0.08702000000000001,4.2535302338,-5.12,-0.34,5.1312766443
2020-08-15 10:00:00,-0.45264000000000004,1.20798,1.2899994767,2.90736,0.8479800000000001,3.0285,-3.36,0.36,3.3792306817,-0.47264000000000006,1.21798,1.3064699958000001,-3.38,0.37,3.4001911711
2020-08-15 10:30:00,-0.51224,1.20518,1.3095222984000001,2.89776,0.84518,3.0185,-3.41,0.36,3.4289502767,-0.53224,1.21518,1.3266279999,-3.43,0.37,3.4498985492
2020-08-15 11:00:00,-0.51512,1.20434,1.3098791738,2.89488,0.8443400000000001,3.0155,-3.41,0.36,3.4289502767,-0.53512,1.21434,1.3270173511,-3.43,0.37,3.4498985492
2020-08-15 11:30:00,-0.498,1.2035,1.3024654506,2.892,0.8435,3.0125,-3.39,0.36,3.4090614544,-0.518,1.2135,1.3194340643,-3.41,0.37,3.4300145772
2020-08-15 12:00:00,-0.41712000000000005,0.97084,1.0566548159,2.88288,0.84084,3.003,-3.3,0.13,3.3025596134,-0.39712000000000003,1.49084,1.542824747,-3.2800000000000002,0.65,3.3437852802
2020-08-15 12:30:00,-0.37096,1.26972,1.3228001361000001,2.87904,0.83972,2.999,-3.25,0.43,3.2783227419,-0.40096000000000004,1.27972,1.3410638314,-3.2800000000000002,0.44,3.3093806067
2020-08-15 13:00:00,-0.35816000000000003,1.31762,1.3654307196,2.87184,0.83762,2.9915000000000003,-3.23,0.48,3.2654708696,-0.37816000000000005,1.31762,1.3708126969,-3.25,0.48,3.2852549368
2020-08-15 13:30:00,-0.25624,1.31818,1.3428542177,2.87376,0.83818,2.9935,-3.13,0.48,3.1665912272,-0.28624000000000005,1.31818,1.3489002372,-3.16,0.48,3.1962478002
2020-08-15 14:00:00,-0.05104,1.31678,1.3177688151,2.86896,0.8367800000000001,2.9885,-2.92,0.48,2.9591890781,-0.07104,1.31678,1.3186949041,-2.94,0.48,2.978925981
2020-08-15 14:30:00,0.054720000000000005,1.43846,1.4395004168,2.87472,0.8384600000000001,2.9945,-2.8200000000000003,0.6000000000000001,2.8831233064,0.03472,1.44846,1.4488760644,-2.84,0.61,2.904771936
2020-08-15 15:00:00,0.033760000000000005,1.43818,1.4385761885,2.87376,0.83818,2.9935,-2.84,0.6000000000000001,2.902688409,0.013760000000000001,1.44818,1.4482453694,-2.86,0.61,2.9243289829
2020-08-15 15:30:00,0.14048000000000002,1.49014,1.4967470895,2.88048,0.8401400000000001,3.0005,-2.74,0.65,2.8160433235,0.12048,1.49014,1.4950025585,-2.76,0.65,2.8355070093
2020-08-15 16:00:00,0.33808000000000005,1.5894400000000002,1.6249977231,2.87808,0.8394400000000001,2.998,-2.54,0.75,2.6484146201,0.31808000000000003,1.5894400000000002,1.6209547804,-2.56,0.75,2.6676019193
2020-08-15 16:30:00,0.1376,1.5893000000000002,1.5952455140000001,2.8776,0.8393,2.9975,-2.74,0.75,2.840792143,0.11760000000000001,1.5893000000000002,1.5936449573,-2.76,0.75,2.8600874113
2020-08-15 17:00:00,-2.04,0.995,2.2697191456,1.8,0.525,1.875,-3.84,0.47000000000000003,3.8686560974,-2.06,1.025,2.3009182948999998,-3.86,0.5,3.8922487074000003
2020-08-15 17:30:00,-5.48,-0.25,5.4856995908,0.0,0.0,0.0,-5.48,-0.25,5.4856995908,-5.5,-0.31,5.5087294361,-5.5,-0.31,5.5087294361
2020-08-15 18:00:00,-0.23072,1.7510400000000002,1.7661746233,2.60928,0.76104,2.718,-2.84,0.99,3.0076070222,-0.25072,1.7710400000000002,1.7886987449,-2.86,1.01,3.0331007237
2020-08-15 18:30:00,0.10104,1.78322,1.7860802474000002,2.8910400000000003,0.8432200000000001,3.0115,-2.79,0.9400000000000001,2.9440957865,0.07104,1.78322,1.7846344863999999,-2.8200000000000003,0.9400000000000001,2.9725410006
2020-08-15 19:00:00,-0.16424000000000002,1.66168,1.6697769911,2.8857600000000003,0.8416800000000001,3.006,-3.05,0.8200000000000001,3.1583065082,-0.18424000000000001,1.67168,1.6818021287,-3.07,0.8300000000000001,3.1802201182
2020-08-15 19:30:00,-0.13088000000000002,1.13266,1.1401965839,2.88912,0.8426600000000001,3.0095,-3.02,0.29,3.03389189,-0.060880000000000004,2.32266,2.3234577358,-2.95,1.48,3.3004393647
2020-08-15 20:00:00,-0.01848,1.13336,1.1335106528,2.89152,0.8433600000000001,3.012,-2.91,0.29,2.9244144713,0.05152,2.36336,2.3639214877,-2.84,1.52,3.221179908
2020-08-15 20:30:00,0.030160000000000003,1.13588,1.1362803351,2.90016,0.8458800000000001,3.021,-2.87,0.29,2.884614359,0.10016000000000001,2.36588,2.3679991976,-2.8,1.52,3.1859692403
2020-08-15 21:00:00,0.02968,1.13574,1.1361277437,2.89968,0.84574,3.0205,-2.87,0.29,2.884614359,0.09968,2.36574,2.3678390676,-2.8,1.52,3.1859692403
2020-08-15 21:30:00,0.07872000000000001,1.15546,1.1581384416,2.89872,0.8454600000000001,3.0195,-2.8200000000000003,0.31,2.8369878392,0.14872000000000002,2.36546,2.3701305133,-2.75,1.52,3.1421171207
2020-08-15 22:00:00,0.23440000000000003,1.1542,1.1777610114,2.8944,0.8442000000000001,3.015,-2.66,0.31,2.6780029873,0.2944,2.3642,2.3824594435,-2.6,1.52,3.0117104775
2020-08-15 22:30:00,-4.83176,-0.16968000000000003,4.8347384624,0.13824,0.04032,0.14400000000000002,-4.97,-0.21,4.9744346412,-4.84176,1.05032,4.9543730178,-4.98,1.01,5.0813876058
2020-08-15 23:00:00,-4.89,-0.21,4.8945071253,0.0,0.0,0.0,-4.89,-0.21,4.8945071253,-4.91,-0.22,4.9149262456,-4.91,-0.22,4.9149262456
2020-08-15 23:30:00,-4.65,-0.24,4.6561894291,0.0,0.0,0.0,-4.65,-0.24,4.6561894291,-4.67,-0.25,4.6766868614,-4.67,-0.25,4.6766868614
2020-08-16 00:00:00,-4.44,-0.24,4.4464817553,0.0,0.0,0.0,-4.44,-0.24,4.4464817553,-4.46,-0.22,4.4654227124,-4.46,-0.22,4.4654227124
2020-08-16 00:30:00,-4.24,-0.24,4.2467870208,0.0,0.0,0.0,-4.24,-0.24,4.2467870208,-4.26,-0.22,4.2656769685,-4.26,-0.22,4.2656769685
2020-08-16 01:00:00,-4.07,-0.24,4.0770700264,0.0,0.0,0.0,-4.07,-0.24,4.0770700264,-4.09,-0.22,4.0959125967,-4.09,-0.22,4.0959125967
2020-08-16 01:30:00,-4.09,-0.24,4.0970355136,0.0,0.0,0.0,-4.09,-0.24,4.0970355136,-4.11,-0.24,4.1170013359,-4.11,-0.24,4.1170013359
2020-08-16 02:00:00,-4.01,-0.33,4.0235556415,0.0,0.0,0.0,-4.01,-0.33,4.0235556415,-4.03,-0.22,4.0360004955,-4.03,-0.22,4.0360004955
2020-08-16 02:30:00,-3.99,-0.24,3.9972115281000002,0.0,0.0,0.0,-3.99,-0.24,3.9972115281000002,-4.01,-0.24,4.0171756247,-4.01,-0.24,4.0171756247
2020-08-16 03:00:00,-3.87,-0.24,3.877434719,0.0,0.0,0.0,-3.87,-0.24,3.877434719,-3.89,-0.24,3.8973965669,-3.89,-0.24,3.8973965669
2020-08-16 03:30:00,-3.76,-0.24,3.7676517886000003,0.0,0.0,0.0,-3.76,-0.24,3.7676517886000003,-3.7800000000000002,-0.39,3.8000657889,-3.7800000000000002,-0.39,3.8000657889
2020-08-16 04:00:00,-3.76,0.0,3.76,0.0,0.0,0.0,-3.76,0.0,3.76,-3.7800000000000002,0.0,3.7800000000000002,-3.7800000000000002,0.0,3.7800000000000002
2020-08-16 04:30:00,-3.84,0.0,3.84,0.0,0.0,0.0,-3.84,0.0,3.84,-3.86,0.0,3.86,-3.86,0.0,3.86
2020-08-16 05:00:00,-3.74,0.0,3.74,0.0,0.0,0.0,-3.74,0.0,3.74,-3.76,0.0,3.76,-3.76,0.0,3.76
2020-08-16 05:30:00,-3.6,0.25,3.6086701152,0.0,0.0,0.0,-3.6,0.25,3.6086701152,-3.63,0.25,3.6385986313,-3.63,0.25,3.6385986313
2020-08-16 06:00:00,-3.21,0.31,3.2249341079000002,0.0,0.0,0.0,-3.21,0.31,3.2249341079000002,-3.24,0.31,3.2547964606,-3.24,0.31,3.2547964606
2020-08-16 06:30:00,-3.6,0.19,3.6050104022,0.0,0.0,0.0,-3.6,0.19,3.6050104022,-3.62,0.21,3.6260860442,-3.62,0.21,3.6260860442
2020-08-16 07:00:00,-3.75,-0.84,3.8429285708,0.0,0.0,0.0,-3.75,-0.84,3.8429285708,-3.77,-0.78,3.8498441527000002,-3.77,-0.78,3.8498441527000002
2020-08-16 07:30:00,-3.94,-0.14,3.942486525,0.0,0.0,0.0,-3.94,-0.14,3.942486525,-3.96,0.03,3.9601136347,-3.96,0.03,3.9601136347
2020-08-16 08:00:00,-4.13,-0.6000000000000001,4.1733559637,0.0,0.0,0.0,-4.13,-0.6000000000000001,4.1733559637,-4.13,0.63,4.1777745272,-4.13,0.63,4.1777745272
2020-08-16 08:30:00,-4.41,-0.6000000000000001,4.450629169,0.0,0.0,0.0,-4.41,-0.6000000000000001,4.450629169,-4.4,0.61,4.4420828448,-4.4,0.61,4.4420828448
2020-08-16 09:00:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2020-08-16 09:30:00,-5.24,-0.23,5.245045281,0.0,0.0,0.0,-5.24,-0.23,5.245045281,-5.26,-0.23,5.2650261158,-5.26,-0.23,5.2650261158
2020-08-16 10:00:00,-5.5600000000000005,-0.28,5.5670458953,0.0,0.0,0.0,-5.5600000000000005,-0.28,5.5670458953,-5.58,-0.28,5.587020673,-5.58,-0.28,5.587020673
2020-08-16 10:30:00,-2.6872,0.7504000000000001,2.7900078853,1.6128,0.47040000000000004,1.6800000000000002,-4.3,0.28,4.309106636,-2.6972,0.7904,2.8106262646999998,-4.31,0.32,4.3218630242
2020-08-16 11:00:00,-0.25552,1.5471400000000002,1.5680984185,2.90448,0.8471400000000001,3.0255,-3.16,0.7000000000000001,3.2366031576,-0.28552,1.5471400000000002,1.5732653463,-3.19,0.7000000000000001,3.2658995698
2020-08-16 11:30:00,-0.35744000000000004,1.54658,1.5873478037000002,2.9025600000000003,0.8465800000000001,3.0235,-3.26,0.7000000000000001,3.3343065246,-0.37744000000000005,1.54658,1.5919706812999999,-3.2800000000000002,0.7000000000000001,3.3538634439
2020-08-16 12:00:00,-0.5279200000000001,1.54644,1.6340673793,2.90208,0.8464400000000001,3.023,-3.43,0.7000000000000001,3.50069993,-0.5479200000000001,1.54644,1.6406379857000002,-3.45,0.7000000000000001,3.5202982828
2020-08-16 12:30:00,-0.6246400000000001,1.54448,1.6660112845000001,2.89536,0.8444800000000001,3.016,-3.52,0.7000000000000001,3.5889274164,-0.65464,1.54448,1.6774897913,-3.55,0.7000000000000001,3.6183559803
2020-08-16 13:00:00,-0.67176,1.50532,1.6484082625,2.89824,0.8453200000000001,3.019,-3.5700000000000003,0.66,3.6304958339,-0.69176,1.51532,1.6657510618,-3.59,0.67,3.6519857612
2020-08-16 13:30:00,-0.65656,1.46392,1.6044104213,2.89344,0.8439200000000001,3.014,-3.55,0.62,3.6037341744,-0.67656,1.4739200000000001,1.6217809963,-3.5700000000000003,0.63,3.6251620653
2020-08-16 14:00:00,-0.53512,1.52434,1.6155388729,2.89488,0.8443400000000001,3.0155,-3.43,0.68,3.4967556392,-0.5551200000000001,1.53434,1.6316732056,-3.45,0.6900000000000001,3.5183234644
2020-08-16 14:30:00,-0.44368,1.5247600000000001,1.5880003149,2.8963200000000002,0.8447600000000001,3.017,-3.34,0.68,3.4085187399,-0.46368000000000004,1.53476,1.6032739629,-3.36,0.6900000000000001,3.4301166161
2020-08-16 15:00:00,-0.40176,1.56532,1.6160562490000001,2.89824,0.8453200000000001,3.019,-3.3,0.72,3.3776323068,-0.42176,1.57532,1.6308018273,-3.32,0.73,3.3993087533
2020-08-16 15:30:00,-0.4456,1.5442,1.6072065829,2.8944,0.8442000000000001,3.015,-3.34,0.7000000000000001,3.4125650177,-0.4656,1.5542,1.6224429112,-3.36,0.71,3.4341956846
2020-08-16 16:00:00,-0.28896000000000005,1.6532200000000001,1.6782831257000002,2.8910400000000003,0.8432200000000001,3.0115,-3.18,0.81,3.281539273,-0.30896,1.66322,1.6916728555,-3.2,0.8200000000000001,3.3033921959
2020-08-16 16:30:00,-0.558,1.6035,1.6978151401,2.892,0.8435,3.0125,-3.45,0.76,3.5327185,-0.578,1.6035,1.7044929598,-3.47,0.76,3.5522528063000003
2020-08-16 17:00:00,-0.77656,1.60392,1.782022671,2.89344,0.8439200000000001,3.014,-3.67,0.76,3.7478660595,-0.80656,1.60392,1.7952989723,-3.7,0.76,3.7772476752
2020-08-16 17:30:00,-0.5456,1.7442000000000002,1.827542886,2.8944,0.8442000000000001,3.015,-3.44,0.9,3.5557840204,-0.5756,1.7542,1.846221276,-3.47,0.91,3.5873388466
2020-08-16 18:00:00,-0.07512,1.9143400000000002,1.9158133129000001,2.89488,0.8443400000000001,3.0155,-2.9699999999999998,1.07,3.156865534,-0.09512000000000001,1.92434,1.9266894534,-2.99,1.08,3.1790721917
2020-08-16 18:30:00,-0.38936000000000004,1.69602,1.7401393766000002,2.90064,0.8460200000000001,3.0215,-3.29,0.85,3.3980288404,-0.40936000000000006,1.69602,1.7447233162,-3.31,0.85,3.41739667
2020-08-16 19:00:00,-0.57408,1.61756,1.7164114309,2.90592,0.8475600000000001,3.027,-3.48,0.77,3.5641689073,-0.59408,1.61756,1.7232038185,-3.5,0.77,3.5836992061
2020-08-16 19:30:00,-0.44072000000000006,1.69854,1.7547855282,2.90928,0.8485400000000001,3.0305,-3.35,0.85,3.4561539318,-0.46072,1.7085400000000002,1.7695682665999999,-3.37,0.86,3.4780023002
2020-08-16 20:00:00,-0.34168000000000004,1.61826,1.6539379221,2.9083200000000002,0.84826,3.0295,-3.25,0.77,3.3399700597,-0.36168000000000006,1.62826,1.6679457575,-3.27,0.78,3.3617406206
2020-08-16 20:30:00,-0.22552000000000003,1.67714,1.692234573,2.90448,0.8471400000000001,3.0255,-3.13,0.8300000000000001,3.2381785003,-0.24552000000000002,1.67714,1.6950158259,-3.15,0.8300000000000001,3.2575143898
2020-08-16 21:00:00,-0.1836,1.6777000000000002,1.6877162824,2.9064,0.8477,3.0275,-3.09,0.8300000000000001,3.1995312157,-0.2036,1.6777000000000002,1.6900089497000002,-3.11,0.8300000000000001,3.2188507266
2020-08-16 21:30:00,-0.0608,1.7256,1.7266707851,2.8992,0.8456,3.02,-2.96,0.88,3.0880414505,-0.08080000000000001,1.7356,1.7374797841,-2.98,0.89,3.110064308
2020-08-16 22:00:00,0.22824000000000003,1.72532,1.7403512864000001,2.89824,0.8453200000000001,3.019,-2.67,0.88,2.8112808469,0.20824,1.7353200000000002,1.7477698361,-2.69,0.89,2.8334078422
2020-08-16 22:30:00,-4.8508,0.2506,4.8572688828,0.13920000000000002,0.040600000000000004,0.145,-4.99,0.21,4.9944168829,-4.8708,0.3506,4.8834017856,-5.01,0.31,5.0195816559
2020-08-16 23:00:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.84,-0.25,4.8464523107,-4.84,-0.25,4.8464523107
2020-08-16 23:30:00,-4.36,-0.77,4.4274710615,0.0,0.0,0.0,-4.36,-0.77,4.4274710615,-4.38,-0.79,4.4506741062,-4.38,-0.79,4.4506741062
2020-08-17 00:00:00,-4.09,-0.63,4.1382363393,0.0,0.0,0.0,-4.09,-0.63,4.1382363393,-4.04,0.6900000000000001,4.0984997255,-4.04,0.6900000000000001,4.0984997255
2020-08-17 00:30:00,-4.03,-0.32,4.0426847515,0.0,0.0,0.0,-4.03,-0.32,4.0426847515,-4.04,-0.31,4.0518761087,-4.04,-0.31,4.0518761087
2020-08-17 01:00:00,-4.03,-0.28,4.0397153365,0.0,0.0,0.0,-4.03,-0.28,4.0397153365,-4.04,-0.27,4.0490122252,-4.04,-0.27,4.0490122252
2020-08-17 01:30:00,-3.96,-0.28,3.9698866483,0.0,0.0,0.0,-3.96,-0.28,3.9698866483,-3.98,-0.33,3.9936574715,-3.98,-0.33,3.9936574715
2020-08-17 02:00:00,-3.87,-0.28,3.8801159776,0.0,0.0,0.0,-3.87,-0.28,3.8801159776,-3.89,-0.28,3.900064102,-3.89,-0.28,3.900064102
2020-08-17 02:30:00,-3.92,-0.33,3.9338657832,0.0,0.0,0.0,-3.92,-0.33,3.9338657832,-3.94,-0.32,3.9529735643,-3.94,-0.32,3.9529735643
2020-08-17 03:00:00,-3.75,-0.29,3.7611966181,0.0,0.0,0.0,-3.75,-0.29,3.7611966181,-3.7800000000000002,-0.32,3.7935207921,-3.7800000000000002,-0.32,3.7935207921
2020-08-17 03:30:00,-3.69,-0.32,3.703849349,0.0,0.0,0.0,-3.69,-0.32,3.703849349,-3.71,-0.35000000000000003,3.7264728632,-3.71,-0.35000000000000003,3.7264728632
2020-08-17 04:00:00,-3.63,-0.30000000000000004,3.6423755984,0.0,0.0,0.0,-3.63,-0.30000000000000004,3.6423755984,-3.65,-0.31,3.6631407289,-3.65,-0.31,3.6631407289
2020-08-17 04:30:00,-3.67,-0.26,3.6791982822,0.0,0.0,0.0,-3.67,-0.26,3.6791982822,-3.69,-0.31,3.7029987848,-3.69,-0.31,3.7029987848
2020-08-17 05:00:00,-3.62,0.23,3.6272992708,0.0,0.0,0.0,-3.62,0.23,3.6272992708,-3.64,0.23,3.647259245,-3.64,0.23,3.647259245
2020-08-17 05:30:00,-3.46,0.26,3.4697550346,0.0,0.0,0.0,-3.46,0.26,3.4697550346,-3.48,0.26,3.4896991274,-3.48,0.26,3.4896991274
2020-08-17 06:00:00,-3.48,0.26,3.4896991274,0.0,0.0,0.0,-3.48,0.26,3.4896991274,-3.5,0.28,3.5111821371,-3.5,0.28,3.5111821371
2020-08-17 06:30:00,-4.22,0.03,4.2201066337,0.0,0.0,0.0,-4.22,0.03,4.2201066337,-4.24,0.32,4.2520583251,-4.24,0.32,4.2520583251
2020-08-17 07:00:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2020-08-17 07:30:00,-5.22,-0.28,5.2275041846,0.0,0.0,0.0,-5.22,-0.28,5.2275041846,-5.24,-0.28,5.2474755836,-5.24,-0.28,5.2474755836
2020-08-17 08:00:00,-4.46384,-0.028620000000000003,4.4639317479,0.6561600000000001,0.19138000000000002,0.6835,-5.12,-0.22,5.1247243828,-4.48384,-0.01862,4.4838786614,-5.14,-0.21,5.1442880946
2020-08-17 08:30:00,-0.6268800000000001,1.29966,1.4429465167,2.91312,0.8496600000000001,3.0345,-3.54,0.45,3.5684870744,-0.65688,1.29966,1.4562305621,-3.5700000000000003,0.45,3.5982495744
2020-08-17 09:00:00,-0.9316800000000001,1.10826,1.4478493879,2.9083200000000002,0.84826,3.0295,-3.84,0.26,3.8487920183,-0.9516800000000001,1.17826,1.5145928331,-3.86,0.33,3.8740805361
2020-08-17 09:30:00,-1.18368,1.10476,1.6191334102,2.8963200000000002,0.8447600000000001,3.017,-4.08,0.26,4.0882759202,-1.20368,1.09476,1.6270663785,-4.1,0.25,4.1076148797
2020-08-17 10:00:00,-1.26272,1.08504,1.6648644389,2.8972800000000003,0.8450400000000001,3.018,-4.16,0.24,4.1669173258,-1.29272,1.09504,1.6941775586,-4.19,0.25,4.1974516078
2020-08-17 10:30:00,-1.16704,1.08378,1.5926586106,2.89296,0.8437800000000001,3.0135,-4.06,0.24,4.0670874099,-1.18704,1.09378,1.6141309272000002,-4.08,0.25,4.0876521378
2020-08-17 11:00:00,-1.16608,1.03406,1.5585322101,2.89392,0.84406,3.0145,-4.06,0.19,4.0644433813,-1.16608,1.09406,1.5989714976,-4.06,0.25,4.067689762
2020-08-17 11:30:00,-1.20392,1.07344,1.6129776192,2.9260800000000002,0.8534400000000001,3.048,-4.13,0.22,4.1358554133,-1.2239200000000001,1.07344,1.6279599504000002,-4.15,0.22,4.1558272341
2020-08-17 12:00:00,-1.2428,0.2521,1.2681112924,2.8872,0.8421000000000001,3.0075,-4.13,-0.59,4.171930009,-1.1628,1.5921,1.9715187673,-4.05,0.75,4.1188590653
2020-08-17 12:30:00,-1.01656,0.33142000000000005,1.0692209547,2.95344,0.8614200000000001,3.0765,-3.9699999999999998,-0.53,4.0052215919,-0.92656,1.67142,1.9110620738000001,-3.88,0.81,3.9636473102
2020-08-17 13:00:00,0.18592,1.29506,1.3083373609,3.44592,1.00506,3.5895,-3.26,0.29,3.2728733553,0.16592,1.43506,1.4446198981,-3.2800000000000002,0.43,3.3080659002
2020-08-17 13:30:00,0.084,1.3645,1.3670831174,3.444,1.0045,3.5875,-3.36,0.36,3.3792306817,0.064,1.3745,1.3759891896,-3.38,0.37,3.4001911711
2020-08-17 14:00:00,-4.85256,-0.40658000000000005,4.8695632094,0.93744,0.27342,0.9765,-5.79,-0.68,5.8297941645,-4.87256,-0.40658000000000005,4.8894936599,-5.8100000000000005,-0.68,5.8496581097
2020-08-17 14:30:00,-6.51,-0.99,6.5848462397,0.0,0.0,0.0,-6.51,-0.99,6.5848462397,-6.53,-0.98,6.6031280466,-6.53,-0.98,6.6031280466
2020-08-17 15:00:00,-6.5600000000000005,-1.01,6.6372961362,0.0,0.0,0.0,-6.5600000000000005,-1.01,6.6372961362,-6.58,-1.0,6.6555540716,-6.58,-1.0,6.6555540716
2020-08-17 15:30:00,-6.5600000000000005,-1.01,6.6372961362,0.0,0.0,0.0,-6.5600000000000005,-1.01,6.6372961362,-6.58,-1.0,6.6555540716,-6.58,-1.0,6.6555540716
2020-08-17 16:00:00,-6.66,-0.98,6.7317159774,0.0,0.0,0.0,-6.66,-0.98,6.7317159774,-6.68,-0.98,6.7515035362999996,-6.68,-0.98,6.7515035362999996
2020-08-17 16:30:00,-1.4939200000000001,0.80344,1.6962643661999999,2.68608,0.78344,2.798,-4.18,0.02,4.1800478466,-1.5139200000000002,0.93344,1.7785567182,-4.2,0.15,4.2026777178
2020-08-17 17:00:00,-1.16304,1.11078,1.6082581416,2.91696,0.8507800000000001,3.0385,-4.08,0.26,4.0882759202,-1.18304,1.12078,1.6296415096999999,-4.1,0.27,4.1088806262
2020-08-17 17:30:00,-1.00432,1.31874,1.6576289844,2.87568,0.83874,2.9955,-3.88,0.48,3.9095779823,-1.02432,1.31874,1.6698223408000001,-3.9,0.48,3.9294274392
2020-08-17 18:00:00,-0.54008,1.51706,1.6103283671000002,2.86992,0.83706,2.9895,-3.41,0.68,3.4771396291,-0.56008,1.52706,1.6265306176,-3.43,0.6900000000000001,3.4987140495
2020-08-17 18:30:00,0.09272000000000001,1.5849600000000001,1.587669739,3.34272,0.97496,3.482,-3.25,0.61,3.306750671,0.06272000000000001,1.59496,1.5961927202,-3.2800000000000002,0.62,3.3380832824
2020-08-17 19:00:00,0.154,1.6145,1.6218280581,3.444,1.0045,3.5875,-3.29,0.61,3.3460723244,0.134,1.6245,1.6300172545,-3.31,0.62,3.3675658865
2020-08-17 19:30:00,0.10160000000000001,1.5737999999999999,1.577076092,3.4416,1.0038,3.585,-3.34,0.5700000000000001,3.3882886536,0.0816,1.5838,1.5859006905,-3.36,0.58,3.4096920682
2020-08-17 20:00:00,0.164,1.5745,1.5830180827,3.444,1.0045,3.5875,-3.2800000000000002,0.5700000000000001,3.329159053,0.134,1.5845,1.5901560458000001,-3.31,0.58,3.3604315199
2020-08-17 20:30:00,0.2388,1.6259000000000001,1.6433430105,3.4488,1.0059,3.5925000000000002,-3.21,0.62,3.2693271479,0.21880000000000002,1.6359,1.6504672823000002,-3.23,0.63,3.2908661474
2020-08-17 21:00:00,0.20552,1.6678600000000001,1.6804747692,3.45552,1.00786,3.5995,-3.25,0.66,3.3163383422,0.17552,1.67786,1.6870155453,-3.2800000000000002,0.67,3.3477305746
2020-08-17 21:30:00,0.38648000000000005,1.71814,1.7610712223,3.45648,1.00814,3.6005000000000003,-3.07,0.71,3.1510315771,0.35648,1.72814,1.764524256,-3.1,0.72,3.182514729
2020-08-17 22:00:00,-3.33368,0.47726,3.3676697359,1.39632,0.40726,1.4545,-4.73,0.07,4.7305179420000005,-3.35368,0.48726,3.3888924223,-4.75,0.08,4.7506736364
2020-08-17 22:30:00,-5.62,-0.41000000000000003,5.6349356696,0.0,0.0,0.0,-5.62,-0.41000000000000003,5.6349356696,-5.64,-0.35000000000000003,5.6508494937,-5.64,-0.35000000000000003,5.6508494937
2020-08-17 23:00:00,-5.32,-0.37,5.3328510199,0.0,0.0,0.0,-5.32,-0.37,5.3328510199,-5.34,-0.35000000000000003,5.3514577453,-5.34,-0.35000000000000003,5.3514577453
2020-08-17 23:30:00,-5.13,-0.41000000000000003,5.1463579355,0.0,0.0,0.0,-5.13,-0.41000000000000003,5.1463579355,-5.15,-0.4,5.1655106234,-5.15,-0.4,5.1655106234
2020-08-18 00:00:00,-4.91,-0.45,4.9305780594,0.0,0.0,0.0,-4.91,-0.45,4.9305780594,-4.93,-0.44,4.9495959431,-4.93,-0.44,4.9495959431
2020-08-18 00:30:00,-4.73,-0.4,4.7468831879,0.0,0.0,0.0,-4.73,-0.4,4.7468831879,-4.75,-0.39,4.765983634,-4.75,-0.39,4.765983634
2020-08-18 01:00:00,-4.54,-0.37,4.5550521402,0.0,0.0,0.0,-4.54,-0.37,4.5550521402,-4.5600000000000005,-0.36,4.5741884526,-4.5600000000000005,-0.36,4.5741884526
2020-08-18 01:30:00,-4.51,-0.37,4.5251519312,0.0,0.0,0.0,-4.51,-0.37,4.5251519312,-4.54,-0.36,4.5542507617,-4.54,-0.36,4.5542507617
2020-08-18 02:00:00,-4.49,-0.37,4.5052191956000005,0.0,0.0,0.0,-4.49,-0.37,4.5052191956000005,-4.51,-0.36,4.5243452565,-4.51,-0.36,4.5243452565
2020-08-18 02:30:00,-4.47,-0.37,4.4852870588,0.0,0.0,0.0,-4.47,-0.37,4.4852870588,-4.49,-0.36,4.5044089512,-4.49,-0.36,4.5044089512
2020-08-18 03:00:00,-4.41,-0.46,4.4339260255,0.0,0.0,0.0,-4.41,-0.46,4.4339260255,-4.42,-0.28,4.4288598984,-4.42,-0.28,4.4288598984
2020-08-18 03:30:00,-4.33,-0.31,4.3410828142,0.0,0.0,0.0,-4.33,-0.31,4.3410828142,-4.35,-0.31,4.361031988,-4.35,-0.31,4.361031988
2020-08-18 04:00:00,-4.21,-0.29,4.2199763033,0.0,0.0,0.0,-4.21,-0.29,4.2199763033,-4.24,-0.28,4.2492352253,-4.24,-0.28,4.2492352253
2020-08-18 04:30:00,-4.33,-0.32,4.341808379,0.0,0.0,0.0,-4.33,-0.32,4.341808379,-4.35,-0.31,4.361031988,-4.35,-0.31,4.361031988
2020-08-18 05:00:00,-4.33,-0.26,4.3377989811,0.0,0.0,0.0,-4.33,-0.26,4.3377989811,-4.35,-0.26,4.3577631877,-4.35,-0.26,4.3577631877
2020-08-18 05:30:00,-4.11,-0.23,4.1164304926,0.0,0.0,0.0,-4.11,-0.23,4.1164304926,-4.14,-0.23,4.1463839668,-4.14,-0.23,4.1463839668
2020-08-18 06:00:00,-3.88,0.0,3.88,0.0,0.0,0.0,-3.88,0.0,3.88,-3.9,0.0,3.9,-3.9,0.0,3.9
2020-08-18 06:30:00,-4.63,-0.31,4.6403663648,0.0,0.0,0.0,-4.63,-0.31,4.6403663648,-4.65,-0.28,4.6584224798000005,-4.65,-0.28,4.6584224798000005
2020-08-18 07:00:00,-5.2,-0.43,5.2177485566,0.0,0.0,0.0,-5.2,-0.43,5.2177485566,-5.22,-0.42,5.2368692938,-5.22,-0.42,5.2368692938
2020-08-18 07:30:00,-2.1188,0.5341,2.1850803761,1.8312,0.5341,1.9075000000000002,-3.95,0.0,3.95,-2.1388,0.5341,2.2044791335,-3.9699999999999998,0.0,3.9699999999999998
2020-08-18 08:00:00,0.8170400000000001,1.47122,1.6828673893000001,3.46704,1.01122,3.6115,-2.65,0.46,2.6896282271,0.7970400000000001,1.47122,1.6732486516,-2.67,0.46,2.7093357119
2020-08-18 08:30:00,0.36984000000000006,1.3891200000000001,1.4375103478,3.45984,1.00912,3.604,-3.09,0.38,3.1132780152,0.33984000000000003,1.3891200000000001,1.4300858715,-3.12,0.38,3.1430558379
2020-08-18 09:00:00,0.21504,1.32772,1.3450214125,3.45504,1.00772,3.599,-3.24,0.32,3.2557641192,0.19504000000000002,1.32772,1.3419690756,-3.26,0.32,3.2756678708
2020-08-18 09:30:00,-1.31848,0.84086,1.5637886846,2.71152,0.7908600000000001,2.8245,-4.03,0.05,4.0303101618,-1.34848,0.8508600000000001,1.5944783003,-4.06,0.06,4.0604433255
2020-08-18 10:00:00,-6.53,-1.01,6.607647085,0.0,0.0,0.0,-6.53,-1.01,6.607647085,-6.54,-0.89,6.6002802971,-6.54,-0.89,6.6002802971
2020-08-18 10:30:00,-3.69352,-0.35436,3.7104798881,1.5964800000000001,0.46564000000000005,1.663,-5.29,-0.8200000000000001,5.353176627,-3.71352,-0.21436000000000002,3.7197017354,-5.31,-0.68,5.3533634287
2020-08-18 11:00:00,-0.07928,1.2364600000000001,1.2389990517,3.45072,1.00646,3.5945,-3.5300000000000002,0.23,3.5374849823,-0.10928,1.24646,1.2512412437,-3.56,0.24,3.5680807166
2020-08-18 11:30:00,-0.17552,1.23464,1.247053808,3.44448,1.00464,3.588,-3.62,0.23,3.6272992708,-0.20552,1.22464,1.2417655173,-3.65,0.22,3.6566241262
2020-08-18 12:00:00,-0.038400000000000004,1.2338,1.2343974238,3.4416,1.0038,3.585,-3.48,0.23,3.4875922927,-0.0584,1.2238,1.2251926379,-3.5,0.22,3.5069074695999998
2020-08-18 12:30:00,-0.22368000000000002,1.2322600000000001,1.2523966824000001,3.4363200000000003,1.00226,3.5795,-3.66,0.23,3.6672196553000003,-0.25368,1.22226,1.248308075,-3.69,0.22,3.6965524479000003
2020-08-18 13:00:00,-0.2404,1.1953,1.2192351086,3.3096,0.9653,3.4475,-3.55,0.23,3.5574429019,-0.2604,1.1853,1.2135667472,-3.5700000000000003,0.22,3.576772288
2020-08-18 13:30:00,-6.50176,-0.9946800000000001,6.5774061301,0.018240000000000003,0.00532,0.019,-6.52,-1.0,6.596241354,-6.5217600000000004,-0.9746800000000001,6.5941909739,-6.54,-0.98,6.6130174656000005
2020-08-18 14:00:00,-6.44,-1.0,6.5171773031,0.0,0.0,0.0,-6.44,-1.0,6.5171773031,-6.46,-0.98,6.533911539,-6.46,-0.98,6.533911539
2020-08-18 14:30:00,-6.3,-0.96,6.3727231228,0.0,0.0,0.0,-6.3,-0.96,6.3727231228,-6.32,-0.9500000000000001,6.3910014865,-6.32,-0.9500000000000001,6.3910014865
2020-08-18 15:00:00,-6.18,-0.93,6.2495839862,0.0,0.0,0.0,-6.18,-0.93,6.2495839862,-6.2,-0.93,6.269362009,-6.2,-0.93,6.269362009
2020-08-18 15:30:00,-6.35,-0.96,6.4221569585000005,0.0,0.0,0.0,-6.35,-0.96,6.4221569585000005,-6.37,-0.9500000000000001,6.4404502948,-6.37,-0.9500000000000001,6.4404502948
2020-08-18 16:00:00,-6.35,-0.93,6.4177410356,0.0,0.0,0.0,-6.35,-0.93,6.4177410356,-6.37,-0.92,6.4360935357,-6.37,-0.92,6.4360935357
2020-08-18 16:30:00,-0.3128,1.1296,1.1721092099,3.1872,0.9296000000000001,3.32,-3.5,0.2,3.5057096286,-0.33280000000000004,1.2196,1.2641914412,-3.52,0.29,3.5319258203
2020-08-18 17:00:00,0.13472,1.50096,1.5069938288,3.53472,1.03096,3.682,-3.4,0.47000000000000003,3.4323315691,0.11472,1.51096,1.5153088134,-3.42,0.48,3.4535199435
2020-08-18 17:30:00,0.5447200000000001,1.71096,1.7955790152,3.53472,1.03096,3.682,-2.99,0.68,3.0663496213,0.5247200000000001,1.71096,1.7896131426,-3.01,0.68,3.0858548248
2020-08-18 18:00:00,0.8213600000000001,1.72998,1.915062153,3.5313600000000003,1.02998,3.6785,-2.71,0.7000000000000001,2.7989462303,0.8213600000000001,2.01998,2.1805851164,-2.71,0.99,2.8851689725
2020-08-18 18:30:00,0.5318400000000001,1.52012,1.6104715458999999,3.53184,1.03012,3.6790000000000003,-3.0,0.49,3.0397532795,0.57184,2.09012,2.1669339169,-2.96,1.06,3.1440737905
2020-08-18 19:00:00,0.31520000000000004,1.5711,1.6024063935,3.5352,1.0311,3.6825,-3.22,0.54,3.2649655435,0.2952,1.5811000000000002,1.6084216642,-3.24,0.55,3.2863505594999998
2020-08-18 19:30:00,-3.15064,0.39148000000000005,3.1748683437,1.71936,0.50148,1.791,-4.87,-0.11,4.8712421414,-3.17064,0.47148000000000007,3.205503299,-4.89,-0.03,4.8900920237
2020-08-18 20:00:00,-6.38,-0.65,6.4130258069,0.0,0.0,0.0,-6.38,-0.65,6.4130258069,-6.4,-0.64,6.4319203975,-6.4,-0.64,6.4319203975
2020-08-18 20:30:00,-5.78968,-0.48074000000000006,5.8096045864,0.34032,0.09926000000000001,0.35450000000000004,-6.13,-0.58,6.1573776886000005,-5.81968,-0.47074000000000005,5.8386874767,-6.16,-0.5700000000000001,6.1863155432
2020-08-18 21:00:00,0.23120000000000002,1.5266000000000002,1.5440080958,3.4512,1.0066,3.5949999999999998,-3.22,0.52,3.2617173391,0.2112,1.5266000000000002,1.5411401623,-3.24,0.52,3.2814630882999998
2020-08-18 21:30:00,0.3428,1.5529000000000002,1.5902862164,3.4728,1.0129,3.6175,-3.13,0.54,3.1762399154,0.32280000000000003,1.5629,1.5958872924,-3.15,0.55,3.1976553911
2020-08-18 22:00:00,0.58752,1.63136,1.7339305638,3.46752,1.01136,3.612,-2.88,0.62,2.9459803122,0.56752,1.63136,1.7272563215,-2.9,0.62,2.9655353648
2020-08-18 22:30:00,-5.6115200000000005,-0.43086,5.6280366959,0.16848000000000002,0.04914,0.17550000000000002,-5.78,-0.48,5.7998965508,-5.63152,-0.42086,5.6472241544,-5.8,-0.47000000000000003,5.8190119436
2020-08-18 23:00:00,-5.52,-0.48,5.5408302627,0.0,0.0,0.0,-5.52,-0.48,5.5408302627,-5.54,-0.47000000000000003,5.5599010783,-5.54,-0.47000000000000003,5.5599010783
2020-08-18 23:30:00,-5.26,-0.53,5.2866340899,0.0,0.0,0.0,-5.26,-0.53,5.2866340899,-5.28,-0.52,5.3055442699,-5.28,-0.52,5.3055442699
2020-08-19 00:00:00,-4.93,-0.55,4.960584643,0.0,0.0,0.0,-4.93,-0.55,4.960584643,-4.94,-0.42,4.9578221025,-4.94,-0.42,4.9578221025
2020-08-19 00:30:00,-4.79,-0.45,4.8110913523,0.0,0.0,0.0,-4.79,-0.45,4.8110913523,-4.8100000000000005,-0.44,4.830082815,-4.8100000000000005,-0.44,4.830082815
2020-08-19 01:00:00,-4.74,-0.48,4.7642418075,0.0,0.0,0.0,-4.74,-0.48,4.7642418075,-4.76,-0.47000000000000003,4.7831474993,-4.76,-0.47000000000000003,4.7831474993
2020-08-19 01:30:00,-4.63,-0.48,4.6548147117,0.0,0.0,0.0,-4.63,-0.48,4.6548147117,-4.66,-0.47000000000000003,4.6836417455,-4.66,-0.47000000000000003,4.6836417455
2020-08-19 02:00:00,-4.6,-0.46,4.6229427857,0.0,0.0,0.0,-4.6,-0.46,4.6229427857,-4.62,-0.45,4.6418638498,-4.62,-0.45,4.6418638498
2020-08-19 02:30:00,-4.63,-0.78,4.6952422728,0.0,0.0,0.0,-4.63,-0.78,4.6952422728,-4.59,-0.09,4.5908822681,-4.59,-0.09,4.5908822681
