Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-19 03:00:00,-4.63,-1.12,4.7635386007000005,0.0,0.0,0.0,-4.63,-1.12,4.7635386007000005,-4.53,0.27,4.5380392242,-4.53,0.27,4.5380392242
2020-08-19 03:30:00,-4.58,-1.1,4.710244155,0.0,0.0,0.0,-4.58,-1.1,4.710244155,-4.48,0.27,4.488128786,-4.48,0.27,4.488128786
2020-08-19 04:00:00,-4.55,-1.1,4.6810789355,0.0,0.0,0.0,-4.55,-1.1,4.6810789355,-4.45,0.27,4.4581834866,-4.45,0.27,4.4581834866
2020-08-19 04:30:00,-4.55,-1.05,4.6695824223999995,0.0,0.0,0.0,-4.55,-1.05,4.6695824223999995,-4.45,0.31,4.4607846843,-4.45,0.31,4.4607846843
2020-08-19 05:00:00,-4.5,-1.03,4.6163730352,0.0,0.0,0.0,-4.5,-1.03,4.6163730352,-4.4,0.31,4.4109069362,-4.4,0.31,4.4109069362
2020-08-19 05:30:00,-4.32,-0.85,4.4028286362,0.0,0.0,0.0,-4.32,-0.85,4.4028286362,-4.23,0.48,4.2571469319,-4.23,0.48,4.2571469319
2020-08-19 06:00:00,-4.05,-0.75,4.1188590653,0.0,0.0,0.0,-4.05,-0.75,4.1188590653,-3.96,0.55,3.998012006,-3.96,0.55,3.998012006
2020-08-19 06:30:00,-4.65,-0.68,4.6994574155,0.0,0.0,0.0,-4.65,-0.68,4.6994574155,-4.59,0.12,4.5915683595,-4.59,0.12,4.5915683595
2020-08-19 07:00:00,-5.32,-0.52,5.3453531221,0.0,0.0,0.0,-5.32,-0.52,5.3453531221,-5.34,-0.52,5.3652586145,-5.34,-0.52,5.3652586145
2020-08-19 07:30:00,-5.74,-0.71,5.7837444619,0.0,0.0,0.0,-5.74,-0.71,5.7837444619,-5.75,-0.65,5.7866225037,-5.75,-0.65,5.7866225037
2020-08-19 08:00:00,-6.27,-0.91,6.335692543,0.0,0.0,0.0,-6.27,-0.91,6.335692543,-6.29,-0.9,6.3540616931,-6.29,-0.9,6.3540616931
2020-08-19 08:30:00,-0.40712000000000004,0.99084,1.0712192119,3.12288,0.9108400000000001,3.253,-3.5300000000000002,0.08,3.5309063992,-0.42712000000000006,1.07084,1.1528789182,-3.55,0.16,3.5536038046
2020-08-19 09:00:00,0.07504000000000001,1.28772,1.2899045701,3.45504,1.00772,3.599,-3.38,0.28,3.3915778039,0.055040000000000006,1.28772,1.2888957289,-3.4,0.28,3.4115099296
2020-08-19 09:30:00,-0.17976,1.26632,1.2790152462,3.45024,1.00632,3.594,-3.63,0.26,3.6392993831,-0.19976000000000002,1.26632,1.281979095,-3.65,0.26,3.6592485567
2020-08-19 10:00:00,-0.22024000000000002,1.26618,1.2851916005000001,3.44976,1.00618,3.5935,-3.67,0.26,3.6791982822,-0.24024,1.24618,1.2691256242,-3.69,0.24,3.6977966412
2020-08-19 10:30:00,-0.2712,1.2859,1.3141872964,3.4488,1.0059,3.5925000000000002,-3.7199999999999998,0.28,3.7305227516,-0.3012,1.2959,1.3304428774,-3.75,0.29,3.7611966181
2020-08-19 11:00:00,-0.4212,1.2559,1.324648727,3.4488,1.0059,3.5925000000000002,-3.87,0.25,3.8780665286,-0.44120000000000004,1.2559,1.3311432117,-3.89,0.25,3.898025141
2020-08-19 11:30:00,-0.5512,1.2559,1.3715342686,3.4488,1.0059,3.5925000000000002,-4.0,0.25,4.0078048855,-0.5812,1.2559,1.3838635229,-4.03,0.25,4.0377468965
2020-08-19 12:00:00,-0.45312,1.25534,1.3346146448,3.44688,1.00534,3.5905,-3.9,0.25,3.9080046059,-0.48312000000000005,1.25534,1.3450960746,-3.93,0.25,3.9379436258
2020-08-19 12:30:00,-0.5716800000000001,1.25576,1.3797649075,3.44832,1.00576,3.592,-4.02,0.25,4.0277661303,-0.5916800000000001,1.25576,1.3881708829,-4.04,0.25,4.0477277576
2020-08-19 13:00:00,-0.31408,1.25506,1.2937626714000001,3.44592,1.00506,3.5895,-3.76,0.25,3.7683020049,-0.33408000000000004,1.25506,1.2987628921,-3.7800000000000002,0.25,3.7882581749
2020-08-19 13:30:00,-0.16456,1.25492,1.2656635414,3.44544,1.00492,3.589,-3.61,0.25,3.6186461557,-0.19456,1.25492,1.2699125167,-3.64,0.25,3.6485750643
2020-08-19 14:00:00,-0.26312,1.25534,1.282618669,3.44688,1.00534,3.5905,-3.71,0.25,3.7184136403,-0.28312000000000004,1.25534,1.2868704092,-3.73,0.25,3.7383686282
2020-08-19 14:30:00,-0.31024,1.25618,1.2939231237,3.44976,1.00618,3.5935,-3.76,0.25,3.7683020049,-0.34024000000000004,1.25618,1.3014420656,-3.79,0.25,3.7982364329
2020-08-19 15:00:00,-0.11592000000000001,1.25744,1.2627718717,3.4540800000000003,1.00744,3.598,-3.5700000000000003,0.25,3.5787427960000002,-0.13592,1.27744,1.284650614,-3.59,0.27,3.6001388862
2020-08-19 15:30:00,-2.6764,0.38230000000000003,2.7035662097,2.1336,0.6223000000000001,2.2225,-4.8100000000000005,-0.24,4.815983804,-2.6964,0.4423,2.7324352234,-4.83,-0.18,4.8333528735
2020-08-19 16:00:00,-6.82,-0.96,6.8872345684,0.0,0.0,0.0,-6.82,-0.96,6.8872345684,-6.84,-0.9500000000000001,6.9056571012,-6.84,-0.9500000000000001,6.9056571012
2020-08-19 16:30:00,-0.7614400000000001,1.17458,1.3997960744,3.23856,0.9445800000000001,3.3735,-4.0,0.23,4.0066070434,-0.79144,1.19458,1.4329684749,-4.03,0.25,4.0377468965
2020-08-19 17:00:00,-0.38688000000000006,1.43716,1.4883228816,3.45312,1.00716,3.597,-3.84,0.43,3.8640005176,-0.40688,1.43716,1.4936466115,-3.86,0.43,3.883876929
2020-08-19 17:30:00,-0.0536,1.6652,1.6660624238000001,3.4464,1.0052,3.59,-3.5,0.66,3.5616849945,-0.0736,1.6652,1.6668257256999999,-3.52,0.66,3.5813405311
2020-08-19 18:00:00,0.18736000000000003,1.7254800000000001,1.7356223668,3.44736,1.00548,3.591,-3.26,0.72,3.3385625649,0.16736,1.73548,1.7435309576,-3.2800000000000002,0.73,3.3602529667
2020-08-19 18:30:00,0.029280000000000004,1.65604,1.6562988257,3.44928,1.00604,3.593,-3.42,0.65,3.4812210501,-0.00072,1.65604,1.6560401565,-3.45,0.65,3.5106979363
2020-08-19 19:00:00,-0.15648,1.59436,1.6020205367,3.44352,1.00436,3.5869999999999997,-3.6,0.59,3.6480268639,-0.17648000000000003,1.59436,1.6040975656,-3.62,0.59,3.667764987
2020-08-19 19:30:00,-0.07072,1.59604,1.5976060214999999,3.44928,1.00604,3.593,-3.52,0.59,3.5691035289,-0.10072,1.59604,1.5992148699,-3.55,0.59,3.5986942076
2020-08-19 20:00:00,0.0364,1.5752000000000002,1.5756205127,3.4464,1.0052,3.59,-3.41,0.5700000000000001,3.4573110939,0.0164,1.5752000000000002,1.575285371,-3.43,0.5700000000000001,3.4770389702
2020-08-19 20:30:00,0.10880000000000001,1.5759,1.5796513065000002,3.4488,1.0059,3.5925000000000002,-3.34,0.5700000000000001,3.3882886536,0.0888,1.5759,1.5783999018000001,-3.36,0.5700000000000001,3.4080052817
2020-08-19 21:00:00,0.22688000000000003,1.67534,1.6906326183,3.44688,1.00534,3.5905,-3.22,0.67,3.288966403,0.20688,1.68534,1.6979900618000001,-3.24,0.68,3.3105890714
2020-08-19 21:30:00,-5.9484,-0.4312,5.9640083836,0.2016,0.058800000000000005,0.21,-6.15,-0.49,6.169489444,-5.9684,-0.37120000000000003,5.9799321066,-6.17,-0.43,6.1849656426
2020-08-19 22:00:00,-5.99,-0.64,6.0240932928,0.0,0.0,0.0,-5.99,-0.64,6.0240932928,-5.97,-0.26,5.9756589595000005,-5.97,-0.26,5.9756589595000005
2020-08-19 22:30:00,-5.8100000000000005,-1.12,5.9169671285,0.0,0.0,0.0,-5.8100000000000005,-1.12,5.9169671285,-5.68,0.27,5.6864136325,-5.68,0.27,5.6864136325
2020-08-19 23:00:00,-5.41,-0.75,5.4617396496,0.0,0.0,0.0,-5.41,-0.75,5.4617396496,-5.37,-0.1,5.370931018,-5.37,-0.1,5.370931018
2020-08-19 23:30:00,-5.06,-0.4,5.0757856535,0.0,0.0,0.0,-5.06,-0.4,5.0757856535,-5.08,-0.39,5.0949484786,-5.08,-0.39,5.0949484786
2020-08-20 00:00:00,-4.82,-0.4,4.8365690319,0.0,0.0,0.0,-4.82,-0.4,4.8365690319,-4.85,-0.39,4.865655146,-4.85,-0.39,4.865655146
2020-08-20 00:30:00,-4.59,-0.36,4.6040960025,0.0,0.0,0.0,-4.59,-0.36,4.6040960025,-4.61,-0.35000000000000003,4.623267243,-4.61,-0.35000000000000003,4.623267243
2020-08-20 01:00:00,-4.59,-0.41000000000000003,4.6082751654,0.0,0.0,0.0,-4.59,-0.41000000000000003,4.6082751654,-4.61,-0.4,4.6273210392,-4.61,-0.4,4.6273210392
2020-08-20 01:30:00,-4.55,-0.41000000000000003,4.5684351807,0.0,0.0,0.0,-4.55,-0.41000000000000003,4.5684351807,-4.57,-0.4,4.5874720708,-4.57,-0.4,4.5874720708
2020-08-20 02:00:00,-4.55,-0.39,4.5666836983,0.0,0.0,0.0,-4.55,-0.39,4.5666836983,-4.57,-0.39,4.5866109493,-4.57,-0.39,4.5866109493
2020-08-20 02:30:00,-4.55,-0.39,4.5666836983,0.0,0.0,0.0,-4.55,-0.39,4.5666836983,-4.57,-0.39,4.5866109493,-4.57,-0.39,4.5866109493
2020-08-20 03:00:00,-4.42,-0.39,4.4371725231,0.0,0.0,0.0,-4.42,-0.39,4.4371725231,-4.44,-0.39,4.4570954668,-4.44,-0.39,4.4570954668
2020-08-20 03:30:00,-4.33,-0.36,4.3449395853,0.0,0.0,0.0,-4.33,-0.36,4.3449395853,-4.35,-0.35000000000000003,4.3640577448,-4.35,-0.35000000000000003,4.3640577448
2020-08-20 04:00:00,-4.29,-0.36,4.3050783965,0.0,0.0,0.0,-4.29,-0.36,4.3050783965,-4.31,-0.35000000000000003,4.324187785,-4.31,-0.35000000000000003,4.324187785
2020-08-20 04:30:00,-4.25,-0.32,4.2620300327,0.0,0.0,0.0,-4.25,-0.32,4.2620300327,-4.27,-0.31,4.2812381387,-4.27,-0.31,4.2812381387
2020-08-20 05:00:00,-4.31,-0.37,4.3258525171,0.0,0.0,0.0,-4.31,-0.37,4.3258525171,-4.33,-0.36,4.3449395853,-4.33,-0.36,4.3449395853
2020-08-20 05:30:00,-4.22,-0.30000000000000004,4.2306500683,0.0,0.0,0.0,-4.22,-0.30000000000000004,4.2306500683,-4.25,-0.31,4.2612908842,-4.25,-0.31,4.2612908842
2020-08-20 06:00:00,-3.89,0.0,3.89,0.0,0.0,0.0,-3.89,0.0,3.89,-3.91,0.0,3.91,-3.91,0.0,3.91
2020-08-20 06:30:00,-4.26,-0.27,4.2685477624,0.0,0.0,0.0,-4.26,-0.27,4.2685477624,-4.29,-0.38,4.3067969537,-4.29,-0.38,4.3067969537
2020-08-20 07:00:00,-4.76,-0.25,4.7665606049,0.0,0.0,0.0,-4.76,-0.25,4.7665606049,-4.78,-0.25,4.7865331922,-4.78,-0.25,4.7865331922
2020-08-20 07:30:00,-3.19768,0.27026,3.2090805303,1.13232,0.33026000000000005,1.1795,-4.33,-0.06,4.3304156844,-3.21768,0.31026000000000004,3.2326035714,-4.35,-0.02,4.3500459768
2020-08-20 08:00:00,0.8131200000000001,1.58716,1.7833230218,3.45312,1.00716,3.597,-2.64,0.58,2.702961339,0.79312,1.58716,1.774293155,-2.66,0.58,2.7224988522
2020-08-20 08:30:00,0.41928000000000004,1.48604,1.5440565404000002,3.44928,1.00604,3.593,-3.03,0.48,3.0677842167,0.39928,1.48604,1.5387460479000001,-3.05,0.48,3.0875394734
2020-08-20 09:00:00,0.38304000000000005,1.45422,1.5038202851,3.44304,1.00422,3.5865,-3.06,0.45,3.0929112499,0.36304000000000003,1.46422,1.5085550205,-3.08,0.46,3.1141612033
2020-08-20 09:30:00,0.18728,1.32254,1.3357341989,3.43728,1.00254,3.5805,-3.25,0.32,3.265715848,0.17728000000000002,1.4625400000000002,1.4732452104,-3.26,0.46,3.292294033
2020-08-20 10:00:00,0.17816,1.35988,1.3715008567,3.42816,0.9998800000000001,3.571,-3.25,0.36,3.2698776736,0.16816,1.35988,1.3702377166,-3.26,0.36,3.2798170681
2020-08-20 10:30:00,-0.18056000000000003,1.30192,1.3143810711000001,3.22944,0.9419200000000001,3.364,-3.41,0.36,3.4289502767,-0.20056000000000002,1.30192,1.3172774954,-3.43,0.36,3.4488403848
2020-08-20 11:00:00,-1.66208,0.49106000000000005,1.7331041082,2.43792,0.71106,2.5395,-4.1,-0.22,4.1058981965,-1.68208,0.49106000000000005,1.752293654,-4.12,-0.22,4.1258696053
2020-08-20 11:30:00,-1.91736,0.41452000000000006,1.9616564939,2.31264,0.67452,2.409,-4.23,-0.26,4.2379830108,-1.93736,0.41452000000000006,1.9812093781,-4.25,-0.26,4.257945514
2020-08-20 12:00:00,-3.81632,-0.08976,3.8173754335,1.30368,0.38024,1.358,-5.12,-0.47000000000000003,5.1415270105,-3.83632,-0.039760000000000004,3.8365260328,-5.14,-0.42,5.1571309853
2020-08-20 12:30:00,-6.32,-0.86,6.3782442725,0.0,0.0,0.0,-6.32,-0.86,6.3782442725,-6.35,-0.86,6.4079715979,-6.35,-0.86,6.4079715979
2020-08-20 13:00:00,-6.28,-0.8300000000000001,6.3346112746,0.0,0.0,0.0,-6.28,-0.8300000000000001,6.3346112746,-6.31,-0.8300000000000001,6.3643538557,-6.31,-0.8300000000000001,6.3643538557
2020-08-20 13:30:00,-6.25,-0.8300000000000001,6.3048711327,0.0,0.0,0.0,-6.25,-0.8300000000000001,6.3048711327,-6.27,-0.8300000000000001,6.3246976212,-6.27,-0.8300000000000001,6.3246976212
2020-08-20 14:00:00,-6.16,-1.01,6.2422511965,0.0,0.0,0.0,-6.16,-1.01,6.2422511965,-6.14,-0.7000000000000001,6.1797734586,-6.14,-0.7000000000000001,6.1797734586
2020-08-20 14:30:00,-6.22,-1.5899999999999999,6.4200077882,0.0,0.0,0.0,-6.22,-1.5899999999999999,6.4200077882,-6.09,-0.27,6.0959822834,-6.09,-0.27,6.0959822834
2020-08-20 15:00:00,-6.3,-1.6600000000000001,6.5150287797,0.0,0.0,0.0,-6.3,-1.6600000000000001,6.5150287797,-6.17,-0.33,6.1788186573,-6.17,-0.33,6.1788186573
2020-08-20 15:30:00,-6.28,-1.08,6.3721895766,0.0,0.0,0.0,-6.28,-1.08,6.3721895766,-6.26,-0.73,6.3024201700999996,-6.26,-0.73,6.3024201700999996
2020-08-20 16:00:00,-6.17,-0.76,6.2166309204,0.0,0.0,0.0,-6.17,-0.76,6.2166309204,-6.2,-0.75,6.2451981554,-6.2,-0.75,6.2451981554
2020-08-20 16:30:00,-0.17208,1.19356,1.205900908,3.0979200000000002,0.90356,3.227,-3.27,0.29,3.2828341414,-0.20208,1.20356,1.2204068994,-3.3,0.30000000000000004,3.3136083052
2020-08-20 17:00:00,0.47536000000000006,1.48948,1.563495379,3.49536,1.01948,3.641,-3.02,0.47000000000000003,3.0563540371,0.44536000000000003,1.48948,1.5546369994,-3.05,0.47000000000000003,3.0860006481
2020-08-20 17:30:00,0.48448,1.70214,1.7697461541,3.50448,1.02214,3.6505,-3.02,0.68,3.0956097945,0.47448,1.79214,1.8538870110999999,-3.03,0.77,3.1263077264
2020-08-20 18:00:00,0.62512,1.81066,1.9155324717000002,3.46512,1.01066,3.6095,-2.84,0.8,2.9505253769,0.6051200000000001,1.81066,1.9090992248,-2.86,0.8,2.9697811367
2020-08-20 18:30:00,0.28568000000000005,1.6662400000000002,1.6905528090000002,3.41568,0.9962400000000001,3.558,-3.13,0.67,3.2009061217,0.26568,1.6662400000000002,1.6872882385999999,-3.15,0.67,3.2204658048
2020-08-20 19:00:00,0.17808000000000002,1.56694,1.5770267753,3.41808,0.99694,3.5605,-3.24,0.5700000000000001,3.2897568299,0.15808000000000003,1.57694,1.5848435412000001,-3.26,0.58,3.3111931384
2020-08-20 19:30:00,0.24144000000000002,1.56792,1.5864004539,3.42144,0.99792,3.564,-3.18,0.5700000000000001,3.2306810428,0.22144000000000003,1.5779200000000002,1.5933823143999999,-3.2,0.58,3.2521377585
2020-08-20 20:00:00,0.32056,1.6105800000000001,1.6421713218,3.43056,1.00058,3.5735,-3.11,0.61,3.1692585884,0.30056000000000005,1.6105800000000001,1.6383846465,-3.13,0.61,3.1888869532
2020-08-20 20:30:00,0.33064000000000004,1.61352,1.6470487546,3.44064,1.00352,3.584,-3.11,0.61,3.1692585884,0.31064,1.61352,1.6431506322,-3.13,0.61,3.1888869532
2020-08-20 21:00:00,0.31920000000000004,1.6631,1.6934551219,3.4392,1.0031,3.5825,-3.12,0.66,3.1890437438,0.2892,1.6631,1.6880575375,-3.15,0.66,3.2184002237
2020-08-20 21:30:00,0.45304000000000005,1.71422,1.7730751394,3.44304,1.00422,3.5865,-2.99,0.71,3.0731417149,0.43304000000000004,1.71422,1.7680706575,-3.01,0.71,3.0926040807
2020-08-20 22:00:00,0.7368,1.7524000000000002,1.9009944766,3.4368,1.0024,3.58,-2.7,0.75,2.8022312538,0.7168,1.7624,1.9025919163,-2.7199999999999998,0.76,2.8241812973
2020-08-20 22:30:00,-5.33976,-0.18618,5.3430047586,0.15024,0.043820000000000005,0.1565,-5.49,-0.23,5.4948157385,-5.35976,-0.17618,5.3626548136,-5.51,-0.22,5.5143902655
2020-08-20 23:00:00,-5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,-5.33,-0.35000000000000003,5.3414791959,-5.35,-0.34,5.3607928518,-5.35,-0.34,5.3607928518
2020-08-20 23:30:00,-4.98,-0.32,4.9902705337,0.0,0.0,0.0,-4.98,-0.32,4.9902705337,-5.0,-0.32,5.0102295357,-5.0,-0.32,5.0102295357
2020-08-21 00:00:00,-4.83,-0.32,4.8405888072,0.0,0.0,0.0,-4.83,-0.32,4.8405888072,-4.85,-0.32,4.8605452369,-4.85,-0.32,4.8605452369
2020-08-21 00:30:00,-4.63,-0.32,4.6410451409,0.0,0.0,0.0,-4.63,-0.32,4.6410451409,-4.66,-0.32,4.6709742025,-4.66,-0.32,4.6709742025
2020-08-21 01:00:00,-4.52,-0.59,4.5583439975,0.0,0.0,0.0,-4.52,-0.59,4.5583439975,-4.49,-0.02,4.4900445432,-4.49,-0.02,4.4900445432
2020-08-21 01:30:00,-4.48,-0.88,4.5656105835,0.0,0.0,0.0,-4.48,-0.88,4.5656105835,-4.38,0.44,4.4020449793,-4.38,0.44,4.4020449793
2020-08-21 02:00:00,-4.44,-0.88,4.5263671968,0.0,0.0,0.0,-4.44,-0.88,4.5263671968,-4.34,0.44,4.3622471273,-4.34,0.44,4.3622471273
2020-08-21 02:30:00,-4.36,-0.5,4.3885760789,0.0,0.0,0.0,-4.36,-0.5,4.3885760789,-4.34,0.03,4.3401036854,-4.34,0.03,4.3401036854
2020-08-21 03:00:00,-4.24,-0.25,4.2473638883,0.0,0.0,0.0,-4.24,-0.25,4.2473638883,-4.26,-0.25,4.2673293756,-4.26,-0.25,4.2673293756
2020-08-21 03:30:00,-4.24,-0.25,4.2473638883,0.0,0.0,0.0,-4.24,-0.25,4.2473638883,-4.26,-0.25,4.2673293756,-4.26,-0.25,4.2673293756
2020-08-21 04:00:00,-4.22,-0.25,4.2273987273,0.0,0.0,0.0,-4.22,-0.25,4.2273987273,-4.24,-0.25,4.2473638883,-4.24,-0.25,4.2473638883
2020-08-21 04:30:00,-4.22,-0.25,4.2273987273,0.0,0.0,0.0,-4.22,-0.25,4.2273987273,-4.24,-0.25,4.2473638883,-4.24,-0.25,4.2473638883
2020-08-21 05:00:00,-4.19,-0.22,4.1957716811,0.0,0.0,0.0,-4.19,-0.22,4.1957716811,-4.21,-0.22,4.2157442996,-4.21,-0.22,4.2157442996
2020-08-21 05:30:00,-3.86,-0.22,3.8662643469,0.0,0.0,0.0,-3.86,-0.22,3.8662643469,-3.88,0.0,3.88,-3.88,0.0,3.88
2020-08-21 06:00:00,-3.83,0.0,3.83,0.0,0.0,0.0,-3.83,0.0,3.83,-3.85,0.0,3.85,-3.85,0.0,3.85
2020-08-21 06:30:00,-4.55,-0.28,4.5586072434,0.0,0.0,0.0,-4.55,-0.28,4.5586072434,-4.57,-0.2,4.5743742741,-4.57,-0.2,4.5743742741
2020-08-21 07:00:00,-5.14,-0.37,5.1532999136,0.0,0.0,0.0,-5.14,-0.37,5.1532999136,-5.16,-0.36,5.1725428949,-5.16,-0.36,5.1725428949
2020-08-21 07:30:00,0.4464,0.8502000000000001,0.9602671503,3.0864,0.9002,3.215,-2.64,-0.05,2.6404734424000003,0.4864,1.9002,1.9614650137,-2.6,1.0,2.7856776554
2020-08-21 08:00:00,0.56728,0.70254,0.902977879,3.43728,1.00254,3.5805,-2.87,-0.30000000000000004,2.8856368448,0.6372800000000001,2.10254,2.1969980086,-2.8,1.1,3.0083217913
2020-08-21 08:30:00,0.24432,0.9687600000000001,0.9990936893000001,3.42432,0.9987600000000001,3.567,-3.18,-0.03,3.1801415063,0.28432,1.7987600000000001,1.8210918154,-3.14,0.8,3.2403086273
2020-08-21 09:00:00,0.09288,1.3783400000000001,1.3814658338,3.42288,0.9983400000000001,3.5655,-3.33,0.38,3.3516115527,0.07288,1.3783400000000001,1.3802654274,-3.35,0.38,3.3714833531
2020-08-21 09:30:00,-0.07192000000000001,1.28694,1.2889480401,3.41808,0.99694,3.5605,-3.49,0.29,3.5020279839,-0.09192,1.28694,1.290218528,-3.51,0.29,3.5219596818
2020-08-21 10:00:00,0.18808000000000002,1.30694,1.3204038208,3.41808,0.99694,3.5605,-3.23,0.31,3.2448420609,0.16808,1.31694,1.3276226309,-3.25,0.32,3.265715848
2020-08-21 10:30:00,-1.30408,0.90256,1.5859505667,2.78592,0.8125600000000001,2.902,-4.09,0.09,4.0909901002,-1.32408,0.91256,1.6080900472000001,-4.11,0.1,4.111216365
2020-08-21 11:00:00,-6.8100000000000005,-0.88,6.8666221681,0.0,0.0,0.0,-6.8100000000000005,-0.88,6.8666221681,-6.83,-0.88,6.8864577251,-6.83,-0.88,6.8864577251
2020-08-21 11:30:00,-6.8100000000000005,-0.96,6.8773323317,0.0,0.0,0.0,-6.8100000000000005,-0.96,6.8773323317,-6.83,-0.9500000000000001,6.8957523157,-6.83,-0.9500000000000001,6.8957523157
2020-08-21 12:00:00,-6.8100000000000005,-0.92,6.8718629206,0.0,0.0,0.0,-6.8100000000000005,-0.92,6.8718629206,-6.8100000000000005,-0.92,6.8718629206,-6.8100000000000005,-0.92,6.8718629206
2020-08-21 12:30:00,-3.82392,-0.04406,3.8241738258,1.42608,0.41594000000000003,1.4855,-5.25,-0.46,5.2701138508,-3.8439200000000002,0.055940000000000004,3.8443270217,-5.27,-0.36,5.282281704
2020-08-21 13:00:00,0.24144000000000002,1.34542,1.3669119394,3.24144,0.94542,3.3765,-3.0,0.4,3.0265491901,0.22144000000000003,1.34542,1.3635214153000002,-3.02,0.4,3.0463748949
2020-08-21 13:30:00,0.42616000000000004,1.47388,1.53425376,3.47616,1.01388,3.621,-3.05,0.46,3.0844934754,0.40616,1.47388,1.5288192176000002,-3.07,0.46,3.104271251
2020-08-21 14:00:00,0.5384,1.5262,1.6183822169000002,3.5183999999999997,1.0262,3.665,-2.98,0.5,3.0216551756,0.5084000000000001,1.5262,1.6086506768,-3.01,0.5,3.0512456473
2020-08-21 14:30:00,0.6933600000000001,1.5159799999999999,1.6670163317000002,3.4833600000000002,1.01598,3.6285,-2.79,0.5,2.8344488,0.6733600000000001,1.5159799999999999,1.6587974711,-2.81,0.5,2.8541373478
2020-08-21 15:00:00,0.54664,1.49652,1.5932317471,3.41664,0.9965200000000001,3.559,-2.87,0.5,2.9132284497,0.52664,1.49652,1.5864809485,-2.89,0.5,2.9329336849
2020-08-21 15:30:00,0.51048,1.49764,1.5822501067,3.42048,0.9976400000000001,3.563,-2.91,0.5,2.9526428839000003,0.49048,1.49764,1.5759112284999999,-2.93,0.5,2.9723559679
2020-08-21 16:00:00,0.47672000000000003,1.51946,1.5924888226,3.42672,0.9994600000000001,3.5695,-2.95,0.52,2.9954799282,0.45672,1.51946,1.5866164784999999,-2.9699999999999998,0.52,3.01517827
2020-08-21 16:30:00,0.48344000000000004,1.60142,1.6728001225,3.43344,1.00142,3.5765000000000002,-2.95,0.6000000000000001,3.0103986447,0.46344,1.61142,1.6767382175,-2.9699999999999998,0.61,3.0319960422
2020-08-21 17:00:00,0.49576000000000003,1.64918,1.7220838104,3.42576,0.9991800000000001,3.5685000000000002,-2.93,0.65,3.0012330799,0.47576,1.65918,1.7260434090999999,-2.95,0.66,3.0229290432
2020-08-21 17:30:00,0.50104,1.8407200000000001,1.9076926377,3.43104,1.00072,3.574,-2.93,0.84,3.0480321521000002,0.48104,1.8407200000000001,1.9025376737,-2.95,0.84,3.0672626233
2020-08-21 18:00:00,0.56864,1.86002,1.9450002185000002,3.42864,1.00002,3.5715,-2.86,0.86,2.9865029717000002,0.54864,1.8700200000000002,1.9488408478,-2.88,0.87,3.0085378509
2020-08-21 18:30:00,0.402,1.7610000000000001,1.8063014699000002,3.432,1.001,3.575,-3.03,0.76,3.123859792,0.382,1.771,1.8117298364,-3.05,0.77,3.1456954716
2020-08-21 19:00:00,0.32536000000000004,1.69198,1.7229786563,3.43536,1.00198,3.5785,-3.11,0.6900000000000001,3.1856239577,0.30536,1.70198,1.7291560514,-3.13,0.7000000000000001,3.2073197533
2020-08-21 19:30:00,0.352,1.691,1.7272478108,3.432,1.001,3.575,-3.08,0.6900000000000001,3.1563428204,0.332,1.701,1.7330969390000002,-3.1,0.7000000000000001,3.1780497164
2020-08-21 20:00:00,0.46448000000000006,1.7146400000000002,1.7764380091,3.44448,1.00464,3.588,-2.98,0.71,3.0634131292,0.44448000000000004,1.72464,1.7809956766,-3.0,0.72,3.0851904317
2020-08-21 20:30:00,0.7216,1.8038,1.9427817685000002,3.4416,1.0038,3.585,-2.7199999999999998,0.8,2.8352072235,0.7016,1.8138,1.9447655386,-2.74,0.81,2.8572189276
2020-08-21 21:00:00,0.7196800000000001,1.8432400000000002,1.9787554169,3.43968,1.00324,3.583,-2.7199999999999998,0.84,2.8467525358,0.6996800000000001,1.8432400000000002,1.9715693749,-2.74,0.84,2.8658681058
2020-08-21 21:30:00,0.81632,1.87226,2.0424827661,3.4363200000000003,1.00226,3.5795,-2.62,0.87,2.7606702085,0.79632,1.88226,2.0437779356,-2.64,0.88,2.7828043409000003
2020-08-21 22:00:00,1.03152,1.9008600000000002,2.1627071577,3.43152,1.00086,3.5745,-2.4,0.9,2.5632011236,1.01152,1.9008600000000002,2.1532397567,-2.42,0.9,2.5819372572
2020-08-21 22:30:00,-5.13392,-0.16156,5.1364614473,0.16608,0.048440000000000004,0.17300000000000001,-5.3,-0.21,5.3041587457,-5.16392,-0.16156,5.1664466899,-5.33,-0.21,5.3341353564
2020-08-21 23:00:00,-5.17,-0.26,5.1765335892,0.0,0.0,0.0,-5.17,-0.26,5.1765335892,-5.19,-0.26,5.1965084432,-5.19,-0.26,5.1965084432
2020-08-21 23:30:00,-4.8100000000000005,-0.26,4.8170219015,0.0,0.0,0.0,-4.8100000000000005,-0.26,4.8170219015,-4.83,-0.26,4.8369928675,-4.83,-0.26,4.8369928675
2020-08-22 00:00:00,-4.68,-0.26,4.6872166581,0.0,0.0,0.0,-4.68,-0.26,4.6872166581,-4.7,-0.26,4.7071859959,-4.7,-0.26,4.7071859959
2020-08-22 00:30:00,-4.47,-0.23,4.4759133146,0.0,0.0,0.0,-4.47,-0.23,4.4759133146,-4.49,-0.23,4.4958870093,-4.49,-0.23,4.4958870093
2020-08-22 01:00:00,-4.35,-0.23,4.356076216,0.0,0.0,0.0,-4.35,-0.23,4.356076216,-4.37,-0.23,4.3760484458,-4.37,-0.23,4.3760484458
2020-08-22 01:30:00,-4.29,-0.23,4.2961610771,0.0,0.0,0.0,-4.29,-0.23,4.2961610771,-4.31,-0.23,4.3161325281,-4.31,-0.23,4.3161325281
2020-08-22 02:00:00,-4.24,-0.23,4.2462336252,0.0,0.0,0.0,-4.24,-0.23,4.2462336252,-4.26,-0.23,4.266204402,-4.26,-0.23,4.266204402
2020-08-22 02:30:00,-4.15,-0.23,4.1563686073,0.0,0.0,0.0,-4.15,-0.23,4.1563686073,-4.17,-0.23,4.1763381089,-4.17,-0.23,4.1763381089
2020-08-22 03:00:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.11,-0.23,4.1164304926,-4.11,-0.23,4.1164304926
2020-08-22 03:30:00,-4.08,-0.23,4.0864777009,0.0,0.0,0.0,-4.08,-0.23,4.0864777009,-4.11,-0.23,4.1164304926,-4.11,-0.23,4.1164304926
2020-08-22 04:00:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,-0.23,4.0365579396,-4.03,-0.23,4.0365579396
2020-08-22 04:30:00,-4.03,-0.25,4.0377468965,0.0,0.0,0.0,-4.03,-0.25,4.0377468965,-4.05,-0.25,4.0577087131,-4.05,-0.25,4.0577087131
2020-08-22 05:00:00,-3.92,-0.54,3.9570190801000003,0.0,0.0,0.0,-3.92,-0.54,3.9570190801000003,-3.94,0.38,3.9582824558,-3.94,0.38,3.9582824558
2020-08-22 05:30:00,-3.69,0.0,3.69,0.0,0.0,0.0,-3.69,0.0,3.69,-3.71,0.0,3.71,-3.71,0.0,3.71
2020-08-22 06:00:00,-3.65,0.2,3.6554753453,0.0,0.0,0.0,-3.65,0.2,3.6554753453,-3.68,0.21,3.6859869777,-3.68,0.21,3.6859869777
2020-08-22 06:30:00,-4.22,-0.25,4.2273987273,0.0,0.0,0.0,-4.22,-0.25,4.2273987273,-4.24,-0.25,4.2473638883,-4.24,-0.25,4.2473638883
2020-08-22 07:00:00,-4.62,-0.34,4.6324939288,0.0,0.0,0.0,-4.62,-0.34,4.6324939288,-4.64,-0.27,4.6478489648,-4.64,-0.27,4.6478489648
2020-08-22 07:30:00,-5.0,-0.41000000000000003,5.016781837,0.0,0.0,0.0,-5.0,-0.41000000000000003,5.016781837,-5.02,-0.41000000000000003,5.0367151994,-5.02,-0.41000000000000003,5.0367151994
2020-08-22 08:00:00,-5.25,-0.41000000000000003,5.265985188,0.0,0.0,0.0,-5.25,-0.41000000000000003,5.265985188,-5.27,-0.41000000000000003,5.2859247062,-5.27,-0.41000000000000003,5.2859247062
2020-08-22 08:30:00,-5.33,-0.41000000000000003,5.3457459723,0.0,0.0,0.0,-5.33,-0.41000000000000003,5.3457459723,-5.35,-0.41000000000000003,5.3656872812,-5.35,-0.41000000000000003,5.3656872812
2020-08-22 09:00:00,-5.55,-0.49,5.5715886424,0.0,0.0,0.0,-5.55,-0.49,5.5715886424,-5.57,-0.49,5.5915114236,-5.57,-0.49,5.5915114236
2020-08-22 09:30:00,-5.77,-0.51,5.7924951446,0.0,0.0,0.0,-5.77,-0.51,5.7924951446,-5.79,-0.51,5.8124177414,-5.79,-0.51,5.8124177414
2020-08-22 10:00:00,-5.94,-1.17,6.0541308212,0.0,0.0,0.0,-5.94,-1.17,6.0541308212,-5.8100000000000005,0.17,5.8124865591,-5.8100000000000005,0.17,5.8124865591
2020-08-22 10:30:00,-2.32568,0.27126,2.3414460169,1.92432,0.5612600000000001,2.0045,-4.25,-0.29,4.2598826275,-2.27568,1.03126,2.4984428451,-4.2,0.47000000000000003,4.2262158014
2020-08-22 11:00:00,-1.14704,0.92878,1.4759176976,2.53296,0.7387800000000001,2.6385,-3.68,0.19,3.6849016269,-1.16704,0.92878,1.4915142138,-3.7,0.19,3.7048751666
2020-08-22 11:30:00,-6.12,-0.67,6.156565601,0.0,0.0,0.0,-6.12,-0.67,6.156565601,-6.15,-0.66,6.1853132499,-6.15,-0.66,6.1853132499
2020-08-22 12:00:00,-6.03,-0.63,6.0628211255,0.0,0.0,0.0,-6.03,-0.63,6.0628211255,-6.05,-0.62,6.0816856216,-6.05,-0.62,6.0816856216
2020-08-22 12:30:00,-6.06,-0.58,6.0876925021,0.0,0.0,0.0,-6.06,-0.58,6.0876925021,-6.08,-0.5700000000000001,6.1066602984,-6.08,-0.5700000000000001,6.1066602984
2020-08-22 13:00:00,-5.92,-0.62,5.9523776762,0.0,0.0,0.0,-5.92,-0.62,5.9523776762,-5.94,-0.61,5.9712394023,-5.94,-0.61,5.9712394023
2020-08-22 13:30:00,-5.89,-0.64,5.9246687671,0.0,0.0,0.0,-5.89,-0.64,5.9246687671,-5.91,-0.63,5.9434838268,-5.91,-0.63,5.9434838268
2020-08-22 14:00:00,-5.85,-0.66,5.8871130446,0.0,0.0,0.0,-5.85,-0.66,5.8871130446,-5.86,-0.63,5.893767895,-5.86,-0.63,5.893767895
2020-08-22 14:30:00,-5.85,-0.54,5.8748702113,0.0,0.0,0.0,-5.85,-0.54,5.8748702113,-5.86,-0.54,5.8848279499,-5.86,-0.54,5.8848279499
2020-08-22 15:00:00,-5.5600000000000005,-0.51,5.5833412935,0.0,0.0,0.0,-5.5600000000000005,-0.51,5.5833412935,-5.58,-0.51,5.6032579809000005,-5.58,-0.51,5.6032579809000005
2020-08-22 15:30:00,-5.4,-0.42,5.4163087061,0.0,0.0,0.0,-5.4,-0.42,5.4163087061,-5.42,-0.41000000000000003,5.4354852589,-5.42,-0.41000000000000003,5.4354852589
2020-08-22 16:00:00,-5.32,-0.38,5.3335541621,0.0,0.0,0.0,-5.32,-0.38,5.3335541621,-5.34,-0.37,5.352803004,-5.34,-0.37,5.352803004
2020-08-22 16:30:00,-5.39,-0.32,5.3994907167,0.0,0.0,0.0,-5.39,-0.32,5.3994907167,-5.41,-0.31,5.4188744219,-5.41,-0.31,5.4188744219
2020-08-22 17:00:00,-5.59,-0.29,5.5975173068,0.0,0.0,0.0,-5.59,-0.29,5.5975173068,-5.61,-0.29,5.6174905429,-5.61,-0.29,5.6174905429
2020-08-22 17:30:00,-5.47,-0.42,5.4861006188,0.0,0.0,0.0,-5.47,-0.42,5.4861006188,-5.48,0.29,5.4876679929,-5.48,0.29,5.4876679929
2020-08-22 18:00:00,-2.68224,1.38018,3.0165059672,1.33776,0.39018,1.3935,-4.02,0.99,4.1401086942,-2.70224,1.43018,3.0573707413,-4.04,1.04,4.1717142759
2020-08-22 18:30:00,1.0912,1.9966,2.2753305254000002,3.4512,1.0066,3.5949999999999998,-2.36,0.99,2.5592381679000002,1.0712,2.0166,2.2834502403,-2.38,1.01,2.5854400012000003
2020-08-22 19:00:00,0.8202400000000001,1.91632,2.0844845886,3.45024,1.00632,3.594,-2.63,0.91,2.78298401,0.8002400000000001,1.92632,2.0859273238,-2.65,0.92,2.8051559671
2020-08-22 19:30:00,0.81496,1.91478,2.0809954949,3.44496,1.00478,3.5885,-2.63,0.91,2.78298401,0.7949600000000001,1.9247800000000002,2.0824839615,-2.65,0.92,2.8051559671
2020-08-22 20:00:00,0.87304,1.91422,2.1039099434,3.44304,1.00422,3.5865,-2.5700000000000003,0.91,2.7263528752,0.85304,1.92422,2.1048277483,-2.59,0.92,2.7485450697
2020-08-22 20:30:00,1.01544,1.91492,2.1674955594,3.44544,1.00492,3.589,-2.43,0.91,2.5948024973,0.9954400000000001,1.9249200000000002,2.1670758639,-2.45,0.92,2.617040313
2020-08-22 21:00:00,1.0164,1.9452,2.1947373419,3.4464,1.0052,3.59,-2.43,0.9400000000000001,2.6054750047,0.9964000000000001,1.9452,2.1855470711000002,-2.45,0.9400000000000001,2.6241379537
2020-08-22 21:30:00,1.14496,1.99478,2.3000175325,3.44496,1.00478,3.5885,-2.3,0.99,2.5040167731,1.12496,2.00478,2.2988427197,-2.32,1.0,2.5263412279
2020-08-22 22:00:00,1.28216,1.99688,2.3730705847,3.45216,1.00688,3.596,-2.17,0.99,2.3851624683,1.26216,2.00688,2.3707836679,-2.19,1.0,2.4075090862
2020-08-22 22:30:00,-4.616,0.0545,4.616321723,0.324,0.0945,0.3375,-4.94,-0.04,4.9401619407,-4.626,0.17450000000000002,4.6292900374,-4.95,0.08,4.9506464224
2020-08-22 23:00:00,-5.02,-0.22,5.0248184047,0.0,0.0,0.0,-5.02,-0.22,5.0248184047,-5.04,-0.22,5.0447993023,-5.04,-0.22,5.0447993023
2020-08-22 23:30:00,-4.75,-0.22,4.7550920075,0.0,0.0,0.0,-4.75,-0.22,4.7550920075,-4.77,-0.22,4.7750706801,-4.77,-0.22,4.7750706801
2020-08-23 00:00:00,-4.59,-0.22,4.5952693066,0.0,0.0,0.0,-4.59,-0.22,4.5952693066,-4.61,-0.22,4.6152464723,-4.61,-0.22,4.6152464723
2020-08-23 00:30:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-08-23 01:00:00,-4.32,-0.71,4.3779561441,0.0,0.0,0.0,-4.32,-0.71,4.3779561441,-4.29,0.53,4.3226149493,-4.29,0.53,4.3226149493
2020-08-23 01:30:00,-4.2,-0.22,4.2057579578,0.0,0.0,0.0,-4.2,-0.22,4.2057579578,-4.22,-0.22,4.225730706,-4.22,-0.22,4.225730706
2020-08-23 02:00:00,-4.2,-0.22,4.2057579578,0.0,0.0,0.0,-4.2,-0.22,4.2057579578,-4.22,-0.22,4.225730706,-4.22,-0.22,4.225730706
2020-08-23 02:30:00,-4.13,-0.22,4.1358554133,0.0,0.0,0.0,-4.13,-0.22,4.1358554133,-4.15,-0.22,4.1558272341,-4.15,-0.22,4.1558272341
2020-08-23 03:00:00,-4.02,-0.71,4.0822175346,0.0,0.0,0.0,-4.02,-0.71,4.0822175346,-3.99,0.6000000000000001,4.0348605924,-3.99,0.6000000000000001,4.0348605924
2020-08-23 03:30:00,-4.02,-0.71,4.0822175346,0.0,0.0,0.0,-4.02,-0.71,4.0822175346,-3.94,0.6000000000000001,3.9854234405,-3.94,0.6000000000000001,3.9854234405
2020-08-23 04:00:00,-3.98,-0.71,4.042833165,0.0,0.0,0.0,-3.98,-0.71,4.042833165,-3.89,0.6000000000000001,3.9360005081000002,-3.89,0.6000000000000001,3.9360005081000002
2020-08-23 04:30:00,-4.03,-0.71,4.0920654931,0.0,0.0,0.0,-4.03,-0.71,4.0920654931,-3.94,0.6000000000000001,3.9854234405,-3.94,0.6000000000000001,3.9854234405
2020-08-23 05:00:00,-3.93,-0.63,3.9801758755,0.0,0.0,0.0,-3.93,-0.63,3.9801758755,-3.84,0.7000000000000001,3.9032806714,-3.84,0.7000000000000001,3.9032806714
2020-08-23 05:30:00,-3.7199999999999998,-0.53,3.7575657014,0.0,0.0,0.0,-3.7199999999999998,-0.53,3.7575657014,-3.63,0.78,3.7128560435,-3.63,0.78,3.7128560435
2020-08-23 06:00:00,-3.31,-0.33,3.3264094757000002,0.0,0.0,0.0,-3.31,-0.33,3.3264094757000002,-3.23,0.98,3.375396273,-3.23,0.98,3.375396273
2020-08-23 06:30:00,-3.67,-0.51,3.7052665221,0.0,0.0,0.0,-3.67,-0.51,3.7052665221,-3.59,0.79,3.6758944490000003,-3.59,0.79,3.6758944490000003
2020-08-23 07:00:00,-4.04,-0.62,4.0872973956,0.0,0.0,0.0,-4.04,-0.62,4.0872973956,-3.98,0.67,4.0360004955,-3.98,0.67,4.0360004955
2020-08-23 07:30:00,-4.34,-0.24,4.3466308792,0.0,0.0,0.0,-4.34,-0.24,4.3466308792,-4.36,-0.25,4.3671615496000005,-4.36,-0.25,4.3671615496000005
2020-08-23 08:00:00,-4.52,-0.24,4.5263671968,0.0,0.0,0.0,-4.52,-0.24,4.5263671968,-4.55,-0.23,4.5558094780000005,-4.55,-0.23,4.5558094780000005
2020-08-23 08:30:00,-4.8100000000000005,-0.24,4.815983804,0.0,0.0,0.0,-4.8100000000000005,-0.24,4.815983804,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-08-23 09:00:00,-5.11,-0.24,5.1156329032,0.0,0.0,0.0,-5.11,-0.24,5.1156329032,-5.13,-0.25,5.1360880054999996,-5.13,-0.25,5.1360880054999996
2020-08-23 09:30:00,-5.15,-0.24,5.1555892001,0.0,0.0,0.0,-5.15,-0.24,5.1555892001,-5.17,-0.25,5.1760409581,-5.17,-0.25,5.1760409581
2020-08-23 10:00:00,-4.86936,-0.11898000000000002,4.8708133869,0.38064000000000003,0.11102000000000001,0.3965,-5.25,-0.23,5.2550356802,-4.88936,-0.10898000000000001,4.8905743886,-5.27,-0.22,5.2745900315
2020-08-23 10:30:00,0.23912000000000003,1.49516,1.5141604274,3.06912,0.8951600000000001,3.197,-2.83,0.6000000000000001,2.8929051142,0.28912000000000004,2.13516,2.1546458178,-2.7800000000000002,1.24,3.0440105125
2020-08-23 11:00:00,1.08464,1.75052,2.059311584,3.46464,1.01052,3.609,-2.38,0.74,2.4923884127,1.06464,1.76052,2.0573986002,-2.4,0.75,2.5144581921
2020-08-23 11:30:00,-0.6787200000000001,1.30204,1.4683218312,2.68128,0.7820400000000001,2.793,-3.36,0.52,3.4,-0.70872,1.31204,1.4912186292,-3.39,0.53,3.4311805549
2020-08-23 12:00:00,-5.86,-0.39,5.8729634768,0.0,0.0,0.0,-5.86,-0.39,5.8729634768,-5.88,-0.38,5.8922661175,-5.88,-0.38,5.8922661175
2020-08-23 12:30:00,-5.86,-0.35000000000000003,5.8704429134,0.0,0.0,0.0,-5.86,-0.35000000000000003,5.8704429134,-5.88,-0.34,5.8898217291,-5.88,-0.34,5.8898217291
2020-08-23 13:00:00,-5.84,-0.38,5.8523499554,0.0,0.0,0.0,-5.84,-0.38,5.8523499554,-5.86,-0.38,5.8723078938,-5.86,-0.38,5.8723078938
2020-08-23 13:30:00,-2.44384,0.6763800000000001,2.5357136767,1.73616,0.50638,1.8085,-4.18,0.17,4.1834555095,-2.4638400000000003,0.6863800000000001,2.5576600732,-4.2,0.18,4.2038553733
2020-08-23 14:00:00,1.02944,1.8119200000000002,2.0839387707,3.46944,1.01192,3.614,-2.44,0.8,2.5678006153,1.00944,1.8119200000000002,2.0741319148,-2.46,0.8,2.5868127107000003
2020-08-23 14:30:00,0.9027200000000001,1.83996,2.0494770553,3.46272,1.00996,3.607,-2.56,0.8300000000000001,2.6911893282,0.8827200000000001,1.83996,2.0407467751,-2.58,0.8300000000000001,2.7102213932
2020-08-23 15:00:00,0.8646400000000001,1.8405200000000002,2.0334985124,3.46464,1.01052,3.609,-2.6,0.8300000000000001,2.7292673009,0.83464,1.8405200000000002,2.0209249862,-2.63,0.8300000000000001,2.7578614904
2020-08-23 15:30:00,0.83464,1.85052,2.0300365021,3.46464,1.01052,3.609,-2.63,0.84,2.7608875385,0.81464,1.8605200000000002,2.0310521904,-2.65,0.85,2.78298401
2020-08-23 16:00:00,-3.74048,0.29986,3.7524800666,1.19952,0.34986,1.2495,-4.94,-0.05,4.94025303,-3.7204800000000002,0.6098600000000001,3.7701327099,-4.92,0.26,4.9268651291
2020-08-23 16:30:00,-6.17,-0.98,6.2473434354,0.0,0.0,0.0,-6.17,-0.98,6.2473434354,-6.04,0.37,6.0513221696,-6.04,0.37,6.0513221696
2020-08-23 17:00:00,-6.26,-0.98,6.3362449448,0.0,0.0,0.0,-6.26,-0.98,6.3362449448,-6.12,0.35000000000000003,6.13,-6.12,0.35000000000000003,6.13
2020-08-23 17:30:00,-5.83,-0.26,5.8357947188,0.0,0.0,0.0,-5.83,-0.26,5.8357947188,-5.85,-0.25,5.8553394436,-5.85,-0.25,5.8553394436
2020-08-23 18:00:00,0.6369600000000001,2.07328,2.1689186246,3.09696,0.9032800000000001,3.226,-2.46,1.17,2.7240594707,0.6169600000000001,2.07328,2.1631295847,-2.48,1.17,2.7421342053
2020-08-23 18:30:00,-2.5192,0.8619,2.6625627223,1.7208,0.5019,1.7925,-4.24,0.36,4.255255574,-2.5392,0.8719,2.6847246134000002,-4.26,0.37,4.2760378857
2020-08-23 19:00:00,-6.11,-0.33,6.1189051308,0.0,0.0,0.0,-6.11,-0.33,6.1189051308,-6.13,-0.33,6.1388761186,-6.13,-0.33,6.1388761186
2020-08-23 19:30:00,-5.99,-0.86,6.0514213206,0.0,0.0,0.0,-5.99,-0.86,6.0514213206,-5.87,0.37,5.8816494285,-5.87,0.37,5.8816494285
2020-08-23 20:00:00,-5.84,-0.8,5.8945398463,0.0,0.0,0.0,-5.84,-0.8,5.8945398463,-5.74,0.30000000000000004,5.7478343748,-5.74,0.30000000000000004,5.7478343748
2020-08-23 20:30:00,-1.40176,1.20032,1.8454536570000002,2.29824,0.67032,2.394,-3.7,0.53,3.7377667129,-1.42176,1.22032,1.8736548241,-3.7199999999999998,0.55,3.7604388042
2020-08-23 21:00:00,0.83328,1.93304,2.1049938717,3.47328,1.01304,3.618,-2.64,0.92,2.7957110008,0.8132800000000001,1.94304,2.1063781237,-2.66,0.93,2.8178892810000002
2020-08-23 21:30:00,-0.15976,1.64132,1.6490768933000002,2.8502400000000003,0.8313200000000001,2.969,-3.01,0.81,3.1170819688,-0.17976,1.6513200000000001,1.6610753746,-3.03,0.8200000000000001,3.138996655
2020-08-23 22:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2020-08-23 22:30:00,-5.22,-0.23,5.2250645929,0.0,0.0,0.0,-5.22,-0.23,5.2250645929,-5.24,-0.23,5.245045281,-5.24,-0.23,5.245045281
2020-08-23 23:00:00,-4.97,-0.23,4.9753190852,0.0,0.0,0.0,-4.97,-0.23,4.9753190852,-4.99,-0.23,4.9952977889,-4.99,-0.23,4.9952977889
2020-08-23 23:30:00,-4.59,-0.23,4.5957589145,0.0,0.0,0.0,-4.59,-0.23,4.5957589145,-4.61,-0.23,4.6157339611,-4.61,-0.23,4.6157339611
2020-08-24 00:00:00,-4.48,-0.75,4.5423452093000005,0.0,0.0,0.0,-4.48,-0.75,4.5423452093000005,-4.42,0.49,4.4470776921,-4.42,0.49,4.4470776921
2020-08-24 00:30:00,-4.22,-0.22,4.225730706,0.0,0.0,0.0,-4.22,-0.22,4.225730706,-4.24,-0.22,4.2457037108,-4.24,-0.22,4.2457037108
2020-08-24 01:00:00,-4.05,0.0,4.05,0.0,0.0,0.0,-4.05,0.0,4.05,-4.07,0.0,4.07,-4.07,0.0,4.07
2020-08-24 01:30:00,-4.05,0.0,4.05,0.0,0.0,0.0,-4.05,0.0,4.05,-4.07,0.0,4.07,-4.07,0.0,4.07
2020-08-24 02:00:00,-4.02,0.0,4.02,0.0,0.0,0.0,-4.02,0.0,4.02,-4.04,0.23,4.0465417334,-4.04,0.23,4.0465417334
2020-08-24 02:30:00,-3.99,0.0,3.99,0.0,0.0,0.0,-3.99,0.0,3.99,-4.01,0.0,4.01,-4.01,0.0,4.01
2020-08-24 03:00:00,-3.94,0.0,3.94,0.0,0.0,0.0,-3.94,0.0,3.94,-3.96,0.0,3.96,-3.96,0.0,3.96
2020-08-24 03:30:00,-3.88,0.0,3.88,0.0,0.0,0.0,-3.88,0.0,3.88,-3.9,0.0,3.9,-3.9,0.0,3.9
2020-08-24 04:00:00,-3.77,-0.92,3.8806313919,0.0,0.0,0.0,-3.77,-0.92,3.8806313919,-3.79,-0.88,3.8908225351,-3.79,-0.88,3.8908225351
2020-08-24 04:30:00,-3.86,0.23,3.8668462602,0.0,0.0,0.0,-3.86,0.23,3.8668462602,-3.88,0.23,3.8868110322,-3.88,0.23,3.8868110322
2020-08-24 05:00:00,-3.86,0.23,3.8668462602,0.0,0.0,0.0,-3.86,0.23,3.8668462602,-3.88,0.23,3.8868110322,-3.88,0.23,3.8868110322
2020-08-24 05:30:00,-3.81,-0.63,3.8617353612,0.0,0.0,0.0,-3.81,-0.63,3.8617353612,-3.8,0.66,3.8568899388,-3.8,0.66,3.8568899388
2020-08-24 06:00:00,-3.73,0.23,3.7370844251,0.0,0.0,0.0,-3.73,0.23,3.7370844251,-3.75,0.23,3.7570467125,-3.75,0.23,3.7570467125
2020-08-24 06:30:00,-4.54,-0.25,4.5468780498,0.0,0.0,0.0,-4.54,-0.25,4.5468780498,-4.5600000000000005,-0.25,4.5668479283,-4.5600000000000005,-0.25,4.5668479283
2020-08-24 07:00:00,-5.14,-0.30000000000000004,5.1487474205,0.0,0.0,0.0,-5.14,-0.30000000000000004,5.1487474205,-5.16,-0.30000000000000004,5.168713573,-5.16,-0.30000000000000004,5.168713573
2020-08-24 07:30:00,-5.43,-0.4,5.4447130319,0.0,0.0,0.0,-5.43,-0.4,5.4447130319,-5.46,-0.39,5.4739108506,-5.46,-0.39,5.4739108506
2020-08-24 08:00:00,-5.7,-0.48,5.7201748225,0.0,0.0,0.0,-5.7,-0.48,5.7201748225,-5.72,-0.48,5.7401045287,-5.72,-0.48,5.7401045287
2020-08-24 08:30:00,-6.03,-1.06,6.1224586565,0.0,0.0,0.0,-6.03,-1.06,6.1224586565,-5.94,-0.1,5.9408416912,-5.94,-0.1,5.9408416912
2020-08-24 09:00:00,-6.22,-1.32,6.3585218408,0.0,0.0,0.0,-6.22,-1.32,6.3585218408,-6.09,0.23,6.0943416379,-6.09,0.23,6.0943416379
2020-08-24 09:30:00,-6.37,-1.3900000000000001,6.5198926372,0.0,0.0,0.0,-6.37,-1.3900000000000001,6.5198926372,-6.23,-0.23,6.2342441402,-6.23,-0.23,6.2342441402
2020-08-24 10:00:00,-6.5,-1.44,6.6575971641,0.0,0.0,0.0,-6.5,-1.44,6.6575971641,-6.36,-0.23,6.3641574462,-6.36,-0.23,6.3641574462
2020-08-24 10:30:00,-6.6,-1.5,6.7683085036,0.0,0.0,0.0,-6.6,-1.5,6.7683085036,-6.46,-0.23,6.4640931305,-6.46,-0.23,6.4640931305
2020-08-24 11:00:00,-6.48,-1.52,6.6558846144,0.0,0.0,0.0,-6.48,-1.52,6.6558846144,-6.35,-0.25,6.3549193543,-6.35,-0.25,6.3549193543
2020-08-24 11:30:00,-6.5,-1.48,6.6663633264,0.0,0.0,0.0,-6.5,-1.48,6.6663633264,-6.37,-0.23,6.3741509238,-6.37,-0.23,6.3741509238
2020-08-24 12:00:00,-6.41,-0.84,6.4648047148,0.0,0.0,0.0,-6.41,-0.84,6.4648047148,-6.43,-0.8,6.4795756034,-6.43,-0.8,6.4795756034
2020-08-24 12:30:00,-6.41,-0.84,6.4648047148,0.0,0.0,0.0,-6.41,-0.84,6.4648047148,-6.43,-0.84,6.4846356875,-6.43,-0.84,6.4846356875
2020-08-24 13:00:00,-6.18,-0.72,6.2218003825,0.0,0.0,0.0,-6.18,-0.72,6.2218003825,-6.2,-0.72,6.2416664441,-6.2,-0.72,6.2416664441
2020-08-24 13:30:00,-6.21,-0.72,6.2515997953,0.0,0.0,0.0,-6.21,-0.72,6.2515997953,-6.23,-0.72,6.271467133,-6.23,-0.72,6.271467133
2020-08-24 14:00:00,-6.1,-0.75,6.145933615,0.0,0.0,0.0,-6.1,-0.75,6.145933615,-6.12,-0.74,6.1645762223,-6.12,-0.74,6.1645762223
2020-08-24 14:30:00,-5.96,-0.75,6.007004245,0.0,0.0,0.0,-5.96,-0.75,6.007004245,-5.98,-0.74,6.0256120021,-5.98,-0.74,6.0256120021
2020-08-24 15:00:00,-6.01,-0.78,6.0604042769,0.0,0.0,0.0,-6.01,-0.78,6.0604042769,-6.04,-0.77,6.0888833131,-6.04,-0.77,6.0888833131
2020-08-24 15:30:00,-6.01,-0.75,6.056616217,0.0,0.0,0.0,-6.01,-0.75,6.056616217,-6.04,-0.75,6.0863864485,-6.04,-0.75,6.0863864485
2020-08-24 16:00:00,-6.16,-0.68,6.1974188175,0.0,0.0,0.0,-6.16,-0.68,6.1974188175,-6.18,-0.68,6.2172984487,-6.18,-0.68,6.2172984487
2020-08-24 16:30:00,-6.36,-0.73,6.4017575712,0.0,0.0,0.0,-6.36,-0.73,6.4017575712,-6.38,-0.73,6.4216275196,-6.38,-0.73,6.4216275196
2020-08-24 17:00:00,-0.25352,1.33814,1.3619438498,3.21648,0.9381400000000001,3.3505000000000003,-3.47,0.4,3.4929786716,-0.28352000000000005,1.34814,1.3776302298,-3.5,0.41000000000000003,3.5239324625
2020-08-24 17:30:00,0.31936000000000003,1.7389800000000002,1.7680617212,3.45936,1.00898,3.6035,-3.14,0.73,3.2237400640000002,0.29936,1.74898,1.7744146780999999,-3.16,0.74,3.2454891773
2020-08-24 18:00:00,0.6132000000000001,1.9301,2.0251667215,3.4632,1.0101,3.6075,-2.85,0.92,2.9948121811,0.5832,1.9301,2.016285756,-2.88,0.92,3.0233755969
2020-08-24 18:30:00,0.67944,1.80942,1.9327802384,3.52944,1.02942,3.6765,-2.85,0.78,2.9548096385,0.64944,1.81942,1.931854407,-2.88,0.79,2.9863857755
2020-08-24 19:00:00,0.5851200000000001,1.82816,1.9195141052,3.5251200000000003,1.02816,3.672,-2.94,0.8,3.046900064,0.5551200000000001,1.83816,1.9201537438,-2.9699999999999998,0.81,3.0784736478
2020-08-24 19:30:00,-6.13592,-0.36506000000000005,6.1467701315,0.15408000000000002,0.04494,0.1605,-6.29,-0.41000000000000003,6.3033483166,-6.16592,-0.35506000000000004,6.1761344747,-6.32,-0.4,6.3326455767
2020-08-24 20:00:00,-6.47,-0.53,6.4916715875,0.0,0.0,0.0,-6.47,-0.53,6.4916715875,-6.49,-0.53,6.5116050249,-6.49,-0.53,6.5116050249
2020-08-24 20:30:00,-6.3,-0.47000000000000003,6.3175074199,0.0,0.0,0.0,-6.3,-0.47000000000000003,6.3175074199,-6.32,-0.46,6.3367183936,-6.32,-0.46,6.3367183936
2020-08-24 21:00:00,-6.36,-0.47000000000000003,6.3773427068,0.0,0.0,0.0,-6.36,-0.47000000000000003,6.3773427068,-6.38,-0.46,6.3965615763,-6.38,-0.46,6.3965615763
2020-08-24 21:30:00,-0.06248000000000001,1.5363600000000002,1.5376299295,3.10752,0.90636,3.237,-3.17,0.63,3.2319962871,-0.08248000000000001,1.56636,1.5685300762,-3.19,0.66,3.2575604369
2020-08-24 22:00:00,0.5731200000000001,1.70466,1.7984249359,3.27312,0.9546600000000001,3.4095,-2.7,0.75,2.8022312538,0.54312,1.71466,1.7986212080000001,-2.73,0.76,2.8338136848
2020-08-24 22:30:00,-5.1052,-0.1736,5.1081507417,0.12480000000000001,0.0364,0.13,-5.23,-0.21,5.2342143631999996,-5.1252,-0.1736,5.1281392337,-5.25,-0.21,5.2541983213
2020-08-24 23:00:00,-4.96,-0.24,4.9658030569000005,0.0,0.0,0.0,-4.96,-0.24,4.9658030569000005,-4.99,-0.24,4.9957682092,-4.99,-0.24,4.9957682092
2020-08-24 23:30:00,-4.82,-0.29,4.8287161855,0.0,0.0,0.0,-4.82,-0.29,4.8287161855,-4.85,-0.28,4.8580757507,-4.85,-0.28,4.8580757507
2020-08-25 00:00:00,-4.63,-0.29,4.6390731833,0.0,0.0,0.0,-4.63,-0.29,4.6390731833,-4.65,-0.28,4.6584224798000005,-4.65,-0.28,4.6584224798000005
2020-08-26 00:30:00,-4.68,-0.9400000000000001,4.7734683407,0.0,0.0,0.0,-4.68,-0.9400000000000001,4.7734683407,-4.58,0.38,4.5957371552,-4.58,0.38,4.5957371552
2020-08-26 01:00:00,-4.52,-0.92,4.6126781808,0.0,0.0,0.0,-4.52,-0.92,4.6126781808,-4.42,0.4,4.4380626404,-4.42,0.4,4.4380626404
2020-08-26 01:30:00,-4.59,-0.92,4.6812925565,0.0,0.0,0.0,-4.59,-0.92,4.6812925565,-4.49,0.4,4.5077821598,-4.49,0.4,4.5077821598
2020-08-26 02:00:00,-4.59,-0.92,4.6812925565,0.0,0.0,0.0,-4.59,-0.92,4.6812925565,-4.49,0.4,4.5077821598,-4.49,0.4,4.5077821598
2020-08-26 02:30:00,-4.54,-0.92,4.6322780573,0.0,0.0,0.0,-4.54,-0.92,4.6322780573,-4.44,0.4,4.4579816061,-4.44,0.4,4.4579816061
2020-08-26 03:00:00,-4.49,-0.92,4.5832848482,0.0,0.0,0.0,-4.49,-0.92,4.5832848482,-4.39,0.43,4.4110089549,-4.39,0.43,4.4110089549
2020-08-26 03:30:00,-4.45,-0.9,4.5400991179,0.0,0.0,0.0,-4.45,-0.9,4.5400991179,-4.35,0.43,4.3712012079,-4.35,0.43,4.3712012079
2020-08-26 04:00:00,-4.43,-0.93,4.5265660274,0.0,0.0,0.0,-4.43,-0.93,4.5265660274,-4.33,0.4,4.3484365006,-4.33,0.4,4.3484365006
2020-08-26 04:30:00,-4.39,-0.8200000000000001,4.4659265556,0.0,0.0,0.0,-4.39,-0.8200000000000001,4.4659265556,-4.29,0.52,4.321400236,-4.29,0.52,4.321400236
2020-08-26 05:00:00,-4.3,-0.77,4.3683978757,0.0,0.0,0.0,-4.3,-0.77,4.3683978757,-4.2,0.56,4.2371688661,-4.2,0.56,4.2371688661
2020-08-26 05:30:00,-4.15,-0.7000000000000001,4.2086221023,0.0,0.0,0.0,-4.15,-0.7000000000000001,4.2086221023,-4.06,0.63,4.1085885654,-4.06,0.63,4.1085885654
2020-08-26 06:00:00,-3.94,-0.5700000000000001,3.9810174579,0.0,0.0,0.0,-3.94,-0.5700000000000001,3.9810174579,-3.85,0.75,3.9223717315,-3.85,0.75,3.9223717315
2020-08-26 06:30:00,-4.58,-0.46,4.6030424721,0.0,0.0,0.0,-4.58,-0.46,4.6030424721,-4.5600000000000005,0.16,4.5628061541000005,-4.5600000000000005,0.16,4.5628061541000005
2020-08-26 07:00:00,-5.12,-0.34,5.1312766443,0.0,0.0,0.0,-5.12,-0.34,5.1312766443,-5.14,-0.34,5.1512328621,-5.14,-0.34,5.1512328621
2020-08-26 07:30:00,-1.59592,0.80744,1.7885524873,2.01408,0.5874400000000001,2.098,-3.61,0.22,3.6166973885,-1.61592,0.81744,1.8109129189000002,-3.63,0.23,3.6372792029000003
2020-08-26 08:00:00,-1.09528,1.03346,1.5058810876000002,2.51472,0.7334600000000001,2.6195,-3.61,0.30000000000000004,3.6224439264,-1.11528,1.04346,1.5273042428,-3.63,0.31,3.6432128678
2020-08-26 08:30:00,-4.49072,-0.13146000000000002,4.4926437484,0.98928,0.28854,1.0305,-5.48,-0.42,5.4960713241,-4.51072,-0.10146000000000001,4.5118609298,-5.5,-0.39,5.5138099351
2020-08-26 09:00:00,-6.43,-0.72,6.4701854687,0.0,0.0,0.0,-6.43,-0.72,6.4701854687,-6.46,-0.71,6.4988999069,-6.46,-0.71,6.4988999069
2020-08-26 09:30:00,-6.76,-0.8200000000000001,6.8095521145,0.0,0.0,0.0,-6.76,-0.8200000000000001,6.8095521145,-6.78,-0.8200000000000001,6.8294070021,-6.78,-0.8200000000000001,6.8294070021
2020-08-26 10:00:00,-4.07432,-0.29376,4.0848963757,1.25568,0.36624,1.308,-5.33,-0.66,5.3707075884,-4.07432,0.006240000000000001,4.0743247784,-5.33,-0.36,5.3421437644
2020-08-26 10:30:00,-0.022240000000000003,1.04018,1.0404177286,3.25776,0.95018,3.3935,-3.2800000000000002,0.09,3.2812345238000002,-0.022240000000000003,1.31018,1.3103687458,-3.2800000000000002,0.36,3.2996969558
2020-08-26 11:00:00,0.02024,1.24632,1.246484336,3.45024,1.00632,3.594,-3.43,0.24,3.4383862494,0.00024000000000000003,1.25632,1.2563200229,-3.45,0.25,3.4590461113
2020-08-26 11:30:00,0.20984000000000003,1.26912,1.2863508075,3.45984,1.00912,3.604,-3.25,0.26,3.260383413,0.18984,1.27912,1.2931307745,-3.27,0.27,3.2811278549000003
2020-08-26 12:00:00,0.10216000000000001,1.29688,1.3008975363,3.45216,1.00688,3.596,-3.35,0.29,3.3625288103,0.08216000000000001,1.29688,1.299479896,-3.37,0.29,3.3824547299
2020-08-26 12:30:00,0.26696000000000003,1.29828,1.3254427939,3.45696,1.00828,3.601,-3.19,0.29,3.203154695,0.24696,1.3182800000000001,1.3412126602,-3.21,0.31,3.2249341079000002
2020-08-26 13:00:00,0.20120000000000002,1.3466,1.361548016,3.4512,1.0066,3.5949999999999998,-3.25,0.34,3.2677362195,0.1812,1.3566,1.3686478729,-3.27,0.35000000000000003,3.2886775458
2020-08-26 13:30:00,0.31928,1.34604,1.3833883764000001,3.44928,1.00604,3.593,-3.13,0.34,3.1484122983,0.29928000000000005,1.3560400000000001,1.3886731077,-3.15,0.35000000000000003,3.1693847983
2020-08-26 14:00:00,0.49688000000000004,1.34534,1.4341650707,3.44688,1.00534,3.5905,-2.95,0.34,2.9695285821,0.46688,1.35534,1.4335004186,-2.98,0.35000000000000003,3.0004832944
2020-08-26 14:30:00,0.51648,1.32814,1.4250289295,3.45648,1.00814,3.6005000000000003,-2.94,0.32,2.9573636909000003,0.47648,1.32814,1.4110241139,-2.98,0.32,2.9971319624
