Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-26 15:00:00,0.5244800000000001,1.32464,1.4246930898,3.44448,1.00464,3.588,-2.92,0.32,2.9374819148,0.50448,1.32464,1.4174523625,-2.94,0.32,2.9573636909000003
2020-08-26 15:30:00,0.51056,1.3605800000000001,1.4532203721,3.43056,1.00058,3.5735,-2.92,0.36,2.9421080877,0.49056000000000005,1.3605800000000001,1.4463149899,-2.94,0.36,2.9619588113
2020-08-26 16:00:00,0.44816000000000006,1.38988,1.4603471505,3.42816,0.9998800000000001,3.571,-2.98,0.39,3.0054117854,0.41816000000000003,1.38988,1.4514214412,-3.01,0.39,3.0351606218
2020-08-26 16:30:00,0.41552000000000006,1.49786,1.5544264055,3.45552,1.00786,3.5995,-3.04,0.49,3.0792369185,0.39552000000000004,1.49786,1.5492000032000002,-3.06,0.49,3.0989837044
2020-08-26 17:00:00,0.38464000000000004,1.69802,1.7410398760999999,3.5246399999999998,1.02802,3.6715,-3.14,0.67,3.2106852851,0.35464,1.70802,1.7444488671,-3.17,0.68,3.2421135082
2020-08-26 17:30:00,0.53424,1.6208200000000001,1.7065959832000002,3.53424,1.03082,3.6814999999999998,-3.0,0.59,3.0574662713,0.5742400000000001,2.21082,2.2841796449,-2.96,1.18,3.1865341674
2020-08-26 18:00:00,0.8056800000000001,1.39124,1.6076905797,3.53568,1.03124,3.683,-2.73,0.36,2.7536339626,0.8556800000000001,2.3712400000000002,2.5209060673,-2.68,1.34,2.9963310898
2020-08-26 18:30:00,0.44568,1.43124,1.4990258837,3.53568,1.03124,3.683,-3.09,0.4,3.1157824058,0.51568,2.29124,2.348554151,-3.02,1.26,3.272308054
2020-08-26 19:00:00,0.21568,1.63124,1.6454366594,3.53568,1.03124,3.683,-3.32,0.6000000000000001,3.3737812614,0.18568,1.64124,1.6517099624,-3.35,0.61,3.4050844336
2020-08-26 19:30:00,0.28888,1.61634,1.6419520852,3.5188800000000002,1.02634,3.6654999999999998,-3.23,0.59,3.2834433146,0.25888,1.61634,1.6369403929000002,-3.26,0.59,3.3129594021
2020-08-26 20:00:00,0.25128,1.63954,1.6586841320999999,3.46128,1.00954,3.6055,-3.21,0.63,3.2712382976,0.23128,1.63954,1.655772282,-3.23,0.63,3.2908661474
2020-08-26 20:30:00,-2.7764800000000003,0.70686,2.8650466401,1.94352,0.56686,2.0245,-4.72,0.14,4.7220758147,-2.80648,0.71686,2.8965873455,-4.75,0.15,4.7523678309
2020-08-26 21:00:00,-6.41,-0.67,6.4449204805,0.0,0.0,0.0,-6.41,-0.67,6.4449204805,-6.39,-0.36,6.4001328111,-6.39,-0.36,6.4001328111
2020-08-26 21:30:00,-1.49312,1.16784,1.895588985,2.42688,0.70784,2.528,-3.92,0.46,3.9468975158,-1.51312,1.22784,1.9486208456,-3.94,0.52,3.9741665793000003
2020-08-26 22:00:00,-3.53704,0.43378000000000005,3.5635399605,1.21296,0.35378000000000004,1.2635,-4.75,0.08,4.7506736364,-3.55704,0.44378000000000006,3.5846163323,-4.77,0.09,4.7708489811
2020-08-26 22:30:00,-5.66,-0.39,5.673420485,0.0,0.0,0.0,-5.66,-0.39,5.673420485,-5.69,-0.38,5.702674811,-5.69,-0.38,5.702674811
2020-08-26 23:00:00,-5.38,-0.41000000000000003,5.3956000593,0.0,0.0,0.0,-5.38,-0.41000000000000003,5.3956000593,-5.4,-0.4,5.4147945483,-5.4,-0.4,5.4147945483
2020-08-26 23:30:00,-4.99,-0.36,5.0029691184,0.0,0.0,0.0,-4.99,-0.36,5.0029691184,-5.02,-0.36,5.0328918129,-5.02,-0.36,5.0328918129
2020-08-27 00:00:00,-4.76,-0.36,4.7735940338,0.0,0.0,0.0,-4.76,-0.36,4.7735940338,-4.78,-0.36,4.793537316,-4.78,-0.36,4.793537316
2020-08-27 00:30:00,-4.61,-0.36,4.6240350345,0.0,0.0,0.0,-4.61,-0.36,4.6240350345,-4.63,-0.36,4.6439745908,-4.63,-0.36,4.6439745908
2020-08-27 01:00:00,-4.5600000000000005,-0.38,4.5758059399,0.0,0.0,0.0,-4.5600000000000005,-0.38,4.5758059399,-4.58,-0.38,4.5957371552,-4.58,-0.38,4.5957371552
2020-08-27 01:30:00,-4.4,-0.32,4.4116210173,0.0,0.0,0.0,-4.4,-0.32,4.4116210173,-4.42,-0.31,4.4308577048,-4.42,-0.31,4.4308577048
2020-08-27 02:00:00,-4.4,-0.29,4.4095464619,0.0,0.0,0.0,-4.4,-0.29,4.4095464619,-4.42,-0.29,4.4295033582,-4.42,-0.29,4.4295033582
2020-08-27 02:30:00,-4.38,-0.29,4.3895899581,0.0,0.0,0.0,-4.38,-0.29,4.3895899581,-4.4,-0.29,4.4095464619,-4.4,-0.29,4.4095464619
2020-08-27 03:00:00,-4.26,-0.27,4.2685477624,0.0,0.0,0.0,-4.26,-0.27,4.2685477624,-4.28,-0.27,4.288507899,-4.28,-0.27,4.288507899
2020-08-27 03:30:00,-4.2,-0.27,4.2086696235,0.0,0.0,0.0,-4.2,-0.27,4.2086696235,-4.22,-0.27,4.2286286193,-4.22,-0.27,4.2286286193
2020-08-27 04:00:00,-4.26,-0.68,4.313930922,0.0,0.0,0.0,-4.26,-0.68,4.313930922,-4.22,0.21,4.2252218877,-4.22,0.21,4.2252218877
2020-08-27 04:30:00,-4.24,-0.89,4.3324011818,0.0,0.0,0.0,-4.24,-0.89,4.3324011818,-4.14,0.44,4.1633159861,-4.14,0.44,4.1633159861
2020-08-27 05:00:00,-4.24,-0.86,4.3263379433,0.0,0.0,0.0,-4.24,-0.86,4.3263379433,-4.14,0.47000000000000003,4.1665933327,-4.14,0.47000000000000003,4.1665933327
2020-08-27 05:30:00,-4.03,-0.6900000000000001,4.0886428066,0.0,0.0,0.0,-4.03,-0.6900000000000001,4.0886428066,-3.94,0.63,3.9900501250000002,-3.94,0.63,3.9900501250000002
2020-08-27 06:00:00,-3.94,-0.5700000000000001,3.9810174579,0.0,0.0,0.0,-3.94,-0.5700000000000001,3.9810174579,-3.85,0.74,3.9204719104,-3.85,0.74,3.9204719104
2020-08-27 06:30:00,-4.48,-0.7000000000000001,4.5343577274,0.0,0.0,0.0,-4.48,-0.7000000000000001,4.5343577274,-4.39,0.6000000000000001,4.4308125666,-4.39,0.6000000000000001,4.4308125666
2020-08-27 07:00:00,-5.04,-0.29,5.0483363596,0.0,0.0,0.0,-5.04,-0.29,5.0483363596,-5.05,-0.2,5.0539588443,-5.05,-0.2,5.0539588443
2020-08-27 07:30:00,-0.5012,1.3534,1.4432231290000002,2.5488,0.7434000000000001,2.6550000000000002,-3.05,0.61,3.1104019033,-0.5312,1.3634,1.4632269134,-3.08,0.62,3.1417829333
2020-08-27 08:00:00,-0.14096,1.39722,1.4043124474,2.9390400000000003,0.8572200000000001,3.0615,-3.08,0.54,3.1269793731,-0.16096000000000002,1.39722,1.4064607531,-3.1,0.54,3.1466807909
2020-08-27 08:30:00,-0.60104,1.30428,1.4361042441,2.92896,0.85428,3.051,-3.5300000000000002,0.45,3.5585671274,-0.62104,1.3142800000000001,1.4536239541,-3.55,0.46,3.5796787565
2020-08-27 09:00:00,-3.51944,0.25308,3.5285276533000003,1.45056,0.42308,1.5110000000000001,-4.97,-0.17,4.9729065947,-3.53944,0.27308000000000004,3.5499589012,-4.99,-0.15,4.9922539999
2020-08-27 09:30:00,-6.4,-0.6900000000000001,6.4370878509,0.0,0.0,0.0,-6.4,-0.6900000000000001,6.4370878509,-6.42,-0.68,6.4559120192,-6.42,-0.68,6.4559120192
2020-08-27 10:00:00,-6.63,-0.73,6.6700674659,0.0,0.0,0.0,-6.63,-0.73,6.6700674659,-6.65,-0.72,6.6888638796,-6.65,-0.72,6.6888638796
2020-08-27 10:30:00,-3.24752,0.08864000000000001,3.2487294747,1.81248,0.52864,1.888,-5.06,-0.44,5.0790944075,-3.21752,0.7586400000000001,3.3057479638,-5.03,0.23,5.0352557035
2020-08-27 11:00:00,-1.13408,0.40756000000000003,1.2050902871,2.90592,0.8475600000000001,3.027,-4.04,-0.44,4.0638897623,-1.04408,1.77756,2.0615097865,-3.95,0.93,4.0580044357
2020-08-27 11:30:00,-1.18608,0.45406,1.2700221455,2.89392,0.84406,3.0145,-4.08,-0.39,4.098597321,-1.09608,1.81406,2.1194822599,-3.99,0.97,4.106214802
2020-08-27 12:00:00,-1.38992,0.41294000000000003,1.4499644996,2.89008,0.84294,3.0105,-4.28,-0.43,4.3015462336,-1.29992,1.7729400000000002,2.1984331352,-4.19,0.93,4.291969245
2020-08-27 12:30:00,-1.2665600000000001,0.6739200000000001,1.4346924409000001,2.89344,0.8439200000000001,3.014,-4.16,-0.17,4.1634721087,-1.20656,1.64392,2.0391812082,-4.1,0.8,4.1773197148
2020-08-27 13:00:00,-1.09424,1.2816800000000002,1.6852491804,2.8857600000000003,0.8416800000000001,3.006,-3.98,0.44,4.0042477446,-1.1142400000000001,1.29168,1.7058628315000002,-4.0,0.45,4.0252329125
2020-08-27 13:30:00,-1.18136,1.28252,1.7436940671999999,2.88864,0.84252,3.009,-4.07,0.44,4.0937146945,-1.21136,1.2925200000000001,1.7714403744,-4.1,0.45,4.1246211947
2020-08-27 14:00:00,-4.61696,0.04922000000000001,4.6172223522,1.16304,0.33922,1.2115,-5.78,-0.29,5.7872705138,-4.64696,0.05922,4.6473373291,-5.8100000000000005,-0.28,5.816743075
2020-08-27 14:30:00,-6.79,-0.73,6.8291287878,0.0,0.0,0.0,-6.79,-0.73,6.8291287878,-6.8100000000000005,-0.73,6.8490145277,-6.8100000000000005,-0.73,6.8490145277
2020-08-27 15:00:00,-6.86,-0.77,6.9030790232,0.0,0.0,0.0,-6.86,-0.77,6.9030790232,-6.88,-0.76,6.9218494638,-6.88,-0.76,6.9218494638
2020-08-27 15:30:00,-2.4713600000000002,0.36502,2.4981713012,2.34864,0.6850200000000001,2.4465,-4.82,-0.32,4.8306107274,-2.43136,1.1250200000000001,2.679026213,-4.78,0.44,4.8002083288
2020-08-27 16:00:00,-1.30392,1.23344,1.7948764860000002,2.9260800000000002,0.8534400000000001,3.048,-4.23,0.38,4.2470342593,-1.32392,1.24344,1.8162894043,-4.25,0.39,4.2678566049
2020-08-27 16:30:00,-1.46208,1.31106,1.9638116636,2.91792,0.85106,3.0395,-4.38,0.46,4.4040890091,-1.48208,1.3210600000000001,1.9853867759,-4.4,0.47000000000000003,4.4250310733
2020-08-27 17:00:00,-1.52408,1.36756,2.0476914318,2.90592,0.8475600000000001,3.027,-4.43,0.52,4.4604147789,-1.5440800000000001,1.36756,2.0626205177,-4.45,0.52,4.4802790092
2020-08-27 17:30:00,-1.14016,1.54162,1.9174350185,2.91984,0.85162,3.0415,-4.06,0.6900000000000001,4.118215633,-1.16016,1.55162,1.9373940874,-4.08,0.7000000000000001,4.1396135085
2020-08-27 18:00:00,-0.9244,1.6033,1.8506988545,2.9256,0.8533000000000001,3.0475,-3.85,0.75,3.9223717315,-0.9544,1.6033,1.8658644779,-3.88,0.75,3.9518223644
2020-08-27 18:30:00,-1.05576,1.50582,1.8390549339,2.93424,0.85582,3.0565,-3.99,0.65,4.0425981744,-1.08576,1.50582,1.8564397782,-4.02,0.65,4.0722107017999996
2020-08-27 19:00:00,-1.25528,1.4359600000000001,1.9072779032,2.93472,0.85596,3.057,-4.19,0.58,4.2299527184,-1.28528,1.4359600000000001,1.9271548459,-4.22,0.58,4.2596713488
2020-08-27 19:30:00,-6.35008,-0.33294,6.358802171,0.22992,0.06706000000000001,0.23950000000000002,-6.58,-0.4,6.592146843,-6.37008,-0.28294,6.3763605803,-6.6,-0.35000000000000003,6.6092737876
2020-08-27 20:00:00,-6.79,-0.48,6.8069449829,0.0,0.0,0.0,-6.79,-0.48,6.8069449829,-6.8100000000000005,-0.47000000000000003,6.8261995283,-6.8100000000000005,-0.47000000000000003,6.8261995283
2020-08-27 20:30:00,-6.71,-0.48,6.7271464976,0.0,0.0,0.0,-6.71,-0.48,6.7271464976,-6.73,-0.47000000000000003,6.7463916281,-6.73,-0.47000000000000003,6.7463916281
2020-08-27 21:00:00,-6.58,-0.48,6.5974843691,0.0,0.0,0.0,-6.58,-0.48,6.5974843691,-6.61,-0.47000000000000003,6.6266884641,-6.61,-0.47000000000000003,6.6266884641
2020-08-27 21:30:00,-6.39,-0.51,6.4103198048,0.0,0.0,0.0,-6.39,-0.51,6.4103198048,-6.39,-0.33,6.3985154528,-6.39,-0.33,6.3985154528
2020-08-27 22:00:00,-6.07,-0.35000000000000003,6.0800822363,0.0,0.0,0.0,-6.07,-0.35000000000000003,6.0800822363,-6.1,-0.33,6.1089197081,-6.1,-0.33,6.1089197081
2020-08-27 22:30:00,-5.89,-0.4,5.9035667185000005,0.0,0.0,0.0,-5.89,-0.4,5.9035667185000005,-5.91,-0.39,5.9228540418,-5.91,-0.39,5.9228540418
2020-08-27 23:00:00,-5.37,-0.36,5.3820535114,0.0,0.0,0.0,-5.37,-0.36,5.3820535114,-5.4,-0.36,5.4119866962,-5.4,-0.36,5.4119866962
2020-08-27 23:30:00,-4.86,-0.27,4.8674942219,0.0,0.0,0.0,-4.86,-0.27,4.8674942219,-4.88,-0.24,4.8858980751,-4.88,-0.24,4.8858980751
2020-08-28 00:00:00,-4.53,-0.24,4.5363531609,0.0,0.0,0.0,-4.53,-0.24,4.5363531609,-4.55,-0.24,4.5563252737,-4.55,-0.24,4.5563252737
2020-08-28 00:30:00,-4.4,-0.24,4.4065405933,0.0,0.0,0.0,-4.4,-0.24,4.4065405933,-4.42,-0.24,4.4265110414,-4.42,-0.24,4.4265110414
2020-08-28 01:00:00,-4.28,-0.24,4.2867236907,0.0,0.0,0.0,-4.28,-0.24,4.2867236907,-4.3,-0.24,4.3066924664,-4.3,-0.24,4.3066924664
2020-08-28 01:30:00,-4.28,-0.72,4.3401382466000005,0.0,0.0,0.0,-4.28,-0.72,4.3401382466000005,-4.21,0.36,4.2253638897,-4.21,0.36,4.2253638897
2020-08-28 02:00:00,-4.31,-0.8200000000000001,4.3873112495,0.0,0.0,0.0,-4.31,-0.8200000000000001,4.3873112495,-4.21,0.48,4.2372750678,-4.21,0.48,4.2372750678
2020-08-28 02:30:00,-4.27,-0.84,4.3518386919,0.0,0.0,0.0,-4.27,-0.84,4.3518386919,-4.18,0.47000000000000003,4.2063404522,-4.18,0.47000000000000003,4.2063404522
2020-08-28 03:00:00,-4.18,-0.84,4.2635665821,0.0,0.0,0.0,-4.18,-0.84,4.2635665821,-4.09,0.47000000000000003,4.1169163217,-4.09,0.47000000000000003,4.1169163217
2020-08-28 03:30:00,-4.13,-0.8,4.2067683559,0.0,0.0,0.0,-4.13,-0.8,4.2067683559,-4.04,0.51,4.072063359,-4.04,0.51,4.072063359
2020-08-28 04:00:00,-4.04,-0.8,4.118446309,0.0,0.0,0.0,-4.04,-0.8,4.118446309,-3.95,0.51,3.9827879682000003,-3.95,0.51,3.9827879682000003
2020-08-28 04:30:00,-4.1,-0.8,4.1773197148,0.0,0.0,0.0,-4.1,-0.8,4.1773197148,-4.01,0.51,4.0423013247,-4.01,0.51,4.0423013247
2020-08-28 05:00:00,-4.06,-0.64,4.1101338178,0.0,0.0,0.0,-4.06,-0.64,4.1101338178,-4.01,0.34,4.0243881523,-4.01,0.34,4.0243881523
2020-08-28 05:30:00,-3.83,-0.22,3.8363133343999998,0.0,0.0,0.0,-3.83,-0.22,3.8363133343999998,-3.85,-0.22,3.8562805915,-3.85,-0.22,3.8562805915
2020-08-28 06:00:00,-3.85,0.23,3.8568640111,0.0,0.0,0.0,-3.85,0.23,3.8568640111,-3.87,0.23,3.8768286008,-3.87,0.23,3.8768286008
2020-08-28 06:30:00,-4.32,-0.63,4.3656958208,0.0,0.0,0.0,-4.32,-0.63,4.3656958208,-4.34,-0.30000000000000004,4.3503563072,-4.34,-0.30000000000000004,4.3503563072
2020-08-28 07:00:00,-5.11,-0.37,5.123377792,0.0,0.0,0.0,-5.11,-0.37,5.123377792,-5.13,-0.36,5.1426160658,-5.13,-0.36,5.1426160658
2020-08-28 07:30:00,-5.52,-0.42,5.5359552021,0.0,0.0,0.0,-5.52,-0.42,5.5359552021,-5.54,-0.42,5.5558977672,-5.54,-0.42,5.5558977672
2020-08-28 08:00:00,-3.72688,-0.01284,3.7269021184,1.29312,0.37716000000000005,1.347,-5.02,-0.39,5.0351266121,-3.74688,0.09716000000000001,3.7481395118,-5.04,-0.28,5.0477717856
2020-08-28 08:30:00,-4.74328,-0.28554,4.7518668174,0.9067200000000001,0.26446000000000003,0.9445,-5.65,-0.55,5.6767067918,-4.77328,-0.26554,4.7806603571,-5.68,-0.53,5.7046735226
2020-08-28 09:00:00,-5.25776,-0.28518000000000004,5.2654883772,0.7022400000000001,0.20482000000000003,0.7315,-5.96,-0.49,5.9801086947,-5.27776,-0.29518,5.2860081205,-5.98,-0.5,6.0008666041
2020-08-28 09:30:00,-3.15472,0.31154000000000004,3.1700655277,1.92528,0.56154,2.0055,-5.08,-0.25,5.0861478547,-3.17472,0.32154000000000005,3.1909614617,-5.1,-0.24,5.1056439359
2020-08-28 10:00:00,-3.89608,0.13906000000000002,3.8985608947,1.5739200000000002,0.45906,1.6395,-5.47,-0.32,5.4793521515,-3.91608,0.14906000000000003,3.9189158514,-5.49,-0.31,5.4987453114000004
2020-08-28 10:30:00,-6.96416,-0.8353800000000001,7.0140847051,0.01584,0.00462,0.0165,-6.98,-0.84,7.0303627218,-6.98416,-0.8253800000000001,7.032762121,-7.0,-0.8300000000000001,7.049035395
2020-08-28 11:00:00,-5.6128800000000005,-0.6883400000000001,5.6549300482,0.65712,0.19166000000000002,0.6845,-6.27,-0.88,6.3314532297,-5.57288,-0.07834,5.5734305997,-6.23,-0.27,6.2358479776
2020-08-28 11:30:00,-4.93968,-0.28824,4.9480825377,1.00032,0.29176,1.042,-5.94,-0.58,5.9682493246,-4.92968,0.02176,4.929728025,-5.93,-0.27,5.9361435293
2020-08-28 12:00:00,-5.76984,-0.39912000000000003,5.7836277889000005,0.62016,0.18088,0.646,-6.39,-0.58,6.4162683859000005,-5.78984,-0.39912000000000003,5.8035802743,-6.41,-0.58,6.4361867593
2020-08-28 12:30:00,-6.9,-0.74,6.9395677099,0.0,0.0,0.0,-6.9,-0.74,6.9395677099,-6.92,-0.74,6.9594540016,-6.92,-0.74,6.9594540016
2020-08-28 13:00:00,-6.96,-0.7000000000000001,6.9951125795,0.0,0.0,0.0,-6.96,-0.7000000000000001,6.9951125795,-6.99,-0.6900000000000001,7.0239732346,-6.99,-0.6900000000000001,7.0239732346
2020-08-28 13:30:00,-4.72376,-0.23568000000000003,4.7296356731,1.14624,0.33432,1.194,-5.87,-0.5700000000000001,5.8976096853,-4.75376,-0.21568,4.7586502288,-5.9,-0.55,5.9255801404
2020-08-28 14:00:00,-3.77704,0.28878000000000004,3.788063496,1.5729600000000001,0.45878,1.6385,-5.35,-0.17,5.3527002531,-3.79704,0.28878000000000004,3.8080056,-5.37,-0.17,5.3726902014
2020-08-28 14:30:00,-4.82776,-0.16518000000000002,4.8305849594,0.9422400000000001,0.27482,0.9815,-5.77,-0.44,5.7867521115,-4.82776,0.044820000000000006,4.8279680457000005,-5.77,-0.23,5.7745822360000005
2020-08-28 15:00:00,-2.42608,0.8140600000000001,2.5590150156,2.17392,0.6340600000000001,2.2645,-4.6,0.18,4.603520392,-2.4460800000000003,0.83406,2.5843690623,-4.62,0.2,4.6243269781
2020-08-28 15:30:00,-0.79776,1.45232,1.6570016295,2.92224,0.8523200000000001,3.044,-3.7199999999999998,0.6000000000000001,3.7680764323,-0.81776,1.45232,1.6667227724,-3.74,0.6000000000000001,3.7878225935
2020-08-28 16:00:00,-0.9116000000000001,0.9312,1.3031300779000001,2.9184,0.8512000000000001,3.04,-3.83,0.08,3.830835418,-0.8816,1.7012,1.9160636733,-3.8,0.85,3.8939054945000002
2020-08-28 16:30:00,-1.1191200000000001,0.6248400000000001,1.281738897,2.93088,0.85484,3.053,-4.05,-0.23,4.056525607,-1.02912,2.03484,2.2802766937,-3.96,1.18,4.1320696993
2020-08-28 17:00:00,-0.98904,1.4752800000000001,1.7761337787,3.00096,0.8752800000000001,3.126,-3.99,0.6000000000000001,4.0348605924,-0.9790400000000001,1.65528,1.9231409725000002,-3.98,0.78,4.0557120213
2020-08-28 17:30:00,-0.8052,1.6364,1.8237741088,3.0048,0.8764000000000001,3.13,-3.81,0.76,3.8850611321,-0.8352,1.6564,1.8550525599,-3.84,0.78,3.9184180481
2020-08-28 18:00:00,-0.69096,1.73472,1.8672651660000001,2.99904,0.87472,3.124,-3.69,0.86,3.7888916585,-0.71096,1.83472,1.9676538313,-3.71,0.96,3.8321925839
2020-08-28 18:30:00,-0.9291200000000001,1.60234,1.8522303987000002,2.99088,0.8723400000000001,3.1155,-3.92,0.73,3.9873926318,-0.9491200000000001,1.61234,1.8709540481,-3.94,0.74,4.0088901207
2020-08-28 19:00:00,-1.14064,1.47898,1.8677369863000002,2.9793600000000002,0.8689800000000001,3.1035,-4.12,0.61,4.1649129643,-1.16064,1.48898,1.8878947667000001,-4.14,0.62,4.1861676985
2020-08-28 19:30:00,-1.12648,1.45436,1.8395978365,2.96352,0.86436,3.087,-4.09,0.59,4.1323359012,-1.14648,1.46436,1.8597759542,-4.11,0.6000000000000001,4.1535647341
2020-08-28 20:00:00,-1.15096,1.4472200000000002,1.8490956303,2.9390400000000003,0.8572200000000001,3.0615,-4.09,0.59,4.1323359012,-1.17096,1.47722,1.8850268566000001,-4.11,0.62,4.1565009323
2020-08-28 20:30:00,-1.0224,1.4968,1.8126533039,2.9376,0.8568,3.06,-3.96,0.64,4.0113838011,-1.0524,1.4968,1.8297420583,-3.99,0.64,4.0410023509
2020-08-28 21:00:00,-0.7528800000000001,1.55666,1.7291670394,2.93712,0.8566600000000001,3.0595,-3.69,0.7000000000000001,3.7558088343,-0.78288,1.5666600000000002,1.7513779289,-3.7199999999999998,0.71,3.7871493237
2020-08-28 21:30:00,-0.42336,1.63652,1.6903938593999999,2.93664,0.8565200000000001,3.059,-3.36,0.78,3.4493477644,-0.44336000000000003,1.6465200000000002,1.7051674990999999,-3.38,0.79,3.4710949281
2020-08-28 22:00:00,-0.21008000000000002,1.66456,1.677764465,2.92992,0.8545600000000001,3.052,-3.14,0.81,3.2427920069,-0.23008,1.67456,1.6902922824000002,-3.16,0.8200000000000001,3.2646592471
2020-08-28 22:30:00,-5.35088,-0.16234,5.3533420449,0.12912,0.037660000000000006,0.1345,-5.48,-0.2,5.4836484205,-5.37088,-0.16234,5.373332881,-5.5,-0.2,5.5036351623
2020-08-28 23:00:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2020-08-28 23:30:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.04,-0.23,5.0452452864,-5.04,-0.23,5.0452452864
2020-08-29 00:00:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-08-29 00:30:00,-4.65,-0.23,4.6556846972,0.0,0.0,0.0,-4.65,-0.23,4.6556846972,-4.67,-0.23,4.6756603812,-4.67,-0.23,4.6756603812
2020-08-29 01:00:00,-4.39,-0.23,4.3960209281000004,0.0,0.0,0.0,-4.39,-0.23,4.3960209281000004,-4.41,-0.23,4.4159936594,-4.41,-0.23,4.4159936594
2020-08-29 01:30:00,-4.33,-0.23,4.3361042423,0.0,0.0,0.0,-4.33,-0.23,4.3361042423,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-08-29 02:00:00,-4.35,-0.23,4.356076216,0.0,0.0,0.0,-4.35,-0.23,4.356076216,-4.38,-0.23,4.3860346556,-4.38,-0.23,4.3860346556
2020-08-29 02:30:00,-4.27,-0.25,4.2773122402,0.0,0.0,0.0,-4.27,-0.25,4.2773122402,-4.29,-0.25,4.2972782084,-4.29,-0.25,4.2972782084
2020-08-29 03:00:00,-4.21,-0.23,4.2162779795,0.0,0.0,0.0,-4.21,-0.23,4.2162779795,-4.23,-0.23,4.2362483402,-4.23,-0.23,4.2362483402
2020-08-29 03:30:00,-4.17,-0.23,4.1763381089,0.0,0.0,0.0,-4.17,-0.23,4.1763381089,-4.2,-0.23,4.2062929047,-4.2,-0.23,4.2062929047
2020-08-29 04:00:00,-4.14,-0.23,4.1463839668,0.0,0.0,0.0,-4.14,-0.23,4.1463839668,-4.16,-0.23,4.1663533216,-4.16,-0.23,4.1663533216
2020-08-29 04:30:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2020-08-29 05:00:00,-4.01,-0.23,4.016590594,0.0,0.0,0.0,-4.01,-0.23,4.016590594,-4.03,0.0,4.03,-4.03,0.0,4.03
2020-08-29 05:30:00,-3.87,0.23,3.8768286008,0.0,0.0,0.0,-3.87,0.23,3.8768286008,-3.89,0.23,3.8967935537000002,-3.89,0.23,3.8967935537000002
2020-08-29 06:00:00,-3.68,0.23,3.6871804946,0.0,0.0,0.0,-3.68,0.23,3.6871804946,-3.7,0.23,3.7071417561,-3.7,0.23,3.7071417561
2020-08-29 06:30:00,-4.11,0.16,4.1131131762,0.0,0.0,0.0,-4.11,0.16,4.1131131762,-4.14,0.17,4.1434888681,-4.14,0.17,4.1434888681
2020-08-29 07:00:00,-4.71,-0.77,4.7725255369,0.0,0.0,0.0,-4.71,-0.77,4.7725255369,-4.69,0.46,4.7125046419,-4.69,0.46,4.7125046419
2020-08-29 07:30:00,-5.07,-0.33,5.0807282943,0.0,0.0,0.0,-5.07,-0.33,5.0807282943,-5.08,-0.16,5.0825190605,-5.08,-0.16,5.0825190605
2020-08-29 08:00:00,-5.34,-0.29,5.3478687344,0.0,0.0,0.0,-5.34,-0.29,5.3478687344,-5.37,-0.29,5.3778248391,-5.37,-0.29,5.3778248391
2020-08-29 08:30:00,-5.59,-0.37,5.6022316982,0.0,0.0,0.0,-5.59,-0.37,5.6022316982,-5.62,-0.36,5.6315184453,-5.62,-0.36,5.6315184453
2020-08-29 09:00:00,-5.8100000000000005,-0.39,5.8230747891,0.0,0.0,0.0,-5.8100000000000005,-0.39,5.8230747891,-5.83,-0.39,5.8430300359,-5.83,-0.39,5.8430300359
2020-08-29 09:30:00,-5.97,-0.41000000000000003,5.9840621655,0.0,0.0,0.0,-5.97,-0.41000000000000003,5.9840621655,-5.99,-0.39,6.0026827336,-5.99,-0.39,6.0026827336
2020-08-29 10:00:00,-5.97,-0.39,5.9827251316000005,0.0,0.0,0.0,-5.97,-0.39,5.9827251316000005,-5.99,-0.39,6.0026827336,-5.99,-0.39,6.0026827336
2020-08-29 10:30:00,-6.1,-0.43,6.1151369568,0.0,0.0,0.0,-6.1,-0.43,6.1151369568,-6.12,-0.42,6.1343948357,-6.12,-0.42,6.1343948357
2020-08-29 11:00:00,-6.0,-0.42,6.0146820365,0.0,0.0,0.0,-6.0,-0.42,6.0146820365,-6.02,-0.42,6.0346333774,-6.02,-0.42,6.0346333774
2020-08-29 11:30:00,-6.0,-0.42,6.0146820365,0.0,0.0,0.0,-6.0,-0.42,6.0146820365,-6.02,-0.42,6.0346333774,-6.02,-0.42,6.0346333774
2020-08-29 12:00:00,-6.01,-0.34,6.0196096219,0.0,0.0,0.0,-6.01,-0.34,6.0196096219,-6.02,-0.34,6.0295936845,-6.02,-0.34,6.0295936845
2020-08-29 12:30:00,-6.06,-0.34,6.0695304596,0.0,0.0,0.0,-6.06,-0.34,6.0695304596,-6.08,-0.34,6.0894991584,-6.08,-0.34,6.0894991584
2020-08-29 13:00:00,-5.93,-0.42,5.9448549183,0.0,0.0,0.0,-5.93,-0.42,5.9448549183,-5.95,-0.42,5.96480511,-5.95,-0.42,5.96480511
2020-08-29 13:30:00,-5.98,-0.45,5.9969075364,0.0,0.0,0.0,-5.98,-0.45,5.9969075364,-6.0,-0.45,6.016851336,-6.0,-0.45,6.016851336
2020-08-29 14:00:00,-6.0,-0.45,6.016851336,0.0,0.0,0.0,-6.0,-0.45,6.016851336,-6.02,-0.45,6.0367955076,-6.02,-0.45,6.0367955076
2020-08-29 14:30:00,-5.88,-0.45,5.8971942481,0.0,0.0,0.0,-5.88,-0.45,5.8971942481,-5.9,-0.45,5.9171361316,-5.9,-0.45,5.9171361316
2020-08-29 15:00:00,-5.85,-0.35000000000000003,5.8604607327,0.0,0.0,0.0,-5.85,-0.35000000000000003,5.8604607327,-5.87,-0.35000000000000003,5.8804251547,-5.87,-0.35000000000000003,5.8804251547
2020-08-29 15:30:00,-5.85,-0.27,5.8562274546,0.0,0.0,0.0,-5.85,-0.27,5.8562274546,-5.87,-0.27,5.8762062591,-5.87,-0.27,5.8762062591
2020-08-29 16:00:00,-5.93,-0.25,5.935267475,0.0,0.0,0.0,-5.93,-0.25,5.935267475,-5.95,-0.25,5.9552497849,-5.95,-0.25,5.9552497849
2020-08-29 16:30:00,-6.08,-0.23,6.0843487737,0.0,0.0,0.0,-6.08,-0.23,6.0843487737,-6.1,-0.23,6.1043345256,-6.1,-0.23,6.1043345256
2020-08-29 17:00:00,-6.23,-0.23,6.2342441402,0.0,0.0,0.0,-6.23,-0.23,6.2342441402,-6.25,-0.23,6.2542305682,-6.25,-0.23,6.2542305682
2020-08-29 17:30:00,-6.1,0.0,6.1,0.0,0.0,0.0,-6.1,0.0,6.1,-6.12,0.23,6.1243203704999996,-6.12,0.23,6.1243203704999996
2020-08-29 18:00:00,-5.86,0.23,5.8645119149,0.0,0.0,0.0,-5.86,0.23,5.8645119149,-5.88,0.23,5.88449658,-5.88,0.23,5.88449658
2020-08-29 18:30:00,-6.2,-0.23,6.2042646623,0.0,0.0,0.0,-6.2,-0.23,6.2042646623,-6.22,-0.2,6.2232146034,-6.22,-0.2,6.2232146034
2020-08-29 19:00:00,-3.44824,0.78968,3.5375066926,1.54176,0.44968,1.6059999999999999,-4.99,0.34,5.0015697536,-3.45824,0.88968,3.5708478545,-5.0,0.44,5.0193226635
2020-08-29 19:30:00,-0.56096,1.6972200000000002,1.7875211467,2.9390400000000003,0.8572200000000001,3.0615,-3.5,0.84,3.5993888370000002,-0.59096,1.70722,1.8066083831,-3.5300000000000002,0.85,3.6308952064
2020-08-29 20:00:00,-0.44432000000000005,1.73624,1.7921912844,2.93568,0.8562400000000001,3.058,-3.38,0.88,3.4926780556,-0.46432,1.73624,1.7972541278,-3.4,0.88,3.5120364463
2020-08-29 20:30:00,-0.47144,1.7370800000000002,1.799917387,2.93856,0.8570800000000001,3.061,-3.41,0.88,3.5217183306,-0.49144000000000004,1.7370800000000002,1.8052590396000001,-3.43,0.88,3.5410874036
2020-08-29 21:00:00,-0.30384,1.73638,1.7627632428000002,2.93616,0.85638,3.0585,-3.24,0.88,3.3573799308,-0.32384,1.73638,1.7663204268000001,-3.26,0.88,3.3766847647000002
2020-08-29 21:30:00,-5.28368,0.36726000000000003,5.2964284428,0.19632000000000002,0.057260000000000005,0.20450000000000002,-5.48,0.31,5.4887612446,-5.30368,0.61726,5.3394785747,-5.5,0.56,5.5284355834
2020-08-29 22:00:00,-5.38,-0.32,5.3895083264,0.0,0.0,0.0,-5.38,-0.32,5.3895083264,-5.4,-0.31,5.408890829,-5.4,-0.31,5.408890829
2020-08-29 22:30:00,-5.3,-0.74,5.3514110289,0.0,0.0,0.0,-5.3,-0.74,5.3514110289,-5.31,0.51,5.3344353028,-5.31,0.51,5.3344353028
2020-08-29 23:00:00,-5.1,-0.74,5.1534066403,0.0,0.0,0.0,-5.1,-0.74,5.1534066403,-4.99,0.59,5.0247587007,-4.99,0.59,5.0247587007
2020-08-29 23:30:00,-4.79,-0.22,4.7950495305,0.0,0.0,0.0,-4.79,-0.22,4.7950495305,-4.8100000000000005,-0.22,4.8150285565,-4.8100000000000005,-0.22,4.8150285565
2020-08-30 00:00:00,-4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,-4.5600000000000005,-0.33,4.5719251962000005,-4.58,-0.28,4.5885509695,-4.58,-0.28,4.5885509695
2020-08-30 00:30:00,-4.41,-0.23,4.4159936594,0.0,0.0,0.0,-4.41,-0.23,4.4159936594,-4.43,-0.24,4.4364963654,-4.43,-0.24,4.4364963654
2020-08-30 01:00:00,-4.3,-0.31,4.3111599367,0.0,0.0,0.0,-4.3,-0.31,4.3111599367,-4.32,-0.36,4.3349740484,-4.32,-0.36,4.3349740484
2020-08-30 01:30:00,-4.27,-0.39,4.2877733149,0.0,0.0,0.0,-4.27,-0.39,4.2877733149,-4.29,-0.39,4.3076907967,-4.29,-0.39,4.3076907967
2020-08-30 02:00:00,-4.33,-0.30000000000000004,4.3403801677,0.0,0.0,0.0,-4.33,-0.30000000000000004,4.3403801677,-4.36,-0.29,4.3696338519,-4.36,-0.29,4.3696338519
2020-08-30 02:30:00,-4.24,-0.26,4.2479642183,0.0,0.0,0.0,-4.24,-0.26,4.2479642183,-4.26,-0.26,4.2679268972,-4.26,-0.26,4.2679268972
2020-08-30 03:00:00,-4.11,-0.26,4.118215633,0.0,0.0,0.0,-4.11,-0.26,4.118215633,-4.13,-0.26,4.1381759267,-4.13,-0.26,4.1381759267
2020-08-30 03:30:00,-4.11,-0.26,4.118215633,0.0,0.0,0.0,-4.11,-0.26,4.118215633,-4.13,-0.26,4.1381759267,-4.13,-0.26,4.1381759267
2020-08-30 04:00:00,-4.05,-0.26,4.0583370979,0.0,0.0,0.0,-4.05,-0.26,4.0583370979,-4.07,-0.28,4.0796200804,-4.07,-0.28,4.0796200804
2020-08-30 04:30:00,-4.0,-0.39,4.0189675291,0.0,0.0,0.0,-4.0,-0.39,4.0189675291,-4.02,-0.4,4.0398514824,-4.02,-0.4,4.0398514824
2020-08-30 05:00:00,-3.86,0.23,3.8668462602,0.0,0.0,0.0,-3.86,0.23,3.8668462602,-3.88,0.23,3.8868110322,-3.88,0.23,3.8868110322
2020-08-30 05:30:00,-3.49,0.29,3.5020279839,0.0,0.0,0.0,-3.49,0.29,3.5020279839,-3.51,0.30000000000000004,3.5227971841,-3.51,0.30000000000000004,3.5227971841
2020-08-30 06:00:00,-3.27,0.41000000000000003,3.2956031314,0.0,0.0,0.0,-3.27,0.41000000000000003,3.2956031314,-3.29,0.42,3.3167001673,-3.29,0.42,3.3167001673
2020-08-30 06:30:00,-3.79,0.30000000000000004,3.8018548105,0.0,0.0,0.0,-3.79,0.30000000000000004,3.8018548105,-3.81,0.31,3.8225907445000002,-3.81,0.31,3.8225907445000002
2020-08-30 07:00:00,-4.34,-0.33,4.3525280011,0.0,0.0,0.0,-4.34,-0.33,4.3525280011,-4.36,-0.32,4.3717273474,-4.36,-0.32,4.3717273474
2020-08-30 07:30:00,-3.97168,0.6157600000000001,4.0191295575,0.32832,0.09576000000000001,0.342,-4.3,0.52,4.331327741,-4.00168,0.6257600000000001,4.0503109016,-4.33,0.53,4.3623158987
2020-08-30 08:00:00,0.8729600000000001,1.7612800000000002,1.9657483054,2.95296,0.86128,3.076,-2.08,0.9,2.2663627247,0.85296,1.7612800000000002,1.9569486452,-2.1,0.9,2.2847319318
2020-08-30 08:30:00,0.5776800000000001,1.73974,1.8331419612,2.94768,0.8597400000000001,3.0705,-2.37,0.88,2.5281020549,0.5576800000000001,1.73974,1.8269379437,-2.39,0.88,2.5468608128
2020-08-30 09:00:00,0.36960000000000004,1.6903000000000001,1.7302364723,2.9496,0.8603000000000001,3.0725,-2.58,0.8300000000000001,2.7102213932,0.3396,1.7003,1.7338824210000001,-2.61,0.84,2.7418424462
2020-08-30 09:30:00,0.16904000000000002,1.61722,1.6260304579,2.9390400000000003,0.8572200000000001,3.0615,-2.77,0.76,2.8723683608,0.14904,1.6272199999999999,1.6340311656000002,-2.79,0.77,2.8943047524
2020-08-30 10:00:00,0.0528,1.5854,1.5862789792,2.9328000000000003,0.8554,3.055,-2.88,0.73,2.9710772457,0.0328,1.5954000000000002,1.5957371337000001,-2.9,0.74,2.9929249907
2020-08-30 10:30:00,-0.05528,1.58596,1.5869231235,2.93472,0.85596,3.057,-2.99,0.73,3.0778239066,-0.07528,1.59596,1.5977344585000002,-3.01,0.74,3.0996290101
2020-08-30 11:00:00,-5.2708,-0.1819,5.2739378315,0.19920000000000002,0.058100000000000006,0.20750000000000002,-5.47,-0.24,5.4752625508,-5.2908,-0.1719,5.2935918099,-5.49,-0.23,5.4948157385
2020-08-30 11:30:00,-5.93,-0.33,5.9391750269,0.0,0.0,0.0,-5.93,-0.33,5.9391750269,-5.95,-0.33,5.9591442339,-5.95,-0.33,5.9591442339
2020-08-30 12:00:00,-5.9,-0.35000000000000003,5.9103722387,0.0,0.0,0.0,-5.9,-0.35000000000000003,5.9103722387,-5.92,-0.33,5.9291905012,-5.92,-0.33,5.9291905012
2020-08-30 12:30:00,-5.95,-0.33,5.9591442339,0.0,0.0,0.0,-5.95,-0.33,5.9591442339,-5.97,-0.33,5.9791136467,-5.97,-0.33,5.9791136467
2020-08-30 13:00:00,-6.0,-0.33,6.0090681474,0.0,0.0,0.0,-6.0,-0.33,6.0090681474,-6.03,-0.33,6.0390230998,-6.03,-0.33,6.0390230998
2020-08-30 13:30:00,-3.91528,0.30346,3.9270224662,1.0747200000000001,0.31346,1.1195,-4.99,-0.01,4.99001002,-3.93528,0.32346,3.9485510064,-5.01,0.01,5.01000998
2020-08-30 14:00:00,-0.05392,1.6134400000000002,1.6143407323,2.9260800000000002,0.8534400000000001,3.048,-2.98,0.76,3.0753861546,-0.07392,1.6134400000000002,1.6151324404,-3.0,0.76,3.0947697814
2020-08-30 14:30:00,-0.028720000000000002,1.65204,1.6522896235,2.9212800000000003,0.85204,3.043,-2.95,0.8,3.0565503431,-0.05872,1.6620400000000002,1.6630769676,-2.98,0.81,3.0881224069
2020-08-30 15:00:00,-4.212,0.2215,4.2178200827,0.8280000000000001,0.24150000000000002,0.8625,-5.04,-0.02,5.0400396824,-4.232,0.2515,4.2394665054,-5.06,0.01,5.0600098814
2020-08-30 15:30:00,-5.68,-0.27,5.6864136325,0.0,0.0,0.0,-5.68,-0.27,5.6864136325,-5.7,-0.26,5.7059267433,-5.7,-0.26,5.7059267433
2020-08-30 16:00:00,-5.5600000000000005,-0.23,5.5647551608,0.0,0.0,0.0,-5.5600000000000005,-0.23,5.5647551608,-5.58,-0.23,5.5847381317,-5.58,-0.23,5.5847381317
2020-08-30 16:30:00,-5.89,-0.25,5.8953032153,0.0,0.0,0.0,-5.89,-0.25,5.8953032153,-5.91,-0.25,5.9152852848,-5.91,-0.25,5.9152852848
2020-08-30 17:00:00,-5.94,-0.25,5.9452586151,0.0,0.0,0.0,-5.94,-0.25,5.9452586151,-5.96,-0.25,5.9652409842,-5.96,-0.25,5.9652409842
2020-08-30 17:30:00,-5.71,0.17,5.7125300874,0.0,0.0,0.0,-5.71,0.17,5.7125300874,-5.74,0.19,5.7431437384,-5.74,0.19,5.7431437384
2020-08-30 18:00:00,-5.34,0.28,5.3473357852,0.0,0.0,0.0,-5.34,0.28,5.3473357852,-5.36,0.28,5.3673084502,-5.36,0.28,5.3673084502
2020-08-30 18:30:00,-5.54,0.26,5.5460977272,0.0,0.0,0.0,-5.54,0.26,5.5460977272,-5.5600000000000005,0.26,5.5660758169,-5.5600000000000005,0.26,5.5660758169
2020-08-30 19:00:00,-5.87,-0.23,5.8745042344,0.0,0.0,0.0,-5.87,-0.23,5.8745042344,-5.89,-0.23,5.8944889516,-5.89,-0.23,5.8944889516
2020-08-30 19:30:00,-3.14736,1.16202,3.3550209314,1.4126400000000001,0.41202000000000005,1.4715,-4.5600000000000005,0.75,4.6212660603,-3.17736,1.19202,3.3936010741000002,-4.59,0.78,4.6558028309
2020-08-30 20:00:00,-2.55208,1.0710600000000001,2.7677214184,1.7179200000000001,0.5010600000000001,1.7895,-4.27,0.5700000000000001,4.3078765071,-2.57208,1.12106,2.80577459,-4.29,0.62,4.3345703363
2020-08-30 20:30:00,-5.87,-0.25,5.8753212678,0.0,0.0,0.0,-5.87,-0.25,5.8753212678,-5.89,-0.27,5.8961852074,-5.89,-0.27,5.8961852074
2020-08-30 21:00:00,-5.87,-0.25,5.8753212678,0.0,0.0,0.0,-5.87,-0.25,5.8753212678,-5.89,-0.27,5.8961852074,-5.89,-0.27,5.8961852074
2020-08-30 21:30:00,-5.72,-0.25,5.7254606802,0.0,0.0,0.0,-5.72,-0.25,5.7254606802,-5.74,-0.25,5.7454416714,-5.74,-0.25,5.7454416714
2020-08-30 22:00:00,-5.53,-0.25,5.5356481102,0.0,0.0,0.0,-5.53,-0.25,5.5356481102,-5.55,-0.25,5.5556277773,-5.55,-0.25,5.5556277773
2020-08-30 22:30:00,-5.27,-0.25,5.2759264589,0.0,0.0,0.0,-5.27,-0.25,5.2759264589,-5.29,-0.25,5.2959040777,-5.29,-0.25,5.2959040777
2020-08-30 23:00:00,-4.97,-0.25,4.976283754,0.0,0.0,0.0,-4.97,-0.25,4.976283754,-5.0,-0.25,5.0062460986,-5.0,-0.25,5.0062460986
2020-08-30 23:30:00,-4.77,-0.67,4.8168246802,0.0,0.0,0.0,-4.77,-0.67,4.8168246802,-4.78,0.67,4.82672767,-4.78,0.67,4.82672767
2020-08-31 00:00:00,-4.47,-0.33,4.4821646556,0.0,0.0,0.0,-4.47,-0.33,4.4821646556,-4.48,-0.33,4.4921375758,-4.48,-0.33,4.4921375758
2020-08-31 00:30:00,-4.31,-0.33,4.3226149493,0.0,0.0,0.0,-4.31,-0.33,4.3226149493,-4.33,-0.31,4.3410828142,-4.33,-0.31,4.3410828142
2020-08-31 01:00:00,-4.2,-0.33,4.2129443386,0.0,0.0,0.0,-4.2,-0.33,4.2129443386,-4.22,-0.33,4.2328831782,-4.22,-0.33,4.2328831782
2020-08-31 01:30:00,-4.18,-0.31,4.1914794524,0.0,0.0,0.0,-4.18,-0.31,4.1914794524,-4.2,-0.31,4.211424937,-4.2,-0.31,4.211424937
2020-08-31 02:00:00,-4.23,-0.28,4.2392570104,0.0,0.0,0.0,-4.23,-0.28,4.2392570104,-4.25,0.0,4.25,-4.25,0.0,4.25
2020-08-31 02:30:00,-4.18,-0.32,4.1922309097,0.0,0.0,0.0,-4.18,-0.32,4.1922309097,-4.21,-0.35000000000000003,4.2245236418,-4.21,-0.35000000000000003,4.2245236418
2020-08-31 03:00:00,-4.08,-0.32,4.09252978,0.0,0.0,0.0,-4.08,-0.32,4.09252978,-4.11,0.02,4.1100486615,-4.11,0.02,4.1100486615
2020-08-31 03:30:00,-4.04,-0.32,4.0526534518,0.0,0.0,0.0,-4.04,-0.32,4.0526534518,-4.06,-0.29,4.0703439658,-4.06,-0.29,4.0703439658
2020-08-31 04:00:00,-4.04,-0.32,4.0526534518,0.0,0.0,0.0,-4.04,-0.32,4.0526534518,-4.06,-0.32,4.0725913127,-4.06,-0.32,4.0725913127
2020-08-31 04:30:00,-4.01,0.23,4.016590594,0.0,0.0,0.0,-4.01,0.23,4.016590594,-4.04,0.23,4.0465417334,-4.04,0.23,4.0465417334
2020-08-31 05:00:00,-3.92,0.23,3.9267416518,0.0,0.0,0.0,-3.92,0.23,3.9267416518,-3.94,0.23,3.9467074885,-3.94,0.23,3.9467074885
2020-08-31 05:30:00,-3.74,0.30000000000000004,3.7520127932,0.0,0.0,0.0,-3.74,0.30000000000000004,3.7520127932,-3.76,0.30000000000000004,3.7719490983,-3.76,0.30000000000000004,3.7719490983
2020-08-31 06:00:00,-3.55,0.39,3.571358285,0.0,0.0,0.0,-3.55,0.39,3.571358285,-3.58,0.4,3.6022770576000003,-3.58,0.4,3.6022770576000003
2020-08-31 06:30:00,-4.04,0.28,4.0496913463,0.0,0.0,0.0,-4.04,0.28,4.0496913463,-4.06,0.28,4.069643719,-4.06,0.28,4.069643719
2020-08-31 07:00:00,-4.63,-0.23,4.635709223,0.0,0.0,0.0,-4.63,-0.23,4.635709223,-4.65,-0.24,4.6561894291,-4.65,-0.24,4.6561894291
2020-08-31 07:30:00,-4.93,-0.79,4.9928949518,0.0,0.0,0.0,-4.93,-0.79,4.9928949518,-4.84,0.52,4.8678537365,-4.84,0.52,4.8678537365
2020-08-31 08:00:00,-5.2,-0.79,5.2596672899,0.0,0.0,0.0,-5.2,-0.79,5.2596672899,-5.13,0.2,5.1338971552,-5.13,0.2,5.1338971552
2020-08-31 08:30:00,-5.4,-0.38,5.4133538587,0.0,0.0,0.0,-5.4,-0.38,5.4133538587,-5.42,-0.37,5.4326144719,-5.42,-0.37,5.4326144719
2020-08-31 09:00:00,-5.72,-0.48,5.7401045287,0.0,0.0,0.0,-5.72,-0.48,5.7401045287,-5.74,-0.47000000000000003,5.7592100153,-5.74,-0.47000000000000003,5.7592100153
2020-08-31 09:30:00,-5.79,-0.46,5.8082441409,0.0,0.0,0.0,-5.79,-0.46,5.8082441409,-5.8100000000000005,-0.45,5.8274007928,-5.8100000000000005,-0.45,5.8274007928
2020-08-31 10:00:00,-5.87,-0.51,5.892113373,0.0,0.0,0.0,-5.87,-0.51,5.892113373,-5.89,-0.5,5.9111843145,-5.89,-0.5,5.9111843145
2020-08-31 10:30:00,-5.83,-0.49,5.8505555292,0.0,0.0,0.0,-5.83,-0.49,5.8505555292,-5.85,-0.48,5.8696592746,-5.85,-0.48,5.8696592746
2020-08-31 11:00:00,-6.02,-0.46,6.0375491716,0.0,0.0,0.0,-6.02,-0.46,6.0375491716,-6.04,-0.46,6.0574912299,-6.04,-0.46,6.0574912299
2020-08-31 11:30:00,-6.21,-0.54,6.2334340455,0.0,0.0,0.0,-6.21,-0.54,6.2334340455,-6.23,-0.53,6.2525034986,-6.23,-0.53,6.2525034986
2020-08-31 12:00:00,-6.08,-0.54,6.1039331582,0.0,0.0,0.0,-6.08,-0.54,6.1039331582,-6.1,-0.53,6.1229813,-6.1,-0.53,6.1229813
2020-08-31 12:30:00,-5.97,-0.5,5.9909014347,0.0,0.0,0.0,-5.97,-0.5,5.9909014347,-6.0,-0.49,6.019975083,-6.0,-0.49,6.019975083
2020-08-31 13:00:00,-6.02,-0.5,6.0407284329,0.0,0.0,0.0,-6.02,-0.5,6.0407284329,-6.04,-0.49,6.0598432323,-6.04,-0.49,6.0598432323
2020-08-31 13:30:00,-5.92,-0.47000000000000003,5.9386277876,0.0,0.0,0.0,-5.92,-0.47000000000000003,5.9386277876,-5.94,-0.46,5.9577848232,-5.94,-0.46,5.9577848232
2020-08-31 14:00:00,-5.92,-0.47000000000000003,5.9386277876,0.0,0.0,0.0,-5.92,-0.47000000000000003,5.9386277876,-5.94,-0.46,5.9577848232,-5.94,-0.46,5.9577848232
2020-08-31 14:30:00,-5.82,-0.52,5.8431840635,0.0,0.0,0.0,-5.82,-0.52,5.8431840635,-5.84,-0.51,5.8622265395,-5.84,-0.51,5.8622265395
2020-08-31 15:00:00,-5.71,-0.46,5.7284989308,0.0,0.0,0.0,-5.71,-0.46,5.7284989308,-5.73,-0.45,5.7476429952,-5.73,-0.45,5.7476429952
2020-08-31 15:30:00,-5.74,-0.46,5.7584025563,0.0,0.0,0.0,-5.74,-0.46,5.7584025563,-5.76,-0.45,5.7775513845,-5.76,-0.45,5.7775513845
2020-08-31 16:00:00,-5.95,-0.46,5.9677550218,0.0,0.0,0.0,-5.95,-0.46,5.9677550218,-5.97,-0.45,5.9869357772,-5.97,-0.45,5.9869357772
2020-08-31 16:30:00,-1.7932800000000002,1.02696,2.0665188119,2.28672,0.6669600000000001,2.382,-4.08,0.36,4.0958515598,-1.8132800000000002,1.02696,2.0838980781,-4.1,0.36,4.1157745322
2020-08-31 17:00:00,-0.6744,1.5308000000000002,1.6727713532,2.9856,0.8708,3.11,-3.66,0.66,3.7190321322,-0.7044,1.5408,1.6941794474,-3.69,0.67,3.7503333185
2020-08-31 17:30:00,-0.56776,1.63982,1.735327361,2.98224,0.86982,3.1065,-3.55,0.77,3.6325473156,-0.5877600000000001,1.63982,1.7419734355,-3.5700000000000003,0.77,3.652095289
2020-08-31 18:00:00,-0.28632,1.81024,1.832743299,2.98368,0.8702400000000001,3.108,-3.27,0.9400000000000001,3.4024256054,-0.30632000000000004,1.81024,1.8359740739000001,-3.29,0.9400000000000001,3.421651648
2020-08-31 18:30:00,-0.7458400000000001,1.54038,1.7114461283,2.98416,0.87038,3.1085,-3.73,0.67,3.7896965578,-0.7658400000000001,1.55038,1.7292163109,-3.75,0.68,3.8111546807
2020-08-31 19:00:00,-0.54864,1.56248,1.6560041063000002,2.9913600000000002,0.87248,3.116,-3.54,0.6900000000000001,3.6066189153,-0.57864,1.56248,1.6661836633,-3.5700000000000003,0.6900000000000001,3.6360693063
2020-08-31 19:30:00,-4.33024,0.26368,4.3382606653,1.10976,0.32368,1.156,-5.44,-0.06,5.4403308723,-4.35024,0.31368,4.3615345006,-5.46,-0.01,5.4600091575
2020-08-31 20:00:00,-6.47,-0.46,6.4863317831,0.0,0.0,0.0,-6.47,-0.46,6.4863317831,-6.5,-0.45,6.515558303,-6.5,-0.45,6.515558303
2020-08-31 20:30:00,-6.04208,-0.29144000000000003,6.0491047271,0.33792000000000005,0.09856000000000001,0.352,-6.38,-0.39,6.391908948,-6.06208,-0.26144,6.067714957,-6.4,-0.36,6.4101170036
2020-08-31 21:00:00,-0.8170400000000001,1.55128,1.7532894798,2.95296,0.86128,3.076,-3.77,0.6900000000000001,3.8326231226000003,-0.8370400000000001,1.55128,1.762698386,-3.79,0.6900000000000001,3.8522980155
2020-08-31 21:30:00,-0.53752,1.5511400000000002,1.6416342619000002,2.95248,0.86114,3.0755,-3.49,0.6900000000000001,3.5575553404,-0.55752,1.5511400000000002,1.6482911909,-3.51,0.6900000000000001,3.5771776584
2020-08-31 22:00:00,-2.62296,0.8237200000000001,2.7492605915,1.7270400000000001,0.5037200000000001,1.799,-4.35,0.32,4.3617542343,-2.64296,0.83372,2.7713402173,-4.37,0.33,4.3824422415
2020-08-31 22:30:00,-5.78,-0.34,5.7899913644000005,0.0,0.0,0.0,-5.78,-0.34,5.7899913644000005,-5.8,-0.34,5.8099569706,-5.8,-0.34,5.8099569706
2020-08-31 23:00:00,-5.44,-0.34,5.4506146442,0.0,0.0,0.0,-5.44,-0.34,5.4506146442,-5.47,-0.34,5.4805565411,-5.47,-0.34,5.4805565411
2020-08-31 23:30:00,-5.1,-0.31,5.1094128821,0.0,0.0,0.0,-5.1,-0.31,5.1094128821,-5.12,-0.31,5.1293761804,-5.12,-0.31,5.1293761804
2020-09-01 00:00:00,-4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,-4.82,-0.35000000000000003,4.8326907619,-4.83,-0.2,4.8341390133,-4.83,-0.2,4.8341390133
2020-09-01 00:30:00,-4.67,-0.33,4.68164501,0.0,0.0,0.0,-4.67,-0.33,4.68164501,-4.69,-0.2,4.6942624554,-4.69,-0.2,4.6942624554
2020-09-01 01:00:00,-4.5600000000000005,-0.27,4.5679864273,0.0,0.0,0.0,-4.5600000000000005,-0.27,4.5679864273,-4.59,-0.26,4.5973579369,-4.59,-0.26,4.5973579369
2020-09-01 01:30:00,-4.62,-0.31,4.6303887526,0.0,0.0,0.0,-4.62,-0.31,4.6303887526,-4.64,-0.31,4.6503440733,-4.64,-0.31,4.6503440733
2020-09-01 02:00:00,-4.62,-0.31,4.6303887526,0.0,0.0,0.0,-4.62,-0.31,4.6303887526,-4.64,-0.31,4.6503440733,-4.64,-0.31,4.6503440733
2020-09-01 02:30:00,-4.52,-0.29,4.5292935431,0.0,0.0,0.0,-4.52,-0.29,4.5292935431,-4.54,-0.28,4.5486261662,-4.54,-0.28,4.5486261662
2020-09-01 03:00:00,-4.44,-0.27,4.4482018839,0.0,0.0,0.0,-4.44,-0.27,4.4482018839,-4.46,-0.26,4.4675720475,-4.46,-0.26,4.4675720475
2020-09-01 03:30:00,-4.44,-0.29,4.4494606415,0.0,0.0,0.0,-4.44,-0.29,4.4494606415,-4.46,-0.29,4.4694183067,-4.46,-0.29,4.4694183067
2020-09-01 04:00:00,-4.44,-0.29,4.4494606415,0.0,0.0,0.0,-4.44,-0.29,4.4494606415,-4.46,-0.29,4.4694183067,-4.46,-0.29,4.4694183067
2020-09-01 04:30:00,-4.32,-0.23,4.3261183525,0.0,0.0,0.0,-4.32,-0.23,4.3261183525,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-09-01 05:00:00,-4.37,-0.23,4.3760484458,0.0,0.0,0.0,-4.37,-0.23,4.3760484458,-4.39,-0.23,4.3960209281000004,-4.39,-0.23,4.3960209281000004
2020-09-01 05:30:00,-4.33,-0.23,4.3361042423,0.0,0.0,0.0,-4.33,-0.23,4.3361042423,-4.35,-0.23,4.356076216,-4.35,-0.23,4.356076216
2020-09-01 06:00:00,-4.09,0.23,4.096461888,0.0,0.0,0.0,-4.09,0.23,4.096461888,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2020-09-01 06:30:00,-4.55,-0.03,4.5500989,0.0,0.0,0.0,-4.55,-0.03,4.5500989,-4.57,0.13,4.5718486414,-4.57,0.13,4.5718486414
2020-09-01 07:00:00,-5.25,-0.24,5.2554828513,0.0,0.0,0.0,-5.25,-0.24,5.2554828513,-5.27,-0.24,5.2754620651,-5.27,-0.24,5.2754620651
2020-09-01 07:30:00,-0.64512,1.40434,1.5454289534,2.65488,0.77434,2.7655000000000003,-3.3,0.63,3.3595981903,-0.66512,1.4143400000000002,1.5629274615000002,-3.32,0.64,3.3811240734
2020-09-01 08:00:00,-0.57416,1.38212,1.4966346916,2.9558400000000002,0.8621200000000001,3.079,-3.5300000000000002,0.52,3.5680947297,-0.59416,1.39212,1.5136129623999999,-3.55,0.53,3.5893453442
2020-09-01 08:30:00,-0.9236800000000001,1.36226,1.6458848836,2.95632,0.86226,3.0795,-3.88,0.5,3.9120838437,-0.9536800000000001,1.36226,1.6629064466,-3.91,0.5,3.941839672
2020-09-01 09:00:00,-1.0728,1.2696,1.6621624469,2.9472,0.8596,3.07,-4.02,0.41000000000000003,4.0408538702,-1.0928,1.2796,1.6827323019,-4.04,0.42,4.0617730119
2020-09-01 09:30:00,-1.44184,1.17988,1.8630672021999999,2.94816,0.8598800000000001,3.071,-4.39,0.32,4.4016474189,-1.46184,1.18988,1.884884771,-4.41,0.33,4.4223297028
2020-09-01 10:00:00,-1.32136,1.15002,1.7517243647,2.94864,0.8600200000000001,3.0715,-4.27,0.29,4.2798364455,-1.34136,1.16002,1.7733846312,-4.29,0.30000000000000004,4.3004767178
2020-09-01 10:30:00,-1.03032,1.21324,1.5917005372,2.95968,0.8632400000000001,3.083,-3.99,0.35000000000000003,4.0053214603,-1.06032,1.21324,1.6112820361,-4.02,0.35000000000000003,4.0352075535
2020-09-01 11:00:00,-1.182,1.1440000000000001,1.6449498473,2.928,0.854,3.05,-4.11,0.29,4.1202184408,-1.212,1.154,1.6735172542,-4.14,0.30000000000000004,4.1508553335
2020-09-01 11:30:00,-1.252,1.1440000000000001,1.6959481124,2.928,0.854,3.05,-4.18,0.29,4.1900477324,-1.282,1.154,1.7248884022,-4.21,0.30000000000000004,4.2206753014
2020-09-01 12:00:00,-1.1577600000000001,1.11232,1.6055105107,2.92224,0.8523200000000001,3.044,-4.08,0.26,4.0882759202,-1.17776,1.11232,1.6199920987,-4.1,0.26,4.108235631
2020-09-01 12:30:00,-3.9024,0.1568,3.9055488731,1.4976,0.4368,1.56,-5.4,-0.28,5.4072543865,-3.9324,0.1768,3.9363724417,-5.43,-0.26,5.436221114
2020-09-01 13:00:00,-6.66,-0.79,6.7066906892,0.0,0.0,0.0,-6.66,-0.79,6.7066906892,-6.69,-0.78,6.7353173645,-6.69,-0.78,6.7353173645
2020-09-01 13:30:00,-6.58,-0.84,6.6334003347,0.0,0.0,0.0,-6.58,-0.84,6.6334003347,-6.61,-0.8300000000000001,6.661906634,-6.61,-0.8300000000000001,6.661906634
2020-09-01 14:00:00,-6.43,-0.81,6.4808178496,0.0,0.0,0.0,-6.43,-0.81,6.4808178496,-6.46,-0.8,6.5093471255,-6.46,-0.8,6.5093471255
2020-09-01 14:30:00,-6.41,-0.78,6.4572827102,0.0,0.0,0.0,-6.41,-0.78,6.4572827102,-6.44,-0.77,6.4858692555,-6.44,-0.77,6.4858692555
2020-09-01 15:00:00,-6.35,-0.78,6.3977261586,0.0,0.0,0.0,-6.35,-0.78,6.3977261586,-6.38,-0.77,6.4262975344,-6.38,-0.77,6.4262975344
2020-09-01 15:30:00,-6.34,-0.78,6.3878008735,0.0,0.0,0.0,-6.34,-0.78,6.3878008735,-6.36,-0.77,6.4064420703,-6.36,-0.77,6.4064420703
2020-09-01 16:00:00,-6.46,-0.76,6.5045522521,0.0,0.0,0.0,-6.46,-0.76,6.5045522521,-6.49,-0.76,6.5343477104000005,-6.49,-0.76,6.5343477104000005
2020-09-01 16:30:00,-6.21144,-0.60292,6.2406329326,0.29856000000000005,0.08708,0.311,-6.51,-0.6900000000000001,6.5464646948,-6.24144,-0.60292,6.2704932661,-6.54,-0.6900000000000001,6.5762983509
2020-09-01 17:00:00,-1.19104,1.21178,1.6991136071000001,2.98896,0.8717800000000001,3.1135,-4.18,0.34,4.1938049549,-1.22104,1.22178,1.7273346665,-4.21,0.35000000000000003,4.2245236418
2020-09-01 17:30:00,-1.00728,1.35996,1.6923664497000002,2.98272,0.8699600000000001,3.107,-3.99,0.49,4.0199751243,-1.03728,1.35996,1.7103920603,-4.02,0.49,4.0497530789
2020-09-01 18:00:00,-0.872,1.424,1.6697784284,2.928,0.854,3.05,-3.8,0.5700000000000001,3.8425121991,-0.902,1.424,1.6856393446,-3.83,0.5700000000000001,3.8721828469
2020-09-01 18:30:00,-1.29272,1.2050400000000001,1.7672708904,2.8972800000000003,0.8450400000000001,3.018,-4.19,0.36,4.2054369571,-1.32272,1.2050400000000001,1.7893321658999999,-4.22,0.36,4.2353276142
2020-09-01 19:00:00,-1.51696,1.11672,1.8836749189000002,2.90304,0.84672,3.024,-4.42,0.27,4.4282389276,-1.54696,1.12672,1.913787658,-4.45,0.28,4.4588002871
2020-09-01 19:30:00,-1.47736,1.18952,1.8967209600000001,2.91264,0.84952,3.034,-4.39,0.34,4.4031466021,-1.49736,1.19952,1.9185763472000001,-4.41,0.35000000000000003,4.4238670866
2020-09-01 20:00:00,-1.44304,1.19078,1.8709146025,2.91696,0.8507800000000001,3.0385,-4.36,0.34,4.3732367876,-1.4630400000000001,1.22078,1.9054631589,-4.38,0.37,4.3956000728
2020-09-01 20:30:00,-1.40392,1.10344,1.7856570779,2.9260800000000002,0.8534400000000001,3.048,-4.33,0.25,4.3372110855,-1.40392,1.44344,2.0135814858,-4.33,0.59,4.3700114416
2020-09-01 21:00:00,-1.18008,0.61456,1.3305159900999999,2.92992,0.8545600000000001,3.052,-4.11,-0.24,4.1170013359,-1.09008,2.04456,2.3170023738,-4.02,1.19,4.1924336608
2020-09-01 21:30:00,-3.2352,0.0714,3.2359877935,1.6848,0.4914,1.755,-4.92,-0.42,4.9378942881,-3.1852,1.1714,3.3937703222,-4.87,0.68,4.9172451637000005
2020-09-01 22:00:00,-6.02,-0.26,6.0256120021,0.0,0.0,0.0,-6.02,-0.26,6.0256120021,-6.04,-0.25,6.045171627,-6.04,-0.25,6.045171627
2020-09-01 22:30:00,-5.74,-0.32,5.7489129407,0.0,0.0,0.0,-5.74,-0.32,5.7489129407,-5.77,-0.31,5.7783215556,-5.77,-0.31,5.7783215556
2020-09-01 23:00:00,-5.35,-0.30000000000000004,5.3584046133,0.0,0.0,0.0,-5.35,-0.30000000000000004,5.3584046133,-5.37,-0.29,5.3778248391,-5.37,-0.29,5.3778248391
2020-09-01 23:30:00,-5.04,-0.33,5.0507920171,0.0,0.0,0.0,-5.04,-0.33,5.0507920171,-5.05,-0.24,5.0556997537,-5.05,-0.24,5.0556997537
2020-09-02 00:00:00,-4.71,-0.24,4.7161106857,0.0,0.0,0.0,-4.71,-0.24,4.7161106857,-4.74,-0.24,4.7460720601,-4.74,-0.24,4.7460720601
2020-09-02 00:30:00,-4.63,-0.24,4.6362161296,0.0,0.0,0.0,-4.63,-0.24,4.6362161296,-4.65,-0.24,4.6561894291,-4.65,-0.24,4.6561894291
2020-09-02 01:00:00,-4.39,-0.24,4.3965554699,0.0,0.0,0.0,-4.39,-0.24,4.3965554699,-4.42,-0.24,4.4265110414,-4.42,-0.24,4.4265110414
2020-09-02 01:30:00,-4.46,-0.24,4.4664527312,0.0,0.0,0.0,-4.46,-0.24,4.4664527312,-4.48,-0.24,4.4864239657,-4.48,-0.24,4.4864239657
2020-09-02 02:00:00,-4.58,-0.81,4.6510751445,0.0,0.0,0.0,-4.58,-0.81,4.6510751445,-4.51,0.26,4.5174882402000005,-4.51,0.26,4.5174882402000005
2020-09-02 02:30:00,-4.5600000000000005,-0.92,4.6518813398,0.0,0.0,0.0,-4.5600000000000005,-0.92,4.6518813398,-4.46,0.41000000000000003,4.4788056444,-4.46,0.41000000000000003,4.4788056444
