Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-02 03:00:00,-4.47,-0.92,4.5636936795,0.0,0.0,0.0,-4.47,-0.92,4.5636936795,-4.38,0.41000000000000003,4.3991476447,-4.38,0.41000000000000003,4.3991476447
2020-09-02 03:30:00,-4.5,-0.9500000000000001,4.5991847104,0.0,0.0,0.0,-4.5,-0.9500000000000001,4.5991847104,-4.4,0.41000000000000003,4.4190609862,-4.4,0.41000000000000003,4.4190609862
2020-09-02 04:00:00,-4.45,-0.9500000000000001,4.550274717,0.0,0.0,0.0,-4.45,-0.9500000000000001,4.550274717,-4.35,0.41000000000000003,4.3692791167,-4.35,0.41000000000000003,4.3692791167
2020-09-02 04:30:00,-4.47,-0.92,4.5636936795,0.0,0.0,0.0,-4.47,-0.92,4.5636936795,-4.37,0.43,4.3911046446,-4.37,0.43,4.3911046446
2020-09-02 05:00:00,-4.38,-0.85,4.4617149169,0.0,0.0,0.0,-4.38,-0.85,4.4617149169,-4.29,0.49,4.3178930047,-4.29,0.49,4.3178930047
2020-09-02 05:30:00,-4.16,-0.73,4.223564845,0.0,0.0,0.0,-4.16,-0.73,4.223564845,-4.16,0.55,4.1962006625,-4.16,0.55,4.1962006625
2020-09-02 06:00:00,-4.0,-0.25,4.0078048855,0.0,0.0,0.0,-4.0,-0.25,4.0078048855,-4.02,0.04,4.020199,-4.02,0.04,4.020199
2020-09-02 06:30:00,-4.95,-0.37,4.9638090213,0.0,0.0,0.0,-4.95,-0.37,4.9638090213,-4.97,-0.36,4.9830211719,-4.97,-0.36,4.9830211719
2020-09-02 07:00:00,-5.75,-1.18,5.8698296398,0.0,0.0,0.0,-5.75,-1.18,5.8698296398,-5.65,-0.09,5.6507167687,-5.65,-0.09,5.6507167687
2020-09-02 07:30:00,-1.25416,0.8471200000000001,1.5134495697,2.59584,0.75712,2.7039999999999997,-3.85,0.09,3.8510518044,-1.26416,1.06712,1.65434144,-3.86,0.31,3.8724281788
2020-09-02 08:00:00,-1.12088,1.16016,1.6131779815,2.94912,0.86016,3.072,-4.07,0.30000000000000004,4.0810415337,-1.15088,1.17016,1.6412797446,-4.1,0.31,4.1117028103
2020-09-02 08:30:00,-1.32048,1.10736,1.7233437266,2.93952,0.8573600000000001,3.062,-4.26,0.25,4.2673293756,-1.3504800000000001,1.11736,1.7527947969,-4.29,0.26,4.2978715663
2020-09-02 09:00:00,-1.5034399999999999,0.89358,1.7489474120000001,2.9265600000000003,0.8535800000000001,3.0485,-4.43,0.04,4.4301805832,-1.52344,0.9935800000000001,1.8188102292,-4.45,0.14,4.4522017025
2020-09-02 09:30:00,-1.9464000000000001,0.5298,2.017216151,2.9136,0.8498,3.035,-4.86,-0.32,4.8705235858,-1.9764,0.5398000000000001,2.0487901308,-4.89,-0.31,4.8998163231
2020-09-02 10:00:00,-1.6936,0.5277000000000001,1.7739076216,2.9064,0.8477,3.0275,-4.6,-0.32,4.6111170013,-1.7236,0.5377000000000001,1.8055243698,-4.63,-0.31,4.6403663648
2020-09-02 10:30:00,-1.7556,0.4742,1.8185150536,2.8944,0.8442000000000001,3.015,-4.65,-0.37,4.6646972035,-1.7856,0.4842,1.8500856737,-4.68,-0.36,4.6938257317000005
2020-09-02 11:00:00,-1.8771200000000001,0.44084,1.9281907063000001,2.88288,0.84084,3.003,-4.76,-0.4,4.7767771562,-1.90712,0.44084,1.9574081332,-4.79,-0.4,4.8066724457
2020-09-02 11:30:00,-2.00904,0.44028000000000006,2.0567178222,2.88096,0.84028,3.001,-4.89,-0.4,4.9063326426,-2.02904,0.44028000000000006,2.0762586062,-4.91,-0.4,4.9262663347
2020-09-02 12:00:00,-1.9476,0.4007,1.9883928812,2.8824,0.8407,3.0025,-4.83,-0.44,4.85,-1.9776,0.4007,2.0177864728,-4.86,-0.44,4.8798770476
2020-09-02 12:30:00,-1.83528,0.46846000000000004,1.8941244547,2.87472,0.8384600000000001,2.9945,-4.71,-0.37,4.7245105567,-1.85528,0.47846000000000005,1.9159822155000001,-4.73,-0.36,4.7436800061
2020-09-02 13:00:00,-1.83528,0.52846,1.9098488553,2.87472,0.8384600000000001,2.9945,-4.71,-0.31,4.7201906741,-1.85528,0.53846,1.931839292,-4.73,-0.30000000000000004,4.7395041935
2020-09-02 13:30:00,-1.87384,0.52888,1.9470465839000002,2.87616,0.8388800000000001,2.996,-4.75,-0.31,4.7601050409,-1.89384,0.53888,1.9690153885,-4.77,-0.30000000000000004,4.7794246516
2020-09-02 14:00:00,-1.66528,0.54596,1.7524924536,2.93472,0.85596,3.057,-4.6,-0.31,4.6104338191,-1.6852800000000001,0.55596,1.7746155077,-4.62,-0.30000000000000004,4.6297300137
2020-09-02 14:30:00,-1.25656,0.65142,1.415376646,3.19344,0.93142,3.3265000000000002,-4.45,-0.28,4.4588002871,-1.27656,0.66142,1.4377349721,-4.47,-0.27,4.4781469382
2020-09-02 15:00:00,-0.47712000000000004,1.00334,1.1110061431,3.5428800000000003,1.03334,3.6905,-4.02,-0.03,4.0201119387,-0.49712000000000006,1.00334,1.1197407959,-4.04,-0.03,4.0401113846
2020-09-02 15:30:00,-0.6309600000000001,1.10472,1.2722094167,3.47904,1.01472,3.624,-4.11,0.09,4.1109852834,-0.6509600000000001,1.30472,1.4580957445,-4.13,0.29,4.1401690787
2020-09-02 16:00:00,-0.8586400000000001,1.25248,1.5185416688,3.4713600000000002,1.01248,3.616,-4.33,0.24,4.3366461696,-0.8786400000000001,1.25248,1.5299393451999999,-4.35,0.24,4.356615659
2020-09-02 16:30:00,-0.9848,1.3036,1.6337698736,3.4752,1.0136,3.62,-4.46,0.29,4.4694183067,-1.0048,1.3136,1.6538343327,-4.48,0.30000000000000004,4.4900334074
2020-09-02 17:00:00,-1.04768,1.35276,1.7110210402,3.47232,1.01276,3.617,-4.52,0.34,4.5327695728,-1.06768,1.36276,1.7312005661,-4.54,0.35000000000000003,4.5534712034
2020-09-02 17:30:00,-0.8524,1.4843,1.7116460645,3.4776,1.0143,3.6225,-4.33,0.47000000000000003,4.3554333883,-0.8824000000000001,1.4843,1.7267820505,-4.36,0.47000000000000003,4.3852593994
2020-09-02 18:00:00,-0.59384,1.66388,1.7666755786000001,3.47616,1.01388,3.621,-4.07,0.65,4.121577368,-0.6238400000000001,1.67388,1.7863511973000001,-4.1,0.66,4.1527821999
2020-09-02 18:30:00,-0.8967200000000001,1.4930400000000001,1.7416300411,3.47328,1.01304,3.618,-4.37,0.48,4.3962825205,-0.9267200000000001,1.4930400000000001,1.757264465,-4.4,0.48,4.426104382
2020-09-02 19:00:00,-1.06904,1.42528,1.7816480011,3.48096,1.01528,3.626,-4.55,0.41000000000000003,4.5684351807,-1.08904,1.4352800000000001,1.8016761085000002,-4.57,0.42,4.5892591995
2020-09-02 19:30:00,-1.00896,1.40822,1.7323636599,3.49104,1.01822,3.6365,-4.5,0.39,4.5168683842,-1.02896,1.41822,1.7521719807,-4.52,0.4,4.5376645976
2020-09-02 20:00:00,-0.84896,1.42822,1.6614889256,3.49104,1.01822,3.6365,-4.34,0.41000000000000003,4.359323342,-0.8689600000000001,1.43822,1.6803476575,-4.36,0.42,4.3801826446
2020-09-02 20:30:00,-0.588,1.5085000000000002,1.6190479456,3.492,1.0185,3.6375,-4.08,0.49,4.1093186783,-0.608,1.5185,1.6356974812,-4.1,0.5,4.1303752856
2020-09-02 21:00:00,-0.37152,1.55414,1.5979293633,3.40848,0.9941400000000001,3.5505,-3.7800000000000002,0.56,3.8212563379,-0.40152000000000004,1.56414,1.6148536311,-3.81,0.5700000000000001,3.8524018482
2020-09-02 21:30:00,-6.62352,-0.52936,6.6446398849,0.036480000000000005,0.01064,0.038,-6.66,-0.54,6.6818560296000005,-6.6435200000000005,-0.51936,6.6637896726,-6.68,-0.53,6.7009924638000005
2020-09-02 22:00:00,-6.22,-0.44,6.2355432803,0.0,0.0,0.0,-6.22,-0.44,6.2355432803,-6.24,-0.43,6.2547981582,-6.24,-0.43,6.2547981582
2020-09-02 22:30:00,-5.74,-0.37,5.7519127253,0.0,0.0,0.0,-5.74,-0.37,5.7519127253,-5.76,-0.36,5.7712390351,-5.76,-0.36,5.7712390351
2020-09-02 23:00:00,-5.37,-0.34,5.3807527354,0.0,0.0,0.0,-5.37,-0.34,5.3807527354,-5.39,-0.33,5.4000925918,-5.39,-0.33,5.4000925918
2020-09-02 23:30:00,-5.08,-0.32,5.0900687618,0.0,0.0,0.0,-5.08,-0.32,5.0900687618,-5.11,-0.31,5.1193944954,-5.11,-0.31,5.1193944954
2020-09-03 00:00:00,-4.73,-0.26,4.7371404877,0.0,0.0,0.0,-4.73,-0.26,4.7371404877,-4.75,-0.26,4.7571104675,-4.75,-0.26,4.7571104675
2020-09-03 00:30:00,-4.6,-0.29,4.6091322394,0.0,0.0,0.0,-4.6,-0.29,4.6091322394,-4.63,-0.28,4.6384587958,-4.63,-0.28,4.6384587958
2020-09-03 01:00:00,-4.41,-0.29,4.4195248613,0.0,0.0,0.0,-4.41,-0.29,4.4195248613,-4.43,-0.28,4.4388399385,-4.43,-0.28,4.4388399385
2020-09-03 01:30:00,-4.46,-0.30000000000000004,4.4700782991,0.0,0.0,0.0,-4.46,-0.30000000000000004,4.4700782991,-4.48,-0.30000000000000004,4.4900334074,-4.48,-0.30000000000000004,4.4900334074
2020-09-03 02:00:00,-4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,-4.54,-0.35000000000000003,4.5534712034,-4.5600000000000005,-0.34,4.5726578704000005,-4.5600000000000005,-0.34,4.5726578704000005
2020-09-03 02:30:00,-4.4,-0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,-4.4,-0.35000000000000003,4.4138985036000005,-4.41,-0.29,4.4195248613,-4.41,-0.29,4.4195248613
2020-09-03 03:00:00,-4.3,-0.5,4.3289721644,0.0,0.0,0.0,-4.3,-0.5,4.3289721644,-4.28,-0.03,4.2801051389,-4.28,-0.03,4.2801051389
2020-09-03 03:30:00,-4.25,-0.25,4.2573465915,0.0,0.0,0.0,-4.25,-0.25,4.2573465915,-4.28,-0.24,4.2867236907,-4.28,-0.24,4.2867236907
2020-09-03 04:00:00,-4.2,-0.25,4.2074338973,0.0,0.0,0.0,-4.2,-0.25,4.2074338973,-4.22,-0.24,4.226819135,-4.22,-0.24,4.226819135
2020-09-03 04:30:00,-4.16,-0.46,4.185355421,0.0,0.0,0.0,-4.16,-0.46,4.185355421,-4.16,0.07,4.1605889006,-4.16,0.07,4.1605889006
2020-09-03 05:00:00,-4.23,-0.8200000000000001,4.3087469176,0.0,0.0,0.0,-4.23,-0.8200000000000001,4.3087469176,-4.14,0.47000000000000003,4.1665933327,-4.14,0.47000000000000003,4.1665933327
2020-09-03 05:30:00,-4.14,-0.72,4.2021423108,0.0,0.0,0.0,-4.14,-0.72,4.2021423108,-4.05,0.5700000000000001,4.0899144245,-4.05,0.5700000000000001,4.0899144245
2020-09-03 06:00:00,-4.24,-0.66,4.291060475,0.0,0.0,0.0,-4.24,-0.66,4.291060475,-4.18,0.63,4.2272094814,-4.18,0.63,4.2272094814
2020-09-03 06:30:00,-5.08,-0.38,5.0941927721999996,0.0,0.0,0.0,-5.08,-0.38,5.0941927721999996,-5.1,-0.38,5.1141372684,-5.1,-0.38,5.1141372684
2020-09-03 07:00:00,-5.8100000000000005,-0.7000000000000001,5.8520167464,0.0,0.0,0.0,-5.8100000000000005,-0.7000000000000001,5.8520167464,-5.83,-0.67,5.868372858,-5.83,-0.67,5.868372858
2020-09-03 07:30:00,-6.47,-0.91,6.5336819635,0.0,0.0,0.0,-6.47,-0.91,6.5336819635,-6.5,-0.91,6.5633908919,-6.5,-0.91,6.5633908919
2020-09-03 08:00:00,-0.93088,0.8301600000000001,1.2472783170000001,3.18912,0.9301600000000001,3.322,-4.12,-0.1,4.1212134135,-0.9508800000000001,0.88016,1.2957061395,-4.14,-0.05,4.1403019214
2020-09-03 08:30:00,-0.7392000000000001,0.7694000000000001,1.0669550131,3.4608,1.0094,3.605,-4.2,-0.24,4.2068515543,-0.7592,0.7794000000000001,1.0880482526,-4.22,-0.23,4.2262631248
2020-09-03 09:00:00,-0.9777600000000001,0.74982,1.2321707065,3.46224,1.00982,3.6065,-4.44,-0.26,4.4476060977,-1.00776,0.75982,1.2621040567000001,-4.47,-0.25,4.476985593
2020-09-03 09:30:00,-1.12488,0.7306600000000001,1.341349712,3.46512,1.01066,3.6095,-4.59,-0.28,4.5985323745999995,-1.15488,0.7406600000000001,1.3719785166,-4.62,-0.27,4.6278828853
2020-09-03 10:00:00,-1.12728,0.72996,1.3429824273,3.46272,1.00996,3.607,-4.59,-0.28,4.5985323745999995,-1.15728,0.7399600000000001,1.373622146,-4.62,-0.27,4.6278828853
2020-09-03 10:30:00,-1.06816,0.73262,1.2952597616000001,3.4718400000000003,1.01262,3.6165000000000003,-4.54,-0.28,4.5486261662,-1.08816,0.7426200000000001,1.3174128623999999,-4.5600000000000005,-0.27,4.5679864273
2020-09-03 11:00:00,-0.8908800000000001,0.7576600000000001,1.1694938435,3.48912,1.01766,3.6345,-4.38,-0.26,4.3877101089,-0.91088,0.76766,1.1912196481,-4.4,-0.25,4.4070965499
2020-09-03 11:30:00,-0.77856,0.7554200000000001,1.0848110665,3.48144,1.01542,3.6265,-4.26,-0.26,4.2679268972,-0.8085600000000001,0.7654200000000001,1.1133898913,-4.29,-0.25,4.2972782084
2020-09-03 12:00:00,-0.87048,0.7348600000000001,1.1391903484,3.47952,1.01486,3.6245000000000003,-4.35,-0.28,4.3590021794,-0.89048,0.7448600000000001,1.1609354203,-4.37,-0.27,4.3783330161
2020-09-03 12:30:00,-0.95096,0.73472,1.2017230962,3.47904,1.01472,3.624,-4.43,-0.28,4.4388399385,-0.97096,0.74472,1.2236711977,-4.45,-0.27,4.4581834866
2020-09-03 13:00:00,-0.6338400000000001,0.8838800000000001,1.0876566554,3.47616,1.01388,3.621,-4.11,-0.13,4.1120554471,-0.6538400000000001,0.9838800000000001,1.1813240876,-4.13,-0.03,4.1301089574
2020-09-03 13:30:00,-0.42528000000000005,1.17346,1.2481472069,3.47472,1.01346,3.6195,-3.9,0.16,3.9032806714,-0.44528,1.19346,1.2738214357,-3.92,0.18,3.9241304769000003
2020-09-03 14:00:00,-1.75304,0.33578,1.7849082469000002,2.7969600000000003,0.8157800000000001,2.9135,-4.55,-0.48,4.5752486271,-1.77304,0.44578,1.828220624,-4.57,-0.37,4.584953653
2020-09-03 14:30:00,-6.91,-1.1400000000000001,7.0034063141,0.0,0.0,0.0,-6.91,-1.1400000000000001,7.0034063141,-6.93,-1.13,7.0215240511,-6.93,-1.13,7.0215240511
2020-09-03 15:00:00,-7.14,-1.3,7.2573824482,0.0,0.0,0.0,-7.14,-1.3,7.2573824482,-7.16,-1.3,7.2770598458,-7.16,-1.3,7.2770598458
2020-09-03 15:30:00,-7.19,-1.33,7.311976477,0.0,0.0,0.0,-7.19,-1.33,7.311976477,-7.21,-1.32,7.3298362874,-7.21,-1.32,7.3298362874
2020-09-03 16:00:00,-7.17,-1.34,7.2941414848,0.0,0.0,0.0,-7.17,-1.34,7.2941414848,-7.18,-1.28,7.2932023145,-7.18,-1.28,7.2932023145
2020-09-03 16:30:00,-1.9188800000000001,0.32116,1.9455704048,2.78112,0.8111600000000001,2.8970000000000002,-4.7,-0.49,4.7254735212,-1.94888,0.31116000000000005,1.9735637309,-4.73,-0.5,4.7563536454
2020-09-03 17:00:00,-0.68728,1.24996,1.4264479661,3.46272,1.00996,3.607,-4.15,0.24,4.1569339663000004,-0.71728,1.24996,1.4411421165,-4.18,0.24,4.1868842831
2020-09-03 17:30:00,-0.22872,1.48704,1.5045267695,3.52128,1.02704,3.668,-3.75,0.46,3.7781079921,-0.25872,1.48704,1.5093786801,-3.7800000000000002,0.46,3.8078865529
2020-09-03 18:00:00,0.054720000000000005,1.5609600000000001,1.5619188199,3.53472,1.03096,3.682,-3.48,0.53,3.5201278386,0.024720000000000002,1.57096,1.5711544800000001,-3.51,0.54,3.5512955382999998
2020-09-03 18:30:00,-0.40192000000000005,1.34444,1.4032314848,3.4780800000000003,1.01444,3.623,-3.88,0.33,3.8940082178,-0.43192,1.35444,1.4216408126,-3.91,0.34,3.9247547694
2020-09-03 19:00:00,-0.49624,1.37318,1.460095014,3.47376,1.01318,3.6185,-3.9699999999999998,0.36,3.9862890011000003,-0.51624,1.37318,1.4670129686,-3.99,0.36,4.0062076831
2020-09-03 19:30:00,-0.45048000000000005,1.37486,1.4467799591000001,3.47952,1.01486,3.6245000000000003,-3.93,0.36,3.9464541046,-0.48048,1.37486,1.4564000309,-3.96,0.36,3.9763299662
2020-09-03 20:00:00,-0.32568,1.40626,1.4434800484,3.48432,1.01626,3.6295,-3.81,0.39,3.8299086151,-0.35568000000000005,1.40626,1.4505431569,-3.84,0.39,3.8597538782000003
2020-09-03 20:30:00,-0.40280000000000005,1.4071,1.463618205,3.4872,1.0171,3.6325000000000003,-3.89,0.39,3.909501247,-0.4228,1.4071,1.4692481921,-3.91,0.39,3.9294019901
2020-09-03 21:00:00,-3.2664,0.4923,3.3032905186,1.8936000000000002,0.5523,1.9725000000000001,-5.16,-0.06,5.1603488254,-3.2864,0.5223,3.3276451509,-5.18,-0.03,5.1800868719
2020-09-03 21:30:00,-6.51,-0.54,6.5323579204,0.0,0.0,0.0,-6.51,-0.54,6.5323579204,-6.54,-0.53,6.5614403906,-6.54,-0.53,6.5614403906
2020-09-03 22:00:00,-6.11,-0.43,6.1251122439,0.0,0.0,0.0,-6.11,-0.43,6.1251122439,-6.13,-0.43,6.1450630591,-6.13,-0.43,6.1450630591
2020-09-03 22:30:00,-5.67,-0.39,5.6833968716,0.0,0.0,0.0,-5.67,-0.39,5.6833968716,-5.7,-0.38,5.7126526238,-5.7,-0.38,5.7126526238
2020-09-03 23:00:00,-5.38,-0.42,5.3963691497,0.0,0.0,0.0,-5.38,-0.42,5.3963691497,-5.4,-0.38,5.4133538587,-5.4,-0.38,5.4133538587
2020-09-03 23:30:00,-5.18,-1.0,5.275642141,0.0,0.0,0.0,-5.18,-1.0,5.275642141,-5.07,0.34,5.0813876058,-5.07,0.34,5.0813876058
2020-09-04 00:00:00,-4.93,-0.78,4.99132247,0.0,0.0,0.0,-4.93,-0.78,4.99132247,-4.86,0.15,4.8623142638,-4.86,0.15,4.8623142638
2020-09-04 00:30:00,-4.65,-0.48,4.6747085471,0.0,0.0,0.0,-4.65,-0.48,4.6747085471,-4.63,-0.02,4.6300431963,-4.63,-0.02,4.6300431963
2020-09-04 01:00:00,-4.54,-0.86,4.6207358721,0.0,0.0,0.0,-4.54,-0.86,4.6207358721,-4.44,0.44,4.4617485362,-4.44,0.44,4.4617485362
2020-09-04 01:30:00,-4.57,-0.86,4.6502150488,0.0,0.0,0.0,-4.57,-0.86,4.6502150488,-4.47,0.44,4.4916032772,-4.47,0.44,4.4916032772
2020-09-04 02:00:00,-4.57,-0.86,4.6502150488,0.0,0.0,0.0,-4.57,-0.86,4.6502150488,-4.47,0.44,4.4916032772,-4.47,0.44,4.4916032772
2020-09-04 02:30:00,-4.48,-0.31,4.4907126383,0.0,0.0,0.0,-4.48,-0.31,4.4907126383,-4.47,-0.19,4.4740362091,-4.47,-0.19,4.4740362091
2020-09-04 03:00:00,-4.51,-0.31,4.5206415474,0.0,0.0,0.0,-4.51,-0.31,4.5206415474,-4.53,-0.30000000000000004,4.5399229068,-4.53,-0.30000000000000004,4.5399229068
2020-09-04 03:30:00,-4.38,-0.28,4.3889406467,0.0,0.0,0.0,-4.38,-0.28,4.3889406467,-4.4,-0.27,4.4082763071,-4.4,-0.27,4.4082763071
2020-09-04 04:00:00,-4.32,-0.25,4.32722775,0.0,0.0,0.0,-4.32,-0.25,4.32722775,-4.33,-0.25,4.3372110855,-4.33,-0.25,4.3372110855
2020-09-04 04:30:00,-4.36,-0.25,4.3671615496000005,0.0,0.0,0.0,-4.36,-0.25,4.3671615496000005,-4.38,-0.25,4.3871289017,-4.38,-0.25,4.3871289017
2020-09-04 05:00:00,-4.36,-0.23,4.3660622991,0.0,0.0,0.0,-4.36,-0.23,4.3660622991,-4.38,-0.23,4.3860346556,-4.38,-0.23,4.3860346556
2020-09-04 05:30:00,-4.06,-0.23,4.0665095598,0.0,0.0,0.0,-4.06,-0.23,4.0665095598,-4.09,0.0,4.09,-4.09,0.0,4.09
2020-09-04 06:00:00,-4.16,0.0,4.16,0.0,0.0,0.0,-4.16,0.0,4.16,-4.18,0.0,4.18,-4.18,0.0,4.18
2020-09-04 06:30:00,-5.0,-0.35000000000000003,5.0122350304,0.0,0.0,0.0,-5.0,-0.35000000000000003,5.0122350304,-5.02,-0.35000000000000003,5.0321864035,-5.02,-0.35000000000000003,5.0321864035
2020-09-04 07:00:00,-5.83,-0.65,5.8661230809,0.0,0.0,0.0,-5.83,-0.65,5.8661230809,-5.85,-0.65,5.8860003398,-5.85,-0.65,5.8860003398
2020-09-04 07:30:00,-6.57,-0.88,6.628672567,0.0,0.0,0.0,-6.57,-0.88,6.628672567,-6.59,-0.87,6.6471798531,-6.59,-0.87,6.6471798531
2020-09-04 08:00:00,-1.92192,0.40194,1.9635,2.57808,0.75194,2.6855,-4.5,-0.35000000000000003,4.5135905884,-1.94192,0.41194000000000003,1.9851316959,-4.52,-0.34,4.5327695728
2020-09-04 08:30:00,-1.4624000000000001,0.5668000000000001,1.5683991839,2.9376,0.8568,3.06,-4.4,-0.29,4.4095464619,-1.4924,0.5668000000000001,1.596408469,-4.43,-0.29,4.4394819518
2020-09-04 09:00:00,-1.3100800000000001,0.5845600000000001,1.4345800779,2.92992,0.8545600000000001,3.052,-4.24,-0.27,4.2485880007,-1.3300800000000002,0.5845600000000001,1.4528672341,-4.26,-0.27,4.2685477624
2020-09-04 09:30:00,-1.68248,0.47386000000000006,1.7479365692000002,2.9275200000000003,0.8538600000000001,3.0495,-4.61,-0.38,4.6256350915,-1.7124800000000002,0.47386000000000006,1.776831745,-4.64,-0.38,4.655534341
2020-09-04 10:00:00,-1.22896,0.53322,1.3396515405,3.13104,0.91322,3.2615,-4.36,-0.38,4.3765283045,-1.24896,0.53322,1.3580223304,-4.38,-0.38,4.3964531159
2020-09-04 10:30:00,-1.6223200000000002,-0.047760000000000004,1.6230228587000002,2.88768,0.8422400000000001,3.008,-4.51,-0.89,4.5969772677,-1.57232,0.53224,1.6599607224000001,-4.46,-0.31,4.4707605617
2020-09-04 11:00:00,-2.6008,-0.6769000000000001,2.6874438134,2.4792,0.7231000000000001,2.5825,-5.08,-1.4,5.2693832656,-2.4808,0.5331,2.5374326098999997,-4.96,-0.19,4.9636377789
2020-09-04 11:30:00,-2.55608,-0.6084400000000001,2.6274977069,2.47392,0.7215600000000001,2.577,-5.03,-1.33,5.2028645956,-2.4460800000000003,0.8115600000000001,2.5771955688,-4.92,0.09,4.9208231019
2020-09-04 12:00:00,-2.6756,-0.6683,2.757799893,2.4744,0.7217,2.5775,-5.15,-1.3900000000000001,5.3342853317,-2.5656,0.44170000000000004,2.6033444355,-5.04,-0.28,5.0477717856
2020-09-04 12:30:00,-5.68056,-0.87058,5.7468836294,0.8894400000000001,0.25942000000000004,0.9265,-6.57,-1.13,6.6664683304,-5.70056,-0.8405800000000001,5.7622008859000005,-6.59,-1.1,6.6811750464
2020-09-04 13:00:00,-7.37,-1.46,7.5132216791,0.0,0.0,0.0,-7.37,-1.46,7.5132216791,-7.4,-1.45,7.540722777,-7.4,-1.45,7.540722777
2020-09-04 13:30:00,-7.37,-1.46,7.5132216791,0.0,0.0,0.0,-7.37,-1.46,7.5132216791,-7.4,-1.45,7.540722777,-7.4,-1.45,7.540722777
2020-09-04 14:00:00,-7.1,-1.37,7.2309681233,0.0,0.0,0.0,-7.1,-1.37,7.2309681233,-7.1,-1.18,7.1973884153,-7.1,-1.18,7.1973884153
2020-09-04 14:30:00,-6.89,-1.19,6.9920097254,0.0,0.0,0.0,-6.89,-1.19,6.9920097254,-6.91,-1.18,7.0100285306,-6.91,-1.18,7.0100285306
2020-09-04 15:00:00,-5.52784,-0.7556200000000001,5.5792451685,0.63216,0.18438000000000002,0.6585000000000001,-6.16,-0.9400000000000001,6.2313080489,-5.54784,-0.7456200000000001,5.5977207728,-6.18,-0.93,6.2495839862
2020-09-04 15:30:00,-5.86024,-1.01632,5.9477154606,0.38976000000000005,0.11368,0.406,-6.25,-1.13,6.3513305693,-5.82024,-0.49632000000000004,5.841363471,-6.21,-0.61,6.2398878195
2020-09-04 16:00:00,-6.87,-1.43,7.0172501737,0.0,0.0,0.0,-6.87,-1.43,7.0172501737,-6.82,-0.8300000000000001,6.8703202254,-6.82,-0.8300000000000001,6.8703202254
2020-09-04 16:30:00,-0.8446400000000001,0.9044800000000001,1.2375382014,3.13536,0.9144800000000001,3.266,-3.98,-0.01,3.9800125628,-0.8546400000000001,1.00448,1.318859204,-3.99,0.09,3.9910149085
2020-09-04 17:00:00,-0.07424,1.44668,1.4485836531,3.48576,1.01668,3.6310000000000002,-3.56,0.43,3.5858750675,-0.09424,1.44668,1.4497462537,-3.58,0.43,3.6057315485
2020-09-04 17:30:00,0.19192,1.73556,1.7461391124,3.48192,1.01556,3.627,-3.29,0.72,3.3678628238,0.17192000000000002,1.73556,1.7440541849,-3.31,0.72,3.3874031351
2020-09-04 18:00:00,0.5824,1.9157000000000002,2.0022727711,3.4824,1.0157,3.6275,-2.9,0.9,3.0364452901,0.5524,1.9157000000000002,1.9937533072,-2.93,0.9,3.0651101122
2020-09-04 18:30:00,0.56288,1.82584,1.9106348683,3.48288,1.01584,3.628,-2.92,0.81,3.0302640149,0.55288,1.82584,1.9077127666,-2.93,0.81,3.0399013142
2020-09-04 19:00:00,0.53912,1.82766,1.9055160587,3.48912,1.01766,3.6345,-2.95,0.81,3.0591828974,0.50912,1.82766,1.8972464916,-2.98,0.81,3.0881224069
2020-09-04 19:30:00,0.6639200000000001,1.8690600000000002,1.9834754977000002,3.49392,1.01906,3.6395,-2.83,0.85,2.9548942451,0.63392,1.8690600000000002,1.9736362,-2.86,0.85,2.9836387181
2020-09-04 20:00:00,0.7244,1.8392,1.9767174811000001,3.4944,1.0192,3.64,-2.77,0.8200000000000001,2.8888232899,0.7044,1.8392,1.9694760725,-2.79,0.8200000000000001,2.9080061898
2020-09-04 20:30:00,0.6401600000000001,1.84088,1.9490110313,3.50016,1.02088,3.646,-2.86,0.8200000000000001,2.9752310834999998,0.62016,1.84088,1.9425338092,-2.88,0.8200000000000001,2.9944615543
2020-09-04 21:00:00,0.854,1.912,2.0940534855,3.504,1.022,3.65,-2.65,0.89,2.7954606061,0.834,1.9220000000000002,2.0951467729,-2.67,0.9,2.8176053663
2020-09-04 21:30:00,1.19544,2.09242,2.4098336561,3.50544,1.02242,3.6515,-2.31,1.07,2.5457808232,1.16544,2.10242,2.4038344889,-2.34,1.08,2.5772077914000002
2020-09-04 22:00:00,1.3487200000000001,2.05046,2.4542680885,3.49872,1.02046,3.6445,-2.15,1.03,2.3839882550000002,1.31872,2.05046,2.4379107141,-2.18,1.03,2.4110785968
2020-09-04 22:30:00,-5.06072,-0.7264600000000001,5.1125953341,0.14928000000000002,0.04354,0.1555,-5.21,-0.77,5.2665928265,-4.96072,0.48354,4.9842305173,-5.11,0.44,5.1289082659
2020-09-04 23:00:00,-5.08,-0.84,5.1489804816,0.0,0.0,0.0,-5.08,-0.84,5.1489804816,-4.97,0.51,4.9960984778,-4.97,0.51,4.9960984778
2020-09-04 23:30:00,-4.72,-0.55,4.7519364474,0.0,0.0,0.0,-4.72,-0.55,4.7519364474,-4.71,0.14,4.71208022,-4.71,0.14,4.71208022
2020-09-05 00:00:00,-4.48,-0.23,4.4859001326,0.0,0.0,0.0,-4.48,-0.23,4.4859001326,-4.5,-0.23,4.5058739441,-4.5,-0.23,4.5058739441
2020-09-05 00:30:00,-4.19,0.0,4.19,0.0,0.0,0.0,-4.19,0.0,4.19,-4.21,0.0,4.21,-4.21,0.0,4.21
2020-09-05 01:00:00,-4.12,-0.23,4.1264149089,0.0,0.0,0.0,-4.12,-0.23,4.1264149089,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-09-05 01:30:00,-4.12,-0.23,4.1264149089,0.0,0.0,0.0,-4.12,-0.23,4.1264149089,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-09-05 02:00:00,-4.08,-0.27,4.0889240639,0.0,0.0,0.0,-4.08,-0.27,4.0889240639,-4.1,-0.26,4.108235631,-4.1,-0.26,4.108235631
2020-09-05 02:30:00,-4.01,-0.27,4.0190794966,0.0,0.0,0.0,-4.01,-0.27,4.0190794966,-4.03,-0.26,4.0383783874,-4.03,-0.26,4.0383783874
2020-09-05 03:00:00,-3.9,-0.24,3.9073776372,0.0,0.0,0.0,-3.9,-0.24,3.9073776372,-3.92,-0.26,3.9286129868,-3.92,-0.26,3.9286129868
2020-09-05 03:30:00,-3.9,-0.24,3.9073776372,0.0,0.0,0.0,-3.9,-0.24,3.9073776372,-3.92,0.0,3.92,-3.92,0.0,3.92
2020-09-05 04:00:00,-3.93,-0.24,3.9373214245,0.0,0.0,0.0,-3.93,-0.24,3.9373214245,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2020-09-05 04:30:00,-3.93,-0.24,3.9373214245,0.0,0.0,0.0,-3.93,-0.24,3.9373214245,-3.95,-0.23,3.9566905363,-3.95,-0.23,3.9566905363
2020-09-05 05:00:00,-3.85,-0.24,3.8574732663,0.0,0.0,0.0,-3.85,-0.24,3.8574732663,-3.88,-0.23,3.8868110322,-3.88,-0.23,3.8868110322
2020-09-05 05:30:00,-3.7199999999999998,0.23,3.727103433,0.0,0.0,0.0,-3.7199999999999998,0.23,3.727103433,-3.74,0.23,3.7470655185,-3.74,0.23,3.7470655185
2020-09-05 06:00:00,-3.65,0.23,3.657239396,0.0,0.0,0.0,-3.65,0.23,3.657239396,-3.67,0.23,3.6772000218,-3.67,0.23,3.6772000218
2020-09-05 06:30:00,-4.0,-0.61,4.046245173,0.0,0.0,0.0,-4.0,-0.61,4.046245173,-4.01,0.64,4.060751162,-4.01,0.64,4.060751162
2020-09-05 07:00:00,-4.33,-0.33,4.3425568505,0.0,0.0,0.0,-4.33,-0.33,4.3425568505,-4.35,-0.03,4.350103447,-4.35,-0.03,4.350103447
2020-09-05 07:30:00,-4.79,-0.24,4.7960087573,0.0,0.0,0.0,-4.79,-0.24,4.7960087573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-09-05 08:00:00,-5.09,-0.29,5.0982546033,0.0,0.0,0.0,-5.09,-0.29,5.0982546033,-5.11,-0.28,5.1176654834,-5.11,-0.28,5.1176654834
2020-09-05 08:30:00,-5.37,-0.34,5.3807527354,0.0,0.0,0.0,-5.37,-0.34,5.3807527354,-5.39,-0.33,5.4000925918,-5.39,-0.33,5.4000925918
2020-09-05 09:00:00,-1.7866400000000002,0.44598000000000004,1.8414615527,2.04336,0.5959800000000001,2.1285,-3.83,-0.15,3.8329362113,-1.77664,1.09598,2.0874917605,-3.8200000000000003,0.5,3.8525835487
2020-09-05 09:30:00,0.74304,0.7917200000000001,1.0857849695,3.50304,1.02172,3.649,-2.76,-0.23,2.7695667531,0.8030400000000001,2.30172,2.4377834604,-2.7,1.28,2.9880428377
2020-09-05 10:00:00,-5.1345600000000005,-0.23508,5.1399386183,0.56544,0.16492,0.589,-5.7,-0.4,5.7140178509,-5.26456,-0.57508,5.2958766035,-5.83,-0.74,5.8767763272
2020-09-05 10:30:00,-6.4,0.23,6.404131479,0.0,0.0,0.0,-6.4,0.23,6.404131479,-6.58,-1.2,6.6885274912,-6.58,-1.2,6.6885274912
2020-09-05 11:00:00,-3.23128,0.59796,3.2861415977,1.6387200000000002,0.47796000000000005,1.7069999999999999,-4.87,0.12,4.8714782151,-3.28128,0.33796000000000004,3.2986384161,-4.92,-0.14,4.9219914669
2020-09-05 11:30:00,0.36920000000000003,1.7306,1.7695437265,3.4992,1.0206,3.645,-3.13,0.71,3.2095170976,0.3492,1.7306,1.765479255,-3.15,0.71,3.2290246205
2020-09-05 12:00:00,0.40968000000000004,1.73074,1.7785664593,3.49968,1.02074,3.6455,-3.09,0.71,3.170520462,0.37968,1.73074,1.7718966815,-3.12,0.71,3.1997656164
2020-09-05 12:30:00,0.55576,1.64668,1.7379367652000002,3.48576,1.01668,3.6310000000000002,-2.93,0.63,2.9969651316,0.53576,1.6566800000000002,1.7411569142,-2.95,0.64,3.018625515
2020-09-05 13:00:00,-5.93592,-0.97506,6.0154707422,0.15408000000000002,0.04494,0.1605,-6.09,-1.02,6.1748279328,-5.82592,0.23494,5.8306552504999996,-5.98,0.19,5.9830176333
2020-09-05 13:30:00,-6.12,-1.11,6.219847265,0.0,0.0,0.0,-6.12,-1.11,6.219847265,-5.98,0.27,5.9860922145,-5.98,0.27,5.9860922145
2020-09-05 14:00:00,-6.02,-1.11,6.1214785796,0.0,0.0,0.0,-6.02,-1.11,6.1214785796,-5.89,0.27,5.8961852074,-5.89,0.27,5.8961852074
2020-09-05 14:30:00,-5.92,-1.07,6.0159205447,0.0,0.0,0.0,-5.92,-1.07,6.0159205447,-5.8,0.30000000000000004,5.8077534383,-5.8,0.30000000000000004,5.8077534383
2020-09-05 15:00:00,-5.64,-1.03,5.7332800385,0.0,0.0,0.0,-5.64,-1.03,5.7332800385,-5.52,0.33,5.5298553326,-5.52,0.33,5.5298553326
2020-09-05 15:30:00,-5.58,-0.98,5.6654037808,0.0,0.0,0.0,-5.58,-0.98,5.6654037808,-5.46,0.37,5.4725222704,-5.46,0.37,5.4725222704
2020-09-05 16:00:00,-5.47,-0.75,5.5211774107,0.0,0.0,0.0,-5.47,-0.75,5.5211774107,-5.39,0.24,5.3953405824,-5.39,0.24,5.3953405824
2020-09-05 16:30:00,-5.71,-0.25,5.7154702344,0.0,0.0,0.0,-5.71,-0.25,5.7154702344,-5.73,-0.25,5.7354511592,-5.73,-0.25,5.7354511592
2020-09-05 17:00:00,-5.95,-0.28,5.9565845919000004,0.0,0.0,0.0,-5.95,-0.28,5.9565845919000004,-5.98,-0.27,5.9860922145,-5.98,-0.27,5.9860922145
2020-09-05 17:30:00,-5.63,0.18,5.6328767073,0.0,0.0,0.0,-5.63,0.18,5.6328767073,-5.66,0.2,5.6635324665999995,-5.66,0.2,5.6635324665999995
2020-09-05 18:00:00,-5.46,0.23,5.4648421752,0.0,0.0,0.0,-5.46,0.23,5.4648421752,-5.48,0.23,5.4848245186,-5.48,0.23,5.4848245186
2020-09-05 18:30:00,-0.06984,1.7608800000000002,1.7622644523000002,3.02016,0.8808800000000001,3.146,-3.09,0.88,3.2128647653,-0.08984,1.82088,1.8230949509,-3.11,0.9400000000000001,3.2489536777
2020-09-05 19:00:00,0.76592,1.96256,2.1067214339,3.50592,1.02256,3.652,-2.74,0.9400000000000001,2.8967568072,0.74592,1.96256,2.0995329004,-2.76,0.9400000000000001,2.9156817385
2020-09-05 19:30:00,0.8288000000000001,2.0034,2.1680684952,3.5088,1.0234,3.6550000000000002,-2.68,0.98,2.8535591811,0.8088000000000001,2.0034,2.160502025,-2.7,0.98,2.8723509535
2020-09-05 20:00:00,0.89312,2.00466,2.1946127335,3.51312,1.02466,3.6595,-2.62,0.98,2.7972843974,0.8731200000000001,2.00466,2.1865498508,-2.64,0.98,2.8160255681
2020-09-05 20:30:00,0.8098400000000001,2.04662,2.2010211835,3.5198400000000003,1.02662,3.6665,-2.71,1.02,2.8956001105,0.7898400000000001,2.04662,2.193741245,-2.73,1.02,2.9143266804
2020-09-05 21:00:00,-2.6548,1.3011,2.9564884999,1.6152000000000002,0.4711,1.6825,-4.27,0.8300000000000001,4.3499195395,-2.6748000000000003,1.3411,2.9921738335,-4.29,0.87,4.3773279521
2020-09-05 21:30:00,-5.51,-0.28,5.5171097505999995,0.0,0.0,0.0,-5.51,-0.28,5.5171097505999995,-5.53,-0.27,5.5365873966,-5.53,-0.27,5.5365873966
2020-09-05 22:00:00,-5.26,-0.26,5.2664219352,0.0,0.0,0.0,-5.26,-0.26,5.2664219352,-5.29,-0.27,5.2968858776,-5.29,-0.27,5.2968858776
2020-09-05 22:30:00,-5.02,-0.22,5.0248184047,0.0,0.0,0.0,-5.02,-0.22,5.0248184047,-5.04,-0.23,5.0452452864,-5.04,-0.23,5.0452452864
2020-09-05 23:00:00,-4.83,-0.30000000000000004,4.8393078017,0.0,0.0,0.0,-4.83,-0.30000000000000004,4.8393078017,-4.85,-0.32,4.8605452369,-4.85,-0.32,4.8605452369
2020-09-05 23:30:00,-4.55,-0.66,4.597618949,0.0,0.0,0.0,-4.55,-0.66,4.597618949,-4.49,0.66,4.5382485608,-4.49,0.66,4.5382485608
2020-09-06 00:00:00,-4.37,-0.66,4.4195588015,0.0,0.0,0.0,-4.37,-0.66,4.4195588015,-4.39,0.62,4.4335651568,-4.39,0.62,4.4335651568
2020-09-06 00:30:00,-4.21,-0.66,4.2614199511,0.0,0.0,0.0,-4.21,-0.66,4.2614199511,-4.23,-0.6900000000000001,4.2859071385,-4.23,-0.6900000000000001,4.2859071385
2020-09-06 01:00:00,-4.04,-0.31,4.0518761087,0.0,0.0,0.0,-4.04,-0.31,4.0518761087,-4.06,-0.36,4.0759293419,-4.06,-0.36,4.0759293419
2020-09-06 01:30:00,-3.98,-0.34,3.9944962135,0.0,0.0,0.0,-3.98,-0.34,3.9944962135,-4.0,-0.36,4.0161673272,-4.0,-0.36,4.0161673272
2020-09-06 02:00:00,-3.98,-0.30000000000000004,3.9912905181,0.0,0.0,0.0,-3.98,-0.30000000000000004,3.9912905181,-4.0,-0.30000000000000004,4.011234224,-4.0,-0.30000000000000004,4.011234224
2020-09-06 02:30:00,-3.93,-0.5,3.9616789370000003,0.0,0.0,0.0,-3.93,-0.5,3.9616789370000003,-3.95,-0.48,3.9790576774,-3.95,-0.48,3.9790576774
2020-09-06 03:00:00,-3.88,-0.65,3.9340691402,0.0,0.0,0.0,-3.88,-0.65,3.9340691402,-3.84,0.68,3.8997435813,-3.84,0.68,3.8997435813
2020-09-06 03:30:00,-3.81,-0.65,3.865048512,0.0,0.0,0.0,-3.81,-0.65,3.865048512,-3.75,0.68,3.8111546807,-3.75,0.68,3.8111546807
2020-09-06 04:00:00,-3.7800000000000002,-0.26,3.7889312477,0.0,0.0,0.0,-3.7800000000000002,-0.26,3.7889312477,-3.8,-0.27,3.8095800293,-3.8,-0.27,3.8095800293
2020-09-06 04:30:00,-3.74,0.0,3.74,0.0,0.0,0.0,-3.74,0.0,3.74,-3.76,0.0,3.76,-3.76,0.0,3.76
2020-09-06 05:00:00,-3.61,0.18,3.6144847489,0.0,0.0,0.0,-3.61,0.18,3.6144847489,-3.63,0.19,3.6349690508,-3.63,0.19,3.6349690508
2020-09-06 05:30:00,-3.35,0.29,3.3625288103,0.0,0.0,0.0,-3.35,0.29,3.3625288103,-3.37,0.29,3.3824547299,-3.37,0.29,3.3824547299
2020-09-06 06:00:00,-3.14,0.42,3.1679646463,0.0,0.0,0.0,-3.14,0.42,3.1679646463,-3.16,0.43,3.1891221363,-3.16,0.43,3.1891221363
2020-09-06 06:30:00,-3.5700000000000003,0.27,3.5801955253999997,0.0,0.0,0.0,-3.5700000000000003,0.27,3.5801955253999997,-3.59,0.27,3.6001388862,-3.59,0.27,3.6001388862
2020-09-06 07:00:00,-3.96,0.0,3.96,0.0,0.0,0.0,-3.96,0.0,3.96,-3.99,0.0,3.99,-3.99,0.0,3.99
2020-09-06 07:30:00,-4.25,-0.47000000000000003,4.27590926,0.0,0.0,0.0,-4.25,-0.47000000000000003,4.27590926,-4.27,-0.54,4.3040097584,-4.27,-0.54,4.3040097584
2020-09-06 08:00:00,-4.55,-0.68,4.6005325779,0.0,0.0,0.0,-4.55,-0.68,4.6005325779,-4.55,0.54,4.581931907,-4.55,0.54,4.581931907
2020-09-06 08:30:00,-4.8100000000000005,-0.26,4.8170219015,0.0,0.0,0.0,-4.8100000000000005,-0.26,4.8170219015,-4.84,-0.26,4.8469784402,-4.84,-0.26,4.8469784402
2020-09-06 09:00:00,-5.1,-0.24,5.1056439359,0.0,0.0,0.0,-5.1,-0.24,5.1056439359,-5.12,-0.24,5.1256219135,-5.12,-0.24,5.1256219135
2020-09-06 09:30:00,-5.37,-0.24,5.375360453,0.0,0.0,0.0,-5.37,-0.24,5.375360453,-5.39,-0.24,5.3953405824,-5.39,-0.24,5.3953405824
2020-09-06 10:00:00,-5.5600000000000005,-0.30000000000000004,5.568087643,0.0,0.0,0.0,-5.5600000000000005,-0.30000000000000004,5.568087643,-5.59,-0.29,5.5975173068,-5.59,-0.29,5.5975173068
2020-09-06 10:30:00,-5.68,-0.30000000000000004,5.6879170177,0.0,0.0,0.0,-5.68,-0.30000000000000004,5.6879170177,-5.7,-0.29,5.7073724252,-5.7,-0.29,5.7073724252
2020-09-06 11:00:00,-5.78,-0.36,5.791200221,0.0,0.0,0.0,-5.78,-0.36,5.791200221,-5.8,-0.35000000000000003,5.8105507484,-5.8,-0.35000000000000003,5.8105507484
2020-09-06 11:30:00,-5.84,-0.36,5.8510853694,0.0,0.0,0.0,-5.84,-0.36,5.8510853694,-5.86,-0.35000000000000003,5.8704429134,-5.86,-0.35000000000000003,5.8704429134
2020-09-06 12:00:00,-6.0,-0.41000000000000003,6.0139920186,0.0,0.0,0.0,-6.0,-0.41000000000000003,6.0139920186,-6.03,-0.4,6.0432524356,-6.03,-0.4,6.0432524356
2020-09-06 12:30:00,-2.64936,0.7335200000000001,2.7490289195,1.76064,0.5135200000000001,1.834,-4.41,0.22,4.4154841184,-2.66936,0.7535200000000001,2.7736753955999998,-4.43,0.24,4.4364963654
2020-09-06 13:00:00,0.6048800000000001,1.7893400000000002,1.888813768,3.49488,1.01934,3.6405000000000003,-2.89,0.77,2.9908192856999998,0.5848800000000001,1.7893400000000002,1.8825042497000002,-2.91,0.77,3.0101494979
2020-09-06 13:30:00,0.8087200000000001,1.8404600000000002,2.0103037208,3.49872,1.02046,3.6445,-2.69,0.8200000000000001,2.8122055401,0.7787200000000001,1.85046,2.0076371809,-2.7199999999999998,0.8300000000000001,2.8438178563000003
2020-09-06 14:00:00,1.02152,1.8383600000000002,2.1031097451,3.49152,1.01836,3.637,-2.47,0.8200000000000001,2.6025564355,0.9915200000000001,1.84836,2.0975096186,-2.5,0.8300000000000001,2.634179189
2020-09-06 14:30:00,-0.6472,1.3004,1.4525522365999999,2.5728,0.7504000000000001,2.68,-3.22,0.55,3.2666343535999998,-0.6772,1.3204,1.483932613,-3.25,0.5700000000000001,3.2996060371
2020-09-06 15:00:00,-5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,-5.55,-0.30000000000000004,5.5581021941,-5.58,-0.29,5.5875307605,-5.58,-0.29,5.5875307605
2020-09-06 15:30:00,-5.58,-0.27,5.586528439,0.0,0.0,0.0,-5.58,-0.27,5.586528439,-5.6,-0.27,5.6065051503,-5.6,-0.27,5.6065051503
2020-09-06 16:00:00,-5.72,-0.27,5.726368832,0.0,0.0,0.0,-5.72,-0.27,5.726368832,-5.74,-0.27,5.7463466655,-5.74,-0.27,5.7463466655
2020-09-06 16:30:00,-5.97,-0.27,5.9761024088,0.0,0.0,0.0,-5.97,-0.27,5.9761024088,-6.0,-0.27,6.0060719276,-6.0,-0.27,6.0060719276
2020-09-06 17:00:00,-0.031920000000000004,1.78944,1.7897246716000001,3.11808,0.90944,3.248,-3.15,0.88,3.2706115636,-0.06192,1.82944,1.8304875853,-3.18,0.92,3.3104078299
2020-09-06 17:30:00,0.77288,2.15584,2.2901942276,3.48288,1.01584,3.628,-2.71,1.1400000000000001,2.9400170067999998,0.7428800000000001,2.15584,2.2802448991,-2.74,1.1400000000000001,2.9676927065000003
2020-09-06 18:00:00,0.98528,2.23654,2.4439492323,3.48528,1.01654,3.6305,-2.5,1.22,2.7817979797,0.96528,2.24654,2.4451395563,-2.52,1.23,2.8041576275
2020-09-06 18:30:00,0.6848000000000001,2.0064,2.1200452825,3.4848,1.0164,3.63,-2.8,0.99,2.9698653168,0.6648000000000001,2.0064,2.1136697945,-2.8200000000000003,0.99,2.9887288268
2020-09-06 19:00:00,0.46864000000000006,1.9175200000000001,1.9739570411,3.48864,1.01752,3.634,-3.02,0.9,3.1512537188,0.44864000000000004,1.9275200000000001,1.979043001,-3.04,0.91,3.1732790612
2020-09-06 19:30:00,0.47008000000000005,1.8979400000000002,1.9552880734,3.49008,1.01794,3.6355,-3.02,0.88,3.1456001017,0.45008000000000004,1.8979400000000002,1.9505763892,-3.04,0.88,3.1648064712
2020-09-06 20:00:00,-5.90048,-0.19764,5.9037891053,0.17952,0.052360000000000004,0.187,-6.08,-0.25,6.085137632,-5.92048,-0.17764000000000002,5.9231443845000005,-6.1,-0.23,6.1043345256
2020-09-06 20:30:00,-6.33,-0.28,6.3361897068,0.0,0.0,0.0,-6.33,-0.28,6.3361897068,-6.35,-0.27,6.3557375654,-6.35,-0.27,6.3557375654
2020-09-06 21:00:00,-0.03624,1.71818,1.7185621461,3.11376,0.9081800000000001,3.2435,-3.15,0.81,3.2524759799,-0.056240000000000005,1.74818,1.7490844033,-3.17,0.84,3.2794054339
2020-09-06 21:30:00,1.02312,2.00466,2.2506524054,3.51312,1.02466,3.6595,-2.49,0.98,2.6759110597999998,0.9931200000000001,2.02466,2.255113179,-2.52,1.0,2.7111621125000003
2020-09-06 22:00:00,-4.90392,0.17344,4.9069861218,0.28608,0.08344,0.298,-5.19,0.09,5.1907802882,-4.9339200000000005,0.34344,4.9458586312,-5.22,0.26,5.2264710848
2020-09-06 22:30:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-09-06 23:00:00,-4.97,-0.23,4.9753190852,0.0,0.0,0.0,-4.97,-0.23,4.9753190852,-4.99,-0.23,4.9952977889,-4.99,-0.23,4.9952977889
2020-09-06 23:30:00,-4.66,-0.28,4.6684044383,0.0,0.0,0.0,-4.66,-0.28,4.6684044383,-4.67,-0.17,4.673093194,-4.67,-0.17,4.673093194
2020-09-07 00:00:00,-4.41,-0.23,4.4159936594,0.0,0.0,0.0,-4.41,-0.23,4.4159936594,-4.43,-0.23,4.4359666365,-4.43,-0.23,4.4359666365
2020-09-07 00:30:00,-4.2,-0.32,4.212172836,0.0,0.0,0.0,-4.2,-0.32,4.212172836,-4.22,-0.34,4.2336745269,-4.22,-0.34,4.2336745269
2020-09-07 01:00:00,-4.14,-0.24,4.146950687,0.0,0.0,0.0,-4.14,-0.24,4.146950687,-4.16,-0.26,4.1681170809,-4.16,-0.26,4.1681170809
2020-09-07 01:30:00,-4.2,-0.23,4.2062929047,0.0,0.0,0.0,-4.2,-0.23,4.2062929047,-4.22,-0.23,4.2262631248,-4.22,-0.23,4.2262631248
2020-09-07 02:00:00,-4.16,-0.23,4.1663533216,0.0,0.0,0.0,-4.16,-0.23,4.1663533216,-4.18,-0.23,4.1863229689,-4.18,-0.23,4.1863229689
2020-09-07 02:30:00,-4.11,-0.23,4.1164304926,0.0,0.0,0.0,-4.11,-0.23,4.1164304926,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2020-09-07 03:00:00,-4.05,-0.23,4.056525607,0.0,0.0,0.0,-4.05,-0.23,4.056525607,-4.07,-0.23,4.0764935913,-4.07,-0.23,4.0764935913
2020-09-07 03:30:00,-3.9699999999999998,-0.6900000000000001,4.0295161,0.0,0.0,0.0,-3.9699999999999998,-0.6900000000000001,4.0295161,-3.98,0.55,4.0178227935,-3.98,0.55,4.0178227935
2020-09-07 04:00:00,-4.08,-0.24,4.0870527278,0.0,0.0,0.0,-4.08,-0.24,4.0870527278,-4.1,-0.2,4.1048751504,-4.1,-0.2,4.1048751504
2020-09-07 04:30:00,-4.03,-0.24,4.0371400768,0.0,0.0,0.0,-4.03,-0.24,4.0371400768,-4.05,-0.22,4.0559709072,-4.05,-0.22,4.0559709072
2020-09-07 05:00:00,-4.03,0.0,4.03,0.0,0.0,0.0,-4.03,0.0,4.03,-4.05,0.0,4.05,-4.05,0.0,4.05
2020-09-07 05:30:00,-3.95,0.21,3.9555783395,0.0,0.0,0.0,-3.95,0.21,3.9555783395,-3.9699999999999998,0.22,3.9760910452,-3.9699999999999998,0.22,3.9760910452
2020-09-07 06:00:00,-4.02,0.24,4.0271578067,0.0,0.0,0.0,-4.02,0.24,4.0271578067,-4.05,0.24,4.0571048791,-4.05,0.24,4.0571048791
2020-09-07 06:30:00,-4.87,-0.24,4.8759101714,0.0,0.0,0.0,-4.87,-0.24,4.8759101714,-4.89,-0.24,4.8958860281,-4.89,-0.24,4.8958860281
2020-09-07 07:00:00,-5.71,-0.64,5.7457549547,0.0,0.0,0.0,-5.71,-0.64,5.7457549547,-5.7,-0.33,5.7095446403,-5.7,-0.33,5.7095446403
2020-09-07 07:30:00,-2.25104,0.33928,2.2764648032,2.08896,0.60928,2.176,-4.34,-0.27,4.3483905068,-2.21104,1.04928,2.4473835825,-4.3,0.44,4.3224530073
2020-09-07 08:00:00,0.17984000000000003,1.43662,1.4478326733,3.5198400000000003,1.02662,3.6665,-3.34,0.41000000000000003,3.3650705788,0.15984,1.44662,1.4554237355000001,-3.36,0.42,3.3861482543
2020-09-07 08:30:00,-0.40496000000000004,1.30522,1.3665986426,3.51504,1.02522,3.6615,-3.92,0.28,3.9299872773,-0.42496000000000006,1.31522,1.3821702680999999,-3.94,0.29,3.950658173
2020-09-07 09:00:00,-0.43264,1.27298,1.3444907771999999,3.5073600000000003,1.02298,3.6535,-3.94,0.25,3.9479235048,-0.45264000000000004,1.27298,1.3510592326,-3.96,0.25,3.9678835668
2020-09-07 09:30:00,-0.39808000000000004,1.23306,1.2957255303,3.54192,1.03306,3.6895,-3.94,0.2,3.9450728764000003,-0.41808,1.24306,1.3114835302,-3.96,0.21,3.9655642726
2020-09-07 10:00:00,-3.384,-0.1545,3.3875250922,2.076,0.6055,2.1625,-5.46,-0.76,5.5126400209,-3.404,-0.0345,3.4041748266000003,-5.48,-0.64,5.5172456897
2020-09-07 10:30:00,-7.07,-1.05,7.1475450331,0.0,0.0,0.0,-7.07,-1.05,7.1475450331,-7.09,-1.04,7.1658704984,-7.09,-1.04,7.1658704984
2020-09-07 11:00:00,-7.31,-1.1,7.392300048,0.0,0.0,0.0,-7.31,-1.1,7.392300048,-7.33,-1.1,7.4120779812,-7.33,-1.1,7.4120779812
2020-09-07 11:30:00,-7.41,-1.1,7.4912015058,0.0,0.0,0.0,-7.41,-1.1,7.4912015058,-7.43,-1.1,7.5109852882,-7.43,-1.1,7.5109852882
2020-09-07 12:00:00,-7.34,-1.1,7.4219673942,0.0,0.0,0.0,-7.34,-1.1,7.4219673942,-7.37,-1.1,7.451637404,-7.37,-1.1,7.451637404
2020-09-07 12:30:00,-3.5717600000000003,-0.27718000000000004,3.5824988835,1.99824,0.58282,2.0815,-5.57,-0.86,5.6360003549,-3.59176,-0.27718000000000004,3.6024392639,-5.59,-0.86,5.6557669683
2020-09-07 13:00:00,-0.74472,0.56654,0.9357218871,3.48528,1.01654,3.6305,-4.23,-0.45,4.2538688273,-0.7547200000000001,1.24654,1.4572111206,-4.24,0.23,4.2462336252
2020-09-07 13:30:00,-0.7480800000000001,0.27556,0.7972182888,3.48192,1.01556,3.627,-4.23,-0.74,4.2942403286,-0.66808,1.6455600000000001,1.7760063626,-4.15,0.63,4.1975469027
2020-09-07 14:00:00,-0.58904,0.38528,0.7038528255000001,3.48096,1.01528,3.626,-4.07,-0.63,4.1184705899,-0.49904000000000004,1.7452800000000002,1.8152253855,-3.98,0.73,4.0463934559
2020-09-07 14:30:00,-1.42656,0.21892000000000003,1.4432599904,3.01344,0.87892,3.1390000000000002,-4.44,-0.66,4.4887860274,-1.34656,1.42892,1.9634246102000001,-4.36,0.55,4.3945534472
2020-09-07 15:00:00,-7.31,-1.1,7.392300048,0.0,0.0,0.0,-7.31,-1.1,7.392300048,-7.33,-1.1,7.4120779812,-7.33,-1.1,7.4120779812
2020-09-07 15:30:00,-7.2,-1.05,7.2761597014,0.0,0.0,0.0,-7.2,-1.05,7.2761597014,-7.22,-1.04,7.2945184899,-7.22,-1.04,7.2945184899
2020-09-07 16:00:00,-7.32,-1.05,7.3949239347,0.0,0.0,0.0,-7.32,-1.05,7.3949239347,-7.34,-1.04,7.4133123501,-7.34,-1.04,7.4133123501
2020-09-07 16:30:00,-2.28144,0.81708,2.4233423613,2.69856,0.7870800000000001,2.811,-4.98,0.03,4.9800903606,-2.30144,0.83708,2.4489444665,-5.0,0.05,5.0002499938
2020-09-07 17:00:00,-0.9166400000000001,1.36348,1.6429566641000002,3.54336,1.03348,3.691,-4.46,0.33,4.4721918563,-0.94664,1.36348,1.6598810198,-4.49,0.33,4.5021106161
2020-09-07 17:30:00,-0.7523200000000001,1.4547400000000001,1.6377587887,3.54768,1.03474,3.6955,-4.3,0.42,4.3204629382,-0.7723200000000001,1.4547400000000001,1.6470417876,-4.32,0.42,4.3403686479
2020-09-07 18:00:00,-0.30232000000000003,1.56474,1.5936777120999999,3.54768,1.03474,3.6955,-3.85,0.53,3.8863093032,-0.32232000000000005,1.57474,1.607388021,-3.87,0.54,3.9074928023
2020-09-07 18:30:00,-0.67664,1.38348,1.5400839588,3.54336,1.03348,3.691,-4.22,0.35000000000000003,4.2344893435,-0.69664,1.39348,1.5579132839,-4.24,0.36,4.255255574
2020-09-07 19:00:00,-0.7276,1.3532,1.5364087998,3.5423999999999998,1.0332,3.69,-4.27,0.32,4.2819738439,-0.7576,1.3532,1.5508410621,-4.3,0.32,4.3118905366
2020-09-07 19:30:00,-0.61616,1.35362,1.4872593083,3.54384,1.03362,3.6915,-4.16,0.32,4.1722895393,-0.6461600000000001,1.35362,1.4999366153,-4.19,0.32,4.2022018038
2020-09-07 20:00:00,-0.4328,1.3846,1.4506663986000001,3.5472,1.0346,3.6950000000000003,-3.98,0.35000000000000003,3.9953598086,-0.46280000000000004,1.3946,1.4693852456,-4.01,0.36,4.0261271714
2020-09-07 20:30:00,-0.30136,1.47502,1.5054905679,3.54864,1.03502,3.6965,-3.85,0.44,3.8750612898,-0.33136000000000004,1.47502,1.5117815484000001,-3.88,0.44,3.9048687558
2020-09-07 21:00:00,-1.22536,1.18302,1.7032449765000002,2.92464,0.8530200000000001,3.0465,-4.15,0.33,4.1630998066,-1.25536,1.19302,1.7318271998,-4.18,0.34,4.1938049549
2020-09-07 21:30:00,-6.47,-0.54,6.4924956681,0.0,0.0,0.0,-6.47,-0.54,6.4924956681,-6.5,-0.54,6.5223921992000005,-6.5,-0.54,6.5223921992000005
2020-09-07 22:00:00,-5.91,-0.39,5.9228540418,0.0,0.0,0.0,-5.91,-0.39,5.9228540418,-5.93,-0.38,5.9421629059,-5.93,-0.38,5.9421629059
2020-09-07 22:30:00,-5.51,-0.37,5.5224088947,0.0,0.0,0.0,-5.51,-0.37,5.5224088947,-5.53,-0.36,5.5417055136,-5.53,-0.36,5.5417055136
2020-09-07 23:00:00,-5.24,-0.39,5.2544933152,0.0,0.0,0.0,-5.24,-0.39,5.2544933152,-5.26,-0.39,5.2744383587,-5.26,-0.39,5.2744383587
2020-09-07 23:30:00,-4.97,-0.39,4.9852783272,0.0,0.0,0.0,-4.97,-0.39,4.9852783272,-5.0,-0.39,5.0151869357,-5.0,-0.39,5.0151869357
2020-09-08 00:00:00,-4.71,-0.36,4.7237379267,0.0,0.0,0.0,-4.71,-0.36,4.7237379267,-4.74,-0.36,4.7536512283,-4.74,-0.36,4.7536512283
2020-09-08 00:30:00,-4.57,-0.36,4.5841575017,0.0,0.0,0.0,-4.57,-0.36,4.5841575017,-4.59,-0.36,4.6040960025,-4.59,-0.36,4.6040960025
2020-09-08 01:00:00,-4.48,-0.87,4.5636936795,0.0,0.0,0.0,-4.48,-0.87,4.5636936795,-4.4,0.21,4.405008513,-4.4,0.21,4.405008513
2020-09-08 01:30:00,-4.51,-0.97,4.6131334253,0.0,0.0,0.0,-4.51,-0.97,4.6131334253,-4.4,0.36,4.414702708,-4.4,0.36,4.414702708
2020-09-08 02:00:00,-4.47,-0.97,4.5740354174,0.0,0.0,0.0,-4.47,-0.97,4.5740354174,-4.37,0.36,4.3848033023,-4.37,0.36,4.3848033023
2020-09-08 02:30:00,-4.4,-0.9400000000000001,4.4992888327,0.0,0.0,0.0,-4.4,-0.9400000000000001,4.4992888327,-4.3,0.38,4.3167580428,-4.3,0.38,4.3167580428
2020-09-08 03:00:00,-4.4,-0.96,4.5035097424,0.0,0.0,0.0,-4.4,-0.96,4.5035097424,-4.3,0.38,4.3167580428,-4.3,0.38,4.3167580428
2020-09-08 03:30:00,-4.3,-0.96,4.4058597345,0.0,0.0,0.0,-4.3,-0.96,4.4058597345,-4.21,0.38,4.2271148553,-4.21,0.38,4.2271148553
2020-09-08 04:00:00,-4.3,-0.98,4.4102607633,0.0,0.0,0.0,-4.3,-0.98,4.4102607633,-4.21,0.36,4.2253638897,-4.21,0.36,4.2253638897
2020-09-08 04:30:00,-4.37,-0.98,4.4785377078,0.0,0.0,0.0,-4.37,-0.98,4.4785377078,-4.27,0.36,4.2851487722,-4.27,0.36,4.2851487722
2020-09-08 05:00:00,-4.3,-0.86,4.3851567817,0.0,0.0,0.0,-4.3,-0.86,4.3851567817,-4.2,0.46,4.225115383,-4.2,0.46,4.225115383
2020-09-08 05:30:00,-4.14,-0.75,4.2073863621,0.0,0.0,0.0,-4.14,-0.75,4.2073863621,-4.05,0.56,4.0885327442,-4.05,0.56,4.0885327442
2020-09-08 06:00:00,-4.27,-0.75,4.3353661898,0.0,0.0,0.0,-4.27,-0.75,4.3353661898,-4.18,0.54,4.2147360534,-4.18,0.54,4.2147360534
2020-09-08 06:30:00,-5.19,-0.52,5.215985046,0.0,0.0,0.0,-5.19,-0.52,5.215985046,-5.22,-0.51,5.2448546214,-5.22,-0.51,5.2448546214
2020-09-08 07:00:00,-5.8100000000000005,-0.77,5.8608019929,0.0,0.0,0.0,-5.8100000000000005,-0.77,5.8608019929,-5.83,-0.76,5.8793281929,-5.83,-0.76,5.8793281929
2020-09-08 07:30:00,-4.9179200000000005,-0.6410600000000001,4.959525688,0.9220800000000001,0.26894,0.9605,-5.84,-0.91,5.9104737543,-4.93792,-0.6210600000000001,4.9768232287,-5.86,-0.89,5.9272000135
2020-09-08 08:00:00,-0.52608,0.72906,0.8990487473000001,3.49392,1.01906,3.6395,-4.02,-0.29,4.0304466254,-0.54608,0.72906,0.9108961796,-4.04,-0.29,4.0503950425
2020-09-08 08:30:00,-0.9342400000000001,0.43668,1.0312583575,3.48576,1.01668,3.6310000000000002,-4.42,-0.58,4.4578918785,-0.9242400000000001,0.77668,1.2072495185,-4.41,-0.24,4.4165257839
2020-09-08 09:00:00,-0.8324,0.6043000000000001,1.0286244456,3.4776,1.0143,3.6225,-4.31,-0.41000000000000003,4.3294572408,-0.8524,0.6043000000000001,1.0448752318,-4.33,-0.41000000000000003,4.3493677701
2020-09-08 09:30:00,-1.09384,0.53388,1.217174515,3.47616,1.01388,3.621,-4.57,-0.48,4.5951387357,-1.11384,0.53388,1.2351790963,-4.59,-0.48,4.6150297941
2020-09-08 10:00:00,-1.08072,0.47354,1.1799134926,3.50928,1.02354,3.6555,-4.59,-0.55,4.6228346282,-1.10072,0.47354,1.1982590079,-4.61,-0.55,4.6426931839000005
2020-09-08 10:30:00,-0.75192,0.57194,0.9447216786,3.53808,1.03194,3.6855,-4.29,-0.46,4.3145915218,-0.7819200000000001,0.58194,0.9747066482000001,-4.32,-0.45,4.3433742643
2020-09-08 11:00:00,-4.0068,-0.4824,4.0357348773,1.8432,0.5376000000000001,1.92,-5.85,-1.02,5.9382573201,-4.0268,-0.46240000000000003,4.0532618963000004,-5.87,-1.0,5.9545696738
2020-09-08 11:30:00,-6.977040000000001,-1.46372,7.128924421,0.43296,0.12628,0.451,-7.41,-1.5899999999999999,7.578667429,-6.99704,-1.43372,7.1424170839,-7.43,-1.56,7.5920023709
2020-09-08 12:00:00,-1.1844000000000001,0.40080000000000005,1.250377543,3.4656000000000002,1.0108,3.61,-4.65,-0.61,4.6898400826,-1.2044,0.4108,1.2725313356,-4.67,-0.6000000000000001,4.7083861354
2020-09-08 12:30:00,-1.044,0.398,1.1172913675,3.456,1.008,3.6,-4.5,-0.61,4.5411562404,-1.064,0.388,1.1325369751,-4.52,-0.62,4.5623239692
