Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-08 13:00:00,-1.00264,0.44548000000000004,1.0971505822,3.44736,1.00548,3.591,-4.45,-0.56,4.4850975463000005,-1.02264,0.45548000000000005,1.1194885439,-4.47,-0.55,4.5037095821
2020-09-08 13:30:00,-0.92032,0.44324,1.0214942976,3.43968,1.00324,3.583,-4.36,-0.56,4.3958161927,-0.94032,0.45324000000000003,1.0438525758,-4.38,-0.55,4.4143969011
2020-09-08 14:00:00,-4.7848,-0.6739,4.8320236185,1.2552,0.36610000000000004,1.3075,-6.04,-1.04,6.128882443,-4.8048,-0.6639,4.850450108,-6.06,-1.03,6.1469097927
2020-09-08 14:30:00,-7.07,-1.42,7.2111926891,0.0,0.0,0.0,-7.07,-1.42,7.2111926891,-7.09,-1.4100000000000001,7.2288449976,-7.09,-1.4100000000000001,7.2288449976
2020-09-08 15:00:00,-4.7364,-0.6877,4.7860647979,1.1736,0.3423,1.2225,-5.91,-1.03,5.9990832633,-4.7564,-0.6677000000000001,4.803036982,-5.93,-1.01,6.0153969113
2020-09-08 15:30:00,-1.31448,0.44786000000000004,1.3886814790000002,2.97552,0.8678600000000001,3.0995,-4.29,-0.42,4.3105104106,-1.33448,0.45786000000000004,1.4108411144000002,-4.31,-0.41000000000000003,4.3294572408
2020-09-08 16:00:00,-0.5966400000000001,0.6984800000000001,0.9186150445000001,3.42336,0.99848,3.566,-4.02,-0.30000000000000004,4.0311784877,-0.6266400000000001,0.7084800000000001,0.9458443847,-4.05,-0.29,4.0603694413
2020-09-08 16:30:00,-0.83608,0.76156,1.130930325,3.43392,1.00156,3.577,-4.27,-0.24,4.2767394122,-0.8560800000000001,0.76156,1.1457951824000001,-4.29,-0.24,4.2967080422
2020-09-08 17:00:00,-1.01216,0.8656200000000001,1.3318280107,3.4478400000000002,1.00562,3.5915,-4.46,-0.14,4.4621967684,-1.03216,0.8956200000000001,1.3665611767999999,-4.48,-0.11,4.481350243
2020-09-08 17:30:00,-0.678,1.271,1.4405294166,3.432,1.001,3.575,-4.11,0.27,4.1188590653,-0.6980000000000001,1.271,1.4500499991,-4.13,0.27,4.1388162559
2020-09-08 18:00:00,-0.21416000000000002,1.42212,1.4381549986,3.4358400000000002,1.00212,3.5789999999999997,-3.65,0.42,3.6740849201,-0.24416000000000002,1.42212,1.4429273717,-3.68,0.42,3.7038898472
2020-09-08 18:30:00,-0.29688000000000003,1.33716,1.3697206284,3.45312,1.00716,3.597,-3.75,0.33,3.7644919976,-0.31688000000000005,1.33716,1.3741942366,-3.77,0.33,3.7844154106
2020-09-08 19:00:00,-0.37592000000000003,1.27744,1.331603845,3.4540800000000003,1.00744,3.598,-3.83,0.27,3.8395051765,-0.39592000000000005,1.2874400000000001,1.346942612,-3.85,0.28,3.8601683901
2020-09-08 19:30:00,-0.37544000000000005,1.29758,1.350803113,3.45456,1.00758,3.5985,-3.83,0.29,3.8409634208,-0.39544,1.30758,1.3660667077,-3.85,0.30000000000000004,3.8616706229
2020-09-08 20:00:00,-0.27064000000000005,1.35898,1.3856668611,3.45936,1.00898,3.6035,-3.73,0.35000000000000003,3.7463849242,-0.30064,1.35898,1.3918372929,-3.76,0.35000000000000003,3.7762547584
2020-09-08 20:30:00,-0.31872,1.25954,1.2992395661,3.46128,1.00954,3.6055,-3.7800000000000002,0.25,3.7882581749,-0.32872,1.47954,1.5156171845,-3.79,0.47000000000000003,3.8190312908
2020-09-08 21:00:00,0.03416,0.75038,0.7511571407000001,3.46416,1.01038,3.6085000000000003,-3.43,-0.26,3.4398401125999998,0.10416,2.12038,2.1229367984,-3.36,1.11,3.5386014186
2020-09-08 21:30:00,-0.9384800000000001,0.46586000000000005,1.0477453173,2.8315200000000003,0.82586,2.9495,-3.77,-0.36,3.7871493237,-0.85848,1.79586,1.9905027129000001,-3.69,0.97,3.8153636786
2020-09-08 22:00:00,-6.08,-0.52,6.1021963259,0.0,0.0,0.0,-6.08,-0.52,6.1021963259,-6.1,-0.52,6.1221238145,-6.1,-0.52,6.1221238145
2020-09-08 22:30:00,-5.76,-0.44,5.7767811106,0.0,0.0,0.0,-5.76,-0.44,5.7767811106,-5.78,-0.43,5.7959727398,-5.78,-0.43,5.7959727398
2020-09-08 23:00:00,-5.34,-0.39,5.3542226327,0.0,0.0,0.0,-5.34,-0.39,5.3542226327,-5.37,-0.38,5.3834282757,-5.37,-0.38,5.3834282757
2020-09-08 23:30:00,-5.07,-0.39,5.0849778761,0.0,0.0,0.0,-5.07,-0.39,5.0849778761,-5.09,-0.38,5.104164966,-5.09,-0.38,5.104164966
2020-09-09 00:00:00,-4.83,-0.39,4.8457197608,0.0,0.0,0.0,-4.83,-0.39,4.8457197608,-4.85,-0.38,4.8648638213,-4.85,-0.38,4.8648638213
2020-09-09 00:30:00,-4.63,-0.39,4.6463964532,0.0,0.0,0.0,-4.63,-0.39,4.6463964532,-4.66,-0.38,4.675467891,-4.66,-0.38,4.675467891
2020-09-09 01:00:00,-4.4,-0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,-4.4,-0.35000000000000003,4.4138985036000005,-4.41,-0.24,4.4165257839,-4.41,-0.24,4.4165257839
2020-09-09 01:30:00,-4.48,-0.43,4.5005888504,0.0,0.0,0.0,-4.48,-0.43,4.5005888504,-4.5,-0.30000000000000004,4.5099889135,-4.5,-0.30000000000000004,4.5099889135
2020-09-09 02:00:00,-4.45,-0.31,4.4607846843,0.0,0.0,0.0,-4.45,-0.31,4.4607846843,-4.47,-0.30000000000000004,4.4800558032,-4.47,-0.30000000000000004,4.4800558032
2020-09-09 02:30:00,-4.33,-0.33,4.3425568505,0.0,0.0,0.0,-4.33,-0.33,4.3425568505,-4.36,-0.33,4.3724706974,-4.36,-0.33,4.3724706974
2020-09-09 03:00:00,-4.37,-0.39,4.3873682316,0.0,0.0,0.0,-4.37,-0.39,4.3873682316,-4.4,-0.39,4.4172502759,-4.4,-0.39,4.4172502759
2020-09-09 03:30:00,-4.31,-0.37,4.3258525171,0.0,0.0,0.0,-4.31,-0.37,4.3258525171,-4.33,-0.37,4.3457795618,-4.33,-0.37,4.3457795618
2020-09-09 04:00:00,-4.15,-0.31,4.1615622067,0.0,0.0,0.0,-4.15,-0.31,4.1615622067,-4.18,-0.30000000000000004,4.1907517225,-4.18,-0.30000000000000004,4.1907517225
2020-09-09 04:30:00,-4.27,-0.36,4.2851487722,0.0,0.0,0.0,-4.27,-0.36,4.2851487722,-4.29,-0.36,4.3050783965,-4.29,-0.36,4.3050783965
2020-09-09 05:00:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2020-09-09 05:30:00,-4.13,-0.23,4.1363994004,0.0,0.0,0.0,-4.13,-0.23,4.1363994004,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-09-09 06:00:00,-4.4,-0.23,4.4060072628,0.0,0.0,0.0,-4.4,-0.23,4.4060072628,-4.42,-0.25,4.4270644902,-4.42,-0.25,4.4270644902
2020-09-09 06:30:00,-5.41,-0.6900000000000001,5.4538243463,0.0,0.0,0.0,-5.41,-0.6900000000000001,5.4538243463,-5.41,-0.5,5.4330562302,-5.41,-0.5,5.4330562302
2020-09-09 07:00:00,-6.23,-1.13,6.3316506537,0.0,0.0,0.0,-6.23,-1.13,6.3316506537,-6.21,-0.76,6.2563327917,-6.21,-0.76,6.2563327917
2020-09-09 07:30:00,-6.74,-1.03,6.8182475754,0.0,0.0,0.0,-6.74,-1.03,6.8182475754,-6.76,-1.02,6.8365195824,-6.76,-1.02,6.8365195824
2020-09-09 08:00:00,-7.22,-1.22,7.3223493498,0.0,0.0,0.0,-7.22,-1.22,7.3223493498,-7.24,-1.22,7.3420705526,-7.24,-1.22,7.3420705526
2020-09-09 08:30:00,-7.30904,-1.29972,7.423701085,0.0009600000000000001,0.00028000000000000003,0.001,-7.31,-1.3,7.4246952799,-7.31904,-1.29972,7.4335468385,-7.32,-1.3,7.434541008
2020-09-09 09:00:00,-1.808,0.2735,1.8285694545000002,2.892,0.8435,3.0125,-4.7,-0.5700000000000001,4.7344376646,-1.818,0.3135,1.8448323095,-4.71,-0.53,4.7397257305
2020-09-09 09:30:00,-2.30728,0.20746,2.3165881485,2.80272,0.8174600000000001,2.9195,-5.11,-0.61,5.14628021,-2.32728,0.21746000000000001,2.3374176028,-5.13,-0.6000000000000001,5.1649685381
2020-09-09 10:00:00,-1.52656,0.42642,1.5849982491999999,3.07344,0.8964200000000001,3.2015000000000002,-4.6,-0.47000000000000003,4.6239485291,-1.54656,0.42642,1.6042698807,-4.62,-0.47000000000000003,4.6438453893
2020-09-09 10:30:00,-2.03624,0.13068000000000002,2.0404290235,2.8137600000000003,0.8206800000000001,2.931,-4.85,-0.6900000000000001,4.8988365966,-2.05624,0.14068,2.0610467729,-4.87,-0.68,4.9172451637000005
2020-09-09 11:00:00,-5.70464,-1.01052,5.7934504572000005,0.8553600000000001,0.24948,0.891,-6.5600000000000005,-1.26,6.679910179,-5.72464,-0.9905200000000001,5.8097016275,-6.58,-1.24,6.6958195914
2020-09-09 11:30:00,-7.21856,-1.60458,7.3947471525,0.12144,0.03542,0.1265,-7.34,-1.6400000000000001,7.5209839782,-7.24856,-1.59458,7.4218803177,-7.37,-1.63,7.5480990984
2020-09-09 12:00:00,-7.2632,-1.6176,7.4411493736,0.07680000000000001,0.0224,0.08,-7.34,-1.6400000000000001,7.5209839782,-7.2932,-1.6076000000000001,7.4682758385,-7.37,-1.63,7.5480990984
2020-09-09 12:30:00,-7.24,-1.44,7.3818154948,0.0,0.0,0.0,-7.24,-1.44,7.3818154948,-7.26,-1.43,7.3994932259,-7.26,-1.43,7.3994932259
2020-09-09 13:00:00,-7.16,-1.44,7.3033690856,0.0,0.0,0.0,-7.16,-1.44,7.3033690856,-7.18,-1.43,7.3210176888,-7.18,-1.43,7.3210176888
2020-09-09 13:30:00,-7.49,-1.6099999999999999,7.6610834743,0.0,0.0,0.0,-7.49,-1.6099999999999999,7.6610834743,-7.51,-1.6,7.6785480398,-7.51,-1.6,7.6785480398
2020-09-09 14:00:00,-7.29,-1.54,7.4508858534,0.0,0.0,0.0,-7.29,-1.54,7.4508858534,-7.31,-1.53,7.4684000964,-7.31,-1.53,7.4684000964
2020-09-09 14:30:00,-6.96,-1.37,7.0935534114,0.0,0.0,0.0,-6.96,-1.37,7.0935534114,-6.98,-1.3599999999999999,7.111258679,-6.98,-1.3599999999999999,7.111258679
2020-09-09 15:00:00,-6.89,-1.33,7.0171931711,0.0,0.0,0.0,-6.89,-1.33,7.0171931711,-6.91,-1.33,7.0368316734,-6.91,-1.33,7.0368316734
2020-09-09 15:30:00,-6.86,-1.24,6.9711691989,0.0,0.0,0.0,-6.86,-1.24,6.9711691989,-6.88,-1.24,6.9908511642,-6.88,-1.24,6.9908511642
2020-09-09 16:00:00,-7.08,-1.24,7.1877673863,0.0,0.0,0.0,-7.08,-1.24,7.1877673863,-7.1,-1.24,7.2074683489,-7.1,-1.24,7.2074683489
2020-09-09 16:30:00,-3.05128,-0.16704000000000002,3.0558488183,2.23872,0.6529600000000001,2.332,-5.29,-0.8200000000000001,5.353176627,-3.07128,-0.02704,3.0713990298,-5.31,-0.68,5.3533634287
2020-09-09 17:00:00,-0.67344,1.26858,1.4362509008,3.52656,1.02858,3.6734999999999998,-4.2,0.24,4.2068515543,-0.7034400000000001,1.26858,1.4505595644,-4.23,0.24,4.23680304
2020-09-09 17:30:00,-0.6852,1.2864,1.4575060892,3.4848,1.0164,3.63,-4.17,0.27,4.1787318651,-0.7052,1.2864,1.4670146557,-4.19,0.27,4.198690272
2020-09-09 18:00:00,-0.30056000000000005,1.43192,1.4631237815,3.46944,1.01192,3.614,-3.77,0.42,3.7933230814,-0.33056,1.44192,1.4793252516,-3.8,0.43,3.8242515608
2020-09-09 18:30:00,-0.41864,1.3424800000000001,1.4062403777,3.4713600000000002,1.01248,3.616,-3.89,0.33,3.903972336,-0.44864000000000004,1.35248,1.4249491219000001,-3.92,0.34,3.9347172707
2020-09-09 19:00:00,-0.62336,1.26402,1.4093701607,3.47664,1.01402,3.6215,-4.1,0.25,4.1076148797,-0.65336,1.26402,1.4228934781,-4.13,0.25,4.1375596672
2020-09-09 19:30:00,-0.6137600000000001,1.24682,1.3896983306,3.48624,1.01682,3.6315,-4.1,0.23,4.1064461521,-0.64376,1.24682,1.4032059899,-4.13,0.23,4.1363994004
2020-09-09 20:00:00,-0.5075200000000001,1.26864,1.3663908665,3.49248,1.01864,3.638,-4.0,0.25,4.0078048855,-0.53752,1.26864,1.3778153722,-4.03,0.25,4.0377468965
2020-09-09 20:30:00,-0.44176000000000004,1.36032,1.4302525651,3.49824,1.02032,3.644,-3.94,0.34,3.954642841,-0.46176000000000006,1.37032,1.4460287687,-3.96,0.35000000000000003,3.9754370829
2020-09-09 21:00:00,-0.15888000000000002,1.45116,1.4598315656,3.5011200000000002,1.02116,3.6470000000000002,-3.66,0.43,3.6851729946000003,-0.18888000000000002,1.46116,1.4733174132,-3.69,0.44,3.716140471
2020-09-09 21:30:00,0.30016000000000004,1.6408800000000001,1.6681076704,3.50016,1.02088,3.646,-3.2,0.62,3.2595091655,0.27016,1.65088,1.6728392630000002,-3.23,0.63,3.2908661474
2020-09-09 22:00:00,0.78544,1.76242,1.9295181393,3.50544,1.02242,3.6515,-2.7199999999999998,0.74,2.8188650198,0.7554400000000001,1.76242,1.9175019817,-2.75,0.74,2.8478237305
2020-09-09 22:30:00,-3.85928,0.24396,3.8669831393000003,0.87072,0.25396,0.907,-4.73,-0.01,4.7300105708,-3.87928,0.24396,3.8869435036,-4.75,-0.01,4.7500105263
2020-09-09 23:00:00,-5.21,-0.30000000000000004,5.2186300884,0.0,0.0,0.0,-5.21,-0.30000000000000004,5.2186300884,-5.23,-0.30000000000000004,5.2385971405,-5.23,-0.30000000000000004,5.2385971405
2020-09-09 23:30:00,-4.92,-0.30000000000000004,4.9291378556000005,0.0,0.0,0.0,-4.92,-0.30000000000000004,4.9291378556000005,-4.94,-0.30000000000000004,4.9491009285,-4.94,-0.30000000000000004,4.9491009285
2020-09-10 00:00:00,-4.72,-0.34,4.7322299183,0.0,0.0,0.0,-4.72,-0.34,4.7322299183,-4.74,-0.33,4.7514734557,-4.74,-0.33,4.7514734557
2020-09-10 00:30:00,-4.53,-0.58,4.5669793080000005,0.0,0.0,0.0,-4.53,-0.58,4.5669793080000005,-4.5,0.04,4.5001777743,-4.5,0.04,4.5001777743
2020-09-10 01:00:00,-4.31,-0.23,4.3161325281,0.0,0.0,0.0,-4.31,-0.23,4.3161325281,-4.33,-0.23,4.3361042423,-4.33,-0.23,4.3361042423
2020-09-10 01:30:00,-4.35,-0.26,4.3577631877,0.0,0.0,0.0,-4.35,-0.26,4.3577631877,-4.37,-0.26,4.3777277211,-4.37,-0.26,4.3777277211
2020-09-10 02:00:00,-4.31,-0.26,4.3178351057,0.0,0.0,0.0,-4.31,-0.26,4.3178351057,-4.33,-0.26,4.3377989811,-4.33,-0.26,4.3377989811
2020-09-10 02:30:00,-4.25,-0.30000000000000004,4.2605750786,0.0,0.0,0.0,-4.25,-0.30000000000000004,4.2605750786,-4.26,-0.17,4.2633906694,-4.26,-0.17,4.2633906694
2020-09-10 03:00:00,-4.25,-0.74,4.3139425124,0.0,0.0,0.0,-4.25,-0.74,4.3139425124,-4.17,0.4,4.1891407233,-4.17,0.4,4.1891407233
2020-09-10 03:30:00,-4.23,-0.8,4.304985482,0.0,0.0,0.0,-4.23,-0.8,4.304985482,-4.13,0.5,4.1601562471,-4.13,0.5,4.1601562471
2020-09-10 04:00:00,-4.17,-0.8,4.2460452188,0.0,0.0,0.0,-4.17,-0.8,4.2460452188,-4.08,0.48,4.1081382645,-4.08,0.48,4.1081382645
2020-09-10 04:30:00,-4.12,-0.61,4.1649129643,0.0,0.0,0.0,-4.12,-0.61,4.1649129643,-4.11,0.31,4.121674417,-4.11,0.31,4.121674417
2020-09-10 05:00:00,-4.1,-0.22,4.1058981965,0.0,0.0,0.0,-4.1,-0.22,4.1058981965,-4.11,-0.22,4.1158838662,-4.11,-0.22,4.1158838662
2020-09-10 05:30:00,-4.14,-0.22,4.1458412898,0.0,0.0,0.0,-4.14,-0.22,4.1458412898,-4.15,-0.22,4.1558272341,-4.15,-0.22,4.1558272341
2020-09-10 06:00:00,-4.27,-0.22,4.2756636912,0.0,0.0,0.0,-4.27,-0.22,4.2756636912,-4.29,0.0,4.29,-4.29,0.0,4.29
2020-09-10 06:30:00,-4.96,-0.29,4.9684705896,0.0,0.0,0.0,-4.96,-0.29,4.9684705896,-4.98,-0.28,4.9878652748,-4.98,-0.28,4.9878652748
2020-09-10 07:00:00,-5.76,-0.55,5.7861990979,0.0,0.0,0.0,-5.76,-0.55,5.7861990979,-5.79,-0.55,5.8160639611,-5.79,-0.55,5.8160639611
2020-09-10 07:30:00,-0.2368,1.3001,1.3214894059,3.2232,0.9401,3.3575,-3.46,0.36,3.4786779098,-0.25680000000000003,1.3501,1.3743057338,-3.48,0.41000000000000003,3.5040690632000002
2020-09-10 08:00:00,-0.07152,1.35914,1.3610204444,3.52848,1.02914,3.6755,-3.6,0.33,3.6150933598,-0.09152,1.35914,1.3622178423,-3.62,0.33,3.6350103164
2020-09-10 08:30:00,-6.76992,-0.96706,6.8386418133,0.25008,0.07294,0.2605,-7.02,-1.04,7.0966189133,-6.79992,-0.96706,6.8683416521,-7.05,-1.04,7.1262963733
2020-09-10 09:00:00,-3.51152,-0.18336000000000002,3.5163039687,1.90848,0.55664,1.988,-5.42,-0.74,5.4702833565,-3.5415200000000002,-0.15336000000000002,3.5448389526,-5.45,-0.71,5.4960531293
2020-09-10 09:30:00,-0.6492800000000001,0.7639600000000001,1.0025963295,3.51072,1.02396,3.657,-4.16,-0.26,4.1681170809,-0.6692800000000001,0.7739600000000001,1.0232056489,-4.18,-0.25,4.1874694029
2020-09-10 10:00:00,-0.6608,0.7006,0.9630664567,3.4992,1.0206,3.645,-4.16,-0.32,4.1722895393,-0.6808000000000001,0.7006,0.9768976405,-4.18,-0.32,4.1922309097
2020-09-10 10:30:00,-0.80032,0.38074,0.8862703030000001,3.49968,1.02074,3.6455,-4.3,-0.64,4.3473670192,-0.7603200000000001,1.13074,1.3625929143,-4.26,0.11,4.2614199511
2020-09-10 11:00:00,-0.8232,0.1399,0.8350031437000001,3.4968,1.0199,3.6425,-4.32,-0.88,4.4087186347,-0.7232000000000001,1.5099,1.6741613572,-4.22,0.49,4.2483526219
2020-09-10 11:30:00,-0.95032,0.09074,0.9546422628000001,3.49968,1.02074,3.6455,-4.45,-0.93,4.5461412209,-0.8603200000000001,1.48074,1.7125248757,-4.36,0.46,4.3841989006
2020-09-10 12:00:00,-0.82176,0.14032,0.8336541249,3.49824,1.02032,3.644,-4.32,-0.88,4.4087186347,-0.7217600000000001,1.51032,1.6739187555,-4.22,0.49,4.2483526219
2020-09-10 12:30:00,-1.9931200000000002,-0.08466000000000001,1.9949172038,2.96688,0.8653400000000001,3.0905,-4.96,-0.9500000000000001,5.0501584134,-1.9131200000000002,1.09534,2.2044949195,-4.88,0.23,4.8854170753
2020-09-10 13:00:00,-7.48,-1.28,7.5887284837,0.0,0.0,0.0,-7.48,-1.28,7.5887284837,-7.51,-1.27,7.6166265499,-7.51,-1.27,7.6166265499
2020-09-10 13:30:00,-7.31,-1.17,7.4030399161,0.0,0.0,0.0,-7.31,-1.17,7.4030399161,-7.34,-1.17,7.4326643944,-7.34,-1.17,7.4326643944
2020-09-10 14:00:00,-7.27,-1.22,7.3716551737,0.0,0.0,0.0,-7.27,-1.22,7.3716551737,-7.29,-1.22,7.3913801147000004,-7.29,-1.22,7.3913801147000004
2020-09-10 14:30:00,-7.31,-1.22,7.4111065301,0.0,0.0,0.0,-7.31,-1.22,7.4111065301,-7.34,-1.22,7.4406988919,-7.34,-1.22,7.4406988919
2020-09-10 15:00:00,-7.28,-1.3,7.3951605797,0.0,0.0,0.0,-7.28,-1.3,7.3951605797,-7.3,-1.29,7.4131032638,-7.3,-1.29,7.4131032638
2020-09-10 15:30:00,-1.09264,0.48548,1.1956391596,3.20736,0.9354800000000001,3.341,-4.3,-0.45,4.3234823927,-1.11264,0.5454800000000001,1.2391594732,-4.32,-0.39,4.3375684433
2020-09-10 16:00:00,-0.63,0.785,1.006541107,3.48,1.015,3.625,-4.11,-0.23,4.1164304926,-0.65,0.795,1.0269006768,-4.13,-0.22,4.1358554133
2020-09-10 16:30:00,-0.73904,1.23528,1.4394779609000001,3.48096,1.01528,3.626,-4.22,0.22,4.225730706,-0.75904,1.23528,1.4498477161,-4.24,0.22,4.2457037108
2020-09-10 17:00:00,-0.7414400000000001,1.30458,1.500553981,3.47856,1.01458,3.6235,-4.22,0.29,4.2299527184,-0.7614400000000001,1.30458,1.5105362789,-4.24,0.29,4.2499058813
2020-09-10 17:30:00,-0.6547200000000001,1.35654,1.5062732321999999,3.48528,1.01654,3.6305,-4.14,0.34,4.1539378907,-0.6847200000000001,1.36654,1.5284871769000001,-4.17,0.35000000000000003,4.1846624715
2020-09-10 18:00:00,-0.27952000000000005,1.50514,1.5308748642999999,3.48048,1.01514,3.6255,-3.76,0.49,3.7917937708,-0.29952,1.50514,1.5346526154,-3.7800000000000002,0.49,3.8116269492
2020-09-10 18:30:00,-0.3924,1.4043,1.4580933612,3.4776,1.0143,3.6225,-3.87,0.39,3.889601522,-0.41240000000000004,1.4143,1.4732000034000001,-3.89,0.4,3.9105114755
2020-09-10 19:00:00,-0.5190400000000001,1.33528,1.432611322,3.48096,1.01528,3.626,-4.0,0.32,4.0127795853,-0.5390400000000001,1.33528,1.4399780554000001,-4.02,0.32,4.0327162062
2020-09-10 19:30:00,-0.53808,1.3755600000000001,1.4770563293,3.48192,1.01556,3.627,-4.02,0.36,4.0360872141,-0.55808,1.3755600000000001,1.4844590260000001,-4.04,0.36,4.0560078895
2020-09-10 20:00:00,-0.44376000000000004,1.45682,1.5229075645,3.48624,1.01682,3.6315,-3.93,0.44,3.9545543365,-0.46376000000000006,1.45682,1.5288550781999999,-3.95,0.44,3.9744307769000002
2020-09-10 20:30:00,-0.45944,1.39808,1.4716360963000001,3.49056,1.01808,3.636,-3.95,0.38,3.9682363841,-0.47944000000000003,1.39808,1.4780021651,-3.9699999999999998,0.38,3.9881449322
2020-09-10 21:00:00,-4.3064,0.09730000000000001,4.3074990714,1.2936,0.3773,1.3475000000000001,-5.6,-0.28,5.6069956305,-4.3164,0.1173,4.3179935445,-5.61,-0.26,5.6160217236
2020-09-10 21:30:00,-6.43,-0.59,6.4570116927,0.0,0.0,0.0,-6.43,-0.59,6.4570116927,-6.45,-0.56,6.474264437,-6.45,-0.56,6.474264437
2020-09-10 22:00:00,-5.9,-0.44,5.9163840308,0.0,0.0,0.0,-5.9,-0.44,5.9163840308,-5.91,-0.29,5.9171107815,-5.91,-0.29,5.9171107815
2020-09-10 22:30:00,-5.39,-0.22,5.3944879275,0.0,0.0,0.0,-5.39,-0.22,5.3944879275,-5.41,-0.22,5.41447135,-5.41,-0.22,5.41447135
2020-09-10 23:00:00,-5.05,-0.22,5.0547898077,0.0,0.0,0.0,-5.05,-0.22,5.0547898077,-5.07,-0.22,5.0747709308,-5.07,-0.22,5.0747709308
2020-09-10 23:30:00,-4.82,-0.79,4.8843116199,0.0,0.0,0.0,-4.82,-0.79,4.8843116199,-4.74,0.42,4.7585712141,-4.74,0.42,4.7585712141
2020-09-11 00:00:00,-4.5600000000000005,-0.81,4.6313820831,0.0,0.0,0.0,-4.5600000000000005,-0.81,4.6313820831,-4.46,0.49,4.4868363019,-4.46,0.49,4.4868363019
2020-09-11 00:30:00,-4.44,-0.81,4.5132804034,0.0,0.0,0.0,-4.44,-0.81,4.5132804034,-4.34,0.49,4.3675736971,-4.34,0.49,4.3675736971
2020-09-11 01:00:00,-4.31,-0.78,4.3800114155,0.0,0.0,0.0,-4.31,-0.78,4.3800114155,-4.22,0.53,4.2531517725,-4.22,0.53,4.2531517725
2020-09-11 01:30:00,-4.17,-0.5700000000000001,4.2087765443,0.0,0.0,0.0,-4.17,-0.5700000000000001,4.2087765443,-4.19,0.37,4.2063047916,-4.19,0.37,4.2063047916
2020-09-11 02:00:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2020-09-11 02:30:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2020-09-11 03:00:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.23,4.2162779795,-4.21,-0.23,4.2162779795
2020-09-11 03:30:00,-4.11,-0.23,4.1164304926,0.0,0.0,0.0,-4.11,-0.23,4.1164304926,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2020-09-11 04:00:00,-4.09,-0.23,4.096461888,0.0,0.0,0.0,-4.09,-0.23,4.096461888,-4.11,-0.23,4.1164304926,-4.11,-0.23,4.1164304926
2020-09-11 04:30:00,-4.09,-0.23,4.096461888,0.0,0.0,0.0,-4.09,-0.23,4.096461888,-4.11,-0.23,4.1164304926,-4.11,-0.23,4.1164304926
2020-09-11 05:00:00,-4.11,-0.23,4.1164304926,0.0,0.0,0.0,-4.11,-0.23,4.1164304926,-4.13,-0.23,4.1363994004,-4.13,-0.23,4.1363994004
2020-09-11 05:30:00,-4.08,0.0,4.08,0.0,0.0,0.0,-4.08,0.0,4.08,-4.1,0.23,4.1064461521,-4.1,0.23,4.1064461521
2020-09-11 06:00:00,-4.21,-0.22,4.2157442996,0.0,0.0,0.0,-4.21,-0.22,4.2157442996,-4.24,-0.22,4.2457037108,-4.24,-0.22,4.2457037108
2020-09-11 06:30:00,-4.96,-0.37,4.9737812578,0.0,0.0,0.0,-4.96,-0.37,4.9737812578,-4.98,-0.37,4.9937260638000005,-4.98,-0.37,4.9937260638000005
2020-09-11 07:00:00,-5.7,-1.13,5.8109293577,0.0,0.0,0.0,-5.7,-1.13,5.8109293577,-5.6,-0.30000000000000004,5.6080299571,-5.6,-0.30000000000000004,5.6080299571
2020-09-11 07:30:00,-6.54,-1.23,6.6546600214,0.0,0.0,0.0,-6.54,-1.23,6.6546600214,-6.47,-0.73,6.5110521423000005,-6.47,-0.73,6.5110521423000005
2020-09-11 08:00:00,-0.9553600000000001,0.6505200000000001,1.1558066447,3.22464,0.94052,3.359,-4.18,-0.29,4.1900477324,-0.9753600000000001,0.6505200000000001,1.1723921699,-4.2,-0.29,4.21
2020-09-11 08:30:00,-0.65376,0.7868200000000001,1.0229798874,3.48624,1.01682,3.6315,-4.14,-0.23,4.1463839668,-0.68376,0.7868200000000001,1.0424075259,-4.17,-0.23,4.1763381089
2020-09-11 09:00:00,-0.6376000000000001,0.7857000000000001,1.0118588093,3.4824,1.0157,3.6275,-4.12,-0.23,4.1264149089,-0.6576000000000001,0.7857000000000001,1.0245790599,-4.14,-0.23,4.1463839668
2020-09-11 09:30:00,-0.87192,0.7244400000000001,1.1336038991,3.4780800000000003,1.01444,3.623,-4.35,-0.29,4.3596559497000005,-0.90192,0.7344400000000001,1.1631258745,-4.38,-0.28,4.3889406467
2020-09-11 10:00:00,-0.9391200000000001,0.65234,1.1434569734,3.47088,1.01234,3.6155,-4.41,-0.36,4.4246694792,-0.9591200000000001,0.66234,1.1655923172,-4.43,-0.35000000000000003,4.4438046762
2020-09-11 10:30:00,-0.7448800000000001,0.7406600000000001,1.0504396461,3.46512,1.01066,3.6095,-4.21,-0.27,4.2186490729,-0.7648800000000001,0.7406600000000001,1.0647152906,-4.23,-0.27,4.2386082622
2020-09-11 11:00:00,-0.81488,0.7406600000000001,1.1011842035,3.46512,1.01066,3.6095,-4.28,-0.27,4.288507899,-0.8448800000000001,0.7406600000000001,1.1235655077,-4.31,-0.27,4.3184487956
2020-09-11 11:30:00,-0.9382400000000001,0.7196800000000001,1.1824692808,3.46176,1.00968,3.606,-4.4,-0.29,4.4095464619,-0.9682400000000001,0.7196800000000001,1.2064112068,-4.43,-0.29,4.4394819518
2020-09-11 12:00:00,-0.51544,0.7950800000000001,0.9475392340000001,3.51456,1.02508,3.661,-4.03,-0.23,4.0365579396,-0.53544,0.7950800000000001,0.9585656994,-4.05,-0.23,4.056525607
2020-09-11 12:30:00,-0.57616,0.8036200000000001,0.9888202314000001,3.54384,1.03362,3.6915,-4.12,-0.23,4.1264149089,-0.59616,0.8036200000000001,1.0006057415,-4.14,-0.23,4.1463839668
2020-09-11 13:00:00,-0.45224000000000003,0.7901800000000001,0.9104424474,3.49776,1.02018,3.6435,-3.95,-0.23,3.9566905363,-0.47224000000000005,0.7901800000000001,0.9205406292,-3.9699999999999998,-0.23,3.9766568874
2020-09-11 13:30:00,-0.6564,0.7773,1.0173771425,3.4536,1.0073,3.5975,-4.11,-0.23,4.1164304926,-0.6764,0.8073,1.0532094996,-4.13,-0.2,4.1348397792
2020-09-11 14:00:00,-2.6172,-0.0371,2.6174629415,2.2728,0.6629,2.3675,-4.89,-0.7000000000000001,4.9398481758,-2.6471999999999998,-0.0071,2.6472095213999998,-4.92,-0.67,4.9654103557
2020-09-11 14:30:00,-6.95,-1.08,7.0334131117,0.0,0.0,0.0,-6.95,-1.08,7.0334131117,-6.97,-1.08,7.0531765893,-6.97,-1.08,7.0531765893
2020-09-11 15:00:00,-6.83,-1.13,6.9228462355,0.0,0.0,0.0,-6.83,-1.13,6.9228462355,-6.85,-1.12,6.9409581471,-6.85,-1.12,6.9409581471
2020-09-11 15:30:00,-6.7,-1.04,6.7802359841,0.0,0.0,0.0,-6.7,-1.04,6.7802359841,-6.72,-1.04,6.8,-6.72,-1.04,6.8
2020-09-11 16:00:00,-6.66,-0.98,6.7317159774,0.0,0.0,0.0,-6.66,-0.98,6.7317159774,-6.68,-0.98,6.7515035362999996,-6.68,-0.98,6.7515035362999996
2020-09-11 16:30:00,-1.1271200000000001,0.7458400000000001,1.3515460776000001,3.00288,0.8758400000000001,3.128,-4.13,-0.13,4.1320454983,-1.1271200000000001,1.02584,1.5240561669,-4.13,0.15,4.1327230732
2020-09-11 17:00:00,-0.050960000000000005,1.43222,1.4331263203,3.53904,1.03222,3.6865,-3.59,0.4,3.6122153867,-0.07096000000000001,1.44222,1.4439646291,-3.61,0.41000000000000003,3.6332079489
2020-09-11 17:30:00,0.26144,1.67292,1.6932253837,3.54144,1.03292,3.689,-3.2800000000000002,0.64,3.3418557719,0.24144000000000002,1.67292,1.6902528213,-3.3,0.64,3.3614877659
2020-09-11 18:00:00,0.60904,1.85222,1.9497816929,3.53904,1.03222,3.6865,-2.93,0.8200000000000001,3.0425811411,0.58904,1.8622200000000002,1.9531593509,-2.95,0.8300000000000001,3.0645391171
2020-09-11 18:30:00,0.46088,1.78234,1.8409634027,3.47088,1.01234,3.6155,-3.01,0.77,3.106927743,0.44088000000000005,1.79234,1.8457675504000002,-3.03,0.78,3.1287857069
2020-09-11 19:00:00,0.08032,1.6792600000000002,1.6811797792,3.4603200000000003,1.00926,3.6045,-3.38,0.67,3.4457655173,0.050320000000000004,1.6792600000000002,1.6800137648,-3.41,0.67,3.4751978361
2020-09-11 19:30:00,-2.46216,0.8906200000000001,2.6182887255000002,2.12784,0.6206200000000001,2.2165,-4.59,0.27,4.5979343188,-2.48216,0.9106200000000001,2.6439264456,-4.61,0.29,4.6191124689
2020-09-11 20:00:00,-6.57,-0.43,6.5840565004,0.0,0.0,0.0,-6.57,-0.43,6.5840565004,-6.6,-0.43,6.6139927427,-6.6,-0.43,6.6139927427
2020-09-11 20:30:00,-6.46,-0.34,6.4689411807,0.0,0.0,0.0,-6.46,-0.34,6.4689411807,-6.48,-0.33,6.4883973368,-6.48,-0.33,6.4883973368
2020-09-11 21:00:00,-6.36,-0.38,6.3713420878,0.0,0.0,0.0,-6.36,-0.38,6.3713420878,-6.38,-0.37,6.3907198343000005,-6.38,-0.37,6.3907198343000005
2020-09-11 21:30:00,-6.07,-0.35000000000000003,6.0800822363,0.0,0.0,0.0,-6.07,-0.35000000000000003,6.0800822363,-6.09,-0.34,6.0994835847,-6.09,-0.34,6.0994835847
2020-09-11 22:00:00,-5.87,-0.35000000000000003,5.8804251547,0.0,0.0,0.0,-5.87,-0.35000000000000003,5.8804251547,-5.89,-0.34,5.8998050815,-5.89,-0.34,5.8998050815
2020-09-11 22:30:00,-5.32,-0.25,5.3258708208,0.0,0.0,0.0,-5.32,-0.25,5.3258708208,-5.34,-0.25,5.3458488568,-5.34,-0.25,5.3458488568
2020-09-11 23:00:00,-5.07,-0.25,5.076159966,0.0,0.0,0.0,-5.07,-0.25,5.076159966,-5.1,-0.25,5.1061237744,-5.1,-0.25,5.1061237744
2020-09-11 23:30:00,-4.93,-0.25,4.9363346726,0.0,0.0,0.0,-4.93,-0.25,4.9363346726,-4.95,-0.25,4.9563091106,-4.95,-0.25,4.9563091106
2020-09-12 00:00:00,-4.75,-0.25,4.7565743976,0.0,0.0,0.0,-4.75,-0.25,4.7565743976,-4.78,-0.25,4.7865331922,-4.78,-0.25,4.7865331922
2020-09-12 00:30:00,-4.48,-0.29,4.4893763487000005,0.0,0.0,0.0,-4.48,-0.29,4.4893763487000005,-4.5,-0.1,4.501110974,-4.5,-0.1,4.501110974
2020-09-12 01:00:00,-4.38,-0.22,4.3855216337,0.0,0.0,0.0,-4.38,-0.22,4.3855216337,-4.4,-0.22,4.4054965668,-4.4,-0.22,4.4054965668
2020-09-12 01:30:00,-4.32,-0.22,4.3255982245,0.0,0.0,0.0,-4.32,-0.22,4.3255982245,-4.34,-0.22,4.3455724594,-4.34,-0.22,4.3455724594
2020-09-12 02:00:00,-4.35,-0.22,4.3555596655,0.0,0.0,0.0,-4.35,-0.22,4.3555596655,-4.37,-0.22,4.3755342531,-4.37,-0.22,4.3755342531
2020-09-12 02:30:00,-4.28,-0.22,4.2856504757,0.0,0.0,0.0,-4.28,-0.22,4.2856504757,-4.3,-0.22,4.3056242288,-4.3,-0.22,4.3056242288
2020-09-12 03:00:00,-4.18,-0.22,4.1857854699,0.0,0.0,0.0,-4.18,-0.22,4.1857854699,-4.2,-0.22,4.2057579578,-4.2,-0.22,4.2057579578
2020-09-12 03:30:00,-4.14,-0.22,4.1458412898,0.0,0.0,0.0,-4.14,-0.22,4.1458412898,-4.16,-0.22,4.1658132459,-4.16,-0.22,4.1658132459
2020-09-12 04:00:00,-4.1,-0.22,4.1058981965,0.0,0.0,0.0,-4.1,-0.22,4.1058981965,-4.12,-0.22,4.1258696053,-4.12,-0.22,4.1258696053
2020-09-12 04:30:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.22,4.1757993247,-4.17,-0.22,4.1757993247
2020-09-12 05:00:00,-3.99,-0.22,3.9960605601,0.0,0.0,0.0,-3.99,-0.22,3.9960605601,-4.01,-0.22,4.0160303784,-4.01,-0.22,4.0160303784
2020-09-12 05:30:00,-3.81,0.23,3.8169359439,0.0,0.0,0.0,-3.81,0.23,3.8169359439,-3.84,0.23,3.8468818542000003,-3.84,0.23,3.8468818542000003
2020-09-12 06:00:00,-3.54,0.23,3.5474638828,0.0,0.0,0.0,-3.54,0.23,3.5474638828,-3.5700000000000003,0.23,3.5774012914,-3.5700000000000003,0.23,3.5774012914
2020-09-12 06:30:00,-3.95,-0.77,4.0243508793,0.0,0.0,0.0,-3.95,-0.77,4.0243508793,-3.9699999999999998,-0.77,4.0439831849,-3.9699999999999998,-0.77,4.0439831849
2020-09-12 07:00:00,-4.24,-0.28,4.2492352253,0.0,0.0,0.0,-4.24,-0.28,4.2492352253,-4.26,-0.27,4.2685477624,-4.26,-0.27,4.2685477624
2020-09-12 07:30:00,-5.03,-0.31,5.0395436301,0.0,0.0,0.0,-5.03,-0.31,5.0395436301,-5.05,-0.31,5.0595059047,-5.05,-0.31,5.0595059047
2020-09-12 08:00:00,-5.33,-0.37,5.3428269671,0.0,0.0,0.0,-5.33,-0.37,5.3428269671,-5.35,-0.36,5.3620984698,-5.35,-0.36,5.3620984698
2020-09-12 08:30:00,-5.69,-0.5,5.71192612,0.0,0.0,0.0,-5.69,-0.5,5.71192612,-5.72,-0.49,5.7409493988,-5.72,-0.49,5.7409493988
2020-09-12 09:00:00,-5.92,-0.5,5.9410773434,0.0,0.0,0.0,-5.92,-0.5,5.9410773434,-5.94,-0.49,5.9601761719,-5.94,-0.49,5.9601761719
2020-09-12 09:30:00,-5.99,-0.52,6.0125285862,0.0,0.0,0.0,-5.99,-0.52,6.0125285862,-6.01,-0.51,6.0316001194,-6.01,-0.51,6.0316001194
2020-09-12 10:00:00,-6.08,-0.56,6.105735009,0.0,0.0,0.0,-6.08,-0.56,6.105735009,-6.1,-0.55,6.1247448926,-6.1,-0.55,6.1247448926
2020-09-12 10:30:00,-6.25,-0.58,6.2768543077,0.0,0.0,0.0,-6.25,-0.58,6.2768543077,-6.27,-0.5700000000000001,6.2958557798,-6.27,-0.5700000000000001,6.2958557798
2020-09-12 11:00:00,-6.11,-0.59,6.1384199921,0.0,0.0,0.0,-6.11,-0.59,6.1384199921,-6.13,-0.59,6.1583276951,-6.13,-0.59,6.1583276951
2020-09-12 11:30:00,-6.08,-0.5700000000000001,6.1066602984,0.0,0.0,0.0,-6.08,-0.5700000000000001,6.1066602984,-6.11,-0.5700000000000001,6.1365299641,-6.11,-0.5700000000000001,6.1365299641
2020-09-12 12:00:00,-6.08,-0.56,6.105735009,0.0,0.0,0.0,-6.08,-0.56,6.105735009,-6.11,-0.55,6.1347045569,-6.11,-0.55,6.1347045569
2020-09-12 12:30:00,-5.97,-0.52,5.9926037747,0.0,0.0,0.0,-5.97,-0.52,5.9926037747,-5.99,-0.52,6.0125285862,-5.99,-0.52,6.0125285862
2020-09-12 13:00:00,-5.84,-0.52,5.8631049794,0.0,0.0,0.0,-5.84,-0.52,5.8631049794,-5.86,-0.52,5.883026432,-5.86,-0.52,5.883026432
2020-09-12 13:30:00,-5.71,-0.52,5.7336288684,0.0,0.0,0.0,-5.71,-0.52,5.7336288684,-5.73,-0.52,5.7535467322,-5.73,-0.52,5.7535467322
2020-09-12 14:00:00,-5.58,-0.5,5.602356647,0.0,0.0,0.0,-5.58,-0.5,5.602356647,-5.6,-0.49,5.6213966236,-5.6,-0.49,5.6213966236
2020-09-12 14:30:00,-5.52,-0.48,5.5408302627,0.0,0.0,0.0,-5.52,-0.48,5.5408302627,-5.54,-0.47000000000000003,5.5599010783,-5.54,-0.47000000000000003,5.5599010783
2020-09-12 15:00:00,-5.31,-0.33,5.3202443553,0.0,0.0,0.0,-5.31,-0.33,5.3202443553,-5.34,-0.32,5.3495794227,-5.34,-0.32,5.3495794227
2020-09-12 15:30:00,-5.22,-0.27,5.2269780945,0.0,0.0,0.0,-5.22,-0.27,5.2269780945,-5.24,-0.26,5.2464464164,-5.24,-0.26,5.2464464164
2020-09-12 16:00:00,-5.19,-0.27,5.197018376,0.0,0.0,0.0,-5.19,-0.27,5.197018376,-5.22,-0.26,5.2264710848,-5.22,-0.26,5.2264710848
2020-09-12 16:30:00,-5.29,-0.27,5.2968858776,0.0,0.0,0.0,-5.29,-0.27,5.2968858776,-5.31,-0.26,5.3163615377,-5.31,-0.26,5.3163615377
2020-09-12 17:00:00,-5.35,-0.27,5.3568087515,0.0,0.0,0.0,-5.35,-0.27,5.3568087515,-5.37,-0.26,5.3762905427,-5.37,-0.26,5.3762905427
2020-09-12 17:30:00,-5.23,0.23,5.2350549185,0.0,0.0,0.0,-5.23,0.23,5.2350549185,-5.25,0.23,5.2550356802,-5.25,0.23,5.2550356802
2020-09-12 18:00:00,-1.77584,1.54288,2.3524638998,1.72416,0.50288,1.796,-3.5,1.04,3.6512463625000002,-1.79584,1.52288,2.3546135139,-3.52,1.02,3.6648055883
2020-09-12 18:30:00,-0.7458400000000001,1.80038,1.948754846,2.26416,0.6603800000000001,2.3585000000000003,-3.01,1.1400000000000001,3.2186487848,-0.7658400000000001,1.81038,1.9657025843,-3.03,1.15,3.2408949381
2020-09-12 19:00:00,-5.15,0.23,5.1551333639,0.0,0.0,0.0,-5.15,0.23,5.1551333639,-5.17,0.24,5.1755676017,-5.17,0.24,5.1755676017
2020-09-12 19:30:00,-5.15,0.23,5.1551333639,0.0,0.0,0.0,-5.15,0.23,5.1551333639,-5.17,0.24,5.1755676017,-5.17,0.24,5.1755676017
2020-09-12 20:00:00,-4.1272,1.0454,4.2575393128,0.7728,0.22540000000000002,0.805,-4.9,0.8200000000000001,4.9681384844,-4.1472,1.0954,4.2894252529,-4.92,0.87,4.9963286521
2020-09-12 20:30:00,1.08416,2.17038,2.4260981534,3.46416,1.01038,3.6085000000000003,-2.38,1.16,2.647640459,1.06416,2.22038,2.4622192936,-2.4,1.21,2.6877685912000002
2020-09-12 21:00:00,-5.13336,0.71152,5.1824362611,0.17664000000000002,0.05152,0.184,-5.31,0.66,5.350859744,-5.16336,0.7715200000000001,5.2206828672,-5.34,0.72,5.3883207032
2020-09-12 21:30:00,-5.28,0.23,5.2850070955,0.0,0.0,0.0,-5.28,0.23,5.2850070955,-5.3,0.23,5.3049882186,-5.3,0.23,5.3049882186
2020-09-12 22:00:00,-5.04,0.23,5.0452452864,0.0,0.0,0.0,-5.04,0.23,5.0452452864,-5.07,0.23,5.0752142812,-5.07,0.23,5.0752142812
2020-09-12 22:30:00,-4.76,0.23,4.7655534831,0.0,0.0,0.0,-4.76,0.23,4.7655534831,-4.78,0.23,4.7855302736,-4.78,0.23,4.7855302736
2020-09-12 23:00:00,-4.45,-0.12,4.4516176835,0.0,0.0,0.0,-4.45,-0.12,4.4516176835,-4.46,0.44,4.4816514813,-4.46,0.44,4.4816514813
2020-09-12 23:30:00,-4.19,0.23,4.196307901,0.0,0.0,0.0,-4.19,0.23,4.196307901,-4.21,0.23,4.2162779795,-4.21,0.23,4.2162779795
2020-09-13 00:00:00,-4.03,0.23,4.0365579396,0.0,0.0,0.0,-4.03,0.23,4.0365579396,-4.05,0.23,4.056525607,-4.05,0.23,4.056525607
2020-09-13 00:30:00,-3.88,0.23,3.8868110322,0.0,0.0,0.0,-3.88,0.23,3.8868110322,-3.91,0.23,3.9167588642,-3.91,0.23,3.9167588642
2020-09-13 01:00:00,-3.76,0.23,3.7670280063,0.0,0.0,0.0,-3.76,0.23,3.7670280063,-3.7800000000000002,0.23,3.7869908899,-3.7800000000000002,0.23,3.7869908899
2020-09-13 01:30:00,-3.76,0.06,3.7604786929,0.0,0.0,0.0,-3.76,0.06,3.7604786929,-3.75,0.37,3.7682091237,-3.75,0.37,3.7682091237
2020-09-13 02:00:00,-3.65,0.23,3.657239396,0.0,0.0,0.0,-3.65,0.23,3.657239396,-3.67,0.23,3.6772000218,-3.67,0.23,3.6772000218
2020-09-13 02:30:00,-3.65,-0.16,3.6535051663,0.0,0.0,0.0,-3.65,-0.16,3.6535051663,-3.61,0.59,3.6578955699,-3.61,0.59,3.6578955699
2020-09-13 03:00:00,-3.59,-0.43,3.6156603822999998,0.0,0.0,0.0,-3.59,-0.43,3.6156603822999998,-3.5,0.85,3.6017356927,-3.5,0.85,3.6017356927
2020-09-13 03:30:00,-3.54,-0.43,3.5660201905999998,0.0,0.0,0.0,-3.54,-0.43,3.5660201905999998,-3.46,0.85,3.5628780501,-3.46,0.85,3.5628780501
2020-09-13 04:00:00,-3.51,-0.43,3.536240942,0.0,0.0,0.0,-3.51,-0.43,3.536240942,-3.43,0.87,3.5386155485,-3.43,0.87,3.5386155485
2020-09-13 04:30:00,-3.49,-0.43,3.5163901945,0.0,0.0,0.0,-3.49,-0.43,3.5163901945,-3.41,0.87,3.519232871,-3.41,0.87,3.519232871
2020-09-13 05:00:00,-3.46,-0.43,3.4866172718,0.0,0.0,0.0,-3.46,-0.43,3.4866172718,-3.39,0.87,3.4998571399,-3.39,0.87,3.4998571399
2020-09-13 05:30:00,-3.41,-0.4,3.4333802586,0.0,0.0,0.0,-3.41,-0.4,3.4333802586,-3.33,0.9,3.4494782214,-3.33,0.9,3.4494782214
2020-09-13 06:00:00,-3.27,-0.31,3.284661322,0.0,0.0,0.0,-3.27,-0.31,3.284661322,-3.19,0.99,3.3400898192,-3.19,0.99,3.3400898192
2020-09-13 06:30:00,-3.4,0.17,3.4042473471,0.0,0.0,0.0,-3.4,0.17,3.4042473471,-3.4,0.53,3.4410608829,-3.4,0.53,3.4410608829
2020-09-13 07:00:00,-3.66,0.25,3.6685283153,0.0,0.0,0.0,-3.66,0.25,3.6685283153,-3.68,0.25,3.6884820726000003,-3.68,0.25,3.6884820726000003
2020-09-13 07:30:00,-3.95,0.23,3.9566905363,0.0,0.0,0.0,-3.95,0.23,3.9566905363,-3.98,0.23,3.9866401894,-3.98,0.23,3.9866401894
2020-09-13 08:00:00,-4.14,0.23,4.1463839668,0.0,0.0,0.0,-4.14,0.23,4.1463839668,-4.16,0.23,4.1663533216,-4.16,0.23,4.1663533216
2020-09-13 08:30:00,-4.54,0.0,4.54,0.0,0.0,0.0,-4.54,0.0,4.54,-4.5600000000000005,0.0,4.5600000000000005,-4.5600000000000005,0.0,4.5600000000000005
2020-09-13 09:00:00,-4.89,-0.44,4.9097555947,0.0,0.0,0.0,-4.89,-0.44,4.9097555947,-4.91,-0.44,4.9296754457,-4.91,-0.44,4.9296754457
2020-09-13 09:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.23,5.0552349105,-5.05,-0.23,5.0552349105
2020-09-13 10:00:00,-5.13,-0.23,5.135153357,0.0,0.0,0.0,-5.13,-0.23,5.135153357,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2020-09-13 10:30:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.28,-0.23,5.2850070955,-5.28,-0.23,5.2850070955
2020-09-13 11:00:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2020-09-13 11:30:00,-5.43,-0.27,5.4367085631,0.0,0.0,0.0,-5.43,-0.27,5.4367085631,-5.45,-0.27,5.4566839747,-5.45,-0.27,5.4566839747
2020-09-13 12:00:00,-5.54,-0.30000000000000004,5.5481167976,0.0,0.0,0.0,-5.54,-0.30000000000000004,5.5481167976,-5.5600000000000005,-0.29,5.5675578129000005,-5.5600000000000005,-0.29,5.5675578129000005
2020-09-13 12:30:00,-5.7,-0.32,5.7089753897,0.0,0.0,0.0,-5.7,-0.32,5.7089753897,-5.72,-0.31,5.7283941903,-5.72,-0.31,5.7283941903
2020-09-13 13:00:00,-5.5,-0.32,5.5093012261,0.0,0.0,0.0,-5.5,-0.32,5.5093012261,-5.52,-0.31,5.5286978575,-5.52,-0.31,5.5286978575
2020-09-13 13:30:00,-5.3,-0.28,5.3073910728,0.0,0.0,0.0,-5.3,-0.28,5.3073910728,-5.33,-0.28,5.3373495295,-5.33,-0.28,5.3373495295
2020-09-13 14:00:00,-5.21,-0.28,5.2175185673,0.0,0.0,0.0,-5.21,-0.28,5.2175185673,-5.23,-0.28,5.2374898568,-5.23,-0.28,5.2374898568
2020-09-13 14:30:00,-5.09,-0.31,5.0994313408,0.0,0.0,0.0,-5.09,-0.31,5.0994313408,-5.11,-0.31,5.1193944954,-5.11,-0.31,5.1193944954
2020-09-13 15:00:00,-5.05,-0.29,5.0583198792,0.0,0.0,0.0,-5.05,-0.29,5.0583198792,-5.07,-0.28,5.0777258689,-5.07,-0.28,5.0777258689
2020-09-13 15:30:00,-5.2,-0.84,5.2674092304,0.0,0.0,0.0,-5.2,-0.84,5.2674092304,-5.11,0.34,5.1212986634,-5.11,0.34,5.1212986634
2020-09-13 16:00:00,-5.25,-0.84,5.3167753385,0.0,0.0,0.0,-5.25,-0.84,5.3167753385,-5.14,0.46,5.1605426071,-5.14,0.46,5.1605426071
2020-09-13 16:30:00,-5.44,-0.8,5.4985088888,0.0,0.0,0.0,-5.44,-0.8,5.4985088888,-5.32,0.49,5.3425181329,-5.32,0.49,5.3425181329
2020-09-13 17:00:00,-5.39,-0.6900000000000001,5.4339856459,0.0,0.0,0.0,-5.39,-0.6900000000000001,5.4339856459,-5.34,0.43,5.35728476,-5.34,0.43,5.35728476
2020-09-13 17:30:00,-5.5,0.0,5.5,0.0,0.0,0.0,-5.5,0.0,5.5,-5.52,0.0,5.52,-5.52,0.0,5.52
2020-09-13 18:00:00,-5.41,0.0,5.41,0.0,0.0,0.0,-5.41,0.0,5.41,-5.43,0.0,5.43,-5.43,0.0,5.43
2020-09-13 18:30:00,-5.5600000000000005,-0.37,5.5722975513,0.0,0.0,0.0,-5.5600000000000005,-0.37,5.5722975513,-5.58,-0.4,5.5943185465,-5.58,-0.4,5.5943185465
2020-09-13 19:00:00,-5.78,-0.22,5.7841853359,0.0,0.0,0.0,-5.78,-0.22,5.7841853359,-5.8100000000000005,-0.22,5.8141637404,-5.8100000000000005,-0.22,5.8141637404
2020-09-13 19:30:00,-5.37152,0.021640000000000003,5.3715635899,0.34848,0.10164000000000001,0.363,-5.72,-0.08,5.7205594132,-5.39152,0.04164,5.3916807954,-5.74,-0.06,5.7403135803000005
2020-09-13 20:00:00,0.69128,1.9095400000000002,2.0308153658,3.46128,1.00954,3.6055,-2.77,0.9,2.9125418452,0.6712800000000001,1.94954,2.0618736746,-2.79,0.9400000000000001,2.9440957865
2020-09-13 20:30:00,0.81088,1.9823400000000002,2.1417745563,3.47088,1.01234,3.6155,-2.66,0.97,2.8313424378,0.78088,1.9823400000000002,2.1305974397,-2.69,0.97,2.8595454183999998
2020-09-13 21:00:00,0.9661600000000001,1.8538800000000002,2.0905349076,3.47616,1.01388,3.621,-2.51,0.84,2.6468282906000002,0.9661600000000001,2.18388,2.3880529726,-2.51,1.17,2.7692959394
2020-09-13 21:30:00,1.18856,1.44458,1.8706913829,3.47856,1.01458,3.6235,-2.29,0.43,2.3300214591,1.2485600000000001,2.69458,2.9697918193,-2.23,1.6800000000000002,2.792006447
2020-09-13 22:00:00,-1.3648,0.9936,1.6881706075,2.0352,0.5936,2.12,-3.4,0.4,3.4234485537,-1.3448,2.0936,2.4883022324,-3.38,1.5,3.697891291
2020-09-13 22:30:00,-5.03,-0.22,5.0348088345,0.0,0.0,0.0,-5.03,-0.22,5.0348088345,-5.05,-0.22,5.0547898077,-5.05,-0.22,5.0547898077
2020-09-13 23:00:00,-4.69,-0.22,4.6951570794,0.0,0.0,0.0,-4.69,-0.22,4.6951570794,-4.71,-0.22,4.7151352048,-4.71,-0.22,4.7151352048
2020-09-13 23:30:00,-4.5,-0.22,4.5053745682,0.0,0.0,0.0,-4.5,-0.22,4.5053745682,-4.52,-0.22,4.5253508151,-4.52,-0.22,4.5253508151
2020-09-14 00:00:00,-4.25,-0.22,4.2556903083,0.0,0.0,0.0,-4.25,-0.22,4.2556903083,-4.27,-0.22,4.2756636912,-4.27,-0.22,4.2756636912
2020-09-14 00:30:00,-4.08,-0.41000000000000003,4.1005487438,0.0,0.0,0.0,-4.08,-0.41000000000000003,4.1005487438,-4.1,-0.42,4.1214560534,-4.1,-0.42,4.1214560534
2020-09-14 01:00:00,-3.93,-0.52,3.9642527669,0.0,0.0,0.0,-3.93,-0.52,3.9642527669,-3.94,0.75,4.0107480599,-3.94,0.75,4.0107480599
2020-09-14 01:30:00,-3.93,-0.6000000000000001,3.9755376995000002,0.0,0.0,0.0,-3.93,-0.6000000000000001,3.9755376995000002,-3.83,0.6900000000000001,3.8916577445,-3.83,0.6900000000000001,3.8916577445
2020-09-14 02:00:00,-3.96,-0.6000000000000001,4.0051966244,0.0,0.0,0.0,-3.96,-0.6000000000000001,4.0051966244,-3.87,0.71,3.9345901947,-3.87,0.71,3.9345901947
2020-09-14 02:30:00,-3.96,-0.54,3.996648596,0.0,0.0,0.0,-3.96,-0.54,3.996648596,-3.87,0.77,3.9458585884,-3.87,0.77,3.9458585884
2020-09-14 03:00:00,-3.94,-0.59,3.9839302203,0.0,0.0,0.0,-3.94,-0.59,3.9839302203,-3.85,0.72,3.9167460985,-3.85,0.72,3.9167460985
2020-09-14 03:30:00,-3.92,-0.67,3.9768454835,0.0,0.0,0.0,-3.92,-0.67,3.9768454835,-3.83,0.66,3.8864508231,-3.83,0.66,3.8864508231
2020-09-14 04:00:00,-3.89,-0.67,3.9472775428,0.0,0.0,0.0,-3.89,-0.67,3.9472775428,-3.8,0.66,3.8568899388,-3.8,0.66,3.8568899388
2020-09-14 04:30:00,-3.89,-0.62,3.9390988817,0.0,0.0,0.0,-3.89,-0.62,3.9390988817,-3.8,0.71,3.8657599512000003,-3.8,0.71,3.8657599512000003
2020-09-14 05:00:00,-3.93,-0.6000000000000001,3.9755376995000002,0.0,0.0,0.0,-3.93,-0.6000000000000001,3.9755376995000002,-3.85,0.73,3.9185966876,-3.85,0.73,3.9185966876
2020-09-14 05:30:00,-3.84,-0.64,3.8929680194,0.0,0.0,0.0,-3.84,-0.64,3.8929680194,-3.85,0.66,3.906161799,-3.85,0.66,3.906161799
2020-09-14 06:00:00,-4.02,0.0,4.02,0.0,0.0,0.0,-4.02,0.0,4.02,-4.04,0.0,4.04,-4.04,0.0,4.04
2020-09-14 06:30:00,-5.0,-0.42,5.0176089923,0.0,0.0,0.0,-5.0,-0.42,5.0176089923,-5.02,-0.41000000000000003,5.0367151994,-5.02,-0.41000000000000003,5.0367151994
2020-09-14 07:00:00,-5.85,-0.66,5.8871130446,0.0,0.0,0.0,-5.85,-0.66,5.8871130446,-5.87,-0.66,5.9069873878,-5.87,-0.66,5.9069873878
2020-09-14 07:30:00,-6.49,-0.79,6.5379048632,0.0,0.0,0.0,-6.49,-0.79,6.5379048632,-6.51,-0.78,6.5565615989,-6.51,-0.78,6.5565615989
2020-09-14 08:00:00,-6.80584,-0.9196200000000001,6.8676894987,0.10416,0.03038,0.1085,-6.91,-0.9500000000000001,6.9749982079,-6.82584,-0.9096200000000001,6.8861818339,-6.93,-0.9400000000000001,6.9934612318
2020-09-14 08:30:00,-0.5379200000000001,1.16394,1.282230186,3.44208,1.00394,3.5855,-3.98,0.16,3.9832147821,-0.5679200000000001,1.16394,1.2951021002,-4.01,0.16,4.0131907505
2020-09-14 09:00:00,-0.28888,1.12116,1.157778649,3.5011200000000002,1.02116,3.6470000000000002,-3.79,0.1,3.7913190317,-0.30888000000000004,1.16116,1.201540428,-3.81,0.14,3.8125713108
2020-09-14 09:30:00,-0.4504,0.8678,0.9777203077000001,3.4896000000000003,1.0178,3.635,-3.94,-0.15,3.9428542961,-0.48040000000000005,0.8878,1.009441925,-3.9699999999999998,-0.13,3.9721278932
2020-09-14 10:00:00,-0.3624,0.8943000000000001,0.9649384695000001,3.4776,1.0143,3.6225,-3.84,-0.12,3.8418745425000003,-0.3824,0.9643,1.0373544476,-3.86,-0.05,3.8603238206
2020-09-14 10:30:00,-0.24776,0.88982,0.9236691237,3.46224,1.00982,3.6065,-3.71,-0.12,3.7119401935000003,-0.26776,0.9598200000000001,0.9964686899,-3.73,-0.05,3.7303351056
2020-09-14 11:00:00,-0.4288,0.8266,0.9312019115,3.4512,1.0066,3.5949999999999998,-3.88,-0.18,3.8841730137,-0.44880000000000003,0.8266,0.9405790770000001,-3.9,-0.18,3.9041516364
2020-09-14 11:30:00,-0.26976,0.8963200000000001,0.9360341874,3.45024,1.00632,3.594,-3.7199999999999998,-0.11,3.7216259887,-0.28976,0.9563200000000001,0.9992541218000001,-3.74,-0.05,3.7403342097000003
2020-09-14 12:00:00,-0.5664800000000001,0.73436,0.9274611582000001,3.44352,1.00436,3.5869999999999997,-4.01,-0.27,4.0190794966,-0.59648,0.73436,0.9460829773,-4.04,-0.27,4.0490122252
2020-09-14 12:30:00,-6.858,-1.214,6.9646220285,0.192,0.056,0.2,-7.05,-1.27,7.1634768095,-6.878,-1.194,6.9808681409,-7.07,-1.25,7.1796518021
2020-09-14 13:00:00,-6.97,-1.22,7.0759663651,0.0,0.0,0.0,-6.97,-1.22,7.0759663651,-6.99,-1.21,7.0939551732,-6.99,-1.21,7.0939551732
2020-09-14 13:30:00,-6.84,-1.15,6.9360002884,0.0,0.0,0.0,-6.84,-1.15,6.9360002884,-6.86,-1.1400000000000001,6.9540779403,-6.86,-1.1400000000000001,6.9540779403
2020-09-14 14:00:00,-7.11,-1.33,7.2333256528,0.0,0.0,0.0,-7.11,-1.33,7.2333256528,-7.14,-1.33,7.2628162582,-7.14,-1.33,7.2628162582
2020-09-14 14:30:00,-7.04,-1.32,7.1626810623,0.0,0.0,0.0,-7.04,-1.32,7.1626810623,-7.06,-1.31,7.1805083386,-7.06,-1.31,7.1805083386
2020-09-14 15:00:00,-6.85,-1.28,6.9685651321,0.0,0.0,0.0,-6.85,-1.28,6.9685651321,-6.87,-1.27,6.9864010764,-6.87,-1.27,6.9864010764
2020-09-14 15:30:00,-1.20632,0.40274000000000004,1.2717733485,2.92368,0.85274,3.0455,-4.13,-0.45,4.1544434044,-1.22632,0.43274,1.3004324858,-4.15,-0.42,4.1711988684
2020-09-14 16:00:00,-0.29488000000000003,1.01316,1.0552001706,3.40512,0.99316,3.547,-3.7,0.02,3.7000540537,-0.31488000000000005,1.04316,1.0896477412,-3.7199999999999998,0.05,3.7203360063
2020-09-14 16:30:00,-0.42160000000000003,1.2212,1.2919272425,3.3984,0.9912000000000001,3.54,-3.8200000000000003,0.23,3.8269178199000002,-0.44160000000000005,1.2212,1.2985915447,-3.84,0.23,3.8468818542000003
2020-09-14 17:00:00,-0.6381600000000001,1.26512,1.4169604088,3.41184,0.9951200000000001,3.5540000000000003,-4.05,0.27,4.0589900222,-0.6681600000000001,1.26512,1.430722335,-4.08,0.27,4.0889240639
2020-09-14 17:30:00,-0.56672,1.26554,1.3866373174,3.41328,0.9955400000000001,3.5555,-3.98,0.27,3.9891477787,-0.58672,1.26554,1.3949307689000001,-4.0,0.27,4.0091021439
2020-09-14 18:00:00,-0.37752,1.34114,1.3932615871,3.43248,1.00114,3.5755,-3.81,0.34,3.8251405203,-0.39752000000000004,1.35114,1.4084038661,-3.83,0.35000000000000003,3.8459589181
2020-09-14 18:30:00,-0.43984,1.25338,1.3283149664,3.44016,1.00338,3.5835,-3.88,0.25,3.8880457816,-0.46984000000000004,1.25338,1.3385481127,-3.91,0.25,3.9179841756
2020-09-14 19:00:00,-0.54696,1.2542200000000001,1.3682956735,3.44304,1.00422,3.5865,-3.99,0.25,3.9978244084,-0.57696,1.2542200000000001,1.3805617154,-4.02,0.25,4.0277661303
2020-09-14 19:30:00,-0.5212,1.2559,1.3597552169,3.4488,1.0059,3.5925000000000002,-3.9699999999999998,0.25,3.9778637483,-0.5412,1.2559,1.3675460687,-3.99,0.25,3.9978244084
2020-09-14 20:00:00,-0.5044000000000001,1.3008,1.3951702405,3.4656000000000002,1.0108,3.61,-3.9699999999999998,0.29,3.9805778475,-0.5244,1.3108,1.411804519,-3.99,0.30000000000000004,4.0012623008
2020-09-14 20:30:00,-0.43912,1.30234,1.3743783504,3.47088,1.01234,3.6155,-3.91,0.29,3.9207397261,-0.45912000000000003,1.31234,1.3903335751,-3.93,0.30000000000000004,3.9414337493
2020-09-14 21:00:00,-0.19048,1.33486,1.3483819377000001,3.47952,1.01486,3.6245000000000003,-3.67,0.32,3.6839245378000003,-0.21048000000000003,1.3448600000000002,1.3612311523,-3.69,0.33,3.7047267106
2020-09-14 21:30:00,0.34288,1.55584,1.5931744412,3.48288,1.01584,3.628,-3.14,0.54,3.1860947883,0.32288,1.5658400000000001,1.598782787,-3.16,0.55,3.2075068199
2020-09-14 22:00:00,0.8476,1.7543000000000002,1.9483311449,3.4776,1.0143,3.6225,-2.63,0.74,2.7321237161000003,0.8276,1.7743,1.9578207911,-2.65,0.76,2.7568278873
2020-09-14 22:30:00,-5.23312,-0.24716000000000002,5.238953426,0.14688,0.04284,0.153,-5.38,-0.29,5.3878103159,-5.25312,-0.23716,5.2584707473,-5.4,-0.28,5.4072543865
2020-09-14 23:00:00,-5.23,-0.37,5.2430716188,0.0,0.0,0.0,-5.23,-0.37,5.2430716188,-5.25,-0.36,5.262328382,-5.25,-0.36,5.262328382
2020-09-14 23:30:00,-4.98,-0.39,4.9952477416,0.0,0.0,0.0,-4.98,-0.39,4.9952477416,-5.01,-0.39,5.025156714,-5.01,-0.39,5.025156714
2020-09-15 00:00:00,-4.66,-0.47000000000000003,4.6836417455,0.0,0.0,0.0,-4.66,-0.47000000000000003,4.6836417455,-4.65,-0.15,4.6524187258000005,-4.65,-0.15,4.6524187258000005
2020-09-15 00:30:00,-4.39,-0.87,4.4753770791,0.0,0.0,0.0,-4.39,-0.87,4.4753770791,-4.29,0.44,4.3125050725000005,-4.29,0.44,4.3125050725000005
2020-09-15 01:00:00,-4.35,-0.37,4.3657072737,0.0,0.0,0.0,-4.35,-0.37,4.3657072737,-4.35,-0.16,4.3529415342,-4.35,-0.16,4.3529415342
