Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-15 01:30:00,-4.35,-0.29,4.3596559497000005,0.0,0.0,0.0,-4.35,-0.29,4.3596559497000005,-4.35,-0.28,4.3590021794,-4.35,-0.28,4.3590021794
2020-09-15 02:00:00,-4.28,-0.24,4.2867236907,0.0,0.0,0.0,-4.28,-0.24,4.2867236907,-4.29,-0.23,4.2961610771,-4.29,-0.23,4.2961610771
2020-09-15 02:30:00,-4.17,-0.24,4.1769007649,0.0,0.0,0.0,-4.17,-0.24,4.1769007649,-4.19,-0.23,4.196307901,-4.19,-0.23,4.196307901
2020-09-15 03:00:00,-4.15,-0.27,4.1587738578,0.0,0.0,0.0,-4.15,-0.27,4.1587738578,-4.17,-0.26,4.1780976532,-4.17,-0.26,4.1780976532
2020-09-15 03:30:00,-4.15,-0.27,4.1587738578,0.0,0.0,0.0,-4.15,-0.27,4.1587738578,-4.17,-0.26,4.1780976532,-4.17,-0.26,4.1780976532
2020-09-15 04:00:00,-4.15,-0.27,4.1587738578,0.0,0.0,0.0,-4.15,-0.27,4.1587738578,-4.17,-0.26,4.1780976532,-4.17,-0.26,4.1780976532
2020-09-15 04:30:00,-4.15,-0.27,4.1587738578,0.0,0.0,0.0,-4.15,-0.27,4.1587738578,-4.17,-0.26,4.1780976532,-4.17,-0.26,4.1780976532
2020-09-15 05:00:00,-4.19,-0.27,4.198690272,0.0,0.0,0.0,-4.19,-0.27,4.198690272,-4.21,-0.26,4.2180208629,-4.21,-0.26,4.2180208629
2020-09-15 05:30:00,-4.193,-0.273,4.2018779135,0.0,0.0,0.0,-4.193,-0.273,4.2018779135,-4.213,-0.263,4.2212010139,-4.213,-0.263,4.2212010139
2020-09-15 06:00:00,-4.193,-0.273,4.2018779135,0.0,0.0,0.0,-4.193,-0.273,4.2018779135,-4.213,-0.263,4.2212010139,-4.213,-0.263,4.2212010139
2020-09-15 06:30:00,-4.193,-0.273,4.2018779135,0.0,0.0,0.0,-4.193,-0.273,4.2018779135,-4.213,-0.263,4.2212010139,-4.213,-0.263,4.2212010139
2020-09-15 07:00:00,-5.94,-0.8,5.9936299519,0.0,0.0,0.0,-5.94,-0.8,5.9936299519,-5.96,-0.79,6.0121294065,-5.96,-0.79,6.0121294065
2020-09-15 07:30:00,-0.6572800000000001,0.68496,0.9493088012,3.10272,0.9049600000000001,3.232,-3.76,-0.22,3.7664306711,-0.6772800000000001,0.7649600000000001,1.0217005432,-3.7800000000000002,-0.14,3.7825917041
2020-09-15 08:00:00,-0.13248000000000001,0.80886,0.8196373893000001,3.52752,1.02886,3.6745,-3.66,-0.22,3.6666060601,-0.15248,0.94886,0.9610335322,-3.68,-0.08,3.6808694625
2020-09-15 08:30:00,-0.31208,0.8060600000000001,0.8643648824,3.51792,1.02606,3.6645,-3.83,-0.22,3.8363133343999998,-0.34208000000000005,0.7960600000000001,0.8664469112000001,-3.86,-0.23,3.8668462602
2020-09-15 09:00:00,-0.31976000000000004,0.8038200000000001,0.8650855738000001,3.51024,1.02382,3.6565000000000003,-3.83,-0.22,3.8363133343999998,-0.34976,0.7938200000000001,0.8674573477,-3.86,-0.23,3.8668462602
2020-09-15 09:30:00,-0.30116000000000004,0.8071200000000001,0.8614755017,3.53184,1.03012,3.6790000000000003,-3.833,-0.223,3.8394814754,-0.33116,0.79712,0.8631727753,-3.863,-0.233,3.8700204134
2020-09-15 10:00:00,-1.60868,0.42576,1.6640681837,2.22432,0.64876,2.317,-3.833,-0.223,3.8394814754,-1.63868,0.41576,1.6906000473,-3.863,-0.233,3.8700204134
2020-09-15 10:30:00,-3.29876,-0.06718,3.2994439971,0.53424,0.15582000000000001,0.5565,-3.833,-0.223,3.8394814754,-3.32876,-0.07718000000000001,3.3296546202,-3.863,-0.233,3.8700204134
2020-09-15 11:00:00,-0.39380000000000004,0.7801,0.8738618026,3.4392,1.0031,3.5825,-3.833,-0.223,3.8394814754,-0.4238,0.7701,0.8790110636,-3.863,-0.233,3.8700204134
2020-09-15 11:30:00,-0.40712000000000004,0.7458400000000001,0.8497199539,3.48288,1.01584,3.628,-3.89,-0.27,3.8993589217,-0.43712,0.7558400000000001,0.8731368736,-3.92,-0.26,3.9286129868
2020-09-15 12:00:00,-0.25688,0.7671600000000001,0.8090252159,3.45312,1.00716,3.597,-3.71,-0.24,3.7177546987,-0.27688,0.7671600000000001,0.815596101,-3.73,-0.24,3.7377132046
2020-09-15 12:30:00,-0.19184,0.76988,0.7934215777,3.42816,0.9998800000000001,3.571,-3.62,-0.23,3.6272992708,-0.21184000000000003,0.7598800000000001,0.7888560071,-3.64,-0.24,3.6479035075
2020-09-15 13:00:00,-0.27192,0.7669400000000001,0.8137182866,3.41808,0.99694,3.5605,-3.69,-0.23,3.697161073,-0.29192,0.7569400000000001,0.8112801304,-3.71,-0.24,3.7177546987
2020-09-15 13:30:00,-0.49344000000000005,0.7235800000000001,0.8758145066,3.40656,0.9935800000000001,3.5484999999999998,-3.9,-0.27,3.9093349818,-0.51344,0.73358,0.89541066,-3.92,-0.26,3.9286129868
2020-09-15 14:00:00,-0.3592,0.7419,0.824281657,3.4008000000000003,0.9919,3.5425,-3.76,-0.25,3.7683020049,-0.37920000000000004,0.7319,0.8242998544,-3.7800000000000002,-0.26,3.7889312477
2020-09-15 14:30:00,-0.45448000000000005,0.7103600000000001,0.8433050456000001,3.39552,0.9903600000000001,3.537,-3.85,-0.28,3.8601683901,-0.47448,0.7103600000000001,0.8542497293,-3.87,-0.28,3.8801159776
2020-09-15 15:00:00,-0.47256000000000004,0.7109200000000001,0.8536510997000001,3.39744,0.9909200000000001,3.539,-3.87,-0.28,3.8801159776,-0.49256000000000005,0.7109200000000001,0.8648829979,-3.89,-0.28,3.900064102
2020-09-15 15:30:00,-0.1364,0.7098,0.7227869672,3.3936,0.9898,3.535,-3.5300000000000002,-0.28,3.5410874036,-0.1564,0.8698,0.8837493989,-3.55,-0.12,3.55202759
2020-09-15 16:00:00,-0.32544,0.7500800000000001,0.8176375725,3.3945600000000002,0.9900800000000001,3.536,-3.7199999999999998,-0.24,3.7277338961,-0.35544000000000003,0.8700800000000001,0.9398812691,-3.75,-0.12,3.7519195087
2020-09-15 16:30:00,-0.45392000000000005,1.20344,1.2862002954,3.40608,0.9934400000000001,3.548,-3.86,0.21,3.8657082145,-0.48392,1.20344,1.2970915157,-3.89,0.21,3.8956642566
2020-09-15 17:00:00,-0.6449600000000001,1.24022,1.3978980828,3.39504,0.9902200000000001,3.5365,-4.04,0.25,4.0477277576,-0.6649600000000001,1.25022,1.4160585615999999,-4.06,0.26,4.0683166052
2020-09-15 17:30:00,-0.44720000000000004,1.3954,1.4653084999,3.4128,0.9954000000000001,3.555,-3.86,0.4,3.8806700452,-0.4672,1.3954,1.4715355925,-3.88,0.4,3.9005640618
2020-09-15 18:00:00,-0.22664,1.50848,1.5254106332,3.42336,0.99848,3.566,-3.65,0.51,3.6854579091,-0.25664000000000003,1.51848,1.5400148051,-3.68,0.52,3.716557547
2020-09-15 18:30:00,-0.69184,1.3098800000000002,1.4813602533,3.42816,0.9998800000000001,3.571,-4.12,0.31,4.131646161,-0.71184,1.3098800000000002,1.4908057553,-4.14,0.31,4.1515900568
2020-09-15 19:00:00,-0.9193600000000001,1.17352,1.4907622211,3.44064,1.00352,3.584,-4.36,0.17,4.3633129615,-0.9393600000000001,1.20352,1.5267146426,-4.38,0.2,4.3845638324
2020-09-15 19:30:00,-1.05392,0.62094,1.2232390813,3.46608,1.01094,3.6105,-4.52,-0.39,4.5367940222000005,-1.01392,1.5309400000000002,1.8362491797,-4.48,0.52,4.5100776047
2020-09-15 20:00:00,-1.0088,1.2366,1.5958875274,3.4512,1.0066,3.5949999999999998,-4.46,0.23,4.4659265556,-1.0288,1.2466,1.6163047361,-4.48,0.24,4.4864239657
2020-09-15 20:30:00,-0.66024,1.26618,1.4279806196,3.44976,1.00618,3.5935,-4.11,0.26,4.118215633,-0.6802400000000001,1.27618,1.4461541584,-4.13,0.27,4.1388162559
2020-09-15 21:00:00,-0.24928000000000003,1.36646,1.389011681,3.45072,1.00646,3.5945,-3.7,0.36,3.7174722595,-0.27928000000000003,1.37646,1.4045068352,-3.73,0.37,3.7483062842
2020-09-15 21:30:00,-6.2564,-0.5252,6.2784055301,0.15360000000000001,0.0448,0.16,-6.41,-0.5700000000000001,6.4352933111,-6.2764,-0.5052,6.2966994529,-6.43,-0.55,6.4534796815
2020-09-15 22:00:00,-6.16,-0.5700000000000001,6.1863155432,0.0,0.0,0.0,-6.16,-0.5700000000000001,6.1863155432,-6.18,-0.55,6.2044258397,-6.18,-0.55,6.2044258397
2020-09-15 22:30:00,-5.74,-0.49,5.7608766694,0.0,0.0,0.0,-5.74,-0.49,5.7608766694,-5.76,-0.48,5.7799653978,-5.76,-0.48,5.7799653978
2020-09-15 23:00:00,-5.46,-0.71,5.5059694877,0.0,0.0,0.0,-5.46,-0.71,5.5059694877,-5.43,-0.22,5.4344548945,-5.43,-0.22,5.4344548945
2020-09-15 23:30:00,-5.11,-0.42,5.1272312216,0.0,0.0,0.0,-5.11,-0.42,5.1272312216,-5.14,-0.42,5.1571309853,-5.14,-0.42,5.1571309853
2020-09-16 00:00:00,-4.69,-0.37,4.7045722441,0.0,0.0,0.0,-4.69,-0.37,4.7045722441,-4.71,-0.36,4.7237379267,-4.71,-0.36,4.7237379267
2020-09-16 00:30:00,-4.47,-0.37,4.4852870588,0.0,0.0,0.0,-4.47,-0.37,4.4852870588,-4.49,-0.36,4.5044089512,-4.49,-0.36,4.5044089512
2020-09-16 01:00:00,-4.473,-0.373,4.4885251475,0.0,0.0,0.0,-4.473,-0.373,4.4885251475,-4.493,-0.363,4.5076399590000005,-4.493,-0.363,4.5076399590000005
2020-09-16 01:30:00,-4.473,-0.373,4.4885251475,0.0,0.0,0.0,-4.473,-0.373,4.4885251475,-4.493,-0.363,4.5076399590000005,-4.493,-0.363,4.5076399590000005
2020-09-16 02:00:00,-4.52,-0.38,4.5359453259,0.0,0.0,0.0,-4.52,-0.38,4.5359453259,-4.54,-0.37,4.5550521402,-4.54,-0.37,4.5550521402
2020-09-16 02:30:00,-4.36,-0.33,4.3724706974,0.0,0.0,0.0,-4.36,-0.33,4.3724706974,-4.39,-0.33,4.4023857169,-4.39,-0.33,4.4023857169
2020-09-16 03:00:00,-4.48,-0.39,4.4969434064,0.0,0.0,0.0,-4.48,-0.39,4.4969434064,-4.5,-0.39,4.5168683842,-4.5,-0.39,4.5168683842
2020-09-16 03:30:00,-4.44,-0.34,4.4529989894,0.0,0.0,0.0,-4.44,-0.34,4.4529989894,-4.46,-0.33,4.4721918563,-4.46,-0.33,4.4721918563
2020-09-16 04:00:00,-4.4,-0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,-4.4,-0.35000000000000003,4.4138985036000005,-4.42,-0.35000000000000003,4.4338358111,-4.42,-0.35000000000000003,4.4338358111
2020-09-16 04:30:00,-4.47,-0.39,4.4869811678,0.0,0.0,0.0,-4.47,-0.39,4.4869811678,-4.49,-0.38,4.5060514866,-4.49,-0.38,4.5060514866
2020-09-16 05:00:00,-4.51,-0.41000000000000003,4.528598017,0.0,0.0,0.0,-4.51,-0.41000000000000003,4.528598017,-4.53,-0.41000000000000003,4.5485162416,-4.53,-0.41000000000000003,4.5485162416
2020-09-16 05:30:00,-4.35,-0.31,4.361031988,0.0,0.0,0.0,-4.35,-0.31,4.361031988,-4.37,-0.31,4.3809816252000005,-4.37,-0.31,4.3809816252000005
2020-09-16 06:00:00,-4.27,-0.23,4.2761898929,0.0,0.0,0.0,-4.27,-0.23,4.2761898929,-4.29,-0.24,4.2967080422,-4.29,-0.24,4.2967080422
2020-09-16 06:30:00,-4.92,-0.41000000000000003,4.9370537773,0.0,0.0,0.0,-4.92,-0.41000000000000003,4.9370537773,-4.94,-0.4,4.9561678745,-4.94,-0.4,4.9561678745
2020-09-16 07:00:00,-5.6,-0.6000000000000001,5.6320511361,0.0,0.0,0.0,-5.6,-0.6000000000000001,5.6320511361,-5.62,-0.6000000000000001,5.6519377208,-5.62,-0.6000000000000001,5.6519377208
2020-09-16 07:30:00,-0.17632,1.16274,1.1760327589,3.16368,0.9227400000000001,3.2955,-3.34,0.24,3.3486116526,-0.19632000000000002,1.22274,1.2384000363,-3.36,0.30000000000000004,3.3733662712
2020-09-16 08:00:00,0.11280000000000001,1.3229,1.3277003615,3.4728,1.0129,3.6175,-3.36,0.31,3.3742702915000002,0.0828,1.3329,1.3354692995000002,-3.39,0.32,3.4050697497
2020-09-16 08:30:00,-1.14256,0.7484200000000001,1.3658608458,2.97744,0.8684200000000001,3.1015,-4.12,-0.12,4.1217472023,-1.16256,0.80842,1.4160115289,-4.14,-0.06,4.1404347598
2020-09-16 09:00:00,-2.03712,0.41584000000000004,2.079129818,2.52288,0.73584,2.628,-4.5600000000000005,-0.32,4.5712142807,-2.05712,0.42584000000000005,2.1007337766,-4.58,-0.31,4.5904792778
2020-09-16 09:30:00,-2.23272,0.37254000000000004,2.2635866783,2.47728,0.7225400000000001,2.5805,-4.71,-0.35000000000000003,4.7229863434,-2.26272,0.37254000000000004,2.2931829081,-4.74,-0.35000000000000003,4.7529043752
2020-09-16 10:00:00,-2.23608,0.37156000000000006,2.2667400821,2.47392,0.7215600000000001,2.577,-4.71,-0.35000000000000003,4.7229863434,-2.26608,0.37156000000000006,2.2963395655,-4.74,-0.35000000000000003,4.7529043752
2020-09-16 10:30:00,-2.49416,0.35212000000000004,2.5188931299,2.47584,0.7221200000000001,2.5789999999999997,-4.97,-0.37,4.9837536055000005,-2.51416,0.37212,2.5415494880000002,-4.99,-0.35000000000000003,5.0022594895
2020-09-16 11:00:00,-2.59416,0.29212000000000005,2.6105555347,2.47584,0.7221200000000001,2.5789999999999997,-5.07,-0.43,5.08820204,-2.62416,0.29212000000000005,2.6403692545,-5.1,-0.43,5.1180953489
2020-09-16 11:30:00,-2.72128,0.26296,2.7339555227,2.47872,0.72296,2.582,-5.2,-0.46,5.2203065044,-2.74128,0.27296000000000004,2.7548363290999998,-5.22,-0.45,5.239360648
2020-09-16 12:00:00,-2.6379200000000003,0.31394000000000005,2.6565353847,2.48208,0.72394,2.5855,-5.12,-0.41000000000000003,5.1363897827,-2.65792,0.32394,2.6775876923,-5.14,-0.4,5.1555407088
2020-09-16 12:30:00,-2.49408,0.44506,2.5334785276,2.48592,0.72506,2.5895,-4.98,-0.28,4.9878652748,-2.51408,0.44506,2.5531699219,-5.0,-0.28,5.0078338631
2020-09-16 13:00:00,-2.25344,0.47358000000000006,2.3026658138,2.44656,0.7135800000000001,2.5484999999999998,-4.7,-0.24,4.7061236703,-2.27344,0.47358000000000006,2.3222419017,-4.72,-0.24,4.7260977561
2020-09-16 13:30:00,-6.9344,-0.9567,7.0000841602,0.0456,0.013300000000000001,0.0475,-6.98,-0.97,7.0470774084,-6.9544,-0.9467000000000001,7.0185411768,-7.0,-0.96,7.0655219199
2020-09-16 14:00:00,-7.31,-1.11,7.3937946956000005,0.0,0.0,0.0,-7.31,-1.11,7.3937946956000005,-7.33,-1.11,7.4135686413,-7.33,-1.11,7.4135686413
2020-09-16 14:30:00,-7.32,-1.09,7.4007094255,0.0,0.0,0.0,-7.32,-1.09,7.4007094255,-7.35,-1.09,7.4303835702,-7.35,-1.09,7.4303835702
2020-09-16 15:00:00,-7.39,-1.1400000000000001,7.4774126541,0.0,0.0,0.0,-7.39,-1.1400000000000001,7.4774126541,-7.41,-1.1400000000000001,7.4971794696,-7.41,-1.1400000000000001,7.4971794696
2020-09-16 15:30:00,-7.18,-1.1,7.2637731242,0.0,0.0,0.0,-7.18,-1.1,7.2637731242,-7.21,-1.09,7.291927043,-7.21,-1.09,7.291927043
2020-09-16 16:00:00,-7.32,-1.03,7.3921106593,0.0,0.0,0.0,-7.32,-1.03,7.3921106593,-7.34,-1.02,7.4105330443,-7.34,-1.02,7.4105330443
2020-09-16 16:30:00,-3.74656,-0.056080000000000005,3.7469796904,1.93344,0.5639200000000001,2.014,-5.68,-0.62,5.7137378308999995,-3.76656,-0.04608,3.7668418602,-5.7,-0.61,5.7325474268
2020-09-16 17:00:00,-2.65584,0.56788,2.715874408,2.56416,0.7478800000000001,2.6710000000000003,-5.22,-0.18,5.2231025263,-2.68584,0.6078800000000001,2.7537709781,-5.25,-0.14,5.2518663349
2020-09-16 17:30:00,-2.472,0.979,2.6588014217,2.568,0.749,2.675,-5.04,0.23,5.0452452864,-2.492,0.989,2.6810790738,-5.06,0.24,5.0656885021
2020-09-16 18:00:00,-2.2915200000000002,1.02914,2.5120097631,2.56848,0.74914,2.6755,-4.86,0.28,4.8680591615,-2.32152,1.02914,2.539406279,-4.89,0.28,4.8980097999000005
2020-09-16 18:30:00,-2.50776,0.7673200000000001,2.6225255385,2.56224,0.7473200000000001,2.669,-5.07,0.02,5.0700394476,-2.53776,0.78732,2.6570846054,-5.1,0.04,5.1001568603
2020-09-16 19:00:00,-2.8592,0.45940000000000003,2.8958717168,2.5008,0.7294,2.605,-5.36,-0.27,5.3667960647,-2.8692,0.5794,2.9271168409,-5.37,-0.15,5.3720945636
2020-09-16 19:30:00,-2.7464,0.6573,2.8239610922000002,2.4936,0.7273000000000001,2.5975,-5.24,-0.07,5.2404675364,-2.7764,0.8673000000000001,2.9087121291,-5.27,0.14,5.2718592546
2020-09-16 20:00:00,-2.68736,0.8570200000000001,2.8207068352,2.49264,0.7270200000000001,2.5965,-5.18,0.13,5.1816310174,-2.71736,0.8670200000000001,2.8523269536,-5.21,0.14,5.2118806586
2020-09-16 20:30:00,-2.45496,0.9577200000000001,2.6351577182,2.49504,0.72772,2.599,-4.95,0.23,4.9553405534,-2.4749600000000003,0.9577200000000001,2.6538000301,-4.97,0.23,4.9753190852
2020-09-16 21:00:00,-2.104,0.988,2.3244268111,2.496,0.728,2.6,-4.6,0.26,4.6073419669,-2.134,0.988,2.3516164653000002,-4.63,0.26,4.6372944698000005
2020-09-16 21:30:00,-3.26032,0.5157400000000001,3.3008596229,1.69968,0.49574,1.7705000000000002,-4.96,0.02,4.9600403224,-3.28032,0.56574,3.3287476699000003,-4.98,0.07,4.9804919436
2020-09-16 22:00:00,-6.15,-0.47000000000000003,6.1679332033,0.0,0.0,0.0,-6.15,-0.47000000000000003,6.1679332033,-6.17,-0.47000000000000003,6.1878752411,-6.17,-0.47000000000000003,6.1878752411
2020-09-16 22:30:00,-5.74,-0.38,5.7525646454,0.0,0.0,0.0,-5.74,-0.38,5.7525646454,-5.76,-0.38,5.772521113,-5.76,-0.38,5.772521113
2020-09-16 23:00:00,-5.41,-0.38,5.4233292358,0.0,0.0,0.0,-5.41,-0.38,5.4233292358,-5.43,-0.38,5.443280261,-5.43,-0.38,5.443280261
2020-09-16 23:30:00,-5.12,-0.38,5.1340821965,0.0,0.0,0.0,-5.12,-0.38,5.1340821965,-5.14,-0.38,5.1540275513000005,-5.14,-0.38,5.1540275513000005
2020-09-17 00:00:00,-4.9,-0.38,4.914712606,0.0,0.0,0.0,-4.9,-0.38,4.914712606,-4.92,-0.38,4.9346529767,-4.92,-0.38,4.9346529767
2020-09-17 00:30:00,-4.71,-0.73,4.7662354117,0.0,0.0,0.0,-4.71,-0.73,4.7662354117,-4.65,0.09,4.6508708862,-4.65,0.09,4.6508708862
2020-09-17 01:00:00,-4.62,-0.35000000000000003,4.6332386081,0.0,0.0,0.0,-4.62,-0.35000000000000003,4.6332386081,-4.65,-0.32,4.6609977473,-4.65,-0.32,4.6609977473
2020-09-17 01:30:00,-4.52,-0.32,4.5313132754000005,0.0,0.0,0.0,-4.52,-0.32,4.5313132754000005,-4.54,-0.32,4.5512635608,-4.54,-0.32,4.5512635608
2020-09-17 02:00:00,-4.5,-0.32,4.5113634303,0.0,0.0,0.0,-4.5,-0.32,4.5113634303,-4.52,-0.32,4.5313132754000005,-4.52,-0.32,4.5313132754000005
2020-09-17 02:30:00,-4.5,-0.33,4.5120837758,0.0,0.0,0.0,-4.5,-0.33,4.5120837758,-4.5,-0.32,4.5113634303,-4.5,-0.32,4.5113634303
2020-09-17 03:00:00,-4.5,-0.35000000000000003,4.5135905884,0.0,0.0,0.0,-4.5,-0.35000000000000003,4.5135905884,-4.52,-0.35000000000000003,4.533530633,-4.52,-0.35000000000000003,4.533530633
2020-09-17 03:30:00,-4.39,-0.30000000000000004,4.4002386299000005,0.0,0.0,0.0,-4.39,-0.30000000000000004,4.4002386299000005,-4.41,-0.29,4.4195248613,-4.41,-0.29,4.4195248613
2020-09-17 04:00:00,-4.3,-0.24,4.3066924664,0.0,0.0,0.0,-4.3,-0.24,4.3066924664,-4.32,-0.24,4.3266615306,-4.32,-0.24,4.3266615306
2020-09-17 04:30:00,-4.17,-0.22,4.1757993247,0.0,0.0,0.0,-4.17,-0.22,4.1757993247,-4.19,-0.24,4.1968678797,-4.19,-0.24,4.1968678797
2020-09-17 05:00:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2020-09-17 05:30:00,-4.15,-0.22,4.1558272341,0.0,0.0,0.0,-4.15,-0.22,4.1558272341,-4.17,-0.24,4.1769007649,-4.17,-0.24,4.1769007649
2020-09-17 06:00:00,-4.32,-0.22,4.3255982245,0.0,0.0,0.0,-4.32,-0.22,4.3255982245,-4.35,-0.24,4.356615659,-4.35,-0.24,4.356615659
2020-09-17 06:30:00,-4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,-4.87,-0.30000000000000004,4.8792314969,-4.89,-0.29,4.8985916343,-4.89,-0.29,4.8985916343
2020-09-17 07:00:00,-5.51,-0.54,5.5363977458,0.0,0.0,0.0,-5.51,-0.54,5.5363977458,-5.53,-0.53,5.5553397736,-5.53,-0.53,5.5553397736
2020-09-17 07:30:00,-6.16,-0.7000000000000001,6.1996451511,0.0,0.0,0.0,-6.16,-0.7000000000000001,6.1996451511,-6.18,-0.6900000000000001,6.2184001158,-6.18,-0.6900000000000001,6.2184001158
2020-09-17 08:00:00,-6.67,-0.88,6.7278005321,0.0,0.0,0.0,-6.67,-0.88,6.7278005321,-6.69,-0.88,6.7476292133,-6.69,-0.88,6.7476292133
2020-09-17 08:30:00,-6.84,-1.03,6.9171164512,0.0,0.0,0.0,-6.84,-1.03,6.9171164512,-6.87,-1.02,6.9453077686,-6.87,-1.02,6.9453077686
2020-09-17 09:00:00,-6.89,-1.08,6.9741307702,0.0,0.0,0.0,-6.89,-1.08,6.9741307702,-6.91,-1.08,6.9938901907,-6.91,-1.08,6.9938901907
2020-09-17 09:30:00,-6.94,-1.08,7.0235318751,0.0,0.0,0.0,-6.94,-1.08,7.0235318751,-6.96,-1.08,7.0432946836,-6.96,-1.08,7.0432946836
2020-09-17 10:00:00,-6.79,-1.01,6.8647068401,0.0,0.0,0.0,-6.79,-1.01,6.8647068401,-6.8100000000000005,-1.0,6.8830298561,-6.8100000000000005,-1.0,6.8830298561
2020-09-17 10:30:00,-3.65784,-0.27562000000000003,3.668209352,1.59216,0.46438,1.6585,-5.25,-0.74,5.3018958873,-3.63784,0.16438000000000003,3.6415519562,-5.23,-0.30000000000000004,5.2385971405
2020-09-17 11:00:00,-2.0764,-0.20270000000000002,2.0862704163,2.4936,0.7273000000000001,2.5975,-4.57,-0.93,4.6636680842,-1.9764,1.1473,2.2852689667,-4.47,0.42,4.4896881852
2020-09-17 11:30:00,-4.80136,-0.7399800000000001,4.8580477818,1.02864,0.30002,1.0715,-5.83,-1.04,5.9220351232,-4.75136,-0.07998000000000001,4.752033107,-5.78,-0.38,5.7924778808
2020-09-17 12:00:00,-6.67,-1.0,6.7445459447000005,0.0,0.0,0.0,-6.67,-1.0,6.7445459447000005,-6.69,-0.99,6.7628544269,-6.69,-0.99,6.7628544269
2020-09-17 12:30:00,-6.64,-1.02,6.7178865724,0.0,0.0,0.0,-6.64,-1.02,6.7178865724,-6.66,-1.01,6.7361487513,-6.66,-1.01,6.7361487513
2020-09-17 13:00:00,-6.49,-1.02,6.5696651361,0.0,0.0,0.0,-6.49,-1.02,6.5696651361,-6.51,-1.01,6.5878828162000005,-6.51,-1.01,6.5878828162000005
2020-09-17 13:30:00,-6.62,-1.04,6.7011939235,0.0,0.0,0.0,-6.62,-1.04,6.7011939235,-6.64,-1.04,6.7209523135,-6.64,-1.04,6.7209523135
2020-09-17 14:00:00,-6.41,-1.01,6.4890831402,0.0,0.0,0.0,-6.41,-1.01,6.4890831402,-6.44,-1.0,6.5171773031,-6.44,-1.0,6.5171773031
2020-09-17 14:30:00,-6.2,-0.93,6.269362009,0.0,0.0,0.0,-6.2,-0.93,6.269362009,-6.22,-0.93,6.2891414358,-6.22,-0.93,6.2891414358
2020-09-17 15:00:00,-1.88944,0.18308000000000002,1.8982891771000001,2.17056,0.6330800000000001,2.261,-4.06,-0.45,4.0848622988,-1.90944,0.17308,1.9172683172,-4.08,-0.46,4.1058494858
2020-09-17 15:30:00,-1.25608,0.49156000000000005,1.3488395753,2.47392,0.7215600000000001,2.577,-3.73,-0.23,3.7370844251,-1.27608,0.49156000000000005,1.3674836014,-3.75,-0.23,3.7570467125
2020-09-17 16:00:00,-1.5565600000000002,0.49142,1.6322906144,2.47344,0.7214200000000001,2.5765000000000002,-4.03,-0.23,4.0365579396,-1.58656,0.49142,1.6609233125,-4.06,-0.23,4.0665095598
2020-09-17 16:30:00,-1.64464,0.50948,1.7217463809,2.53536,0.73948,2.641,-4.18,-0.23,4.1863229689,-1.66464,0.50948,1.7408607641,-4.2,-0.23,4.2062929047
2020-09-17 17:00:00,-1.78496,0.7452200000000001,1.9342789483,2.55504,0.7452200000000001,2.6615,-4.34,0.0,4.34,-1.8049600000000001,0.7452200000000001,1.9527502272000001,-4.36,0.0,4.36
2020-09-17 17:30:00,-1.7835200000000002,1.00564,2.0474997924,2.55648,0.7456400000000001,2.6630000000000003,-4.34,0.26,4.3477810432,-1.80352,1.00564,2.0649445997,-4.36,0.26,4.3677454138
2020-09-17 18:00:00,-1.68064,1.04648,1.979815951,2.55936,0.74648,2.666,-4.24,0.30000000000000004,4.2505999577,-1.70064,1.04648,1.9968216746,-4.26,0.30000000000000004,4.2705503157999996
2020-09-17 18:30:00,-1.7392,1.0469,2.0299793718,2.5608,0.7469,2.6675,-4.3,0.30000000000000004,4.3104524125,-1.7692,1.0469,2.0557403168,-4.33,0.30000000000000004,4.3403801677
2020-09-17 19:00:00,-1.74496,1.04522,2.0340526665,2.55504,0.7452200000000001,2.6615,-4.3,0.30000000000000004,4.3104524125,-1.77496,1.04522,2.0598465598,-4.33,0.30000000000000004,4.3403801677
2020-09-17 19:30:00,-6.47248,-0.80864,6.5227981726,0.10752,0.031360000000000006,0.112,-6.58,-0.84,6.6334003347,-6.39248,0.07136,6.3928782876,-6.5,0.04,6.5001230758
2020-09-17 20:00:00,-6.8100000000000005,-1.06,6.8920026117,0.0,0.0,0.0,-6.8100000000000005,-1.06,6.8920026117,-6.67,0.30000000000000004,6.6767432181,-6.67,0.30000000000000004,6.6767432181
2020-09-17 20:30:00,-6.69,-0.79,6.7364827618,0.0,0.0,0.0,-6.69,-0.79,6.7364827618,-6.62,0.02,6.6200302114,-6.62,0.02,6.6200302114
2020-09-17 21:00:00,-6.22,-0.29,6.2267567802,0.0,0.0,0.0,-6.22,-0.29,6.2267567802,-6.24,-0.28,6.2462788923,-6.24,-0.28,6.2462788923
2020-09-17 21:30:00,-3.52416,0.54212,3.5656132432,1.27584,0.37212,1.329,-4.8,0.17,4.8030094732,-3.54416,0.55212,3.5869076654,-4.82,0.18,4.8233598249
2020-09-17 22:00:00,-1.0368,1.3676,1.7161829739,2.3232,0.6776,2.42,-3.36,0.6900000000000001,3.4301166161,-1.0668,1.3776,1.7423673551,-3.39,0.7000000000000001,3.4615170085
2020-09-17 22:30:00,-5.17,-0.33,5.1805212093,0.0,0.0,0.0,-5.17,-0.33,5.1805212093,-5.19,-0.21,5.1942468174,-5.19,-0.21,5.1942468174
2020-09-17 23:00:00,-4.93,-0.27,4.9373879734,0.0,0.0,0.0,-4.93,-0.27,4.9373879734,-4.96,-0.23,4.9653297977,-4.96,-0.23,4.9653297977
2020-09-17 23:30:00,-4.66,-0.66,4.7065061351,0.0,0.0,0.0,-4.66,-0.66,4.7065061351,-4.69,-0.64,4.7334659606,-4.69,-0.64,4.7334659606
2020-09-18 00:00:00,-4.42,-0.7000000000000001,4.4750865913,0.0,0.0,0.0,-4.42,-0.7000000000000001,4.4750865913,-4.36,0.6000000000000001,4.4010907739,-4.36,0.6000000000000001,4.4010907739
2020-09-18 00:30:00,-4.2,-0.7000000000000001,4.2579337712,0.0,0.0,0.0,-4.2,-0.7000000000000001,4.2579337712,-4.21,0.5700000000000001,4.2484114678000005,-4.21,0.5700000000000001,4.2484114678000005
2020-09-18 01:00:00,-4.08,-0.39,4.098597321,0.0,0.0,0.0,-4.08,-0.39,4.098597321,-4.1,-0.4,4.1194659848,-4.1,-0.4,4.1194659848
2020-09-18 01:30:00,-4.1,-0.6900000000000001,4.1576555894,0.0,0.0,0.0,-4.1,-0.6900000000000001,4.1576555894,-4.08,0.64,4.1298910397,-4.08,0.64,4.1298910397
2020-09-18 02:00:00,-4.14,-0.6900000000000001,4.1971061459,0.0,0.0,0.0,-4.14,-0.6900000000000001,4.1971061459,-4.05,0.64,4.1002560896,-4.05,0.64,4.1002560896
2020-09-18 02:30:00,-4.08,-0.6900000000000001,4.1379342672,0.0,0.0,0.0,-4.08,-0.6900000000000001,4.1379342672,-4.01,0.64,4.060751162,-4.01,0.64,4.060751162
2020-09-18 03:00:00,-3.94,-0.45,3.9656147064000002,0.0,0.0,0.0,-3.94,-0.45,3.9656147064000002,-3.96,-0.39,3.9791582024,-3.96,-0.39,3.9791582024
2020-09-18 03:30:00,-3.91,-0.74,3.9794095039,0.0,0.0,0.0,-3.91,-0.74,3.9794095039,-3.94,-0.74,4.0088901207,-3.94,-0.74,4.0088901207
2020-09-18 04:00:00,-3.88,0.0,3.88,0.0,0.0,0.0,-3.88,0.0,3.88,-3.9,0.0,3.9,-3.9,0.0,3.9
2020-09-18 04:30:00,-3.91,0.0,3.91,0.0,0.0,0.0,-3.91,0.0,3.91,-3.93,0.0,3.93,-3.93,0.0,3.93
2020-09-18 05:00:00,-3.98,-0.92,4.0849479801,0.0,0.0,0.0,-3.98,-0.92,4.0849479801,-4.0,-0.91,4.1022067232,-4.0,-0.91,4.1022067232
2020-09-18 05:30:00,-4.09,0.0,4.09,0.0,0.0,0.0,-4.09,0.0,4.09,-4.11,0.0,4.11,-4.11,0.0,4.11
2020-09-18 06:00:00,-4.06,-0.56,4.0984387271,0.0,0.0,0.0,-4.06,-0.56,4.0984387271,-4.07,0.7000000000000001,4.1297578622,-4.07,0.7000000000000001,4.1297578622
2020-09-18 06:30:00,-4.71,-0.26,4.7171707622,0.0,0.0,0.0,-4.71,-0.26,4.7171707622,-4.74,-0.25,4.7465882484,-4.74,-0.25,4.7465882484
2020-09-18 07:00:00,-5.35,-0.39,5.3641961187,0.0,0.0,0.0,-5.35,-0.39,5.3641961187,-5.37,-0.38,5.3834282757,-5.37,-0.38,5.3834282757
2020-09-18 07:30:00,-5.86,-0.7000000000000001,5.9016607832,0.0,0.0,0.0,-5.86,-0.7000000000000001,5.9016607832,-5.84,-0.36,5.8510853694,-5.84,-0.36,5.8510853694
2020-09-18 08:00:00,-1.9939200000000001,0.81344,2.1534626999,2.20608,0.64344,2.298,-4.2,0.17,4.2034390682,-2.01392,0.8234400000000001,2.175758994,-4.22,0.18,4.2238371181
2020-09-18 08:30:00,-1.65,0.155,1.6572643121000001,2.52,0.735,2.625,-4.17,-0.58,4.2101425154,-1.6600000000000001,1.425,2.1877442720999998,-4.18,0.6900000000000001,4.2365670064
2020-09-18 09:00:00,-5.63352,-0.53686,5.659042874,0.45648000000000005,0.13314,0.47550000000000003,-6.09,-0.67,6.1267446495,-5.65352,-0.52686,5.6780163658,-6.11,-0.66,6.1455431005
2020-09-18 09:30:00,-6.61,-0.78,6.6558620779,0.0,0.0,0.0,-6.61,-0.78,6.6558620779,-6.64,-0.78,6.6856562879,-6.64,-0.78,6.6856562879
2020-09-18 10:00:00,-6.5,-0.8200000000000001,6.5515189079,0.0,0.0,0.0,-6.5,-0.8200000000000001,6.5515189079,-6.53,-0.8200000000000001,6.5812840692,-6.53,-0.8200000000000001,6.5812840692
2020-09-18 10:30:00,-6.67,-0.93,6.7345229972,0.0,0.0,0.0,-6.67,-0.93,6.7345229972,-6.69,-0.93,6.7543319433,-6.69,-0.93,6.7543319433
2020-09-18 11:00:00,-6.71,-1.01,6.785587668,0.0,0.0,0.0,-6.71,-1.01,6.785587668,-6.73,-1.01,6.8053655302,-6.73,-1.01,6.8053655302
2020-09-18 11:30:00,-6.73,-1.04,6.8098825247,0.0,0.0,0.0,-6.73,-1.04,6.8098825247,-6.73,-1.04,6.8098825247,-6.73,-1.04,6.8098825247
2020-09-18 12:00:00,-6.59,-1.02,6.6684705893,0.0,0.0,0.0,-6.59,-1.02,6.6684705893,-6.61,-1.01,6.6867181786,-6.61,-1.01,6.6867181786
2020-09-18 12:30:00,-6.42,-0.85,6.4760250154,0.0,0.0,0.0,-6.42,-0.85,6.4760250154,-6.44,-0.84,6.4945515627,-6.44,-0.84,6.4945515627
2020-09-18 13:00:00,-6.36,-0.9,6.4233636048000005,0.0,0.0,0.0,-6.36,-0.9,6.4233636048000005,-6.39,-0.89,6.4516819512,-6.39,-0.89,6.4516819512
2020-09-18 13:30:00,-6.54,-1.04,6.6221748693,0.0,0.0,0.0,-6.54,-1.04,6.6221748693,-6.5600000000000005,-1.03,6.6403689657000005,-6.5600000000000005,-1.03,6.6403689657000005
2020-09-18 14:00:00,-6.16,-0.88,6.2225396744,0.0,0.0,0.0,-6.16,-0.88,6.2225396744,-6.19,-0.87,6.2508399436,-6.19,-0.87,6.2508399436
2020-09-18 14:30:00,-5.82,-0.7000000000000001,5.8619450697,0.0,0.0,0.0,-5.82,-0.7000000000000001,5.8619450697,-5.84,-0.7000000000000001,5.8818024448,-5.84,-0.7000000000000001,5.8818024448
2020-09-18 15:00:00,-5.78,-0.75,5.8284560563,0.0,0.0,0.0,-5.78,-0.75,5.8284560563,-5.8,-0.74,5.8470163331,-5.8,-0.74,5.8470163331
2020-09-18 15:30:00,-5.67,-0.65,5.7071358841,0.0,0.0,0.0,-5.67,-0.65,5.7071358841,-5.7,-0.64,5.7358172914,-5.7,-0.64,5.7358172914
2020-09-18 16:00:00,-3.32776,-0.07018,3.3284999399,1.30224,0.37982000000000005,1.3565,-4.63,-0.45,4.6518168494,-3.34776,0.029820000000000003,3.3478928074,-4.65,-0.35000000000000003,4.6631534395
2020-09-18 16:30:00,-1.14128,0.97296,1.4997237079,2.47872,0.72296,2.582,-3.62,0.25,3.6286223281,-1.16128,0.9829600000000001,1.5214406331,-3.64,0.26,3.6492739004
2020-09-18 17:00:00,-1.20176,1.16282,1.6722372589,2.47824,0.72282,2.5815,-3.68,0.44,3.7062110032,-1.22176,1.17282,1.6935773528,-3.7,0.45,3.7272644124000003
2020-09-18 17:30:00,-1.1856,1.3192,1.7736786631,2.5343999999999998,0.7392000000000001,2.64,-3.7199999999999998,0.58,3.7649435587,-1.2056,1.3292,1.7945038311000001,-3.74,0.59,3.7862514444
2020-09-18 18:00:00,-1.04248,1.44886,1.7849257267,2.56752,0.7488600000000001,2.6745,-3.61,0.7000000000000001,3.6772408134,-1.07248,1.45886,1.8106589546,-3.64,0.71,3.7085981179000003
2020-09-18 18:30:00,-1.18248,1.44886,1.8701481893,2.56752,0.7488600000000001,2.6745,-3.75,0.7000000000000001,3.814773912,-1.21248,1.45886,1.8969397065,-3.7800000000000002,0.71,3.8461019227
2020-09-18 19:00:00,-1.4335200000000001,1.36564,1.979886916,2.55648,0.7456400000000001,2.6630000000000003,-3.99,0.62,4.0378831088,-1.4535200000000001,1.36564,1.9944154532,-4.01,0.62,4.0576471015
2020-09-18 19:30:00,-6.32112,-0.25116,6.3261077607,0.09888000000000001,0.02884,0.10300000000000001,-6.42,-0.28,6.4261030182,-6.33112,-0.17116,6.333433208,-6.43,-0.2,6.433109668
2020-09-18 20:00:00,-6.18096,-0.22778,6.1851556367,0.17904,0.05222,0.1865,-6.36,-0.28,6.3661605383,-6.18096,-0.04778,6.1811446715,-6.36,-0.1,6.3607861149
2020-09-18 20:30:00,-1.8132800000000002,1.27696,2.2177942195,2.28672,0.6669600000000001,2.382,-4.1,0.61,4.1451296723,-1.82328,1.39696,2.2969212438,-4.11,0.73,4.1743262929
2020-09-18 21:00:00,-6.01568,0.11126000000000001,6.0167087889,0.00432,0.00126,0.0045000000000000005,-6.02,0.11,6.0210048995,-6.03568,0.20126000000000002,6.0390345793,-6.04,0.2,6.0433103511
2020-09-18 21:30:00,-5.79,-0.66,5.8274951737,0.0,0.0,0.0,-5.79,-0.66,5.8274951737,-5.8100000000000005,0.53,5.834123756,-5.8100000000000005,0.53,5.834123756
2020-09-18 22:00:00,-5.53,0.0,5.53,0.0,0.0,0.0,-5.53,0.0,5.53,-5.55,0.0,5.55,-5.55,0.0,5.55
2020-09-18 22:30:00,-5.27,0.0,5.27,0.0,0.0,0.0,-5.27,0.0,5.27,-5.29,0.0,5.29,-5.29,0.0,5.29
2020-09-18 23:00:00,-4.95,-0.45,4.9704124577,0.0,0.0,0.0,-4.95,-0.45,4.9704124577,-4.97,-0.45,4.9903306504,-4.97,-0.45,4.9903306504
2020-09-18 23:30:00,-4.61,-0.68,4.6598819728,0.0,0.0,0.0,-4.61,-0.68,4.6598819728,-4.63,0.65,4.6754037259,-4.63,0.65,4.6754037259
2020-09-19 00:00:00,-4.39,0.0,4.39,0.0,0.0,0.0,-4.39,0.0,4.39,-4.41,0.0,4.41,-4.41,0.0,4.41
2020-09-19 00:30:00,-4.15,-0.84,4.2341587122,0.0,0.0,0.0,-4.15,-0.84,4.2341587122,-4.17,-0.88,4.2618423246,-4.17,-0.88,4.2618423246
2020-09-19 01:00:00,-4.02,-0.61,4.0660177078,0.0,0.0,0.0,-4.02,-0.61,4.0660177078,-3.98,0.72,4.0446013401,-3.98,0.72,4.0446013401
2020-09-19 01:30:00,-4.13,-0.65,4.1808372367,0.0,0.0,0.0,-4.13,-0.65,4.1808372367,-4.03,0.68,4.0869670906,-4.03,0.68,4.0869670906
2020-09-19 02:00:00,-4.05,-0.65,4.1018288604,0.0,0.0,0.0,-4.05,-0.65,4.1018288604,-4.03,0.7000000000000001,4.090342284,-4.03,0.7000000000000001,4.090342284
2020-09-19 02:30:00,-3.84,-0.39,3.8597538782000003,0.0,0.0,0.0,-3.84,-0.39,3.8597538782000003,-3.86,-0.33,3.8740805361,-3.86,-0.33,3.8740805361
2020-09-19 03:00:00,-3.77,-0.39,3.7901187316,0.0,0.0,0.0,-3.77,-0.39,3.7901187316,-3.79,-0.39,3.8100131233,-3.79,-0.39,3.8100131233
2020-09-19 03:30:00,-3.73,0.0,3.73,0.0,0.0,0.0,-3.73,0.0,3.73,-3.75,0.0,3.75,-3.75,0.0,3.75
2020-09-19 04:00:00,-3.64,0.1,3.6413733673,0.0,0.0,0.0,-3.64,0.1,3.6413733673,-3.66,0.14,3.6626766169,-3.66,0.14,3.6626766169
2020-09-19 04:30:00,-3.7,0.0,3.7,0.0,0.0,0.0,-3.7,0.0,3.7,-3.73,0.0,3.73,-3.73,0.0,3.73
2020-09-19 05:00:00,-3.59,0.0,3.59,0.0,0.0,0.0,-3.59,0.0,3.59,-3.61,0.0,3.61,-3.61,0.0,3.61
2020-09-19 05:30:00,-3.36,0.28,3.3716464821,0.0,0.0,0.0,-3.36,0.28,3.3716464821,-3.38,0.28,3.3915778039,-3.38,0.28,3.3915778039
2020-09-19 06:00:00,-3.26,0.32,3.2756678708,0.0,0.0,0.0,-3.26,0.32,3.2756678708,-3.2800000000000002,0.33,3.2965588118999998,-3.2800000000000002,0.33,3.2965588118999998
2020-09-19 06:30:00,-3.89,0.21,3.8956642566,0.0,0.0,0.0,-3.89,0.21,3.8956642566,-3.91,0.23,3.9167588642,-3.91,0.23,3.9167588642
2020-09-19 07:00:00,-4.36,-0.23,4.3660622991,0.0,0.0,0.0,-4.36,-0.23,4.3660622991,-4.38,-0.23,4.3860346556,-4.38,-0.23,4.3860346556
2020-09-19 07:30:00,-2.15592,0.60494,2.2391836571,1.35408,0.39494,1.4105,-3.51,0.21,3.5162764396,-2.17592,0.62494,2.2638855647,-3.5300000000000002,0.23,3.5374849823
2020-09-19 08:00:00,-0.15392,1.27094,1.2802264839,2.50608,0.73094,2.6105,-2.66,0.54,2.7142586465000003,-0.17392000000000002,1.27094,1.2827847247,-2.68,0.54,2.7338617375
2020-09-19 08:30:00,-0.52536,1.22052,1.3287859873,2.50464,0.7305200000000001,2.609,-3.03,0.49,3.0693647551,-0.5453600000000001,1.23052,1.3459557942,-3.05,0.5,3.0907118921
2020-09-19 09:00:00,-0.8187200000000001,1.18954,1.4440595036000001,2.50128,0.7295400000000001,2.6055,-3.32,0.46,3.3517159784,-0.83872,1.18954,1.4554918928,-3.34,0.46,3.3715278436
2020-09-19 09:30:00,-0.9120800000000001,1.18856,1.4981871712000001,2.49792,0.7285600000000001,2.602,-3.41,0.46,3.4408865137,-0.9320800000000001,1.18856,1.5104462917,-3.43,0.46,3.46070802
2020-09-19 10:00:00,-0.96208,1.07856,1.4452991386,2.49792,0.7285600000000001,2.602,-3.46,0.35000000000000003,3.4776572574,-0.9920800000000001,1.07856,1.4654400022,-3.49,0.35000000000000003,3.5075062366000003
2020-09-19 10:30:00,-0.9788800000000001,1.02366,1.4163636009,2.48112,0.7236600000000001,2.5845000000000002,-3.46,0.30000000000000004,3.4729814280999998,-0.9888800000000001,1.11366,1.4893361776,-3.47,0.39,3.4918476485
2020-09-19 11:00:00,-5.65392,-0.68906,5.6957541248,0.10608000000000001,0.030940000000000002,0.1105,-5.76,-0.72,5.8048255788,-5.65392,-0.5190600000000001,5.677696245,-5.76,-0.55,5.7861990979
2020-09-19 11:30:00,-5.8,-0.5700000000000001,5.8279413175,0.0,0.0,0.0,-5.8,-0.5700000000000001,5.8279413175,-5.82,-0.55,5.8459302083,-5.82,-0.55,5.8459302083
2020-09-19 12:00:00,-5.77,-0.5700000000000001,5.7980858911,0.0,0.0,0.0,-5.77,-0.5700000000000001,5.7980858911,-5.79,-0.55,5.8160639611,-5.79,-0.55,5.8160639611
2020-09-19 12:30:00,-5.71,-0.5700000000000001,5.7383795622000004,0.0,0.0,0.0,-5.71,-0.5700000000000001,5.7383795622000004,-5.74,-0.55,5.7662899684,-5.74,-0.55,5.7662899684
2020-09-19 13:00:00,-5.53,-0.53,5.5553397736,0.0,0.0,0.0,-5.53,-0.53,5.5553397736,-5.5600000000000005,-0.52,5.5842636041,-5.5600000000000005,-0.52,5.5842636041
2020-09-19 13:30:00,-5.41,-0.5,5.4330562302,0.0,0.0,0.0,-5.41,-0.5,5.4330562302,-5.43,-0.5,5.4529716669,-5.43,-0.5,5.4529716669
2020-09-19 14:00:00,-5.26,-0.47000000000000003,5.2809563528,0.0,0.0,0.0,-5.26,-0.47000000000000003,5.2809563528,-5.29,-0.47000000000000003,5.3108379753,-5.29,-0.47000000000000003,5.3108379753
2020-09-19 14:30:00,-4.9,-0.36,4.9132066922,0.0,0.0,0.0,-4.9,-0.36,4.9132066922,-4.92,-0.29,4.9285393374,-4.92,-0.29,4.9285393374
2020-09-19 15:00:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-09-19 15:30:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.23,4.9153840135,-4.91,-0.23,4.9153840135
2020-09-19 16:00:00,-4.94,-0.23,4.9453513525,0.0,0.0,0.0,-4.94,-0.23,4.9453513525,-4.96,-0.23,4.9653297977,-4.96,-0.23,4.9653297977
2020-09-19 16:30:00,-2.3112,0.6784,2.4087075372,1.4688,0.4284,1.53,-3.7800000000000002,0.25,3.7882581749,-2.3312,0.6884,2.4307175895,-3.8,0.26,3.8088843511
2020-09-19 17:00:00,-0.44704000000000005,1.36128,1.4328042434000001,2.47296,0.72128,2.576,-2.92,0.64,2.9893143026,-0.46704,1.37128,1.4486321824,-2.94,0.65,3.0109965128
2020-09-19 17:30:00,-0.23752,1.58114,1.5988806866,2.47248,0.7211400000000001,2.5755,-2.71,0.86,2.8431848339,-0.25752,1.59114,1.611844611,-2.73,0.87,2.8652748559
2020-09-19 18:00:00,-0.138,1.721,1.7265239645000001,2.472,0.721,2.575,-2.61,1.0,2.7950134168,-0.158,1.721,1.7282375415,-2.63,1.0,2.8136986335
2020-09-19 18:30:00,-0.24128000000000002,1.69296,1.7100671332,2.47872,0.72296,2.582,-2.7199999999999998,0.97,2.887784618,-0.26128,1.70296,1.7228871118,-2.74,0.98,2.9099828178
2020-09-19 19:00:00,-0.23648000000000002,1.64436,1.6612774001,2.48352,0.72436,2.5869999999999997,-2.7199999999999998,0.92,2.8713759768,-0.25648000000000004,1.64436,1.6642421098,-2.74,0.92,2.890328701
2020-09-19 19:30:00,-0.3412,1.6459000000000001,1.6808938842,2.4888,0.7259,2.5925000000000002,-2.83,0.92,2.9757856106,-0.37120000000000003,1.6459000000000001,1.6872392391000002,-2.86,0.92,3.0043302082
2020-09-19 20:00:00,-0.5588000000000001,1.6066,1.7010058789,2.4912,0.7266,2.5949999999999998,-3.05,0.88,3.1744133316,-0.5788,1.6166,1.7170920185,-3.07,0.89,3.1964042298
2020-09-19 20:30:00,-0.42688000000000004,1.62716,1.682223588,2.4931200000000002,0.72716,2.597,-2.92,0.9,3.0555523232,-0.44688000000000005,1.6371600000000002,1.6970546839,-2.94,0.91,3.0776127112
2020-09-19 21:00:00,-0.10304,1.69828,1.7014030092999999,2.49696,0.72828,2.601,-2.6,0.97,2.7750495491000002,-0.12304000000000001,1.69828,1.7027312765,-2.62,0.97,2.7937966998
2020-09-19 21:30:00,0.21744000000000002,1.8384200000000002,1.8512342504000001,2.49744,0.7284200000000001,2.6015,-2.2800000000000002,1.11,2.5358430551,0.19744,1.8384200000000002,1.8489917928000001,-2.3,1.11,2.5538402456
2020-09-19 22:00:00,-1.1088,1.4266,1.8068273299,1.7711999999999999,0.5166000000000001,1.845,-2.88,0.91,3.0203476621,-1.1288,1.4166,1.8113379033,-2.9,0.9,3.0364452901
2020-09-19 22:30:00,-4.38,0.25,4.3871289017,0.0,0.0,0.0,-4.38,0.25,4.3871289017,-4.4,0.25,4.4070965499,-4.4,0.25,4.4070965499
2020-09-19 23:00:00,-4.08,0.27,4.0889240639,0.0,0.0,0.0,-4.08,0.27,4.0889240639,-4.11,0.28,4.1195266718,-4.11,0.28,4.1195266718
2020-09-19 23:30:00,-3.88,0.27,3.8893829845,0.0,0.0,0.0,-3.88,0.27,3.8893829845,-3.9,0.28,3.910038363,-3.9,0.28,3.910038363
2020-09-20 00:00:00,-3.67,0.29,3.6814399357000003,0.0,0.0,0.0,-3.67,0.29,3.6814399357000003,-3.69,0.30000000000000004,3.7021750364,-3.69,0.30000000000000004,3.7021750364
2020-09-20 00:30:00,-3.4,0.4,3.4234485537,0.0,0.0,0.0,-3.4,0.4,3.4234485537,-3.42,0.41000000000000003,3.444488351,-3.42,0.41000000000000003,3.444488351
2020-09-20 01:00:00,-3.29,0.37,3.3107400985,0.0,0.0,0.0,-3.29,0.37,3.3107400985,-3.32,0.38,3.3416762261,-3.32,0.38,3.3416762261
2020-09-20 01:30:00,-3.34,0.26,3.350104476,0.0,0.0,0.0,-3.34,0.26,3.350104476,-3.36,0.30000000000000004,3.3733662712,-3.36,0.30000000000000004,3.3733662712
2020-09-20 02:00:00,-3.3,0.28,3.3118574849,0.0,0.0,0.0,-3.3,0.28,3.3118574849,-3.32,0.30000000000000004,3.3335266611,-3.32,0.30000000000000004,3.3335266611
2020-09-20 02:30:00,-3.27,0.28,3.2819658743,0.0,0.0,0.0,-3.27,0.28,3.2819658743,-3.29,0.30000000000000004,3.3036494971,-3.29,0.30000000000000004,3.3036494971
2020-09-20 03:00:00,-3.18,0.28,3.1923032437,0.0,0.0,0.0,-3.18,0.28,3.1923032437,-3.2,0.30000000000000004,3.214031736,-3.2,0.30000000000000004,3.214031736
2020-09-20 03:30:00,-3.07,0.38,3.0934285187,0.0,0.0,0.0,-3.07,0.38,3.0934285187,-3.09,0.39,3.1145144084,-3.09,0.39,3.1145144084
2020-09-20 04:00:00,-3.09,0.33,3.1075713990000002,0.0,0.0,0.0,-3.09,0.33,3.1075713990000002,-3.11,0.33,3.1274590325,-3.11,0.33,3.1274590325
2020-09-20 04:30:00,-3.12,0.27,3.1316609012,0.0,0.0,0.0,-3.12,0.27,3.1316609012,-3.14,0.28,3.1524593574,-3.14,0.28,3.1524593574
2020-09-20 05:00:00,-3.03,0.34,3.0490162348,0.0,0.0,0.0,-3.03,0.34,3.0490162348,-3.05,0.34,3.0688923083,-3.05,0.34,3.0688923083
2020-09-20 05:30:00,-2.84,0.5,2.8836782067,0.0,0.0,0.0,-2.84,0.5,2.8836782067,-2.86,0.5,2.9033773437,-2.86,0.5,2.9033773437
2020-09-20 06:00:00,-2.87,0.5,2.9132284497,0.0,0.0,0.0,-2.87,0.5,2.9132284497,-2.89,0.52,2.936409372,-2.89,0.52,2.936409372
2020-09-20 06:30:00,-3.36,0.31,3.3742702915000002,0.0,0.0,0.0,-3.36,0.31,3.3742702915000002,-3.38,0.31,3.3941862059,-3.38,0.31,3.3941862059
2020-09-20 07:00:00,-3.62,0.23,3.6272992708,0.0,0.0,0.0,-3.62,0.23,3.6272992708,-3.64,0.23,3.647259245,-3.64,0.23,3.647259245
2020-09-20 07:30:00,-3.77,0.23,3.777009399,0.0,0.0,0.0,-3.77,0.23,3.777009399,-3.79,0.23,3.7969724782,-3.79,0.23,3.7969724782
2020-09-20 08:00:00,-4.03,0.19,4.034476422,0.0,0.0,0.0,-4.03,0.19,4.034476422,-4.05,0.2,4.0549352646,-4.05,0.2,4.0549352646
2020-09-20 08:30:00,-4.54,-0.46,4.5632444598,0.0,0.0,0.0,-4.54,-0.46,4.5632444598,-4.5600000000000005,-0.43,4.5802292519000005,-4.5600000000000005,-0.43,4.5802292519000005
2020-09-20 09:00:00,-4.9,-0.24,4.9058740302,0.0,0.0,0.0,-4.9,-0.24,4.9058740302,-4.92,-0.26,4.9268651291,-4.92,-0.26,4.9268651291
2020-09-20 09:30:00,-5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,-5.09,-0.22,5.0947522020000005,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-09-20 10:00:00,-5.35,-0.25,5.3558379363,0.0,0.0,0.0,-5.35,-0.25,5.3558379363,-5.37,-0.25,5.3758162171,-5.37,-0.25,5.3758162171
2020-09-20 10:30:00,-5.53,-0.30000000000000004,5.5381314538,0.0,0.0,0.0,-5.53,-0.30000000000000004,5.5381314538,-5.5600000000000005,-0.29,5.5675578129000005,-5.5600000000000005,-0.29,5.5675578129000005
2020-09-20 11:00:00,-5.53,-0.32,5.5392508519,0.0,0.0,0.0,-5.53,-0.32,5.5392508519,-5.5600000000000005,-0.32,5.5692010199,-5.5600000000000005,-0.32,5.5692010199
2020-09-20 11:30:00,-5.66,-0.81,5.7176656076,0.0,0.0,0.0,-5.66,-0.81,5.7176656076,-5.57,0.2,5.5735895077,-5.57,0.2,5.5735895077
2020-09-20 12:00:00,-3.15336,0.13652,3.156313831,1.25664,0.36652,1.309,-4.41,-0.23,4.4159936594,-3.10336,0.8865200000000001,3.2275007359,-4.36,0.52,4.39089968
2020-09-20 12:30:00,-0.7103200000000001,1.27324,1.4579762001,2.47968,0.7232400000000001,2.583,-3.19,0.55,3.2370665733,-0.7403200000000001,1.27324,1.4728251084,-3.22,0.55,3.2666343535999998
2020-09-20 13:00:00,-3.20088,0.26516,3.211844112,1.14912,0.33516,1.197,-4.35,-0.07,4.3505631819,-3.17088,0.72516,3.2527429963,-4.32,0.39,4.3375684433
2020-09-20 13:30:00,-5.42,-0.30000000000000004,5.4282962336,0.0,0.0,0.0,-5.42,-0.30000000000000004,5.4282962336,-5.44,-0.30000000000000004,5.4482657791,-5.44,-0.30000000000000004,5.4482657791
2020-09-20 14:00:00,-5.27,-0.27,5.2769119758,0.0,0.0,0.0,-5.27,-0.27,5.2769119758,-5.29,-0.26,5.29638556,-5.29,-0.26,5.29638556
2020-09-20 14:30:00,-5.27,-0.27,5.2769119758,0.0,0.0,0.0,-5.27,-0.27,5.2769119758,-5.29,-0.26,5.29638556,-5.29,-0.26,5.29638556
2020-09-20 15:00:00,-5.13,-0.27,5.1371003494,0.0,0.0,0.0,-5.13,-0.27,5.1371003494,-5.16,-0.26,5.1665462352,-5.16,-0.26,5.1665462352
2020-09-20 15:30:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.24,5.1955461696,-5.19,-0.24,5.1955461696
2020-09-20 16:00:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.24,5.2954414358,-5.29,-0.24,5.2954414358
2020-09-20 16:30:00,-3.49968,0.39926000000000006,3.5223811052,1.06032,0.30926000000000003,1.1045,-4.5600000000000005,0.09,4.5608880714,-3.51968,0.43926000000000004,3.5469841626000003,-4.58,0.13,4.5818446067
2020-09-20 17:00:00,-0.7884800000000001,1.36086,1.5727811831,2.47152,0.7208600000000001,2.5745,-3.26,0.64,3.322228168,-0.8084800000000001,1.37086,1.5915077914,-3.2800000000000002,0.65,3.3437852802
2020-09-20 17:30:00,-0.52656,1.59142,1.6762705778,2.47344,0.7214200000000001,2.5765000000000002,-3.0,0.87,3.1236036881,-0.54656,1.60142,1.6921211097,-3.02,0.88,3.1456001017
2020-09-20 18:00:00,-0.40272,1.7125400000000002,1.7592545723000002,2.47728,0.7225400000000001,2.5805,-2.88,0.99,3.0454063768,-0.42272000000000004,1.7125400000000002,1.7639403193,-2.9,0.99,3.064327006
2020-09-20 18:30:00,-0.53552,1.58464,1.6726821575000002,2.48448,0.7246400000000001,2.588,-3.02,0.86,3.1400636936,-0.56552,1.59464,1.6919484626,-3.05,0.87,3.171655719
2020-09-20 19:00:00,-0.66024,1.55618,1.6904475887000001,2.48976,0.72618,2.5935,-3.15,0.8300000000000001,3.2575143898,-0.6902400000000001,1.5661800000000001,1.7115347060000001,-3.18,0.84,3.2890728177
2020-09-20 19:30:00,-0.81832,1.55674,1.7587174446,2.49168,0.72674,2.5955,-3.31,0.8300000000000001,3.4124771062,-0.8383200000000001,1.56674,1.7769228036,-3.33,0.84,3.4343121582
2020-09-20 20:00:00,-0.9459200000000001,1.49744,1.7711835591,2.49408,0.7274400000000001,2.598,-3.44,0.77,3.5251241113000003,-0.9659200000000001,1.50744,1.7903566125,-3.46,0.78,3.5468295702
2020-09-20 20:30:00,-0.69064,1.55898,1.7051106269,2.4993600000000002,0.7289800000000001,2.6035,-3.19,0.8300000000000001,3.2962099448,-0.71064,1.56898,1.7224132634,-3.21,0.84,3.3180867981
2020-09-20 21:00:00,-0.40248000000000006,1.56136,1.6124004465000001,2.50752,0.73136,2.612,-2.91,0.8300000000000001,3.0260535355,-0.43248000000000003,1.5913599999999999,1.6490802285,-2.94,0.86,3.0632009401999998
2020-09-20 21:30:00,-0.14864000000000002,1.7124800000000002,1.7189187299,2.51136,0.73248,2.616,-2.66,0.98,2.8347839424,-0.16864,1.72248,1.7307156901,-2.68,0.99,2.8570089254
2020-09-20 22:00:00,0.06232000000000001,1.23276,1.2343342335,2.51232,0.7327600000000001,2.617,-2.45,0.5,2.50049995,0.10232000000000001,2.09276,2.0952598407,-2.41,1.3599999999999999,2.7672549575
2020-09-20 22:30:00,-4.34408,-0.46744,4.3691568065,0.14592000000000002,0.04256,0.152,-4.49,-0.51,4.5188715406,-4.25408,0.8625600000000001,4.3406458506,-4.4,0.8200000000000001,4.4757569192
2020-09-20 23:00:00,-4.25,-0.53,4.282919565,0.0,0.0,0.0,-4.25,-0.53,4.282919565,-4.16,0.78,4.232493355,-4.16,0.78,4.232493355
2020-09-20 23:30:00,-4.1,-0.59,4.1422336969,0.0,0.0,0.0,-4.1,-0.59,4.1422336969,-4.0,0.74,4.0678741377,-4.0,0.74,4.0678741377
2020-09-21 00:00:00,-3.83,-0.48,3.8599611397,0.0,0.0,0.0,-3.83,-0.48,3.8599611397,-3.8,0.67,3.8586137407,-3.8,0.67,3.8586137407
2020-09-21 00:30:00,-3.5300000000000002,0.27,3.5403107208,0.0,0.0,0.0,-3.5300000000000002,0.27,3.5403107208,-3.55,0.28,3.5610251333000003,-3.55,0.28,3.5610251333000003
2020-09-21 01:00:00,-3.44,0.27,3.4505796614,0.0,0.0,0.0,-3.44,0.27,3.4505796614,-3.46,0.28,3.4713109915,-3.46,0.28,3.4713109915
2020-09-21 01:30:00,-3.443,0.273,3.4538063061,0.0,0.0,0.0,-3.443,0.273,3.4538063061,-3.463,0.28300000000000003,3.4745442867,-3.463,0.28300000000000003,3.4745442867
2020-09-21 02:00:00,-3.443,0.273,3.4538063061,0.0,0.0,0.0,-3.443,0.273,3.4538063061,-3.463,0.28300000000000003,3.4745442867,-3.463,0.28300000000000003,3.4745442867
2020-09-21 02:30:00,-3.503,0.233,3.5107403778,0.0,0.0,0.0,-3.503,0.233,3.5107403778,-3.523,0.233,3.5306965318,-3.523,0.233,3.5306965318
2020-09-21 03:00:00,-3.5,0.21,3.5062943402,0.0,0.0,0.0,-3.5,0.21,3.5062943402,-3.52,0.22,3.5268682992000002,-3.52,0.22,3.5268682992000002
2020-09-21 03:30:00,-3.42,0.24,3.4284107105,0.0,0.0,0.0,-3.42,0.24,3.4284107105,-3.44,0.25,3.4490723390999998,-3.44,0.25,3.4490723390999998
2020-09-21 04:00:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 04:30:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 05:00:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 05:30:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 06:00:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 06:30:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 07:00:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 07:30:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 08:00:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 08:30:00,-2.29836,0.5710200000000001,2.3682319418,1.12464,0.32802000000000003,1.1715,-3.423,0.243,3.4316144888,-2.31836,0.5810200000000001,2.3900580181,-3.443,0.253,3.4522830127
2020-09-21 09:00:00,-1.41996,0.8272200000000001,1.6433439476,2.00304,0.5842200000000001,2.0865,-3.423,0.243,3.4316144888,-1.4399600000000001,0.8372200000000001,1.6656596681,-3.443,0.253,3.4522830127
2020-09-21 09:30:00,-3.10716,0.33512000000000003,3.1251797836,0.31584,0.09212000000000001,0.329,-3.423,0.243,3.4316144888,-3.12716,0.34512000000000004,3.1461464492,-3.443,0.253,3.4522830127
