Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-21 10:00:00,-3.423,0.243,3.4316144888,0.0,0.0,0.0,-3.423,0.243,3.4316144888,-3.443,0.253,3.4522830127,-3.443,0.253,3.4522830127
2020-09-21 10:30:00,-7.04,-0.99,7.1092685981,0.0,0.0,0.0,-7.04,-0.99,7.1092685981,-7.06,-0.98,7.1276924737,-7.06,-0.98,7.1276924737
2020-09-21 11:00:00,-7.11,-1.09,7.1930661056,0.0,0.0,0.0,-7.11,-1.09,7.1930661056,-7.13,-1.09,7.2128357807,-7.13,-1.09,7.2128357807
2020-09-21 11:30:00,-6.9,-1.09,6.9855636852,0.0,0.0,0.0,-6.9,-1.09,6.9855636852,-6.92,-1.09,7.0053194074,-6.92,-1.09,7.0053194074
2020-09-21 12:00:00,-7.12,-1.18,7.2171185386,0.0,0.0,0.0,-7.12,-1.18,7.2171185386,-7.14,-1.17,7.2352263268,-7.14,-1.17,7.2352263268
2020-09-21 12:30:00,-7.14,-1.18,7.2368501435,0.0,0.0,0.0,-7.14,-1.18,7.2368501435,-7.16,-1.17,7.254963818,-7.16,-1.17,7.254963818
2020-09-21 13:00:00,-6.98,-1.09,7.0645948221,0.0,0.0,0.0,-6.98,-1.09,7.0645948221,-7.0,-1.08,7.0828242954,-7.0,-1.08,7.0828242954
2020-09-21 13:30:00,-6.98,-1.12,7.0692856782,0.0,0.0,0.0,-6.98,-1.12,7.0692856782,-7.0,-1.11,7.0874607583,-7.0,-1.11,7.0874607583
2020-09-21 14:00:00,-6.94,-1.12,7.0297937381,0.0,0.0,0.0,-6.94,-1.12,7.0297937381,-6.97,-1.11,7.0578325285,-6.97,-1.11,7.0578325285
2020-09-21 14:30:00,-6.78,-1.54,6.9526973183,0.0,0.0,0.0,-6.78,-1.54,6.9526973183,-6.69,-0.62,6.7186680228,-6.69,-0.62,6.7186680228
2020-09-21 15:00:00,-6.74,-1.83,6.9840174685,0.0,0.0,0.0,-6.74,-1.83,6.9840174685,-6.6,-0.5,6.6189122973,-6.6,-0.5,6.6189122973
2020-09-21 15:30:00,-6.59,-1.75,6.8184015722,0.0,0.0,0.0,-6.59,-1.75,6.8184015722,-6.45,-0.42,6.4636599539,-6.45,-0.42,6.4636599539
2020-09-21 16:00:00,-4.89032,-1.07676,5.0074586169,1.03968,0.30324,1.083,-5.93,-1.38,6.0884562904,-4.78032,0.04324,4.780515558,-5.82,-0.26,5.8258046655
2020-09-21 16:30:00,-2.3004,-0.1497,2.3052657656,2.4696,0.7203,2.5725,-4.77,-0.87,4.8486905449,-2.2004,1.1903,2.5017142623,-4.67,0.47000000000000003,4.6935913755000005
2020-09-21 17:00:00,-2.24264,0.01298,2.2426775626,2.5473600000000003,0.7429800000000001,2.6535,-4.79,-0.73,4.8453070078,-2.14264,1.32298,2.5181704172,-4.69,0.58,4.7257274572
2020-09-21 17:30:00,-1.99592,0.19494,2.0054172259,2.55408,0.74494,2.6605,-4.55,-0.55,4.5831212072,-1.89592,1.48494,2.4082274498,-4.45,0.74,4.5111085112
2020-09-21 18:00:00,-1.85288,0.31416000000000005,1.8793245595,2.5171200000000002,0.73416,2.622,-4.37,-0.42,4.3901366721,-1.7528800000000002,1.61416,2.3828765809,-4.27,0.88,4.3597362306
2020-09-21 18:30:00,-2.00888,0.11366000000000001,2.0120928035,2.48112,0.7236600000000001,2.5845000000000002,-4.49,-0.61,4.531247069,-1.90888,1.4136600000000001,2.3753436488,-4.39,0.6900000000000001,4.4438946882
2020-09-21 19:00:00,-2.14752,0.07864,2.1489593761,2.53248,0.7386400000000001,2.638,-4.68,-0.66,4.7263093424000004,-2.11752,1.35864,2.5159081064,-4.65,0.62,4.6911512446
2020-09-21 19:30:00,-6.966,-1.148,7.0599617563,0.14400000000000002,0.042,0.15,-7.11,-1.19,7.2088972804,-6.886,-0.468,6.9018852497,-7.03,-0.51,7.0484750124
2020-09-21 20:00:00,-3.42512,-0.16566,3.4291238312,1.9348800000000002,0.5643400000000001,2.0155,-5.36,-0.73,5.4094824152,-3.44512,-0.12566000000000002,3.4474109488,-5.38,-0.6900000000000001,5.42406674
2020-09-21 20:30:00,-5.35944,-0.46942000000000006,5.3799583874,0.79056,0.23058,0.8235,-6.15,-0.7000000000000001,6.1897092016,-5.37944,-0.40942,5.3949976321,-6.17,-0.64,6.2031040617
2020-09-21 21:00:00,-6.35,-0.54,6.3729192683,0.0,0.0,0.0,-6.35,-0.54,6.3729192683,-6.37,-0.54,6.3928475658,-6.37,-0.54,6.3928475658
2020-09-21 21:30:00,-6.05,-0.47000000000000003,6.0682287366,0.0,0.0,0.0,-6.05,-0.47000000000000003,6.0682287366,-6.08,-0.47000000000000003,6.0981390604,-6.08,-0.47000000000000003,6.0981390604
2020-09-21 22:00:00,-5.69,-0.37,5.7020171869,0.0,0.0,0.0,-5.69,-0.37,5.7020171869,-5.71,-0.36,5.7213372563,-5.71,-0.36,5.7213372563
2020-09-21 22:30:00,-5.3,-0.28,5.3073910728,0.0,0.0,0.0,-5.3,-0.28,5.3073910728,-5.32,-0.28,5.3273633253,-5.32,-0.28,5.3273633253
2020-09-21 23:00:00,-5.01,-0.28,5.017818251,0.0,0.0,0.0,-5.01,-0.28,5.017818251,-5.04,-0.28,5.0477717856,-5.04,-0.28,5.0477717856
2020-09-21 23:30:00,-4.75,-0.6900000000000001,4.7998541645,0.0,0.0,0.0,-4.75,-0.6900000000000001,4.7998541645,-4.7,0.06,4.7003829631,-4.7,0.06,4.7003829631
2020-09-22 00:00:00,-4.53,-0.89,4.6166004809,0.0,0.0,0.0,-4.53,-0.89,4.6166004809,-4.43,0.42,4.4498651665,-4.43,0.42,4.4498651665
2020-09-22 00:30:00,-4.35,-0.89,4.4401126112,0.0,0.0,0.0,-4.35,-0.89,4.4401126112,-4.25,0.42,4.2707025183,-4.25,0.42,4.2707025183
2020-09-22 01:00:00,-4.19,-0.87,4.2793691124,0.0,0.0,0.0,-4.19,-0.87,4.2793691124,-4.1,0.42,4.1214560534,-4.1,0.42,4.1214560534
2020-09-22 01:30:00,-3.98,-0.8,4.0596058922,0.0,0.0,0.0,-3.98,-0.8,4.0596058922,-3.89,0.51,3.9232894362,-3.89,0.51,3.9232894362
2020-09-22 02:00:00,-3.9,-0.8,3.9812058475,0.0,0.0,0.0,-3.9,-0.8,3.9812058475,-3.81,0.53,3.8466868861,-3.81,0.53,3.8466868861
2020-09-22 02:30:00,-3.96,-0.8,4.04,0.0,0.0,0.0,-3.96,-0.8,4.04,-3.87,0.5,3.9021660651000003,-3.87,0.5,3.9021660651000003
2020-09-22 03:00:00,-3.85,-0.77,3.9262450255,0.0,0.0,0.0,-3.85,-0.77,3.9262450255,-3.77,0.53,3.807072366,-3.77,0.53,3.807072366
2020-09-22 03:30:00,-3.87,-0.77,3.9458585884,0.0,0.0,0.0,-3.87,-0.77,3.9458585884,-3.77,0.53,3.807072366,-3.77,0.53,3.807072366
2020-09-22 04:00:00,-3.8,-0.77,3.8772283915,0.0,0.0,0.0,-3.8,-0.77,3.8772283915,-3.7199999999999998,0.53,3.7575657014,-3.7199999999999998,0.53,3.7575657014
2020-09-22 04:30:00,-3.7800000000000002,-0.58,3.8242384863,0.0,0.0,0.0,-3.7800000000000002,-0.58,3.8242384863,-3.8,0.42,3.8231400707,-3.8,0.42,3.8231400707
2020-09-22 05:00:00,-4.02,-0.26,4.0283991858,0.0,0.0,0.0,-4.02,-0.26,4.0283991858,-4.03,-0.26,4.0383783874,-4.03,-0.26,4.0383783874
2020-09-22 05:30:00,-4.05,-0.23,4.056525607,0.0,0.0,0.0,-4.05,-0.23,4.056525607,-4.07,-0.23,4.0764935913,-4.07,-0.23,4.0764935913
2020-09-22 06:00:00,-4.13,-0.23,4.1363994004,0.0,0.0,0.0,-4.13,-0.23,4.1363994004,-4.15,-0.23,4.1563686073,-4.15,-0.23,4.1563686073
2020-09-22 06:30:00,-4.94,-0.46,4.9613707783,0.0,0.0,0.0,-4.94,-0.46,4.9613707783,-4.96,-0.46,4.9812849748,-4.96,-0.46,4.9812849748
2020-09-22 07:00:00,-5.67,-0.76,5.7207079981,0.0,0.0,0.0,-5.67,-0.76,5.7207079981,-5.69,-0.76,5.7405313343,-5.69,-0.76,5.7405313343
2020-09-22 07:30:00,-3.6784,-0.1812,3.6828603015,1.4016,0.4088,1.46,-5.08,-0.59,5.1141470452,-3.6984,-0.20120000000000002,3.7038687882,-5.1,-0.61,5.1363508447
2020-09-22 08:00:00,-1.9632800000000001,0.41696000000000005,2.007068509,2.52672,0.7369600000000001,2.632,-4.49,-0.32,4.5013886746,-1.99328,0.41696000000000005,2.0364235316,-4.52,-0.32,4.5313132754000005
2020-09-22 08:30:00,-2.21856,0.30542,2.2394842822,2.52144,0.7354200000000001,2.6265,-4.74,-0.43,4.7594642556,-2.24856,0.31542000000000003,2.2705752245,-4.77,-0.42,4.7884548656
2020-09-22 09:00:00,-2.12768,0.28276,2.1463865914999998,2.51232,0.7327600000000001,2.617,-4.64,-0.45,4.6617700501,-2.14768,0.28276,2.166213886,-4.66,-0.45,4.6816770499
2020-09-22 09:30:00,-2.30352,0.22814,2.3147898933,2.49648,0.72814,2.6005000000000003,-4.8,-0.5,4.8259714048,-2.33352,0.23814000000000002,2.3456398381,-4.83,-0.49,4.8547914476
2020-09-22 10:00:00,-2.33976,-0.35368000000000005,2.3663402967,2.49024,0.7263200000000001,2.594,-4.83,-1.08,4.9492726738,-2.24976,0.81632,2.3932819307,-4.74,0.09,4.7408543534
2020-09-22 10:30:00,-2.18264,-0.5045200000000001,2.240191465,2.48736,0.72548,2.591,-4.67,-1.23,4.8292649544,-2.07264,0.9554800000000001,2.2822748739,-4.5600000000000005,0.23,4.5657967541
2020-09-22 11:00:00,-2.14176,-0.5071800000000001,2.2009923785,2.47824,0.72282,2.5815,-4.62,-1.23,4.7809308717,-2.04176,0.9528200000000001,2.253142217,-4.52,0.23,4.5258479868
2020-09-22 11:30:00,-2.18408,-0.5249400000000001,2.246278578,2.48592,0.72506,2.5895,-4.67,-1.25,4.834397584,-2.07408,0.9550600000000001,2.283406983,-4.5600000000000005,0.23,4.5657967541
2020-09-22 12:00:00,-2.18504,-0.52522,2.2472774306,2.48496,0.7247800000000001,2.5885,-4.67,-1.25,4.834397584,-2.07504,0.9547800000000001,2.2841619579,-4.5600000000000005,0.23,4.5657967541
2020-09-22 12:30:00,-2.24888,-0.14634000000000003,2.2536363172,2.48112,0.7236600000000001,2.5845000000000002,-4.73,-0.87,4.8093450698,-2.20888,0.51366,2.2678177727,-4.69,-0.21,4.6946991384
2020-09-22 13:00:00,-2.01048,0.23736000000000002,2.0244430345,2.45952,0.7173600000000001,2.5620000000000003,-4.47,-0.48,4.4956979436,-2.03048,0.24736000000000002,2.0454916279,-4.49,-0.47000000000000003,4.5145320909
2020-09-22 13:30:00,-2.4756,0.0742,2.4767117313,2.1744,0.6342,2.265,-4.65,-0.56,4.6835990435,-2.4956,0.08420000000000001,2.4970200239,-4.67,-0.55,4.7022760446
2020-09-22 14:00:00,-6.74,-1.54,6.913696551,0.0,0.0,0.0,-6.74,-1.54,6.913696551,-6.69,-0.98,6.7613977845,-6.69,-0.98,6.7613977845
2020-09-22 14:30:00,-6.8,-1.9100000000000001,7.063150855,0.0,0.0,0.0,-6.8,-1.9100000000000001,7.063150855,-6.66,-0.58,6.685207551,-6.66,-0.58,6.685207551
2020-09-22 15:00:00,-6.51,-1.77,6.7463323369,0.0,0.0,0.0,-6.51,-1.77,6.7463323369,-6.39,-0.62,6.4200077882,-6.39,-0.62,6.4200077882
2020-09-22 15:30:00,-4.49096,-0.5202800000000001,4.5209969033,0.9590400000000001,0.27972,0.999,-5.45,-0.8,5.5084026723,-4.51096,-0.5202800000000001,4.5408646093,-5.47,-0.8,5.528191386
2020-09-22 16:00:00,-1.896,0.397,1.9371177042,2.424,0.707,2.525,-4.32,-0.31,4.3311084032,-1.9260000000000002,0.40700000000000003,1.9685337183,-4.35,-0.30000000000000004,4.3603325561
2020-09-22 16:30:00,-1.97552,0.45714000000000005,2.0277219361,2.42448,0.7071400000000001,2.5255,-4.4,-0.25,4.4070965499,-1.99552,0.45714000000000005,2.0472120188,-4.42,-0.25,4.4270644902
2020-09-22 17:00:00,-2.20168,0.43826000000000004,2.2448756424,2.4283200000000003,0.7082600000000001,2.5295,-4.63,-0.27,4.6378658885,-2.23168,0.43826000000000004,2.2743059271,-4.66,-0.27,4.6678153348
2020-09-22 17:30:00,-2.15856,0.49792000000000003,2.2152439143000002,2.46144,0.7179200000000001,2.564,-4.62,-0.22,4.6252351292,-2.17856,0.7179200000000001,2.2938031302,-4.64,0.0,4.64
2020-09-22 18:00:00,-1.8784,0.9938,2.1250941156,2.4816000000000003,0.7238,2.585,-4.36,0.27,4.368352092,-1.8984,0.9938,2.1427928038,-4.38,0.27,4.388314027
2020-09-22 18:30:00,-2.12888,0.9636600000000001,2.3368291872,2.48112,0.7236600000000001,2.5845000000000002,-4.61,0.24,4.6162430612000005,-2.14888,0.9636600000000001,2.3550638739,-4.63,0.24,4.6362161296
2020-09-22 19:00:00,-2.59328,0.49946,2.6409395014,2.46672,0.7194600000000001,2.5695,-5.06,-0.22,5.0647803506,-2.6232800000000003,0.48946000000000006,2.6685518638,-5.09,-0.23,5.0951938138
2020-09-22 19:30:00,-2.428,0.7385,2.5378270725,2.532,0.7385,2.6375,-4.96,0.0,4.96,-2.458,0.7385,2.5665436388,-4.99,0.0,4.99
2020-09-22 20:00:00,-4.22744,-0.21342000000000003,4.2328237679,1.46256,0.42658,1.5235,-5.69,-0.64,5.7258798451,-4.24744,-0.20342000000000002,4.2523083437,-5.71,-0.63,5.7446496847
2020-09-22 20:30:00,-6.76,-0.6900000000000001,6.7951232513,0.0,0.0,0.0,-6.76,-0.6900000000000001,6.7951232513,-6.78,-0.68,6.8140149692000005,-6.78,-0.68,6.8140149692000005
2020-09-22 21:00:00,-6.38,-0.5700000000000001,6.4054117744,0.0,0.0,0.0,-6.38,-0.5700000000000001,6.4054117744,-6.41,-0.56,6.4344152803,-6.41,-0.56,6.4344152803
2020-09-22 21:30:00,-6.0,-0.44,6.0161117011,0.0,0.0,0.0,-6.0,-0.44,6.0161117011,-6.02,-0.43,6.0353376045,-6.02,-0.43,6.0353376045
2020-09-22 22:00:00,-5.5600000000000005,-0.25,5.5656176656,0.0,0.0,0.0,-5.5600000000000005,-0.25,5.5656176656,-5.58,-0.25,5.5855975508,-5.58,-0.25,5.5855975508
2020-09-22 22:30:00,-5.14,-0.22,5.1447060169,0.0,0.0,0.0,-5.14,-0.22,5.1447060169,-5.17,-0.22,5.1746787340000004,-5.17,-0.22,5.1746787340000004
2020-09-22 23:00:00,-4.8,-0.22,4.8050390217,0.0,0.0,0.0,-4.8,-0.22,4.8050390217,-4.82,-0.22,4.8250181347000005,-4.82,-0.22,4.8250181347000005
2020-09-22 23:30:00,-4.58,-0.25,4.5868180692,0.0,0.0,0.0,-4.58,-0.25,4.5868180692,-4.6,-0.25,4.6067884692,-4.6,-0.25,4.6067884692
2020-09-23 00:00:00,-4.32,-0.25,4.32722775,0.0,0.0,0.0,-4.32,-0.25,4.32722775,-4.35,-0.25,4.3571779858,-4.35,-0.25,4.3571779858
2020-09-23 00:30:00,-4.16,-0.33,4.1730684154,0.0,0.0,0.0,-4.16,-0.33,4.1730684154,-4.17,-0.1,4.1711988684,-4.17,-0.1,4.1711988684
2020-09-23 01:00:00,-4.11,-0.81,4.1890571732,0.0,0.0,0.0,-4.11,-0.81,4.1890571732,-4.02,0.5,4.0509751912,-4.02,0.5,4.0509751912
2020-09-23 01:30:00,-4.11,-0.61,4.1550210589,0.0,0.0,0.0,-4.11,-0.61,4.1550210589,-4.07,0.2,4.074911042,-4.07,0.2,4.074911042
2020-09-23 02:00:00,-3.89,-0.22,3.8962161131,0.0,0.0,0.0,-3.89,-0.22,3.8962161131,-3.92,-0.22,3.9261686158,-3.92,-0.22,3.9261686158
2020-09-23 02:30:00,-3.75,-0.81,3.8364827642,0.0,0.0,0.0,-3.75,-0.81,3.8364827642,-3.77,-0.8300000000000001,3.8602849636,-3.77,-0.8300000000000001,3.8602849636
2020-09-23 03:00:00,-3.85,-0.23,3.8568640111,0.0,0.0,0.0,-3.85,-0.23,3.8568640111,-3.87,-0.23,3.8768286008,-3.87,-0.23,3.8768286008
2020-09-23 03:30:00,-3.92,-0.23,3.9267416518,0.0,0.0,0.0,-3.92,-0.23,3.9267416518,-3.94,-0.23,3.9467074885,-3.94,-0.23,3.9467074885
2020-09-23 04:00:00,-3.9,-0.23,3.9067761646,0.0,0.0,0.0,-3.9,-0.23,3.9067761646,-3.92,-0.23,3.9267416518,-3.92,-0.23,3.9267416518
2020-09-23 04:30:00,-3.95,-0.23,3.9566905363,0.0,0.0,0.0,-3.95,-0.23,3.9566905363,-3.9699999999999998,-0.23,3.9766568874,-3.9699999999999998,-0.23,3.9766568874
2020-09-23 05:00:00,-4.08,-0.26,4.0882759202,0.0,0.0,0.0,-4.08,-0.26,4.0882759202,-4.1,-0.26,4.108235631,-4.1,-0.26,4.108235631
2020-09-23 05:30:00,-4.0,-0.67,4.0557243496,0.0,0.0,0.0,-4.0,-0.67,4.0557243496,-3.93,0.62,3.9786052833000003,-3.93,0.62,3.9786052833000003
2020-09-23 06:00:00,-4.04,-0.63,4.0888262374,0.0,0.0,0.0,-4.04,-0.63,4.0888262374,-3.9699999999999998,0.67,4.0261395902,-3.9699999999999998,0.67,4.0261395902
2020-09-23 06:30:00,-4.64,-0.28,4.6484405987,0.0,0.0,0.0,-4.64,-0.28,4.6484405987,-4.66,-0.28,4.6684044383,-4.66,-0.28,4.6684044383
2020-09-23 07:00:00,-5.41,-0.46,5.4295211575,0.0,0.0,0.0,-5.41,-0.46,5.4295211575,-5.44,-0.45,5.4585804015,-5.44,-0.45,5.4585804015
2020-09-23 07:30:00,-6.04,-0.55,6.064989695,0.0,0.0,0.0,-6.04,-0.55,6.064989695,-6.06,-0.54,6.0840118343,-6.06,-0.54,6.0840118343
2020-09-23 08:00:00,-6.49,-0.72,6.5298162302,0.0,0.0,0.0,-6.49,-0.72,6.5298162302,-6.52,-0.71,6.5585440457,-6.52,-0.71,6.5585440457
2020-09-23 08:30:00,-6.75,-0.81,6.7984262885,0.0,0.0,0.0,-6.75,-0.81,6.7984262885,-6.77,-0.81,6.8182842417,-6.77,-0.81,6.8182842417
2020-09-23 09:00:00,-6.9,-1.46,7.0527725045,0.0,0.0,0.0,-6.9,-1.46,7.0527725045,-6.77,-0.33,6.7780380642,-6.77,-0.33,6.7780380642
2020-09-23 09:30:00,-7.08,-1.58,7.2541574287,0.0,0.0,0.0,-7.08,-1.58,7.2541574287,-6.93,-0.27,6.9352577457999995,-6.93,-0.27,6.9352577457999995
2020-09-23 10:00:00,-7.05,-1.58,7.2248806219,0.0,0.0,0.0,-7.05,-1.58,7.2248806219,-6.9,-0.25,6.9045275001,-6.9,-0.25,6.9045275001
2020-09-23 10:30:00,-4.68616,-0.71138,4.7398477876000005,1.26384,0.36862,1.3165,-5.95,-1.08,6.0472225029,-4.58616,0.34862000000000004,4.5993912043,-5.85,-0.02,5.8500341879
2020-09-23 11:00:00,-2.18408,0.29506000000000004,2.2039205635,2.48592,0.72506,2.5895,-4.67,-0.43,4.689754791,-2.20408,0.85506,2.364126953,-4.69,0.13,4.6918013598
2020-09-23 11:30:00,-2.36936,0.49352,2.4202125526,2.48064,0.72352,2.584,-4.85,-0.23,4.8554505455,-2.38936,0.49352,2.4397957292,-4.87,-0.23,4.8754281863
2020-09-23 12:00:00,-2.516,0.49450000000000005,2.5641346006,2.484,0.7245,2.5875,-5.0,-0.23,5.0052872045,-2.5460000000000003,0.49450000000000005,2.5935778859000003,-5.03,-0.23,5.0352557035
2020-09-23 12:30:00,-2.35264,0.49548000000000003,2.4042494463,2.48736,0.72548,2.591,-4.84,-0.23,4.8454617943,-2.37264,0.49548000000000003,2.4238236322,-4.86,-0.23,4.865439343
2020-09-23 13:00:00,-2.83744,0.32658000000000004,2.8561723075,2.18256,0.63658,2.2735,-5.02,-0.31,5.0295626052,-2.85744,0.32658000000000004,2.8760420459000002,-5.04,-0.31,5.0495247301
2020-09-23 13:30:00,-2.32408,0.5050600000000001,2.3783257662,2.48592,0.72506,2.5895,-4.8100000000000005,-0.22,4.8150285565,-2.34408,0.5050600000000001,2.3978733599,-4.83,-0.22,4.8350077558999995
2020-09-23 14:00:00,-2.2560000000000002,0.5045000000000001,2.3117214906,2.484,0.7245,2.5875,-4.74,-0.22,4.7451027386,-2.276,0.5045000000000001,2.3312434987,-4.76,-0.22,4.7650813214
2020-09-23 14:30:00,-6.58568,-1.24624,6.7025588546,0.18432,0.05376,0.192,-6.77,-1.3,6.8936855165,-6.49568,-0.32624000000000003,6.5038674033,-6.68,-0.38,6.6907996533
2020-09-23 15:00:00,-6.75,-1.57,6.9301803728,0.0,0.0,0.0,-6.75,-1.57,6.9301803728,-6.6,-0.24,6.6043621948,-6.6,-0.24,6.6043621948
2020-09-23 15:30:00,-6.46,-0.9500000000000001,6.5294793054,0.0,0.0,0.0,-6.46,-0.9500000000000001,6.5294793054,-6.45,-0.72,6.490061633,-6.45,-0.72,6.490061633
2020-09-23 16:00:00,-5.87576,-0.62668,5.9090848192,0.35424000000000005,0.10332000000000001,0.369,-6.23,-0.73,6.2726230558000005,-5.88576,-0.47668000000000005,5.9050312954,-6.24,-0.58,6.2668971589
2020-09-23 16:30:00,-2.0336,0.2152,2.0449547672,2.4864,0.7252000000000001,2.59,-4.52,-0.51,4.5486811275,-1.9336000000000002,1.5352000000000001,2.4689366132,-4.42,0.81,4.4936065693
2020-09-23 17:00:00,-2.35128,0.21296,2.360904403,2.47872,0.72296,2.582,-4.83,-0.51,4.8568508316,-2.25128,1.53296,2.7236424141,-4.73,0.81,4.7988540299
2020-09-23 17:30:00,-2.23888,0.31366000000000005,2.2607446229,2.48112,0.7236600000000001,2.5845000000000002,-4.72,-0.41000000000000003,4.7377737388,-2.13888,1.63366,2.6914034722,-4.62,0.91,4.7087684165
2020-09-23 18:00:00,-1.99728,0.43996,2.0451631231,2.50272,0.72996,2.607,-4.5,-0.29,4.5093347625,-1.89728,1.7499600000000002,2.5810911259,-4.4,1.02,4.5166801968
2020-09-23 18:30:00,-2.2817600000000002,0.31032000000000004,2.3027651205,2.53824,0.7403200000000001,2.644,-4.82,-0.43,4.839142486,-2.18176,1.62032,2.7176301441,-4.72,0.88,4.8013331482
2020-09-23 19:00:00,-2.4496,0.1822,2.4563666257,2.5104,0.7322000000000001,2.615,-4.96,-0.55,4.9904007855,-2.3496,1.4822,2.778045536,-4.86,0.75,4.9175298677
2020-09-23 19:30:00,-2.62768,0.15276,2.6321166008,2.51232,0.7327600000000001,2.617,-5.14,-0.58,5.1726202258,-2.51768,1.46276,2.9117656843,-5.03,0.73,5.0826961349
2020-09-23 20:00:00,-2.97176,0.09282000000000001,2.9732092173,2.2382400000000002,0.6528200000000001,2.3315,-5.21,-0.56,5.240009542,-2.88176,1.31282,3.1667076041,-5.12,0.66,5.1623637997
2020-09-23 20:30:00,-7.23,-0.72,7.2657621761,0.0,0.0,0.0,-7.23,-0.72,7.2657621761,-7.26,-0.73,7.2966088014,-7.26,-0.73,7.2966088014
2020-09-23 21:00:00,-6.77,-0.56,6.7931215211,0.0,0.0,0.0,-6.77,-0.56,6.7931215211,-6.79,-0.56,6.8130536472,-6.79,-0.56,6.8130536472
2020-09-23 21:30:00,-6.51,-0.56,6.5340416283,0.0,0.0,0.0,-6.51,-0.56,6.5340416283,-6.54,-0.56,6.5639317486,-6.54,-0.56,6.5639317486
2020-09-23 22:00:00,-6.05,-0.43,6.0652617421,0.0,0.0,0.0,-6.05,-0.43,6.0652617421,-6.07,-0.34,6.0795147833,-6.07,-0.34,6.0795147833
2020-09-23 22:30:00,-5.62,-0.31,5.6285433284,0.0,0.0,0.0,-5.62,-0.31,5.6285433284,-5.64,-0.30000000000000004,5.6479730878000005,-5.64,-0.30000000000000004,5.6479730878000005
2020-09-23 23:00:00,-5.18,-0.27,5.1870319066,0.0,0.0,0.0,-5.18,-0.27,5.1870319066,-5.21,-0.27,5.2169914702,-5.21,-0.27,5.2169914702
2020-09-23 23:30:00,-5.01,-0.36,5.0229174789,0.0,0.0,0.0,-5.01,-0.36,5.0229174789,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-09-24 00:00:00,-4.76,-0.27,4.7676514134,0.0,0.0,0.0,-4.76,-0.27,4.7676514134,-4.78,-0.27,4.7876194502,-4.78,-0.27,4.7876194502
2020-09-24 00:30:00,-4.59,-0.24,4.596270227,0.0,0.0,0.0,-4.59,-0.24,4.596270227,-4.61,-0.24,4.6162430612000005,-4.61,-0.24,4.6162430612000005
2020-09-24 01:00:00,-4.44,-0.24,4.4464817553,0.0,0.0,0.0,-4.44,-0.24,4.4464817553,-4.46,-0.24,4.4664527312,-4.46,-0.24,4.4664527312
2020-09-24 01:30:00,-4.44,-0.24,4.4464817553,0.0,0.0,0.0,-4.44,-0.24,4.4464817553,-4.46,-0.24,4.4664527312,-4.46,-0.24,4.4664527312
2020-09-24 02:00:00,-4.46,-0.24,4.4664527312,0.0,0.0,0.0,-4.46,-0.24,4.4664527312,-4.48,-0.24,4.4864239657,-4.48,-0.24,4.4864239657
2020-09-24 02:30:00,-4.41,-0.24,4.4165257839,0.0,0.0,0.0,-4.41,-0.24,4.4165257839,-4.43,-0.24,4.4364963654,-4.43,-0.24,4.4364963654
2020-09-24 03:00:00,-4.37,-0.24,4.376585427,0.0,0.0,0.0,-4.37,-0.24,4.376585427,-4.39,-0.24,4.3965554699,-4.39,-0.24,4.3965554699
2020-09-24 03:30:00,-4.24,-0.24,4.2467870208,0.0,0.0,0.0,-4.24,-0.24,4.2467870208,-4.26,-0.24,4.2667552074,-4.26,-0.24,4.2667552074
2020-09-24 04:00:00,-4.17,-0.23,4.1763381089,0.0,0.0,0.0,-4.17,-0.23,4.1763381089,-4.19,-0.24,4.1968678797,-4.19,-0.24,4.1968678797
2020-09-24 04:30:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.24,4.2168353062,-4.21,-0.24,4.2168353062
2020-09-24 05:00:00,-4.19,-0.23,4.196307901,0.0,0.0,0.0,-4.19,-0.23,4.196307901,-4.21,-0.24,4.2168353062,-4.21,-0.24,4.2168353062
2020-09-24 05:30:00,-4.43,-0.23,4.4359666365,0.0,0.0,0.0,-4.43,-0.23,4.4359666365,-4.45,-0.24,4.4564672107,-4.45,-0.24,4.4564672107
2020-09-24 06:00:00,-4.26,-0.72,4.3204166466,0.0,0.0,0.0,-4.26,-0.72,4.3204166466,-4.27,0.55,4.3052758332,-4.27,0.55,4.3052758332
2020-09-24 06:30:00,-5.01,-0.35000000000000003,5.0222106686,0.0,0.0,0.0,-5.01,-0.35000000000000003,5.0222106686,-5.04,-0.35000000000000003,5.0521381612,-5.04,-0.35000000000000003,5.0521381612
2020-09-24 07:00:00,-5.82,-0.47000000000000003,5.8389468228,0.0,0.0,0.0,-5.82,-0.47000000000000003,5.8389468228,-5.85,-0.46,5.8680576003,-5.85,-0.46,5.8680576003
2020-09-24 07:30:00,-6.39,-0.54,6.4127763098,0.0,0.0,0.0,-6.39,-0.54,6.4127763098,-6.41,-0.54,6.4327054961,-6.41,-0.54,6.4327054961
2020-09-24 08:00:00,-3.902,0.2565,3.9104214926000003,1.428,0.41650000000000004,1.4875,-5.33,-0.16,5.3324009602,-3.922,0.29650000000000004,3.9331916111,-5.35,-0.12,5.3513456252000005
2020-09-24 08:30:00,-2.06856,0.95542,2.278545117,2.52144,0.7354200000000001,2.6265,-4.59,0.22,4.5952693066,-2.09856,0.95542,2.3058147042,-4.62,0.22,4.6252351292
2020-09-24 09:00:00,-2.12432,0.5137400000000001,2.1855581095,2.51568,0.7337400000000001,2.6205,-4.64,-0.22,4.6452125893,-2.1543200000000002,0.5137400000000001,2.2147287531,-4.67,-0.22,4.675179141
2020-09-24 09:30:00,-2.12816,0.49262000000000006,2.1844311502,2.5118400000000003,0.73262,2.6165000000000003,-4.64,-0.24,4.6462027506,-2.15816,0.47262000000000004,2.2093040194,-4.67,-0.26,4.6772320875
2020-09-24 10:00:00,-4.36536,-0.21198000000000003,4.3705037982,1.36464,0.39802000000000004,1.4215,-5.73,-0.61,5.7623779814,-4.38536,-0.21198000000000003,4.3904803667,-5.75,-0.61,5.7822659918
2020-09-24 10:30:00,-7.02,-1.04,7.0966189133,0.0,0.0,0.0,-7.02,-1.04,7.0966189133,-7.04,-1.03,7.1149490511,-7.04,-1.03,7.1149490511
2020-09-24 11:00:00,-6.78,-0.99,6.8518975474,0.0,0.0,0.0,-6.78,-0.99,6.8518975474,-6.8,-0.99,6.8716882933,-6.8,-0.99,6.8716882933
2020-09-24 11:30:00,-7.09,-1.08,7.171784994,0.0,0.0,0.0,-7.09,-1.08,7.171784994,-7.11,-1.08,7.1915575504,-7.11,-1.08,7.1915575504
2020-09-24 12:00:00,-7.36,-1.15,7.4493019807,0.0,0.0,0.0,-7.36,-1.15,7.4493019807,-7.39,-1.1400000000000001,7.4774126541,-7.39,-1.1400000000000001,7.4774126541
2020-09-24 12:30:00,-6.0612,-0.7391000000000001,6.1060964822,0.44880000000000003,0.13090000000000002,0.4675,-6.51,-0.87,6.5678763691,-6.0812,-0.7291000000000001,6.1247514439,-6.53,-0.86,6.5863874772
2020-09-24 13:00:00,-3.14512,0.25434,3.1553872425,1.9348800000000002,0.5643400000000001,2.0155,-5.08,-0.31,5.089449872,-3.16512,0.25434,3.1753225742,-5.1,-0.31,5.1094128821
2020-09-24 13:30:00,-3.24024,0.20618000000000003,3.2467931024,2.00976,0.58618,2.0935,-5.25,-0.38,5.2637344158,-3.26024,0.21618,3.2673993711,-5.27,-0.37,5.282972648
2020-09-24 14:00:00,-2.30968,0.34926,2.3359375527,2.50032,0.72926,2.6045,-4.8100000000000005,-0.38,4.8249870466,-2.33968,0.35926,2.367101656,-4.84,-0.37,4.8541219597000005
2020-09-24 14:30:00,-2.02064,0.38898000000000005,2.0577394028,2.4993600000000002,0.7289800000000001,2.6035,-4.52,-0.34,4.5327695728,-2.04064,0.39898000000000006,2.0792779155,-4.54,-0.33,4.5519775922
2020-09-24 15:00:00,-1.71304,0.38828,1.7564929263,2.49696,0.72828,2.601,-4.21,-0.34,4.2237069027,-1.7230400000000001,0.58828,1.8206977234,-4.22,-0.14,4.2223216363
2020-09-24 15:30:00,-1.55112,0.018840000000000003,1.5512344116999999,2.49888,0.72884,2.6029999999999998,-4.05,-0.71,4.1117636119,-1.46112,1.31884,1.9683014505,-3.96,0.59,4.0037107788
2020-09-24 16:00:00,-1.85304,0.09828,1.8556444164,2.49696,0.72828,2.601,-4.35,-0.63,4.3953839423,-1.75304,1.38828,2.2361732044,-4.25,0.66,4.3009417573
2020-09-24 16:30:00,-2.27928,0.16646000000000002,2.2853503561,2.49072,0.7264600000000001,2.5945,-4.77,-0.56,4.8027596234,-2.17928,1.46646,2.6267406134,-4.67,0.74,4.728266067
2020-09-24 17:00:00,-2.44488,0.20066,2.4531006196,2.50512,0.7306600000000001,2.6095,-4.95,-0.53,4.9782928801,-2.33488,1.5006599999999999,2.7755440998000003,-4.84,0.77,4.9008672702
2020-09-24 17:30:00,-2.34576,0.30332000000000003,2.3652892001,2.51424,0.7333200000000001,2.6189999999999998,-4.86,-0.43,4.8789855503,-2.24576,1.61332,2.7651834297,-4.76,0.88,4.8406611119
2020-09-24 18:00:00,-2.16576,0.36332000000000003,2.1960231784,2.51424,0.7333200000000001,2.6189999999999998,-4.68,-0.37,4.6946032846,-2.06576,1.67332,2.6584514665,-4.58,0.9400000000000001,4.675467891
2020-09-24 18:30:00,-2.33864,0.26248000000000005,2.3533237771,2.51136,0.73248,2.616,-4.85,-0.47000000000000003,4.8727199796,-2.23864,1.56248,2.7299913553,-4.75,0.8300000000000001,4.8219705515
2020-09-24 19:00:00,-2.5548,0.1436,2.5588325463,2.5152,0.7336,2.62,-5.07,-0.59,5.1042139454,-2.4448,1.4436,2.8391949563,-4.96,0.71,5.0105588511
2020-09-24 19:30:00,-2.7199999999999998,0.085,2.7213278009,2.52,0.735,2.625,-5.24,-0.65,5.2801609824,-2.73,1.375,3.0567180112,-5.25,0.64,5.2888656629
2020-09-24 20:00:00,-2.7356800000000003,0.48626,2.7785596718,2.52432,0.73626,2.6295,-5.26,-0.25,5.2659377133,-2.75568,0.49626000000000003,2.8000082589,-5.28,-0.24,5.2854517309
2020-09-24 20:30:00,-2.1728,0.9871000000000001,2.3865092185,2.5272,0.7371000000000001,2.6325000000000003,-4.7,0.25,4.7066442398,-2.1728,1.1771,2.4711584834,-4.7,0.44,4.7205508153
2020-09-24 21:00:00,-2.8232,0.8549,2.9497986796,1.9368,0.5649000000000001,2.0175,-4.76,0.29,4.7688258513,-2.8432,0.8549,2.9689459830000002,-4.78,0.29,4.788788991
2020-09-24 21:30:00,-6.53,-0.5,6.549114444,0.0,0.0,0.0,-6.53,-0.5,6.549114444,-6.55,-0.49,6.5683026727,-6.55,-0.49,6.5683026727
2020-09-24 22:00:00,-6.16,-0.38,6.1717096497,0.0,0.0,0.0,-6.16,-0.38,6.1717096497,-6.19,-0.37,6.2010482985,-6.19,-0.37,6.2010482985
2020-09-24 22:30:00,-5.68,-0.29,5.6873983507,0.0,0.0,0.0,-5.68,-0.29,5.6873983507,-5.7,-0.28,5.7068730492,-5.7,-0.28,5.7068730492
2020-09-24 23:00:00,-5.31,-0.29,5.3179131245,0.0,0.0,0.0,-5.31,-0.29,5.3179131245,-5.33,-0.28,5.3373495295,-5.33,-0.28,5.3373495295
2020-09-24 23:30:00,-5.02,-0.29,5.0283695171,0.0,0.0,0.0,-5.02,-0.29,5.0283695171,-5.04,-0.28,5.0477717856,-5.04,-0.28,5.0477717856
2020-09-25 00:00:00,-4.72,-0.26,4.727155593,0.0,0.0,0.0,-4.72,-0.26,4.727155593,-4.74,-0.26,4.747125446,-4.74,-0.26,4.747125446
2020-09-25 00:30:00,-4.59,-0.26,4.5973579369,0.0,0.0,0.0,-4.59,-0.26,4.5973579369,-4.61,-0.26,4.617326066,-4.61,-0.26,4.617326066
2020-09-25 01:00:00,-4.49,-0.26,4.4975215397,0.0,0.0,0.0,-4.49,-0.26,4.4975215397,-4.51,-0.26,4.5174882402000005,-4.51,-0.26,4.5174882402000005
2020-09-25 01:30:00,-4.42,-0.24,4.4265110414,0.0,0.0,0.0,-4.42,-0.24,4.4265110414,-4.44,-0.24,4.4464817553,-4.44,-0.24,4.4464817553
2020-09-25 02:00:00,-4.46,-0.24,4.4664527312,0.0,0.0,0.0,-4.46,-0.24,4.4664527312,-4.48,-0.24,4.4864239657,-4.48,-0.24,4.4864239657
2020-09-25 02:30:00,-4.4,-0.24,4.4065405933,0.0,0.0,0.0,-4.4,-0.24,4.4065405933,-4.43,-0.24,4.4364963654,-4.43,-0.24,4.4364963654
2020-09-25 03:00:00,-4.4,-0.24,4.4065405933,0.0,0.0,0.0,-4.4,-0.24,4.4065405933,-4.43,-0.24,4.4364963654,-4.43,-0.24,4.4364963654
2020-09-25 03:30:00,-4.33,-0.24,4.3366461696,0.0,0.0,0.0,-4.33,-0.24,4.3366461696,-4.35,-0.24,4.356615659,-4.35,-0.24,4.356615659
2020-09-25 04:00:00,-4.25,-0.24,4.2567710768,0.0,0.0,0.0,-4.25,-0.24,4.2567710768,-4.27,-0.24,4.2767394122,-4.27,-0.24,4.2767394122
2020-09-25 04:30:00,-4.29,-0.24,4.2967080422,0.0,0.0,0.0,-4.29,-0.24,4.2967080422,-4.31,-0.24,4.3166769627,-4.31,-0.24,4.3166769627
2020-09-25 05:00:00,-4.49,-0.26,4.4975215397,0.0,0.0,0.0,-4.49,-0.26,4.4975215397,-4.51,-0.26,4.5174882402000005,-4.51,-0.26,4.5174882402000005
2020-09-25 05:30:00,-4.49,-0.26,4.4975215397,0.0,0.0,0.0,-4.49,-0.26,4.4975215397,-4.51,-0.26,4.5174882402000005,-4.51,-0.26,4.5174882402000005
2020-09-25 06:00:00,-4.42,-0.23,4.4259801174,0.0,0.0,0.0,-4.42,-0.23,4.4259801174,-4.44,-0.23,4.4459532161,-4.44,-0.23,4.4459532161
2020-09-25 06:30:00,-5.01,-0.32,5.020209159,0.0,0.0,0.0,-5.01,-0.32,5.020209159,-5.04,-0.32,5.0501485127,-5.04,-0.32,5.0501485127
2020-09-25 07:00:00,-5.73,-0.53,5.7544591405,0.0,0.0,0.0,-5.73,-0.53,5.7544591405,-5.75,-0.52,5.773465164,-5.75,-0.52,5.773465164
2020-09-25 07:30:00,-6.42,-0.74,6.4625072534,0.0,0.0,0.0,-6.42,-0.74,6.4625072534,-6.42,-0.62,6.4498682157000005,-6.42,-0.62,6.4498682157000005
2020-09-25 08:00:00,-7.18,-0.96,7.2438939805,0.0,0.0,0.0,-7.18,-0.96,7.2438939805,-7.2,-0.96,7.2637180562,-7.2,-0.96,7.2637180562
2020-09-25 08:30:00,-5.2108,-0.34940000000000004,5.2225010292,1.0992,0.3206,1.145,-6.31,-0.67,6.3454708257,-5.2308,-0.3194,5.2405424338,-6.33,-0.64,6.3622716069
2020-09-25 09:00:00,-2.91128,0.32046,2.9288642594,2.29872,0.6704600000000001,2.3945,-5.21,-0.35000000000000003,5.221743004,-2.93128,0.33046000000000003,2.9498485131,-5.23,-0.34,5.2410399731
2020-09-25 09:30:00,-2.42224,0.48018000000000005,2.4693763281,2.53776,0.7401800000000001,2.6435,-4.96,-0.26,4.9668098413,-2.45224,0.49018000000000006,2.5007513771000003,-4.99,-0.25,4.9962586002
2020-09-25 10:00:00,-2.46856,0.36542,2.4954599275,2.52144,0.7354200000000001,2.6265,-4.99,-0.37,5.003698632,-2.48856,0.42542,2.5246609772,-5.01,-0.31,5.0195816559
2020-09-25 10:30:00,-2.5692,0.3594,2.5942160666,2.5008,0.7294,2.605,-5.07,-0.37,5.0834830579,-2.5892,0.3794,2.6168494416,-5.09,-0.35000000000000003,5.1020192081
2020-09-25 11:00:00,-4.81008,-0.35794000000000004,4.823379588,1.30992,0.38206,1.3645,-6.12,-0.74,6.1645762223,-4.83008,-0.34794,4.8425958999,-6.14,-0.73,6.1832434854
2020-09-25 11:30:00,-6.35056,-0.9455800000000001,6.4205711467,0.52944,0.15442,0.5515,-6.88,-1.1,6.9673811436,-6.36056,-0.9255800000000001,6.4275517773,-6.89,-1.08,6.9741307702
2020-09-25 12:00:00,-3.85992,-0.06706000000000001,3.8605024867,1.9300800000000002,0.56294,2.0105,-5.79,-0.63,5.8241737611,-3.88992,-0.05706000000000001,3.890338475,-5.82,-0.62,5.8529308897
2020-09-25 12:30:00,-3.73752,0.09364,3.7386928464,1.93248,0.56364,2.013,-5.67,-0.47000000000000003,5.6894463703,-3.74752,0.17364000000000002,3.7515406169,-5.68,-0.39,5.693373341
2020-09-25 13:00:00,-3.33272,-0.33496000000000004,3.3495105314,1.9372800000000001,0.5650400000000001,2.018,-5.27,-0.9,5.3462977844,-3.22272,0.98504,3.3699002953,-5.16,0.42,5.1770648055
2020-09-25 13:30:00,-2.99216,-0.26188,3.0035982754,2.18784,0.63812,2.279,-5.18,-0.9,5.257604017,-2.88216,1.07812,3.0772047381,-5.07,0.44,5.0890568871
2020-09-25 14:00:00,-2.20304,-0.061720000000000004,2.203904399,2.49696,0.72828,2.601,-4.7,-0.79,4.7659311787,-2.18304,1.23828,2.5097810661,-4.68,0.51,4.7077064479
2020-09-25 14:30:00,-4.23984,-0.43162000000000006,4.2617530489,1.16016,0.33838,1.2085,-5.4,-0.77,5.4546218934,-4.25984,-0.42162000000000005,4.2806541848,-5.42,-0.76,5.4730247578
2020-09-25 15:00:00,-6.46,-0.88,6.519662568,0.0,0.0,0.0,-6.46,-0.88,6.519662568,-6.48,-0.87,6.5381419379,-6.48,-0.87,6.5381419379
2020-09-25 15:30:00,-6.2,-0.72,6.2416664441,0.0,0.0,0.0,-6.2,-0.72,6.2416664441,-6.23,-0.71,6.2703269452,-6.23,-0.71,6.2703269452
2020-09-25 16:00:00,-6.36,-0.6900000000000001,6.3973197513,0.0,0.0,0.0,-6.36,-0.6900000000000001,6.3973197513,-6.38,-0.68,6.4161359088,-6.38,-0.68,6.4161359088
2020-09-25 16:30:00,-2.41032,0.62824,2.4908488513,2.11968,0.61824,2.208,-4.53,0.01,4.5300110375,-2.4203200000000002,0.73824,2.5304045526,-4.54,0.12,4.5415856262
2020-09-25 17:00:00,-1.6716000000000002,1.0387,1.9680305511,2.4984,0.7287,2.6025,-4.17,0.31,4.1815069054,-1.7016,1.0487,1.9988032044000001,-4.2,0.32,4.212172836
2020-09-25 17:30:00,-1.73184,1.23738,2.1284687101,2.52816,0.73738,2.6335,-4.26,0.5,4.2892423573,-1.75184,1.24738,2.1505581252,-4.28,0.51,4.3102784133
2020-09-25 18:00:00,-1.51896,1.40822,2.0713095013,2.53104,0.7382200000000001,2.6365,-4.05,0.67,4.1050456758,-1.5389599999999999,1.41822,2.092784234,-4.07,0.68,4.1264149089
2020-09-25 18:30:00,-1.5064000000000002,1.5072999999999999,2.1310078015,2.4936,0.7273000000000001,2.5975,-4.0,0.78,4.0753404766,-1.5264,1.5072999999999999,2.1451923573,-4.02,0.78,4.0949725274
2020-09-25 19:00:00,-1.764,1.458,2.2885497591,2.496,0.728,2.6,-4.26,0.73,4.3220943997,-1.794,1.458,2.3117525819,-4.29,0.73,4.3516663475
2020-09-25 19:30:00,-1.8620800000000002,1.41856,2.3408661645,2.49792,0.7285600000000001,2.602,-4.36,0.6900000000000001,4.4142609801,-1.89208,1.42856,2.3708121815,-4.39,0.7000000000000001,4.4454583566
2020-09-25 20:00:00,-1.94968,1.3892600000000002,2.3940124164,2.50032,0.72926,2.6045,-4.45,0.66,4.4986775835,-1.96968,1.39926,2.4161059269000003,-4.47,0.67,4.5199336278
2020-09-25 20:30:00,-1.65968,1.42926,2.1902789434,2.50032,0.72926,2.6045,-4.16,0.7000000000000001,4.2184831397,-1.67968,1.42926,2.2054725231,-4.18,0.7000000000000001,4.2382071681
2020-09-25 21:00:00,-1.28584,1.49038,1.9684046967,2.50416,0.73038,2.6085000000000003,-3.79,0.76,3.8654495211,-1.30584,1.50038,1.9890596396,-3.81,0.77,3.8870297143
2020-09-25 21:30:00,-0.9806400000000001,1.53898,1.8248600631,2.4993600000000002,0.7289800000000001,2.6035,-3.48,0.81,3.5730239294,-1.00064,1.53898,1.8356851173000002,-3.5,0.81,3.5925060891
2020-09-25 22:00:00,-0.6682400000000001,1.5596800000000002,1.6968047619000002,2.50176,0.7296800000000001,2.606,-3.17,0.8300000000000001,3.2768582514,-0.6982400000000001,1.56968,1.7179739230000002,-3.2,0.84,3.3084135171
2020-09-25 22:30:00,-4.98496,0.5852200000000001,5.0191940239,0.15504,0.04522,0.1615,-5.14,0.54,5.1682879177,-5.00496,0.5852200000000001,5.0390581511,-5.16,0.54,5.1881788712
2020-09-25 23:00:00,-4.97,0.0,4.97,0.0,0.0,0.0,-4.97,0.0,4.97,-5.0,0.0,5.0,-5.0,0.0,5.0
2020-09-25 23:30:00,-4.66,0.0,4.66,0.0,0.0,0.0,-4.66,0.0,4.66,-4.68,0.0,4.68,-4.68,0.0,4.68
2020-09-26 00:00:00,-4.35,0.23,4.356076216,0.0,0.0,0.0,-4.35,0.23,4.356076216,-4.37,0.23,4.3760484458,-4.37,0.23,4.3760484458
2020-09-26 00:30:00,-4.17,0.1,4.1711988684,0.0,0.0,0.0,-4.17,0.1,4.1711988684,-4.19,0.15,4.1926841045,-4.19,0.15,4.1926841045
2020-09-26 01:00:00,-4.07,0.23,4.0764935913,0.0,0.0,0.0,-4.07,0.23,4.0764935913,-4.09,0.23,4.096461888,-4.09,0.23,4.096461888
2020-09-26 01:30:00,-4.14,-0.47000000000000003,4.1665933327,0.0,0.0,0.0,-4.14,-0.47000000000000003,4.1665933327,-4.06,0.68,4.1165519552,-4.06,0.68,4.1165519552
2020-09-26 02:00:00,-4.19,-0.56,4.2272567937,0.0,0.0,0.0,-4.19,-0.56,4.2272567937,-4.1,0.75,4.1680331093,-4.1,0.75,4.1680331093
2020-09-26 02:30:00,-4.1,-0.54,4.1354080814,0.0,0.0,0.0,-4.1,-0.54,4.1354080814,-4.01,0.75,4.0795342871,-4.01,0.75,4.0795342871
2020-09-26 03:00:00,-4.06,-0.54,4.0957538989,0.0,0.0,0.0,-4.06,-0.54,4.0957538989,-3.9699999999999998,0.75,4.0402227661,-3.9699999999999998,0.75,4.0402227661
2020-09-26 03:30:00,-3.95,-0.51,3.9827879682000003,0.0,0.0,0.0,-3.95,-0.51,3.9827879682000003,-3.87,0.8,3.9518223644,-3.87,0.8,3.9518223644
2020-09-26 04:00:00,-3.84,-0.45,3.8662772792,0.0,0.0,0.0,-3.84,-0.45,3.8662772792,-3.75,0.85,3.8451267859,-3.75,0.85,3.8451267859
2020-09-26 04:30:00,-3.88,-0.47000000000000003,3.9083628286,0.0,0.0,0.0,-3.88,-0.47000000000000003,3.9083628286,-3.8,0.8200000000000001,3.8874670417,-3.8,0.8200000000000001,3.8874670417
2020-09-26 05:00:00,-4.01,-0.53,4.0448732984,0.0,0.0,0.0,-4.01,-0.53,4.0448732984,-3.92,0.77,3.9949092605,-3.92,0.77,3.9949092605
2020-09-26 05:30:00,-3.7800000000000002,0.12,3.7819042822,0.0,0.0,0.0,-3.7800000000000002,0.12,3.7819042822,-3.8,0.29,3.8110497242,-3.8,0.29,3.8110497242
2020-09-26 06:00:00,-3.62,0.32,3.6341161236,0.0,0.0,0.0,-3.62,0.32,3.6341161236,-3.64,0.33,3.6549281799,-3.64,0.33,3.6549281799
2020-09-26 06:30:00,-3.9699999999999998,0.25,3.9778637483,0.0,0.0,0.0,-3.9699999999999998,0.25,3.9778637483,-3.99,0.25,3.9978244084,-3.99,0.25,3.9978244084
2020-09-26 07:00:00,-4.21,0.23,4.2162779795,0.0,0.0,0.0,-4.21,0.23,4.2162779795,-4.24,0.23,4.2462336252,-4.24,0.23,4.2462336252
2020-09-26 07:30:00,-4.82,-0.24,4.8259714048,0.0,0.0,0.0,-4.82,-0.24,4.8259714048,-4.84,-0.25,4.8464523107,-4.84,-0.25,4.8464523107
2020-09-26 08:00:00,-5.25,-0.24,5.2554828513,0.0,0.0,0.0,-5.25,-0.24,5.2554828513,-5.27,-0.25,5.2759264589,-5.27,-0.25,5.2759264589
2020-09-26 08:30:00,-5.54,-0.27,5.5465755201,0.0,0.0,0.0,-5.54,-0.27,5.5465755201,-5.5600000000000005,-0.25,5.5656176656,-5.5600000000000005,-0.25,5.5656176656
2020-09-26 09:00:00,-5.75,-0.74,5.7974218408,0.0,0.0,0.0,-5.75,-0.74,5.7974218408,-5.67,0.30000000000000004,5.6779309612,-5.67,0.30000000000000004,5.6779309612
2020-09-26 09:30:00,-3.46864,0.06248000000000001,3.469202675,1.31136,0.38248000000000004,1.366,-4.78,-0.32,4.7906993226,-3.41864,0.77248,3.5048287833,-4.73,0.39,4.74605099
2020-09-26 10:00:00,-1.00192,1.16444,1.5361524012999999,2.5180800000000003,0.7344400000000001,2.623,-3.52,0.43,3.5461669447,-1.02192,1.16444,1.5492711189000001,-3.54,0.43,3.5660201905999998
2020-09-26 10:30:00,-1.06624,1.13318,1.555944938,2.51376,0.73318,2.6185,-3.58,0.4,3.6022770576000003,-1.08624,1.14318,1.576952076,-3.6,0.41000000000000003,3.6232720019
2020-09-26 11:00:00,-5.50248,-0.34114000000000005,5.5130447713,0.16752,0.04886,0.17450000000000002,-5.67,-0.39,5.6833968716,-5.52248,-0.33114000000000005,5.5323990321,-5.69,-0.38,5.702674811
2020-09-26 11:30:00,-5.88,-0.48,5.8995593056,0.0,0.0,0.0,-5.88,-0.48,5.8995593056,-5.9,-0.47000000000000003,5.9186907336,-5.9,-0.47000000000000003,5.9186907336
2020-09-26 12:00:00,-6.04,-0.44,6.056005284,0.0,0.0,0.0,-6.04,-0.44,6.056005284,-6.06,-0.43,6.0752366209,-6.06,-0.43,6.0752366209
2020-09-26 12:30:00,-5.99,-0.41000000000000003,6.0040153231,0.0,0.0,0.0,-5.99,-0.41000000000000003,6.0040153231,-6.01,-0.4,6.0232964397,-6.01,-0.4,6.0232964397
2020-09-26 13:00:00,-5.94,-0.41000000000000003,5.9541330183,0.0,0.0,0.0,-5.94,-0.41000000000000003,5.9541330183,-5.96,-0.4,5.9734077376,-5.96,-0.4,5.9734077376
2020-09-26 13:30:00,-4.15272,-0.23496000000000003,4.1593616818,0.97728,0.28504,1.018,-5.13,-0.52,5.1562874241,-4.09272,0.7050400000000001,4.1530035396,-5.07,0.42,5.0873667059
2020-09-26 14:00:00,-1.01352,1.28814,1.6390629793,2.49648,0.72814,2.6005000000000003,-3.51,0.56,3.5543916498,-1.04352,1.28814,1.6577812431,-3.54,0.56,3.5840200892
2020-09-26 14:30:00,-0.9978400000000001,1.30688,1.6442688345,2.49216,0.7268800000000001,2.596,-3.49,0.58,3.5378665888,-1.01784,1.31688,1.664383129,-3.51,0.59,3.5592414922
2020-09-26 15:00:00,-0.9444800000000001,1.30786,1.6132390554,2.49552,0.7278600000000001,2.5995,-3.44,0.58,3.4885527085,-0.9744800000000001,1.31786,1.6390138041,-3.47,0.59,3.5198011307
2020-09-26 15:30:00,-0.78544,1.42758,1.629386587,2.49456,0.72758,2.5985,-3.2800000000000002,0.7000000000000001,3.3538634439,-0.80544,1.42758,1.6391211822,-3.3,0.7000000000000001,3.3734255587
2020-09-26 16:00:00,-0.83208,1.44856,1.6705338069,2.49792,0.7285600000000001,2.602,-3.33,0.72,3.4069487815,-0.8520800000000001,1.45856,1.689212124,-3.35,0.73,3.4286148807
2020-09-26 16:30:00,-4.55056,0.5994200000000001,4.58986935,0.64944,0.18942,0.6765,-5.2,0.41000000000000003,5.2161384184,-4.58056,0.67942,4.6306739736,-5.23,0.49,5.2529039588
2020-09-26 17:00:00,-5.96,-0.22,5.9640590205,0.0,0.0,0.0,-5.96,-0.22,5.9640590205,-5.99,-0.23,5.9944140664,-5.99,-0.23,5.9944140664
2020-09-26 17:30:00,-6.06,0.03,6.060074257,0.0,0.0,0.0,-6.06,0.03,6.060074257,-6.08,0.11,6.0809949844,-6.08,0.11,6.0809949844
2020-09-26 18:00:00,-3.65592,0.7949400000000001,3.7413474378,1.11408,0.32494,1.1605,-4.77,0.47000000000000003,4.7930992062,-3.66592,1.04494,3.8119377028,-4.78,0.72,4.8339218033
2020-09-26 18:30:00,-1.07584,1.6503800000000002,1.9700725494,2.50416,0.73038,2.6085000000000003,-3.58,0.92,3.6963224968,-1.09584,1.68038,2.00612618,-3.6,0.9500000000000001,3.7232378382
2020-09-26 19:00:00,-1.22296,1.60122,2.0148291863,2.50704,0.7312200000000001,2.6115,-3.73,0.87,3.8301174917000003,-1.25296,1.60122,2.0331783616,-3.76,0.87,3.8593393217000003
2020-09-26 19:30:00,-1.3896,1.5822,2.1057884509,2.5104,0.7322000000000001,2.615,-3.9,0.85,3.9915535823,-1.4096,1.5822,2.119039641,-3.92,0.85,4.0110971068
2020-09-26 20:00:00,-1.38816,1.56262,2.0901601494,2.5118400000000003,0.73262,2.6165000000000003,-3.9,0.8300000000000001,3.9873424734,-1.40816,1.56262,2.1034961017000002,-3.92,0.8300000000000001,4.0069065375
2020-09-26 20:30:00,-1.07528,1.58346,1.9140461463,2.51472,0.7334600000000001,2.6195,-3.59,0.85,3.6892546673,-1.09528,1.59346,1.9335855425,-3.61,0.86,3.7110241174
2020-09-26 21:00:00,-0.8009600000000001,1.6347200000000002,1.8203973193,2.51904,0.73472,2.624,-3.32,0.9,3.439825577,-0.83096,1.64472,1.8427149535,-3.35,0.91,3.4713974131
2020-09-26 21:30:00,-0.5591200000000001,1.59234,1.6876498008,2.5108800000000002,0.7323400000000001,2.6155,-3.07,0.86,3.1881812997,-0.5791200000000001,1.7123400000000002,1.8076194981,-3.09,0.98,3.2416816623
2020-09-26 22:00:00,-4.49192,0.21444000000000002,4.4970356681,0.35808,0.10444,0.373,-4.85,0.11,4.8512472623,-4.48192,0.78444,4.5500497799,-4.84,0.68,4.8875351661
2020-09-26 22:30:00,-4.9,0.17,4.9029480927,0.0,0.0,0.0,-4.9,0.17,4.9029480927,-4.92,0.29,4.9285393374,-4.92,0.29,4.9285393374
2020-09-26 23:00:00,-4.58,0.23,4.5857714727,0.0,0.0,0.0,-4.58,0.23,4.5857714727,-4.6,0.24,4.6062566146,-4.6,0.24,4.6062566146
2020-09-26 23:30:00,-4.36,0.23,4.3660622991,0.0,0.0,0.0,-4.36,0.23,4.3660622991,-4.38,0.24,4.3865704143,-4.38,0.24,4.3865704143
2020-09-27 00:00:00,-4.09,0.23,4.096461888,0.0,0.0,0.0,-4.09,0.23,4.096461888,-4.11,0.24,4.1170013359,-4.11,0.24,4.1170013359
2020-09-27 00:30:00,-4.01,0.2,4.0149844333,0.0,0.0,0.0,-4.01,0.2,4.0149844333,-4.03,0.24,4.0371400768,-4.03,0.24,4.0371400768
2020-09-27 01:00:00,-3.91,0.23,3.9167588642,0.0,0.0,0.0,-3.91,0.23,3.9167588642,-3.93,0.24,3.9373214245,-3.93,0.24,3.9373214245
2020-09-27 01:30:00,-3.89,0.23,3.8967935537000002,0.0,0.0,0.0,-3.89,0.23,3.8967935537000002,-3.91,0.24,3.9173588041,-3.91,0.24,3.9173588041
2020-09-27 02:00:00,-3.9699999999999998,0.23,3.9766568874,0.0,0.0,0.0,-3.9699999999999998,0.23,3.9766568874,-3.99,0.24,3.9972115281000002,-3.99,0.24,3.9972115281000002
2020-09-27 02:30:00,-3.94,0.23,3.9467074885,0.0,0.0,0.0,-3.94,0.23,3.9467074885,-3.96,0.24,3.9672660612,-3.96,0.24,3.9672660612
2020-09-27 03:00:00,-3.79,0.24,3.7975913419,0.0,0.0,0.0,-3.79,0.24,3.7975913419,-3.81,0.24,3.8175515714,-3.81,0.24,3.8175515714
2020-09-27 03:30:00,-3.67,0.27,3.6799184774,0.0,0.0,0.0,-3.67,0.27,3.6799184774,-3.7,0.28,3.7105794696,-3.7,0.28,3.7105794696
2020-09-27 04:00:00,-3.64,0.25,3.6485750643,0.0,0.0,0.0,-3.64,0.25,3.6485750643,-3.66,0.25,3.6685283153,-3.66,0.25,3.6685283153
2020-09-27 04:30:00,-3.62,0.25,3.6286223281,0.0,0.0,0.0,-3.62,0.25,3.6286223281,-3.64,0.27,3.65,-3.64,0.27,3.65
2020-09-27 05:00:00,-3.5700000000000003,0.25,3.5787427960000002,0.0,0.0,0.0,-3.5700000000000003,0.25,3.5787427960000002,-3.59,0.27,3.6001388862,-3.59,0.27,3.6001388862
2020-09-27 05:30:00,-3.38,0.35000000000000003,3.3980729833,0.0,0.0,0.0,-3.38,0.35000000000000003,3.3980729833,-3.4,0.35000000000000003,3.4179672321,-3.4,0.35000000000000003,3.4179672321
2020-09-27 06:00:00,-3.22,0.46,3.2526911935,0.0,0.0,0.0,-3.22,0.46,3.2526911935,-3.24,0.47000000000000003,3.273912033,-3.24,0.47000000000000003,3.273912033
2020-09-27 06:30:00,-3.52,0.38,3.5404519486,0.0,0.0,0.0,-3.52,0.38,3.5404519486,-3.54,0.39,3.5614182568,-3.54,0.39,3.5614182568
2020-09-27 07:00:00,-3.94,-0.4,3.9602525172,0.0,0.0,0.0,-3.94,-0.4,3.9602525172,-3.9,0.67,3.9571328004,-3.9,0.67,3.9571328004
2020-09-27 07:30:00,-4.39,0.0,4.39,0.0,0.0,0.0,-4.39,0.0,4.39,-4.41,0.0,4.41,-4.41,0.0,4.41
2020-09-27 08:00:00,-4.67,-0.33,4.68164501,0.0,0.0,0.0,-4.67,-0.33,4.68164501,-4.69,-0.28,4.6983507745,-4.69,-0.28,4.6983507745
2020-09-27 08:30:00,-5.02,0.0,5.02,0.0,0.0,0.0,-5.02,0.0,5.02,-5.05,0.0,5.05,-5.05,0.0,5.05
2020-09-27 09:00:00,-5.32,-0.24,5.3254107823,0.0,0.0,0.0,-5.32,-0.24,5.3254107823,-5.34,-0.23,5.3449508885,-5.34,-0.23,5.3449508885
2020-09-27 09:30:00,-5.55,-0.24,5.5551867655,0.0,0.0,0.0,-5.55,-0.24,5.5551867655,-5.57,-0.25,5.5756075902,-5.57,-0.25,5.5756075902
2020-09-27 10:00:00,-5.72,-0.24,5.7250327510000005,0.0,0.0,0.0,-5.72,-0.24,5.7250327510000005,-5.75,-0.25,5.7554322166,-5.75,-0.25,5.7554322166
2020-09-27 10:30:00,-5.91,-0.24,5.914871089,0.0,0.0,0.0,-5.91,-0.24,5.914871089,-5.94,-0.23,5.9444511942,-5.94,-0.23,5.9444511942
2020-09-27 11:00:00,-5.8100000000000005,-0.24,5.814954858,0.0,0.0,0.0,-5.8100000000000005,-0.24,5.814954858,-5.84,-0.23,5.8445273547,-5.84,-0.23,5.8445273547
2020-09-27 11:30:00,-5.9,-0.25,5.9052942348,0.0,0.0,0.0,-5.9,-0.25,5.9052942348,-5.92,-0.25,5.9252763649,-5.92,-0.25,5.9252763649
2020-09-27 12:00:00,-6.02,-0.25,6.0251887937,0.0,0.0,0.0,-6.02,-0.25,6.0251887937,-6.04,-0.25,6.045171627,-6.04,-0.25,6.045171627
2020-09-27 12:30:00,-6.04,-0.25,6.045171627,0.0,0.0,0.0,-6.04,-0.25,6.045171627,-6.06,-0.25,6.0651545735,-6.06,-0.25,6.0651545735
2020-09-27 13:00:00,-6.13,-0.25,6.1350957613,0.0,0.0,0.0,-6.13,-0.25,6.1350957613,-6.15,-0.25,6.1550792034,-6.15,-0.25,6.1550792034
2020-09-27 13:30:00,-6.04,-0.25,6.045171627,0.0,0.0,0.0,-6.04,-0.25,6.045171627,-6.06,-0.25,6.0651545735,-6.06,-0.25,6.0651545735
2020-09-27 14:00:00,-5.92,-0.63,5.9534275842,0.0,0.0,0.0,-5.92,-0.63,5.9534275842,-5.85,0.19,5.8530846568,-5.85,0.19,5.8530846568
2020-09-27 14:30:00,-5.85,-0.86,5.9128757809,0.0,0.0,0.0,-5.85,-0.86,5.9128757809,-5.73,0.46,5.7484345695,-5.73,0.46,5.7484345695
2020-09-27 15:00:00,-5.75,-0.84,5.8110326105,0.0,0.0,0.0,-5.75,-0.84,5.8110326105,-5.63,0.48,5.6504247628,-5.63,0.48,5.6504247628
2020-09-27 15:30:00,-5.75,-0.84,5.8110326105,0.0,0.0,0.0,-5.75,-0.84,5.8110326105,-5.63,0.48,5.6504247628,-5.63,0.48,5.6504247628
2020-09-27 16:00:00,-5.9,-0.84,5.959496623,0.0,0.0,0.0,-5.9,-0.84,5.959496623,-5.78,0.48,5.7998965508,-5.78,0.48,5.7998965508
2020-09-27 16:30:00,-6.06,-0.8,6.1125771979,0.0,0.0,0.0,-6.06,-0.8,6.1125771979,-5.94,0.52,5.9627175013,-5.94,0.52,5.9627175013
2020-09-27 17:00:00,-6.24,-0.5700000000000001,6.2659795723,0.0,0.0,0.0,-6.24,-0.5700000000000001,6.2659795723,-6.21,0.30000000000000004,6.2172421539,-6.21,0.30000000000000004,6.2172421539
2020-09-27 17:30:00,-6.3,-0.22,6.3038400995,0.0,0.0,0.0,-6.3,-0.22,6.3038400995,-6.32,-0.22,6.3238279546000005,-6.32,-0.22,6.3238279546000005
2020-09-27 18:00:00,-5.7848,0.2136,5.7887421777,0.3552,0.10360000000000001,0.37,-6.14,0.11,6.140985263,-5.8148,0.2736,5.8212332027,-6.17,0.17,6.172341533
2020-09-27 18:30:00,-1.52,1.425,2.0835126589,2.52,0.735,2.625,-4.04,0.6900000000000001,4.0984997255,-1.55,1.425,2.1054987533,-4.07,0.6900000000000001,4.1280746117
2020-09-27 19:00:00,-1.37472,1.49654,2.0321139363,2.52528,0.7365400000000001,2.6305,-3.9,0.76,3.9733612974,-1.40472,1.50654,2.059830345,-3.93,0.77,4.0047222126
2020-09-27 19:30:00,-1.4985600000000001,1.49542,2.117064725,2.52144,0.7354200000000001,2.6265,-4.02,0.76,4.0912100899,-1.5285600000000001,1.50542,2.1454102288,-4.05,0.77,4.1225477559
2020-09-27 20:00:00,-1.58,1.425,2.1276806621,2.52,0.735,2.625,-4.1,0.6900000000000001,4.1576555894,-1.6099999999999999,1.425,2.1500523249,-4.13,0.6900000000000001,4.1872425294
2020-09-27 20:30:00,-1.42568,1.44626,2.0308203884,2.52432,0.73626,2.6295,-3.95,0.71,4.0133028792,-1.44568,1.45626,2.0519950902,-3.9699999999999998,0.72,4.0347614552
2020-09-27 21:00:00,-5.49184,0.5423800000000001,5.5185580227,0.24816000000000002,0.07238,0.2585,-5.74,0.47000000000000003,5.7592100153,-5.51184,0.5523800000000001,5.5394497786,-5.76,0.48,5.7799653978
2020-09-27 21:30:00,-5.74,-0.32,5.7489129407,0.0,0.0,0.0,-5.74,-0.32,5.7489129407,-5.76,-0.29,5.7672957268000005,-5.76,-0.29,5.7672957268000005
