Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-27 22:00:00,-5.41,-0.28,5.4172409952,0.0,0.0,0.0,-5.41,-0.28,5.4172409952,-5.43,-0.32,5.4394209251,-5.43,-0.32,5.4394209251
2020-09-27 22:30:00,-5.1,-0.26,5.1066231504,0.0,0.0,0.0,-5.1,-0.26,5.1066231504,-5.12,-0.27,5.1271141981,-5.12,-0.27,5.1271141981
2020-09-27 23:00:00,-4.76,-0.33,4.7714253636,0.0,0.0,0.0,-4.76,-0.33,4.7714253636,-4.78,-0.27,4.7876194502,-4.78,-0.27,4.7876194502
2020-09-27 23:30:00,-4.48,-0.29,4.4893763487000005,0.0,0.0,0.0,-4.48,-0.29,4.4893763487000005,-4.5,-0.29,4.5093347625,-4.5,-0.29,4.5093347625
2020-09-28 00:00:00,-4.28,-0.61,4.3232510915,0.0,0.0,0.0,-4.28,-0.61,4.3232510915,-4.3,0.64,4.3473670192,-4.3,0.64,4.3473670192
2020-09-28 00:30:00,-4.21,-0.26,4.2180208629,0.0,0.0,0.0,-4.21,-0.26,4.2180208629,-4.23,-0.27,4.2386082622,-4.23,-0.27,4.2386082622
2020-09-28 01:00:00,-4.09,-0.26,4.0982557265,0.0,0.0,0.0,-4.09,-0.26,4.0982557265,-4.11,-0.27,4.1188590653,-4.11,-0.27,4.1188590653
2020-09-28 01:30:00,-4.11,-0.34,4.1240392821,0.0,0.0,0.0,-4.11,-0.34,4.1240392821,-4.13,-0.35000000000000003,4.1448039761,-4.13,-0.35000000000000003,4.1448039761
2020-09-28 02:00:00,-4.2,-0.39,4.2180682783,0.0,0.0,0.0,-4.2,-0.39,4.2180682783,-4.22,-0.39,4.2379830108,-4.22,-0.39,4.2379830108
2020-09-28 02:30:00,-4.26,-0.29,4.2698594825,0.0,0.0,0.0,-4.26,-0.29,4.2698594825,-4.28,-0.28,4.2891490998,-4.28,-0.28,4.2891490998
2020-09-28 03:00:00,-4.14,0.21,4.1453226654,0.0,0.0,0.0,-4.14,0.21,4.1453226654,-4.17,0.22,4.1757993247,-4.17,0.22,4.1757993247
2020-09-28 03:30:00,-4.03,0.1,4.0312405039,0.0,0.0,0.0,-4.03,0.1,4.0312405039,-4.05,0.14,4.0524190307,-4.05,0.14,4.0524190307
2020-09-28 04:00:00,-4.03,-0.31,4.0419054912,0.0,0.0,0.0,-4.03,-0.31,4.0419054912,-4.05,-0.31,4.0618468706,-4.05,-0.31,4.0618468706
2020-09-28 04:30:00,-3.99,-0.31,4.0020244877,0.0,0.0,0.0,-3.99,-0.31,4.0020244877,-4.01,-0.08,4.0107979256,-4.01,-0.08,4.0107979256
2020-09-28 05:00:00,-3.86,0.22,3.8662643469,0.0,0.0,0.0,-3.86,0.22,3.8662643469,-3.88,0.22,3.8862321083999998,-3.88,0.22,3.8862321083999998
2020-09-28 05:30:00,-3.8,0.29,3.8110497242,0.0,0.0,0.0,-3.8,0.29,3.8110497242,-3.8200000000000003,0.30000000000000004,3.8317619968,-3.8200000000000003,0.30000000000000004,3.8317619968
2020-09-28 06:00:00,-4.25,0.02,4.2500470586,0.0,0.0,0.0,-4.25,0.02,4.2500470586,-4.24,0.43,4.2617484675,-4.24,0.43,4.2617484675
2020-09-28 06:30:00,-5.21,-0.39,5.2245765379,0.0,0.0,0.0,-5.21,-0.39,5.2245765379,-5.2,0.08,5.2006153482,-5.2,0.08,5.2006153482
2020-09-28 07:00:00,-5.94,-0.46,5.9577848232,0.0,0.0,0.0,-5.94,-0.46,5.9577848232,-5.96,-0.46,5.9777253199,-5.96,-0.46,5.9777253199
2020-09-28 07:30:00,-2.81184,0.64488,2.8848421794,2.10816,0.6148800000000001,2.196,-4.92,0.03,4.9200914626,-2.83184,0.68488,2.9134821777,-4.94,0.07,4.9404959265
2020-09-28 08:00:00,-2.5922400000000003,0.55018,2.6499823113,2.53776,0.7401800000000001,2.6435,-5.13,-0.19,5.1335173127000004,-2.62224,0.57018,2.683514086,-5.16,-0.17,5.1627996281
2020-09-28 08:30:00,-2.91656,0.35892,2.9385618591,2.53344,0.73892,2.6390000000000002,-5.45,-0.38,5.4632316444,-2.93656,0.44892000000000004,2.9706756471,-5.47,-0.29,5.4776819915
2020-09-28 09:00:00,-3.05136,0.28752,3.064876115,2.52864,0.7375200000000001,2.634,-5.58,-0.45,5.5981157544,-3.07136,0.29752,3.0857366057,-5.6,-0.44,5.6172591181
2020-09-28 09:30:00,-3.0128,0.2571,3.023750031,2.5272,0.7371000000000001,2.6325000000000003,-5.54,-0.48,5.5607553444,-3.0428,0.2671,3.0545006548,-5.57,-0.47000000000000003,5.5897942717
2020-09-28 10:00:00,-2.96808,0.23556000000000002,2.9774128703000002,2.52192,0.7355600000000001,2.627,-5.49,-0.5,5.5127216509,-2.99808,0.24556000000000003,3.0081195787,-5.52,-0.49,5.5417055136
2020-09-28 10:30:00,-3.22,0.23500000000000001,3.2285639222,2.52,0.735,2.625,-5.74,-0.5,5.7617358496,-3.24,0.245,3.2492499134,-5.76,-0.49,5.7808044423
2020-09-28 11:00:00,-3.12672,0.16304000000000002,3.1309679015,2.51328,0.73304,2.618,-5.64,-0.5700000000000001,5.6687300165,-3.14672,0.17304000000000003,3.1514741947,-5.66,-0.56,5.6876357127
2020-09-28 11:30:00,-2.8768000000000002,0.19010000000000002,2.8830740972,2.5032,0.7301000000000001,2.6075,-5.38,-0.54,5.4070324578,-2.8968,0.2001,2.9037028515000003,-5.4,-0.53,5.425946922
2020-09-28 12:00:00,-2.93976,0.24632,2.9500614231,2.49024,0.7263200000000001,2.594,-5.43,-0.48,5.4511741854,-2.95976,0.24632,2.9699920539,-5.45,-0.48,5.4710967822
2020-09-28 12:30:00,-2.9788,0.2666,2.9907064383,2.4912,0.7266,2.5949999999999998,-5.47,-0.46,5.4893077888,-2.9988,0.2766,3.0115293457,-5.49,-0.45,5.5084117493
2020-09-28 13:00:00,-2.99928,0.26646000000000003,3.0110930656,2.49072,0.7264600000000001,2.5945,-5.49,-0.46,5.5092376968,-3.02928,0.27646000000000004,3.0418690718,-5.52,-0.45,5.5383120172
2020-09-28 13:30:00,-3.07264,0.21548,3.0801863905,2.48736,0.72548,2.591,-5.5600000000000005,-0.51,5.5833412935,-3.09264,0.21548,3.1001377066,-5.58,-0.51,5.6032579809000005
2020-09-28 14:00:00,-2.95552,0.21464000000000003,2.9633036969,2.48448,0.7246400000000001,2.588,-5.44,-0.51,5.4638539512,-2.97552,0.21464000000000003,2.9832515147,-5.46,-0.51,5.4837669535
2020-09-28 14:30:00,-3.03696,0.15422000000000002,3.0408732052,2.48304,0.7242200000000001,2.5865,-5.52,-0.5700000000000001,5.5493513134,-3.06696,0.16422,3.0713534232,-5.55,-0.56,5.578180707
2020-09-28 15:00:00,-7.24168,-1.16924,7.3354653158,0.20832,0.06076,0.217,-7.45,-1.23,7.5508542563,-7.26168,-1.15924,7.3536272546,-7.47,-1.22,7.5689695468
2020-09-28 15:30:00,-4.73816,-0.44238000000000005,4.7587666732,1.43184,0.41762000000000005,1.4915,-6.17,-0.86,6.22964686,-4.76816,-0.43238000000000004,4.7877241201,-6.2,-0.85,6.2579948865
2020-09-28 16:00:00,-3.9438400000000002,-0.08112000000000001,3.9446741817,1.91616,0.55888,1.996,-5.86,-0.64,5.8948452058,-3.9638400000000003,-0.08112000000000001,3.9646699737,-5.88,-0.64,5.9147273817
2020-09-28 16:30:00,-4.0872,0.0079,4.0872076348,1.9128,0.5579000000000001,1.9925000000000002,-6.0,-0.55,6.0251555997,-4.1072,0.0079,4.1072075976,-6.02,-0.55,6.0450723734
2020-09-28 17:00:00,-4.33816,-0.02238,4.3382177274,1.9118400000000002,0.55762,1.9915,-6.25,-0.58,6.2768543077,-4.35816,-0.01238,4.3581775836,-6.27,-0.5700000000000001,6.2958557798
2020-09-28 17:30:00,-4.39536,0.11302000000000001,4.3968128286,1.9646400000000002,0.5730200000000001,2.0465,-6.36,-0.46,6.3766135213,-4.42536,0.12302,4.4270695782,-6.39,-0.45,6.4058254737
2020-09-28 18:00:00,-4.35984,0.16588000000000003,4.3629944992,1.94016,0.56588,2.021,-6.3,-0.4,6.3126856408,-4.37984,0.17588,4.3833699593,-6.32,-0.39,6.332021794
2020-09-28 18:30:00,-4.47952,0.11014000000000002,4.4808738266,1.92048,0.5601400000000001,2.0005,-6.4,-0.45,6.4158008074,-4.50952,0.12014000000000001,4.511120066,-6.43,-0.44,6.4450368502
2020-09-28 19:00:00,-4.46608,0.16406,4.4690923295000005,1.93392,0.56406,2.0145,-6.4,-0.4,6.4124878168,-4.49608,0.17406000000000002,4.4994479939,-6.43,-0.39,6.441816514
2020-09-28 19:30:00,-4.31744,0.28408,4.3267758897,2.00256,0.58408,2.086,-6.32,-0.30000000000000004,6.3271162468,-4.34744,0.28408,4.356711604,-6.35,-0.30000000000000004,6.3570826642
2020-09-28 20:00:00,-4.18128,0.26546000000000003,4.1896982529,1.93872,0.5654600000000001,2.0195,-6.12,-0.30000000000000004,6.1273485293,-4.21128,0.26546000000000003,4.2196384028,-6.15,-0.30000000000000004,6.1573127255
2020-09-28 20:30:00,-3.8852,0.2914,3.8961125496999998,1.9248,0.5614,2.005,-5.8100000000000005,-0.27,5.8162702826,-3.9152,0.3014,3.9267840531,-5.84,-0.26,5.8457848062
2020-09-28 21:00:00,-6.72392,-0.5615600000000001,6.7473290864,0.16608,0.048440000000000004,0.17300000000000001,-6.89,-0.61,6.916950195,-6.75392,-0.55156,6.776404194,-6.92,-0.6000000000000001,6.9459628561999995
2020-09-28 21:30:00,-4.5964,0.0748,4.5970085926,1.1136,0.32480000000000003,1.16,-5.71,-0.25,5.7154702344,-4.6064,0.18480000000000002,4.6101054218,-5.72,-0.14,5.7217130302
2020-09-28 22:00:00,-2.52232,0.91224,2.6822155022,1.92768,0.5622400000000001,2.008,-4.45,0.35000000000000003,4.4637428241,-2.55232,0.91224,2.7104463101,-4.48,0.35000000000000003,4.4936510768
2020-09-28 22:30:00,-5.55504,-0.26772,5.5614875168,0.14496,0.042280000000000005,0.151,-5.7,-0.31,5.7084236003,-5.5750399999999996,-0.25772,5.5809936929,-5.72,-0.30000000000000004,5.7278617302
2020-09-28 23:00:00,-5.53,-0.36,5.5417055136,0.0,0.0,0.0,-5.53,-0.36,5.5417055136,-5.55,-0.36,5.5616634202,-5.55,-0.36,5.5616634202
2020-09-28 23:30:00,-5.26,-0.36,5.2723049988,0.0,0.0,0.0,-5.26,-0.36,5.2723049988,-5.28,-0.36,5.2922584971,-5.28,-0.36,5.2922584971
2020-09-29 00:00:00,-4.95,-0.34,4.9616630277,0.0,0.0,0.0,-4.95,-0.34,4.9616630277,-4.97,-0.34,4.9816162036,-4.97,-0.34,4.9816162036
2020-09-29 00:30:00,-4.71,-0.25,4.716630153,0.0,0.0,0.0,-4.71,-0.25,4.716630153,-4.73,-0.25,4.7366021577,-4.73,-0.25,4.7366021577
2020-09-29 01:00:00,-4.51,-0.25,4.5169237319,0.0,0.0,0.0,-4.51,-0.25,4.5169237319,-4.54,-0.25,4.5468780498,-4.54,-0.25,4.5468780498
2020-09-29 01:30:00,-4.65,-0.29,4.6590342347,0.0,0.0,0.0,-4.65,-0.29,4.6590342347,-4.67,-0.28,4.678386474,-4.67,-0.28,4.678386474
2020-09-29 02:00:00,-4.76,-0.30000000000000004,4.7694444121,0.0,0.0,0.0,-4.76,-0.30000000000000004,4.7694444121,-4.78,-0.28,4.788193814,-4.78,-0.28,4.788193814
2020-09-29 02:30:00,-4.71,-0.24,4.7161106857,0.0,0.0,0.0,-4.71,-0.24,4.7161106857,-4.73,-0.24,4.736084881,-4.73,-0.24,4.736084881
2020-09-29 03:00:00,-4.62,-0.24,4.6262295663,0.0,0.0,0.0,-4.62,-0.24,4.6262295663,-4.64,-0.24,4.6462027506,-4.64,-0.24,4.6462027506
2020-09-29 03:30:00,-4.58,-0.27,4.5879516126,0.0,0.0,0.0,-4.58,-0.27,4.5879516126,-4.6,-0.26,4.6073419669,-4.6,-0.26,4.6073419669
2020-09-29 04:00:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-09-29 04:30:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-09-29 05:00:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-09-29 05:30:00,-4.75,-0.25,4.7565743976,0.0,0.0,0.0,-4.75,-0.25,4.7565743976,-4.78,-0.25,4.7865331922,-4.78,-0.25,4.7865331922
2020-09-29 06:00:00,-4.53,-0.22,4.5353390171,0.0,0.0,0.0,-4.53,-0.22,4.5353390171,-4.55,-0.22,4.5553155763,-4.55,-0.22,4.5553155763
2020-09-29 06:30:00,-5.24,-0.47000000000000003,5.2610360196,0.0,0.0,0.0,-5.24,-0.47000000000000003,5.2610360196,-5.25,-0.4,5.265216045,-5.25,-0.4,5.265216045
2020-09-29 07:00:00,-6.0,-0.6900000000000001,6.0395446848,0.0,0.0,0.0,-6.0,-0.6900000000000001,6.0395446848,-6.02,-0.67,6.0571693059,-6.02,-0.67,6.0571693059
2020-09-29 07:30:00,-3.42528,0.13846,3.4280773401,1.6747200000000002,0.48846000000000006,1.7445,-5.1,-0.35000000000000003,5.1119956964,-3.44528,0.14846,3.4484771494,-5.12,-0.34,5.1312766443
2020-09-29 08:00:00,-3.49496,0.20022,3.5006904248,1.9550400000000001,0.5702200000000001,2.0365,-5.45,-0.37,5.4625451943,-3.5149600000000003,0.21022000000000002,3.5212407259000003,-5.47,-0.36,5.4818336348
2020-09-29 08:30:00,-3.72688,0.07966000000000001,3.727731247,1.9531200000000002,0.56966,2.0345,-5.68,-0.49,5.7010963858,-3.75688,0.08966,3.7579497402,-5.71,-0.48,5.7301396144000005
2020-09-29 09:00:00,-3.81264,0.007980000000000001,3.8126483512,1.9473600000000002,0.56798,2.0285,-5.76,-0.56,5.7871581973,-3.8426400000000003,0.007980000000000001,3.842648286,-5.79,-0.56,5.8170181365
2020-09-29 09:30:00,-3.90984,-0.08412,3.910744814,1.94016,0.56588,2.021,-5.85,-0.65,5.8860003398,-3.92984,-0.07412,3.9305389198,-5.87,-0.64,5.9047861943
2020-09-29 10:00:00,-3.84704,-0.056220000000000006,3.8474507729000003,1.93296,0.5637800000000001,2.0135,-5.78,-0.62,5.8131574897,-3.8670400000000003,-0.056220000000000006,3.8674486487,-5.8,-0.62,5.8330438023
2020-09-29 10:30:00,-3.70328,-0.01804,3.7033239394,1.92672,0.56196,2.007,-5.63,-0.58,5.6597968161,-3.72328,-0.01804,3.7233237034,-5.65,-0.58,5.6796918931
2020-09-29 11:00:00,-3.61048,-0.07014000000000001,3.6111612329,1.9195200000000001,0.55986,1.9995,-5.53,-0.63,5.5657703869,-3.64048,-0.060140000000000006,3.6409767165,-5.5600000000000005,-0.62,5.5944615469
2020-09-29 11:30:00,-3.61096,-0.04028,3.6111846533,1.91904,0.55972,1.999,-5.53,-0.6000000000000001,5.5624544942,-3.64096,-0.03028,3.6410859095,-5.5600000000000005,-0.59,5.5912163256
2020-09-29 12:00:00,-3.6124,-0.0907,3.6135384667,1.9176000000000002,0.5593,1.9975,-5.53,-0.65,5.5680696835,-3.6424000000000003,-0.08070000000000001,3.6432938737000002,-5.5600000000000005,-0.64,5.5967133212
2020-09-29 12:30:00,-3.48288,-0.05084,3.4832510389,1.9171200000000002,0.55916,1.9969999999999999,-5.4,-0.61,5.4343444867,-3.50288,-0.04084,3.5031180682,-5.42,-0.6000000000000001,5.4531092048
2020-09-29 13:00:00,-5.04288,-0.54334,5.0720663491,1.01712,0.29666000000000003,1.0595,-6.06,-0.84,6.1179408301,-5.06288,-0.52334,5.0898564469,-6.08,-0.8200000000000001,6.1350468621
2020-09-29 13:30:00,-7.04,-1.15,7.13330919,0.0,0.0,0.0,-7.04,-1.15,7.13330919,-7.06,-1.15,7.1530483012,-7.06,-1.15,7.1530483012
2020-09-29 14:00:00,-6.96,-1.11,7.0479571508,0.0,0.0,0.0,-6.96,-1.11,7.0479571508,-6.98,-1.11,7.0677082566,-6.98,-1.11,7.0677082566
2020-09-29 14:30:00,-7.01,-1.08,7.0927075225,0.0,0.0,0.0,-7.01,-1.08,7.0927075225,-7.03,-1.08,7.112474956,-7.03,-1.08,7.112474956
2020-09-29 15:00:00,-7.09,-1.08,7.171784994,0.0,0.0,0.0,-7.09,-1.08,7.171784994,-7.11,-1.08,7.1915575504,-7.11,-1.08,7.1915575504
2020-09-29 15:30:00,-6.99,-1.08,7.0729413966,0.0,0.0,0.0,-6.99,-1.08,7.0729413966,-7.02,-1.08,7.1025910765,-7.02,-1.08,7.1025910765
2020-09-29 16:00:00,-3.9136,0.0502,3.9139219461,1.6464,0.4802,1.7149999999999999,-5.5600000000000005,-0.43,5.5766029086,-3.9436,0.0702,3.9442247654,-5.59,-0.41000000000000003,5.605015611
2020-09-29 16:30:00,-3.45568,0.33126000000000005,3.4715209131,1.92432,0.5612600000000001,2.0045,-5.38,-0.23,5.3849141126,-3.48568,0.33126000000000005,3.5013851902,-5.41,-0.23,5.4148868871
2020-09-29 17:00:00,-3.66712,0.28084000000000003,3.6778580995,1.9228800000000001,0.56084,2.003,-5.59,-0.28,5.5970081293,-3.67712,0.44084,3.7034512823,-5.6,-0.12,5.6012855667
2020-09-29 17:30:00,-3.67288,0.33916,3.6885060661,1.9171200000000002,0.55916,1.9969999999999999,-5.59,-0.22,5.5943274842,-3.68288,0.32916,3.6975601956,-5.6,-0.23,5.6047212241
2020-09-29 18:00:00,-3.7343200000000003,0.33874000000000004,3.7496520705,1.91568,0.55874,1.9955,-5.65,-0.22,5.6542815636,-3.76432,0.32874000000000003,3.7786472513,-5.68,-0.23,5.6846547828
2020-09-29 18:30:00,-3.84664,0.16098,3.8500069935,1.9233600000000002,0.56098,2.0035,-5.77,-0.4,5.7838481998999995,-3.85664,0.94098,3.9697752392,-5.78,0.38,5.7924778808
2020-09-29 19:00:00,-4.10648,0.33686000000000005,4.1202733708,1.94352,0.56686,2.0245,-6.05,-0.23,6.0543703223,-4.12648,0.33686000000000005,4.14020674,-6.07,-0.23,6.0743559329
2020-09-29 19:30:00,-4.29832,0.33924000000000004,4.3116862827,1.95168,0.5692400000000001,2.033,-6.25,-0.23,6.2542305682,-4.32832,0.33924000000000004,4.3415939239,-6.28,-0.23,6.284210372
2020-09-29 20:00:00,-4.06208,0.34106000000000003,4.0763728792,1.95792,0.57106,2.0395,-6.02,-0.23,6.0243920855,-4.09208,0.34106000000000003,4.1062684581,-6.05,-0.23,6.0543703223
2020-09-29 20:30:00,-5.3148,-0.5964,5.3481578137,1.0752,0.3136,1.12,-6.39,-0.91,6.4544713183999995,-5.2848,-0.0864,5.2855062198,-6.36,-0.4,6.3725662021
2020-09-29 21:00:00,-7.21,-1.27,7.3209971998,0.0,0.0,0.0,-7.21,-1.27,7.3209971998,-7.06,0.22,7.0634269303,-7.06,0.22,7.0634269303
2020-09-29 21:30:00,-4.73328,-0.20304000000000003,4.7376328266000005,1.08672,0.31696,1.1320000000000001,-5.82,-0.52,5.8431840635,-4.67328,0.6269600000000001,4.7151484388,-5.76,0.31,5.7683359819
2020-09-29 22:00:00,-2.97952,0.7376400000000001,3.0694709968,1.74048,0.5076400000000001,1.8130000000000002,-4.72,0.23,4.7256004909,-2.99952,0.81764,3.108963718,-4.74,0.31,4.7501263141
2020-09-29 22:30:00,-5.79,-0.31,5.7982928522,0.0,0.0,0.0,-5.79,-0.31,5.7982928522,-5.82,-0.30000000000000004,5.8277268295999995,-5.82,-0.30000000000000004,5.8277268295999995
2020-09-29 23:00:00,-5.47,-0.31,5.4787772358,0.0,0.0,0.0,-5.47,-0.31,5.4787772358,-5.49,-0.30000000000000004,5.4981906115,-5.49,-0.30000000000000004,5.4981906115
2020-09-29 23:30:00,-5.19,-0.31,5.1992499459,0.0,0.0,0.0,-5.19,-0.31,5.1992499459,-5.21,-0.30000000000000004,5.2186300884,-5.21,-0.30000000000000004,5.2186300884
2020-09-30 00:00:00,-4.99,-0.28,4.9978495376000005,0.0,0.0,0.0,-4.99,-0.28,4.9978495376000005,-5.01,-0.27,5.0172701741,-5.01,-0.27,5.0172701741
2020-09-30 00:30:00,-4.79,-0.28,4.7981767371,0.0,0.0,0.0,-4.79,-0.28,4.7981767371,-4.8100000000000005,-0.27,4.8175720026,-4.8100000000000005,-0.27,4.8175720026
2020-09-30 01:00:00,-4.68,-0.25,4.6866725936,0.0,0.0,0.0,-4.68,-0.25,4.6866725936,-4.71,-0.25,4.716630153,-4.71,-0.25,4.716630153
2020-09-30 01:30:00,-4.63,-0.23,4.635709223,0.0,0.0,0.0,-4.63,-0.23,4.635709223,-4.65,-0.23,4.6556846972,-4.65,-0.23,4.6556846972
2020-09-30 02:00:00,-4.59,-0.23,4.5957589145,0.0,0.0,0.0,-4.59,-0.23,4.5957589145,-4.61,-0.23,4.6157339611,-4.61,-0.23,4.6157339611
2020-09-30 02:30:00,-4.61,-0.75,4.6706102385,0.0,0.0,0.0,-4.61,-0.75,4.6706102385,-4.53,0.38,4.5459102499,-4.53,0.38,4.5459102499
2020-09-30 03:00:00,-4.61,-0.84,4.6859043951,0.0,0.0,0.0,-4.61,-0.84,4.6859043951,-4.5,0.47000000000000003,4.5244778704,-4.5,0.47000000000000003,4.5244778704
2020-09-30 03:30:00,-4.55,-0.32,4.5612388668,0.0,0.0,0.0,-4.55,-0.32,4.5612388668,-4.5600000000000005,-0.19,4.5639566168,-4.5600000000000005,-0.19,4.5639566168
2020-09-30 04:00:00,-4.5,-0.26,4.507504853,0.0,0.0,0.0,-4.5,-0.26,4.507504853,-4.52,-0.26,4.5274717006,-4.52,-0.26,4.5274717006
2020-09-30 04:30:00,-4.55,-0.26,4.5574225172,0.0,0.0,0.0,-4.55,-0.26,4.5574225172,-4.58,-0.26,4.5873739765,-4.58,-0.26,4.5873739765
2020-09-30 05:00:00,-4.55,-0.26,4.5574225172,0.0,0.0,0.0,-4.55,-0.26,4.5574225172,-4.5600000000000005,-0.26,4.5674062661,-4.5600000000000005,-0.26,4.5674062661
2020-09-30 05:30:00,-4.85,-0.34,4.8619029196,0.0,0.0,0.0,-4.85,-0.34,4.8619029196,-4.87,-0.33,4.881167893,-4.87,-0.33,4.881167893
2020-09-30 06:00:00,-4.88,-0.29,4.8886092092,0.0,0.0,0.0,-4.88,-0.29,4.8886092092,-4.9,-0.28,4.90799348,-4.9,-0.28,4.90799348
2020-09-30 06:30:00,-5.52,-0.65,5.5581381775,0.0,0.0,0.0,-5.52,-0.65,5.5581381775,-5.49,-0.28,5.4971356178,-5.49,-0.28,5.4971356178
2020-09-30 07:00:00,-6.18,-1.27,6.3091441575000005,0.0,0.0,0.0,-6.18,-1.27,6.3091441575000005,-6.05,0.0,6.05,-6.05,0.0,6.05
2020-09-30 07:30:00,-3.88488,-0.68684,3.9451288699,1.48512,0.43316000000000004,1.5470000000000002,-5.37,-1.12,5.4855537551,-3.85488,0.86316,3.9503347959,-5.34,0.43,5.35728476
2020-09-30 08:00:00,-3.52064,0.31148000000000003,3.5343918572,1.9593600000000002,0.5714800000000001,2.041,-5.48,-0.26,5.4861644161,-3.54064,0.32148000000000004,3.5552047761,-5.5,-0.25,5.5056788864
2020-09-30 08:30:00,-3.67592,0.30994000000000005,3.6889633571,1.95408,0.56994,2.0355,-5.63,-0.26,5.6360003549,-3.69592,0.31994,3.7097420732,-5.65,-0.25,5.6555282689
2020-09-30 09:00:00,-3.62168,0.27826,3.6323538718,1.94832,0.5682600000000001,2.0295,-5.57,-0.29,5.5775442625,-3.65168,0.27826,3.6622664362,-5.6,-0.29,5.607503901
2020-09-30 09:30:00,-3.92072,0.16854000000000002,3.9243408427,1.9492800000000001,0.56854,2.0305,-5.87,-0.4,5.8836128357,-3.95072,0.17854,3.9547522109,-5.9,-0.39,5.9128757809
2020-09-30 10:00:00,-3.93608,0.16406,3.9394976139,1.93392,0.56406,2.0145,-5.87,-0.4,5.8836128357,-3.96608,0.17406000000000002,3.9698976624,-5.9,-0.39,5.9128757809
2020-09-30 10:30:00,-4.05656,0.16392,4.0598705398,1.93344,0.5639200000000001,2.014,-5.99,-0.4,6.0033407366,-4.08656,0.17392000000000002,4.0902592583,-6.02,-0.39,6.0326196631
2020-09-30 11:00:00,-4.0604,0.18280000000000002,4.0645127629,1.9296000000000002,0.5628000000000001,2.01,-5.99,-0.38,6.0020413194,-4.0904,0.1928,4.0949412694,-6.02,-0.37,6.031359714
2020-09-30 11:30:00,-4.01896,0.18322000000000002,4.0231342322,1.93104,0.56322,2.0115,-5.95,-0.38,5.9621221054,-4.03896,0.19322,4.0435790891,-5.97,-0.37,5.9814546726
2020-09-30 12:00:00,-4.02616,0.22112,4.0322274737,1.9238400000000002,0.5611200000000001,2.004,-5.95,-0.34,5.9597063686,-4.04616,0.23112000000000002,4.0527555071,-5.97,-0.33,5.9791136467
2020-09-30 12:30:00,-4.24808,0.14056000000000002,4.2504047807,1.92192,0.5605600000000001,2.002,-6.17,-0.42,6.1842784543,-4.26808,0.15056,4.2707347377,-6.19,-0.41000000000000003,6.2035634921
2020-09-30 13:00:00,-4.1224,0.17930000000000001,4.126297402,1.9176000000000002,0.5593,1.9975,-6.04,-0.38,6.0519418371,-4.1524,0.17930000000000001,4.1562692706,-6.07,-0.38,6.0818829321
2020-09-30 13:30:00,-4.02336,0.17902,4.0273407914,1.9166400000000001,0.5590200000000001,1.9965000000000002,-5.94,-0.38,5.9521424714,-4.05336,0.17902,4.0573113573,-5.97,-0.38,5.9820815775
2020-09-30 14:00:00,-4.08384,0.11888000000000001,4.0855699235,1.91616,0.55888,1.996,-6.0,-0.44,6.0161117011,-4.11384,0.11888000000000001,4.1155573134,-6.03,-0.44,6.0460317564
2020-09-30 14:30:00,-4.32144,0.07958000000000001,4.322172677,1.91856,0.5595800000000001,1.9985,-6.24,-0.48,6.258434309,-4.35144,0.07958000000000001,4.3521676266,-6.27,-0.48,6.2883463645
2020-09-30 15:00:00,-4.02432,0.14874,4.027067798,1.91568,0.55874,1.9955,-5.94,-0.41000000000000003,5.9541330183,-4.05432,0.15874000000000002,4.0574264072,-5.97,-0.4,5.9833853294
2020-09-30 15:30:00,-3.93672,0.16804000000000002,3.9403047852,1.91328,0.5580400000000001,1.9929999999999999,-5.85,-0.39,5.8629855876,-3.9567200000000002,0.17804,3.9607235955,-5.87,-0.38,5.8822869702
2020-09-30 16:00:00,-4.1972,0.16790000000000002,4.2005568976,1.9128,0.5579000000000001,1.9925000000000002,-6.11,-0.39,6.1224341564,-4.2272,0.19790000000000002,4.2318298938,-6.14,-0.36,6.1505446913
2020-09-30 16:30:00,-4.19288,0.28916000000000003,4.2028390643,1.9171200000000002,0.55916,1.9969999999999999,-6.11,-0.27,6.1159627206,-4.22288,0.28916000000000003,4.2327684794,-6.14,-0.27,6.145933615
2020-09-30 17:00:00,-4.4124,0.31930000000000003,4.4239378669,1.9176000000000002,0.5593,1.9975,-6.33,-0.24,6.3345481291,-4.4324,0.31930000000000003,4.4438859403,-6.35,-0.24,6.3545338145
2020-09-30 17:30:00,-4.57144,0.32958000000000004,4.5833052102,1.91856,0.5595800000000001,1.9985,-6.49,-0.23,6.4940742219,-4.59144,0.33958000000000005,4.6039804354000005,-6.51,-0.22,6.5137162972
2020-09-30 18:00:00,-4.36904,0.30028000000000005,4.3793468234,1.92096,0.56028,2.001,-6.29,-0.26,6.2953713155,-4.39904,0.28028000000000003,4.4079598229,-6.32,-0.28,6.326199491
2020-09-30 18:30:00,-4.49144,0.31958000000000003,4.5027952041,1.91856,0.5595800000000001,1.9985,-6.41,-0.24,6.4144914062,-4.52144,0.31958000000000003,4.5327200498,-6.44,-0.24,6.444470498
2020-09-30 19:00:00,-4.61856,0.29042,4.6276819521,1.92144,0.56042,2.0015,-6.54,-0.27,6.5455710217,-4.63856,0.30042,4.6482782888,-6.5600000000000005,-0.26,6.5651504172
2020-09-30 19:30:00,-4.62,0.24,4.6262295663,1.92,0.56,2.0,-6.54,-0.32,6.5478240661000005,-4.64,0.25,4.646730033,-6.5600000000000005,-0.31,6.5673206104
2020-09-30 20:00:00,-4.38568,0.27126,4.3940608837,1.92432,0.5612600000000001,2.0045,-6.31,-0.29,6.3166605101,-4.41568,0.27126,4.4240040518,-6.34,-0.29,6.3466290265
2020-09-30 20:30:00,-4.03952,0.30014,4.0506549902,1.92048,0.5601400000000001,2.0005,-5.96,-0.26,5.9656684454,-4.06952,0.30014,4.0805731276,-5.99,-0.26,5.9956400826
2020-09-30 21:00:00,-3.49,0.61,3.5429084098,1.92,0.56,2.0,-5.41,0.05,5.4102310487,-3.52,0.64,3.577708764,-5.44,0.08,5.4405882035
2020-09-30 21:30:00,-3.07144,0.80208,3.1744410532,1.8585600000000002,0.54208,1.936,-4.93,0.26,4.9368512232,-3.10144,0.83208,3.2111193064,-4.96,0.29,4.9684705896
2020-09-30 22:00:00,-6.25608,-0.37594000000000005,6.2673653037,0.013920000000000002,0.00406,0.0145,-6.27,-0.38,6.2815045968,-6.27608,-0.35594000000000003,6.286165242,-6.29,-0.36,6.300293644
2020-09-30 22:30:00,-5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,-5.91,-0.30000000000000004,5.9176093146,-5.93,-0.30000000000000004,5.9375836836,-5.93,-0.30000000000000004,5.9375836836
2020-09-30 23:00:00,-5.58,-0.30000000000000004,5.5880586969,0.0,0.0,0.0,-5.58,-0.30000000000000004,5.5880586969,-5.6,-0.30000000000000004,5.6080299571,-5.6,-0.30000000000000004,5.6080299571
2020-09-30 23:30:00,-5.15,-0.28,5.1576060338,0.0,0.0,0.0,-5.15,-0.28,5.1576060338,-5.17,-0.27,5.1770454895,-5.17,-0.27,5.1770454895
2020-10-01 00:00:00,-4.89,-0.24,4.8958860281,0.0,0.0,0.0,-4.89,-0.24,4.8958860281,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2020-10-01 00:30:00,-4.72,-0.24,4.7260977561,0.0,0.0,0.0,-4.72,-0.24,4.7260977561,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2020-10-01 01:00:00,-4.66,-0.24,4.6661761647,0.0,0.0,0.0,-4.66,-0.24,4.6661761647,-4.69,-0.23,4.6956362721,-4.69,-0.23,4.6956362721
2020-10-01 01:30:00,-4.66,-0.24,4.6661761647,0.0,0.0,0.0,-4.66,-0.24,4.6661761647,-4.69,-0.23,4.6956362721,-4.69,-0.23,4.6956362721
2020-10-01 02:00:00,-4.66,-0.24,4.6661761647,0.0,0.0,0.0,-4.66,-0.24,4.6661761647,-4.69,-0.23,4.6956362721,-4.69,-0.23,4.6956362721
2020-10-01 02:30:00,-4.63,-0.24,4.6362161296,0.0,0.0,0.0,-4.63,-0.24,4.6362161296,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-10-01 03:00:00,-4.61,-0.24,4.6162430612000005,0.0,0.0,0.0,-4.61,-0.24,4.6162430612000005,-4.63,-0.23,4.635709223,-4.63,-0.23,4.635709223
2020-10-01 03:30:00,-4.54,-0.24,4.5463391866,0.0,0.0,0.0,-4.54,-0.24,4.5463391866,-4.5600000000000005,-0.23,4.5657967541,-4.5600000000000005,-0.23,4.5657967541
2020-10-01 04:00:00,-4.29,-0.26,4.2978715663,0.0,0.0,0.0,-4.29,-0.26,4.2978715663,-4.32,-0.26,4.3278170017,-4.32,-0.26,4.3278170017
2020-10-01 04:30:00,-4.35,-0.23,4.356076216,0.0,0.0,0.0,-4.35,-0.23,4.356076216,-4.37,-0.24,4.376585427,-4.37,-0.24,4.376585427
2020-10-01 05:00:00,-4.44,-0.23,4.4459532161,0.0,0.0,0.0,-4.44,-0.23,4.4459532161,-4.47,-0.24,4.4764383163,-4.47,-0.24,4.4764383163
2020-10-01 05:30:00,-4.8,-0.26,4.8070365091,0.0,0.0,0.0,-4.8,-0.26,4.8070365091,-4.82,-0.25,4.8264790479,-4.82,-0.25,4.8264790479
2020-10-01 06:00:00,-4.87,-0.29,4.878626856,0.0,0.0,0.0,-4.87,-0.29,4.878626856,-4.89,-0.29,4.8985916343,-4.89,-0.29,4.8985916343
2020-10-01 06:30:00,-5.46,-0.37,5.4725222704,0.0,0.0,0.0,-5.46,-0.37,5.4725222704,-5.48,-0.35000000000000003,5.4911656322,-5.48,-0.35000000000000003,5.4911656322
2020-10-01 07:00:00,-6.29,-0.59,6.3176103077,0.0,0.0,0.0,-6.29,-0.59,6.3176103077,-6.31,-0.59,6.3375231755,-6.31,-0.59,6.3375231755
2020-10-01 07:30:00,-6.89,-0.71,6.9264854003,0.0,0.0,0.0,-6.89,-0.71,6.9264854003,-6.92,-0.7000000000000001,6.9553145148,-6.92,-0.7000000000000001,6.9553145148
2020-10-01 08:00:00,-7.4,-0.9,7.4545288248,0.0,0.0,0.0,-7.4,-0.9,7.4545288248,-7.43,-0.89,7.4831143249,-7.43,-0.89,7.4831143249
2020-10-01 08:30:00,-7.75,-1.09,7.8262762537,0.0,0.0,0.0,-7.75,-1.09,7.8262762537,-7.78,-1.08,7.8546037456,-7.78,-1.08,7.8546037456
2020-10-01 09:00:00,-7.73,-1.12,7.8107169965,0.0,0.0,0.0,-7.73,-1.12,7.8107169965,-7.76,-1.11,7.8389859038,-7.76,-1.11,7.8389859038
2020-10-01 09:30:00,-7.8100000000000005,-1.23,7.9062633399,0.0,0.0,0.0,-7.8100000000000005,-1.23,7.9062633399,-7.84,-1.22,7.9343556764,-7.84,-1.22,7.9343556764
2020-10-01 10:00:00,-7.94,-1.26,8.0393532078,0.0,0.0,0.0,-7.94,-1.26,8.0393532078,-7.96,-1.25,8.0575492552,-7.96,-1.25,8.0575492552
2020-10-01 10:30:00,-7.97,-1.26,8.068983827,0.0,0.0,0.0,-7.97,-1.26,8.068983827,-7.99,-1.25,8.0871873974,-7.99,-1.25,8.0871873974
2020-10-01 11:00:00,-7.97,-1.3,8.0753266188,0.0,0.0,0.0,-7.97,-1.3,8.0753266188,-7.99,-1.3,8.0950663987,-7.99,-1.3,8.0950663987
2020-10-01 11:30:00,-7.38392,-1.09656,7.4648990884,0.28608,0.08344,0.298,-7.67,-1.18,7.7602383984,-7.41392,-1.08656,7.4931183362,-7.7,-1.17,7.7883823738
2020-10-01 12:00:00,-4.10128,-0.004540000000000001,4.1012825128,1.93872,0.5654600000000001,2.0195,-6.04,-0.5700000000000001,6.0668360782,-4.12128,0.0054600000000000004,4.1212836168,-6.06,-0.56,6.0858195833
2020-10-01 12:30:00,-4.1796,0.0047,4.1796026426,1.9704000000000002,0.5747,2.0525,-6.15,-0.5700000000000001,6.1763581502000005,-4.2096,0.014700000000000001,4.2096256663,-6.18,-0.56,6.2053202979
2020-10-01 13:00:00,-4.14688,0.059660000000000005,4.1473091336,1.9531200000000002,0.56966,2.0345,-6.1,-0.51,6.1212825453,-4.17688,0.06966,4.1774608376,-6.13,-0.5,6.1503577132
2020-10-01 13:30:00,-3.99752,0.05364000000000001,3.9978798631,1.93248,0.56364,2.013,-5.93,-0.51,5.951890456,-4.01752,0.06364,4.0180240169,-5.95,-0.5,5.9709714453
2020-10-01 14:00:00,-7.51432,-1.34876,7.6344062376,0.17568,0.05124,0.183,-7.69,-1.4,7.8163994268,-7.44432,-0.64876,7.4725357008,-7.62,-0.7000000000000001,7.6520846833
2020-10-01 14:30:00,-7.43,-1.34,7.5498675485,0.0,0.0,0.0,-7.43,-1.34,7.5498675485,-7.39,-0.88,7.4422106931,-7.39,-0.88,7.4422106931
2020-10-01 15:00:00,-7.24,-1.09,7.3215913571,0.0,0.0,0.0,-7.24,-1.09,7.3215913571,-7.26,-1.08,7.3398910074,-7.26,-1.08,7.3398910074
2020-10-01 15:30:00,-7.24,-1.16,7.3323393266,0.0,0.0,0.0,-7.24,-1.16,7.3323393266,-7.26,-1.15,7.3505169886,-7.26,-1.15,7.3505169886
2020-10-01 16:00:00,-7.28,-1.08,7.3596739058,0.0,0.0,0.0,-7.28,-1.08,7.3596739058,-7.31,-1.08,7.3893504451,-7.31,-1.08,7.3893504451
2020-10-01 16:30:00,-7.63,-1.13,7.7132224135000005,0.0,0.0,0.0,-7.63,-1.13,7.7132224135000005,-7.65,-1.12,7.7315522374,-7.65,-1.12,7.7315522374
2020-10-01 17:00:00,-5.20664,-0.22152000000000002,5.2113502281,1.26336,0.36848000000000003,1.316,-6.47,-0.59,6.4968453883,-5.22664,-0.20152,5.230523492,-6.49,-0.5700000000000001,6.5149827321
2020-10-01 17:30:00,-3.73168,0.34576,3.7476640191,2.00832,0.5857600000000001,2.092,-5.74,-0.24,5.7450152306,-3.75168,0.34576,3.7675791697000003,-5.76,-0.24,5.7649978317
2020-10-01 18:00:00,-3.43312,0.47534000000000004,3.4658708934,2.00688,0.5853400000000001,2.0905,-5.44,-0.11,5.4411120187,-3.45312,0.54534,3.4959166824,-5.46,-0.04,5.4601465182
2020-10-01 18:30:00,-3.65792,0.33394,3.6731314501,2.00208,0.58394,2.0855,-5.66,-0.25,5.6655185111,-3.6779200000000003,0.33394,3.6930490722,-5.68,-0.25,5.6854990986
2020-10-01 19:00:00,-3.81976,0.36632000000000003,3.8372850819,2.01024,0.5863200000000001,2.094,-5.83,-0.22,5.8341494667,-3.83976,0.36632000000000003,3.8571942134,-5.85,-0.22,5.8541352905
2020-10-01 19:30:00,-4.14064,0.32148000000000004,4.1531011305,1.9593600000000002,0.5714800000000001,2.041,-6.1,-0.25,6.1051208014,-4.16064,0.32148000000000004,4.1730414089,-6.12,-0.25,6.1251040807
2020-10-01 20:00:00,-3.93256,0.32092000000000004,3.9456327503,1.95744,0.5709200000000001,2.039,-5.89,-0.25,5.8953032153,-3.96256,0.32092000000000004,3.9755341025,-5.92,-0.25,5.9252763649
2020-10-01 20:30:00,-3.60352,0.32064000000000004,3.6177570952,1.95648,0.57064,2.038,-5.5600000000000005,-0.25,5.5656176656,-3.62352,0.29064,3.6351573281,-5.58,-0.28,5.587020673
2020-10-01 21:00:00,-3.02352,0.7706400000000001,3.1201857637,1.95648,0.57064,2.038,-4.98,0.2,4.9840144462,-3.04352,0.8806400000000001,3.1683656355,-5.0,0.31,5.0096007825
2020-10-01 21:30:00,-3.28832,0.7317400000000001,3.368752269,1.65168,0.48174000000000006,1.7205,-4.94,0.25,4.9463218658,-3.30832,0.7417400000000001,3.3904512163,-4.96,0.26,4.9668098413
2020-10-01 22:00:00,-6.1,-0.27,6.105972486,0.0,0.0,0.0,-6.1,-0.27,6.105972486,-6.13,-0.27,6.1359432853,-6.13,-0.27,6.1359432853
2020-10-01 22:30:00,-5.68,-0.23,5.6846547828,0.0,0.0,0.0,-5.68,-0.23,5.6846547828,-5.71,-0.23,5.7146303468,-5.71,-0.23,5.7146303468
2020-10-01 23:00:00,-5.31,-0.25,5.3158818648,0.0,0.0,0.0,-5.31,-0.25,5.3158818648,-5.34,-0.2,5.3437440058,-5.34,-0.2,5.3437440058
2020-10-01 23:30:00,-4.9,-0.22,4.9049362891,0.0,0.0,0.0,-4.9,-0.22,4.9049362891,-4.92,-0.22,4.9249162429,-4.92,-0.22,4.9249162429
2020-10-02 00:00:00,-4.63,-0.25,4.6367445476,0.0,0.0,0.0,-4.63,-0.25,4.6367445476,-4.65,-0.36,4.6639146647,-4.65,-0.36,4.6639146647
2020-10-02 00:30:00,-4.46,-0.22,4.4654227124,0.0,0.0,0.0,-4.46,-0.22,4.4654227124,-4.48,-0.22,4.485398533,-4.48,-0.22,4.485398533
2020-10-02 01:00:00,-4.39,-0.22,4.3955090718,0.0,0.0,0.0,-4.39,-0.22,4.3955090718,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-10-02 01:30:00,-4.44,-0.22,4.4454471091,0.0,0.0,0.0,-4.44,-0.22,4.4454471091,-4.46,-0.22,4.4654227124,-4.46,-0.22,4.4654227124
2020-10-02 02:00:00,-4.55,-0.22,4.5553155763,0.0,0.0,0.0,-4.55,-0.22,4.5553155763,-4.58,-0.25,4.5868180692,-4.58,-0.25,4.5868180692
2020-10-02 02:30:00,-4.55,-0.28,4.5586072434,0.0,0.0,0.0,-4.55,-0.28,4.5586072434,-4.58,-0.30000000000000004,4.5898148111,-4.58,-0.30000000000000004,4.5898148111
2020-10-02 03:00:00,-4.41,-0.22,4.4154841184,0.0,0.0,0.0,-4.41,-0.22,4.4154841184,-4.43,-0.22,4.43545939,-4.43,-0.22,4.43545939
2020-10-02 03:30:00,-4.33,-0.22,4.3355853123,0.0,0.0,0.0,-4.33,-0.22,4.3355853123,-4.35,0.0,4.35,-4.35,0.0,4.35
2020-10-02 04:00:00,-4.28,0.0,4.28,0.0,0.0,0.0,-4.28,0.0,4.28,-4.3,0.0,4.3,-4.3,0.0,4.3
2020-10-02 04:30:00,-4.29,-0.25,4.2972782084,0.0,0.0,0.0,-4.29,-0.25,4.2972782084,-4.3,-0.24,4.3066924664,-4.3,-0.24,4.3066924664
2020-10-02 05:00:00,-4.35,-0.25,4.3571779858,0.0,0.0,0.0,-4.35,-0.25,4.3571779858,-4.37,-0.24,4.376585427,-4.37,-0.24,4.376585427
2020-10-02 05:30:00,-4.57,-0.5700000000000001,4.6054098623,0.0,0.0,0.0,-4.57,-0.5700000000000001,4.6054098623,-4.59,0.58,4.6264997568,-4.59,0.58,4.6264997568
2020-10-02 06:00:00,-4.77,-0.26,4.7770806985,0.0,0.0,0.0,-4.77,-0.26,4.7770806985,-4.79,-0.25,4.7965195715,-4.79,-0.25,4.7965195715
2020-10-02 06:30:00,-5.74,-0.51,5.7626122549000005,0.0,0.0,0.0,-5.74,-0.51,5.7626122549000005,-5.76,-0.5,5.7816606611,-5.76,-0.5,5.7816606611
2020-10-02 07:00:00,-6.57,-0.81,6.6197431974,0.0,0.0,0.0,-6.57,-0.81,6.6197431974,-6.59,-0.8,6.6383808267,-6.59,-0.8,6.6383808267
2020-10-02 07:30:00,-7.11,-0.9400000000000001,7.1718686547,0.0,0.0,0.0,-7.11,-0.9400000000000001,7.1718686547,-7.13,-0.93,7.1903963729,-7.13,-0.93,7.1903963729
2020-10-02 08:00:00,-7.53,-1.1,7.609921156,0.0,0.0,0.0,-7.53,-1.1,7.609921156,-7.55,-1.1,7.629711659,-7.55,-1.1,7.629711659
2020-10-02 08:30:00,-5.83512,-0.6531600000000001,5.8715622623,1.15488,0.33684000000000003,1.203,-6.99,-0.99,7.0597592027,-5.85512,-0.6331600000000001,5.8892547746,-7.01,-0.97,7.076793059
2020-10-02 09:00:00,-4.27216,-0.15188000000000001,4.2748588983,1.9478400000000002,0.5681200000000001,2.029,-6.22,-0.72,6.2615333585,-4.29216,-0.14188,4.2945043253,-6.24,-0.71,6.2802627334
2020-10-02 09:30:00,-4.5488800000000005,-0.21384000000000003,4.5539034685,1.9411200000000002,0.56616,2.022,-6.49,-0.78,6.5367040624,-4.57888,-0.20384000000000002,4.5834149714,-6.52,-0.77,6.5653103506
2020-10-02 10:00:00,-4.58032,-0.23426000000000002,4.5863066895,1.93968,0.56574,2.0205,-6.52,-0.8,6.5688964066,-4.60032,-0.22426000000000001,4.6057829573,-6.54,-0.79,6.5875412712
2020-10-02 10:30:00,-4.54368,-0.18524000000000002,4.5474544308,1.93632,0.56476,2.017,-6.48,-0.75,6.5232583883,-4.57368,-0.17524,4.5770359186,-6.51,-0.74,6.5519233817
2020-10-02 11:00:00,-4.58616,-0.18888000000000002,4.5900478429,1.9238400000000002,0.5611200000000001,2.004,-6.51,-0.75,6.5530603538,-4.61616,-0.17888,4.6196245735,-6.54,-0.74,6.5817322948
2020-10-02 11:30:00,-3.68776,0.05482000000000001,3.6881674379,2.38224,0.6948200000000001,2.4815,-6.07,-0.64,6.1036464511,-3.71776,0.06482,3.7183250329,-6.1,-0.63,6.1324464939
2020-10-02 12:00:00,-2.982,0.209,2.989315139,2.568,0.749,2.675,-5.55,-0.54,5.5762083892,-3.012,0.209,3.0192424547,-5.58,-0.54,5.6060681409
2020-10-02 12:30:00,-2.7468,0.3476,2.7687065572,2.8032,0.8176,2.92,-5.55,-0.47000000000000003,5.5698653485000005,-2.7768,0.35760000000000003,2.7997314157,-5.58,-0.46,5.5989284689000005
2020-10-02 13:00:00,-2.41216,0.44812,2.4534317598,2.90784,0.8481200000000001,3.029,-5.32,-0.4,5.3350164011,-2.43216,0.45812,2.4749295344,-5.34,-0.39,5.3542226327
2020-10-02 13:30:00,-3.7809600000000003,0.01472,3.7809886538,2.03904,0.59472,2.124,-5.82,-0.58,5.8488289426,-3.81096,0.024720000000000002,3.8110401730000003,-5.85,-0.5700000000000001,5.8777036332
2020-10-02 14:00:00,-4.20624,-0.10182000000000001,4.2074721924,1.9137600000000001,0.55818,1.9935,-6.12,-0.66,6.1554853586,-4.2362400000000004,-0.09182000000000001,4.237234977,-6.15,-0.65,6.1842541992
2020-10-02 14:30:00,-3.9909600000000003,-0.020280000000000003,3.9910115259000003,1.91904,0.55972,1.999,-5.91,-0.58,5.9383920383,-4.01096,-0.010280000000000001,4.0109731737,-5.93,-0.5700000000000001,5.9573316174
2020-10-02 15:00:00,-3.85,0.03,3.8501168813,1.92,0.56,2.0,-5.77,-0.53,5.794290293,-3.87,0.04,3.8702067128,-5.79,-0.52,5.8133037079
2020-10-02 15:30:00,-3.7747200000000003,0.08154,3.7756005946,1.92528,0.56154,2.0055,-5.7,-0.48,5.7201748225,-3.80472,0.09154000000000001,3.8058210481,-5.73,-0.47000000000000003,5.7492434285
2020-10-02 16:00:00,-2.85384,0.29638000000000003,2.8691887094,2.45616,0.71638,2.5585,-5.31,-0.42,5.3265842714,-2.88384,0.30638000000000004,2.9000692837,-5.34,-0.41000000000000003,5.355716572
2020-10-02 16:30:00,-1.8811200000000001,0.92134,2.0946311967,2.91888,0.8513400000000001,3.0405,-4.8,0.07,4.8005103895,-1.9011200000000001,1.17134,2.2330012651,-4.82,0.32,4.8306107274
2020-10-02 17:00:00,-1.82824,1.27218,2.2273085664,2.92176,0.85218,3.0435,-4.75,0.42,4.7685322689,-1.84824,1.28218,2.2494391857,-4.77,0.43,4.7893423348
2020-10-02 17:30:00,-1.82248,1.38386,2.2883404139,2.9275200000000003,0.8538600000000001,3.0495,-4.75,0.53,4.7794769588,-1.8424800000000001,1.38386,2.3043005555000002,-4.77,0.53,4.7993541232
2020-10-02 18:00:00,-1.66912,1.39484,2.1752103806,2.93088,0.85484,3.053,-4.6,0.54,4.6315872009,-1.6991200000000002,1.40484,2.2046732638,-4.63,0.55,4.6625529488
2020-10-02 18:30:00,-1.46584,1.50288,2.0993654279,2.92416,0.8528800000000001,3.046,-4.39,0.65,4.4378598446,-1.49584,1.51288,2.1275204347,-4.42,0.66,4.4690043634
2020-10-02 19:00:00,-1.5281600000000002,1.55512,2.1802915401,2.9318400000000002,0.8551200000000001,3.054,-4.46,0.7000000000000001,4.5145985425,-1.5481600000000002,1.55512,2.1943558508,-4.48,0.7000000000000001,4.5343577274
2020-10-02 19:30:00,-4.40488,0.5856600000000001,4.4436432631,1.4251200000000002,0.41566000000000003,1.4845000000000002,-5.83,0.17,5.8324780325,-4.42488,0.6056600000000001,4.4661378225,-5.85,0.19,5.8530846568
2020-10-02 20:00:00,-6.82,-0.27,6.8253424822,0.0,0.0,0.0,-6.82,-0.27,6.8253424822,-6.85,-0.27,6.8553191027,-6.85,-0.27,6.8553191027
2020-10-02 20:30:00,-6.58,-0.24,6.5843754449,0.0,0.0,0.0,-6.58,-0.24,6.5843754449,-6.61,-0.24,6.6143555998,-6.61,-0.24,6.6143555998
2020-10-02 21:00:00,-6.39,-0.24,6.3945054539,0.0,0.0,0.0,-6.39,-0.24,6.3945054539,-6.41,-0.24,6.4144914062,-6.41,-0.24,6.4144914062
2020-10-02 21:30:00,-6.17,-0.24,6.1746659829,0.0,0.0,0.0,-6.17,-0.24,6.1746659829,-6.19,-0.23,6.1942715472,-6.19,-0.23,6.1942715472
2020-10-02 22:00:00,-5.8100000000000005,-0.24,5.814954858,0.0,0.0,0.0,-5.8100000000000005,-0.24,5.814954858,-5.84,-0.23,5.8445273547,-5.84,-0.23,5.8445273547
2020-10-02 22:30:00,-5.59,-0.24,5.5951496852,0.0,0.0,0.0,-5.59,-0.24,5.5951496852,-5.61,-0.25,5.6155676472,-5.61,-0.25,5.6155676472
2020-10-02 23:00:00,-5.28,-0.33,5.2903024488,0.0,0.0,0.0,-5.28,-0.33,5.2903024488,-5.3,-0.03,5.300084905,-5.3,-0.03,5.300084905
2020-10-02 23:30:00,-4.92,-0.24,4.9258501804,0.0,0.0,0.0,-4.92,-0.24,4.9258501804,-4.95,-0.22,4.9548864770000005,-4.95,-0.22,4.9548864770000005
2020-10-03 00:00:00,-4.74,-0.22,4.7451027386,0.0,0.0,0.0,-4.74,-0.22,4.7451027386,-4.76,-0.22,4.7650813214,-4.76,-0.22,4.7650813214
2020-10-03 00:30:00,-4.54,-0.22,4.5453272709,0.0,0.0,0.0,-4.54,-0.22,4.5453272709,-4.5600000000000005,-0.22,4.5653039329,-4.5600000000000005,-0.22,4.5653039329
2020-10-03 01:00:00,-4.38,-0.27,4.388314027,0.0,0.0,0.0,-4.38,-0.27,4.388314027,-4.4,-0.26,4.4076751241,-4.4,-0.26,4.4076751241
2020-10-03 01:30:00,-4.32,0.0,4.32,0.0,0.0,0.0,-4.32,0.0,4.32,-4.34,0.0,4.34,-4.34,0.0,4.34
2020-10-03 02:00:00,-4.47,-0.65,4.5170122869,0.0,0.0,0.0,-4.47,-0.65,4.5170122869,-4.47,0.64,4.5155841261,-4.47,0.64,4.5155841261
2020-10-03 02:30:00,-4.47,0.0,4.47,0.0,0.0,0.0,-4.47,0.0,4.47,-4.47,-0.22,4.4754105957,-4.47,-0.22,4.4754105957
2020-10-03 03:00:00,-4.36,0.0,4.36,0.0,0.0,0.0,-4.36,0.0,4.36,-4.39,0.0,4.39,-4.39,0.0,4.39
2020-10-03 03:30:00,-4.33,-0.23,4.3361042423,0.0,0.0,0.0,-4.33,-0.23,4.3361042423,-4.35,-0.22,4.3555596655,-4.35,-0.22,4.3555596655
2020-10-03 04:00:00,-4.3,0.0,4.3,0.0,0.0,0.0,-4.3,0.0,4.3,-4.33,0.0,4.33,-4.33,0.0,4.33
2020-10-03 04:30:00,-4.3,-0.22,4.3056242288,0.0,0.0,0.0,-4.3,-0.22,4.3056242288,-4.31,-0.22,4.3156111966,-4.31,-0.22,4.3156111966
2020-10-03 05:00:00,-4.23,0.0,4.23,0.0,0.0,0.0,-4.23,0.0,4.23,-4.25,0.0,4.25,-4.25,0.0,4.25
2020-10-03 05:30:00,-4.23,0.0,4.23,0.0,0.0,0.0,-4.23,0.0,4.23,-4.25,0.23,4.2562189793,-4.25,0.23,4.2562189793
2020-10-03 06:00:00,-4.34,-0.8300000000000001,4.4186536411,0.0,0.0,0.0,-4.34,-0.8300000000000001,4.4186536411,-4.36,-0.81,4.4346025752,-4.36,-0.81,4.4346025752
2020-10-03 06:30:00,-4.66,-0.23,4.6656725132,0.0,0.0,0.0,-4.66,-0.23,4.6656725132,-4.68,-0.24,4.6861498055,-4.68,-0.24,4.6861498055
2020-10-03 07:00:00,-4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,-4.98,-0.23,4.9853084157000005,-5.0,-0.24,5.0057566861,-5.0,-0.24,5.0057566861
2020-10-03 07:30:00,-0.48864,1.35248,1.4380442274,2.51136,0.73248,2.616,-3.0,0.62,3.0633968075,-0.5086400000000001,1.3624800000000001,1.4543267858,-3.02,0.63,3.0850121556
2020-10-03 08:00:00,0.020800000000000003,1.5619,1.5620384918,2.9208,0.8519,3.0425,-2.9,0.71,2.9856490082000002,-0.0092,1.5719,1.5719269225999999,-2.93,0.72,3.0171675459
2020-10-03 08:30:00,-0.32248000000000004,1.56386,1.5967628032999999,2.9275200000000003,0.8538600000000001,3.0495,-3.25,0.71,3.3266499666,-0.35248,1.57386,1.6128476214,-3.2800000000000002,0.72,3.3580946979
2020-10-03 09:00:00,-0.64968,1.51176,1.6454489964999999,2.9203200000000002,0.8517600000000001,3.042,-3.5700000000000003,0.66,3.6304958339,-0.66968,1.52176,1.6625958018,-3.59,0.67,3.6519857612
2020-10-03 09:30:00,-0.87016,1.46162,1.7010324659,2.91984,0.85162,3.0415,-3.79,0.61,3.8387758465,-0.9001600000000001,1.4716200000000002,1.7250952003000002,-3.8200000000000003,0.62,3.8699870801
2020-10-03 10:00:00,-0.9601600000000001,1.46162,1.7487825050999999,2.91984,0.85162,3.0415,-3.88,0.61,3.9276583354000003,-0.98016,1.4716200000000002,1.7681569642000001,-3.9,0.62,3.9489745504
2020-10-03 10:30:00,-1.08968,1.46176,1.8232237383,2.9203200000000002,0.8517600000000001,3.042,-4.01,0.61,4.0561311616,-1.11968,1.47176,1.8492595275,-4.04,0.62,4.0872973956
2020-10-03 11:00:00,-1.1468,1.4426,1.8428903928,2.9232,0.8526,3.045,-4.07,0.59,4.1125417931,-1.1668,1.4526,1.8631878596,-4.09,0.6000000000000001,4.133775514
2020-10-03 11:30:00,-1.26776,1.44232,1.9202870618999999,2.92224,0.8523200000000001,3.044,-4.19,0.59,4.2313354866,-1.29776,1.45232,1.9476689657000001,-4.22,0.6000000000000001,4.2624406154
2020-10-03 12:00:00,-1.33872,1.44204,1.9676510361,2.9212800000000003,0.85204,3.043,-4.26,0.59,4.3006627396,-1.3687200000000002,1.45204,1.9954484709,-4.29,0.6000000000000001,4.3317548407
2020-10-03 12:30:00,-1.332,1.444,1.9645253880000002,2.928,0.854,3.05,-4.26,0.59,4.3006627396,-1.362,1.454,1.9922750813999999,-4.29,0.6000000000000001,4.3317548407
2020-10-03 13:00:00,-1.3168,1.4426,1.9532170898,2.9232,0.8526,3.045,-4.24,0.59,4.2808527188,-1.3468,1.4526,1.9808879322,-4.27,0.6000000000000001,4.3119485155
2020-10-03 13:30:00,-1.21296,1.56372,1.9790129358000002,2.92704,0.85372,3.049,-4.14,0.71,4.2004404531,-1.23296,1.57372,1.9991960884000002,-4.16,0.72,4.2218479366
2020-10-03 14:00:00,-1.0244,1.5833,1.8857980406000001,2.9256,0.8533000000000001,3.0475,-3.95,0.73,4.0168893438,-1.0444,1.5933000000000002,1.9050921894,-3.9699999999999998,0.74,4.0383783874
2020-10-03 14:30:00,-1.0196,1.5347,1.8425222522,2.9304,0.8547,3.0525,-3.95,0.68,4.0081042901,-1.0396,1.5447000000000002,1.8619522685,-3.9699999999999998,0.6900000000000001,4.0295161
2020-10-03 15:00:00,-0.9810400000000001,1.53428,1.8211135604000002,2.92896,0.85428,3.051,-3.91,0.68,3.9686899602,-1.01104,1.54428,1.8458067613,-3.94,0.6900000000000001,3.9999624998
2020-10-03 15:30:00,-0.7615200000000001,1.65414,1.8210139620999999,2.92848,0.8541400000000001,3.0505,-3.69,0.8,3.7757250959,-0.7815200000000001,1.6641400000000002,1.8385144683,-3.71,0.81,3.7973938432
2020-10-03 16:00:00,-0.7248800000000001,1.6531600000000002,1.8051008282,2.92512,0.85316,3.047,-3.65,0.8,3.7366428783,-0.7448800000000001,1.66316,1.8223466739,-3.67,0.81,3.7583240946
2020-10-03 16:30:00,-0.77536,1.6530200000000002,1.8258308383,2.92464,0.8530200000000001,3.0465,-3.7,0.8,3.7854986460999998,-0.8053600000000001,1.66302,1.8477662866000002,-3.73,0.81,3.8169359439
2020-10-03 17:00:00,-0.8024800000000001,1.71386,1.8924297213,2.9275200000000003,0.8538600000000001,3.0495,-3.73,0.86,3.8278584091,-0.8324800000000001,1.71386,1.9053448638,-3.76,0.86,3.8570973542
2020-10-03 17:30:00,-0.8544,1.8533,2.0407646239,2.9256,0.8533000000000001,3.0475,-3.7800000000000002,1.0,3.910038363,-0.8844000000000001,1.8633000000000002,2.0625349088,-3.81,1.01,3.9415986604
2020-10-03 18:00:00,-0.9863200000000001,1.80274,2.0549205946,2.92368,0.85274,3.0455,-3.91,0.9500000000000001,4.0237544657,-1.00632,1.81274,2.073332161,-3.93,0.96,4.0455531142
2020-10-03 18:30:00,-1.08208,1.74106,2.0499236693,2.91792,0.85106,3.0395,-4.0,0.89,4.0978164917,-1.11208,1.74106,2.0659167094,-4.03,0.89,4.1271055232
2020-10-03 19:00:00,-1.18208,1.74106,2.1044246363,2.91792,0.85106,3.0395,-4.1,0.89,4.1954856691,-1.21208,1.74106,2.1214211864,-4.13,0.89,4.2248076879
2020-10-03 19:30:00,-1.04016,1.7616200000000002,2.0457853871,2.91984,0.85162,3.0415,-3.96,0.91,4.0632130144,-1.06016,1.7416200000000002,2.038916244,-3.98,0.89,4.0782962129
2020-10-03 20:00:00,-0.82352,1.79064,1.970932977,2.91648,0.8506400000000001,3.038,-3.74,0.9400000000000001,3.8563194888,-0.8535200000000001,1.80064,1.9926868294000002,-3.77,0.9500000000000001,3.8878528779
2020-10-03 20:30:00,-0.6487200000000001,1.8520400000000001,1.9623684160000001,2.9212800000000003,0.85204,3.043,-3.5700000000000003,1.0,3.7074114959,-0.6687200000000001,1.8520400000000001,1.9690704914000001,-3.59,1.0,3.7266741204000002
2020-10-03 21:00:00,-0.14400000000000002,1.9180000000000001,1.9233980347,2.976,0.868,3.1,-3.12,1.05,3.291944714,-0.17400000000000002,1.9180000000000001,1.9258764239000001,-3.15,1.05,3.3203915432
2020-10-03 21:30:00,-5.43336,0.11152000000000001,5.4345043564,0.17664000000000002,0.05152,0.184,-5.61,0.06,5.6103208464000005,-5.44336,0.71152,5.4896656364,-5.62,0.66,5.6586217403
2020-10-03 22:00:00,-5.39,-0.5700000000000001,5.4200553503,0.0,0.0,0.0,-5.39,-0.5700000000000001,5.4200553503,-5.28,0.76,5.3344165567,-5.28,0.76,5.3344165567
2020-10-03 22:30:00,-4.55,-0.44,4.5712252187,0.0,0.0,0.0,-4.55,-0.44,4.5712252187,-4.45,0.91,4.542092029,-4.45,0.91,4.542092029
2020-10-03 23:00:00,-4.76,-0.53,4.7894154132,0.0,0.0,0.0,-4.76,-0.53,4.7894154132,-4.66,0.77,4.723187483,-4.66,0.77,4.723187483
2020-10-03 23:30:00,-4.41,-0.48,4.4360455363,0.0,0.0,0.0,-4.41,-0.48,4.4360455363,-4.32,0.8200000000000001,4.3971354312,-4.32,0.8200000000000001,4.3971354312
2020-10-04 00:00:00,-4.02,-0.28,4.0297394457,0.0,0.0,0.0,-4.02,-0.28,4.0297394457,-3.98,0.65,4.0327286048,-3.98,0.65,4.0327286048
2020-10-04 00:30:00,-4.02,0.23,4.0265742263,0.0,0.0,0.0,-4.02,0.23,4.0265742263,-4.03,0.23,4.0365579396,-4.03,0.23,4.0365579396
2020-10-04 01:00:00,-3.9,0.23,3.9067761646,0.0,0.0,0.0,-3.9,0.23,3.9067761646,-3.92,0.23,3.9267416518,-3.92,0.23,3.9267416518
2020-10-04 01:30:00,-4.0,0.23,4.0066070434,0.0,0.0,0.0,-4.0,0.23,4.0066070434,-4.03,0.23,4.0365579396,-4.03,0.23,4.0365579396
2020-10-04 02:00:00,-4.2,0.23,4.2062929047,0.0,0.0,0.0,-4.2,0.23,4.2062929047,-4.22,0.23,4.2262631248,-4.22,0.23,4.2262631248
2020-10-04 02:30:00,-4.17,0.0,4.17,0.0,0.0,0.0,-4.17,0.0,4.17,-4.19,0.0,4.19,-4.19,0.0,4.19
2020-10-04 03:00:00,-4.06,0.23,4.0665095598,0.0,0.0,0.0,-4.06,0.23,4.0665095598,-4.08,0.23,4.0864777009,-4.08,0.23,4.0864777009
2020-10-04 03:30:00,-3.98,0.23,3.9866401894,0.0,0.0,0.0,-3.98,0.23,3.9866401894,-4.0,0.23,4.0066070434,-4.0,0.23,4.0066070434
2020-10-04 04:00:00,-3.9,0.23,3.9067761646,0.0,0.0,0.0,-3.9,0.23,3.9067761646,-3.92,0.23,3.9267416518,-3.92,0.23,3.9267416518
2020-10-04 04:30:00,-3.84,0.23,3.8468818542000003,0.0,0.0,0.0,-3.84,0.23,3.8468818542000003,-3.87,0.23,3.8768286008,-3.87,0.23,3.8768286008
