Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-04 05:00:00,-3.66,0.23,3.6672196553000003,0.0,0.0,0.0,-3.66,0.23,3.6672196553000003,-3.68,0.23,3.6871804946,-3.68,0.23,3.6871804946
2020-10-04 05:30:00,-3.8,0.23,3.8069541631,0.0,0.0,0.0,-3.8,0.23,3.8069541631,-3.83,0.23,3.8368997902,-3.83,0.23,3.8368997902
2020-10-04 06:00:00,-3.68,0.25,3.6884820726000003,0.0,0.0,0.0,-3.68,0.25,3.6884820726000003,-3.7,0.26,3.7091238858,-3.7,0.26,3.7091238858
2020-10-04 06:30:00,-3.86,0.27,3.8694314828,0.0,0.0,0.0,-3.86,0.27,3.8694314828,-3.88,0.26,3.8887015828,-3.88,0.26,3.8887015828
2020-10-04 07:00:00,-4.03,0.21,4.0354677548,0.0,0.0,0.0,-4.03,0.21,4.0354677548,-4.06,0.21,4.0654274068,-4.06,0.21,4.0654274068
2020-10-04 07:30:00,-4.33,-0.54,4.3635421391,0.0,0.0,0.0,-4.33,-0.54,4.3635421391,-4.35,0.5,4.3786413418,-4.35,0.5,4.3786413418
2020-10-04 08:00:00,-4.57,-0.28,4.5785696456,0.0,0.0,0.0,-4.57,-0.28,4.5785696456,-4.6,-0.28,4.6085138602,-4.6,-0.28,4.6085138602
2020-10-04 08:30:00,-4.95,0.17,4.9529183317,0.0,0.0,0.0,-4.95,0.17,4.9529183317,-4.97,0.2,4.974022517,-4.97,0.2,4.974022517
2020-10-04 09:00:00,-5.32,-0.23,5.3249694835,0.0,0.0,0.0,-5.32,-0.23,5.3249694835,-5.34,-0.23,5.3449508885,-5.34,-0.23,5.3449508885
2020-10-04 09:30:00,-5.8,-0.23,5.8045585534,0.0,0.0,0.0,-5.8,-0.23,5.8045585534,-5.83,-0.23,5.8345351143,-5.83,-0.23,5.8345351143
2020-10-04 10:00:00,-6.05,-0.23,6.0543703223,0.0,0.0,0.0,-6.05,-0.23,6.0543703223,-6.07,-0.23,6.0743559329,-6.07,-0.23,6.0743559329
2020-10-04 10:30:00,-6.26,-0.25,6.2649900239,0.0,0.0,0.0,-6.26,-0.25,6.2649900239,-6.28,-0.25,6.2849741447,-6.28,-0.25,6.2849741447
2020-10-04 11:00:00,-4.7392,0.22690000000000002,4.7446285682,0.8808,0.2569,0.9175000000000001,-5.62,-0.03,5.6200800706,-4.7592,0.2569,4.7661286439,-5.64,0.0,5.64
2020-10-04 11:30:00,-0.6852,1.5889,1.7303474362,2.9448,0.8589,3.0675,-3.63,0.73,3.7026747089,-0.7152000000000001,1.5889,1.7424449059,-3.66,0.73,3.732090567
2020-10-04 12:00:00,-0.6214400000000001,1.58708,1.7044091645,2.93856,0.8570800000000001,3.061,-3.56,0.73,3.6340748479,-0.64144,1.60708,1.7303616385,-3.58,0.75,3.6577178677
2020-10-04 12:30:00,-0.5467200000000001,1.58554,1.6771523038,2.93328,0.8555400000000001,3.0555,-3.48,0.73,3.5557418354,-0.57672,1.60554,1.7059790884,-3.51,0.75,3.5892339015
2020-10-04 13:00:00,-0.56816,1.56512,1.6650544736000001,2.9318400000000002,0.8551200000000001,3.054,-3.5,0.71,3.571288283,-0.59816,1.56512,1.6755285733,-3.5300000000000002,0.71,3.6006943775
2020-10-04 13:30:00,-0.6048800000000001,1.52316,1.6388704037,2.92512,0.85316,3.047,-3.5300000000000002,0.67,3.593021013,-0.6248800000000001,1.52316,1.6463570087,-3.55,0.67,3.6126721412
2020-10-04 14:00:00,-0.5492,1.5918999999999999,1.6839733519,2.9208,0.8519,3.0425,-3.47,0.74,3.5480276211,-0.5792,1.6019,1.7033955060000001,-3.5,0.75,3.5794552658
2020-10-04 14:30:00,-0.51112,1.66134,1.7381870583999999,2.91888,0.8513400000000001,3.0405,-3.43,0.81,3.5243439106,-0.53112,1.67134,1.7537006158000001,-3.45,0.8200000000000001,3.5461105454
2020-10-04 15:00:00,-0.61448,1.62036,1.7329605304,2.91552,0.8503600000000001,3.037,-3.5300000000000002,0.77,3.6130042901,-0.63448,1.63036,1.7494680906000002,-3.55,0.78,3.6346801785
2020-10-04 15:30:00,-0.6487200000000001,1.65204,1.7748447256,2.9212800000000003,0.85204,3.043,-3.5700000000000003,0.8,3.6585379593000003,-0.6787200000000001,1.6620400000000002,1.7952820948000001,-3.6,0.81,3.69
2020-10-04 16:00:00,-0.74872,1.63204,1.7955879817,2.9212800000000003,0.85204,3.043,-3.67,0.78,3.7519728144,-0.7687200000000001,1.6420400000000002,1.8130708205000001,-3.69,0.79,3.7736189527
2020-10-04 16:30:00,-0.72872,1.71204,1.86067563,2.9212800000000003,0.85204,3.043,-3.65,0.86,3.7499466663,-0.7587200000000001,1.71204,1.8726283667999999,-3.68,0.86,3.7791533443
2020-10-04 17:00:00,-0.8396800000000001,1.71176,1.9066160599000002,2.9203200000000002,0.8517600000000001,3.042,-3.76,0.86,3.8570973542,-0.8696800000000001,1.71176,1.9200170832999999,-3.79,0.86,3.8863479
2020-10-04 17:30:00,-0.98584,1.74288,2.0023763882,2.92416,0.8528800000000001,3.046,-3.91,0.89,4.0100124688,-1.00584,1.74288,2.0122983874,-3.93,0.89,4.0295161
2020-10-04 18:00:00,-0.8648800000000001,1.8231600000000001,2.0179023267,2.92512,0.85316,3.047,-3.79,0.97,3.9121605284000003,-0.8848800000000001,1.8231600000000001,2.0265549585,-3.81,0.97,3.9315391388
2020-10-04 18:30:00,-0.9672000000000001,1.7754,2.0217618554,2.9328000000000003,0.8554,3.055,-3.9,0.92,4.0070437981,-0.9872000000000001,1.7854,2.0401512199,-3.92,0.93,4.0288087569
2020-10-04 19:00:00,-1.17288,1.69666,2.0625960947,2.93712,0.8566600000000001,3.0595,-4.11,0.84,4.1949612632,-1.20288,1.70666,2.0879675883,-4.14,0.85,4.22635777
2020-10-04 19:30:00,-1.2390400000000001,1.72778,2.1261335447,2.94096,0.8577800000000001,3.0635,-4.18,0.87,4.2695784334999995,-1.26904,1.72778,2.1437551749,-4.21,0.87,4.298953361
2020-10-04 20:00:00,-0.9424,1.7468,1.9847992342,2.9376,0.8568,3.06,-3.88,0.89,3.9807662579,-0.9624,1.7468,1.9943730845,-3.9,0.89,4.0002624914
2020-10-04 20:30:00,-0.63712,1.78834,1.8984419532999999,2.94288,0.8583400000000001,3.0655,-3.58,0.93,3.6988241375,-0.65712,1.79834,1.9146366365,-3.6,0.9400000000000001,3.7206988591
2020-10-04 21:00:00,-0.38616000000000006,1.75862,1.8005176617,2.9438400000000002,0.85862,3.0665,-3.33,0.9,3.4494782214,-0.40616,1.76862,1.8146577225,-3.35,0.91,3.4713974131
2020-10-04 21:30:00,-0.13336,1.7965200000000001,1.8014630166,2.93664,0.8565200000000001,3.059,-3.07,0.9400000000000001,3.2106852851,-0.15336000000000002,1.80652,1.8130178708,-3.09,0.9500000000000001,3.232738777
2020-10-04 22:00:00,0.2252,1.8661,1.8796393936,2.9352,0.8561000000000001,3.0575,-2.71,1.01,2.8920926679,0.20520000000000002,1.8761,1.8872885974,-2.73,1.02,2.9143266804
2020-10-04 22:30:00,-4.58968,0.8192600000000001,4.6622258043,0.34032,0.09926000000000001,0.35450000000000004,-4.93,0.72,4.9822986663,-4.60968,0.8392600000000001,4.6854569734,-4.95,0.74,5.0050074925
2020-10-04 23:00:00,-4.87,-0.28,4.8780426402,0.0,0.0,0.0,-4.87,-0.28,4.8780426402,-4.89,-0.28,4.8980097999000005,-4.89,-0.28,4.8980097999000005
2020-10-04 23:30:00,-4.58,-0.33,4.5918732560999995,0.0,0.0,0.0,-4.58,-0.33,4.5918732560999995,-4.6,-0.39,4.6165030055,-4.6,-0.39,4.6165030055
2020-10-05 00:00:00,-4.47,-0.64,4.5155841261,0.0,0.0,0.0,-4.47,-0.64,4.5155841261,-4.37,0.68,4.4225897391,-4.37,0.68,4.4225897391
2020-10-05 00:30:00,-4.33,-0.61,4.3727565677,0.0,0.0,0.0,-4.33,-0.61,4.3727565677,-4.25,0.7000000000000001,4.3072613109,-4.25,0.7000000000000001,4.3072613109
2020-10-05 01:00:00,-4.12,0.0,4.12,0.0,0.0,0.0,-4.12,0.0,4.12,-4.15,0.0,4.15,-4.15,0.0,4.15
2020-10-05 01:30:00,-4.12,0.0,4.12,0.0,0.0,0.0,-4.12,0.0,4.12,-4.15,0.0,4.15,-4.15,0.0,4.15
2020-10-05 02:00:00,-4.2,-0.33,4.2129443386,0.0,0.0,0.0,-4.2,-0.33,4.2129443386,-4.22,-0.33,4.2328831782,-4.22,-0.33,4.2328831782
2020-10-05 02:30:00,-4.29,-0.30000000000000004,4.3004767178,0.0,0.0,0.0,-4.29,-0.30000000000000004,4.3004767178,-4.31,-0.30000000000000004,4.3204282195,-4.31,-0.30000000000000004,4.3204282195
2020-10-05 03:00:00,-4.22,0.0,4.22,0.0,0.0,0.0,-4.22,0.0,4.22,-4.25,0.0,4.25,-4.25,0.0,4.25
2020-10-05 03:30:00,-4.2,0.0,4.2,0.0,0.0,0.0,-4.2,0.0,4.2,-4.22,0.0,4.22,-4.22,0.0,4.22
2020-10-05 04:00:00,-4.04,0.0,4.04,0.0,0.0,0.0,-4.04,0.0,4.04,-4.06,0.0,4.06,-4.06,0.0,4.06
2020-10-05 04:30:00,-4.04,0.2,4.0449474657,0.0,0.0,0.0,-4.04,0.2,4.0449474657,-4.06,0.21,4.0654274068,-4.06,0.21,4.0654274068
2020-10-05 05:00:00,-4.34,-0.23,4.3460901969,0.0,0.0,0.0,-4.34,-0.23,4.3460901969,-4.36,-0.23,4.3660622991,-4.36,-0.23,4.3660622991
2020-10-05 05:30:00,-4.47,0.0,4.47,0.0,0.0,0.0,-4.47,0.0,4.47,-4.49,0.0,4.49,-4.49,0.0,4.49
2020-10-05 06:00:00,-4.76,-0.25,4.7665606049,0.0,0.0,0.0,-4.76,-0.25,4.7665606049,-4.78,-0.21,4.784610747,-4.78,-0.21,4.784610747
2020-10-05 06:30:00,-5.69,-0.42,5.7054798221,0.0,0.0,0.0,-5.69,-0.42,5.7054798221,-5.72,-0.41000000000000003,5.7346752306,-5.72,-0.41000000000000003,5.7346752306
2020-10-05 07:00:00,-6.5,-0.72,6.5397553471,0.0,0.0,0.0,-6.5,-0.72,6.5397553471,-6.51,-0.7000000000000001,6.5475262504,-6.51,-0.7000000000000001,6.5475262504
2020-10-05 07:30:00,-7.18,-0.92,7.238701541,0.0,0.0,0.0,-7.18,-0.92,7.238701541,-7.2,-0.91,7.2572791045,-7.2,-0.91,7.2572791045
2020-10-05 08:00:00,-7.64,-1.07,7.7145641484,0.0,0.0,0.0,-7.64,-1.07,7.7145641484,-7.66,-1.07,7.7343713384,-7.66,-1.07,7.7343713384
2020-10-05 08:30:00,-7.88,-1.16,7.9649231007,0.0,0.0,0.0,-7.88,-1.16,7.9649231007,-7.91,-1.15,7.9931595755,-7.91,-1.15,7.9931595755
2020-10-05 09:00:00,-2.98184,0.28738,2.9956563638,2.52816,0.73738,2.6335,-5.51,-0.45,5.5283451412,-3.00184,0.31738000000000005,3.0185714254,-5.53,-0.42,5.545926433
2020-10-05 09:30:00,-2.30016,0.54162,2.3630675509,2.91984,0.85162,3.0415,-5.22,-0.31,5.2291968791,-2.3301600000000002,0.55162,2.3945626427,-5.25,-0.30000000000000004,5.2585644429
2020-10-05 10:00:00,-2.37832,0.49924,2.4301536165,2.91168,0.8492400000000001,3.033,-5.29,-0.35000000000000003,5.3015658064,-2.39832,0.50924,2.4517879598,-5.31,-0.34,5.3208739884
2020-10-05 10:30:00,-2.53304,0.52078,2.5860207752,2.91696,0.8507800000000001,3.0385,-5.45,-0.33,5.459981685,-2.55304,0.51078,2.6036338932,-5.47,-0.34,5.4805565411
2020-10-05 11:00:00,-5.5992,-0.5381,5.6249970889,1.2408000000000001,0.3619,1.2925,-6.84,-0.9,6.8989564428,-5.6192,-0.5181,5.6430343123,-6.86,-0.88,6.9162128365
2020-10-05 11:30:00,-7.96,-1.31,8.0670750585,0.0,0.0,0.0,-7.96,-1.31,8.0670750585,-7.98,-1.3,8.0851963489,-7.98,-1.3,8.0851963489
2020-10-05 12:00:00,-3.91104,-0.46822,3.9389673583,2.02896,0.5917800000000001,2.1135,-5.94,-1.06,6.0338379163,-3.86104,0.29178000000000004,3.8720492572,-5.89,-0.30000000000000004,5.8976351193
2020-10-05 12:30:00,-2.39928,-0.21104,2.4085436263,2.91072,0.84896,3.032,-5.31,-1.06,5.4147668463,-2.28928,1.15896,2.5659289156,-5.2,0.31,5.2092321891
2020-10-05 13:00:00,-6.9,-1.0525,6.9798106171,0.30000000000000004,0.08750000000000001,0.3125,-7.2,-1.1400000000000001,7.2896913515,-6.91,-0.9125000000000001,6.9699896879,-7.21,-1.0,7.2790177909
2020-10-05 13:30:00,-7.32,-1.1400000000000001,7.4082386571,0.0,0.0,0.0,-7.32,-1.1400000000000001,7.4082386571,-7.35,-1.12,7.4348436433,-7.35,-1.12,7.4348436433
2020-10-05 14:00:00,-2.9616,-0.2013,2.9684332989,2.4984,0.7287,2.6025,-5.46,-0.93,5.5386370165,-2.8816,0.8487,3.0039823984,-5.38,0.12,5.3813381236
2020-10-05 14:30:00,-2.06696,0.28672000000000003,2.0867515425,2.90304,0.84672,3.024,-4.97,-0.56,5.0014497898,-2.03696,0.9167200000000001,2.2337371376,-4.94,0.07,4.9404959265
2020-10-05 15:00:00,-4.82472,-0.6984600000000001,4.8750148154,1.44528,0.42154,1.5055,-6.27,-1.12,6.3692464232,-4.77472,-0.03846,4.7748748936,-6.22,-0.46,6.2369864518
2020-10-05 15:30:00,-7.61,-1.19,7.7024801201,0.0,0.0,0.0,-7.61,-1.19,7.7024801201,-7.62,-1.08,7.6961548841,-7.62,-1.08,7.6961548841
2020-10-05 16:00:00,-2.9939999999999998,0.2155,3.0017455339,2.556,0.7455,2.6625,-5.55,-0.53,5.5752488734,-3.014,0.2555,3.024810118,-5.57,-0.49,5.5915114236
2020-10-05 16:30:00,-2.46216,1.07812,2.6878568786,2.90784,0.8481200000000001,3.029,-5.37,0.23,5.3749232553,-2.48216,1.07812,2.7061893873000002,-5.39,0.23,5.3949050038
2020-10-05 17:00:00,-2.65728,1.08246,2.8692954972,2.92272,0.8524600000000001,3.0445,-5.58,0.23,5.5847381317,-2.68728,1.08246,2.8971008698,-5.61,0.23,5.6147128155
2020-10-05 17:30:00,-7.58152,-0.9008600000000001,7.6348539115000005,0.40848,0.11914000000000001,0.42550000000000004,-7.99,-1.02,8.0548432635,-7.60152,-0.8508600000000001,7.6489913747,-8.01,-0.97,8.0685190711
2020-10-05 18:00:00,-8.33,-1.02,8.3922166321,0.0,0.0,0.0,-8.33,-1.02,8.3922166321,-8.35,-1.01,8.4108620248,-8.35,-1.01,8.4108620248
2020-10-05 18:30:00,-8.14,-0.91,8.1907081501,0.0,0.0,0.0,-8.14,-0.91,8.1907081501,-8.17,-0.91,8.2205230977,-8.17,-0.91,8.2205230977
2020-10-05 19:00:00,-8.11,-0.9500000000000001,8.1654516103,0.0,0.0,0.0,-8.11,-0.9500000000000001,8.1654516103,-8.13,-0.91,8.1807701349,-8.13,-0.91,8.1807701349
2020-10-05 19:30:00,-8.01,-1.5,8.1492392283,0.0,0.0,0.0,-8.01,-1.5,8.1492392283,-7.85,-0.25,7.8539798828,-7.85,-0.25,7.8539798828
2020-10-05 20:00:00,-2.94632,0.74024,3.0378868972,2.50368,0.7302400000000001,2.608,-5.45,0.01,5.4500091743,-2.95632,0.9602400000000001,3.1083578945,-5.46,0.23,5.4648421752
2020-10-05 20:30:00,-1.66104,1.26428,2.0874524665,2.92896,0.85428,3.051,-4.59,0.41000000000000003,4.6082751654,-1.69104,1.27428,2.1174054406,-4.62,0.42,4.6390516272
2020-10-05 21:00:00,-1.44824,1.23218,1.9014906389,2.92176,0.85218,3.0435,-4.37,0.38,4.3864906246,-1.46824,1.23218,1.9167671350000002,-4.39,0.38,4.406415777
2020-10-05 21:30:00,-1.05496,1.34022,1.7056172636,2.9150400000000003,0.8502200000000001,3.0365,-3.9699999999999998,0.49,4.000124998,-1.07496,1.34022,1.7180595594999999,-3.99,0.49,4.0199751243
2020-10-05 22:00:00,-0.38448000000000004,1.55036,1.5973230731,2.91552,0.8503600000000001,3.037,-3.3,0.7000000000000001,3.3734255587,-0.41448,1.5603600000000002,1.6144711208,-3.33,0.71,3.4048494827
2020-10-05 22:30:00,-5.01816,-0.03488,5.0182812197,0.29184000000000004,0.08512,0.304,-5.31,-0.12,5.3113557591,-5.03816,-0.01488,5.0381819737,-5.33,-0.1,5.3309380038
2020-10-05 23:00:00,-5.28,-0.24,5.2854517309,0.0,0.0,0.0,-5.28,-0.24,5.2854517309,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2020-10-05 23:30:00,-5.01,-0.38,5.0243905103,0.0,0.0,0.0,-5.01,-0.38,5.0243905103,-5.01,-0.05,5.0102494948,-5.01,-0.05,5.0102494948
2020-10-06 00:00:00,-4.77,-0.6900000000000001,4.81964729,0.0,0.0,0.0,-4.77,-0.6900000000000001,4.81964729,-4.73,0.36,4.7436800061,-4.73,0.36,4.7436800061
2020-10-06 00:30:00,-4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,-4.5600000000000005,-0.22,4.5653039329,-4.58,-0.22,4.5852807984,-4.58,-0.22,4.5852807984
2020-10-06 01:00:00,-4.41,-0.22,4.4154841184,0.0,0.0,0.0,-4.41,-0.22,4.4154841184,-4.43,-0.22,4.43545939,-4.43,-0.22,4.43545939
2020-10-06 01:30:00,-4.38,-0.22,4.3855216337,0.0,0.0,0.0,-4.38,-0.22,4.3855216337,-4.41,-0.22,4.4154841184,-4.41,-0.22,4.4154841184
2020-10-06 02:00:00,-4.49,-0.22,4.495386524,0.0,0.0,0.0,-4.49,-0.22,4.495386524,-4.51,-0.22,4.5153626654,-4.51,-0.22,4.5153626654
2020-10-06 02:30:00,-4.6,-0.22,4.6052578647,0.0,0.0,0.0,-4.6,-0.22,4.6052578647,-4.62,-0.22,4.6252351292,-4.62,-0.22,4.6252351292
2020-10-06 03:00:00,-4.6,-0.22,4.6052578647,0.0,0.0,0.0,-4.6,-0.22,4.6052578647,-4.62,-0.22,4.6252351292,-4.62,-0.22,4.6252351292
2020-10-06 03:30:00,-4.55,-0.22,4.5553155763,0.0,0.0,0.0,-4.55,-0.22,4.5553155763,-4.57,-0.22,4.5752923404,-4.57,-0.22,4.5752923404
2020-10-06 04:00:00,-4.5,-0.22,4.5053745682,0.0,0.0,0.0,-4.5,-0.22,4.5053745682,-4.53,-0.22,4.5353390171,-4.53,-0.22,4.5353390171
2020-10-06 04:30:00,-4.4,-0.22,4.4054965668,0.0,0.0,0.0,-4.4,-0.22,4.4054965668,-4.42,-0.22,4.4254717263,-4.42,-0.22,4.4254717263
2020-10-06 05:00:00,-4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,-4.5600000000000005,-0.22,4.5653039329,-4.58,-0.22,4.5852807984,-4.58,-0.22,4.5852807984
2020-10-06 05:30:00,-4.8100000000000005,-0.44,4.830082815,0.0,0.0,0.0,-4.8100000000000005,-0.44,4.830082815,-4.82,0.16,4.8226548705,-4.82,0.16,4.8226548705
2020-10-06 06:00:00,-4.9,-0.27,4.9074331376,0.0,0.0,0.0,-4.9,-0.27,4.9074331376,-4.93,-0.26,4.9368512232,-4.93,-0.26,4.9368512232
2020-10-06 06:30:00,-5.5600000000000005,-0.42,5.5758407438,0.0,0.0,0.0,-5.5600000000000005,-0.42,5.5758407438,-5.59,-0.42,5.6057559704,-5.59,-0.42,5.6057559704
2020-10-06 07:00:00,-6.21,-0.6900000000000001,6.2482157453,0.0,0.0,0.0,-6.21,-0.6900000000000001,6.2482157453,-6.21,-0.61,6.2398878195,-6.21,-0.61,6.2398878195
2020-10-06 07:30:00,-6.97,-0.8,7.0157608283,0.0,0.0,0.0,-6.97,-0.8,7.0157608283,-7.0,-0.79,7.0444375219,-7.0,-0.79,7.0444375219
2020-10-06 08:00:00,-4.14624,-0.14932,4.1489278856,1.85376,0.54068,1.931,-6.0,-0.6900000000000001,6.0395446848,-4.16624,-0.00932,4.1662504245,-6.02,-0.55,6.0450723734
2020-10-06 08:30:00,-2.248,0.611,2.3295546785,2.952,0.861,3.075,-5.2,-0.25,5.2060061468,-2.278,0.621,2.3611279084,-5.23,-0.24,5.2355037962
2020-10-06 09:00:00,-2.10136,0.5900200000000001,2.1826216919,2.94864,0.8600200000000001,3.0715,-5.05,-0.27,5.057212671,-2.12136,0.62002,2.210111547,-5.07,-0.24,5.0756772947
2020-10-06 09:30:00,-2.27952,0.54764,2.3443807285,2.94048,0.8576400000000001,3.063,-5.22,-0.31,5.2291968791,-2.30952,0.55764,2.3758882549,-5.25,-0.30000000000000004,5.2585644429
2020-10-06 10:00:00,-7.40712,-1.06166,7.4828168927,0.30288000000000004,0.08834,0.3155,-7.71,-1.15,7.7952934518,-7.43712,-1.04166,7.5097143388,-7.74,-1.13,7.8220521604
2020-10-06 10:30:00,-8.01,-1.28,8.1116274569,0.0,0.0,0.0,-8.01,-1.28,8.1116274569,-8.03,-1.27,8.1298093459,-8.03,-1.27,8.1298093459
2020-10-06 11:00:00,-7.642,-1.2610000000000001,7.7453395665,0.168,0.049,0.17500000000000002,-7.8100000000000005,-1.31,7.9191034846,-7.652,-1.171,7.7410816428,-7.82,-1.22,7.9145941147
2020-10-06 11:30:00,-7.98,-1.26,8.0788613059,0.0,0.0,0.0,-7.98,-1.26,8.0788613059,-8.0,-1.26,8.0986171659,-8.0,-1.26,8.0986171659
2020-10-06 12:00:00,-7.84,-1.2,7.9313050629,0.0,0.0,0.0,-7.84,-1.2,7.9313050629,-7.86,-1.19,7.9495723155,-7.86,-1.19,7.9495723155
2020-10-06 12:30:00,-4.19528,-0.35404,4.2101922284,1.97472,0.57596,2.057,-6.17,-0.93,6.2396955054,-4.22528,-0.37404000000000004,4.2418035079,-6.2,-0.9500000000000001,6.2723600024
2020-10-06 13:00:00,-0.8756800000000001,0.42626000000000003,0.9739163465,3.48432,1.01626,3.6295,-4.36,-0.59,4.3997386286,-0.88568,1.72626,1.9402068575,-4.37,0.71,4.4273016613
2020-10-06 13:30:00,-0.974,1.1255,1.4884308012,3.516,1.0255,3.6625,-4.49,0.1,4.4911134477,-1.004,1.1555,1.5307502246,-4.52,0.13,4.5218690826
2020-10-06 14:00:00,-0.73992,0.78544,1.0790725648,3.55008,1.03544,3.698,-4.29,-0.25,4.2972782084,-0.76992,0.79544,1.1070237576,-4.32,-0.24,4.3266615306
2020-10-06 14:30:00,-0.50488,1.04816,1.1634187552,3.5251200000000003,1.02816,3.672,-4.03,0.02,4.0300496275,-0.52488,1.1981600000000001,1.3080850125,-4.05,0.17,4.053566331
2020-10-06 15:00:00,-0.5804,1.2578,1.3852526845,3.4896000000000003,1.0178,3.635,-4.07,0.24,4.0770700264,-0.6004,1.2578,1.3937506951,-4.09,0.24,4.0970355136
2020-10-06 15:30:00,-0.6052000000000001,1.2664,1.4035797092,3.4848,1.0164,3.63,-4.09,0.25,4.0976334634,-0.6352,1.2764,1.4257194675,-4.12,0.26,4.1281957318
2020-10-06 16:00:00,-0.71896,1.26822,1.4578358790000001,3.49104,1.01822,3.6365,-4.21,0.25,4.2174162707,-0.7489600000000001,1.2782200000000001,1.4814815051,-4.24,0.26,4.2479642183
2020-10-06 16:30:00,-0.8823200000000001,1.30724,1.5771382311000002,3.48768,1.01724,3.633,-4.37,0.29,4.3796118549,-0.91232,1.30724,1.5941154914,-4.4,0.29,4.4095464619
2020-10-06 17:00:00,-1.048,1.4185,1.7636457269,3.492,1.0185,3.6375,-4.54,0.4,4.5575870809,-1.078,1.4185,1.7816358354,-4.57,0.4,4.5874720708
2020-10-06 17:30:00,-1.14704,1.44878,1.8478810162000001,3.49296,1.01878,3.6385,-4.64,0.43,4.6598819728,-1.16704,1.44878,1.8603617525,-4.66,0.43,4.6797970041
2020-10-06 18:00:00,-1.2908,1.4506000000000001,1.9417530739000002,3.4992,1.0206,3.645,-4.79,0.43,4.8092618976,-1.3108,1.4506000000000001,1.955105368,-4.8100000000000005,0.43,4.8291821254
2020-10-06 18:30:00,-1.25936,1.48102,1.944069919,3.50064,1.02102,3.6465,-4.76,0.46,4.7821752373,-1.27936,1.48102,1.9570851411999999,-4.78,0.46,4.8020828814000005
2020-10-06 19:00:00,-1.346,1.532,2.0392988991,3.504,1.022,3.65,-4.85,0.51,4.8767407149,-1.376,1.542,2.0666736559,-4.88,0.52,4.9076267177
2020-10-06 19:30:00,-1.4236,1.4427,2.0268251651,3.5064,1.0227,3.6525,-4.93,0.42,4.9478581225,-1.4436,1.4527,2.048003479,-4.95,0.43,4.9686416655
2020-10-06 20:00:00,-0.9207200000000001,1.5835400000000002,1.8317544186,3.50928,1.02354,3.6555,-4.43,0.56,4.465254752,-0.9507200000000001,1.59354,1.8555964674,-4.46,0.5700000000000001,4.4962762371
2020-10-06 20:30:00,-0.666,1.642,1.7719255063000001,3.504,1.022,3.65,-4.17,0.62,4.215839181,-0.686,1.642,1.7795392662,-4.19,0.62,4.2356227405
2020-10-06 21:00:00,-1.75216,1.24562,2.1497985603,2.72784,0.7956200000000001,2.8415,-4.48,0.45,4.5025437255,-1.7821600000000002,1.25562,2.1800632674,-4.51,0.46,4.5333982838
2020-10-06 21:30:00,-6.75,-0.42,6.7630540438,0.0,0.0,0.0,-6.75,-0.42,6.7630540438,-6.77,-0.39,6.7812240783,-6.77,-0.39,6.7812240783
2020-10-06 22:00:00,-6.34,-0.36,6.3502125949,0.0,0.0,0.0,-6.34,-0.36,6.3502125949,-6.37,-0.36,6.3801645747,-6.37,-0.36,6.3801645747
2020-10-06 22:30:00,-5.83,-0.30000000000000004,5.8377135935,0.0,0.0,0.0,-5.83,-0.30000000000000004,5.8377135935,-5.86,-0.29,5.8671713798,-5.86,-0.29,5.8671713798
2020-10-06 23:00:00,-5.39,-0.24,5.3953405824,0.0,0.0,0.0,-5.39,-0.24,5.3953405824,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2020-10-06 23:30:00,-5.09,-0.24,5.0956550119,0.0,0.0,0.0,-5.09,-0.24,5.0956550119,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-10-07 00:00:00,-4.82,-0.24,4.8259714048,0.0,0.0,0.0,-4.82,-0.24,4.8259714048,-4.85,-0.23,4.8554505455,-4.85,-0.23,4.8554505455
2020-10-07 00:30:00,-4.61,-0.22,4.6152464723,0.0,0.0,0.0,-4.61,-0.22,4.6152464723,-4.63,-0.23,4.635709223,-4.63,-0.23,4.635709223
2020-10-07 01:00:00,-4.55,-0.22,4.5553155763,0.0,0.0,0.0,-4.55,-0.22,4.5553155763,-4.57,-0.23,4.5757840858000005,-4.57,-0.23,4.5757840858000005
2020-10-07 01:30:00,-4.68,-0.22,4.6851680866,0.0,0.0,0.0,-4.68,-0.22,4.6851680866,-4.7,-0.23,4.7056242944,-4.7,-0.23,4.7056242944
2020-10-07 02:00:00,-4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,-4.72,-0.22,4.7251243370000005,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2020-10-07 02:30:00,-4.66,-0.22,4.6651902426,0.0,0.0,0.0,-4.66,-0.22,4.6651902426,-4.68,-0.23,4.6856483009000005,-4.68,-0.23,4.6856483009000005
2020-10-07 03:00:00,-4.66,-0.22,4.6651902426,0.0,0.0,0.0,-4.66,-0.22,4.6651902426,-4.68,-0.23,4.6856483009000005,-4.68,-0.23,4.6856483009000005
2020-10-07 03:30:00,-4.57,-0.22,4.5752923404,0.0,0.0,0.0,-4.57,-0.22,4.5752923404,-4.59,-0.23,4.5957589145,-4.59,-0.23,4.5957589145
2020-10-07 04:00:00,-4.47,-0.22,4.4754105957,0.0,0.0,0.0,-4.47,-0.22,4.4754105957,-4.49,-0.23,4.4958870093,-4.49,-0.23,4.4958870093
2020-10-07 04:30:00,-4.47,-0.22,4.4754105957,0.0,0.0,0.0,-4.47,-0.22,4.4754105957,-4.49,-0.23,4.4958870093,-4.49,-0.23,4.4958870093
2020-10-07 05:00:00,-4.61,-0.22,4.6152464723,0.0,0.0,0.0,-4.61,-0.22,4.6152464723,-4.64,-0.23,4.6456969337,-4.64,-0.23,4.6456969337
2020-10-07 05:30:00,-4.78,-0.22,4.7850600832,0.0,0.0,0.0,-4.78,-0.22,4.7850600832,-4.8,-0.23,4.8055072573,-4.8,-0.23,4.8055072573
2020-10-07 06:00:00,-5.04,-0.36,5.0528407851,0.0,0.0,0.0,-5.04,-0.36,5.0528407851,-5.07,-0.35000000000000003,5.0820665088,-5.07,-0.35000000000000003,5.0820665088
2020-10-07 06:30:00,-5.58,-0.46,5.5989284689000005,0.0,0.0,0.0,-5.58,-0.46,5.5989284689000005,-5.6,-0.45,5.6180512636,-5.6,-0.45,5.6180512636
2020-10-07 07:00:00,-6.18,-0.58,6.2071571593,0.0,0.0,0.0,-6.18,-0.58,6.2071571593,-6.2,-0.58,6.227069937,-6.2,-0.58,6.227069937
2020-10-07 07:30:00,-6.86,-0.78,6.9042016193,0.0,0.0,0.0,-6.86,-0.78,6.9042016193,-6.88,-0.77,6.9229545716,-6.88,-0.77,6.9229545716
2020-10-07 08:00:00,-7.42,-0.98,7.4844371866,0.0,0.0,0.0,-7.42,-0.98,7.4844371866,-7.44,-0.98,7.5042654537,-7.44,-0.98,7.5042654537
2020-10-07 08:30:00,-6.51568,-0.84374,6.5700824234,0.6043200000000001,0.17626000000000003,0.6295000000000001,-7.12,-1.02,7.1926907343,-6.52568,-0.71374,6.5645962747,-7.13,-0.89,7.1853322818
2020-10-07 09:00:00,-0.9172800000000001,1.16746,1.484710561,3.52272,1.02746,3.6695,-4.44,0.14,4.4422066589,-0.9472800000000001,1.20746,1.534698358,-4.47,0.18,4.4736226931
2020-10-07 09:30:00,-1.20976,0.8138200000000001,1.4580199759,3.51024,1.02382,3.6565000000000003,-4.72,-0.21,4.7246693006000005,-1.22976,0.8238200000000001,1.4801989899999999,-4.74,-0.2,4.7442175330000005
2020-10-07 10:00:00,-1.07792,0.38144000000000006,1.1434194331,3.5020800000000003,1.02144,3.648,-4.58,-0.64,4.624499973,-1.00792,1.5414400000000001,1.8417220203,-4.51,0.52,4.539878853
2020-10-07 10:30:00,-0.9121600000000001,0.5531200000000001,1.0667603292,3.50784,1.02312,3.654,-4.42,-0.47000000000000003,4.4449184469,-0.9221600000000001,1.6431200000000001,1.884203386,-4.43,0.62,4.4731756058
2020-10-07 11:00:00,-4.95584,-0.6021200000000001,4.9922839062,1.36416,0.39788,1.421,-6.32,-1.0,6.3986248523,-4.97584,-0.61212,5.0133496387,-6.34,-1.01,6.4199454826
2020-10-07 11:30:00,-7.61,-1.1400000000000001,7.6949139047,0.0,0.0,0.0,-7.61,-1.1400000000000001,7.6949139047,-7.64,-1.13,7.7231146567,-7.64,-1.13,7.7231146567
2020-10-07 12:00:00,-7.5,-1.1400000000000001,7.5861452662,0.0,0.0,0.0,-7.5,-1.1400000000000001,7.5861452662,-7.53,-1.13,7.614315465,-7.53,-1.13,7.614315465
2020-10-07 12:30:00,-7.41,-1.16,7.5002466626,0.0,0.0,0.0,-7.41,-1.16,7.5002466626,-7.44,-1.16,7.5298871173,-7.44,-1.16,7.5298871173
2020-10-07 13:00:00,-5.8076,-0.8293,5.8665114208,0.7224,0.2107,0.7525000000000001,-6.53,-1.04,6.6122991463,-5.8176,-0.6593,5.854839558,-6.54,-0.87,6.5976132048
2020-10-07 13:30:00,-0.47656000000000004,1.08892,1.1886362774,3.49344,1.01892,3.6390000000000002,-3.9699999999999998,0.07,3.9706170805000003,-0.49656000000000006,1.18892,1.2884496886,-3.99,0.17,3.9936199118
2020-10-07 14:00:00,-2.69808,0.05306,2.6986016842,2.34192,0.68306,2.4395,-5.04,-0.63,5.0792223814,-2.7280800000000003,0.12306000000000002,2.7308541246,-5.07,-0.56,5.1008332653
2020-10-07 14:30:00,-7.12,-1.11,7.2060044407,0.0,0.0,0.0,-7.12,-1.11,7.2060044407,-7.15,-1.1,7.2341205409,-7.15,-1.1,7.2341205409
2020-10-07 15:00:00,-7.12,-1.23,7.2254619229,0.0,0.0,0.0,-7.12,-1.23,7.2254619229,-7.12,-1.08,7.2014442996,-7.12,-1.08,7.2014442996
2020-10-07 15:30:00,-7.0,-0.9500000000000001,7.0641701565,0.0,0.0,0.0,-7.0,-0.9500000000000001,7.0641701565,-7.02,-0.9400000000000001,7.0826548695,-7.02,-0.9400000000000001,7.0826548695
2020-10-07 16:00:00,-7.2,-0.9500000000000001,7.2624031835,0.0,0.0,0.0,-7.2,-0.9500000000000001,7.2624031835,-7.22,-0.9400000000000001,7.280934006,-7.22,-0.9400000000000001,7.280934006
2020-10-07 16:30:00,-1.61392,0.9509400000000001,1.8732390798,2.9860800000000003,0.87094,3.1105,-4.6,0.08,4.6006955996,-1.63392,1.00094,1.9161355511,-4.62,0.13,4.6218286424
2020-10-07 17:00:00,-0.7423200000000001,1.37724,1.56455393,3.48768,1.01724,3.633,-4.23,0.36,4.2452915094,-0.7723200000000001,1.37724,1.579008613,-4.26,0.36,4.2751842066
2020-10-07 17:30:00,-0.9109600000000001,1.37472,1.6491522671,3.47904,1.01472,3.624,-4.39,0.36,4.4047360874,-0.9309600000000001,1.37472,1.6602835902000002,-4.41,0.36,4.4246694792
2020-10-07 18:00:00,-0.9518400000000001,1.4573800000000001,1.7406768368,3.48816,1.01738,3.6335,-4.44,0.44,4.4617485362,-0.97184,1.4573800000000001,1.7516933093,-4.46,0.44,4.4816514813
2020-10-07 18:30:00,-0.9513600000000001,1.48752,1.7657297641,3.48864,1.01752,3.634,-4.44,0.47000000000000003,4.4648068267,-0.9713600000000001,1.49752,1.7849667784,-4.46,0.48,4.4857552318
2020-10-07 19:00:00,-0.9975200000000001,1.54864,1.8420998887,3.49248,1.01864,3.638,-4.49,0.53,4.5211724143000005,-1.02752,1.55864,1.8668572522,-4.52,0.54,4.5521423528
2020-10-07 19:30:00,-0.99704,1.48878,1.7918020678,3.49296,1.01878,3.6385,-4.49,0.47000000000000003,4.5145320909,-1.02704,1.48878,1.8086672027000001,-4.52,0.47000000000000003,4.5443701434
2020-10-07 20:00:00,-0.8651200000000001,1.43934,1.6793249388,3.49488,1.01934,3.6405000000000003,-4.36,0.42,4.3801826446,-0.88512,1.44934,1.6982413992,-4.38,0.43,4.4010566913
2020-10-07 20:30:00,-0.5160800000000001,1.51906,1.6043322131000002,3.49392,1.01906,3.6395,-4.01,0.5,4.0410518433,-0.54608,1.51906,1.6142325266,-4.04,0.5,4.0708230126
2020-10-07 21:00:00,-4.93696,0.06422,4.9373776694,1.04304,0.30422000000000005,1.0865,-5.98,-0.24,5.9848141157,-4.9569600000000005,0.07422000000000001,4.9575156127,-6.0,-0.23,6.0044067151
2020-10-07 21:30:00,-6.77,-0.53,6.7907142481000005,0.0,0.0,0.0,-6.77,-0.53,6.7907142481000005,-6.79,-0.52,6.8098825247,-6.79,-0.52,6.8098825247
2020-10-07 22:00:00,-6.37,-0.41000000000000003,6.3831810252,0.0,0.0,0.0,-6.37,-0.41000000000000003,6.3831810252,-6.39,-0.41000000000000003,6.4031398548,-6.39,-0.41000000000000003,6.4031398548
2020-10-07 22:30:00,-5.97,-0.36,5.9808444220000005,0.0,0.0,0.0,-5.97,-0.36,5.9808444220000005,-6.0,-0.36,6.0107902975,-6.0,-0.36,6.0107902975
2020-10-07 23:00:00,-5.52,-0.32,5.5292675826,0.0,0.0,0.0,-5.52,-0.32,5.5292675826,-5.55,-0.31,5.5586509155,-5.55,-0.31,5.5586509155
2020-10-07 23:30:00,-5.16,-0.28,5.1675913151,0.0,0.0,0.0,-5.16,-0.28,5.1675913151,-5.18,-0.28,5.1875620478,-5.18,-0.28,5.1875620478
2020-10-08 00:00:00,-4.79,-0.75,4.8483605476000005,0.0,0.0,0.0,-4.79,-0.75,4.8483605476000005,-4.78,0.59,4.8162744938,-4.78,0.59,4.8162744938
2020-10-08 00:30:00,-4.94,-0.96,5.0324149272,0.0,0.0,0.0,-4.94,-0.96,5.0324149272,-4.83,0.39,4.8457197608,-4.83,0.39,4.8457197608
2020-10-08 01:00:00,-4.85,-0.93,4.9383600517,0.0,0.0,0.0,-4.85,-0.93,4.9383600517,-4.74,0.41000000000000003,4.7576990237,-4.74,0.41000000000000003,4.7576990237
2020-10-08 01:30:00,-4.93,-0.93,5.0169512655,0.0,0.0,0.0,-4.93,-0.93,5.0169512655,-4.82,0.41000000000000003,4.8374063298,-4.82,0.41000000000000003,4.8374063298
2020-10-08 02:00:00,-5.12,-0.99,5.2148346091,0.0,0.0,0.0,-5.12,-0.99,5.2148346091,-5.01,0.37,5.0236440957,-5.01,0.37,5.0236440957
2020-10-08 02:30:00,-4.96,-0.56,4.9915127967,0.0,0.0,0.0,-4.96,-0.56,4.9915127967,-4.93,-0.03,4.930091277,-4.93,-0.03,4.930091277
2020-10-08 03:00:00,-4.96,-0.35000000000000003,4.9723334562,0.0,0.0,0.0,-4.96,-0.35000000000000003,4.9723334562,-4.97,-0.34,4.9816162036,-4.97,-0.34,4.9816162036
2020-10-08 03:30:00,-4.79,-0.30000000000000004,4.7993853773,0.0,0.0,0.0,-4.79,-0.30000000000000004,4.7993853773,-4.8100000000000005,-0.29,4.8187342736000005,-4.8100000000000005,-0.29,4.8187342736000005
2020-10-08 04:00:00,-4.73,-0.28,4.7382802788,0.0,0.0,0.0,-4.73,-0.28,4.7382802788,-4.75,-0.28,4.758245475,-4.75,-0.28,4.758245475
2020-10-08 04:30:00,-4.76,-0.28,4.7682281825,0.0,0.0,0.0,-4.76,-0.28,4.7682281825,-4.79,-0.28,4.7981767371,-4.79,-0.28,4.7981767371
2020-10-08 05:00:00,-5.01,-0.4,5.0259426976,0.0,0.0,0.0,-5.01,-0.4,5.0259426976,-5.03,-0.4,5.0458795071,-5.03,-0.4,5.0458795071
2020-10-08 05:30:00,-5.14,-0.44,5.1587983097,0.0,0.0,0.0,-5.14,-0.44,5.1587983097,-5.15,-0.28,5.1576060338,-5.15,-0.28,5.1576060338
2020-10-08 06:00:00,-4.99,-0.24,4.9957682092,0.0,0.0,0.0,-4.99,-0.24,4.9957682092,-5.01,-0.24,5.0157452088,-5.01,-0.24,5.0157452088
2020-10-08 06:30:00,-5.59,-0.38,5.6029010343,0.0,0.0,0.0,-5.59,-0.38,5.6029010343,-5.62,-0.38,5.6328323249,-5.62,-0.38,5.6328323249
2020-10-08 07:00:00,-6.4,-0.73,6.4414982729,0.0,0.0,0.0,-6.4,-0.73,6.4414982729,-6.41,-0.65,6.4428720304,-6.41,-0.65,6.4428720304
2020-10-08 07:30:00,-7.01,-0.84,7.0601487236,0.0,0.0,0.0,-7.01,-0.84,7.0601487236,-7.03,-0.84,7.0800070621,-7.03,-0.84,7.0800070621
2020-10-08 08:00:00,-5.572,-0.666,5.6116610732000005,1.008,0.294,1.05,-6.58,-0.96,6.6496616455,-5.592,-0.516,5.615756405,-6.6,-0.81,6.6495187796
2020-10-08 08:30:00,-1.0172,0.4229,1.1016080292,3.4728,1.0129,3.6175,-4.49,-0.59,4.528598017,-1.0372,1.5529000000000002,1.8674266385,-4.51,0.54,4.542213117
2020-10-08 09:00:00,-0.962,1.2015,1.5391706371,3.468,1.0115,3.6125,-4.43,0.19,4.4340726201,-0.982,1.2115,1.5595051298,-4.45,0.2,4.4544921147
2020-10-08 09:30:00,-1.078,1.2485,1.6494957563,3.492,1.0185,3.6375,-4.57,0.23,4.5757840858000005,-1.108,1.2485,1.6692561966000001,-4.6,0.23,4.6057464107
2020-10-08 10:00:00,-1.2256,0.7992,1.4631527603,3.4944,1.0192,3.64,-4.72,-0.22,4.7251243370000005,-1.2556,0.7992,1.4883722653,-4.75,-0.22,4.7550920075
2020-10-08 10:30:00,-1.4108,0.8006000000000001,1.6221334717,3.4992,1.0206,3.645,-4.91,-0.22,4.9149262456,-1.4408,0.8006000000000001,1.6482915397,-4.94,-0.22,4.9448963589
2020-10-08 11:00:00,-1.27128,1.27046,1.7972816835,3.49872,1.02046,3.6445,-4.77,0.25,4.7765468699,-1.30128,1.27046,1.8186253737,-4.8,0.25,4.8065060075
2020-10-08 11:30:00,-7.48456,-0.9175800000000001,7.5405962264,0.38544,0.11242,0.4015,-7.87,-1.03,7.9371153450000005,-7.50456,-0.88758,7.5568656896,-7.89,-1.0,7.9531188851
2020-10-08 12:00:00,-8.02,-1.03,8.0858703922,0.0,0.0,0.0,-8.02,-1.03,8.0858703922,-8.04,-1.0,8.1019503825,-8.04,-1.0,8.1019503825
2020-10-08 12:30:00,-7.84,-1.01,7.9047896873,0.0,0.0,0.0,-7.84,-1.01,7.9047896873,-7.87,-1.0,7.9332780110000005,-7.87,-1.0,7.9332780110000005
2020-10-08 13:00:00,-7.75,-0.99,7.8129763855,0.0,0.0,0.0,-7.75,-0.99,7.8129763855,-7.77,-0.97,7.8303128929,-7.77,-0.97,7.8303128929
2020-10-08 13:30:00,-4.38776,-0.18268,4.391561203,1.84224,0.53732,1.919,-6.23,-0.72,6.271467133,-4.34776,0.43732000000000004,4.3696985937,-6.19,-0.1,6.1908077017
2020-10-08 14:00:00,-0.9617600000000001,0.5803200000000001,1.12327806,3.49824,1.02032,3.644,-4.46,-0.44,4.4816514813,-0.8717600000000001,1.93032,2.1180417371,-4.37,0.91,4.4637428241
2020-10-08 14:30:00,-0.8336800000000001,0.80976,1.1622106522,3.49632,1.01976,3.642,-4.33,-0.21,4.3350893878,-0.78368,1.71976,1.8899017964,-4.28,0.7000000000000001,4.3368652273
2020-10-08 15:00:00,-0.8904000000000001,1.2678,1.5492349724999999,3.4896000000000003,1.0178,3.635,-4.38,0.25,4.3871289017,-0.9104000000000001,1.2678,1.5608154920000001,-4.4,0.25,4.4070965499
2020-10-08 15:30:00,-0.89568,1.26626,1.5510180689,3.48432,1.01626,3.6295,-4.38,0.25,4.3871289017,-0.91568,1.26626,1.5626529525000001,-4.4,0.25,4.4070965499
2020-10-08 16:00:00,-0.8952,1.3064,1.5836868377000002,3.4848,1.0164,3.63,-4.38,0.29,4.3895899581,-0.9152,1.3064,1.5950774276000002,-4.4,0.29,4.4095464619
2020-10-08 16:30:00,-0.7952,1.4163999999999999,1.6243558723,3.4848,1.0164,3.63,-4.28,0.4,4.2986509512,-0.8152,1.4264000000000001,1.6429144835,-4.3,0.41000000000000003,4.3195022861
2020-10-08 17:00:00,-1.05472,1.41654,1.7660747011,3.48528,1.01654,3.6305,-4.54,0.4,4.5575870809,-1.08472,1.4265400000000001,1.7921031917999999,-4.57,0.41000000000000003,4.588354825
2020-10-08 17:30:00,-1.0476,0.8532000000000001,1.3510795683,3.5423999999999998,1.0332,3.69,-4.59,-0.18,4.5935280559,-0.9576,2.1332,2.3382771435,-4.5,1.1,4.6324939288
2020-10-08 18:00:00,-0.8555200000000001,1.51214,1.7373778662000001,3.50448,1.02214,3.6505,-4.36,0.49,4.3874480054,-0.8555200000000001,1.68214,1.8871961875,-4.36,0.66,4.4096711896
2020-10-08 18:30:00,-1.02232,1.5372400000000002,1.8461432772,3.48768,1.01724,3.633,-4.51,0.52,4.539878853,-1.05232,1.54724,1.8711838499,-4.54,0.53,4.5708314342000005
2020-10-08 19:00:00,-1.1356,1.5592000000000001,1.9289095365,3.4944,1.0192,3.64,-4.63,0.54,4.6613839147,-1.1656,1.5692,1.9547409035,-4.66,0.55,4.6923448296
2020-10-08 19:30:00,-1.2312,1.5234,1.9587243297999999,3.5088,1.0234,3.6550000000000002,-4.74,0.5,4.7662983541,-1.2612,1.5333999999999999,1.9854321948,-4.77,0.51,4.7971866755
2020-10-08 20:00:00,-0.9906400000000001,1.56648,1.8534365918,3.51936,1.02648,3.666,-4.51,0.54,4.542213117,-1.01064,1.57648,1.8726137883,-4.53,0.55,4.563266374
2020-10-08 20:30:00,-0.8516,1.5662,1.782752086,3.5183999999999997,1.0262,3.665,-4.37,0.54,4.4032374453,-0.8716,1.5762,1.8011365856000001,-4.39,0.55,4.4243191567
2020-10-08 21:00:00,-0.40776,1.6473200000000001,1.6970360633000001,3.52224,1.02732,3.669,-3.93,0.62,3.9786052833000003,-0.43776000000000004,1.65732,1.7141596775,-3.96,0.63,4.0098004938
2020-10-08 21:30:00,-0.07256,1.70592,1.7074624447,3.51744,1.02592,3.664,-3.59,0.68,3.6538336032,-0.09256,1.7159200000000001,1.7184146182000002,-3.61,0.6900000000000001,3.6753503234
2020-10-08 22:00:00,0.30224,1.78732,1.8126946240000001,3.52224,1.02732,3.669,-3.22,0.76,3.3084739685,0.28224000000000005,1.79732,1.8193456516,-3.24,0.77,3.3302402316
2020-10-08 22:30:00,-5.17456,-0.027580000000000004,5.1746334991,0.38544,0.11242,0.4015,-5.5600000000000005,-0.14,5.5617623106,-5.19456,0.022420000000000002,5.1946083827,-5.58,-0.09,5.5807257593
2020-10-08 23:00:00,-5.66,-0.30000000000000004,5.6679449539,0.0,0.0,0.0,-5.66,-0.30000000000000004,5.6679449539,-5.68,-0.29,5.6873983507,-5.68,-0.29,5.6873983507
2020-10-08 23:30:00,-5.35,-0.27,5.3568087515,0.0,0.0,0.0,-5.35,-0.27,5.3568087515,-5.37,-0.27,5.3767834251,-5.37,-0.27,5.3767834251
2020-10-09 00:00:00,-5.02,-0.25,5.0262212446,0.0,0.0,0.0,-5.02,-0.25,5.0262212446,-5.05,-0.24,5.0556997537,-5.05,-0.24,5.0556997537
2020-10-09 00:30:00,-4.85,-0.25,4.8564390246,0.0,0.0,0.0,-4.85,-0.25,4.8564390246,-4.88,-0.26,4.8869213212,-4.88,-0.26,4.8869213212
2020-10-09 01:00:00,-4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,-4.8100000000000005,-0.28,4.8181427957,-4.84,-0.26,4.8469784402,-4.84,-0.26,4.8469784402
2020-10-09 01:30:00,-4.8100000000000005,-0.25,4.8164924997,0.0,0.0,0.0,-4.8100000000000005,-0.25,4.8164924997,-4.84,-0.26,4.8469784402,-4.84,-0.26,4.8469784402
2020-10-09 02:00:00,-4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,-4.83,-0.22,4.8350077558999995,-4.85,-0.22,4.8549871267,-4.85,-0.22,4.8549871267
2020-10-09 02:30:00,-4.79,-0.25,4.7965195715,0.0,0.0,0.0,-4.79,-0.25,4.7965195715,-4.82,-0.25,4.8264790479,-4.82,-0.25,4.8264790479
2020-10-09 03:00:00,-4.77,-0.25,4.7765468699,0.0,0.0,0.0,-4.77,-0.25,4.7765468699,-4.79,-0.25,4.7965195715,-4.79,-0.25,4.7965195715
2020-10-09 03:30:00,-4.8100000000000005,-0.25,4.8164924997,0.0,0.0,0.0,-4.8100000000000005,-0.25,4.8164924997,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-10-09 04:00:00,-4.73,-0.25,4.7366021577,0.0,0.0,0.0,-4.73,-0.25,4.7366021577,-4.75,-0.23,4.7555651609,-4.75,-0.23,4.7555651609
2020-10-09 04:30:00,-4.73,-0.25,4.7366021577,0.0,0.0,0.0,-4.73,-0.25,4.7366021577,-4.75,-0.25,4.7565743976,-4.75,-0.25,4.7565743976
2020-10-09 05:00:00,-4.85,-0.32,4.8605452369,0.0,0.0,0.0,-4.85,-0.32,4.8605452369,-4.87,-0.32,4.8805020234,-4.87,-0.32,4.8805020234
2020-10-09 05:30:00,-5.08,-0.29,5.0882708261,0.0,0.0,0.0,-5.08,-0.29,5.0882708261,-5.1,-0.29,5.1082384439,-5.1,-0.29,5.1082384439
2020-10-09 06:00:00,-5.26,-0.38,5.2737083727,0.0,0.0,0.0,-5.26,-0.38,5.2737083727,-5.28,-0.37,5.2929481388,-5.28,-0.37,5.2929481388
2020-10-09 06:30:00,-6.01,-0.63,6.042929753,0.0,0.0,0.0,-6.01,-0.63,6.042929753,-6.04,-0.62,6.0717378073,-6.04,-0.62,6.0717378073
2020-10-09 07:00:00,-6.65,-0.79,6.6967604108,0.0,0.0,0.0,-6.65,-0.79,6.6967604108,-6.67,-0.77,6.7142981763,-6.67,-0.77,6.7142981763
2020-10-09 07:30:00,-2.8262400000000003,0.32068,2.8443748347,2.33376,0.6806800000000001,2.431,-5.16,-0.36,5.1725428949,-2.83624,0.6006800000000001,2.8991505308,-5.17,-0.08,5.1706189185
2020-10-09 08:00:00,-1.16152,1.06914,1.5786668585,3.52848,1.02914,3.6755,-4.69,0.04,4.6901705726,-1.18152,1.07914,1.6001664445000001,-4.71,0.05,4.7102653853
2020-10-09 08:30:00,-1.384,0.7955,1.596332124,3.516,1.0255,3.6625,-4.9,-0.23,4.9053949892,-1.4140000000000001,0.7955,1.6224106293,-4.93,-0.23,4.9353621954
2020-10-09 09:00:00,-1.26784,0.7943800000000001,1.4961476699,3.51216,1.02438,3.6585,-4.78,-0.23,4.7855302736,-1.29784,0.7943800000000001,1.5216531306,-4.8100000000000005,-0.23,4.8154958208
2020-10-09 09:30:00,-1.27024,0.79368,1.497810936,3.50976,1.02368,3.656,-4.78,-0.23,4.7855302736,-1.30024,0.79368,1.5233358133000001,-4.8100000000000005,-0.23,4.8154958208
2020-10-09 10:00:00,-1.39168,0.7932600000000001,1.6018847181,3.50832,1.02326,3.6545,-4.9,-0.23,4.9053949892,-1.41168,0.7932600000000001,1.6192905391,-4.92,-0.23,4.9253730823
2020-10-09 10:30:00,-5.57808,-0.6944400000000001,5.6211407561,1.32192,0.38556,1.377,-6.9,-1.08,6.9840103093,-5.59808,-0.63444,5.6339163821,-6.92,-1.02,6.9947694744
2020-10-09 11:00:00,-8.18,-1.32,8.2858192112,0.0,0.0,0.0,-8.18,-1.32,8.2858192112,-8.2,-1.31,8.303980973,-8.2,-1.31,8.303980973
2020-10-09 11:30:00,-8.12,-1.32,8.2265910315,0.0,0.0,0.0,-8.12,-1.32,8.2265910315,-8.14,-1.31,8.2447377157,-8.14,-1.31,8.2447377157
2020-10-09 12:00:00,-7.47,-1.24,7.5722189614,0.0,0.0,0.0,-7.47,-1.24,7.5722189614,-7.46,-0.9400000000000001,7.5189892938,-7.46,-0.9400000000000001,7.5189892938
2020-10-09 12:30:00,-7.5600000000000005,-0.98,7.6232538984,0.0,0.0,0.0,-7.5600000000000005,-0.98,7.6232538984,-7.58,-0.98,7.643088381,-7.58,-0.98,7.643088381
2020-10-09 13:00:00,-3.62144,0.28208,3.632409228,2.09856,0.6120800000000001,2.186,-5.72,-0.33,5.7295113230000005,-3.6414400000000002,0.33208000000000004,3.656550615,-5.74,-0.28,5.7468252105
2020-10-09 13:30:00,-4.19512,0.036840000000000005,4.1952817545,1.87488,0.54684,1.953,-6.07,-0.51,6.0913873625,-4.16512,0.40684000000000003,4.1849424608,-6.04,-0.14,6.0416222987
2020-10-09 14:00:00,-7.57,-1.25,7.6725093679,0.0,0.0,0.0,-7.57,-1.25,7.6725093679,-7.51,-0.64,7.5372209733,-7.51,-0.64,7.5372209733
2020-10-09 14:30:00,-7.41,-0.93,7.4681322966,0.0,0.0,0.0,-7.41,-0.93,7.4681322966,-7.43,-0.92,7.4867416143,-7.43,-0.92,7.4867416143
2020-10-09 15:00:00,-7.15,-0.8,7.1946160426,0.0,0.0,0.0,-7.15,-0.8,7.1946160426,-7.17,-0.8,7.2144923591,-7.17,-0.8,7.2144923591
2020-10-09 15:30:00,-6.99,-0.72,7.0269837057,0.0,0.0,0.0,-6.99,-0.72,7.0269837057,-7.01,-0.71,7.045864035,-7.01,-0.71,7.045864035
2020-10-09 16:00:00,-6.94,-0.6000000000000001,6.9658883138,0.0,0.0,0.0,-6.94,-0.6000000000000001,6.9658883138,-6.96,-0.59,6.9849624194,-6.96,-0.59,6.9849624194
2020-10-09 16:30:00,-1.87304,1.15328,2.1996212401,2.85696,0.83328,2.976,-4.73,0.32,4.7408121667,-1.86304,1.51328,2.4001946588,-4.72,0.68,4.7687314875
2020-10-09 17:00:00,-0.49224000000000007,1.72018,1.7892231415,3.49776,1.02018,3.6435,-3.99,0.7000000000000001,4.0509381629,-0.51224,1.72018,1.794828418,-4.01,0.7000000000000001,4.0706387705000004
2020-10-09 17:30:00,-0.486,1.782,1.8470841887,3.504,1.022,3.65,-3.99,0.76,4.061736082,-0.506,1.792,1.862068742,-4.01,0.77,4.0832585027
2020-10-09 18:00:00,-0.26376,1.87432,1.8927875739000002,3.54624,1.03432,3.694,-3.81,0.84,3.9014997116,-0.28376,1.87432,1.8956780317000002,-3.83,0.84,3.9210330271
2020-10-09 18:30:00,-0.31912,1.88984,1.9165940624000002,3.53088,1.02984,3.678,-3.85,0.86,3.9448827612,-0.33912000000000003,1.88984,1.9200254165000001,-3.87,0.86,3.9644041166
2020-10-09 19:00:00,-0.5936,1.8527,1.9454712154,3.5064,1.0227,3.6525,-4.1,0.8300000000000001,4.1831686555,-0.6136,1.8527,1.9516665315,-4.12,0.8300000000000001,4.2027728942
2020-10-09 19:30:00,-0.45264000000000004,1.85298,1.9074637218000001,3.5073600000000003,1.02298,3.6535,-3.96,0.8300000000000001,4.046047454,-0.48264,1.85298,1.9148044939000002,-3.99,0.8300000000000001,4.0754140894
2020-10-09 20:00:00,-0.11016000000000001,1.9466200000000002,1.9497345076,3.5198400000000003,1.02662,3.6665,-3.63,0.92,3.7447696858,-0.14016,1.9466200000000002,1.9516593581000001,-3.66,0.92,3.773857443
2020-10-09 20:30:00,0.00744,1.94592,1.9459342229,3.51744,1.02592,3.664,-3.51,0.92,3.6285672103,-0.02256,1.94592,1.9460507701,-3.54,0.92,3.6575948381
2020-10-09 21:00:00,-5.93992,0.020440000000000003,5.9399551682,0.31008,0.09044,0.323,-6.25,-0.07,6.2503919877,-5.95992,0.040440000000000004,5.9600571977,-6.27,-0.05,6.2701993589
2020-10-09 21:30:00,-6.31,-0.23,6.3141903677,0.0,0.0,0.0,-6.31,-0.23,6.3141903677,-6.33,-0.23,6.3341771368,-6.33,-0.23,6.3341771368
2020-10-09 22:00:00,-6.0,-0.23,6.0044067151,0.0,0.0,0.0,-6.0,-0.23,6.0044067151,-6.02,-0.23,6.0243920855,-6.02,-0.23,6.0243920855
2020-10-09 22:30:00,-5.74,-0.7000000000000001,5.7825253999,0.0,0.0,0.0,-5.74,-0.7000000000000001,5.7825253999,-5.7,0.6000000000000001,5.7314919524,-5.7,0.6000000000000001,5.7314919524
2020-10-09 23:00:00,-5.34,-0.88,5.4120236511,0.0,0.0,0.0,-5.34,-0.88,5.4120236511,-5.36,-0.79,5.4179054994,-5.36,-0.79,5.4179054994
2020-10-09 23:30:00,-4.99,-0.22,4.994847345,0.0,0.0,0.0,-4.99,-0.22,4.994847345,-5.01,-0.22,5.014828013,-5.01,-0.22,5.014828013
2020-10-10 00:00:00,-4.77,-0.38,4.7851123289,0.0,0.0,0.0,-4.77,-0.38,4.7851123289,-4.8,-0.38,4.8150181723,-4.8,-0.38,4.8150181723
2020-10-10 00:30:00,-4.41,-0.56,4.4454133666,0.0,0.0,0.0,-4.41,-0.56,4.4454133666,-4.43,0.02,4.4300451465,-4.43,0.02,4.4300451465
2020-10-10 01:00:00,-4.33,-0.28,4.3390436734,0.0,0.0,0.0,-4.33,-0.28,4.3390436734,-4.35,-0.22,4.3555596655,-4.35,-0.22,4.3555596655
2020-10-10 01:30:00,-4.36,0.0,4.36,0.0,0.0,0.0,-4.36,0.0,4.36,-4.38,0.0,4.38,-4.38,0.0,4.38
2020-10-10 02:00:00,-4.45,-0.33,4.4622191788,0.0,0.0,0.0,-4.45,-0.33,4.4622191788,-4.48,-0.33,4.4921375758,-4.48,-0.33,4.4921375758
2020-10-10 02:30:00,-4.47,0.0,4.47,0.0,0.0,0.0,-4.47,0.0,4.47,-4.5,0.0,4.5,-4.5,0.0,4.5
2020-10-10 03:00:00,-4.39,-0.33,4.4023857169,0.0,0.0,0.0,-4.39,-0.33,4.4023857169,-4.41,-0.33,4.4223297028,-4.41,-0.33,4.4223297028
2020-10-10 03:30:00,-4.28,-0.47000000000000003,4.305728742,0.0,0.0,0.0,-4.28,-0.47000000000000003,4.305728742,-4.3,-0.47000000000000003,4.3256097836,-4.3,-0.47000000000000003,4.3256097836
2020-10-10 04:00:00,-4.24,0.23,4.2462336252,0.0,0.0,0.0,-4.24,0.23,4.2462336252,-4.26,0.23,4.266204402,-4.26,0.23,4.266204402
2020-10-10 04:30:00,-4.24,0.23,4.2462336252,0.0,0.0,0.0,-4.24,0.23,4.2462336252,-4.26,0.23,4.266204402,-4.26,0.23,4.266204402
2020-10-10 05:00:00,-4.22,-0.35000000000000003,4.2344893435,0.0,0.0,0.0,-4.22,-0.35000000000000003,4.2344893435,-4.24,-0.35000000000000003,4.2544212297,-4.24,-0.35000000000000003,4.2544212297
2020-10-10 05:30:00,-4.16,0.0,4.16,0.0,0.0,0.0,-4.16,0.0,4.16,-4.18,0.23,4.1863229689,-4.18,0.23,4.1863229689
2020-10-10 06:00:00,-4.25,0.23,4.2562189793,0.0,0.0,0.0,-4.25,0.23,4.2562189793,-4.28,0.23,4.2861754514,-4.28,0.23,4.2861754514
2020-10-10 06:30:00,-4.45,-0.31,4.4607846843,0.0,0.0,0.0,-4.45,-0.31,4.4607846843,-4.47,-0.28,4.4787609894,-4.47,-0.28,4.4787609894
2020-10-10 07:00:00,-4.79,-0.28,4.7981767371,0.0,0.0,0.0,-4.79,-0.28,4.7981767371,-4.8100000000000005,-0.28,4.8181427957,-4.8100000000000005,-0.28,4.8181427957
2020-10-10 07:30:00,-5.2,-0.23,5.2050840531,0.0,0.0,0.0,-5.2,-0.23,5.2050840531,-5.23,-0.23,5.2350549185,-5.23,-0.23,5.2350549185
2020-10-10 08:00:00,-5.53,-0.23,5.5347809351,0.0,0.0,0.0,-5.53,-0.23,5.5347809351,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2020-10-10 08:30:00,-5.9,-0.25,5.9052942348,0.0,0.0,0.0,-5.9,-0.25,5.9052942348,-5.93,-0.25,5.935267475,-5.93,-0.25,5.935267475
2020-10-10 09:00:00,-6.23,-0.33,6.2387338459,0.0,0.0,0.0,-6.23,-0.33,6.2387338459,-6.25,-0.33,6.2587059365,-6.25,-0.33,6.2587059365
2020-10-10 09:30:00,-6.52,-0.4,6.532258415,0.0,0.0,0.0,-6.52,-0.4,6.532258415,-6.55,-0.39,6.5616004145,-6.55,-0.39,6.5616004145
2020-10-10 10:00:00,-4.82208,0.15106,4.8244455277,0.99792,0.29106000000000004,1.0395,-5.82,-0.14,5.8216836053000005,-4.84208,0.16106,4.8447578938,-5.84,-0.13,5.8414467386
2020-10-10 10:30:00,-0.05688000000000001,1.70466,1.7056087037,3.51312,1.02466,3.6595,-3.5700000000000003,0.68,3.6341849155,-0.07688,1.71466,1.7163826642000002,-3.59,0.6900000000000001,3.6557078658
2020-10-10 11:00:00,-0.07704000000000001,1.6987800000000002,1.7005259922,3.49296,1.01878,3.6385,-3.5700000000000003,0.68,3.6341849155,-0.09704,1.70878,1.7115331869000001,-3.59,0.6900000000000001,3.6557078658
2020-10-10 11:30:00,-0.033280000000000004,1.73696,1.7372787917,3.48672,1.01696,3.632,-3.52,0.72,3.5928818517,-0.06328,1.74696,1.7481057176,-3.55,0.73,3.6242792387
2020-10-10 12:00:00,-5.30336,-0.30348,5.312036088,0.7766400000000001,0.22652000000000003,0.809,-6.08,-0.53,6.1030566112,-5.24336,0.40652000000000005,5.2590952264,-6.02,0.18,6.0226904287
2020-10-10 12:30:00,-6.88,-0.65,6.910636729,0.0,0.0,0.0,-6.88,-0.65,6.910636729,-6.86,-0.26,6.8649253456,-6.86,-0.26,6.8649253456
2020-10-10 13:00:00,-6.45,-0.42,6.4636599539,0.0,0.0,0.0,-6.45,-0.42,6.4636599539,-6.47,-0.41000000000000003,6.4829777109,-6.47,-0.41000000000000003,6.4829777109
2020-10-10 13:30:00,-6.39,-0.4,6.4025073214,0.0,0.0,0.0,-6.39,-0.4,6.4025073214,-6.41,-0.39,6.421853315,-6.41,-0.39,6.421853315
2020-10-10 14:00:00,-6.41,-0.36,6.4201012453,0.0,0.0,0.0,-6.41,-0.36,6.4201012453,-6.43,-0.35000000000000003,6.4395186155,-6.43,-0.35000000000000003,6.4395186155
2020-10-10 14:30:00,-6.12,-0.29,6.1268670624,0.0,0.0,0.0,-6.12,-0.29,6.1268670624,-6.14,-0.28,6.146381049,-6.14,-0.28,6.146381049
2020-10-10 15:00:00,-6.12,-0.29,6.1268670624,0.0,0.0,0.0,-6.12,-0.29,6.1268670624,-6.14,-0.27,6.145933615,-6.14,-0.27,6.145933615
2020-10-10 15:30:00,-6.16,-0.27,6.1659143685,0.0,0.0,0.0,-6.16,-0.27,6.1659143685,-6.18,-0.27,6.1858952464,-6.18,-0.27,6.1858952464
2020-10-10 16:00:00,-6.29,-0.29,6.2966816657999995,0.0,0.0,0.0,-6.29,-0.29,6.2966816657999995,-6.32,-0.28,6.326199491,-6.32,-0.28,6.326199491
