Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-10 16:30:00,-6.17,-0.26,6.1754756902,0.0,0.0,0.0,-6.17,-0.26,6.1754756902,-6.19,-0.25,6.1950464082,-6.19,-0.25,6.1950464082
2020-10-10 17:00:00,-4.22904,0.40528000000000003,4.2484151398,1.08096,0.31528,1.126,-5.31,0.09,5.3107626571,-4.25904,0.41528000000000004,4.2792381565,-5.34,0.1,5.3409362475
2020-10-10 17:30:00,0.37224,2.02732,2.0612105666,3.52224,1.02732,3.669,-3.15,1.0,3.3049205739,0.35224000000000005,2.02732,2.057692737,-3.17,1.0,3.323988568
2020-10-10 18:00:00,0.21368,2.02774,2.0389675451000002,3.52368,1.02774,3.6705,-3.31,1.0,3.4577593901,0.19368000000000002,2.02774,2.0369686915,-3.33,1.0,3.4769095473
2020-10-10 18:30:00,0.09152,2.03836,2.0404135365,3.49152,1.01836,3.637,-3.4,1.02,3.549704213,0.07152,2.03836,2.0396143263,-3.42,1.02,3.5688653659
2020-10-10 19:00:00,-0.047920000000000004,2.04144,2.0420023506,3.5020800000000003,1.02144,3.648,-3.55,1.02,3.6936296512,-0.06792000000000001,2.04144,2.0425695582,-3.5700000000000003,1.02,3.7128560435
2020-10-10 19:30:00,-0.03592,2.04494,2.0452554486,3.51408,1.02494,3.6605,-3.55,1.02,3.6936296512,-0.055920000000000004,2.04494,2.0457044386,-3.5700000000000003,1.02,3.7128560435
2020-10-10 20:00:00,0.17504,2.07522,2.0825890257,3.51504,1.02522,3.6615,-3.34,1.05,3.5011569516,0.14504,2.07522,2.0802823486,-3.37,1.05,3.529787529
2020-10-10 20:30:00,0.42512000000000005,2.07816,2.121196832,3.5251200000000003,1.02816,3.672,-3.1,1.05,3.2729955698,0.40512000000000004,2.07816,2.1172791975,-3.12,1.05,3.291944714
2020-10-10 21:00:00,0.70416,2.17788,2.28888676,3.52416,1.02788,3.6710000000000003,-2.8200000000000003,1.15,3.0454720488,0.6841600000000001,2.17788,2.2828132206,-2.84,1.15,3.0640006527
2020-10-10 21:30:00,0.86936,2.17648,2.3436834257,3.51936,1.02648,3.666,-2.65,1.15,2.8887713651,0.8393600000000001,2.17648,2.3327216722,-2.68,1.15,2.9163161694
2020-10-10 22:00:00,1.07704,1.98872,2.2616415277,3.52704,1.02872,3.674,-2.45,0.96,2.6313684653,1.08704,2.42872,2.660890227,-2.44,1.4,2.8131121556
2020-10-10 22:30:00,-4.63408,0.97006,4.7345236138,0.44592000000000004,0.13006,0.4645,-5.08,0.84,5.1489804816,-4.65408,1.05006,4.7710676635,-5.1,0.92,5.1823160845
2020-10-10 23:00:00,-5.14,0.0,5.14,0.0,0.0,0.0,-5.14,0.0,5.14,-5.16,0.23,5.1651234254,-5.16,0.23,5.1651234254
2020-10-10 23:30:00,-4.82,0.23,4.8254844316,0.0,0.0,0.0,-4.82,0.23,4.8254844316,-4.85,0.23,4.8554505455,-4.85,0.23,4.8554505455
2020-10-11 00:00:00,-4.72,0.06,4.7203813405,0.0,0.0,0.0,-4.72,0.06,4.7203813405,-4.74,0.18,4.7434164903,-4.74,0.18,4.7434164903
2020-10-11 00:30:00,-4.41,-0.31,4.4208822649,0.0,0.0,0.0,-4.41,-0.31,4.4208822649,-4.43,-0.32,4.4415425248,-4.43,-0.32,4.4415425248
2020-10-11 01:00:00,-4.24,0.0,4.24,0.0,0.0,0.0,-4.24,0.0,4.24,-4.26,0.23,4.266204402,-4.26,0.23,4.266204402
2020-10-11 01:30:00,-4.32,0.0,4.32,0.0,0.0,0.0,-4.32,0.0,4.32,-4.34,0.0,4.34,-4.34,0.0,4.34
2020-10-11 02:00:00,-4.45,-0.36,4.46453805,0.0,0.0,0.0,-4.45,-0.36,4.46453805,-4.47,-0.31,4.4807365466,-4.47,-0.31,4.4807365466
2020-10-11 02:30:00,-4.35,0.0,4.35,0.0,0.0,0.0,-4.35,0.0,4.35,-4.37,0.0,4.37,-4.37,0.0,4.37
2020-10-11 03:00:00,-4.24,-0.24,4.2467870208,0.0,0.0,0.0,-4.24,-0.24,4.2467870208,-4.24,0.55,4.2755233598,-4.24,0.55,4.2755233598
2020-10-11 03:30:00,-4.19,-0.52,4.2221440051,0.0,0.0,0.0,-4.19,-0.52,4.2221440051,-4.1,0.8,4.1773197148,-4.1,0.8,4.1773197148
2020-10-11 04:00:00,-4.13,-0.52,4.162607356,0.0,0.0,0.0,-4.13,-0.52,4.162607356,-4.04,0.81,4.120400466,-4.04,0.81,4.120400466
2020-10-11 04:30:00,-4.1,-0.36,4.1157745322,0.0,0.0,0.0,-4.1,-0.36,4.1157745322,-4.04,0.75,4.1090266487000005,-4.04,0.75,4.1090266487000005
2020-10-11 05:00:00,-3.96,0.31,3.9721153055,0.0,0.0,0.0,-3.96,0.31,3.9721153055,-3.99,0.32,4.0028115119,-3.99,0.32,4.0028115119
2020-10-11 05:30:00,-3.87,0.23,3.8768286008,0.0,0.0,0.0,-3.87,0.23,3.8768286008,-3.89,0.23,3.8967935537000002,-3.89,0.23,3.8967935537000002
2020-10-11 06:00:00,-3.77,0.28,3.7803835784,0.0,0.0,0.0,-3.77,0.28,3.7803835784,-3.8,0.28,3.8103018253,-3.8,0.28,3.8103018253
2020-10-11 06:30:00,-4.08,0.26,4.0882759202,0.0,0.0,0.0,-4.08,0.26,4.0882759202,-4.1,0.26,4.108235631,-4.1,0.26,4.108235631
2020-10-11 07:00:00,-4.48,0.2,4.4844620636,0.0,0.0,0.0,-4.48,0.2,4.4844620636,-4.51,0.21,4.5148864881,-4.51,0.21,4.5148864881
2020-10-11 07:30:00,-4.77,-0.30000000000000004,4.7794246516,0.0,0.0,0.0,-4.77,-0.30000000000000004,4.7794246516,-4.79,-0.28,4.7981767371,-4.79,-0.28,4.7981767371
2020-10-11 08:00:00,-1.68296,1.4312200000000002,2.2092408311,1.7870400000000002,0.52122,1.8615,-3.47,0.91,3.5873388466,-1.70296,1.44122,2.2309611942,-3.49,0.92,3.6092242934
2020-10-11 08:30:00,-0.76648,1.65936,1.8278312832,2.36352,0.6893600000000001,2.462,-3.13,0.97,3.2768582514,-0.7864800000000001,1.65936,1.8363078173,-3.15,0.97,3.2959672328
2020-10-11 09:00:00,-5.52,-0.32,5.5292675826,0.0,0.0,0.0,-5.52,-0.32,5.5292675826,-5.54,-0.32,5.5492341814,-5.54,-0.32,5.5492341814
2020-10-11 09:30:00,-5.99,-0.23,5.9944140664,0.0,0.0,0.0,-5.99,-0.23,5.9944140664,-6.01,-0.23,6.0143993881,-6.01,-0.23,6.0143993881
2020-10-11 10:00:00,-6.07,-0.23,6.0743559329,0.0,0.0,0.0,-6.07,-0.23,6.0743559329,-6.09,-0.23,6.0943416379,-6.09,-0.23,6.0943416379
2020-10-11 10:30:00,-6.16,-0.23,6.1642923357,0.0,0.0,0.0,-6.16,-0.23,6.1642923357,-6.19,-0.23,6.1942715472,-6.19,-0.23,6.1942715472
2020-10-11 11:00:00,-6.14,-0.23,6.1443063075,0.0,0.0,0.0,-6.14,-0.23,6.1443063075,-6.16,-0.23,6.1642923357,-6.16,-0.23,6.1642923357
2020-10-11 11:30:00,-6.09,-0.23,6.0943416379,0.0,0.0,0.0,-6.09,-0.23,6.0943416379,-6.11,-0.23,6.1143274364,-6.11,-0.23,6.1143274364
2020-10-11 12:00:00,-6.34,-0.23,6.3441705526,0.0,0.0,0.0,-6.34,-0.23,6.3441705526,-6.37,-0.23,6.3741509238,-6.37,-0.23,6.3741509238
2020-10-11 12:30:00,-6.44,-0.27,6.4456574529,0.0,0.0,0.0,-6.44,-0.27,6.4456574529,-6.46,-0.27,6.4656399529,-6.46,-0.27,6.4656399529
2020-10-11 13:00:00,-2.32136,1.01252,2.5325696437,2.16864,0.6325200000000001,2.259,-4.49,0.38,4.5060514866,-2.34136,1.02252,2.5548999589,-4.51,0.39,4.5268311212
2020-10-11 13:30:00,0.50344,1.89892,1.9645225883,3.49344,1.01892,3.6390000000000002,-2.99,0.88,3.1168092659,0.47344,1.9089200000000002,1.9667539245999999,-3.02,0.89,3.1484122983
2020-10-11 14:00:00,0.4672,1.8971,1.9537820375,3.4872,1.0171,3.6325000000000003,-3.02,0.88,3.1456001017,0.44720000000000004,1.8871,1.9393643933,-3.04,0.87,3.1620404804
2020-10-11 14:30:00,-0.646,1.6345,1.7575284493,2.964,0.8645,3.0875,-3.61,0.77,3.6912057651,-0.676,1.5845,1.7226770591,-3.64,0.72,3.7105255692
2020-10-11 15:00:00,-6.18,0.46,6.1970960941,0.0,0.0,0.0,-6.18,0.46,6.1970960941,-6.36,-0.87,6.4192289257,-6.36,-0.87,6.4192289257
2020-10-11 15:30:00,-6.24,0.48,6.258434309,0.0,0.0,0.0,-6.24,0.48,6.258434309,-6.42,-0.87,6.4786804212,-6.42,-0.87,6.4786804212
2020-10-11 16:00:00,-6.37,0.04,6.3701255875000005,0.0,0.0,0.0,-6.37,0.04,6.3701255875000005,-6.46,-0.52,6.4808949999,-6.46,-0.52,6.4808949999
2020-10-11 16:30:00,-1.5973600000000001,1.37202,2.1057060217,2.61264,0.76202,2.7215,-4.21,0.61,4.2539628582999995,-1.6173600000000001,1.39202,2.1339102722,-4.23,0.63,4.2766575734
2020-10-11 17:00:00,-0.2664,1.9173,1.9357190524,3.4536,1.0073,3.5975,-3.7199999999999998,0.91,3.8296866713,-0.2864,1.9273,1.9484635614,-3.74,0.92,3.8514932169
2020-10-11 17:30:00,-7.04984,-0.27662000000000003,7.0552648887,0.08016000000000001,0.02338,0.0835,-7.13,-0.30000000000000004,7.1363085696,-7.05984,-0.14662,7.0613623508,-7.14,-0.17,7.1420235228
2020-10-11 18:00:00,-2.0404,1.3328,2.4371269971,2.6496,0.7728,2.76,-4.69,0.56,4.7233145142,-2.0504,1.4028,2.4843486068000002,-4.7,0.63,4.742035428
2020-10-11 18:30:00,-0.556,1.842,1.9240841977,3.504,1.022,3.65,-4.06,0.8200000000000001,4.1419802028,-0.5760000000000001,1.8519999999999999,1.9395050915,-4.08,0.8300000000000001,4.1635681813
2020-10-11 19:00:00,-0.59496,1.87522,1.9673401968,3.51504,1.02522,3.6615,-4.11,0.85,4.1969751012,-0.6149600000000001,1.87522,1.9734806434,-4.13,0.85,4.2165625811
2020-10-11 19:30:00,-0.51736,1.85452,1.9253326466,3.51264,1.02452,3.659,-4.03,0.8300000000000001,4.1145838186,-0.5473600000000001,1.8645200000000002,1.9432029745000001,-4.06,0.84,4.1459860106
2020-10-11 20:00:00,-0.18496,1.8852200000000001,1.8942715354000002,3.51504,1.02522,3.6615,-3.7,0.86,3.7986313325000003,-0.20496,1.8952200000000001,1.9062705604999999,-3.7199999999999998,0.87,3.8203795623
2020-10-11 20:30:00,0.15360000000000001,1.9348,1.9408874259000002,3.5136000000000003,1.0248,3.66,-3.36,0.91,3.4810486926,0.1236,1.9348,1.9387439233000001,-3.39,0.91,3.510014245
2020-10-11 21:00:00,0.47696000000000005,2.01578,2.0714390771,3.51696,1.02578,3.6635,-3.04,0.99,3.1971393464,0.45696000000000003,2.05578,2.1059543798,-3.06,1.03,3.2286994286
2020-10-11 21:30:00,0.67312,2.05466,2.1621096758,3.51312,1.02466,3.6595,-2.84,1.03,3.021009765,0.64312,2.05466,2.1529586735,-2.87,1.03,3.0492294109
2020-10-11 22:00:00,0.9140800000000001,2.01494,2.2125834335,3.51408,1.02494,3.6605,-2.6,0.99,2.7821035206999998,0.8940800000000001,2.02494,2.2135403882,-2.62,1.0,2.804353758
2020-10-11 22:30:00,-3.79576,1.09082,3.9493901111,0.89424,0.26082,0.9315,-4.69,0.8300000000000001,4.7628772816,-3.81576,1.12082,3.976966413,-4.71,0.86,4.7878700901
2020-10-11 23:00:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.24,5.2554828513,-5.25,-0.24,5.2554828513
2020-10-11 23:30:00,-4.93,-0.25,4.9363346726,0.0,0.0,0.0,-4.93,-0.25,4.9363346726,-4.95,-0.18,4.9532716461,-4.95,-0.18,4.9532716461
2020-10-12 00:00:00,-4.71,-0.75,4.7693395769,0.0,0.0,0.0,-4.71,-0.75,4.7693395769,-4.6,0.58,4.6364210335,-4.6,0.58,4.6364210335
2020-10-12 00:30:00,-4.52,-0.75,4.581800956,0.0,0.0,0.0,-4.52,-0.75,4.581800956,-4.5,0.5700000000000001,4.535956349,-4.5,0.5700000000000001,4.535956349
2020-10-12 01:00:00,-4.39,-0.25,4.397112689,0.0,0.0,0.0,-4.39,-0.25,4.397112689,-4.41,-0.26,4.4176577504,-4.41,-0.26,4.4176577504
2020-10-12 01:30:00,-4.43,-0.25,4.4370485686,0.0,0.0,0.0,-4.43,-0.25,4.4370485686,-4.45,-0.28,4.4588002871,-4.45,-0.28,4.4588002871
2020-10-12 02:00:00,-4.58,-0.25,4.5868180692,0.0,0.0,0.0,-4.58,-0.25,4.5868180692,-4.6,-0.25,4.6067884692,-4.6,-0.25,4.6067884692
2020-10-12 02:30:00,-4.6,-0.2,4.6043457733,0.0,0.0,0.0,-4.6,-0.2,4.6043457733,-4.62,-0.06,4.620389594,-4.62,-0.06,4.620389594
2020-10-12 03:00:00,-4.45,-0.31,4.4607846843,0.0,0.0,0.0,-4.45,-0.31,4.4607846843,-4.47,-0.31,4.4807365466,-4.47,-0.31,4.4807365466
2020-10-12 03:30:00,-4.45,-0.26,4.4575890344,0.0,0.0,0.0,-4.45,-0.26,4.4575890344,-4.47,-0.31,4.4807365466,-4.47,-0.31,4.4807365466
2020-10-12 04:00:00,-4.41,0.07,4.4105555206,0.0,0.0,0.0,-4.41,0.07,4.4105555206,-4.43,0.13,4.4319070387,-4.43,0.13,4.4319070387
2020-10-12 04:30:00,-4.45,-0.18,4.4536389616,0.0,0.0,0.0,-4.45,-0.18,4.4536389616,-4.47,-0.11,4.4713532627,-4.47,-0.11,4.4713532627
2020-10-12 05:00:00,-4.43,-0.26,4.4376232377000004,0.0,0.0,0.0,-4.43,-0.26,4.4376232377000004,-4.45,-0.11,4.4513593429,-4.45,-0.11,4.4513593429
2020-10-12 05:30:00,-4.83,-0.24,4.8359590569,0.0,0.0,0.0,-4.83,-0.24,4.8359590569,-4.85,-0.2,4.8541219597000005,-4.85,-0.2,4.8541219597000005
2020-10-12 06:00:00,-5.2,-0.30000000000000004,5.2086466572,0.0,0.0,0.0,-5.2,-0.30000000000000004,5.2086466572,-5.22,-0.30000000000000004,5.228613583,-5.22,-0.30000000000000004,5.228613583
2020-10-12 06:30:00,-5.91,-0.89,5.9766378507999995,0.0,0.0,0.0,-5.91,-0.89,5.9766378507999995,-5.82,0.14,5.8216836053000005,-5.82,0.14,5.8216836053000005
2020-10-12 07:00:00,-6.39,-0.7000000000000001,6.4282268162000005,0.0,0.0,0.0,-6.39,-0.7000000000000001,6.4282268162000005,-6.38,-0.37,6.3907198343000005,-6.38,-0.37,6.3907198343000005
2020-10-12 07:30:00,-7.02,-0.74,7.0588950977,0.0,0.0,0.0,-7.02,-0.74,7.0588950977,-7.04,-0.73,7.0777468166,-7.04,-0.73,7.0777468166
2020-10-12 08:00:00,-7.45,-0.8300000000000001,7.4960923153,0.0,0.0,0.0,-7.45,-0.8300000000000001,7.4960923153,-7.47,-0.8200000000000001,7.5148719217,-7.47,-0.8200000000000001,7.5148719217
2020-10-12 08:30:00,-7.8,-0.98,7.8613230439,0.0,0.0,0.0,-7.8,-0.98,7.8613230439,-7.82,-0.98,7.8811674262,-7.82,-0.98,7.8811674262
2020-10-12 09:00:00,-7.86,-1.1,7.9365987677,0.0,0.0,0.0,-7.86,-1.1,7.9365987677,-7.88,-1.09,7.9550298554,-7.88,-1.09,7.9550298554
2020-10-12 09:30:00,-6.54904,-0.7572200000000001,6.5926707069,0.9009600000000001,0.26278,0.9385,-7.45,-1.02,7.5195013133,-6.56904,-0.7572200000000001,6.6125387447,-7.47,-1.02,7.5393169452
2020-10-12 10:00:00,-1.45448,0.9553600000000001,1.740179531,3.51552,1.02536,3.662,-4.97,-0.07,4.9704929333,-1.48448,1.11536,1.8568006894,-5.0,0.09,5.0008099344
2020-10-12 10:30:00,-1.3802400000000001,1.12368,1.7798087538,3.50976,1.02368,3.656,-4.89,0.1,4.891022388,-1.41024,1.20368,1.8540826303,-4.92,0.18,4.9232915819
2020-10-12 11:00:00,-1.51688,0.7546600000000001,1.6942363029,3.51312,1.02466,3.6595,-5.03,-0.27,5.0372413085,-1.54688,0.77466,1.7300103612000002,-5.06,-0.25,5.066172125
2020-10-12 11:30:00,-1.5574400000000002,0.75158,1.7293038628000001,3.50256,1.02158,3.6485000000000003,-5.06,-0.27,5.067198437,-1.5774400000000002,0.7915800000000001,1.7649124199,-5.08,-0.23,5.0852040274
2020-10-12 12:00:00,-1.47984,0.80088,1.6826571843,3.50016,1.02088,3.646,-4.98,-0.22,4.9848570692,-1.50984,0.79088,1.7044377372000001,-5.01,-0.23,5.0152766624
2020-10-12 12:30:00,-1.51176,0.70032,1.6660931547,3.49824,1.02032,3.644,-5.01,-0.32,5.020209159,-1.53176,1.07032,1.8686555595,-5.03,0.05,5.0302485028
2020-10-12 13:00:00,-7.2968,-0.9574,7.3593413428,0.5232,0.1526,0.545,-7.82,-1.11,7.8983859111,-7.3068,-0.7774000000000001,7.3480389901,-7.83,-0.93,7.8850364616
2020-10-12 13:30:00,-8.35,-1.15,8.4288196089,0.0,0.0,0.0,-8.35,-1.15,8.4288196089,-8.37,-1.15,8.4486330255,-8.37,-1.15,8.4486330255
2020-10-12 14:00:00,-7.95,-1.07,8.0216831152,0.0,0.0,0.0,-7.95,-1.07,8.0216831152,-7.97,-1.07,8.0415048343,-7.97,-1.07,8.0415048343
2020-10-12 14:30:00,-7.8,-1.01,7.8651191981,0.0,0.0,0.0,-7.8,-1.01,7.8651191981,-7.82,-1.0,7.8836793441,-7.82,-1.0,7.8836793441
2020-10-12 15:00:00,-7.8,-0.97,7.8600826968,0.0,0.0,0.0,-7.8,-0.97,7.8600826968,-7.82,-0.96,7.8787054774000005,-7.82,-0.96,7.8787054774000005
2020-10-12 15:30:00,-7.92,-0.97,7.9791791558,0.0,0.0,0.0,-7.92,-0.97,7.9791791558,-7.95,-0.96,8.0077524937,-7.95,-0.96,8.0077524937
2020-10-12 16:00:00,-4.20672,0.01054,4.206733204,2.09328,0.6105400000000001,2.1805,-6.3,-0.6000000000000001,6.3285069329,-4.22672,0.09054000000000001,4.2276896114,-6.32,-0.52,6.3413563218
2020-10-12 16:30:00,-1.69888,1.27116,2.1218013573,3.5011200000000002,1.02116,3.6470000000000002,-5.2,0.25,5.2060061468,-1.71888,1.27116,2.1378484979,-5.22,0.25,5.2259831611
2020-10-12 17:00:00,-3.43896,0.81322,3.5338042744,2.65104,0.77322,2.7615,-6.09,0.04,6.0901313615,-3.4589600000000003,0.8932200000000001,3.5724286207000002,-6.11,0.12,6.1111782825
2020-10-12 17:30:00,-3.66104,0.9617800000000001,3.7852654663000003,2.50896,0.7317800000000001,2.6135,-6.17,0.23,6.1742853838,-3.6810400000000003,0.9617800000000001,3.8046124967,-6.19,0.23,6.1942715472
2020-10-12 18:00:00,-3.5681599999999998,0.5026200000000001,3.6033862754,2.5118400000000003,0.73262,2.6165000000000003,-6.08,-0.23,6.0843487737,-3.59816,0.5026200000000001,3.6330954089,-6.11,-0.23,6.1143274364
2020-10-12 18:30:00,-2.33784,1.12438,2.5941715922,3.03216,0.88438,3.1585,-5.37,0.24,5.375360453,-2.36784,1.13438,2.6255445626,-5.4,0.25,5.4057839394
2020-10-12 19:00:00,-1.34264,1.3504800000000001,1.9043314837,3.56736,1.04048,3.716,-4.91,0.31,4.9197764177,-1.36264,1.3504800000000001,1.9184848188,-4.93,0.31,4.9397368351
2020-10-12 19:30:00,-1.2954400000000001,1.32258,1.8513191648,3.57456,1.04258,3.7235,-4.87,0.28,4.8780426402,-1.31544,1.33258,1.8724721226,-4.89,0.29,4.8985916343
2020-10-12 20:00:00,-7.02016,-0.5533800000000001,7.0419369388,0.39984000000000003,0.11662000000000002,0.41650000000000004,-7.42,-0.67,7.4501879171,-7.04016,-0.5433800000000001,7.0610986858,-7.44,-0.66,7.4692168264
2020-10-12 20:30:00,-7.42,-0.8300000000000001,7.4662775196,0.0,0.0,0.0,-7.42,-0.8300000000000001,7.4662775196,-7.44,-0.73,7.4757273894,-7.44,-0.73,7.4757273894
2020-10-12 21:00:00,-7.01,-0.71,7.045864035,0.0,0.0,0.0,-7.01,-0.71,7.045864035,-7.01,-0.5700000000000001,7.0331358582,-7.01,-0.5700000000000001,7.0331358582
2020-10-12 21:30:00,-6.61,-0.44,6.6246282915,0.0,0.0,0.0,-6.61,-0.44,6.6246282915,-6.63,-0.43,6.6439295601,-6.63,-0.43,6.6439295601
2020-10-12 22:00:00,-6.2,-0.37,6.2110305103,0.0,0.0,0.0,-6.2,-0.37,6.2110305103,-6.22,-0.36,6.2304092963,-6.22,-0.36,6.2304092963
2020-10-12 22:30:00,-5.68,-0.24,5.6850681614,0.0,0.0,0.0,-5.68,-0.24,5.6850681614,-5.7,-0.24,5.7050503942,-5.7,-0.24,5.7050503942
2020-10-12 23:00:00,-5.26,-0.24,5.2654724384,0.0,0.0,0.0,-5.26,-0.24,5.2654724384,-5.29,-0.24,5.2954414358,-5.29,-0.24,5.2954414358
2020-10-12 23:30:00,-4.92,-0.24,4.9258501804,0.0,0.0,0.0,-4.92,-0.24,4.9258501804,-4.94,-0.24,4.9458265234,-4.94,-0.24,4.9458265234
2020-10-13 00:00:00,-4.65,-0.64,4.693836384,0.0,0.0,0.0,-4.65,-0.64,4.693836384,-4.63,0.46,4.652794859,-4.63,0.46,4.652794859
2020-10-13 00:30:00,-4.44,-0.27,4.4482018839,0.0,0.0,0.0,-4.44,-0.27,4.4482018839,-4.46,-0.28,4.4687805943,-4.46,-0.28,4.4687805943
2020-10-13 01:00:00,-4.41,-0.23,4.4159936594,0.0,0.0,0.0,-4.41,-0.23,4.4159936594,-4.43,-0.23,4.4359666365,-4.43,-0.23,4.4359666365
2020-10-13 01:30:00,-4.5,-0.23,4.5058739441,0.0,0.0,0.0,-4.5,-0.23,4.5058739441,-4.52,-0.23,4.5258479868,-4.52,-0.23,4.5258479868
2020-10-13 02:00:00,-4.59,-0.25,4.596803237,0.0,0.0,0.0,-4.59,-0.25,4.596803237,-4.62,-0.23,4.6257215653,-4.62,-0.23,4.6257215653
2020-10-13 02:30:00,-4.57,-0.27,4.577968982,0.0,0.0,0.0,-4.57,-0.27,4.577968982,-4.59,-0.25,4.596803237,-4.59,-0.25,4.596803237
2020-10-13 03:00:00,-4.51,-0.24,4.5163812948,0.0,0.0,0.0,-4.51,-0.24,4.5163812948,-4.53,-0.25,4.5368932101,-4.53,-0.25,4.5368932101
2020-10-13 03:30:00,-4.51,-0.27,4.5180748112,0.0,0.0,0.0,-4.51,-0.27,4.5180748112,-4.53,-0.25,4.5368932101,-4.53,-0.25,4.5368932101
2020-10-13 04:00:00,-4.44,-0.22,4.4454471091,0.0,0.0,0.0,-4.44,-0.22,4.4454471091,-4.46,-0.22,4.4654227124,-4.46,-0.22,4.4654227124
2020-10-13 04:30:00,-4.47,-0.26,4.4775551365,0.0,0.0,0.0,-4.47,-0.26,4.4775551365,-4.49,-0.27,4.4981107145,-4.49,-0.27,4.4981107145
2020-10-13 05:00:00,-4.47,-0.28,4.4787609894,0.0,0.0,0.0,-4.47,-0.28,4.4787609894,-4.49,-0.29,4.4993555094,-4.49,-0.29,4.4993555094
2020-10-13 05:30:00,-4.86,-0.66,4.9046100762,0.0,0.0,0.0,-4.86,-0.66,4.9046100762,-4.84,0.33,4.8512369557,-4.84,0.33,4.8512369557
2020-10-13 06:00:00,-5.23,-0.6000000000000001,5.2643043225,0.0,0.0,0.0,-5.23,-0.6000000000000001,5.2643043225,-5.2,-0.02,5.2000384614,-5.2,-0.02,5.2000384614
2020-10-13 06:30:00,-5.93,-0.6000000000000001,5.9602768392000005,0.0,0.0,0.0,-5.93,-0.6000000000000001,5.9602768392000005,-5.95,-0.52,5.9726794657,-5.95,-0.52,5.9726794657
2020-10-13 07:00:00,-6.86,-0.89,6.9174923202,0.0,0.0,0.0,-6.86,-0.89,6.9174923202,-6.89,-0.88,6.9459700546,-6.89,-0.88,6.9459700546
2020-10-13 07:30:00,-2.054,-0.2795,2.0729293886,2.916,0.8505,3.0375,-4.97,-1.13,5.0968421596,-2.054,0.5005000000000001,2.1140993945,-4.97,-0.35000000000000003,4.9823087018
2020-10-13 08:00:00,-1.45192,0.9419400000000001,1.7307000462,3.53808,1.03194,3.6855,-4.99,-0.09,4.9908115573,-1.4819200000000001,0.9519400000000001,1.7613280927,-5.02,-0.08,5.0206374097
2020-10-13 08:30:00,-1.65816,0.78012,1.8325069713,3.53184,1.03012,3.6790000000000003,-5.19,-0.25,5.1960177059,-1.67816,0.79012,1.8548613425,-5.21,-0.24,5.2155249017
2020-10-13 09:00:00,-1.61104,0.7592800000000001,1.7809985963,3.52896,1.02928,3.676,-5.14,-0.27,5.1470865545,-1.63104,0.7592800000000001,1.7991102245000001,-5.16,-0.27,5.1670591249
2020-10-13 09:30:00,-1.67536,0.75802,1.8388652615,3.5246399999999998,1.02802,3.6715,-5.2,-0.27,5.2070048973,-1.69536,0.75802,1.857105234,-5.22,-0.27,5.2269780945
2020-10-13 10:00:00,-1.5325600000000001,0.75592,1.7088461604,3.51744,1.02592,3.664,-5.05,-0.27,5.057212671,-1.5525600000000002,0.75592,1.7268056057,-5.07,-0.27,5.077184259
2020-10-13 10:30:00,-1.43544,0.7750800000000001,1.6313298256,3.51456,1.02508,3.661,-4.95,-0.25,4.9563091106,-1.45544,0.7850800000000001,1.6536795941,-4.97,-0.24,4.9757913943
2020-10-13 11:00:00,-1.27736,0.7745200000000001,1.4938305794,3.51264,1.02452,3.659,-4.79,-0.25,4.7965195715,-1.30736,0.7845200000000001,1.524684164,-4.82,-0.24,4.8259714048
2020-10-13 11:30:00,-1.32216,0.75312,1.5216099369,3.50784,1.02312,3.654,-4.83,-0.27,4.8375406975,-1.34216,0.76312,1.5439383407,-4.85,-0.26,4.8569640723
2020-10-13 12:00:00,-3.01888,0.24366000000000002,3.0286971869,2.72112,0.79366,2.8345000000000002,-5.74,-0.55,5.7662899684,-3.03888,0.28366,3.05209021,-5.76,-0.51,5.7825340466
2020-10-13 12:30:00,-8.35,-1.34,8.4568374704,0.0,0.0,0.0,-8.35,-1.34,8.4568374704,-8.36,-1.25,8.4529344017,-8.36,-1.25,8.4529344017
2020-10-13 13:00:00,-8.21,-1.17,8.2929488121,0.0,0.0,0.0,-8.21,-1.17,8.2929488121,-8.23,-1.16,8.3113476645,-8.23,-1.16,8.3113476645
2020-10-13 13:30:00,-8.32,-1.15,8.3991011424,0.0,0.0,0.0,-8.32,-1.15,8.3991011424,-8.34,-1.1400000000000001,8.4175530886,-8.34,-1.1400000000000001,8.4175530886
2020-10-13 14:00:00,-8.5,-1.2,8.5842879728,0.0,0.0,0.0,-8.5,-1.2,8.5842879728,-8.52,-1.2,8.6040920497,-8.52,-1.2,8.6040920497
2020-10-13 14:30:00,-8.45,-1.26,8.543424372,0.0,0.0,0.0,-8.45,-1.26,8.543424372,-8.47,-1.25,8.5617404773,-8.47,-1.25,8.5617404773
2020-10-13 15:00:00,-8.2,-1.22,8.2902593446,0.0,0.0,0.0,-8.2,-1.22,8.2902593446,-8.23,-1.21,8.3184734176,-8.23,-1.21,8.3184734176
2020-10-13 15:30:00,-8.39,-1.29,8.488592345,0.0,0.0,0.0,-8.39,-1.29,8.488592345,-8.41,-1.28,8.5068501809,-8.41,-1.28,8.5068501809
2020-10-13 16:00:00,-8.58,-1.21,8.6649004611,0.0,0.0,0.0,-8.58,-1.21,8.6649004611,-8.61,-1.21,8.6946075242,-8.61,-1.21,8.6946075242
2020-10-13 16:30:00,-3.8244800000000003,0.23286,3.8315624815,2.61552,0.7628600000000001,2.7245,-6.44,-0.53,6.4617722027,-3.85448,0.25286000000000003,3.8627651042,-6.47,-0.51,6.4900693371
2020-10-13 17:00:00,-2.0548,0.8211,2.2127829198,3.5352,1.0311,3.6825,-5.59,-0.21,5.5939431531,-2.0748,1.0711,2.33496258,-5.61,0.04,5.6101426007
2020-10-13 17:30:00,-2.1116800000000002,1.25326,2.45557591,3.50832,1.02326,3.6545,-5.62,0.23,5.6247044367,-2.1316800000000002,1.26326,2.4778792243,-5.64,0.24,5.6451040734
2020-10-13 18:00:00,-1.88304,1.30578,2.2914844643,3.51696,1.02578,3.6635,-5.4,0.28,5.4072543865,-1.91304,1.30578,2.316200218,-5.43,0.28,5.4372143603
2020-10-13 18:30:00,-1.87728,1.34746,2.3108069262,3.52272,1.02746,3.6695,-5.4,0.32,5.4094731721,-1.90728,1.34746,2.3352441949,-5.43,0.32,5.4394209251
2020-10-13 19:00:00,-1.99632,1.3177400000000001,2.3920142663,3.52368,1.02774,3.6705,-5.52,0.29,5.5276125045,-2.02632,1.3177400000000001,2.4171080758,-5.55,0.29,5.557571412
2020-10-13 19:30:00,-1.83488,1.31816,2.2592765214,3.5251200000000003,1.02816,3.672,-5.36,0.29,5.3678394164,-1.86488,1.31816,2.2837082125,-5.39,0.29,5.3977958465
2020-10-13 20:00:00,-7.57976,-0.74868,7.6166451539,0.45024000000000003,0.13132000000000002,0.46900000000000003,-8.03,-0.88,8.0780752658,-7.58976,-0.65868,7.6182882723,-8.04,-0.79,8.0787189579
2020-10-13 20:30:00,-3.6619200000000003,0.60694,3.7118774562,2.21808,0.6469400000000001,2.3105,-5.88,-0.04,5.8801360528,-3.68192,0.61694,3.7332492349,-5.9,-0.03,5.9000762707
2020-10-13 21:00:00,-2.01824,1.08718,2.2924338704,2.80176,0.81718,2.9185,-4.82,0.27,4.8275563176,-2.03824,1.13718,2.3340095651,-4.84,0.32,4.8505669772
2020-10-13 21:30:00,-7.08,-0.71,7.1155112255,0.0,0.0,0.0,-7.08,-0.71,7.1155112255,-7.07,-0.55,7.0913609413,-7.07,-0.55,7.0913609413
2020-10-13 22:00:00,-6.5600000000000005,-0.38,6.5709968802,0.0,0.0,0.0,-6.5600000000000005,-0.38,6.5709968802,-6.58,-0.38,6.5909635107,-6.58,-0.38,6.5909635107
2020-10-13 22:30:00,-6.17,-0.34,6.1793608084,0.0,0.0,0.0,-6.17,-0.34,6.1793608084,-6.2,-0.34,6.2093155823,-6.2,-0.34,6.2093155823
2020-10-13 23:00:00,-5.76,-0.34,5.7700259965,0.0,0.0,0.0,-5.76,-0.34,5.7700259965,-5.79,-0.34,5.7999741379,-5.79,-0.34,5.7999741379
2020-10-13 23:30:00,-5.44,-0.29,5.4477242955000005,0.0,0.0,0.0,-5.44,-0.29,5.4477242955000005,-5.46,-0.28,5.4671747731,-5.46,-0.28,5.4671747731
2020-10-14 00:00:00,-5.12,-0.52,5.1463385042,0.0,0.0,0.0,-5.12,-0.52,5.1463385042,-5.1,0.08,5.1006274124,-5.1,0.08,5.1006274124
2020-10-14 00:30:00,-4.86,-0.24,4.8659223175,0.0,0.0,0.0,-4.86,-0.24,4.8659223175,-4.88,-0.24,4.8858980751,-4.88,-0.24,4.8858980751
2020-10-14 01:00:00,-4.71,-0.24,4.7161106857,0.0,0.0,0.0,-4.71,-0.24,4.7161106857,-4.74,-0.24,4.7460720601,-4.74,-0.24,4.7460720601
2020-10-14 01:30:00,-4.85,-0.24,4.8559345136,0.0,0.0,0.0,-4.85,-0.24,4.8559345136,-4.87,-0.24,4.8759101714,-4.87,-0.24,4.8759101714
2020-10-14 02:00:00,-4.93,-0.24,4.935838328,0.0,0.0,0.0,-4.93,-0.24,4.935838328,-4.95,-0.24,4.9558147665,-4.95,-0.24,4.9558147665
2020-10-14 02:30:00,-4.93,-0.24,4.935838328,0.0,0.0,0.0,-4.93,-0.24,4.935838328,-4.95,-0.24,4.9558147665,-4.95,-0.24,4.9558147665
2020-10-14 03:00:00,-4.93,-0.24,4.935838328,0.0,0.0,0.0,-4.93,-0.24,4.935838328,-4.95,-0.24,4.9558147665,-4.95,-0.24,4.9558147665
2020-10-14 03:30:00,-4.89,-0.24,4.8958860281,0.0,0.0,0.0,-4.89,-0.24,4.8958860281,-4.92,-0.24,4.9258501804,-4.92,-0.24,4.9258501804
2020-10-14 04:00:00,-4.84,-0.24,4.8459467599,0.0,0.0,0.0,-4.84,-0.24,4.8459467599,-4.86,-0.24,4.8659223175,-4.86,-0.24,4.8659223175
2020-10-14 04:30:00,-4.8100000000000005,-0.24,4.815983804,0.0,0.0,0.0,-4.8100000000000005,-0.24,4.815983804,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2020-10-14 05:00:00,-4.9,-0.28,4.90799348,0.0,0.0,0.0,-4.9,-0.28,4.90799348,-4.93,-0.27,4.9373879734,-4.93,-0.27,4.9373879734
2020-10-14 05:30:00,-5.29,-0.33,5.3002830113,0.0,0.0,0.0,-5.29,-0.33,5.3002830113,-5.31,-0.33,5.3202443553,-5.31,-0.33,5.3202443553
2020-10-14 06:00:00,-5.4,-0.45,5.4187175605,0.0,0.0,0.0,-5.4,-0.45,5.4187175605,-5.42,-0.44,5.4378304497,-5.42,-0.44,5.4378304497
2020-10-14 06:30:00,-6.24,-1.05,6.3277247096,0.0,0.0,0.0,-6.24,-1.05,6.3277247096,-6.18,-0.77,6.2277845178,-6.18,-0.77,6.2277845178
2020-10-14 07:00:00,-6.89,-0.92,6.9511509838,0.0,0.0,0.0,-6.89,-0.92,6.9511509838,-6.91,-0.91,6.9696628326,-6.91,-0.91,6.9696628326
2020-10-14 07:30:00,-7.53,-1.06,7.6042422371,0.0,0.0,0.0,-7.53,-1.06,7.6042422371,-7.54,-0.99,7.6047156423,-7.54,-0.99,7.6047156423
2020-10-14 08:00:00,-7.82,-1.09,7.8956000405,0.0,0.0,0.0,-7.82,-1.09,7.8956000405,-7.84,-1.06,7.9113336423,-7.84,-1.06,7.9113336423
2020-10-14 08:30:00,-2.41344,0.06358000000000001,2.4142773349,2.9265600000000003,0.8535800000000001,3.0485,-5.34,-0.79,5.3981200431,-2.43344,0.10358,2.4356434571,-5.36,-0.75,5.4122176601
2020-10-14 09:00:00,-1.6578400000000002,0.8243800000000001,1.8514955712,3.51216,1.02438,3.6585,-5.17,-0.2,5.1738670257,-1.6778400000000002,0.84438,1.8783302825,-5.19,-0.18,5.1931204492
2020-10-14 09:30:00,-5.27208,-0.25644,5.2783130828000004,1.89792,0.55356,1.9769999999999999,-7.17,-0.81,7.2156080825,-5.29208,-0.20644,5.2961050027,-7.19,-0.76,7.2300553248
2020-10-14 10:00:00,-8.91,-1.42,9.0224442365,0.0,0.0,0.0,-8.91,-1.42,9.0224442365,-8.94,-1.4100000000000001,9.050508273,-8.94,-1.4100000000000001,9.050508273
2020-10-14 10:30:00,-8.58,-1.33,8.6824708465,0.0,0.0,0.0,-8.58,-1.33,8.6824708465,-8.6,-1.32,8.7007126145,-8.6,-1.32,8.7007126145
2020-10-14 11:00:00,-3.92144,0.032080000000000004,3.9215712157000002,2.33856,0.68208,2.436,-6.26,-0.65,6.2936555355,-3.94144,0.042080000000000006,3.9416646230000003,-6.28,-0.64,6.3125272277
2020-10-14 11:30:00,-1.88568,0.62626,1.9869551203,3.48432,1.01626,3.6295,-5.37,-0.39,5.3841433859,-1.91568,0.63626,2.0185778781,-5.4,-0.38,5.4133538587
2020-10-14 12:00:00,-1.9456,0.5892000000000001,2.0328590704,3.4944,1.0192,3.64,-5.44,-0.43,5.4569680226,-1.9756,0.5992000000000001,2.0644699077,-5.47,-0.42,5.4861006188
2020-10-14 12:30:00,-2.12704,0.63878,2.2208869962,3.49296,1.01878,3.6385,-5.62,-0.38,5.6328323249,-2.14704,0.64878,2.2429213651,-5.64,-0.37,5.6521234948
2020-10-14 13:00:00,-1.92744,0.5615800000000001,2.0075848799,3.50256,1.02158,3.6485000000000003,-5.43,-0.46,5.4494495135,-1.90744,1.03158,2.1685213049,-5.41,0.01,5.4100092421
2020-10-14 13:30:00,-1.6951200000000002,0.28934000000000004,1.7196364296,3.49488,1.01934,3.6405000000000003,-5.19,-0.73,5.2410876734,-1.59512,1.64934,2.2945,-5.09,0.63,5.1288400248
2020-10-14 14:00:00,-1.69752,0.28864,1.7218847813,3.49248,1.01864,3.638,-5.19,-0.73,5.2410876734,-1.59752,1.62864,2.2813457432,-5.09,0.61,5.126421754
2020-10-14 14:30:00,-1.6956,0.2692,1.7168366259,3.4944,1.0192,3.64,-5.19,-0.75,5.2439107544,-1.5956000000000001,1.6292,2.280401719,-5.09,0.61,5.126421754
2020-10-14 15:00:00,-1.4608,0.30060000000000003,1.4914077243000001,3.4992,1.0206,3.645,-4.96,-0.72,5.0119856345,-1.3608,1.6606,2.1469441073,-4.86,0.64,4.9019587922
2020-10-14 15:30:00,-1.40176,0.46032000000000006,1.4754069269,3.49824,1.02032,3.644,-4.9,-0.56,4.9318961870999996,-1.36176,1.66032,2.1473362102999998,-4.86,0.64,4.9019587922
2020-10-14 16:00:00,-1.7950400000000002,0.9422800000000001,2.0273283405,3.50496,1.02228,3.651,-5.3,-0.08,5.3006037392,-1.8150400000000002,1.12228,2.1339828022,-5.32,0.1,5.3209397666000005
2020-10-14 16:30:00,-1.8284,1.2613,2.221243852,3.5016,1.0213,3.6475,-5.33,0.24,5.335400641,-1.8584,1.3013,2.2687071759,-5.36,0.28,5.3673084502
2020-10-14 17:00:00,-1.8274400000000002,1.29158,2.2377926289,3.50256,1.02158,3.6485000000000003,-5.33,0.27,5.3368342676000005,-1.85744,1.30158,2.2680815351,-5.36,0.28,5.3673084502
2020-10-14 17:30:00,-1.77024,1.33368,2.2164051976,3.50976,1.02368,3.656,-5.28,0.31,5.2890925498,-1.79024,1.34368,2.238400143,-5.3,0.32,5.3096515893
2020-10-14 18:00:00,-1.5912000000000002,1.3734,2.1019383911,3.5088,1.0234,3.6550000000000002,-5.1,0.35000000000000003,5.1119956964,-1.6212,1.3834,2.1312167886,-5.13,0.36,5.1426160658
2020-10-14 18:30:00,-1.4792,1.4169,2.0483257187,3.5208,1.0269,3.6675,-5.0,0.39,5.0151869357,-1.4992,1.4269,2.0696966565,-5.02,0.4,5.0359110397
2020-10-14 19:00:00,-1.43552,1.48964,2.0687544562,3.56448,1.03964,3.713,-5.0,0.45,5.020209159,-1.45552,1.49964,2.0898465494,-5.02,0.46,5.0410316404
2020-10-14 19:30:00,-5.55064,0.08648,5.5513136463,1.3593600000000001,0.39648000000000005,1.416,-6.91,-0.31,6.916950195,-5.57064,0.11648000000000001,5.5718576436,-6.93,-0.28,6.935654259
2020-10-14 20:00:00,-5.67424,0.00168,5.6742402487,1.20576,0.35168000000000005,1.256,-6.88,-0.35000000000000003,6.8888968638,-5.69424,0.03168,5.6943281254,-6.9,-0.32,6.9074163042
2020-10-14 20:30:00,-2.55128,1.01796,2.7468658868,2.59872,0.7579600000000001,2.707,-5.15,0.26,5.1565589301,-2.57128,1.04796,2.7766348338,-5.17,0.29,5.1781270745
2020-10-14 21:00:00,-7.13,-0.49,7.1468174735,0.0,0.0,0.0,-7.13,-0.49,7.1468174735,-7.16,-0.49,7.176747174,-7.16,-0.49,7.176747174
2020-10-14 21:30:00,-6.83,-0.42,6.8429014314,0.0,0.0,0.0,-6.83,-0.42,6.8429014314,-6.86,-0.41000000000000003,6.8722412647,-6.86,-0.41000000000000003,6.8722412647
2020-10-14 22:00:00,-6.38,-0.32,6.3880200375000005,0.0,0.0,0.0,-6.38,-0.32,6.3880200375000005,-6.41,-0.32,6.4179825490999995,-6.41,-0.32,6.4179825490999995
2020-10-14 22:30:00,-5.94,-0.25,5.9452586151,0.0,0.0,0.0,-5.94,-0.25,5.9452586151,-5.96,-0.24,5.9648302574,-5.96,-0.24,5.9648302574
2020-10-14 23:00:00,-5.57,-0.25,5.5756075902,0.0,0.0,0.0,-5.57,-0.25,5.5756075902,-5.59,-0.24,5.5951496852,-5.59,-0.24,5.5951496852
2020-10-14 23:30:00,-5.26,-0.25,5.2659377133,0.0,0.0,0.0,-5.26,-0.25,5.2659377133,-5.28,-0.24,5.2854517309,-5.28,-0.24,5.2854517309
2020-10-15 00:00:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.24,4.9158620811,-4.91,-0.24,4.9158620811
2020-10-16 00:30:00,-4.75,-0.23,4.7555651609,0.0,0.0,0.0,-4.75,-0.23,4.7555651609,-4.77,-0.23,4.7755418541,-4.77,-0.23,4.7755418541
2020-10-16 01:00:00,-4.61,-0.23,4.6157339611,0.0,0.0,0.0,-4.61,-0.23,4.6157339611,-4.63,-0.23,4.635709223,-4.63,-0.23,4.635709223
2020-10-16 01:30:00,-4.67,-0.23,4.6756603812,0.0,0.0,0.0,-4.67,-0.23,4.6756603812,-4.7,-0.23,4.7056242944,-4.7,-0.23,4.7056242944
2020-10-16 02:00:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-10-16 02:30:00,-4.73,-0.26,4.7371404877,0.0,0.0,0.0,-4.73,-0.26,4.7371404877,-4.76,-0.27,4.7676514134,-4.76,-0.27,4.7676514134
2020-10-16 03:00:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-10-16 03:30:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-10-16 04:00:00,-4.68,-0.23,4.6856483009000005,0.0,0.0,0.0,-4.68,-0.23,4.6856483009000005,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-10-16 04:30:00,-4.63,-0.26,4.6372944698000005,0.0,0.0,0.0,-4.63,-0.26,4.6372944698000005,-4.65,-0.26,4.6572631448,-4.65,-0.26,4.6572631448
2020-10-16 05:00:00,-4.63,-0.24,4.6362161296,0.0,0.0,0.0,-4.63,-0.24,4.6362161296,-4.65,-0.24,4.6561894291,-4.65,-0.24,4.6561894291
2020-10-16 05:30:00,-5.03,-0.34,5.0414779579,0.0,0.0,0.0,-5.03,-0.34,5.0414779579,-5.05,-0.33,5.0607706923,-5.05,-0.33,5.0607706923
2020-10-16 06:00:00,-5.14,-0.34,5.1512328621,0.0,0.0,0.0,-5.14,-0.34,5.1512328621,-5.17,-0.33,5.1805212093,-5.17,-0.33,5.1805212093
2020-10-16 06:30:00,-5.89,-0.44,5.9064117703,0.0,0.0,0.0,-5.89,-0.44,5.9064117703,-5.91,-0.43,5.9256223302,-5.91,-0.43,5.9256223302
2020-10-16 07:00:00,-6.47,-0.71,6.5088401425,0.0,0.0,0.0,-6.47,-0.71,6.5088401425,-6.48,-0.65,6.5125187140000005,-6.48,-0.65,6.5125187140000005
2020-10-16 07:30:00,-7.19,-0.81,7.2354820157,0.0,0.0,0.0,-7.19,-0.81,7.2354820157,-7.21,-0.8,7.2542470319,-7.21,-0.8,7.2542470319
2020-10-16 08:00:00,-3.952,-0.1685,3.9555905059,2.028,0.5915,2.1125,-5.98,-0.76,6.0281008618,-3.982,-0.11850000000000001,3.9837628255,-6.01,-0.71,6.0517931227
2020-10-16 08:30:00,-4.52496,-0.28478000000000003,4.5339125102,1.8350400000000002,0.53522,1.9115000000000002,-6.36,-0.8200000000000001,6.4126437606,-4.55496,-0.24478000000000003,4.5615324015,-6.39,-0.78,6.4374296113
2020-10-16 09:00:00,-8.12,-1.1400000000000001,8.1996341382,0.0,0.0,0.0,-8.12,-1.1400000000000001,8.1996341382,-8.15,-1.13,8.2279645113,-8.15,-1.13,8.2279645113
2020-10-16 09:30:00,-8.22,-1.21,8.3085799027,0.0,0.0,0.0,-8.22,-1.21,8.3085799027,-8.24,-1.18,8.3240615087,-8.24,-1.18,8.3240615087
2020-10-16 10:00:00,-2.51936,0.14602,2.5235880508,2.90064,0.8460200000000001,3.0215,-5.42,-0.7000000000000001,5.465016011,-2.5393600000000003,0.22602000000000003,2.5493988016999998,-5.44,-0.62,5.4752168907
2020-10-16 10:30:00,-1.4112,0.7934,1.6189407031,3.5088,1.0234,3.6550000000000002,-4.92,-0.23,4.9253730823,-1.4312,0.7934,1.6364036788,-4.94,-0.23,4.9453513525
2020-10-16 11:00:00,-2.5032,0.0674,2.5041072261,2.8368,0.8274,2.955,-5.34,-0.76,5.3938112685,-2.5232,0.0574,2.5238528087,-5.36,-0.77,5.4150253924000005
2020-10-16 11:30:00,-7.89,-1.15,7.9733681716,0.0,0.0,0.0,-7.89,-1.15,7.9733681716,-7.91,-1.1400000000000001,7.9917269723,-7.91,-1.1400000000000001,7.9917269723
2020-10-16 12:00:00,-8.09,-1.15,8.1713279215,0.0,0.0,0.0,-8.09,-1.15,8.1713279215,-8.11,-1.1400000000000001,8.1897313753,-8.11,-1.1400000000000001,8.1897313753
2020-10-16 12:30:00,-7.94,-1.04,8.0078211768,0.0,0.0,0.0,-7.94,-1.04,8.0078211768,-7.97,-1.03,8.036280234,-7.97,-1.03,8.036280234
2020-10-16 13:00:00,-7.76,-0.9400000000000001,7.8167256572,0.0,0.0,0.0,-7.76,-0.9400000000000001,7.8167256572,-7.78,-0.93,7.8353876739,-7.78,-0.93,7.8353876739
2020-10-16 13:30:00,-7.8100000000000005,-1.0,7.8737602199,0.0,0.0,0.0,-7.8100000000000005,-1.0,7.8737602199,-7.83,-0.93,7.8850364616,-7.83,-0.93,7.8850364616
2020-10-16 14:00:00,-7.58,-1.38,7.7045960309,0.0,0.0,0.0,-7.58,-1.38,7.7045960309,-7.5,-0.56,7.5208776084,-7.5,-0.56,7.5208776084
2020-10-16 14:30:00,-7.38,-0.91,7.4358926835,0.0,0.0,0.0,-7.38,-0.91,7.4358926835,-7.4,-0.91,7.4557427531,-7.4,-0.91,7.4557427531
2020-10-16 15:00:00,-7.05,-0.76,7.0908462118,0.0,0.0,0.0,-7.05,-0.76,7.0908462118,-7.07,-0.76,7.1107313267,-7.07,-0.76,7.1107313267
2020-10-16 15:30:00,-6.99,-0.7000000000000001,7.0249626334,0.0,0.0,0.0,-6.99,-0.7000000000000001,7.0249626334,-7.02,-0.7000000000000001,7.0548139593,-7.02,-0.7000000000000001,7.0548139593
2020-10-16 16:00:00,-7.23,-0.7000000000000001,7.2638075415,0.0,0.0,0.0,-7.23,-0.7000000000000001,7.2638075415,-7.25,-0.7000000000000001,7.2837147116,-7.25,-0.7000000000000001,7.2837147116
2020-10-16 16:30:00,-1.7852800000000002,1.15846,2.1282044662,2.87472,0.8384600000000001,2.9945,-4.66,0.32,4.6709742025,-1.8052800000000002,1.15846,2.1450094289,-4.68,0.32,4.6909274136
2020-10-16 17:00:00,-0.5521600000000001,1.6431200000000001,1.7334139725000002,3.50784,1.02312,3.654,-4.06,0.62,4.10706708,-0.58216,1.65312,1.7526311648,-4.09,0.63,4.1382363393
2020-10-16 17:30:00,-0.55456,1.72242,1.8094936999,3.50544,1.02242,3.6515,-4.06,0.7000000000000001,4.1199029115,-0.5845600000000001,1.73242,1.8283843825,-4.09,0.71,4.1511685102
2020-10-16 18:00:00,-0.51144,1.8020800000000001,1.8732493694,3.53856,1.03208,3.686,-4.05,0.77,4.1225477559,-0.53144,1.8020800000000001,1.8788083457,-4.07,0.77,4.1421974844000005
2020-10-16 18:30:00,-6.68064,-0.66852,6.714005496,0.51936,0.15148,0.541,-7.2,-0.8200000000000001,7.2465440039,-6.56064,0.49148000000000003,6.5790234686,-7.08,0.34,7.0881591404
2020-10-16 19:00:00,-5.57232,-0.24526000000000003,5.5777148233,1.14768,0.33474000000000004,1.1955,-6.72,-0.58,6.744983321,-5.48232,0.8647400000000001,5.5500998054,-6.63,0.53,6.6511502765
2020-10-16 19:30:00,-0.65112,1.79634,1.9107052755,3.5188800000000002,1.02634,3.6654999999999998,-4.17,0.77,4.2404952541,-0.6811200000000001,1.80634,1.9304892256000001,-4.2,0.78,4.2718146027
2020-10-16 20:00:00,-6.28344,-0.20392000000000002,6.2867480942,0.46656000000000003,0.13608,0.486,-6.75,-0.34,6.7585575384,-6.29344,-0.08392000000000001,6.2939994916,-6.76,-0.22,6.7635789343
2020-10-16 20:30:00,-6.94,-0.58,6.9641941386,0.0,0.0,0.0,-6.94,-0.58,6.9641941386,-6.92,-0.22,6.9234962266,-6.92,-0.22,6.9234962266
2020-10-16 21:00:00,-6.72,-0.38,6.7307354724,0.0,0.0,0.0,-6.72,-0.38,6.7307354724,-6.74,-0.37,6.7501481465,-6.74,-0.37,6.7501481465
2020-10-16 21:30:00,-6.4,-0.32,6.4079950062,0.0,0.0,0.0,-6.4,-0.32,6.4079950062,-6.42,-0.31,6.4274800661,-6.42,-0.31,6.4274800661
2020-10-16 22:00:00,-6.16,-0.29,6.1668225206,0.0,0.0,0.0,-6.16,-0.29,6.1668225206,-6.19,-0.28,6.1963295587000005,-6.19,-0.28,6.1963295587000005
2020-10-16 22:30:00,-5.84,-0.24,5.8449294264,0.0,0.0,0.0,-5.84,-0.24,5.8449294264,-5.87,-0.24,5.8749042545,-5.87,-0.24,5.8749042545
2020-10-16 23:00:00,-5.48,-0.24,5.4852529568,0.0,0.0,0.0,-5.48,-0.24,5.4852529568,-5.5,-0.24,5.5052338733,-5.5,-0.24,5.5052338733
2020-10-16 23:30:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.24,5.1955461696,-5.19,-0.24,5.1955461696
2020-10-17 00:00:00,-4.86,-0.24,4.8659223175,0.0,0.0,0.0,-4.86,-0.24,4.8659223175,-4.89,-0.24,4.8958860281,-4.89,-0.24,4.8958860281
2020-10-17 00:30:00,-4.65,-0.24,4.6561894291,0.0,0.0,0.0,-4.65,-0.24,4.6561894291,-4.67,-0.24,4.676162957,-4.67,-0.24,4.676162957
2020-10-17 01:00:00,-4.55,-0.24,4.5563252737,0.0,0.0,0.0,-4.55,-0.24,4.5563252737,-4.57,-0.24,4.5762976302,-4.57,-0.24,4.5762976302
2020-10-17 01:30:00,-4.52,-0.29,4.5292935431,0.0,0.0,0.0,-4.52,-0.29,4.5292935431,-4.54,-0.28,4.5486261662,-4.54,-0.28,4.5486261662
2020-10-17 02:00:00,-4.52,-0.29,4.5292935431,0.0,0.0,0.0,-4.52,-0.29,4.5292935431,-4.54,-0.28,4.5486261662,-4.54,-0.28,4.5486261662
2020-10-17 02:30:00,-4.58,-0.32,4.5911654294,0.0,0.0,0.0,-4.58,-0.32,4.5911654294,-4.61,-0.33,4.6217961876,-4.61,-0.33,4.6217961876
2020-10-17 03:00:00,-4.62,-0.24,4.6262295663,0.0,0.0,0.0,-4.62,-0.24,4.6262295663,-4.64,-0.25,4.646730033,-4.64,-0.25,4.646730033
2020-10-17 03:30:00,-4.5600000000000005,-0.26,4.5674062661,0.0,0.0,0.0,-4.5600000000000005,-0.26,4.5674062661,-4.58,-0.27,4.5879516126,-4.58,-0.27,4.5879516126
2020-10-17 04:00:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.51,-0.27,4.5180748112,-4.51,-0.27,4.5180748112
2020-10-17 04:30:00,-4.43,-0.24,4.4364963654,0.0,0.0,0.0,-4.43,-0.24,4.4364963654,-4.45,-0.23,4.455939856,-4.45,-0.23,4.455939856
2020-10-17 05:00:00,-4.37,-0.24,4.376585427,0.0,0.0,0.0,-4.37,-0.24,4.376585427,-4.39,-0.23,4.3960209281000004,-4.39,-0.23,4.3960209281000004
2020-10-17 05:30:00,-4.39,-0.28,4.3989203221,0.0,0.0,0.0,-4.39,-0.28,4.3989203221,-4.42,-0.27,4.4282389276,-4.42,-0.27,4.4282389276
2020-10-17 06:00:00,-4.49,-0.24,4.4964096788,0.0,0.0,0.0,-4.49,-0.24,4.4964096788,-4.51,-0.25,4.5169237319,-4.51,-0.25,4.5169237319
2020-10-17 06:30:00,-4.65,-0.24,4.6561894291,0.0,0.0,0.0,-4.65,-0.24,4.6561894291,-4.67,-0.22,4.675179141,-4.67,-0.22,4.675179141
2020-10-17 07:00:00,-4.76,-0.24,4.7660465797,0.0,0.0,0.0,-4.76,-0.24,4.7660465797,-4.78,-0.22,4.7850600832,-4.78,-0.22,4.7850600832
2020-10-17 07:30:00,-5.21,-0.24,5.2155249017,0.0,0.0,0.0,-5.21,-0.24,5.2155249017,-5.23,-0.25,5.2359717341,-5.23,-0.25,5.2359717341
2020-10-17 08:00:00,-5.59,-0.29,5.5975173068,0.0,0.0,0.0,-5.59,-0.29,5.5975173068,-5.61,-0.28,5.616983176,-5.61,-0.28,5.616983176
2020-10-17 08:30:00,-2.37168,0.7832600000000001,2.4976713655,1.8283200000000002,0.5332600000000001,1.9045,-4.2,0.25,4.2074338973,-2.39168,0.7932600000000001,2.5198005179000003,-4.22,0.26,4.2280018921
2020-10-17 09:00:00,0.6593600000000001,1.77648,1.8948975698,3.51936,1.02648,3.666,-2.86,0.75,2.9567042463,0.62936,1.78648,1.8940973576000002,-2.89,0.76,2.9882603635000002
2020-10-17 09:30:00,0.33640000000000003,1.7227000000000001,1.7552379468,3.5064,1.0227,3.6525,-3.17,0.7000000000000001,3.2463672004,0.3164,1.7427000000000001,1.7711895013999999,-3.19,0.72,3.2702446392
2020-10-17 10:00:00,0.16352000000000003,1.68186,1.6897904752000001,3.50352,1.02186,3.6495,-3.34,0.66,3.4045851436,0.14352,1.6918600000000001,1.6979364682,-3.36,0.67,3.4261494422
2020-10-17 10:30:00,0.11496,1.68228,1.6862033685000002,3.50496,1.02228,3.651,-3.39,0.66,3.4536502429000002,0.09496,1.69228,1.6949421819000001,-3.41,0.67,3.4751978361
2020-10-17 11:00:00,-4.15864,0.28248,4.1682228347,1.31136,0.38248000000000004,1.366,-5.47,-0.1,5.4709140004,-4.17864,0.30248,4.1895735344,-5.49,-0.08,5.490582847
2020-10-17 11:30:00,-6.62,-0.92,6.6836217727000005,0.0,0.0,0.0,-6.62,-0.92,6.6836217727000005,-6.53,-0.02,6.5300306278,-6.53,-0.02,6.5300306278
2020-10-17 12:00:00,-6.62,-1.1,6.7107674673,0.0,0.0,0.0,-6.62,-1.1,6.7107674673,-6.5,0.24,6.5044292601,-6.5,0.24,6.5044292601
2020-10-17 12:30:00,-6.37,-0.44,6.3851781494,0.0,0.0,0.0,-6.37,-0.44,6.3851781494,-6.36,-0.09,6.3606367606,-6.36,-0.09,6.3606367606
2020-10-17 13:00:00,-6.46,-0.86,6.5169931717,0.0,0.0,0.0,-6.46,-0.86,6.5169931717,-6.33,0.46,6.3466920518,-6.33,0.46,6.3466920518
2020-10-17 13:30:00,-6.36,-0.37,6.3707534876,0.0,0.0,0.0,-6.36,-0.37,6.3707534876,-6.36,-0.16,6.3620122603,-6.36,-0.16,6.3620122603
2020-10-17 14:00:00,-6.19,-0.26,6.1954580137,0.0,0.0,0.0,-6.19,-0.26,6.1954580137,-6.21,-0.25,6.2150301689,-6.21,-0.25,6.2150301689
2020-10-17 14:30:00,-6.19,-0.28,6.1963295587000005,0.0,0.0,0.0,-6.19,-0.28,6.1963295587000005,-6.21,-0.27,6.2158667939,-6.21,-0.27,6.2158667939
2020-10-17 15:00:00,-6.19,-0.28,6.1963295587000005,0.0,0.0,0.0,-6.19,-0.28,6.1963295587000005,-6.21,-0.27,6.2158667939,-6.21,-0.27,6.2158667939
2020-10-17 15:30:00,-6.07,-0.24,6.0747427929,0.0,0.0,0.0,-6.07,-0.24,6.0747427929,-6.09,-0.24,6.0947272293,-6.09,-0.24,6.0947272293
2020-10-17 16:00:00,-6.07,-0.24,6.0747427929,0.0,0.0,0.0,-6.07,-0.24,6.0747427929,-6.09,-0.24,6.0947272293,-6.09,-0.24,6.0947272293
2020-10-17 16:30:00,-6.24,-0.24,6.244613679,0.0,0.0,0.0,-6.24,-0.24,6.244613679,-6.26,-0.24,6.2645989497,-6.26,-0.24,6.2645989497
2020-10-17 17:00:00,-6.44,-0.24,6.444470498,0.0,0.0,0.0,-6.44,-0.24,6.444470498,-6.47,-0.24,6.4744497836,-6.47,-0.24,6.4744497836
2020-10-17 17:30:00,-2.44704,1.60378,2.9257674292,2.17296,0.63378,2.2635,-4.62,0.97,4.7207308756,-2.46704,1.62378,2.9534637039,-4.64,0.99,4.7444388499
2020-10-17 18:00:00,0.06784000000000001,2.07312,2.0742296883,3.50784,1.02312,3.654,-3.44,1.05,3.5966790238,0.04784,2.08312,2.0836692636,-3.46,1.06,3.6187290587
2020-10-17 18:30:00,-0.10512,1.9993400000000001,2.0021015584,3.49488,1.01934,3.6405000000000003,-3.6,0.98,3.7310052264999998,-0.13512000000000002,1.9993400000000001,2.0039006587,-3.63,0.98,3.7599601062
2020-10-17 19:00:00,-0.05448000000000001,2.12536,2.1260581366,3.51552,1.02536,3.662,-3.5700000000000003,1.1,3.7356257843,-0.08448000000000001,2.12536,2.1270383165,-3.6,1.1,3.7643060449
2020-10-17 19:30:00,-0.04968,2.08676,2.0873512881,3.52032,1.02676,3.667,-3.5700000000000003,1.06,3.7240435014,-0.07968,2.08676,2.0882806804,-3.6,1.06,3.7528122788
2020-10-17 20:00:00,0.18616000000000002,2.13138,2.1394943912,3.53616,1.03138,3.6835,-3.35,1.1,3.5259750425,0.16616,2.13138,2.1378470128,-3.37,1.1,3.5449823695
2020-10-17 20:30:00,-4.79272,1.0900400000000001,4.915114668,0.85728,0.25004000000000004,0.893,-5.65,0.84,5.7121011896,-4.8127200000000006,1.10004,4.9368372264,-5.67,0.85,5.7333585271
2020-10-17 21:00:00,-6.07,0.0,6.07,0.0,0.0,0.0,-6.07,0.0,6.07,-6.09,0.0,6.09,-6.09,0.0,6.09
2020-10-17 21:30:00,-5.86,0.16,5.8621838934,0.0,0.0,0.0,-5.86,0.16,5.8621838934,-5.88,0.26,5.8857454923,-5.88,0.26,5.8857454923
2020-10-17 22:00:00,-5.6,0.23,5.6047212241,0.0,0.0,0.0,-5.6,0.23,5.6047212241,-5.63,0.23,5.6346960876,-5.63,0.23,5.6346960876
2020-10-17 22:30:00,-5.4,0.23,5.4048959287,0.0,0.0,0.0,-5.4,0.23,5.4048959287,-5.42,0.23,5.4248778788,-5.42,0.23,5.4248778788
2020-10-17 23:00:00,-5.19,0.23,5.1950938394,0.0,0.0,0.0,-5.19,0.23,5.1950938394,-5.21,0.23,5.2150743044,-5.21,0.23,5.2150743044
2020-10-17 23:30:00,-4.86,-0.21,4.8645349212,0.0,0.0,0.0,-4.86,-0.21,4.8645349212,-4.83,0.62,4.8696303761,-4.83,0.62,4.8696303761
2020-10-18 00:00:00,-4.66,-0.24,4.6661761647,0.0,0.0,0.0,-4.66,-0.24,4.6661761647,-4.61,0.56,4.6438884569,-4.61,0.56,4.6438884569
2020-10-18 00:30:00,-4.41,0.23,4.4159936594,0.0,0.0,0.0,-4.41,0.23,4.4159936594,-4.43,0.23,4.4359666365,-4.43,0.23,4.4359666365
2020-10-18 01:00:00,-4.22,0.25,4.2273987273,0.0,0.0,0.0,-4.22,0.25,4.2273987273,-4.24,0.26,4.2479642183,-4.24,0.26,4.2479642183
2020-10-18 01:30:00,-4.22,0.28,4.2292788983,0.0,0.0,0.0,-4.22,0.28,4.2292788983,-4.24,0.28,4.2492352253,-4.24,0.28,4.2492352253
2020-10-18 02:00:00,-4.4,0.24,4.4065405933,0.0,0.0,0.0,-4.4,0.24,4.4065405933,-4.42,0.25,4.4270644902,-4.42,0.25,4.4270644902
2020-10-18 02:30:00,-4.37,0.24,4.376585427,0.0,0.0,0.0,-4.37,0.24,4.376585427,-4.39,0.25,4.397112689,-4.39,0.25,4.397112689
2020-10-18 03:00:00,-4.27,0.24,4.2767394122,0.0,0.0,0.0,-4.27,0.24,4.2767394122,-4.29,0.25,4.2972782084,-4.29,0.25,4.2972782084
2020-10-18 03:30:00,-4.25,0.24,4.2567710768,0.0,0.0,0.0,-4.25,0.24,4.2567710768,-4.27,0.25,4.2773122402,-4.27,0.25,4.2773122402
2020-10-18 04:00:00,-4.14,0.26,4.1481562169,0.0,0.0,0.0,-4.14,0.26,4.1481562169,-4.16,0.27,4.1687528111,-4.16,0.27,4.1687528111
2020-10-18 04:30:00,-4.1,0.24,4.1070183832,0.0,0.0,0.0,-4.1,0.24,4.1070183832,-4.13,0.25,4.1375596672,-4.13,0.25,4.1375596672
2020-10-18 05:00:00,-4.08,0.26,4.0882759202,0.0,0.0,0.0,-4.08,0.26,4.0882759202,-4.1,0.27,4.1088806262,-4.1,0.27,4.1088806262
2020-10-18 05:30:00,-4.11,0.26,4.118215633,0.0,0.0,0.0,-4.11,0.26,4.118215633,-4.13,0.27,4.1388162559,-4.13,0.27,4.1388162559
2020-10-18 06:00:00,-4.11,0.23,4.1164304926,0.0,0.0,0.0,-4.11,0.23,4.1164304926,-4.13,0.23,4.1363994004,-4.13,0.23,4.1363994004
2020-10-18 06:30:00,-4.25,0.23,4.2562189793,0.0,0.0,0.0,-4.25,0.23,4.2562189793,-4.27,0.23,4.2761898929,-4.27,0.23,4.2761898929
2020-10-18 07:00:00,-4.43,0.23,4.4359666365,0.0,0.0,0.0,-4.43,0.23,4.4359666365,-4.46,0.23,4.4659265556,-4.46,0.23,4.4659265556
2020-10-18 07:30:00,-4.75,-0.5700000000000001,4.7840777586000005,0.0,0.0,0.0,-4.75,-0.5700000000000001,4.7840777586000005,-4.76,0.73,4.8156515655,-4.76,0.73,4.8156515655
2020-10-18 08:00:00,-4.89,0.0,4.89,0.0,0.0,0.0,-4.89,0.0,4.89,-4.92,0.0,4.92,-4.92,0.0,4.92
2020-10-18 08:30:00,-5.31,0.0,5.31,0.0,0.0,0.0,-5.31,0.0,5.31,-5.33,0.0,5.33,-5.33,0.0,5.33
