Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-18 09:00:00,-1.99912,1.33734,2.4051941814,1.9108800000000001,0.5573400000000001,1.9905,-3.91,0.78,3.9870415097,-2.00912,1.68734,2.6236767046000002,-3.92,1.13,4.0796200804
2020-10-18 09:30:00,-2.0944,1.5908,2.6300486687999998,2.0256,0.5908,2.11,-4.12,1.0,4.2396226247,-2.1244,1.6108,2.6660367589,-4.15,1.02,4.2735114367
2020-10-18 10:00:00,-6.23,-0.23,6.2342441402,0.0,0.0,0.0,-6.23,-0.23,6.2342441402,-6.26,-0.23,6.2642238146,-6.26,-0.23,6.2642238146
2020-10-18 10:30:00,-2.78816,1.01762,2.9680610927,1.9118400000000002,0.55762,1.9915,-4.7,0.46,4.7224569876,-2.80816,1.10762,3.0187057906,-4.72,0.55,4.7519364474
2020-10-18 11:00:00,0.15352000000000002,1.9118600000000001,1.9180138295,3.50352,1.02186,3.6495,-3.35,0.89,3.466208303,0.12352,1.9118600000000001,1.9158459881,-3.38,0.89,3.4952110094
2020-10-18 11:30:00,0.07016,1.9508800000000002,1.9521411834,3.50016,1.02088,3.646,-3.43,0.93,3.5538429903,0.05016,1.9508800000000002,1.9515247372000002,-3.45,0.93,3.5731498709
2020-10-18 12:00:00,0.08504,1.9752200000000002,1.9770497844000001,3.51504,1.02522,3.6615,-3.43,0.9500000000000001,3.559129107,0.06504,1.9752200000000002,1.9762905277,-3.45,0.9500000000000001,3.578407467
2020-10-18 12:30:00,-0.08872000000000001,1.9570400000000001,1.9590499738,3.52128,1.02704,3.668,-3.61,0.93,3.7278680234,-0.11872,1.9570400000000001,1.9606376514,-3.64,0.93,3.7569269357
2020-10-18 13:00:00,-0.09064000000000001,1.95648,1.9585784641,3.51936,1.02648,3.666,-3.61,0.93,3.7278680234,-0.12064000000000001,1.95648,1.9601959086,-3.64,0.93,3.7569269357
2020-10-18 13:30:00,0.17552,2.02536,2.0329511553,3.51552,1.02536,3.662,-3.34,1.0,3.4864882045,0.14552,2.03536,2.0405554146,-3.37,1.01,3.518096076
2020-10-18 14:00:00,0.27456,2.07508,2.0931651153,3.51456,1.02508,3.661,-3.24,1.05,3.4058919537,0.24456000000000003,2.07508,2.0894416958,-3.27,1.05,3.4344431863000002
2020-10-18 14:30:00,0.27648,2.05564,2.0741497053,3.51648,1.02564,3.6630000000000003,-3.24,1.03,3.3997794046,0.24648000000000003,2.05564,2.0703642675,-3.27,1.03,3.4283815424
2020-10-18 15:00:00,0.31888000000000005,2.10634,2.1303409704,3.5188800000000002,1.02634,3.6654999999999998,-3.2,1.08,3.3773362284,0.29888000000000003,2.11634,2.1373404619,-3.22,1.09,3.3994852552
2020-10-18 15:30:00,0.19216000000000003,2.10438,2.1131352654,3.51216,1.02438,3.6585,-3.32,1.08,3.4912461958,0.16216000000000003,2.13438,2.1405312074,-3.35,1.11,3.5291075359
2020-10-18 16:00:00,0.19024000000000002,2.14382,2.1522442821,3.51024,1.02382,3.6565000000000003,-3.32,1.12,3.5038264797,0.16024000000000002,2.13382,2.1398281824,-3.35,1.11,3.5291075359
2020-10-18 16:30:00,0.07168000000000001,2.14424,2.1454377642,3.51168,1.02424,3.658,-3.44,1.12,3.6177340975,0.04168,2.16424,2.1646413098,-3.47,1.1400000000000001,3.6524649211
2020-10-18 17:00:00,-0.17304000000000003,2.10578,2.1128777177,3.51696,1.02578,3.6635,-3.69,1.08,3.8448016854000002,-0.20304000000000003,2.11578,2.1255,-3.7199999999999998,1.09,3.8764029718
2020-10-18 17:30:00,-0.2888,2.1041,2.1238272646,3.5112,1.0241,3.6575,-3.8,1.08,3.95049364,-0.31880000000000003,2.1341,2.1577803989,-3.83,1.11,3.987605798
2020-10-18 18:00:00,-0.37688000000000005,2.10466,2.1381375657,3.51312,1.02466,3.6595,-3.89,1.08,4.0371400768,-0.40688,2.11466,2.153447991,-3.92,1.09,4.0687221581
2020-10-18 18:30:00,-0.374,2.1355,2.1680028252,3.516,1.0255,3.6625,-3.89,1.11,4.0452688415,-0.404,2.1455,2.1832054988,-3.92,1.12,4.076861538
2020-10-18 19:00:00,-0.45208000000000004,2.09606,2.144258345,3.51792,1.02606,3.6645,-3.9699999999999998,1.07,4.1116663289,-0.47208000000000006,2.09606,2.1485639506,-3.99,1.07,4.1309805131
2020-10-18 19:30:00,-0.18680000000000002,2.1276,2.1357846333,3.5232,1.0276,3.67,-3.71,1.1,3.869638226,-0.2068,2.1376,2.1475800334,-3.73,1.11,3.8916577445
2020-10-18 20:00:00,-5.92056,-0.21308000000000002,5.9243931166,0.46944,0.13692000000000001,0.489,-6.39,-0.35000000000000003,6.3995781111,-5.85056,0.7869200000000001,5.9032444808,-6.32,0.65,6.3533377054999995
2020-10-18 20:30:00,-6.62,0.0,6.62,0.0,0.0,0.0,-6.62,0.0,6.62,-6.64,0.0,6.64,-6.64,0.0,6.64
2020-10-18 21:00:00,-6.27,0.0,6.27,0.0,0.0,0.0,-6.27,0.0,6.27,-6.29,0.0,6.29,-6.29,0.0,6.29
2020-10-18 21:30:00,-5.9,-0.56,5.9265166835,0.0,0.0,0.0,-5.9,-0.56,5.9265166835,-5.92,0.7000000000000001,5.9612414814,-5.92,0.7000000000000001,5.9612414814
2020-10-18 22:00:00,-5.63,0.22,5.6342967618,0.0,0.0,0.0,-5.63,0.22,5.6342967618,-5.65,0.22,5.6542815636,-5.65,0.22,5.6542815636
2020-10-18 22:30:00,-5.32,0.22,5.3245469291,0.0,0.0,0.0,-5.32,0.22,5.3245469291,-5.35,0.22,5.3545214539,-5.35,0.22,5.3545214539
2020-10-18 23:00:00,-5.04,0.22,5.0447993023,0.0,0.0,0.0,-5.04,0.22,5.0447993023,-5.06,0.25,5.066172125,-5.06,0.25,5.066172125
2020-10-18 23:30:00,-4.83,0.03,4.8300931668,0.0,0.0,0.0,-4.83,0.03,4.8300931668,-4.85,0.32,4.8605452369,-4.85,0.32,4.8605452369
2020-10-19 00:00:00,-4.55,0.23,4.5558094780000005,0.0,0.0,0.0,-4.55,0.23,4.5558094780000005,-4.57,0.23,4.5757840858000005,-4.57,0.23,4.5757840858000005
2020-10-19 00:30:00,-4.35,0.23,4.356076216,0.0,0.0,0.0,-4.35,0.23,4.356076216,-4.37,0.23,4.3760484458,-4.37,0.23,4.3760484458
2020-10-19 01:00:00,-4.23,0.23,4.2362483402,0.0,0.0,0.0,-4.23,0.23,4.2362483402,-4.25,0.23,4.2562189793,-4.25,0.23,4.2562189793
2020-10-19 01:30:00,-4.32,0.23,4.3261183525,0.0,0.0,0.0,-4.32,0.23,4.3261183525,-4.34,0.23,4.3460901969,-4.34,0.23,4.3460901969
2020-10-19 02:00:00,-4.52,0.23,4.5258479868,0.0,0.0,0.0,-4.52,0.23,4.5258479868,-4.55,0.23,4.5558094780000005,-4.55,0.23,4.5558094780000005
2020-10-19 02:30:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2020-10-19 03:00:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2020-10-19 03:30:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2020-10-19 04:00:00,-4.33,0.23,4.3361042423,0.0,0.0,0.0,-4.33,0.23,4.3361042423,-4.35,0.23,4.356076216,-4.35,0.23,4.356076216
2020-10-19 04:30:00,-4.46,0.23,4.4659265556,0.0,0.0,0.0,-4.46,0.23,4.4659265556,-4.48,0.23,4.4859001326,-4.48,0.23,4.4859001326
2020-10-19 05:00:00,-4.44,0.23,4.4459532161,0.0,0.0,0.0,-4.44,0.23,4.4459532161,-4.46,0.23,4.4659265556,-4.46,0.23,4.4659265556
2020-10-19 05:30:00,-4.49,0.23,4.4958870093,0.0,0.0,0.0,-4.49,0.23,4.4958870093,-4.51,0.23,4.5158609367,-4.51,0.23,4.5158609367
2020-10-19 06:00:00,-4.9,-0.66,4.9442491847,0.0,0.0,0.0,-4.9,-0.66,4.9442491847,-4.9,0.64,4.9416191678,-4.9,0.64,4.9416191678
2020-10-19 06:30:00,-5.66,-0.39,5.673420485,0.0,0.0,0.0,-5.66,-0.39,5.673420485,-5.68,-0.38,5.6926970761,-5.68,-0.38,5.6926970761
2020-10-19 07:00:00,-6.38,-0.6900000000000001,6.4172034408,0.0,0.0,0.0,-6.38,-0.6900000000000001,6.4172034408,-6.39,-0.62,6.4200077882,-6.39,-0.62,6.4200077882
2020-10-19 07:30:00,-7.23,-0.78,7.2719529701,0.0,0.0,0.0,-7.23,-0.78,7.2719529701,-7.25,-0.78,7.2918379028,-7.25,-0.78,7.2918379028
2020-10-19 08:00:00,-2.45184,0.8348800000000001,2.5900857129,2.82816,0.8248800000000001,2.946,-5.28,0.01,5.2800094697,-2.4718400000000003,0.8548800000000001,2.6154947524,-5.3,0.03,5.300084905
2020-10-19 08:30:00,-1.47072,1.23354,1.9195411561,3.50928,1.02354,3.6555,-4.98,0.21,4.9844257443,-1.49072,1.25354,1.9477188324,-5.0,0.23,5.0052872045
2020-10-19 09:00:00,-1.42744,1.2315800000000001,1.8853048162000001,3.50256,1.02158,3.6485000000000003,-4.93,0.21,4.9344705896,-1.45744,1.2515800000000001,1.9210892353000002,-4.96,0.23,4.9653297977
2020-10-19 09:30:00,-1.47512,1.25934,1.9395659953000002,3.49488,1.01934,3.6405000000000003,-4.97,0.24,4.9757913943,-1.49512,1.2493400000000001,1.9483927351,-4.99,0.23,4.9952977889
2020-10-19 10:00:00,-3.51232,0.27724000000000004,3.5232447829,2.04768,0.5972400000000001,2.133,-5.5600000000000005,-0.32,5.5692010199,-3.54232,0.34724000000000005,3.5592986107,-5.59,-0.25,5.5955875473
2020-10-19 10:30:00,-7.85,-1.1,7.9266954022,0.0,0.0,0.0,-7.85,-1.1,7.9266954022,-7.87,-1.07,7.9424051773,-7.87,-1.07,7.9424051773
2020-10-19 11:00:00,-2.71136,0.33002000000000004,2.7313707639,2.70864,0.7900200000000001,2.8215,-5.42,-0.46,5.4394852698000005,-2.7413600000000002,0.34002000000000004,2.7623664221,-5.45,-0.45,5.4685464248
2020-10-19 11:30:00,-5.65832,-0.6007600000000001,5.6901228282,1.23168,0.35924,1.283,-6.89,-0.96,6.9565580570000005,-5.68832,-0.58076,5.7178900479,-6.92,-0.9400000000000001,6.9835521048
2020-10-19 12:00:00,-8.11,-1.27,8.208836702,0.0,0.0,0.0,-8.11,-1.27,8.208836702,-8.14,-1.27,8.238476801000001,-8.14,-1.27,8.238476801000001
2020-10-19 12:30:00,-8.15,-1.19,8.2364191248,0.0,0.0,0.0,-8.15,-1.19,8.2364191248,-8.18,-1.19,8.2661054917,-8.18,-1.19,8.2661054917
2020-10-19 13:00:00,-7.89,-1.09,7.9649356557,0.0,0.0,0.0,-7.89,-1.09,7.9649356557,-7.91,-1.08,7.9833890047,-7.91,-1.08,7.9833890047
2020-10-19 13:30:00,-7.85,-1.15,7.9337885023,0.0,0.0,0.0,-7.85,-1.15,7.9337885023,-7.88,-1.1400000000000001,7.9620349158,-7.88,-1.1400000000000001,7.9620349158
2020-10-19 14:00:00,-8.01,-1.31,8.116415465,0.0,0.0,0.0,-8.01,-1.31,8.116415465,-8.03,-1.3,8.1345497724,-8.03,-1.3,8.1345497724
2020-10-19 14:30:00,-8.06,-1.31,8.1657638957,0.0,0.0,0.0,-8.06,-1.31,8.1657638957,-8.09,-1.3,8.1937842295,-8.09,-1.3,8.1937842295
2020-10-19 15:00:00,-7.65,-1.31,7.7613529748,0.0,0.0,0.0,-7.65,-1.31,7.7613529748,-7.62,-0.86,7.6683766209,-7.62,-0.86,7.6683766209
2020-10-19 15:30:00,-7.55,-1.6400000000000001,7.7260662695,0.0,0.0,0.0,-7.55,-1.6400000000000001,7.7260662695,-7.4,-0.32,7.4069156874,-7.4,-0.32,7.4069156874
2020-10-19 16:00:00,-7.88,-1.6400000000000001,8.0488508497,0.0,0.0,0.0,-7.88,-1.6400000000000001,8.0488508497,-7.72,-0.35000000000000003,7.7279298651,-7.72,-0.35000000000000003,7.7279298651
2020-10-19 16:30:00,-3.6464,0.0523,3.6467750479000003,2.3736,0.6923,2.4725,-6.02,-0.64,6.0539243471,-3.5964,0.7023,3.6643305323,-5.97,0.01,5.9700083752
2020-10-19 17:00:00,-1.63816,1.23262,2.0501024974,3.4718400000000003,1.01262,3.6165000000000003,-5.11,0.22,5.1147336197,-1.65816,1.23262,2.0661187405,-5.13,0.22,5.134715182
2020-10-19 17:30:00,-1.66808,1.26556,2.0938321327,3.48192,1.01556,3.627,-5.15,0.25,5.1560643906,-1.69808,1.26556,2.1178096704,-5.18,0.25,5.1860293096
2020-10-19 18:00:00,-1.64424,1.33668,2.1190183104,3.48576,1.01668,3.6310000000000002,-5.13,0.32,5.139970817,-1.66424,1.33668,2.1345744775,-5.15,0.32,5.1599321701
2020-10-19 18:30:00,-1.75616,1.26612,2.1649844803000002,3.48384,1.01612,3.629,-5.24,0.25,5.2459603506,-1.77616,1.2761200000000001,2.1870588927,-5.26,0.26,5.2664219352
2020-10-19 19:00:00,-1.84184,1.28738,2.247158617,3.48816,1.01738,3.6335,-5.33,0.27,5.3368342676000005,-1.8718400000000002,1.28738,2.2718125473,-5.36,0.27,5.3667960647
2020-10-19 19:30:00,-1.62248,1.38386,2.1324891207,3.40752,0.9938600000000001,3.5495,-5.03,0.39,5.0450966294,-1.6524800000000002,1.38386,2.1554022014,-5.06,0.39,5.0750073892
2020-10-19 20:00:00,-7.83064,-0.7885200000000001,7.8702405681,0.039360000000000006,0.01148,0.041,-7.87,-0.8,7.9105562383,-7.85064,-0.7685200000000001,7.8881665424000005,-7.89,-0.78,7.9284613892
2020-10-19 20:30:00,-7.5600000000000005,-0.87,7.6098948744,0.0,0.0,0.0,-7.5600000000000005,-0.87,7.6098948744,-7.54,-0.59,7.5630483272,-7.54,-0.59,7.5630483272
2020-10-19 21:00:00,-7.04,-1.2,7.1415404501,0.0,0.0,0.0,-7.04,-1.2,7.1415404501,-6.89,0.2,6.8929021464,-6.89,0.2,6.8929021464
2020-10-19 21:30:00,-6.67,-1.17,6.7718387459,0.0,0.0,0.0,-6.67,-1.17,6.7718387459,-6.53,0.22,6.5337049214,-6.53,0.22,6.5337049214
2020-10-19 22:00:00,-6.14,-0.75,6.1856365881,0.0,0.0,0.0,-6.14,-0.75,6.1856365881,-6.11,0.06,6.1102945919,-6.11,0.06,6.1102945919
2020-10-19 22:30:00,-5.62,-0.23,5.6247044367,0.0,0.0,0.0,-5.62,-0.23,5.6247044367,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2020-10-19 23:00:00,-5.18,-0.23,5.1851036634,0.0,0.0,0.0,-5.18,-0.23,5.1851036634,-5.2,-0.23,5.2050840531,-5.2,-0.23,5.2050840531
2020-10-19 23:30:00,-4.71,0.0,4.71,0.0,0.0,0.0,-4.71,0.0,4.71,-4.74,0.0,4.74,-4.74,0.0,4.74
2020-10-20 00:00:00,-4.57,-0.49,4.5961940777,0.0,0.0,0.0,-4.57,-0.49,4.5961940777,-4.59,-0.52,4.6193614277,-4.59,-0.52,4.6193614277
2020-10-20 00:30:00,-4.43,-0.26,4.4376232377000004,0.0,0.0,0.0,-4.43,-0.26,4.4376232377000004,-4.45,-0.26,4.4575890344,-4.45,-0.26,4.4575890344
2020-10-20 01:00:00,-4.3,-0.22,4.3056242288,0.0,0.0,0.0,-4.3,-0.22,4.3056242288,-4.33,-0.22,4.3355853123,-4.33,-0.22,4.3355853123
2020-10-20 01:30:00,-4.33,-0.22,4.3355853123,0.0,0.0,0.0,-4.33,-0.22,4.3355853123,-4.36,-0.24,4.3666005084,-4.36,-0.24,4.3666005084
2020-10-20 02:00:00,-4.5,-0.66,4.548142478,0.0,0.0,0.0,-4.5,-0.66,4.548142478,-4.48,0.64,4.5254833996,-4.48,0.64,4.5254833996
2020-10-20 02:30:00,-4.57,-0.25,4.5768329661,0.0,0.0,0.0,-4.57,-0.25,4.5768329661,-4.59,-0.26,4.5973579369,-4.59,-0.26,4.5973579369
2020-10-20 03:00:00,-4.42,0.0,4.42,0.0,0.0,0.0,-4.42,0.0,4.42,-4.44,0.0,4.44,-4.44,0.0,4.44
2020-10-20 03:30:00,-4.42,-0.22,4.4254717263,0.0,0.0,0.0,-4.42,-0.22,4.4254717263,-4.44,0.0,4.44,-4.44,0.0,4.44
2020-10-20 04:00:00,-4.42,-0.22,4.4254717263,0.0,0.0,0.0,-4.42,-0.22,4.4254717263,-4.44,-0.22,4.4454471091,-4.44,-0.22,4.4454471091
2020-10-20 04:30:00,-4.58,-0.26,4.5873739765,0.0,0.0,0.0,-4.58,-0.26,4.5873739765,-4.6,-0.28,4.6085138602,-4.6,-0.28,4.6085138602
2020-10-20 05:00:00,-4.58,-0.23,4.5857714727,0.0,0.0,0.0,-4.58,-0.23,4.5857714727,-4.6,-0.24,4.6062566146,-4.6,-0.24,4.6062566146
2020-10-20 05:30:00,-4.88,-0.23,4.8854170753,0.0,0.0,0.0,-4.88,-0.23,4.8854170753,-4.9,-0.24,4.9058740302,-4.9,-0.24,4.9058740302
2020-10-20 06:00:00,-5.03,-0.30000000000000004,5.0389383803,0.0,0.0,0.0,-5.03,-0.30000000000000004,5.0389383803,-5.05,-0.30000000000000004,5.0589030432,-5.05,-0.30000000000000004,5.0589030432
2020-10-20 06:30:00,-5.76,-0.54,5.7852571248,0.0,0.0,0.0,-5.76,-0.54,5.7852571248,-5.78,-0.54,5.8051701095,-5.78,-0.54,5.8051701095
2020-10-20 07:00:00,-6.42,-0.76,6.4648279173,0.0,0.0,0.0,-6.42,-0.76,6.4648279173,-6.45,-0.75,6.4934582466,-6.45,-0.75,6.4934582466
2020-10-20 07:30:00,-7.13,-0.9500000000000001,7.1930104963,0.0,0.0,0.0,-7.13,-0.9500000000000001,7.1930104963,-7.15,-0.9400000000000001,7.2115254974,-7.15,-0.9400000000000001,7.2115254974
2020-10-20 08:00:00,-7.74,-1.09,7.8163738396,0.0,0.0,0.0,-7.74,-1.09,7.8163738396,-7.76,-1.08,7.83479419,-7.76,-1.08,7.83479419
2020-10-20 08:30:00,-6.05752,-0.6963600000000001,6.0974146816,0.9724800000000001,0.28364,1.013,-7.03,-0.98,7.0979785855,-6.08752,-0.7063600000000001,6.1283639089,-7.06,-0.99,7.1290742737
2020-10-20 09:00:00,-1.24296,0.77122,1.4627815455,3.46704,1.01122,3.6115,-4.71,-0.24,4.7161106857,-1.27296,0.77122,1.4883572992,-4.74,-0.24,4.7460720601
2020-10-20 09:30:00,-1.29736,0.9970200000000001,1.6362126543,3.45264,1.00702,3.5965,-4.75,-0.01,4.7500105263,-1.31736,1.03702,1.6765583348000002,-4.77,0.03,4.7700943387
2020-10-20 10:00:00,-1.24864,0.9224800000000001,1.5524404014000002,3.4713600000000002,1.01248,3.616,-4.72,-0.09,4.7208579729,-1.27864,0.9524800000000001,1.5944084797,-4.75,-0.06,4.7503789323
2020-10-20 10:30:00,-1.23296,0.78122,1.4596215434,3.46704,1.01122,3.6115,-4.7,-0.23,4.7056242944,-1.26296,0.78122,1.485049713,-4.73,-0.23,4.7355886646
2020-10-20 11:00:00,-1.29688,0.7771600000000001,1.5119111746,3.45312,1.00716,3.597,-4.75,-0.23,4.7555651609,-1.32688,0.7771600000000001,1.5377217563999999,-4.78,-0.23,4.7855302736
2020-10-20 11:30:00,-1.4236,0.7752,1.6209787167,3.4464,1.0052,3.59,-4.87,-0.23,4.8754281863,-1.4536,0.7752,1.647388236,-4.9,-0.23,4.9053949892
2020-10-20 12:00:00,-1.31648,0.73436,1.5074495680000002,3.44352,1.00436,3.5869999999999997,-4.76,-0.27,4.7676514134,-1.3464800000000001,0.74436,1.5385318326,-4.79,-0.26,4.7970511775
2020-10-20 12:30:00,-1.2631999999999999,0.7324,1.460165744,3.4368,1.0024,3.58,-4.7,-0.27,4.7077489313,-1.2932000000000001,0.7424000000000001,1.4911485506,-4.73,-0.26,4.7371404877
2020-10-20 13:00:00,-1.56608,0.77156,1.7458268528,3.43392,1.00156,3.577,-5.0,-0.23,5.0052872045,-1.5960800000000002,0.77156,1.7727876917,-5.03,-0.23,5.0352557035
2020-10-20 13:30:00,-1.5704,0.7403000000000001,1.7361452272,3.4296,1.0003,3.5725,-5.0,-0.26,5.0067554364,-1.6004,0.7503000000000001,1.7675492214,-5.03,-0.25,5.0362088916
2020-10-20 14:00:00,-1.5699200000000002,0.69044,1.7150382503000001,3.4300800000000002,1.00044,3.573,-5.0,-0.31,5.0096007825,-1.5699200000000002,0.7204400000000001,1.7273339573,-5.0,-0.28,5.0078338631
2020-10-20 14:30:00,-7.23184,-1.10762,7.3161692059,0.48816000000000004,0.14238,0.5085000000000001,-7.72,-1.25,7.8205434594,-7.26184,-1.09762,7.3443236482,-7.75,-1.24,7.8485731187
2020-10-20 15:00:00,-3.67624,-0.29932000000000003,3.6884052109,2.09376,0.61068,2.181,-5.77,-0.91,5.8413183443,-3.62624,0.44068,3.6529187508,-5.72,-0.17,5.7225256662
2020-10-20 15:30:00,-4.12744,-0.46842000000000006,4.1539352727,1.8225600000000002,0.53158,1.8985,-5.95,-1.0,6.0334484335,-4.08744,0.30158,4.098550506,-5.91,-0.23,5.914473772
2020-10-20 16:00:00,-7.96,-1.17,8.0455267074,0.0,0.0,0.0,-7.96,-1.17,8.0455267074,-7.99,-1.17,8.0752089756,-7.99,-1.17,8.0752089756
2020-10-20 16:30:00,-2.90736,0.30952,2.9237894589,2.67264,0.7795200000000001,2.784,-5.58,-0.47000000000000003,5.5997589234,-2.92736,0.32952000000000004,2.9458479255,-5.6,-0.45,5.6180512636
2020-10-20 17:00:00,-1.44936,1.26352,1.9227915124,3.44064,1.00352,3.584,-4.89,0.26,4.8969071872,-1.46936,1.26352,1.9379116595,-4.91,0.26,4.9168790915
2020-10-20 17:30:00,-1.26936,1.4110200000000002,1.8979600233,3.50064,1.02102,3.6465,-4.77,0.39,4.7859168401000005,-1.29936,1.4110200000000002,1.9181537608,-4.8,0.39,4.8158176876
2020-10-20 18:00:00,-1.47544,1.35508,2.0032885464,3.51456,1.02508,3.661,-4.99,0.33,5.000899919,-1.49544,1.36508,2.0247923844,-5.01,0.34,5.0215236731
2020-10-20 18:30:00,-1.804,1.318,2.2341754631,3.456,1.008,3.6,-5.26,0.31,5.2691270624,-1.834,1.318,2.2584685076,-5.29,0.31,5.299075391
2020-10-20 19:00:00,-2.41456,1.16992,2.6830603422,3.08544,0.89992,3.214,-5.5,0.27,5.5066232847,-2.4345600000000003,1.17992,2.7054193021,-5.52,0.28,5.5270968872
2020-10-20 19:30:00,-3.5423999999999998,0.4868,3.5756918212,2.4576000000000002,0.7168,2.56,-6.0,-0.23,6.0044067151,-3.5624000000000002,0.4868,3.5955066402,-6.02,-0.23,6.0243920855
2020-10-20 20:00:00,-3.08616,0.40862000000000004,3.1130939353000002,2.4638400000000003,0.71862,2.5665,-5.55,-0.31,5.5586509155,-3.10616,0.40862000000000004,3.1329219987,-5.57,-0.31,5.578619901
2020-10-20 20:30:00,-6.72984,-1.07912,6.8158085654,0.38016000000000005,0.11088,0.396,-7.11,-1.19,7.2088972804,-6.62984,-0.39912000000000003,6.6418427563,-7.01,-0.51,7.0285275841
2020-10-20 21:00:00,-7.25,-1.28,7.3621260516,0.0,0.0,0.0,-7.25,-1.28,7.3621260516,-7.1,-0.39,7.1107032001,-7.1,-0.39,7.1107032001
2020-10-20 21:30:00,-6.97,-1.02,7.0442387807,0.0,0.0,0.0,-6.97,-1.02,7.0442387807,-6.88,-0.39,6.8910449135,-6.88,-0.39,6.8910449135
2020-10-20 22:00:00,-6.53,-0.48,6.5476178874,0.0,0.0,0.0,-6.53,-0.48,6.5476178874,-6.55,-0.48,6.5675642365,-6.55,-0.48,6.5675642365
2020-10-20 22:30:00,-6.15,-0.41000000000000003,6.1636515151,0.0,0.0,0.0,-6.15,-0.41000000000000003,6.1636515151,-6.17,-0.4,6.1829523692,-6.17,-0.4,6.1829523692
2020-10-20 23:00:00,-5.68,-0.41000000000000003,5.69477831,0.0,0.0,0.0,-5.68,-0.41000000000000003,5.69477831,-5.71,-0.4,5.7239933613,-5.71,-0.4,5.7239933613
2020-10-20 23:30:00,-5.27,-0.36,5.282281704,0.0,0.0,0.0,-5.27,-0.36,5.282281704,-5.29,-0.35000000000000003,5.3015658064,-5.29,-0.35000000000000003,5.3015658064
2020-10-21 00:00:00,-4.93,-0.31,4.9397368351,0.0,0.0,0.0,-4.93,-0.31,4.9397368351,-4.95,-0.30000000000000004,4.9590825764,-4.95,-0.30000000000000004,4.9590825764
2020-10-21 00:30:00,-4.73,-0.28,4.7382802788,0.0,0.0,0.0,-4.73,-0.28,4.7382802788,-4.75,-0.28,4.758245475,-4.75,-0.28,4.758245475
2020-10-21 01:00:00,-4.55,-0.24,4.5563252737,0.0,0.0,0.0,-4.55,-0.24,4.5563252737,-4.58,-0.24,4.5862838988,-4.58,-0.24,4.5862838988
2020-10-21 01:30:00,-4.59,-0.24,4.596270227,0.0,0.0,0.0,-4.59,-0.24,4.596270227,-4.61,-0.24,4.6162430612000005,-4.61,-0.24,4.6162430612000005
2020-10-21 02:00:00,-4.76,-0.27,4.7676514134,0.0,0.0,0.0,-4.76,-0.27,4.7676514134,-4.79,-0.27,4.7976035684,-4.79,-0.27,4.7976035684
2020-10-21 02:30:00,-4.8,-0.27,4.8075877527,0.0,0.0,0.0,-4.8,-0.27,4.8075877527,-4.82,-0.27,4.8275563176,-4.82,-0.27,4.8275563176
2020-10-21 03:00:00,-4.66,-0.27,4.6678153348,0.0,0.0,0.0,-4.66,-0.27,4.6678153348,-4.69,-0.27,4.6977654262,-4.69,-0.27,4.6977654262
2020-10-21 03:30:00,-4.66,-0.31,4.6702997762,0.0,0.0,0.0,-4.66,-0.31,4.6702997762,-4.69,-0.30000000000000004,4.6995850881,-4.69,-0.30000000000000004,4.6995850881
2020-10-21 04:00:00,-4.5600000000000005,-0.28,4.5685884034,0.0,0.0,0.0,-4.5600000000000005,-0.28,4.5685884034,-4.59,-0.28,4.5985323745999995,-4.59,-0.28,4.5985323745999995
2020-10-21 04:30:00,-4.68,-0.27,4.6877819915,0.0,0.0,0.0,-4.68,-0.27,4.6877819915,-4.7,-0.26,4.7071859959,-4.7,-0.26,4.7071859959
2020-10-21 05:00:00,-4.78,-0.28,4.788193814,0.0,0.0,0.0,-4.78,-0.28,4.788193814,-4.8,-0.28,4.8081597311,-4.8,-0.28,4.8081597311
2020-10-21 05:30:00,-4.91,-0.28,4.9179772265,0.0,0.0,0.0,-4.91,-0.28,4.9179772265,-4.93,-0.26,4.9368512232,-4.93,-0.26,4.9368512232
2020-10-21 06:00:00,-5.02,-0.38,5.0343619258,0.0,0.0,0.0,-5.02,-0.38,5.0343619258,-5.04,-0.37,5.0535630994,-5.04,-0.37,5.0535630994
2020-10-21 06:30:00,-5.5600000000000005,-0.54,5.5861614728,0.0,0.0,0.0,-5.5600000000000005,-0.54,5.5861614728,-5.59,-0.54,5.6160217236,-5.59,-0.54,5.6160217236
2020-10-21 07:00:00,-6.27,-0.76,6.3158926527,0.0,0.0,0.0,-6.27,-0.76,6.3158926527,-6.29,-0.75,6.3345560223,-6.29,-0.75,6.3345560223
2020-10-21 07:30:00,-6.94,-0.91,6.9994071177,0.0,0.0,0.0,-6.94,-0.91,6.9994071177,-6.96,-0.89,7.0166730008,-6.96,-0.89,7.0166730008
2020-10-21 08:00:00,-7.53,-1.1,7.609921156,0.0,0.0,0.0,-7.53,-1.1,7.609921156,-7.55,-1.09,7.6282763453,-7.55,-1.09,7.6282763453
2020-10-21 08:30:00,-5.7877600000000005,-0.62268,5.8211593519000004,1.1222400000000001,0.32732,1.169,-6.91,-0.9500000000000001,6.9749982079,-5.80776,-0.5526800000000001,5.8339978917,-6.93,-0.88,6.9856495761
2020-10-21 09:00:00,-3.31576,0.20582000000000003,3.3221418167,2.45424,0.71582,2.5564999999999998,-5.77,-0.51,5.7924951446,-3.33576,0.21582,3.3427343673,-5.79,-0.5,5.8115488469
2020-10-21 09:30:00,-3.43528,0.18596000000000001,3.44030955,2.45472,0.71596,2.557,-5.89,-0.53,5.9137974264,-3.45528,0.19596000000000002,3.4608322987,-5.91,-0.52,5.9328323759
2020-10-21 10:00:00,-3.3670400000000003,0.22128,3.3743033651,2.47296,0.72128,2.576,-5.84,-0.5,5.8613650287,-3.39704,0.22128,3.404239357,-5.87,-0.5,5.8912562328
2020-10-21 10:30:00,-3.508,0.221,3.5149544805,2.472,0.721,2.575,-5.98,-0.5,6.0008666041,-3.528,0.221,3.5349151334,-6.0,-0.5,6.0207972894
2020-10-21 11:00:00,-3.32136,0.26002000000000003,3.3315225723,2.46864,0.7200200000000001,2.5715,-5.79,-0.46,5.8082441409,-3.35136,0.27002000000000004,3.3622201965,-5.82,-0.45,5.8373709836
2020-10-21 11:30:00,-3.44376,0.25932,3.4535097799,2.46624,0.7193200000000001,2.569,-5.91,-0.46,5.92787483,-3.46376,0.26932,3.4742145299000002,-5.93,-0.45,5.9470496887
2020-10-21 12:00:00,-3.47376,0.25932,3.4834258138,2.46624,0.7193200000000001,2.569,-5.94,-0.46,5.9577848232,-3.49376,0.26932,3.5041250263,-5.96,-0.45,5.9769641123
2020-10-21 12:30:00,-3.68376,0.25932,3.6928761961000003,2.46624,0.7193200000000001,2.569,-6.15,-0.46,6.167179258,-3.70376,0.24932,3.7121420500999998,-6.17,-0.47000000000000003,6.1878752411
2020-10-21 13:00:00,-3.36616,0.25862,3.3760801901,2.4638400000000003,0.71862,2.5665,-5.83,-0.46,5.8481193558,-3.39616,0.24862,3.405248104,-5.86,-0.47000000000000003,5.8788179084
2020-10-21 13:30:00,-3.26952,0.27764,3.281287095,2.46048,0.7176400000000001,2.563,-5.73,-0.44,5.7468687125999995,-3.2995200000000002,0.28764,3.3120339672,-5.76,-0.43,5.7760280470000005
2020-10-21 14:00:00,-3.0424,0.3468,3.0621018925,2.4576000000000002,0.7168,2.56,-5.5,-0.37,5.5124314055,-3.0724,0.3568,3.0930483346,-5.53,-0.36,5.5417055136
2020-10-21 14:30:00,-2.95624,0.40568000000000004,2.9839455759,2.45376,0.7156800000000001,2.556,-5.41,-0.31,5.4188744219,-2.98624,0.40568000000000004,3.0136697895,-5.44,-0.31,5.4488255615
2020-10-21 15:00:00,-4.8848,-0.20140000000000002,4.8889500918,1.4352,0.4186,1.495,-6.32,-0.62,6.3503385737,-4.9048,-0.1814,4.9081533187,-6.34,-0.6000000000000001,6.368327881
2020-10-21 15:30:00,-7.64,-1.03,7.7091179781,0.0,0.0,0.0,-7.64,-1.03,7.7091179781,-7.66,-1.03,7.7289391251,-7.66,-1.03,7.7289391251
2020-10-21 16:00:00,-7.82,-1.06,7.8915144301,0.0,0.0,0.0,-7.82,-1.06,7.8915144301,-7.84,-1.05,7.91,-7.84,-1.05,7.91
2020-10-21 16:30:00,-4.98256,-0.07408000000000001,4.9831106751,1.5974400000000002,0.46592000000000006,1.6640000000000001,-6.58,-0.54,6.6021208714,-4.99256,0.03592,4.9926892152,-6.59,-0.43,6.6040139309
2020-10-21 17:00:00,-3.50096,-0.02278,3.5010341115,2.45904,0.7172200000000001,2.5615,-5.96,-0.74,6.0057638981,-3.38096,1.30722,3.6248744323,-5.84,0.59,5.8697274213
2020-10-21 17:30:00,-3.6552800000000003,0.04596,3.6555689297000002,2.45472,0.71596,2.557,-6.11,-0.67,6.1466250902,-3.53528,1.34596,3.782831347,-5.99,0.63,6.0230391
2020-10-21 18:00:00,-3.55432,0.08624000000000001,3.5553660852,2.45568,0.7162400000000001,2.558,-6.01,-0.63,6.042929753,-3.4443200000000003,1.38624,3.7128158586,-5.9,0.67,5.9379205114
2020-10-21 18:30:00,-3.44544,0.15758000000000003,3.4490416423,2.49456,0.72758,2.5985,-5.94,-0.5700000000000001,5.9672858152,-3.45544,1.43758,3.742552852,-5.95,0.71,5.9922116118
2020-10-21 19:00:00,-3.40552,0.8846400000000001,3.5185443580999998,2.48448,0.7246400000000001,2.588,-5.89,0.16,5.8921727741000005,-3.42552,0.8746400000000001,3.5354182779,-5.91,0.15,5.9119032468
2020-10-21 19:30:00,-5.25984,0.20088,5.263674534,1.34016,0.39088,1.396,-6.6,-0.19,6.6027342821,-5.27984,0.22088000000000002,5.2844581936,-6.62,-0.17,6.6221824197
2020-10-21 20:00:00,-7.52,-0.55,7.5400862064,0.0,0.0,0.0,-7.52,-0.55,7.5400862064,-7.54,-0.55,7.5600330687,-7.54,-0.55,7.5600330687
2020-10-21 20:30:00,-6.72136,-0.36748000000000003,6.7313982054,0.24864000000000003,0.07252,0.259,-6.97,-0.44,6.9838742829000005,-6.76136,-0.42748,6.7748600133,-7.01,-0.5,7.0278090469
2020-10-21 21:00:00,-2.04384,1.6663800000000002,2.6370635658,2.45616,0.71638,2.5585,-4.5,0.9500000000000001,4.5991847104,-2.19384,0.35638000000000003,2.2225977256,-4.65,-0.36,4.6639146647
2020-10-21 21:30:00,-1.8909600000000002,1.27722,2.2818897102999998,2.45904,0.7172200000000001,2.5615,-4.35,0.56,4.3858978556,-1.95096,0.8872200000000001,2.1432228652,-4.41,0.17,4.4132754276
2020-10-21 22:00:00,-1.49808,1.27806,1.9691828381,2.46192,0.71806,2.5645,-3.96,0.56,3.9993999550000003,-1.52808,1.28806,1.9985312232,-3.99,0.5700000000000001,4.0305086528
2020-10-21 22:30:00,-5.28064,-0.5235200000000001,5.3065273014,0.39936000000000005,0.11648000000000001,0.41600000000000004,-5.68,-0.64,5.7159426169,-5.19064,0.51648,5.2162721555000005,-5.59,0.4,5.6042929973
2020-10-21 23:00:00,-5.55,-0.88,5.6193327006,0.0,0.0,0.0,-5.55,-0.88,5.6193327006,-5.5,0.46,5.519202841,-5.5,0.46,5.519202841
2020-10-21 23:30:00,-5.18,-0.23,5.1851036634,0.0,0.0,0.0,-5.18,-0.23,5.1851036634,-5.2,-0.23,5.2050840531,-5.2,-0.23,5.2050840531
2020-10-22 00:00:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.98,-0.23,4.9853084157000005,-4.98,-0.23,4.9853084157000005
2020-10-22 00:30:00,-4.76,-0.23,4.7655534831,0.0,0.0,0.0,-4.76,-0.23,4.7655534831,-4.78,-0.23,4.7855302736,-4.78,-0.23,4.7855302736
2020-10-22 01:00:00,-4.66,-0.23,4.6656725132,0.0,0.0,0.0,-4.66,-0.23,4.6656725132,-4.68,-0.23,4.6856483009000005,-4.68,-0.23,4.6856483009000005
2020-10-22 01:30:00,-4.75,-0.23,4.7555651609,0.0,0.0,0.0,-4.75,-0.23,4.7555651609,-4.77,-0.23,4.7755418541,-4.77,-0.23,4.7755418541
2020-10-22 02:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.85,-0.23,4.8554505455,-4.85,-0.23,4.8554505455
2020-10-22 02:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-10-22 03:00:00,-4.73,-0.23,4.7355886646,0.0,0.0,0.0,-4.73,-0.23,4.7355886646,-4.75,-0.23,4.7555651609,-4.75,-0.23,4.7555651609
2020-10-22 03:30:00,-4.7,-0.23,4.7056242944,0.0,0.0,0.0,-4.7,-0.23,4.7056242944,-4.72,-0.23,4.7256004909,-4.72,-0.23,4.7256004909
2020-10-22 04:00:00,-4.61,-0.23,4.6157339611,0.0,0.0,0.0,-4.61,-0.23,4.6157339611,-4.63,-0.23,4.635709223,-4.63,-0.23,4.635709223
2020-10-22 04:30:00,-4.73,-0.23,4.7355886646,0.0,0.0,0.0,-4.73,-0.23,4.7355886646,-4.75,-0.23,4.7555651609,-4.75,-0.23,4.7555651609
2020-10-22 05:00:00,-4.8,-0.25,4.8065060075,0.0,0.0,0.0,-4.8,-0.25,4.8065060075,-4.82,-0.25,4.8264790479,-4.82,-0.25,4.8264790479
2020-10-22 05:30:00,-4.9,-0.23,4.9053949892,0.0,0.0,0.0,-4.9,-0.23,4.9053949892,-4.92,-0.23,4.9253730823,-4.92,-0.23,4.9253730823
2020-10-22 06:00:00,-5.13,-0.28,5.137635643,0.0,0.0,0.0,-5.13,-0.28,5.137635643,-5.15,-0.28,5.1576060338,-5.15,-0.28,5.1576060338
2020-10-22 06:30:00,-5.84,-0.47000000000000003,5.8588821459,0.0,0.0,0.0,-5.84,-0.47000000000000003,5.8588821459,-5.86,-0.45,5.8772527596,-5.86,-0.45,5.8772527596
2020-10-22 07:00:00,-6.53,-0.66,6.5632690026,0.0,0.0,0.0,-6.53,-0.66,6.5632690026,-6.5600000000000005,-0.65,6.5921240886,-6.5600000000000005,-0.65,6.5921240886
2020-10-22 07:30:00,-7.06,-0.8200000000000001,7.1074608687,0.0,0.0,0.0,-7.06,-0.8200000000000001,7.1074608687,-7.09,-0.8200000000000001,7.1372613795,-7.09,-0.8200000000000001,7.1372613795
2020-10-22 08:00:00,-7.82,-1.06,7.8915144301,0.0,0.0,0.0,-7.82,-1.06,7.8915144301,-7.84,-1.05,7.91,-7.84,-1.05,7.91
2020-10-22 08:30:00,-8.21,-1.28,8.3091816685,0.0,0.0,0.0,-8.21,-1.28,8.3091816685,-8.24,-1.28,8.3388248573,-8.24,-1.28,8.3388248573
2020-10-22 09:00:00,-8.19,-1.32,8.2956916529,0.0,0.0,0.0,-8.19,-1.32,8.2956916529,-8.21,-1.32,8.3154374509,-8.21,-1.32,8.3154374509
2020-10-22 09:30:00,-8.23,-1.45,8.3567577445,0.0,0.0,0.0,-8.23,-1.45,8.3567577445,-8.25,-1.44,8.3747298464,-8.25,-1.44,8.3747298464
2020-10-22 10:00:00,-8.16,-1.47,8.2913509153,0.0,0.0,0.0,-8.16,-1.47,8.2913509153,-8.19,-1.46,8.3191165396,-8.19,-1.46,8.3191165396
2020-10-22 10:30:00,-8.23,-1.47,8.3602511924,0.0,0.0,0.0,-8.23,-1.47,8.3602511924,-8.26,-1.46,8.3880391034,-8.26,-1.46,8.3880391034
2020-10-22 11:00:00,-8.12,-1.47,8.2519876394,0.0,0.0,0.0,-8.12,-1.47,8.2519876394,-8.15,-1.46,8.2797403341,-8.15,-1.46,8.2797403341
2020-10-22 11:30:00,-8.18,-1.55,8.3255570384,0.0,0.0,0.0,-8.18,-1.55,8.3255570384,-8.2,-1.55,8.3452082059,-8.2,-1.55,8.3452082059
2020-10-22 12:00:00,-8.03,-1.4100000000000001,8.1528522616,0.0,0.0,0.0,-8.03,-1.4100000000000001,8.1528522616,-8.05,-1.4100000000000001,8.1725516211,-8.05,-1.4100000000000001,8.1725516211
2020-10-22 12:30:00,-8.0,-1.19,8.0880220079,0.0,0.0,0.0,-8.0,-1.19,8.0880220079,-8.03,-1.19,8.1176967177,-8.03,-1.19,8.1176967177
2020-10-22 13:00:00,-7.87,-1.19,7.9594597807,0.0,0.0,0.0,-7.87,-1.19,7.9594597807,-7.89,-1.19,7.9792355524000005,-7.89,-1.19,7.9792355524000005
2020-10-22 13:30:00,-7.95,-1.26,8.0492297768,0.0,0.0,0.0,-7.95,-1.26,8.0492297768,-7.97,-1.25,8.0674283387,-7.97,-1.25,8.0674283387
2020-10-22 14:00:00,-8.04,-1.4100000000000001,8.1627017586,0.0,0.0,0.0,-8.04,-1.4100000000000001,8.1627017586,-8.07,-1.4,8.1905372229,-8.07,-1.4,8.1905372229
2020-10-22 14:30:00,-7.9,-1.4100000000000001,8.0248426776,0.0,0.0,0.0,-7.9,-1.4100000000000001,8.0248426776,-7.92,-1.4,8.0427855871,-7.92,-1.4,8.0427855871
2020-10-22 15:00:00,-7.69,-1.26,7.7925413056,0.0,0.0,0.0,-7.69,-1.26,7.7925413056,-7.71,-1.25,7.8106721862,-7.71,-1.25,7.8106721862
2020-10-22 15:30:00,-7.69,-1.26,7.7925413056,0.0,0.0,0.0,-7.69,-1.26,7.7925413056,-7.71,-1.25,7.8106721862,-7.71,-1.25,7.8106721862
2020-10-22 16:00:00,-7.97,-1.32,8.0785704181,0.0,0.0,0.0,-7.97,-1.32,8.0785704181,-7.99,-1.31,8.0966783313,-7.99,-1.31,8.0966783313
2020-10-22 16:30:00,-5.2292,-0.2931,5.2374077796,1.6008,0.46690000000000004,1.6675,-6.83,-0.76,6.8721539564,-5.2592,-0.2831,5.2668140512,-6.86,-0.75,6.9008767559
2020-10-22 17:00:00,-4.71232,0.07974,4.712994616,1.9876800000000001,0.57974,2.0705,-6.7,-0.5,6.7186308129,-4.73232,0.07974,4.7329917652999995,-6.72,-0.5,6.7385755171
2020-10-22 17:30:00,-4.63992,0.22044000000000002,4.6451535389,1.99008,0.5804400000000001,2.073,-6.63,-0.36,6.6397665622,-4.65992,0.22044000000000002,4.6651311021,-6.65,-0.36,6.6597372321
2020-10-22 18:00:00,-4.71128,0.18296,4.7148312377,1.99872,0.58296,2.082,-6.71,-0.4,6.7219119304,-4.73128,0.18296,4.7348162372,-6.73,-0.4,6.7418765934
2020-10-22 18:30:00,-4.95736,0.16952,4.960257574,1.9526400000000002,0.56952,2.034,-6.91,-0.4,6.9215677415,-4.98736,0.16952,4.9902401545,-6.94,-0.4,6.9515178199
2020-10-22 19:00:00,-4.7388,0.2791,4.7470119286,1.9512,0.5691,2.0325,-6.69,-0.29,6.6962825508,-4.7688,0.2791,4.7769603568,-6.72,-0.29,6.7262545298
2020-10-22 19:30:00,-4.46544,0.33008000000000004,4.4776229408,1.95456,0.57008,2.036,-6.42,-0.24,6.4244844151,-4.48544,0.33008000000000004,4.4975687655,-6.44,-0.24,6.444470498
2020-10-22 20:00:00,-7.10152,-0.59086,7.126057946,0.40848,0.11914000000000001,0.42550000000000004,-7.51,-0.71,7.5434872572,-7.12152,-0.57086,7.1443633901,-7.53,-0.6900000000000001,7.5615474607
2020-10-22 20:30:00,-7.62,-0.71,7.6530059454,0.0,0.0,0.0,-7.62,-0.71,7.6530059454,-7.64,-0.72,7.6738517056,-7.64,-0.72,7.6738517056
2020-10-22 21:00:00,-7.29,-0.68,7.3216459898,0.0,0.0,0.0,-7.29,-0.68,7.3216459898,-7.29,-0.61,7.3154767445,-7.29,-0.61,7.3154767445
2020-10-22 21:30:00,-6.67,-0.59,6.696043608,0.0,0.0,0.0,-6.67,-0.59,6.696043608,-6.65,-0.29,6.6563203048,-6.65,-0.29,6.6563203048
2020-10-22 22:00:00,-6.16,-0.32,6.1683060884,0.0,0.0,0.0,-6.16,-0.32,6.1683060884,-6.18,-0.31,6.1877701961,-6.18,-0.31,6.1877701961
2020-10-22 22:30:00,-5.69,-0.67,5.7293106043,0.0,0.0,0.0,-5.69,-0.67,5.7293106043,-5.65,0.64,5.6861322531,-5.65,0.64,5.6861322531
2020-10-22 23:00:00,-5.44,-0.78,5.4956346312,0.0,0.0,0.0,-5.44,-0.78,5.4956346312,-5.33,0.53,5.3562860267,-5.33,0.53,5.3562860267
2020-10-22 23:30:00,-5.0,-0.73,5.0530090045,0.0,0.0,0.0,-5.0,-0.73,5.0530090045,-4.9,0.5700000000000001,4.9330416580000005,-4.9,0.5700000000000001,4.9330416580000005
2020-10-23 00:00:00,-4.68,-0.64,4.723557981,0.0,0.0,0.0,-4.68,-0.64,4.723557981,-4.58,0.66,4.6273102338,-4.58,0.66,4.6273102338
2020-10-23 00:30:00,-4.5,-0.67,4.5496043784,0.0,0.0,0.0,-4.5,-0.67,4.5496043784,-4.51,0.61,4.5510658092,-4.51,0.61,4.5510658092
2020-10-23 01:00:00,-4.41,-0.27,4.4182575751,0.0,0.0,0.0,-4.41,-0.27,4.4182575751,-4.43,-0.28,4.4388399385,-4.43,-0.28,4.4388399385
2020-10-23 01:30:00,-4.45,0.0,4.45,0.0,0.0,0.0,-4.45,0.0,4.45,-4.47,-0.22,4.4754105957,-4.47,-0.22,4.4754105957
2020-10-23 02:00:00,-4.61,-0.24,4.6162430612000005,0.0,0.0,0.0,-4.61,-0.24,4.6162430612000005,-4.63,-0.22,4.6352238349,-4.63,-0.22,4.6352238349
2020-10-23 02:30:00,-4.61,-0.27,4.6178999556,0.0,0.0,0.0,-4.61,-0.27,4.6178999556,-4.63,-0.33,4.6417453614,-4.63,-0.33,4.6417453614
2020-10-23 03:00:00,-4.61,-0.24,4.6162430612000005,0.0,0.0,0.0,-4.61,-0.24,4.6162430612000005,-4.63,-0.24,4.6362161296,-4.63,-0.24,4.6362161296
2020-10-23 03:30:00,-4.61,-0.34,4.6225209572,0.0,0.0,0.0,-4.61,-0.34,4.6225209572,-4.63,-0.36,4.6439745908,-4.63,-0.36,4.6439745908
2020-10-23 04:00:00,-4.61,-0.23,4.6157339611,0.0,0.0,0.0,-4.61,-0.23,4.6157339611,-4.63,-0.24,4.6362161296,-4.63,-0.24,4.6362161296
2020-10-23 04:30:00,-4.61,-0.23,4.6157339611,0.0,0.0,0.0,-4.61,-0.23,4.6157339611,-4.63,-0.24,4.6362161296,-4.63,-0.24,4.6362161296
2020-10-23 05:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2020-10-23 05:30:00,-4.94,-0.23,4.9453513525,0.0,0.0,0.0,-4.94,-0.23,4.9453513525,-4.96,-0.24,4.9658030569000005,-4.96,-0.24,4.9658030569000005
2020-10-23 06:00:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.07,-0.22,5.0747709308,-5.07,-0.22,5.0747709308
2020-10-23 06:30:00,-5.65,-0.34,5.6602208437,0.0,0.0,0.0,-5.65,-0.34,5.6602208437,-5.67,-0.33,5.679595056,-5.67,-0.33,5.679595056
2020-10-23 07:00:00,-6.51,-0.61,6.5385166514,0.0,0.0,0.0,-6.51,-0.61,6.5385166514,-6.53,-0.6000000000000001,6.5575071483,-6.53,-0.6000000000000001,6.5575071483
2020-10-23 07:30:00,-7.37,-1.17,7.4622918731,0.0,0.0,0.0,-7.37,-1.17,7.4622918731,-7.3,-0.47000000000000003,7.3151144899,-7.3,-0.47000000000000003,7.3151144899
2020-10-23 08:00:00,-7.92,-1.26,8.0196009876,0.0,0.0,0.0,-7.92,-1.26,8.0196009876,-7.87,-0.73,7.9037839039,-7.87,-0.73,7.9037839039
2020-10-23 08:30:00,-8.06,-1.11,8.1360739918,0.0,0.0,0.0,-8.06,-1.11,8.1360739918,-8.08,-1.1,8.154532482,-8.08,-1.1,8.154532482
2020-10-23 09:00:00,-8.26,-1.22,8.3496107694,0.0,0.0,0.0,-8.26,-1.22,8.3496107694,-8.28,-1.21,8.3679447895,-8.28,-1.21,8.3679447895
2020-10-23 09:30:00,-8.38,-1.27,8.4756887626,0.0,0.0,0.0,-8.38,-1.27,8.4756887626,-8.4,-1.26,8.4939743348,-8.4,-1.26,8.4939743348
2020-10-23 10:00:00,-8.25,-1.21,8.3382612096,0.0,0.0,0.0,-8.25,-1.21,8.3382612096,-8.28,-1.2,8.3665046465,-8.28,-1.2,8.3665046465
2020-10-23 10:30:00,-8.25,-1.11,8.3243378115,0.0,0.0,0.0,-8.25,-1.11,8.3243378115,-8.28,-1.1,8.3527480508,-8.28,-1.1,8.3527480508
2020-10-23 11:00:00,-8.46,-1.29,8.5577859286,0.0,0.0,0.0,-8.46,-1.29,8.5577859286,-8.49,-1.28,8.5859478219,-8.49,-1.28,8.5859478219
2020-10-23 11:30:00,-8.53,-1.35,8.6361681318,0.0,0.0,0.0,-8.53,-1.35,8.6361681318,-8.55,-1.28,8.6452819503,-8.55,-1.28,8.6452819503
2020-10-23 12:00:00,-5.71616,-0.64888,5.7528714917,1.44384,0.42112000000000005,1.504,-7.16,-1.07,7.2395096519,-5.67616,-0.16888,5.6786717461,-7.12,-0.59,7.1444034041
2020-10-23 12:30:00,-4.82032,-0.06426000000000001,4.8207483081,1.93968,0.56574,2.0205,-6.76,-0.63,6.7892930413,-4.84032,-0.06426000000000001,4.8407465385,-6.78,-0.63,6.8092070023
2020-10-23 13:00:00,-5.89424,-0.42832000000000003,5.9097819926,1.20576,0.35168000000000005,1.256,-7.1,-0.78,7.14271657,-5.91424,-0.41832,5.929015635,-7.12,-0.77,7.1615152028
2020-10-23 13:30:00,-4.7308,-0.031900000000000005,4.7309075503999996,1.6392,0.4781,1.7075,-6.37,-0.51,6.3903834001,-4.7508,-0.0219,4.7508504765,-6.39,-0.5,6.4095319642
2020-10-23 14:00:00,-6.18832,-0.5682600000000001,6.21435627,0.9316800000000001,0.27174000000000004,0.9705,-7.12,-0.84,7.1693793316,-6.19832,-0.43826000000000004,6.2137945452,-7.13,-0.71,7.1652634285
2020-10-23 14:30:00,-7.97,-1.09,8.0441904503,0.0,0.0,0.0,-7.97,-1.09,8.0441904503,-7.99,-1.09,8.0640064484,-7.99,-1.09,8.0640064484
2020-10-23 15:00:00,-7.86,-1.09,7.9352189636,0.0,0.0,0.0,-7.86,-1.09,7.9352189636,-7.88,-1.09,7.9550298554,-7.88,-1.09,7.9550298554
2020-10-23 15:30:00,-7.63,-1.07,7.704660927,0.0,0.0,0.0,-7.63,-1.07,7.704660927,-7.65,-1.06,7.7230887603,-7.65,-1.06,7.7230887603
2020-10-23 16:00:00,-7.65,-0.99,7.7137928414,0.0,0.0,0.0,-7.65,-0.99,7.7137928414,-7.68,-0.98,7.7422735679,-7.68,-0.98,7.7422735679
2020-10-23 16:30:00,-4.48224,-0.00982,4.4822507572,1.57776,0.46018000000000003,1.6435,-6.06,-0.47000000000000003,6.0781987463,-4.5022400000000005,0.02018,4.5022852253,-6.08,-0.44,6.0959002617
2020-10-23 17:00:00,-3.76368,0.8122600000000001,3.8503316026,1.99632,0.58226,2.0795,-5.76,0.23,5.7645901849,-3.78368,0.8122600000000001,3.8698838032,-5.78,0.23,5.7845743145
2020-10-23 17:30:00,-3.75312,0.8753400000000001,3.8538461114,2.00688,0.5853400000000001,2.0905,-5.76,0.29,5.7672957268000005,-3.77312,0.8853400000000001,3.8755982054,-5.78,0.30000000000000004,5.7877802308
2020-10-23 18:00:00,-3.46928,1.08646,3.6354228158,2.01072,0.5864600000000001,2.0945,-5.48,0.5,5.5027629424,-3.48928,1.08646,3.6545136817,-5.5,0.5,5.5226805086
2020-10-23 18:30:00,-3.82112,0.9913400000000001,3.9476211888,1.9588800000000002,0.5713400000000001,2.0405,-5.78,0.42,5.7952394256,-3.84112,1.00134,3.9694942562,-5.8,0.43,5.8159178123
2020-10-23 19:00:00,-3.77208,1.01106,3.9052310879,1.95792,0.57106,2.0395,-5.73,0.44,5.7468687125999995,-3.80208,1.01106,3.9342158876,-5.76,0.44,5.7767811106
2020-10-23 19:30:00,-3.64448,0.9203600000000001,3.7588957155,1.95552,0.5703600000000001,2.037,-5.6,0.35000000000000003,5.6109268397,-3.65448,1.06036,3.8052053033,-5.61,0.49,5.6313586283
2020-10-23 20:00:00,-3.37304,1.00078,3.5183745466,1.95696,0.5707800000000001,2.0385,-5.33,0.43,5.3473170843,-3.39304,1.00078,3.5375529749,-5.35,0.43,5.367252556
2020-10-23 20:30:00,-3.20304,1.00078,3.3557452004,1.95696,0.5707800000000001,2.0385,-5.16,0.43,5.1778856689,-3.22304,1.00078,3.3748403592000003,-5.18,0.43,5.1978168494
2020-10-23 21:00:00,-2.85256,1.07092,3.0469604855,1.95744,0.5709200000000001,2.039,-4.8100000000000005,0.5,4.8359176998999995,-2.87256,1.08092,3.0692000586,-4.83,0.51,4.8568508316
2020-10-23 21:30:00,-2.62592,1.08994,2.8431364811,1.95408,0.56994,2.0355,-4.58,0.52,4.6094251268,-2.65592,1.0799400000000001,2.8670858812,-4.61,0.51,4.638124621
2020-10-23 22:00:00,-2.29976,1.11882,2.5574702833,1.95024,0.56882,2.0315,-4.25,0.55,4.2854404674,-2.31976,1.12882,2.5798296552,-4.27,0.56,4.3065647563
2020-10-23 22:30:00,-3.80456,0.60492,3.8523505811,1.04544,0.30492,1.089,-4.85,0.30000000000000004,4.8592694924,-3.82456,0.6549200000000001,3.8802292973,-4.87,0.35000000000000003,4.8825608035
2020-10-23 23:00:00,-5.52,-0.27,5.526599316,0.0,0.0,0.0,-5.52,-0.27,5.526599316,-5.54,-0.25,5.5456379254,-5.54,-0.25,5.5456379254
2020-10-23 23:30:00,-5.09,0.0,5.09,0.0,0.0,0.0,-5.09,0.0,5.09,-5.11,0.0,5.11,-5.11,0.0,5.11
2020-10-24 00:00:00,-4.91,-0.22,4.9149262456,0.0,0.0,0.0,-4.91,-0.22,4.9149262456,-4.93,-0.22,4.9349062808,-4.93,-0.22,4.9349062808
2020-10-24 00:30:00,-4.69,-0.6900000000000001,4.7404852072,0.0,0.0,0.0,-4.69,-0.6900000000000001,4.7404852072,-4.69,0.62,4.7308033144,-4.69,0.62,4.7308033144
2020-10-24 01:00:00,-4.52,-0.37,4.5351185211,0.0,0.0,0.0,-4.52,-0.37,4.5351185211,-4.54,-0.17,4.5431817045,-4.54,-0.17,4.5431817045
2020-10-24 01:30:00,-4.58,-0.6000000000000001,4.619134118,0.0,0.0,0.0,-4.58,-0.6000000000000001,4.619134118,-4.54,0.6900000000000001,4.5921345799,-4.54,0.6900000000000001,4.5921345799
2020-10-24 02:00:00,-4.62,-0.33,4.6317707197,0.0,0.0,0.0,-4.62,-0.33,4.6317707197,-4.64,-0.30000000000000004,4.6496881616,-4.64,-0.30000000000000004,4.6496881616
2020-10-24 02:30:00,-4.68,-0.22,4.6851680866,0.0,0.0,0.0,-4.68,-0.22,4.6851680866,-4.7,0.0,4.7,-4.7,0.0,4.7
2020-10-24 03:00:00,-4.65,-0.31,4.6603218773,0.0,0.0,0.0,-4.65,-0.31,4.6603218773,-4.67,-0.39,4.6862565017,-4.67,-0.39,4.6862565017
2020-10-24 03:30:00,-4.58,-0.22,4.5852807984,0.0,0.0,0.0,-4.58,-0.22,4.5852807984,-4.6,-0.22,4.6052578647,-4.6,-0.22,4.6052578647
2020-10-24 04:00:00,-4.51,-0.22,4.5153626654,0.0,0.0,0.0,-4.51,-0.22,4.5153626654,-4.53,-0.22,4.5353390171,-4.53,-0.22,4.5353390171
2020-10-24 04:30:00,-4.46,-0.25,4.4670012313,0.0,0.0,0.0,-4.46,-0.25,4.4670012313,-4.48,-0.27,4.488128786,-4.48,-0.27,4.488128786
2020-10-24 05:00:00,-4.37,0.23,4.3760484458,0.0,0.0,0.0,-4.37,0.23,4.3760484458,-4.39,0.23,4.3960209281000004,-4.39,0.23,4.3960209281000004
2020-10-24 05:30:00,-4.34,0.2,4.3446058509,0.0,0.0,0.0,-4.34,0.2,4.3446058509,-4.36,0.23,4.3660622991,-4.36,0.23,4.3660622991
2020-10-24 06:00:00,-4.48,0.0,4.48,0.0,0.0,0.0,-4.48,0.0,4.48,-4.5,0.0,4.5,-4.5,0.0,4.5
2020-10-24 06:30:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-10-24 07:00:00,-5.16,-0.25,5.1660526517,0.0,0.0,0.0,-5.16,-0.25,5.1660526517,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2020-10-24 07:30:00,-5.54,-0.32,5.5492341814,0.0,0.0,0.0,-5.54,-0.32,5.5492341814,-5.5600000000000005,-0.31,5.5686353804,-5.5600000000000005,-0.31,5.5686353804
2020-10-24 08:00:00,-5.71,-0.34,5.7201136352,0.0,0.0,0.0,-5.71,-0.34,5.7201136352,-5.73,-0.33,5.7394947513,-5.73,-0.33,5.7394947513
2020-10-24 08:30:00,-6.3,-0.5,6.3198101237,0.0,0.0,0.0,-6.3,-0.5,6.3198101237,-6.32,-0.49,6.3389667928,-6.32,-0.49,6.3389667928
2020-10-24 09:00:00,-6.46,-0.52,6.4808949999,0.0,0.0,0.0,-6.46,-0.52,6.4808949999,-6.48,-0.51,6.5000384614,-6.48,-0.51,6.5000384614
2020-10-24 09:30:00,-6.5,-0.46,6.5162565941,0.0,0.0,0.0,-6.5,-0.46,6.5162565941,-6.52,-0.46,6.5362068511,-6.52,-0.46,6.5362068511
2020-10-24 10:00:00,-6.87,-0.62,6.8979199763,0.0,0.0,0.0,-6.87,-0.62,6.8979199763,-6.89,-0.61,6.916950195,-6.89,-0.61,6.916950195
2020-10-24 10:30:00,-6.95,-0.55,6.9717286235,0.0,0.0,0.0,-6.95,-0.55,6.9717286235,-6.98,-0.54,7.0008570904,-6.98,-0.54,7.0008570904
2020-10-24 11:00:00,-7.08,-0.59,7.1045408015,0.0,0.0,0.0,-7.08,-0.59,7.1045408015,-7.1,-0.58,7.1236507494,-7.1,-0.58,7.1236507494
2020-10-24 11:30:00,-7.08,-0.62,7.1070950465,0.0,0.0,0.0,-7.08,-0.62,7.1070950465,-7.1,-0.61,7.1261560466,-7.1,-0.61,7.1261560466
2020-10-24 12:00:00,-7.02,-0.5700000000000001,7.0431030093,0.0,0.0,0.0,-7.02,-0.5700000000000001,7.0431030093,-7.05,-0.5700000000000001,7.0730050191,-7.05,-0.5700000000000001,7.0730050191
2020-10-24 12:30:00,-6.97,-0.5,6.9879109897,0.0,0.0,0.0,-6.97,-0.5,6.9879109897,-6.99,-0.49,7.0071534877,-6.99,-0.49,7.0071534877
2020-10-24 13:00:00,-7.0,-0.53,7.0200356124,0.0,0.0,0.0,-7.0,-0.53,7.0200356124,-7.02,-0.52,7.0392329128,-7.02,-0.52,7.0392329128
2020-10-24 13:30:00,-6.92,-0.49,6.9373265744,0.0,0.0,0.0,-6.92,-0.49,6.9373265744,-6.95,-0.48,6.9665558205,-6.95,-0.48,6.9665558205
2020-10-24 14:00:00,-6.75,-0.4,6.7618414652,0.0,0.0,0.0,-6.75,-0.4,6.7618414652,-6.78,-0.39,6.7912075509,-6.78,-0.39,6.7912075509
2020-10-24 14:30:00,-6.5,-0.28,6.5060279741,0.0,0.0,0.0,-6.5,-0.28,6.5060279741,-6.52,-0.27,6.5255880961,-6.52,-0.27,6.5255880961
2020-10-24 15:00:00,-6.47,-0.30000000000000004,6.4769514434,0.0,0.0,0.0,-6.47,-0.30000000000000004,6.4769514434,-6.49,-0.29,6.4964759678,-6.49,-0.29,6.4964759678
2020-10-24 15:30:00,-3.58248,0.6863600000000001,3.6476366321,1.42752,0.41636,1.487,-5.01,0.27,5.0172701741,-3.60248,0.7163600000000001,3.6730142662,-5.03,0.30000000000000004,5.0389383803
2020-10-24 16:00:00,-2.71424,1.01168,2.8966524127,1.92576,0.5616800000000001,2.006,-4.64,0.45,4.6617700501,-2.7342400000000002,1.02168,2.9188865,-4.66,0.46,4.682648823
2020-10-24 16:30:00,-3.06856,0.9904200000000001,3.2244367338,1.92144,0.56042,2.0015,-4.99,0.43,5.0084927873,-3.08856,1.02042,3.2527618803,-5.01,0.46,5.0310734441
2020-10-24 17:00:00,-3.24528,1.05846,3.4135289438,1.91472,0.5584600000000001,1.9945,-5.16,0.5,5.1841682071,-3.26528,1.06846,3.4356455361,-5.18,0.51,5.205045629
2020-10-24 17:30:00,-3.3996,1.0572,3.5601898826,1.9104,0.5572,1.99,-5.31,0.5,5.3334885394,-3.4296,1.0672,3.5918062309,-5.34,0.51,5.3642986494
2020-10-24 18:00:00,-3.60672,1.00804,3.7449397592,1.91328,0.5580400000000001,1.9929999999999999,-5.52,0.45,5.5383120172,-3.63672,1.01804,3.7765245663,-5.55,0.46,5.5690304363
2020-10-24 18:30:00,-3.60432,0.96874,3.7322352351,1.91568,0.55874,1.9955,-5.52,0.41000000000000003,5.5352055066,-3.63432,0.97874,3.7638031099,-5.55,0.42,5.5658692044
2020-10-24 19:00:00,-3.52528,0.88846,3.6355137532,1.91472,0.5584600000000001,1.9945,-5.44,0.33,5.45,-3.53528,1.03846,3.6846443315,-5.45,0.48,5.4710967822
2020-10-24 19:30:00,-3.2462400000000002,1.05818,3.4143548512,1.9137600000000001,0.55818,1.9935,-5.16,0.5,5.1841682071,-3.26624,1.06818,3.4364709005,-5.18,0.51,5.205045629
2020-10-24 20:00:00,-2.94576,1.11832,3.1508953648,1.91424,0.55832,1.994,-4.86,0.56,4.8921569885,-2.96576,1.11832,3.1696012367,-4.88,0.56,4.9120260586
2020-10-24 20:30:00,-2.68384,1.16888,2.9273328475,1.91616,0.55888,1.996,-4.6,0.61,4.6402693887,-2.70384,1.17888,2.9496624892,-4.62,0.62,4.6614160938
2020-10-24 21:00:00,-5.52576,0.59582,5.5577895831,0.29424,0.08582000000000001,0.3065,-5.82,0.51,5.8423026282,-5.54576,0.59582,5.577674735,-5.84,0.51,5.8622265395
2020-10-24 21:30:00,-5.92,-0.27,5.9261538961,0.0,0.0,0.0,-5.92,-0.27,5.9261538961,-5.94,-0.25,5.9452586151,-5.94,-0.25,5.9452586151
2020-10-24 22:00:00,-5.66,0.0,5.66,0.0,0.0,0.0,-5.66,0.0,5.66,-5.68,0.0,5.68,-5.68,0.0,5.68
2020-10-24 22:30:00,-5.33,-0.59,5.362555361,0.0,0.0,0.0,-5.33,-0.59,5.362555361,-5.35,0.61,5.3846634064,-5.35,0.61,5.3846634064
2020-10-24 23:00:00,-5.21,-0.22,5.2146428449,0.0,0.0,0.0,-5.21,-0.22,5.2146428449,-5.24,0.0,5.24,-5.24,0.0,5.24
2020-10-24 23:30:00,-4.94,0.0,4.94,0.0,0.0,0.0,-4.94,0.0,4.94,-4.96,0.0,4.96,-4.96,0.0,4.96
