Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-25 00:00:00,-4.68,-0.61,4.7195868463,0.0,0.0,0.0,-4.68,-0.61,4.7195868463,-4.68,0.73,4.7365916016,-4.68,0.73,4.7365916016
2020-10-25 00:30:00,-4.48,0.22,4.485398533,0.0,0.0,0.0,-4.48,0.22,4.485398533,-4.5,0.22,4.5053745682,-4.5,0.22,4.5053745682
2020-10-25 01:00:00,-4.31,0.22,4.3156111966,0.0,0.0,0.0,-4.31,0.22,4.3156111966,-4.34,0.22,4.3455724594,-4.34,0.22,4.3455724594
2020-10-25 01:30:00,-4.27,0.23,4.2761898929,0.0,0.0,0.0,-4.27,0.23,4.2761898929,-4.29,0.23,4.2961610771,-4.29,0.23,4.2961610771
2020-10-25 02:00:00,-4.27,0.23,4.2761898929,0.0,0.0,0.0,-4.27,0.23,4.2761898929,-4.29,0.23,4.2961610771,-4.29,0.23,4.2961610771
2020-10-25 02:30:00,-4.29,0.0,4.29,0.0,0.0,0.0,-4.29,0.0,4.29,-4.29,0.23,4.2961610771,-4.29,0.23,4.2961610771
2020-10-25 03:00:00,-4.14,0.23,4.1463839668,0.0,0.0,0.0,-4.14,0.23,4.1463839668,-4.16,0.23,4.1663533216,-4.16,0.23,4.1663533216
2020-10-25 03:30:00,-4.1,0.23,4.1064461521,0.0,0.0,0.0,-4.1,0.23,4.1064461521,-4.12,0.23,4.1264149089,-4.12,0.23,4.1264149089
2020-10-25 04:00:00,-4.02,0.23,4.0265742263,0.0,0.0,0.0,-4.02,0.23,4.0265742263,-4.04,0.23,4.0465417334,-4.04,0.23,4.0465417334
2020-10-25 04:30:00,-4.04,0.0,4.04,0.0,0.0,0.0,-4.04,0.0,4.04,-4.06,0.0,4.06,-4.06,0.0,4.06
2020-10-25 05:00:00,-3.93,0.26,3.9385911187,0.0,0.0,0.0,-3.93,0.26,3.9385911187,-3.95,0.26,3.9585477135,-3.95,0.26,3.9585477135
2020-10-25 05:30:00,-3.9699999999999998,0.26,3.9785047442,0.0,0.0,0.0,-3.9699999999999998,0.26,3.9785047442,-3.99,0.26,3.9984622044,-3.99,0.26,3.9984622044
2020-10-25 06:00:00,-4.09,0.26,4.0982557265,0.0,0.0,0.0,-4.09,0.26,4.0982557265,-4.11,0.26,4.118215633,-4.11,0.26,4.118215633
2020-10-25 06:30:00,-4.36,-0.01,4.3600114679,0.0,0.0,0.0,-4.36,-0.01,4.3600114679,-4.39,0.19,4.3941096937,-4.39,0.19,4.3941096937
2020-10-25 07:00:00,-4.63,-0.01,4.6300107991,0.0,0.0,0.0,-4.63,-0.01,4.6300107991,-4.65,0.0,4.65,-4.65,0.0,4.65
2020-10-25 07:30:00,-5.12,-0.33,5.1306237438,0.0,0.0,0.0,-5.12,-0.33,5.1306237438,-5.15,-0.52,5.1761858545,-5.15,-0.52,5.1761858545
2020-10-25 08:00:00,-3.89,0.49,3.9207397261,0.0,0.0,0.0,-3.89,0.49,3.9207397261,-3.92,0.5,3.951759102,-3.92,0.5,3.951759102
2020-10-25 08:30:00,-5.32,0.13,5.3215881088,0.0,0.0,0.0,-5.32,0.13,5.3215881088,-5.34,0.15,5.3421063262,-5.34,0.15,5.3421063262
2020-10-25 09:00:00,-4.41896,0.27072,4.4272448317,1.7510400000000002,0.5107200000000001,1.824,-6.17,-0.24,6.1746659829,-4.44896,0.28072,4.4578076226,-6.2,-0.23,6.2042646623
2020-10-25 09:30:00,-5.56032,0.025740000000000002,5.5603795779,0.49968000000000007,0.14574,0.5205000000000001,-6.06,-0.12,6.0611880024,-5.59032,0.03574,5.5904342452,-6.09,-0.11,6.0909933508
2020-10-25 10:00:00,-4.85,0.34,4.8619029196,0.0,0.0,0.0,-4.85,0.34,4.8619029196,-4.87,0.34,4.881854156,-4.87,0.34,4.881854156
2020-10-25 10:30:00,-4.28832,0.5017400000000001,4.3175724024,0.45168,0.13174000000000002,0.47050000000000003,-4.74,0.37,4.7544189971,-4.30832,0.5117400000000001,4.3386056574000005,-4.76,0.38,4.7751439769
2020-10-25 11:00:00,-4.18408,0.31756,4.1961136543,1.94592,0.5675600000000001,2.027,-6.13,-0.25,6.1350957613,-4.20408,0.33756,4.2176101527,-6.15,-0.23,6.1542993102
2020-10-25 11:30:00,-4.53696,0.22672,4.5426212697,1.94304,0.56672,2.024,-6.48,-0.34,6.4889136225,-4.55696,0.22672,4.5625964538,-6.5,-0.34,6.5088862335
2020-10-25 12:00:00,-6.11464,-0.20802,6.1181773961,0.31536000000000003,0.09198,0.3285,-6.43,-0.30000000000000004,6.4369946404,-6.13464,-0.19802000000000003,6.137835111,-6.45,-0.29,6.4565160884
2020-10-25 12:30:00,-6.55,-0.34,6.5588184912,0.0,0.0,0.0,-6.55,-0.34,6.5588184912,-6.57,-0.33,6.5782824506,-6.57,-0.33,6.5782824506
2020-10-25 13:00:00,-6.65,-0.34,6.6586860566,0.0,0.0,0.0,-6.65,-0.34,6.6586860566,-6.68,-0.33,6.6881462305,-6.68,-0.33,6.6881462305
2020-10-25 13:30:00,-6.77,-0.32,6.7775585575,0.0,0.0,0.0,-6.77,-0.32,6.7775585575,-6.79,-0.32,6.7975363184,-6.79,-0.32,6.7975363184
2020-10-25 14:00:00,-6.59,-0.32,6.597764773,0.0,0.0,0.0,-6.59,-0.32,6.597764773,-6.61,-0.32,6.6177413065,-6.61,-0.32,6.6177413065
2020-10-25 14:30:00,-6.5600000000000005,-0.29,6.5664069323,0.0,0.0,0.0,-6.5600000000000005,-0.29,6.5664069323,-6.58,-0.29,6.5863874772,-6.58,-0.29,6.5863874772
2020-10-25 15:00:00,-6.39,-0.23,6.3941379403,0.0,0.0,0.0,-6.39,-0.23,6.3941379403,-6.42,-0.23,6.4241186166,-6.42,-0.23,6.4241186166
2020-10-25 15:30:00,-6.63,-0.23,6.6339882424,0.0,0.0,0.0,-6.63,-0.23,6.6339882424,-6.65,-0.23,6.6539762548,-6.65,-0.23,6.6539762548
2020-10-25 16:00:00,-5.51,0.36,5.5217479117,0.0,0.0,0.0,-5.51,0.36,5.5217479117,-5.53,0.38,5.5430406818,-5.53,0.38,5.5430406818
2020-10-25 16:30:00,-5.3,0.44,5.3182327892,0.0,0.0,0.0,-5.3,0.44,5.3182327892,-5.33,0.45,5.3489625162,-5.33,0.45,5.3489625162
2020-10-25 17:00:00,-4.00544,0.7875800000000001,4.0821356972,1.53456,0.44758000000000003,1.5985,-5.54,0.34,5.5504234073,-3.98544,1.17758,4.1557702836,-5.52,0.73,5.5680607037000005
2020-10-25 17:30:00,-3.9265600000000003,1.13392,4.0870096648,1.93344,0.5639200000000001,2.014,-5.86,0.5700000000000001,5.8876565797,-3.94656,1.14392,4.1090009491,-5.88,0.58,5.9085361977
2020-10-25 18:00:00,-3.8208,1.0456,3.9612866597,1.9392,0.5656,2.02,-5.76,0.48,5.7799653978,-3.8407999999999998,1.0456,3.9805808621,-5.78,0.48,5.7998965508
2020-10-25 18:30:00,-3.65648,1.00686,3.7925734073,1.94352,0.56686,2.0245,-5.6,0.44,5.6172591181,-3.68648,1.00686,3.8215051812,-5.63,0.44,5.6471674316
2020-10-25 19:00:00,-4.1336,0.8477,4.2196260794,1.9464000000000001,0.5677,2.0275,-6.08,0.28,6.0864439536,-4.1636,0.8577,4.2510250823,-6.11,0.29,6.1168782888
2020-10-25 19:30:00,-4.9636,0.31770000000000004,4.9737569553,1.9464000000000001,0.5677,2.0275,-6.91,-0.25,6.9145209523,-4.9936,0.31770000000000004,5.0036960589,-6.94,-0.25,6.944501422
2020-10-25 20:00:00,-5.62288,0.06416000000000001,5.6232460376999995,1.07712,0.31416000000000005,1.1219999999999999,-6.7,-0.25,6.7046625568,-5.65288,0.044160000000000005,5.6530524852,-6.73,-0.27,6.73541387
2020-10-25 20:30:00,-6.49,-0.23,6.4940742219,0.0,0.0,0.0,-6.49,-0.23,6.4940742219,-6.51,-0.23,6.5140617129,-6.51,-0.23,6.5140617129
2020-10-25 21:00:00,-6.28,-0.23,6.284210372,0.0,0.0,0.0,-6.28,-0.23,6.284210372,-6.3,-0.23,6.3041970147,-6.3,-0.23,6.3041970147
2020-10-25 21:30:00,-6.04,-0.23,6.0443775527,0.0,0.0,0.0,-6.04,-0.23,6.0443775527,-6.06,-0.23,6.0643631158,-6.06,-0.23,6.0643631158
2020-10-25 22:00:00,-5.75,-0.23,5.7545981615,0.0,0.0,0.0,-5.75,-0.23,5.7545981615,-5.78,-0.23,5.7845743145,-5.78,-0.23,5.7845743145
2020-10-25 22:30:00,-5.42,-0.33,5.4300368323,0.0,0.0,0.0,-5.42,-0.33,5.4300368323,-5.44,-0.33,5.45,-5.44,-0.33,5.45
2020-10-25 23:00:00,-5.1,-0.72,5.1505727837,0.0,0.0,0.0,-5.1,-0.72,5.1505727837,-5.1,0.61,5.1363508447,-5.1,0.61,5.1363508447
2020-10-25 23:30:00,-4.89,-0.41000000000000003,4.907158037,0.0,0.0,0.0,-4.89,-0.41000000000000003,4.907158037,-4.91,-0.41000000000000003,4.9270883897,-4.91,-0.41000000000000003,4.9270883897
2020-10-26 00:00:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-10-26 00:30:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-10-26 01:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-10-26 01:30:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-10-26 02:00:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-10-26 02:30:00,-4.75,-0.23,4.7555651609,0.0,0.0,0.0,-4.75,-0.23,4.7555651609,-4.77,-0.21,4.7746204038,-4.77,-0.21,4.7746204038
2020-10-26 03:00:00,-4.65,-0.66,4.6966051569000005,0.0,0.0,0.0,-4.65,-0.66,4.6966051569000005,-4.65,0.59,4.6872806615,-4.65,0.59,4.6872806615
2020-10-26 03:30:00,-4.59,-0.22,4.5952693066,0.0,0.0,0.0,-4.59,-0.22,4.5952693066,-4.61,-0.22,4.6152464723,-4.61,-0.22,4.6152464723
2020-10-26 04:00:00,-4.51,-0.22,4.5153626654,0.0,0.0,0.0,-4.51,-0.22,4.5153626654,-4.53,-0.22,4.5353390171,-4.53,-0.22,4.5353390171
2020-10-26 04:30:00,-4.39,0.23,4.3960209281000004,0.0,0.0,0.0,-4.39,0.23,4.3960209281000004,-4.41,0.23,4.4159936594,-4.41,0.23,4.4159936594
2020-10-26 05:00:00,-4.59,-0.22,4.5952693066,0.0,0.0,0.0,-4.59,-0.22,4.5952693066,-4.61,-0.22,4.6152464723,-4.61,-0.22,4.6152464723
2020-10-26 05:30:00,-4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,-4.95,-0.22,4.9548864770000005,-4.97,-0.22,4.9748668324,-4.97,-0.22,4.9748668324
2020-10-26 06:00:00,-5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,-5.17,-0.22,5.1746787340000004,-5.2,-0.22,5.2046517655,-5.2,-0.22,5.2046517655
2020-10-26 06:30:00,-6.08,-0.48,6.0989179368,0.0,0.0,0.0,-6.08,-0.48,6.0989179368,-6.1,-0.47000000000000003,6.1180797641,-6.1,-0.47000000000000003,6.1180797641
2020-10-26 07:00:00,-6.61,-0.68,6.6448852511,0.0,0.0,0.0,-6.61,-0.68,6.6448852511,-6.64,-0.67,6.6737171052,-6.64,-0.67,6.6737171052
2020-10-26 07:30:00,-7.19,-0.8300000000000001,7.2377482686,0.0,0.0,0.0,-7.19,-0.8300000000000001,7.2377482686,-7.22,-0.8200000000000001,7.2664158978,-7.22,-0.8200000000000001,7.2664158978
2020-10-26 08:00:00,-7.5600000000000005,-0.9400000000000001,7.6182150140000005,0.0,0.0,0.0,-7.5600000000000005,-0.9400000000000001,7.6182150140000005,-7.58,-0.9400000000000001,7.6380625816,-7.58,-0.9400000000000001,7.6380625816
2020-10-26 08:30:00,-8.07,-1.73,8.2533508347,0.0,0.0,0.0,-8.07,-1.73,8.2533508347,-7.91,-0.44,7.9222282219,-7.91,-0.44,7.9222282219
2020-10-26 09:00:00,-8.11,-1.77,8.3009035653,0.0,0.0,0.0,-8.11,-1.77,8.3009035653,-7.95,-0.44,7.9621667904999995,-7.95,-0.44,7.9621667904999995
2020-10-26 09:30:00,-8.27,-1.77,8.457292711000001,0.0,0.0,0.0,-8.27,-1.77,8.457292711000001,-8.11,-0.46,8.123035147,-8.11,-0.46,8.123035147
2020-10-26 10:00:00,-8.34,-1.81,8.5341490496,0.0,0.0,0.0,-8.34,-1.81,8.5341490496,-8.17,-0.5,8.1852855784,-8.17,-0.5,8.1852855784
2020-10-26 10:30:00,-8.39,-1.85,8.5915423528,0.0,0.0,0.0,-8.39,-1.85,8.5915423528,-8.22,-0.53,8.2370686533,-8.22,-0.53,8.2370686533
2020-10-26 11:00:00,-8.46,-1.92,8.6751368865,0.0,0.0,0.0,-8.46,-1.92,8.6751368865,-8.29,-0.59,8.3109686559,-8.29,-0.59,8.3109686559
2020-10-26 11:30:00,-8.32,-1.8900000000000001,8.531969292,0.0,0.0,0.0,-8.32,-1.8900000000000001,8.531969292,-8.15,-0.56,8.1692166087,-8.15,-0.56,8.1692166087
2020-10-26 12:00:00,-8.11,-1.71,8.2883170789,0.0,0.0,0.0,-8.11,-1.71,8.2883170789,-7.95,-0.4,7.9600565325,-7.95,-0.4,7.9600565325
2020-10-26 12:30:00,-8.29,-1.74,8.4706375203,0.0,0.0,0.0,-8.29,-1.74,8.4706375203,-8.12,-0.42,8.1308548136,-8.12,-0.42,8.1308548136
2020-10-26 13:00:00,-8.43,-1.8,8.6200290023,0.0,0.0,0.0,-8.43,-1.8,8.6200290023,-8.26,-0.47000000000000003,8.2733608648,-8.26,-0.47000000000000003,8.2733608648
2020-10-26 13:30:00,-8.39,-1.8599999999999999,8.5937011817,0.0,0.0,0.0,-8.39,-1.8599999999999999,8.5937011817,-8.22,-0.52,8.236431266,-8.22,-0.52,8.236431266
2020-10-26 14:00:00,-8.36,-1.8599999999999999,8.564414749400001,0.0,0.0,0.0,-8.36,-1.8599999999999999,8.564414749400001,-8.19,-0.52,8.2064913331,-8.19,-0.52,8.2064913331
2020-10-26 14:30:00,-8.39,-1.88,8.598052105,0.0,0.0,0.0,-8.39,-1.88,8.598052105,-8.22,-0.55,8.2383796951,-8.22,-0.55,8.2383796951
2020-10-26 15:00:00,-8.18,-1.8399999999999999,8.3843902581,0.0,0.0,0.0,-8.18,-1.8399999999999999,8.3843902581,-8.02,-0.49,8.0349548848,-8.02,-0.49,8.0349548848
2020-10-26 15:30:00,-7.68176,-1.65218,7.8574254976,0.19824000000000003,0.05782,0.20650000000000002,-7.88,-1.71,8.063404988,-7.5217600000000004,-0.32218,7.5286568158,-7.72,-0.38,7.7293466736
2020-10-26 16:00:00,-7.00296,-1.31628,7.1255906282,0.5270400000000001,0.15372000000000002,0.549,-7.53,-1.47,7.6721444199,-6.91296,-0.43628000000000006,6.9267132321,-7.44,-0.59,7.4633571535
2020-10-26 16:30:00,-4.24512,0.17684000000000002,4.248801737,2.11488,0.61684,2.203,-6.36,-0.44,6.3752019576,-4.26512,0.17684000000000002,4.2687844874,-6.38,-0.44,6.3951544156
2020-10-26 17:00:00,-3.74568,0.40876,3.7679176477,2.46432,0.7187600000000001,2.567,-6.21,-0.31,6.2177327057,-3.77568,0.40876,3.797741987,-6.24,-0.31,6.2476955752
2020-10-26 17:30:00,-4.16088,0.50016,4.1908331391,2.46912,0.72016,2.572,-6.63,-0.22,6.6336490712,-4.18088,0.50016,4.2106908697,-6.65,-0.22,6.6536381026
2020-10-26 18:00:00,-4.23704,0.5012800000000001,4.2665899264,2.47296,0.72128,2.576,-6.71,-0.22,6.7136055887,-4.25704,0.5012800000000001,4.2864520527,-6.73,-0.22,6.7335948794
2020-10-26 18:30:00,-3.97888,0.46366,4.0058041203,2.48112,0.7236600000000001,2.5845000000000002,-6.46,-0.26,6.465230081,-4.00888,0.47366,4.036765122,-6.49,-0.25,6.4948133153
2020-10-26 19:00:00,-3.84968,0.48926000000000003,3.8806457517,2.50032,0.72926,2.6045,-6.35,-0.24,6.3545338145,-3.8696800000000002,0.48926000000000003,3.900486976,-6.37,-0.24,6.3745195897
2020-10-26 19:30:00,-3.53568,0.49626000000000003,3.5703371059,2.52432,0.73626,2.6295,-6.06,-0.24,6.0647506132,-3.55568,0.49626000000000003,3.5901440431,-6.08,-0.24,6.0847349983
2020-10-26 20:00:00,-5.17536,-0.72948,5.2265181718000004,1.54464,0.45052000000000003,1.609,-6.72,-1.18,6.8228146684,-5.14536,0.060520000000000004,5.1457159074,-6.69,-0.39,6.7013580713
2020-10-26 20:30:00,-8.02,-1.48,8.1554153788,0.0,0.0,0.0,-8.02,-1.48,8.1554153788,-7.86,-0.23,7.8633644199,-7.86,-0.23,7.8633644199
2020-10-26 21:00:00,-7.57,-1.33,7.6859482174,0.0,0.0,0.0,-7.57,-1.33,7.6859482174,-7.41,0.19,7.4124354972,-7.41,0.19,7.4124354972
2020-10-26 21:30:00,-6.97,-1.13,7.0610055941,0.0,0.0,0.0,-6.97,-1.13,7.0610055941,-6.83,0.27,6.8353346663,-6.83,0.27,6.8353346663
2020-10-26 22:00:00,-6.5,-0.38,6.5110982177,0.0,0.0,0.0,-6.5,-0.38,6.5110982177,-6.52,-0.36,6.5299310869,-6.52,-0.36,6.5299310869
2020-10-26 22:30:00,-5.99,-0.25,5.9952147585,0.0,0.0,0.0,-5.99,-0.25,5.9952147585,-6.02,-0.25,6.0251887937,-6.02,-0.25,6.0251887937
2020-10-26 23:00:00,-5.61,-0.22,5.6143120683,0.0,0.0,0.0,-5.61,-0.22,5.6143120683,-5.64,-0.22,5.6442891492000005,-5.64,-0.22,5.6442891492000005
2020-10-26 23:30:00,-5.33,-0.22,5.3345384055,0.0,0.0,0.0,-5.33,-0.22,5.3345384055,-5.35,-0.22,5.3545214539,-5.35,-0.22,5.3545214539
2020-10-27 00:00:00,-5.03,-0.22,5.0348088345,0.0,0.0,0.0,-5.03,-0.22,5.0348088345,-5.05,-0.22,5.0547898077,-5.05,-0.22,5.0547898077
2020-10-27 00:30:00,-5.07,-0.22,5.0747709308,0.0,0.0,0.0,-5.07,-0.22,5.0747709308,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2020-10-27 01:00:00,-5.14,-0.22,5.1447060169,0.0,0.0,0.0,-5.14,-0.22,5.1447060169,-5.17,-0.22,5.1746787340000004,-5.17,-0.22,5.1746787340000004
2020-10-27 01:30:00,-5.07,-0.17,5.072849298,0.0,0.0,0.0,-5.07,-0.17,5.072849298,-5.09,-0.27,5.0971560698,-5.09,-0.27,5.0971560698
2020-10-27 02:00:00,-5.0,-0.22,5.0048376597,0.0,0.0,0.0,-5.0,-0.22,5.0048376597,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-10-27 02:30:00,-5.0,-0.22,5.0048376597,0.0,0.0,0.0,-5.0,-0.22,5.0048376597,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-10-27 03:00:00,-4.87,-0.22,4.8749666666,0.0,0.0,0.0,-4.87,-0.22,4.8749666666,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2020-10-27 03:30:00,-4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,-4.8100000000000005,-0.22,4.8150285565,-4.83,-0.23,4.8354730896,-4.83,-0.23,4.8354730896
2020-10-27 04:00:00,-4.7,-0.22,4.7051461189,0.0,0.0,0.0,-4.7,-0.22,4.7051461189,-4.72,-0.23,4.7256004909,-4.72,-0.23,4.7256004909
2020-10-27 04:30:00,-4.73,-0.22,4.735113515,0.0,0.0,0.0,-4.73,-0.22,4.735113515,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2020-10-27 05:00:00,-4.84,-0.22,4.84499742,0.0,0.0,0.0,-4.84,-0.22,4.84499742,-4.86,-0.23,4.865439343,-4.86,-0.23,4.865439343
2020-10-27 05:30:00,-5.15,-0.22,5.1546968873,0.0,0.0,0.0,-5.15,-0.22,5.1546968873,-5.17,-0.23,5.1751135253000005,-5.17,-0.23,5.1751135253000005
2020-10-27 06:00:00,-5.12,-0.27,5.1271141981,0.0,0.0,0.0,-5.12,-0.27,5.1271141981,-5.15,-0.27,5.1570728131,-5.15,-0.27,5.1570728131
2020-10-27 06:30:00,-1.88104,0.7742800000000001,2.0341634644,1.96896,0.57428,2.051,-3.85,0.2,3.8551913052,-1.90104,0.7842800000000001,2.0564649766,-3.87,0.21,3.8756934863
2020-10-27 07:00:00,-1.9024800000000002,0.27886,1.9228086358,2.32752,0.67886,2.4245,-4.23,-0.4,4.2488704381,-1.9224800000000002,0.29886,1.9455710344,-4.25,-0.38,4.2669544174
2020-10-27 07:30:00,-6.95,-1.15,7.0445014018,0.0,0.0,0.0,-6.95,-1.15,7.0445014018,-6.94,-0.96,7.0060830712,-6.94,-0.96,7.0060830712
2020-10-27 08:00:00,-7.39,-1.8,7.6060567971,0.0,0.0,0.0,-7.39,-1.8,7.6060567971,-7.24,-0.47000000000000003,7.2552394861,-7.24,-0.47000000000000003,7.2552394861
2020-10-27 08:30:00,-4.20496,-0.32478,4.2174839241,1.8350400000000002,0.53522,1.9115000000000002,-6.04,-0.86,6.1009179637,-4.1749600000000004,0.08522,4.1758296721,-6.01,-0.45,6.0268233755
2020-10-27 09:00:00,-3.1776,0.25570000000000004,3.1878714293,2.5224,0.7357,2.6275,-5.7,-0.48,5.7201748225,-3.1976,0.2657,3.2086199915,-5.72,-0.47000000000000003,5.7392769579
2020-10-27 09:30:00,-3.4185600000000003,0.17542000000000002,3.4230577924,2.52144,0.7354200000000001,2.6265,-5.94,-0.56,5.9663389109,-3.44856,0.18542,3.4535411754,-5.97,-0.55,5.995281478
2020-10-27 10:00:00,-3.44904,0.29528000000000004,3.4616567132,2.52096,0.73528,2.626,-5.97,-0.44,5.9861924460000004,-3.46904,0.29528000000000004,3.4815842371,-5.99,-0.44,6.0061385265
2020-10-27 10:30:00,-3.53952,0.20514000000000002,3.5454596670000003,2.52048,0.73514,2.6255,-6.06,-0.53,6.0831324168,-3.56952,0.21514000000000003,3.5759975182,-6.09,-0.52,6.112160011
2020-10-27 11:00:00,-3.44384,0.20388,3.4498697077,2.51616,0.7338800000000001,2.621,-5.96,-0.53,5.9835190315,-3.4638400000000003,0.21388000000000001,3.4704368889,-5.98,-0.52,6.0025661179
2020-10-27 11:30:00,-5.53208,-0.34644,5.542917084,1.41792,0.41356000000000004,1.477,-6.95,-0.76,6.9914304688,-5.55208,-0.32644,5.5616684008,-6.97,-0.74,7.0091725617
2020-10-27 12:00:00,-8.36,-1.2,8.445685289,0.0,0.0,0.0,-8.36,-1.2,8.445685289,-8.38,-1.19,8.4640711245,-8.38,-1.19,8.4640711245
2020-10-27 12:30:00,-8.51,-1.2,8.5941898978,0.0,0.0,0.0,-8.51,-1.2,8.5941898978,-8.54,-1.19,8.6225112351,-8.54,-1.19,8.6225112351
2020-10-27 13:00:00,-8.56,-1.2,8.6437029102,0.0,0.0,0.0,-8.56,-1.2,8.6437029102,-8.58,-1.19,8.662130223,-8.58,-1.19,8.662130223
2020-10-27 13:30:00,-7.3284,-1.1387,7.4163390059,0.6216,0.18130000000000002,0.6475000000000001,-7.95,-1.32,8.0588398669,-7.2884,-0.7287,7.3247374185,-7.91,-0.91,7.9621730702
2020-10-27 14:00:00,-4.15736,0.047020000000000006,4.1576258911,2.25264,0.65702,2.3465,-6.41,-0.61,6.4389595433,-4.17736,0.05702,4.1777491368,-6.43,-0.6000000000000001,6.4579331059000005
2020-10-27 14:30:00,-8.52,-1.24,8.6097619015,0.0,0.0,0.0,-8.52,-1.24,8.6097619015,-8.54,-1.23,8.6281226231,-8.54,-1.23,8.6281226231
2020-10-27 15:00:00,-8.36,-1.24,8.4514614121,0.0,0.0,0.0,-8.36,-1.24,8.4514614121,-8.38,-1.23,8.4697874826,-8.38,-1.23,8.4697874826
2020-10-27 15:30:00,-8.28,-1.1400000000000001,8.3581098342,0.0,0.0,0.0,-8.28,-1.1400000000000001,8.3581098342,-8.3,-1.1400000000000001,8.3779233704,-8.3,-1.1400000000000001,8.3779233704
2020-10-27 16:00:00,-8.34,-1.18,8.4230635757,0.0,0.0,0.0,-8.34,-1.18,8.4230635757,-8.37,-1.17,8.4513785858,-8.37,-1.17,8.4513785858
2020-10-27 16:30:00,-8.57,-1.1400000000000001,8.6454901538,0.0,0.0,0.0,-8.57,-1.1400000000000001,8.6454901538,-8.59,-1.13,8.6640060018,-8.59,-1.13,8.6640060018
2020-10-27 17:00:00,-8.868,-1.0165,8.9260683534,0.012,0.0035,0.0125,-8.88,-1.02,8.9383891166,-8.888,-1.0065,8.9448077816,-8.9,-1.01,8.957125655
2020-10-27 17:30:00,-4.59176,0.41782,4.6107302513,2.35824,0.6878200000000001,2.4565,-6.95,-0.27,6.9552426270000005,-4.62176,0.40782,4.6397179494,-6.98,-0.28,6.9856137884
2020-10-27 18:00:00,-4.27192,0.48694000000000004,4.2995826600000004,2.45808,0.71694,2.5605,-6.73,-0.23,6.7339290166,-4.29192,0.48694000000000004,4.3194545778,-6.75,-0.23,6.7539173818
2020-10-27 18:30:00,-4.33808,0.44806,4.3611576273,2.46192,0.71806,2.5645,-6.8,-0.27,6.8053581831,-4.35808,0.45806,4.3820862897,-6.82,-0.26,6.8249542123
2020-10-27 19:00:00,-3.9808,0.43310000000000004,4.00429073,2.4792,0.7231000000000001,2.5825,-6.46,-0.29,6.4665060118,-4.0008,0.43310000000000004,4.0241739836,-6.48,-0.29,6.4864859516
2020-10-27 19:30:00,-7.53296,-0.8537800000000001,7.5811889998,0.46704,0.13622,0.48650000000000004,-8.0,-0.99,8.0610235082,-7.52296,-0.5837800000000001,7.5455766016,-7.99,-0.72,8.0223749601
2020-10-27 20:00:00,-8.39,-0.99,8.4482069103,0.0,0.0,0.0,-8.39,-0.99,8.4482069103,-8.42,-0.98,8.4768390335,-8.42,-0.98,8.4768390335
2020-10-27 20:30:00,-8.22,-0.99,8.2794021523,0.0,0.0,0.0,-8.22,-0.99,8.2794021523,-8.25,-1.0,8.3103850693,-8.25,-1.0,8.3103850693
2020-10-27 21:00:00,-7.89,-0.99,7.9518677051,0.0,0.0,0.0,-7.89,-0.99,7.9518677051,-7.92,-1.0,7.9828816852,-7.92,-1.0,7.9828816852
2020-10-27 21:30:00,-7.3,-0.74,7.3374109875,0.0,0.0,0.0,-7.3,-0.74,7.3374109875,-7.31,-0.71,7.3443992266,-7.31,-0.71,7.3443992266
2020-10-27 22:00:00,-6.75,-0.52,6.77,0.0,0.0,0.0,-6.75,-0.52,6.77,-6.77,-0.51,6.7891825723,-6.77,-0.51,6.7891825723
2020-10-27 22:30:00,-6.23,-0.39,6.2421951267,0.0,0.0,0.0,-6.23,-0.39,6.2421951267,-6.26,-0.39,6.272136797,-6.26,-0.39,6.272136797
2020-10-27 23:00:00,-5.83,-0.30000000000000004,5.8377135935,0.0,0.0,0.0,-5.83,-0.30000000000000004,5.8377135935,-5.86,-0.30000000000000004,5.8676741559,-5.86,-0.30000000000000004,5.8676741559
2020-10-27 23:30:00,-5.58,-0.30000000000000004,5.5880586969,0.0,0.0,0.0,-5.58,-0.30000000000000004,5.5880586969,-5.6,-0.30000000000000004,5.6080299571,-5.6,-0.30000000000000004,5.6080299571
2020-10-28 00:00:00,-5.29,-0.29,5.2979429971,0.0,0.0,0.0,-5.29,-0.29,5.2979429971,-5.31,-0.30000000000000004,5.3184678245,-5.31,-0.30000000000000004,5.3184678245
2020-10-28 00:30:00,-5.23,-0.29,5.2380339823,0.0,0.0,0.0,-5.23,-0.29,5.2380339823,-5.25,-0.27,5.2569382724,-5.25,-0.27,5.2569382724
2020-10-28 01:00:00,-5.35,-0.33,5.3601679078,0.0,0.0,0.0,-5.35,-0.33,5.3601679078,-5.38,-0.32,5.3895083264,-5.38,-0.32,5.3895083264
2020-10-28 01:30:00,-5.37,-0.29,5.3778248391,0.0,0.0,0.0,-5.37,-0.29,5.3778248391,-5.39,-0.29,5.3977958465,-5.39,-0.29,5.3977958465
2020-10-28 02:00:00,-5.34,-0.29,5.3478687344,0.0,0.0,0.0,-5.34,-0.29,5.3478687344,-5.37,-0.29,5.3778248391,-5.37,-0.29,5.3778248391
2020-10-28 02:30:00,-5.26,-0.29,5.2679882308,0.0,0.0,0.0,-5.26,-0.29,5.2679882308,-5.28,-0.29,5.287958018,-5.28,-0.29,5.287958018
2020-10-28 03:00:00,-5.19,-0.29,5.1980958052,0.0,0.0,0.0,-5.19,-0.29,5.1980958052,-5.22,-0.29,5.2280493494,-5.22,-0.29,5.2280493494
2020-10-28 03:30:00,-5.04,-0.24,5.04571105,0.0,0.0,0.0,-5.04,-0.24,5.04571105,-5.06,-0.24,5.0656885021,-5.06,-0.24,5.0656885021
2020-10-28 04:00:00,-4.94,-0.24,4.9458265234,0.0,0.0,0.0,-4.94,-0.24,4.9458265234,-4.96,-0.24,4.9658030569000005,-4.96,-0.24,4.9658030569000005
2020-10-28 04:30:00,-5.04,-0.30000000000000004,5.0489206767,0.0,0.0,0.0,-5.04,-0.30000000000000004,5.0489206767,-5.06,-0.29,5.0683034637,-5.06,-0.29,5.0683034637
2020-10-28 05:00:00,-5.13,-0.32,5.139970817,0.0,0.0,0.0,-5.13,-0.32,5.139970817,-5.15,-0.31,5.1593216608,-5.15,-0.31,5.1593216608
2020-10-28 05:30:00,-5.27,-0.26,5.2764097642,0.0,0.0,0.0,-5.27,-0.26,5.2764097642,-5.29,-0.26,5.29638556,-5.29,-0.26,5.29638556
2020-10-28 06:00:00,-5.32,-0.26,5.3263495942,0.0,0.0,0.0,-5.32,-0.26,5.3263495942,-5.34,-0.26,5.3463258412,-5.34,-0.26,5.3463258412
2020-10-28 06:30:00,-5.97,-0.48,5.9892653974000005,0.0,0.0,0.0,-5.97,-0.48,5.9892653974000005,-6.0,-0.47000000000000003,6.0183801807,-6.0,-0.47000000000000003,6.0183801807
2020-10-28 07:00:00,-6.54,-0.63,6.5702739669,0.0,0.0,0.0,-6.54,-0.63,6.5702739669,-6.57,-0.62,6.5991893442,-6.57,-0.62,6.5991893442
2020-10-28 07:30:00,-6.97,-0.76,7.011312288,0.0,0.0,0.0,-6.97,-0.76,7.011312288,-6.99,-0.74,7.0290611037,-6.99,-0.74,7.0290611037
2020-10-28 08:00:00,-7.27,-0.86,7.3206898582,0.0,0.0,0.0,-7.27,-0.86,7.3206898582,-7.29,-0.85,7.3393868954,-7.29,-0.85,7.3393868954
2020-10-28 08:30:00,-7.65,-0.9,7.7027592459,0.0,0.0,0.0,-7.65,-0.9,7.7027592459,-7.67,-0.89,7.7214635918,-7.67,-0.89,7.7214635918
2020-10-28 09:00:00,-5.91992,-0.37206000000000006,5.9316002436,1.09008,0.31794,1.1355,-7.01,-0.6900000000000001,7.0438767735,-5.93992,-0.36206000000000005,5.950944215,-7.03,-0.68,7.0628110551
2020-10-28 09:30:00,-3.2732,0.3924,3.2966370744,2.4768,0.7224,2.58,-5.75,-0.33,5.7594617804,-3.3032,0.3924,3.3264257094,-5.78,-0.33,5.7894127509
2020-10-28 10:00:00,-3.18384,0.35638000000000003,3.2037234353,2.45616,0.71638,2.5585,-5.64,-0.36,5.6514776829,-3.18384,0.50638,3.2238576039,-5.64,-0.21,5.6439082204
2020-10-28 10:30:00,-5.40312,-0.25466,5.4091179919,1.28688,0.37534,1.3405,-6.69,-0.63,6.7195982023,-5.42312,-0.22466000000000003,5.4277714257,-6.71,-0.6000000000000001,6.7367722241
2020-10-28 11:00:00,-7.92,-1.02,7.9854116988,0.0,0.0,0.0,-7.92,-1.02,7.9854116988,-7.95,-1.02,8.0151668729,-7.95,-1.02,8.0151668729
2020-10-28 11:30:00,-7.74,-0.98,7.8017946653,0.0,0.0,0.0,-7.74,-0.98,7.8017946653,-7.76,-0.97,7.8203900158,-7.76,-0.97,7.8203900158
2020-10-28 12:00:00,-7.88,-1.07,7.9523141286,0.0,0.0,0.0,-7.88,-1.07,7.9523141286,-7.9,-1.07,7.9721327134,-7.9,-1.07,7.9721327134
2020-10-28 12:30:00,-6.69384,-0.71362,6.7317714942,0.7761600000000001,0.22638000000000003,0.8085,-7.47,-0.9400000000000001,7.5289109438,-6.72384,-0.70362,6.760555114,-7.5,-0.93,7.5574400428
2020-10-28 13:00:00,-1.83936,1.14102,2.1645257795,3.26064,0.9510200000000001,3.3965,-5.1,0.19,5.1035379885,-1.86936,1.14102,2.1900761288,-5.13,0.19,5.1335173127000004
2020-10-28 13:30:00,-2.64176,0.8028200000000001,2.7610533950000002,2.95824,0.86282,3.0815,-5.6,-0.06,5.6003214193,-2.66176,0.8228200000000001,2.7860364409000002,-5.62,-0.04,5.620142347
2020-10-28 14:00:00,-2.16088,0.9526600000000001,2.3615595377,3.12912,0.91266,3.2595,-5.29,0.04,5.2901512266,-2.18088,0.9626600000000001,2.3838942615,-5.31,0.05,5.3102353997
2020-10-28 14:30:00,-1.37816,1.27262,1.8758695717,3.4718400000000003,1.01262,3.6165000000000003,-4.85,0.26,4.8569640723,-1.39816,1.27262,1.890611819,-4.87,0.26,4.8769355132
2020-10-28 15:00:00,-1.33104,1.2717800000000001,1.8409486277,3.46896,1.01178,3.6135,-4.8,0.26,4.8070365091,-1.35104,1.2717800000000001,1.8554604415,-4.82,0.26,4.8270073545
2020-10-28 15:30:00,-1.3243200000000002,1.2937400000000001,1.8513742598,3.47568,1.01374,3.6205,-4.8,0.28,4.8081597311,-1.34432,1.2937400000000001,1.8657329525000002,-4.82,0.28,4.8281259304
2020-10-28 16:00:00,-1.45624,1.29318,1.9475496014,3.47376,1.01318,3.6185,-4.93,0.28,4.9379449167,-1.47624,1.29318,1.9625491204,-4.95,0.28,4.9579128673
2020-10-28 16:30:00,-1.5896,1.2522,2.0235693712,3.4704,1.0122,3.615,-5.06,0.24,5.0656885021,-1.5996000000000001,1.3322,2.0817005068,-5.07,0.32,5.0800885819
2020-10-28 17:00:00,-1.84104,1.39178,2.3079167771,3.46896,1.01178,3.6135,-5.31,0.38,5.3235796228,-1.87104,1.39178,2.3319181481999998,-5.34,0.38,5.3535035257
2020-10-28 17:30:00,-2.17904,1.4752800000000001,2.6314760877000003,3.48096,1.01528,3.626,-5.66,0.46,5.6786618142,-2.20904,1.4752800000000001,2.6563713596,-5.69,0.46,5.7085637423
2020-10-28 18:00:00,-2.06896,1.43822,2.5197365438,3.49104,1.01822,3.6365,-5.5600000000000005,0.42,5.5758407438,-2.09896,1.44822,2.5500929885,-5.59,0.43,5.6065140685
2020-10-28 18:30:00,-1.9717600000000002,1.31032,2.3674408124,3.49824,1.02032,3.644,-5.47,0.29,5.4776819915,-1.96176,1.62032,2.5443936802,-5.46,0.6000000000000001,5.4928681033
2020-10-28 19:00:00,-1.88224,0.73018,2.0189081827,3.49776,1.02018,3.6435,-5.38,-0.29,5.3878103159,-1.77224,2.06018,2.7175680764,-5.27,1.04,5.3716384837
2020-10-28 19:30:00,-1.7386400000000002,1.27248,2.1545473771,3.4713600000000002,1.01248,3.616,-5.21,0.26,5.2164834899,-1.72864,1.5924800000000001,2.3503592917000002,-5.2,0.58,5.2322461716
2020-10-28 20:00:00,-5.19272,0.26504,5.1994795124,1.45728,0.42504000000000003,1.518,-6.65,-0.16,6.6519245335,-5.22272,0.26504,5.2294407349,-6.68,-0.16,6.6819158929
2020-10-28 20:30:00,-7.77,-0.62,7.7946969152,0.0,0.0,0.0,-7.77,-0.62,7.7946969152,-7.79,-0.61,7.8138466839,-7.79,-0.61,7.8138466839
2020-10-28 21:00:00,-7.36,-0.5700000000000001,7.3820390137,0.0,0.0,0.0,-7.36,-0.5700000000000001,7.3820390137,-7.38,-0.56,7.4012161163,-7.38,-0.56,7.4012161163
2020-10-28 21:30:00,-6.91,-0.4,6.9215677415,0.0,0.0,0.0,-6.91,-0.4,6.9215677415,-6.94,-0.39,6.9509495754,-6.94,-0.39,6.9509495754
2020-10-28 22:00:00,-6.53,-0.28,6.536000306,0.0,0.0,0.0,-6.53,-0.28,6.536000306,-6.5600000000000005,-0.28,6.5659728906,-6.5600000000000005,-0.28,6.5659728906
2020-10-28 22:30:00,-6.21,-0.28,6.2163091944,0.0,0.0,0.0,-6.21,-0.28,6.2163091944,-6.23,-0.28,6.2362889606,-6.23,-0.28,6.2362889606
2020-10-28 23:00:00,-5.82,-0.26,5.8258046655,0.0,0.0,0.0,-5.82,-0.26,5.8258046655,-5.84,-0.25,5.8453485781,-5.84,-0.25,5.8453485781
2020-10-28 23:30:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2020-10-29 00:00:00,-5.21,-0.24,5.2155249017,0.0,0.0,0.0,-5.21,-0.24,5.2155249017,-5.23,-0.23,5.2350549185,-5.23,-0.23,5.2350549185
2020-10-29 00:30:00,-5.21,-0.27,5.2169914702,0.0,0.0,0.0,-5.21,-0.27,5.2169914702,-5.23,-0.26,5.236458727,-5.23,-0.26,5.236458727
2020-10-29 01:00:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2020-10-29 01:30:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2020-10-29 02:00:00,-5.27,-0.43,5.2875135934,0.0,0.0,0.0,-5.27,-0.43,5.2875135934,-5.26,-0.03,5.2600855506,-5.26,-0.03,5.2600855506
2020-10-29 02:30:00,-5.17,-0.43,5.1878511929,0.0,0.0,0.0,-5.17,-0.43,5.1878511929,-5.15,0.06,5.1503495027,-5.15,0.06,5.1503495027
2020-10-29 03:00:00,-5.09,-0.23,5.0951938138,0.0,0.0,0.0,-5.09,-0.23,5.0951938138,-5.11,-0.23,5.1151735063,-5.11,-0.23,5.1151735063
2020-10-29 03:30:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.03,-0.23,5.0352557035,-5.03,-0.23,5.0352557035
2020-10-29 04:00:00,-4.84,-0.23,4.8454617943,0.0,0.0,0.0,-4.84,-0.23,4.8454617943,-4.86,-0.23,4.865439343,-4.86,-0.23,4.865439343
2020-10-29 04:30:00,-4.71,-0.23,4.7156123674,0.0,0.0,0.0,-4.71,-0.23,4.7156123674,-4.74,-0.23,4.745576888,-4.74,-0.23,4.745576888
2020-10-29 05:00:00,-4.63,-0.51,4.6580038643,0.0,0.0,0.0,-4.63,-0.51,4.6580038643,-4.66,-0.81,4.7298731484,-4.66,-0.81,4.7298731484
2020-10-29 05:30:00,-4.97,-0.23,4.9753190852,0.0,0.0,0.0,-4.97,-0.23,4.9753190852,-4.99,-0.23,4.9952977889,-4.99,-0.23,4.9952977889
2020-10-29 06:00:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2020-10-29 06:30:00,-1.9268800000000001,0.9271600000000001,2.1383386542,2.01312,0.58716,2.097,-3.94,0.34,3.954642841,-1.95688,0.9371600000000001,2.1697115476,-3.9699999999999998,0.35000000000000003,3.985398349
2020-10-29 07:00:00,0.32424000000000003,1.63582,1.6676446414,3.41424,0.99582,3.5564999999999998,-3.09,0.64,3.1555823551,0.30424,1.64582,1.6737041106000001,-3.11,0.65,3.1772000252
2020-10-29 07:30:00,-1.90184,0.9898800000000001,2.1440284047000002,2.46816,0.7198800000000001,2.571,-4.37,0.27,4.3783330161,-1.92184,0.9998800000000001,2.1663861613,-4.39,0.28,4.3989203221
2020-10-29 08:00:00,-6.5283999999999995,-0.9962000000000001,6.6039700938,0.3216,0.09380000000000001,0.335,-6.85,-1.09,6.9361805051,-6.4384,-0.2762,6.444321609,-6.76,-0.37,6.7701181674
2020-10-29 08:30:00,-7.58,-1.28,7.6873142254,0.0,0.0,0.0,-7.58,-1.28,7.6873142254,-7.5,-0.62,7.5255830339,-7.5,-0.62,7.5255830339
2020-10-29 09:00:00,-3.7716000000000003,0.2237,3.7782281892,2.1384,0.6237,2.2275,-5.91,-0.4,5.9235209124,-3.7916,0.25370000000000004,3.80007819,-5.93,-0.37,5.941531789
2020-10-29 09:30:00,-3.24944,0.45058000000000004,3.2805308488,2.47056,0.7205800000000001,2.5735,-5.72,-0.27,5.726368832,-3.27944,0.45058000000000004,3.3102490918,-5.75,-0.27,5.75633564
2020-10-29 10:00:00,-3.30328,0.46946000000000004,3.3364729056,2.46672,0.7194600000000001,2.5695,-5.77,-0.25,5.7754134051,-3.32328,0.46946000000000004,3.3562751154,-5.79,-0.25,5.7953947234
2020-10-29 10:30:00,-3.40176,0.47282,3.4344620903,2.47824,0.72282,2.5815,-5.88,-0.25,5.8853122262,-3.42176,0.47282,3.4542727527,-5.9,-0.25,5.9052942348
2020-10-29 11:00:00,-3.31456,0.49492,3.3513062826,2.48544,0.72492,2.589,-5.8,-0.23,5.8045585534,-3.34456,0.49492,3.3809802425,-5.83,-0.23,5.8345351143
2020-10-29 11:30:00,-3.18408,0.49506000000000006,3.2223360858,2.48592,0.72506,2.5895,-5.67,-0.23,5.6746629856,-3.20408,0.49506000000000006,3.2421000987,-5.69,-0.23,5.6946466089
2020-10-29 12:00:00,-3.186,0.49450000000000005,3.2241473679,2.484,0.7245,2.5875,-5.67,-0.23,5.6746629856,-3.206,0.49450000000000005,3.2439121828,-5.69,-0.23,5.6946466089
2020-10-29 12:30:00,-3.47792,0.42394000000000004,3.5036627478,2.48208,0.72394,2.5855,-5.96,-0.30000000000000004,5.9675455591,-3.50792,0.43394000000000005,3.5346579255,-5.99,-0.29,5.9970159246
2020-10-29 13:00:00,-3.7432,0.3724,3.7616788805,2.4768,0.7224,2.58,-6.22,-0.35000000000000003,6.2298394843,-3.7632,0.3824,3.7825790144,-6.24,-0.34,6.2492559557
2020-10-29 13:30:00,-3.82328,0.32946000000000003,3.8374488726,2.46672,0.7194600000000001,2.5695,-6.29,-0.39,6.302079022,-3.85328,0.33946000000000004,3.8682036981,-6.32,-0.38,6.3314137442
2020-10-29 14:00:00,-3.8662400000000003,0.19568000000000002,3.871188758,2.45376,0.7156800000000001,2.556,-6.32,-0.52,6.3413563218,-3.89624,0.20568000000000003,3.9016650804,-6.35,-0.51,6.370447394
2020-10-29 14:30:00,-3.85056,0.19442,3.8554651406,2.44944,0.71442,2.5515,-6.3,-0.52,6.3214238902,-3.8705600000000002,0.20442000000000002,3.8759543663000002,-6.32,-0.51,6.3405441407
2020-10-29 15:00:00,-3.7263200000000003,0.29274,3.7378011517000003,2.44368,0.71274,2.5455,-6.17,-0.42,6.1842784543,-3.75632,0.30274,3.7684998939,-6.2,-0.41000000000000003,6.2135416632
2020-10-29 15:30:00,-3.28928,0.49896,3.326909076,2.67072,0.7789600000000001,2.782,-5.96,-0.28,5.9665735561,-3.31928,0.5189600000000001,3.3596040243,-5.99,-0.26,5.9956400826
2020-10-29 16:00:00,-1.9097600000000001,1.21632,2.2642035244,3.45024,1.00632,3.594,-5.36,0.21,5.3641122285,-1.9397600000000002,1.17632,2.2685673012,-5.39,0.17,5.3926802242
2020-10-29 16:30:00,-2.1612,1.2159,2.4797576999,3.4488,1.0059,3.5925000000000002,-5.61,0.21,5.6139291054000005,-2.1912,1.2159,2.5059469766999998,-5.64,0.21,5.6439082204
2020-10-29 17:00:00,-2.3048,1.2236,2.6094635464,3.4752,1.0136,3.62,-5.78,0.21,5.7838136208,-2.3248,1.2236,2.6271452187,-5.8,0.21,5.803800479
2020-10-29 17:30:00,-2.45904,1.24528,2.7563744303,3.48096,1.01528,3.626,-5.94,0.23,5.9444511942,-2.48904,1.25528,2.7876599506,-5.97,0.24,5.9748221731
2020-10-29 18:00:00,-2.386,1.2545,2.6956940201,3.444,1.0045,3.5875,-5.83,0.25,5.835357744,-2.416,1.2645,2.7269059848,-5.86,0.26,5.8657650822
2020-10-29 18:30:00,-2.21272,1.25004,2.5414031164,3.49728,1.02004,3.643,-5.71,0.23,5.7146303468,-2.24272,1.25004,2.5675655785,-5.74,0.23,5.7446061658000005
2020-10-29 19:00:00,-4.97008,0.24706000000000003,4.976216821,1.90992,0.55706,1.9895,-6.88,-0.31,6.8869804704,-4.99008,0.24706000000000003,4.9961922551,-6.9,-0.31,6.9069602576
2020-10-29 19:30:00,-8.51,-0.9500000000000001,8.5628616712,0.0,0.0,0.0,-8.51,-0.9500000000000001,8.5628616712,-8.54,-0.9400000000000001,8.5915772708,-8.54,-0.9400000000000001,8.5915772708
2020-10-29 20:00:00,-8.14,-1.01,8.2024203745,0.0,0.0,0.0,-8.14,-1.01,8.2024203745,-8.12,-0.76,8.1554889492,-8.12,-0.76,8.1554889492
2020-10-29 20:30:00,-7.65,-0.7000000000000001,7.6819593855,0.0,0.0,0.0,-7.65,-0.7000000000000001,7.6819593855,-7.67,-0.6900000000000001,7.7009739644,-7.67,-0.6900000000000001,7.7009739644
2020-10-29 21:00:00,-7.33,-0.59,7.3537065484,0.0,0.0,0.0,-7.33,-0.59,7.3537065484,-7.36,-0.58,7.3828178902,-7.36,-0.58,7.3828178902
2020-10-29 21:30:00,-7.04,-0.51,7.0584488381,0.0,0.0,0.0,-7.04,-0.51,7.0584488381,-7.06,-0.5,7.0776832368,-7.06,-0.5,7.0776832368
2020-10-29 22:00:00,-6.61,-0.39,6.6214952994,0.0,0.0,0.0,-6.61,-0.39,6.6214952994,-6.63,-0.39,6.6414606827,-6.63,-0.39,6.6414606827
2020-10-29 22:30:00,-6.21,-0.32,6.2182393006,0.0,0.0,0.0,-6.21,-0.32,6.2182393006,-6.23,-0.31,6.2377079124,-6.23,-0.31,6.2377079124
2020-10-29 23:00:00,-5.82,-0.34,5.8299228124999996,0.0,0.0,0.0,-5.82,-0.34,5.8299228124999996,-5.84,-0.33,5.8493161994000005,-5.84,-0.33,5.8493161994000005
2020-10-29 23:30:00,-5.51,-0.5700000000000001,5.5394043001,0.0,0.0,0.0,-5.51,-0.5700000000000001,5.5394043001,-5.47,-0.01,5.4700091408,-5.47,-0.01,5.4700091408
2020-10-30 00:00:00,-5.24,-0.32,5.2497618994,0.0,0.0,0.0,-5.24,-0.32,5.2497618994,-5.26,-0.28,5.2674471995,-5.26,-0.28,5.2674471995
2020-10-30 00:30:00,-5.16,-0.25,5.1660526517,0.0,0.0,0.0,-5.16,-0.25,5.1660526517,-5.19,-0.24,5.1955461696,-5.19,-0.24,5.1955461696
2020-10-30 01:00:00,-5.12,-0.25,5.126099882,0.0,0.0,0.0,-5.12,-0.25,5.126099882,-5.14,-0.24,5.1456000622,-5.14,-0.24,5.1456000622
2020-10-30 01:30:00,-5.02,-0.23,5.0252661621,0.0,0.0,0.0,-5.02,-0.23,5.0252661621,-5.04,-0.24,5.04571105,-5.04,-0.24,5.04571105
2020-10-30 02:00:00,-4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,-0.23,4.7955187415000005,-4.8100000000000005,-0.24,4.815983804,-4.8100000000000005,-0.24,4.815983804
2020-10-30 02:30:00,-4.88,-0.48,4.9035497346,0.0,0.0,0.0,-4.88,-0.48,4.9035497346,-4.85,0.05,4.8502577251000005,-4.85,0.05,4.8502577251000005
2020-10-30 03:00:00,-4.88,-0.81,4.9467666207,0.0,0.0,0.0,-4.88,-0.81,4.9467666207,-4.78,0.53,4.8092930873,-4.78,0.53,4.8092930873
2020-10-30 03:30:00,-4.8100000000000005,-0.81,4.8777248795,0.0,0.0,0.0,-4.8100000000000005,-0.81,4.8777248795,-4.71,0.53,4.7397257305,-4.71,0.53,4.7397257305
2020-10-30 04:00:00,-4.76,-0.8300000000000001,4.8318216027,0.0,0.0,0.0,-4.76,-0.8300000000000001,4.8318216027,-4.65,0.51,4.6778841371,-4.65,0.51,4.6778841371
2020-10-30 04:30:00,-4.82,-0.88,4.8996734585,0.0,0.0,0.0,-4.82,-0.88,4.8996734585,-4.71,0.46,4.7324095343,-4.71,0.46,4.7324095343
2020-10-30 05:00:00,-4.93,-0.9400000000000001,5.0188146011,0.0,0.0,0.0,-4.93,-0.9400000000000001,5.0188146011,-4.83,0.4,4.8465348446,-4.83,0.4,4.8465348446
2020-10-30 05:30:00,-4.87,-0.85,4.9436221538,0.0,0.0,0.0,-4.87,-0.85,4.9436221538,-4.77,0.47000000000000003,4.7930992062,-4.77,0.47000000000000003,4.7930992062
2020-10-30 06:00:00,-5.2,-0.56,5.2300669212,0.0,0.0,0.0,-5.2,-0.56,5.2300669212,-5.19,-0.25,5.1960177059,-5.19,-0.25,5.1960177059
2020-10-30 06:30:00,-4.66376,-0.22318000000000002,4.6690969844,0.60624,0.17682,0.6315000000000001,-5.27,-0.4,5.285158465,-4.68376,-0.19318000000000002,4.6877421271,-5.29,-0.37,5.3029237219
2020-10-30 07:00:00,0.28872000000000003,1.42296,1.4519553712,3.43872,1.00296,3.582,-3.15,0.42,3.1778766496,0.25872,1.43296,1.4561285658,-3.18,0.43,3.2089406352
2020-10-30 07:30:00,-6.36184,-0.7676200000000001,6.4079831968,0.24816000000000002,0.07238,0.2585,-6.61,-0.84,6.663159911,-6.39184,-0.7676200000000001,6.4377681731,-6.64,-0.84,6.6929216341
2020-10-30 08:00:00,-7.18,-1.06,7.2578233652,0.0,0.0,0.0,-7.18,-1.06,7.2578233652,-7.2,-1.05,7.2761597014,-7.2,-1.05,7.2761597014
2020-10-30 08:30:00,-7.62,-1.19,7.7123602094,0.0,0.0,0.0,-7.62,-1.19,7.7123602094,-7.64,-1.18,7.7305885934,-7.64,-1.18,7.7305885934
2020-10-30 09:00:00,-7.77,-1.2,7.8621180352,0.0,0.0,0.0,-7.77,-1.2,7.8621180352,-7.79,-1.18,7.8788641313,-7.79,-1.18,7.8788641313
2020-10-30 09:30:00,-8.0,-1.23,8.0940039535,0.0,0.0,0.0,-8.0,-1.23,8.0940039535,-8.02,-1.22,8.1122623232,-8.02,-1.22,8.1122623232
2020-10-30 10:00:00,-8.09,-1.26,8.187533206,0.0,0.0,0.0,-8.09,-1.26,8.187533206,-8.12,-1.25,8.2156497004,-8.12,-1.25,8.2156497004
2020-10-30 10:30:00,-8.07,-1.19,8.1572666991,0.0,0.0,0.0,-8.07,-1.19,8.1572666991,-8.09,-1.18,8.1756039532,-8.09,-1.18,8.1756039532
2020-10-30 11:00:00,-7.94,-1.19,8.0286798417,0.0,0.0,0.0,-7.94,-1.19,8.0286798417,-7.96,-1.18,8.0469870138,-7.96,-1.18,8.0469870138
2020-10-30 11:30:00,-7.82,-1.17,7.9070411659,0.0,0.0,0.0,-7.82,-1.17,7.9070411659,-7.84,-1.16,7.9253517272,-7.84,-1.16,7.9253517272
2020-10-30 12:00:00,-7.93,-1.21,8.0217828442,0.0,0.0,0.0,-7.93,-1.21,8.0217828442,-7.95,-1.2,8.04005597,-7.95,-1.2,8.04005597
2020-10-30 12:30:00,-7.86,-1.16,7.9451368774,0.0,0.0,0.0,-7.86,-1.16,7.9451368774,-7.88,-1.15,7.9634728605,-7.88,-1.15,7.9634728605
2020-10-30 13:00:00,-7.96,-1.29,8.0638514371,0.0,0.0,0.0,-7.96,-1.29,8.0638514371,-7.98,-1.28,8.0820047018,-7.98,-1.28,8.0820047018
2020-10-30 13:30:00,-7.93,-1.29,8.0342392297,0.0,0.0,0.0,-7.93,-1.29,8.0342392297,-7.95,-1.22,8.0430653361,-7.95,-1.22,8.0430653361
2020-10-30 14:00:00,-7.74,-1.1400000000000001,7.8235030517,0.0,0.0,0.0,-7.74,-1.1400000000000001,7.8235030517,-7.76,-1.13,7.8418428956,-7.76,-1.13,7.8418428956
2020-10-30 14:30:00,-7.55,-1.1400000000000001,7.6355811829,0.0,0.0,0.0,-7.55,-1.1400000000000001,7.6355811829,-7.57,-1.13,7.6538748357,-7.57,-1.13,7.6538748357
2020-10-30 15:00:00,-7.55,-1.07,7.6254442494,0.0,0.0,0.0,-7.55,-1.07,7.6254442494,-7.57,-1.06,7.6438537401,-7.57,-1.06,7.6438537401
2020-10-30 15:30:00,-7.5,-1.0,7.5663729752,0.0,0.0,0.0,-7.5,-1.0,7.5663729752,-7.52,-0.99,7.5848862879,-7.52,-0.99,7.5848862879
2020-10-30 16:00:00,-7.5,-0.96,7.5611903824999995,0.0,0.0,0.0,-7.5,-0.96,7.5611903824999995,-7.52,-0.92,7.5760675815,-7.52,-0.92,7.5760675815
2020-10-30 16:30:00,-1.6444800000000002,0.8928600000000001,1.8712331361999999,3.09552,0.9028600000000001,3.2245,-4.74,-0.01,4.7400105485,-1.63448,1.38286,2.1409873073,-4.73,0.48,4.754292797
2020-10-30 17:00:00,-1.1736,1.2652,1.7257079707,3.4464,1.0052,3.59,-4.62,0.26,4.6273102338,-1.1536,1.7752,2.1171036819,-4.6,0.77,4.6640004288
2020-10-30 17:30:00,-1.20384,1.67388,2.0618207973,3.47616,1.01388,3.621,-4.68,0.66,4.7263093424000004,-1.23384,1.68388,2.0875375446,-4.71,0.67,4.7574152646000005
2020-10-30 18:00:00,-1.058,1.7385000000000002,2.0351280672,3.492,1.0185,3.6375,-4.55,0.72,4.6066148092,-1.088,1.7385000000000002,2.0508842605,-4.58,0.72,4.6362484834
2020-10-30 18:30:00,-0.9060800000000001,1.73906,1.9609463659,3.49392,1.01906,3.6395,-4.4,0.72,4.4585199338,-0.93608,1.75906,1.9926208495000002,-4.43,0.74,4.4913806341
2020-10-30 19:00:00,-0.87904,1.73528,1.945226979,3.48096,1.01528,3.626,-4.36,0.72,4.4190496716,-0.9090400000000001,1.7252800000000001,1.9501140479,-4.39,0.71,4.447043962
2020-10-30 19:30:00,-0.7780800000000001,1.73556,1.9019929022,3.48192,1.01556,3.627,-4.26,0.72,4.3204166466,-0.80808,1.7455600000000002,1.9235313878,-4.29,0.73,4.3516663475
2020-10-30 20:00:00,-0.41712000000000005,1.82584,1.8728803486,3.48288,1.01584,3.628,-3.9,0.81,3.9832273347,-0.44712,1.8358400000000001,1.8895038502000001,-3.93,0.8200000000000001,4.0146357244
2020-10-30 20:30:00,-0.28032,1.81074,1.832309649,3.49968,1.02074,3.6455,-3.7800000000000002,0.79,3.8616706229,-0.30032000000000003,1.81074,1.8354758102000002,-3.8,0.79,3.8812497987
2020-10-30 21:00:00,0.03728,1.8800400000000002,1.880409583,3.49728,1.02004,3.643,-3.46,0.86,3.5652769878,0.01728,1.8800400000000002,1.8801194111,-3.48,0.86,3.5846896658
2020-10-30 21:30:00,-5.9942400000000005,-0.37832000000000005,6.0061667643,0.24576000000000003,0.07168000000000001,0.256,-6.24,-0.45,6.2562049199,-5.94424,0.20168000000000003,5.9476603804,-6.19,0.13,6.1913649545
2020-10-30 22:00:00,-6.3,-0.87,6.3597877323,0.0,0.0,0.0,-6.3,-0.87,6.3597877323,-6.19,0.36,6.2004596604,-6.19,0.36,6.2004596604
2020-10-30 22:30:00,-5.94,-0.29,5.9470749112,0.0,0.0,0.0,-5.94,-0.29,5.9470749112,-5.96,-0.28,5.9665735561,-5.96,-0.28,5.9665735561
2020-10-30 23:00:00,-5.65,-0.29,5.6574375825,0.0,0.0,0.0,-5.65,-0.29,5.6574375825,-5.67,-0.28,5.6769093704,-5.67,-0.28,5.6769093704
2020-10-30 23:30:00,-5.3,-0.25,5.3058929503,0.0,0.0,0.0,-5.3,-0.25,5.3058929503,-5.32,-0.25,5.3258708208,-5.32,-0.25,5.3258708208
2020-10-31 00:00:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2020-10-31 00:30:00,-4.93,-0.23,4.9353621954,0.0,0.0,0.0,-4.93,-0.23,4.9353621954,-4.95,-0.23,4.9553405534,-4.95,-0.23,4.9553405534
2020-10-31 01:00:00,-5.12,-0.23,5.125163412,0.0,0.0,0.0,-5.12,-0.23,5.125163412,-5.14,-0.23,5.1451433411,-5.14,-0.23,5.1451433411
2020-10-31 01:30:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2020-10-31 02:00:00,-4.91,-0.23,4.9153840135,0.0,0.0,0.0,-4.91,-0.23,4.9153840135,-4.93,-0.23,4.9353621954,-4.93,-0.23,4.9353621954
2020-10-31 02:30:00,-4.78,-0.25,4.7865331922,0.0,0.0,0.0,-4.78,-0.25,4.7865331922,-4.8100000000000005,-0.23,4.8154958208,-4.8100000000000005,-0.23,4.8154958208
2020-10-31 03:00:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.72,-0.23,4.7256004909,-4.72,-0.23,4.7256004909
2020-10-31 03:30:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2020-10-31 04:00:00,-4.63,-0.23,4.635709223,0.0,0.0,0.0,-4.63,-0.23,4.635709223,-4.66,-0.23,4.6656725132,-4.66,-0.23,4.6656725132
2020-10-31 04:30:00,-4.61,-0.23,4.6157339611,0.0,0.0,0.0,-4.61,-0.23,4.6157339611,-4.63,-0.23,4.635709223,-4.63,-0.23,4.635709223
2020-10-31 05:00:00,-4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,-4.57,-0.23,4.5757840858000005,-4.59,-0.23,4.5957589145,-4.59,-0.23,4.5957589145
2020-10-31 05:30:00,-4.5,-0.23,4.5058739441,0.0,0.0,0.0,-4.5,-0.23,4.5058739441,-4.52,0.0,4.52,-4.52,0.0,4.52
2020-10-31 06:00:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2020-10-31 06:30:00,-4.91,-0.23,4.9153840135,0.0,0.0,0.0,-4.91,-0.23,4.9153840135,-4.93,-0.23,4.9353621954,-4.93,-0.23,4.9353621954
2020-10-31 07:00:00,-5.16,-0.24,5.16557838,0.0,0.0,0.0,-5.16,-0.24,5.16557838,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2020-10-31 07:30:00,-5.46,-0.32,5.4693692507,0.0,0.0,0.0,-5.46,-0.32,5.4693692507,-5.48,-0.32,5.4893351146,-5.48,-0.32,5.4893351146
2020-10-31 08:00:00,-5.74,-0.37,5.7519127253,0.0,0.0,0.0,-5.74,-0.37,5.7519127253,-5.76,-0.36,5.7712390351,-5.76,-0.36,5.7712390351
2020-10-31 08:30:00,-6.2,-0.48,6.2185528863,0.0,0.0,0.0,-6.2,-0.48,6.2185528863,-6.22,-0.47000000000000003,6.2377319596,-6.22,-0.47000000000000003,6.2377319596
2020-10-31 09:00:00,-6.49,-0.5,6.5092319055,0.0,0.0,0.0,-6.49,-0.5,6.5092319055,-6.5,-0.36,6.5099615974,-6.5,-0.36,6.5099615974
2020-10-31 09:30:00,-6.69,-1.02,6.7673111352,0.0,0.0,0.0,-6.69,-1.02,6.7673111352,-6.55,0.34,6.5588184912,-6.55,0.34,6.5588184912
2020-10-31 10:00:00,-6.94,-1.09,7.025076512,0.0,0.0,0.0,-6.94,-1.09,7.025076512,-6.79,0.29,6.7961901092,-6.79,0.29,6.7961901092
2020-10-31 10:30:00,-7.17,-1.24,7.2764345665,0.0,0.0,0.0,-7.17,-1.24,7.2764345665,-7.02,0.22,7.0234464474,-7.02,0.22,7.0234464474
2020-10-31 11:00:00,-7.19,-1.24,7.2961428166,0.0,0.0,0.0,-7.19,-1.24,7.2961428166,-7.02,0.22,7.0234464474,-7.02,0.22,7.0234464474
2020-10-31 11:30:00,-7.35,-1.27,7.4589141301,0.0,0.0,0.0,-7.35,-1.27,7.4589141301,-7.19,0.22,7.1933649984,-7.19,0.22,7.1933649984
2020-10-31 12:00:00,-7.41,-1.3,7.523170874,0.0,0.0,0.0,-7.41,-1.3,7.523170874,-7.26,0.22,7.2633325685,-7.26,0.22,7.2633325685
2020-10-31 12:30:00,-7.44,-1.2,7.5361528647,0.0,0.0,0.0,-7.44,-1.2,7.5361528647,-7.29,0.22,7.2933188604,-7.29,0.22,7.2933188604
2020-10-31 13:00:00,-7.22,-0.65,7.2491999559,0.0,0.0,0.0,-7.22,-0.65,7.2491999559,-7.2,-0.27,7.2050607215,-7.2,-0.27,7.2050607215
2020-10-31 13:30:00,-7.02,-0.46,7.0350550815,0.0,0.0,0.0,-7.02,-0.46,7.0350550815,-7.05,-0.45,7.0643471036,-7.05,-0.45,7.0643471036
2020-10-31 14:00:00,-6.6,-0.38,6.610930343,0.0,0.0,0.0,-6.6,-0.38,6.610930343,-6.62,-0.37,6.6303318167,-6.62,-0.37,6.6303318167
2020-10-31 14:30:00,-6.55,-0.33,6.5583077085,0.0,0.0,0.0,-6.55,-0.33,6.5583077085,-6.58,-0.32,6.5877765597,-6.58,-0.32,6.5877765597
2020-10-31 15:00:00,-6.49,-0.28,6.4960372536,0.0,0.0,0.0,-6.49,-0.28,6.4960372536,-6.51,-0.28,6.5160187231,-6.51,-0.28,6.5160187231
2020-10-31 15:30:00,-6.45,-0.28,6.4560746588,0.0,0.0,0.0,-6.45,-0.28,6.4560746588,-6.48,-0.28,6.4860465617,-6.48,-0.28,6.4860465617
2020-10-31 16:00:00,-6.51,-0.26,6.5151899435,0.0,0.0,0.0,-6.51,-0.26,6.5151899435,-6.53,-0.25,6.5347838526,-6.53,-0.25,6.5347838526
