Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-10-31 16:30:00,-6.79,-0.26,6.7949760853,0.0,0.0,0.0,-6.79,-0.26,6.7949760853,-6.8100000000000005,-0.25,6.8145872949,-6.8100000000000005,-0.25,6.8145872949
2020-10-31 17:00:00,-7.26,-0.87,7.3119422864,0.0,0.0,0.0,-7.26,-0.87,7.3119422864,-7.12,0.35000000000000003,7.1285973375,-7.12,0.35000000000000003,7.1285973375
2020-10-31 17:30:00,-7.43,-0.43,7.4424323981,0.0,0.0,0.0,-7.43,-0.43,7.4424323981,-7.4,0.11,7.4008175224,-7.4,0.11,7.4008175224
2020-10-31 18:00:00,-7.49,-0.24,7.4938441404,0.0,0.0,0.0,-7.49,-0.24,7.4938441404,-7.52,-0.23,7.5235164651,-7.52,-0.23,7.5235164651
2020-10-31 18:30:00,-7.38,-0.26,7.3845785255,0.0,0.0,0.0,-7.38,-0.26,7.3845785255,-7.4,-0.25,7.4042217687,-7.4,-0.25,7.4042217687
2020-10-31 19:00:00,-7.06,-0.23,7.0637454654,0.0,0.0,0.0,-7.06,-0.23,7.0637454654,-7.08,-0.23,7.0837348906,-7.08,-0.23,7.0837348906
2020-10-31 19:30:00,-6.79,-0.23,6.7938943177,0.0,0.0,0.0,-6.79,-0.23,6.7938943177,-6.8100000000000005,-0.23,6.8138828872,-6.8100000000000005,-0.23,6.8138828872
2020-10-31 20:00:00,-6.66,-0.28,6.6658832873,0.0,0.0,0.0,-6.66,-0.28,6.6658832873,-6.68,-0.28,6.6858656882,-6.68,-0.28,6.6858656882
2020-10-31 20:30:00,-6.48,-0.31,6.4874108857,0.0,0.0,0.0,-6.48,-0.31,6.4874108857,-6.5,-0.30000000000000004,6.5069193940000005,-6.5,-0.30000000000000004,6.5069193940000005
2020-10-31 21:00:00,-6.23,-0.25,6.2350140337,0.0,0.0,0.0,-6.23,-0.25,6.2350140337,-6.25,-0.25,6.2549980016,-6.25,-0.25,6.2549980016
2020-10-31 21:30:00,-6.06,-0.22,6.0639920844,0.0,0.0,0.0,-6.06,-0.22,6.0639920844,-6.08,-0.22,6.0839789612,-6.08,-0.22,6.0839789612
2020-10-31 22:00:00,-5.89,-0.6900000000000001,5.9302782397,0.0,0.0,0.0,-5.89,-0.6900000000000001,5.9302782397,-5.86,0.63,5.893767895,-5.86,0.63,5.893767895
2020-10-31 22:30:00,-5.58,-0.32,5.5891680955,0.0,0.0,0.0,-5.58,-0.32,5.5891680955,-5.6,-0.31,5.6085737938,-5.6,-0.31,5.6085737938
2020-10-31 23:00:00,-5.26,-0.66,5.3012451368,0.0,0.0,0.0,-5.26,-0.66,5.3012451368,-5.28,-0.67,5.3223397111,-5.28,-0.67,5.3223397111
2020-10-31 23:30:00,-5.03,-0.39,5.0450966294,0.0,0.0,0.0,-5.03,-0.39,5.0450966294,-5.05,-0.33,5.0607706923,-5.05,-0.33,5.0607706923
2020-11-01 00:00:00,-4.8100000000000005,-0.29,4.8187342736000005,0.0,0.0,0.0,-4.8100000000000005,-0.29,4.8187342736000005,-4.84,-0.33,4.8512369557,-4.84,-0.33,4.8512369557
2020-11-01 00:30:00,-4.5600000000000005,0.21,4.5648329652,0.0,0.0,0.0,-4.5600000000000005,0.21,4.5648329652,-4.59,0.21,4.5948014103,-4.59,0.21,4.5948014103
2020-11-01 01:00:00,-4.84,-0.33,4.8512369557,0.0,0.0,0.0,-4.84,-0.33,4.8512369557,-4.86,-0.32,4.8705235858,-4.86,-0.32,4.8705235858
2020-11-01 01:30:00,-4.78,-0.33,4.7913776724,0.0,0.0,0.0,-4.78,-0.33,4.7913776724,-4.8,-0.32,4.8106548411,-4.8,-0.32,4.8106548411
2020-11-01 02:00:00,-4.66,-0.28,4.6684044383,0.0,0.0,0.0,-4.66,-0.28,4.6684044383,-4.68,-0.39,4.6962218857,-4.68,-0.39,4.6962218857
2020-11-01 02:30:00,-4.57,-0.63,4.6132201335000005,0.0,0.0,0.0,-4.57,-0.63,4.6132201335000005,-4.55,0.7000000000000001,4.6035312533,-4.55,0.7000000000000001,4.6035312533
2020-11-01 03:00:00,-4.42,-0.29,4.4295033582,0.0,0.0,0.0,-4.42,-0.29,4.4295033582,-4.44,-0.30000000000000004,4.4501235938,-4.44,-0.30000000000000004,4.4501235938
2020-11-01 03:30:00,-4.42,-0.32,4.4315685711,0.0,0.0,0.0,-4.42,-0.32,4.4315685711,-4.44,-0.30000000000000004,4.4501235938,-4.44,-0.30000000000000004,4.4501235938
2020-11-01 04:00:00,-4.22,-0.35000000000000003,4.2344893435,0.0,0.0,0.0,-4.22,-0.35000000000000003,4.2344893435,-4.25,-0.30000000000000004,4.2605750786,-4.25,-0.30000000000000004,4.2605750786
2020-11-01 04:30:00,-4.12,0.21,4.1253484701,0.0,0.0,0.0,-4.12,0.21,4.1253484701,-4.14,0.21,4.1453226654,-4.14,0.21,4.1453226654
2020-11-01 05:00:00,-4.12,0.22,4.1258696053,0.0,0.0,0.0,-4.12,0.22,4.1258696053,-4.14,0.21,4.1453226654,-4.14,0.21,4.1453226654
2020-11-01 05:30:00,-4.19,0.22,4.1957716811,0.0,0.0,0.0,-4.19,0.22,4.1957716811,-4.21,0.21,4.2152342758,-4.21,0.21,4.2152342758
2020-11-01 06:00:00,-4.34,-0.61,4.3826590102,0.0,0.0,0.0,-4.34,-0.61,4.3826590102,-4.35,0.66,4.3997840856,-4.35,0.66,4.3997840856
2020-11-01 06:30:00,-4.34,0.26,4.3477810432,0.0,0.0,0.0,-4.34,0.26,4.3477810432,-4.35,0.27,4.3583712554,-4.35,0.27,4.3583712554
2020-11-01 07:00:00,-4.27,0.26,4.2779083674,0.0,0.0,0.0,-4.27,0.26,4.2779083674,-4.29,0.27,4.2984881063,-4.29,0.27,4.2984881063
2020-11-01 07:30:00,-4.31,0.30000000000000004,4.3204282195,0.0,0.0,0.0,-4.31,0.30000000000000004,4.3204282195,-4.33,0.31,4.3410828142,-4.33,0.31,4.3410828142
2020-11-01 08:00:00,-4.51,0.23,4.5158609367,0.0,0.0,0.0,-4.51,0.23,4.5158609367,-4.54,0.23,4.5458222579,-4.54,0.23,4.5458222579
2020-11-01 08:30:00,-4.93,-0.29,4.9385220461,0.0,0.0,0.0,-4.93,-0.29,4.9385220461,-4.96,-0.26,4.9668098413,-4.96,-0.26,4.9668098413
2020-11-01 09:00:00,-5.42,-0.39,5.4340132499,0.0,0.0,0.0,-5.42,-0.39,5.4340132499,-5.44,-0.26,5.4462096912,-5.44,-0.26,5.4462096912
2020-11-01 09:30:00,-5.8100000000000005,-0.25,5.8153761701,0.0,0.0,0.0,-5.8100000000000005,-0.25,5.8153761701,-5.84,-0.29,5.8471959092,-5.84,-0.29,5.8471959092
2020-11-01 10:00:00,-6.15,-0.25,6.1550792034,0.0,0.0,0.0,-6.15,-0.25,6.1550792034,-6.17,-0.24,6.1746659829,-6.17,-0.24,6.1746659829
2020-11-01 10:30:00,-6.46,-0.25,6.4648356514,0.0,0.0,0.0,-6.46,-0.25,6.4648356514,-6.49,-0.24,6.4944360802,-6.49,-0.24,6.4944360802
2020-11-01 11:00:00,-3.06336,1.3365200000000002,3.3422238405,1.73664,0.5065200000000001,1.8090000000000002,-4.8,0.8300000000000001,4.8712318771,-3.08336,1.35652,3.3685687465,-4.82,0.85,4.8943743216
2020-11-01 11:30:00,0.09912000000000001,1.89016,1.8927571424,3.42912,1.00016,3.572,-3.33,0.89,3.4468826496,0.07912000000000001,1.89016,1.891815213,-3.35,0.89,3.466208303
2020-11-01 12:00:00,-5.60328,-0.00054,5.603280026,0.5467200000000001,0.15946000000000002,0.5695,-6.15,-0.16,6.1520809488,-5.62328,0.01946,5.6233136717,-6.17,-0.14,6.1715881262
2020-11-01 12:30:00,-6.62,-0.89,6.6795583686,0.0,0.0,0.0,-6.62,-0.89,6.6795583686,-6.5,0.28,6.5060279741,-6.5,0.28,6.5060279741
2020-11-01 13:00:00,-6.43,-0.96,6.5012691069,0.0,0.0,0.0,-6.43,-0.96,6.5012691069,-6.3,0.4,6.3126856408,-6.3,0.4,6.3126856408
2020-11-01 13:30:00,-6.72,-0.92,6.7826838346,0.0,0.0,0.0,-6.72,-0.92,6.7826838346,-6.59,0.31,6.5972873213,-6.59,0.31,6.5972873213
2020-11-01 14:00:00,-6.62,-0.29,6.6263489193,0.0,0.0,0.0,-6.62,-0.29,6.6263489193,-6.64,-0.28,6.6459009923,-6.64,-0.28,6.6459009923
2020-11-01 14:30:00,-6.76,-0.29,6.7662175549,0.0,0.0,0.0,-6.76,-0.29,6.7662175549,-6.79,-0.28,6.7957707436,-6.79,-0.28,6.7957707436
2020-11-01 15:00:00,-6.74,-0.25,6.7446349049,0.0,0.0,0.0,-6.74,-0.25,6.7446349049,-6.76,-0.25,6.7646212015,-6.76,-0.25,6.7646212015
2020-11-01 15:30:00,-6.86,-0.48,6.8767724988,0.0,0.0,0.0,-6.86,-0.48,6.8767724988,-6.83,0.12,6.8310540914,-6.83,0.12,6.8310540914
2020-11-01 16:00:00,-7.07,-0.85,7.1209128628,0.0,0.0,0.0,-7.07,-0.85,7.1209128628,-6.92,0.48,6.9366274226,-6.92,0.48,6.9366274226
2020-11-01 16:30:00,-7.37,-0.88,7.4223513794,0.0,0.0,0.0,-7.37,-0.88,7.4223513794,-7.22,0.48,7.2359380871,-7.22,0.48,7.2359380871
2020-11-01 17:00:00,-7.6,-0.78,7.6399214656000005,0.0,0.0,0.0,-7.6,-0.78,7.6399214656000005,-7.54,0.55,7.5600330687,-7.54,0.55,7.5600330687
2020-11-01 17:30:00,-1.826,1.8295,2.5848300234,3.084,0.8995000000000001,3.2125,-4.91,0.93,4.9972992706,-1.8559999999999999,1.8395000000000001,2.6131391563,-4.94,0.9400000000000001,5.0286379866
2020-11-01 18:00:00,-3.72864,1.11248,3.8910625798,2.03136,0.59248,2.116,-5.76,0.52,5.783424591,-3.74864,1.15248,3.9217995869,-5.78,0.56,5.807064663
2020-11-01 18:30:00,-7.35,-0.26,7.3545972018,0.0,0.0,0.0,-7.35,-0.26,7.3545972018,-7.38,-0.29,7.3856956341,-7.38,-0.29,7.3856956341
2020-11-01 19:00:00,-7.35,-0.24,7.3539173234,0.0,0.0,0.0,-7.35,-0.24,7.3539173234,-7.38,-0.23,7.383583141,-7.38,-0.23,7.383583141
2020-11-01 19:30:00,-7.14,-0.24,7.1440324747,0.0,0.0,0.0,-7.14,-0.24,7.1440324747,-7.16,-0.23,7.1636931816,-7.16,-0.23,7.1636931816
2020-11-01 20:00:00,-6.84,-0.33,6.8479558994000005,0.0,0.0,0.0,-6.84,-0.33,6.8479558994000005,-6.84,-0.12,6.8410525506,-6.84,-0.12,6.8410525506
2020-11-01 20:30:00,-6.65,-0.77,6.694430521,0.0,0.0,0.0,-6.65,-0.77,6.694430521,-6.51,0.54,6.5323579204,-6.51,0.54,6.5323579204
2020-11-01 21:00:00,-6.29,-0.73,6.3322192002,0.0,0.0,0.0,-6.29,-0.73,6.3322192002,-6.16,0.58,6.1872449442,-6.16,0.58,6.1872449442
2020-11-01 21:30:00,-6.01,-0.7000000000000001,6.0506280666,0.0,0.0,0.0,-6.01,-0.7000000000000001,6.0506280666,-5.89,0.63,5.9235968803,-5.89,0.63,5.9235968803
2020-11-01 22:00:00,-5.76,-0.7000000000000001,5.8023788225,0.0,0.0,0.0,-5.76,-0.7000000000000001,5.8023788225,-5.64,0.63,5.675077092,-5.64,0.63,5.675077092
2020-11-01 22:30:00,-5.45,-0.7000000000000001,5.4947702409,0.0,0.0,0.0,-5.45,-0.7000000000000001,5.4947702409,-5.33,0.63,5.3671035019,-5.33,0.63,5.3671035019
2020-11-01 23:00:00,-5.25,-0.72,5.2991414399,0.0,0.0,0.0,-5.25,-0.72,5.2991414399,-5.13,0.63,5.1685394455,-5.13,0.63,5.1685394455
2020-11-01 23:30:00,-4.89,-0.72,4.9427219222000005,0.0,0.0,0.0,-4.89,-0.72,4.9427219222000005,-4.84,0.61,4.8782886343000005,-4.84,0.61,4.8782886343000005
2020-11-02 00:00:00,-4.63,-0.66,4.6768044646,0.0,0.0,0.0,-4.63,-0.66,4.6768044646,-4.61,0.63,4.6528485898,-4.61,0.63,4.6528485898
2020-11-02 00:30:00,-4.61,-0.29,4.6191124689,0.0,0.0,0.0,-4.61,-0.29,4.6191124689,-4.63,-0.29,4.6390731833,-4.63,-0.29,4.6390731833
2020-11-02 01:00:00,-4.67,-0.29,4.6789956187,0.0,0.0,0.0,-4.67,-0.29,4.6789956187,-4.69,-0.29,4.6989573312,-4.69,-0.29,4.6989573312
2020-11-02 01:30:00,-4.74,-0.27,4.7476836457000005,0.0,0.0,0.0,-4.74,-0.27,4.7476836457000005,-4.77,-0.26,4.7770806985,-4.77,-0.26,4.7770806985
2020-11-02 02:00:00,-4.67,-0.27,4.6777986276,0.0,0.0,0.0,-4.67,-0.27,4.6777986276,-4.7,-0.32,4.7108810216,-4.7,-0.32,4.7108810216
2020-11-02 02:30:00,-4.58,-0.27,4.5879516126,0.0,0.0,0.0,-4.58,-0.27,4.5879516126,-4.6,-0.26,4.6073419669,-4.6,-0.26,4.6073419669
2020-11-02 03:00:00,-4.58,-0.27,4.5879516126,0.0,0.0,0.0,-4.58,-0.27,4.5879516126,-4.6,-0.26,4.6073419669,-4.6,-0.26,4.6073419669
2020-11-02 03:30:00,-4.5,-0.27,4.5080927231,0.0,0.0,0.0,-4.5,-0.27,4.5080927231,-4.52,-0.26,4.5274717006,-4.52,-0.26,4.5274717006
2020-11-02 04:00:00,-4.47,-0.27,4.4781469382,0.0,0.0,0.0,-4.47,-0.27,4.4781469382,-4.49,-0.28,4.4987220408,-4.49,-0.28,4.4987220408
2020-11-02 04:30:00,-4.47,-0.27,4.4781469382,0.0,0.0,0.0,-4.47,-0.27,4.4781469382,-4.49,-0.28,4.4987220408,-4.49,-0.28,4.4987220408
2020-11-02 05:00:00,-4.58,-0.24,4.5862838988,0.0,0.0,0.0,-4.58,-0.24,4.5862838988,-4.6,-0.24,4.6062566146,-4.6,-0.24,4.6062566146
2020-11-02 05:30:00,-4.86,-0.24,4.8659223175,0.0,0.0,0.0,-4.86,-0.24,4.8659223175,-4.88,-0.24,4.8858980751,-4.88,-0.24,4.8858980751
2020-11-02 06:00:00,-5.15,-0.24,5.1555892001,0.0,0.0,0.0,-5.15,-0.24,5.1555892001,-5.17,-0.24,5.1755676017,-5.17,-0.24,5.1755676017
2020-11-02 06:30:00,-5.82,-0.66,5.8573031337,0.0,0.0,0.0,-5.82,-0.66,5.8573031337,-5.79,-0.17,5.7924951446,-5.79,-0.17,5.7924951446
2020-11-02 07:00:00,-6.5,-0.63,6.5304594019,0.0,0.0,0.0,-6.5,-0.63,6.5304594019,-6.53,-0.62,6.5593673475,-6.53,-0.62,6.5593673475
2020-11-02 07:30:00,-4.82472,-0.09096000000000001,4.8255773541,1.26528,0.36904000000000003,1.318,-6.09,-0.46,6.1073480333,-4.84472,-0.08096,4.8453964131,-6.11,-0.45,6.1265487838
2020-11-02 08:00:00,-0.94408,1.22506,1.5466282844,3.44592,1.00506,3.5895,-4.39,0.22,4.3955090718,-0.96408,1.22506,1.5589170119,-4.41,0.22,4.4154841184
2020-11-02 08:30:00,-1.16064,1.00898,1.5378965667,3.45936,1.00898,3.6035,-4.62,0.0,4.62,-1.18064,1.09898,1.6129686451,-4.64,0.09,4.6408727627
2020-11-02 09:00:00,-1.38192,1.09694,1.7643639789,3.41808,0.99694,3.5605,-4.8,0.1,4.8010415537,-1.40192,1.08694,1.773927352,-4.82,0.09,4.8208401757
2020-11-02 09:30:00,-7.8856,-1.1183,7.9645013811,0.07440000000000001,0.0217,0.0775,-7.96,-1.1400000000000001,8.0412188131,-7.9156,-1.1183,7.994205292,-7.99,-1.1400000000000001,8.0709169244
2020-11-02 10:00:00,-8.1,-1.23,8.1928566447,0.0,0.0,0.0,-8.1,-1.23,8.1928566447,-8.12,-1.23,8.2126305165,-8.12,-1.23,8.2126305165
2020-11-02 10:30:00,-7.85,-1.17,7.9367121656,0.0,0.0,0.0,-7.85,-1.17,7.9367121656,-7.87,-1.16,7.9550298554,-7.87,-1.16,7.9550298554
2020-11-02 11:00:00,-7.91,-1.22,8.003530471,0.0,0.0,0.0,-7.91,-1.22,8.003530471,-7.93,-1.21,8.0217828442,-7.93,-1.21,8.0217828442
2020-11-02 11:30:00,-2.6907200000000002,0.32604000000000005,2.7104014832,2.72928,0.7960400000000001,2.843,-5.42,-0.47000000000000003,5.4403400629,-2.72072,0.32604000000000005,2.7401860156,-5.45,-0.47000000000000003,5.4702285144000005
2020-11-02 12:00:00,-1.5628000000000002,0.7196,1.7205138767,3.4272,0.9996,3.5700000000000003,-4.99,-0.28,4.9978495376000005,-1.5928,0.7196,1.7478089140000002,-5.02,-0.28,5.027802701
2020-11-02 12:30:00,-7.84624,-1.70182,8.0286781882,0.23376000000000002,0.06818,0.24350000000000002,-8.08,-1.77,8.2715959766,-7.69624,-0.5218200000000001,7.7139099197,-7.93,-0.59,7.9519180076
2020-11-02 13:00:00,-8.14,-1.85,8.3475804878,0.0,0.0,0.0,-8.14,-1.85,8.3475804878,-7.97,-0.47000000000000003,7.9838461909,-7.97,-0.47000000000000003,7.9838461909
2020-11-02 13:30:00,-8.14,-1.7000000000000002,8.3156238491,0.0,0.0,0.0,-8.14,-1.7000000000000002,8.3156238491,-8.02,-0.72,8.0522543427,-8.02,-0.72,8.0522543427
2020-11-02 14:00:00,-8.22,-1.28,8.3190624472,0.0,0.0,0.0,-8.22,-1.28,8.3190624472,-8.24,-1.27,8.3372957246,-8.24,-1.27,8.3372957246
2020-11-02 14:30:00,-7.98,-1.19,8.0682402047,0.0,0.0,0.0,-7.98,-1.19,8.0682402047,-8.0,-1.18,8.0865567456,-8.0,-1.18,8.0865567456
2020-11-02 15:00:00,-7.62,-1.02,7.6879646201,0.0,0.0,0.0,-7.62,-1.02,7.6879646201,-7.64,-1.01,7.7064713066,-7.64,-1.01,7.7064713066
2020-11-02 15:30:00,-7.82,-0.96,7.8787054774000005,0.0,0.0,0.0,-7.82,-0.96,7.8787054774000005,-7.84,-0.9500000000000001,7.897347656,-7.84,-0.9500000000000001,7.897347656
2020-11-02 16:00:00,-1.72184,1.14738,2.069109434,3.24816,0.9473800000000001,3.3835,-4.97,0.2,4.974022517,-1.75184,1.16738,2.105164946,-5.0,0.22,5.0048376597
2020-11-02 16:30:00,-1.63216,1.33312,2.1074048496,3.50784,1.02312,3.654,-5.14,0.31,5.1493397635000004,-1.65216,1.33312,2.1229323117,-5.16,0.31,5.1693036281
2020-11-02 17:00:00,-1.9568,1.3076,2.3534833757999998,3.5232,1.0276,3.67,-5.48,0.28,5.487148622,-1.9768,1.3076,2.3701383926,-5.5,0.28,5.5071226607
2020-11-02 17:30:00,-2.14728,1.28746,2.5036702359,3.52272,1.02746,3.6695,-5.67,0.26,5.6759580689,-2.17728,1.28746,2.5294468664,-5.7,0.26,5.7059267433
2020-11-02 18:00:00,-2.0344,1.2883,2.408007527,3.5256,1.0283,3.6725,-5.5600000000000005,0.26,5.5660758169,-2.0544000000000002,1.2883,2.4249280917,-5.58,0.26,5.5860540635
2020-11-02 18:30:00,-1.99016,0.9966200000000001,2.2257556582,3.5198400000000003,1.02662,3.6665,-5.51,-0.03,5.5100816691,-1.9601600000000001,1.53662,2.4906682336,-5.48,0.51,5.5036805867
2020-11-02 19:00:00,-1.9472,0.5329,2.0188041634,3.4728,1.0129,3.6175,-5.42,-0.48,5.4412131,-1.8372000000000002,1.8829,2.6307064165,-5.31,0.87,5.3807991971
2020-11-02 19:30:00,-1.84584,0.49038000000000004,1.9098685426,3.46416,1.01038,3.6085000000000003,-5.31,-0.52,5.335400641,-1.73584,1.8403800000000001,2.5298496102,-5.2,0.8300000000000001,5.2658237722
2020-11-02 20:00:00,-1.42632,1.1102400000000001,1.8074904149000002,3.46368,1.01024,3.608,-4.89,0.1,4.891022388,-1.40632,1.6002399999999999,2.1303764925,-4.87,0.59,4.9056090346
2020-11-02 20:30:00,-3.6224,0.5493,3.6638111646000002,2.1576,0.6293000000000001,2.2475,-5.78,-0.08,5.7805536067,-3.6324,0.6393,3.6882291482,-5.79,0.01,5.7900086356
2020-11-02 21:00:00,-7.58,-0.8300000000000001,7.6253065512,0.0,0.0,0.0,-7.58,-0.8300000000000001,7.6253065512,-7.61,-0.8300000000000001,7.6551289996000005,-7.61,-0.8300000000000001,7.6551289996000005
2020-11-02 21:30:00,-7.26,-0.8300000000000001,7.3072908797,0.0,0.0,0.0,-7.26,-0.8300000000000001,7.3072908797,-7.29,-0.8300000000000001,7.3370975188,-7.29,-0.8300000000000001,7.3370975188
2020-11-02 22:00:00,-6.77,-0.66,6.8020952654,0.0,0.0,0.0,-6.77,-0.66,6.8020952654,-6.78,-0.56,6.8030875343,-6.78,-0.56,6.8030875343
2020-11-02 22:30:00,-6.24,-0.45,6.2562049199,0.0,0.0,0.0,-6.24,-0.45,6.2562049199,-6.26,-0.44,6.2754442074,-6.26,-0.44,6.2754442074
2020-11-02 23:00:00,-5.82,-0.42,5.8351349599,0.0,0.0,0.0,-5.82,-0.42,5.8351349599,-5.84,-0.41000000000000003,5.8543744328,-5.84,-0.41000000000000003,5.8543744328
2020-11-02 23:30:00,-5.53,-0.39,5.5437352029,0.0,0.0,0.0,-5.53,-0.39,5.5437352029,-5.55,-0.39,5.5636858287,-5.55,-0.39,5.5636858287
2020-11-03 00:00:00,-5.14,-0.28,5.1476208097,0.0,0.0,0.0,-5.14,-0.28,5.1476208097,-5.16,-0.28,5.1675913151,-5.16,-0.28,5.1675913151
2020-11-03 00:30:00,-5.18,-0.33,5.1905009392,0.0,0.0,0.0,-5.18,-0.33,5.1905009392,-5.21,-0.32,5.2198180045,-5.21,-0.32,5.2198180045
2020-11-03 01:00:00,-5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,-5.33,-0.35000000000000003,5.3414791959,-5.35,-0.35000000000000003,5.3614363747,-5.35,-0.35000000000000003,5.3614363747
2020-11-03 01:30:00,-5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,-5.28,-0.35000000000000003,5.2915876635,-5.31,-0.35000000000000003,5.3215223386,-5.31,-0.35000000000000003,5.3215223386
2020-11-03 02:00:00,-5.28,-0.39,5.2943838168,0.0,0.0,0.0,-5.28,-0.39,5.2943838168,-5.31,-0.38,5.3235796228,-5.31,-0.38,5.3235796228
2020-11-03 02:30:00,-5.19,-0.37,5.2031721094,0.0,0.0,0.0,-5.19,-0.37,5.2031721094,-5.21,-0.36,5.2224228094,-5.21,-0.36,5.2224228094
2020-11-03 03:00:00,-5.11,-0.37,5.123377792,0.0,0.0,0.0,-5.11,-0.37,5.123377792,-5.13,-0.38,5.1440548209,-5.13,-0.38,5.1440548209
2020-11-03 03:30:00,-5.03,-0.37,5.0435899913,0.0,0.0,0.0,-5.03,-0.37,5.0435899913,-5.05,-0.38,5.0642768487,-5.05,-0.38,5.0642768487
2020-11-03 04:00:00,-5.0,-0.67,5.0446902779,0.0,0.0,0.0,-5.0,-0.67,5.0446902779,-4.96,0.02,4.9600403224,-4.96,0.02,4.9600403224
2020-11-03 04:30:00,-4.96,-0.87,5.0357223911,0.0,0.0,0.0,-4.96,-0.87,5.0357223911,-4.86,0.48,4.8836461788,-4.86,0.48,4.8836461788
2020-11-03 05:00:00,-5.06,-0.87,5.1342477541000004,0.0,0.0,0.0,-5.06,-0.87,5.1342477541000004,-4.96,0.48,4.9831716808,-4.96,0.48,4.9831716808
2020-11-03 05:30:00,-5.37,-0.45,5.3888217636,0.0,0.0,0.0,-5.37,-0.45,5.3888217636,-5.38,-0.30000000000000004,5.3883578202999995,-5.38,-0.30000000000000004,5.3883578202999995
2020-11-03 06:00:00,-5.66,-0.53,5.6847603292,0.0,0.0,0.0,-5.66,-0.53,5.6847603292,-5.68,-0.52,5.7037531503,-5.68,-0.52,5.7037531503
2020-11-03 06:30:00,-0.23456000000000002,1.19492,1.2177241888,3.20544,0.9349200000000001,3.339,-3.44,0.26,3.4498115891,-0.25456,1.19492,1.2217342592,-3.46,0.26,3.4697550346
2020-11-03 07:00:00,-0.09768,1.3227600000000002,1.3263617154,3.47232,1.01276,3.617,-3.5700000000000003,0.31,3.5834341071,-0.11768,1.33276,1.3379453651,-3.59,0.32,3.6042336217
2020-11-03 07:30:00,-7.03104,-0.87072,7.0847495933,0.16896000000000003,0.049280000000000004,0.176,-7.2,-0.92,7.2585397981,-7.04104,-0.7707200000000001,7.0830963286,-7.21,-0.8200000000000001,7.2564798629
2020-11-03 08:00:00,-2.7427200000000003,0.20254000000000003,2.7501882572,2.71728,0.79254,2.8305,-5.46,-0.59,5.4917847736,-2.76272,0.29254,2.7781651229,-5.48,-0.5,5.5027629424
2020-11-03 08:30:00,-1.6209600000000002,0.7647200000000001,1.792291271,3.47904,1.01472,3.624,-5.1,-0.25,5.1061237744,-1.6409600000000002,0.7747200000000001,1.8146461914,-5.12,-0.24,5.1256219135
2020-11-03 09:00:00,-1.8043200000000001,0.72374,1.9440602486,3.47568,1.01374,3.6205,-5.28,-0.29,5.287958018,-1.8243200000000002,0.7337400000000001,1.96634632,-5.3,-0.28,5.3073910728
2020-11-03 09:30:00,-2.26872,0.5895400000000001,2.34406652,3.22128,0.93954,3.3555,-5.49,-0.35000000000000003,5.5011453353,-2.28872,0.5995400000000001,2.3659432474,-5.51,-0.34,5.5204800516
2020-11-03 10:00:00,-3.5804,0.1303,3.5827701922,2.4696,0.7203,2.5725,-6.05,-0.59,6.078700519,-3.6104000000000003,0.1403,3.6131249978,-6.08,-0.58,6.1076018207
2020-11-03 10:30:00,-1.78112,0.65134,1.8964789084,3.39888,0.9913400000000001,3.5404999999999998,-5.18,-0.34,5.1911463089,-1.80112,0.65134,1.915274667,-5.2,-0.34,5.21110353
2020-11-03 11:00:00,-3.10224,0.17518,3.107182172,2.65776,0.7751800000000001,2.7685,-5.76,-0.6000000000000001,5.7911656858,-3.12224,0.19518000000000002,3.1283346767999998,-5.78,-0.58,5.8090274573
2020-11-03 11:30:00,-8.35,-1.49,8.4818983724,0.0,0.0,0.0,-8.35,-1.49,8.4818983724,-8.37,-1.44,8.4929676792,-8.37,-1.44,8.4929676792
2020-11-03 12:00:00,-8.66,-1.38,8.7692645074,0.0,0.0,0.0,-8.66,-1.38,8.7692645074,-8.68,-1.38,8.7890158721,-8.68,-1.38,8.7890158721
2020-11-03 12:30:00,-8.85,-1.78,9.0272310262,0.0,0.0,0.0,-8.85,-1.78,9.0272310262,-8.76,-1.08,8.8263242632,-8.76,-1.08,8.8263242632
2020-11-03 13:00:00,-6.0988,-0.9134,6.1668193585,1.2912,0.3766,1.345,-7.39,-1.29,7.5017464633,-6.0588,-0.3634,6.0696883775,-7.35,-0.74,7.3871577755
2020-11-03 13:30:00,-1.7919200000000002,0.20444,1.8035445656,3.4780800000000003,1.01444,3.623,-5.27,-0.81,5.3318852201,-1.68192,1.54444,2.2834512914,-5.16,0.53,5.1871475784
2020-11-03 14:00:00,-2.05768,0.67276,2.1648678944,3.47232,1.01276,3.617,-5.53,-0.34,5.5404422206,-2.07768,0.78276,2.2202403924,-5.55,-0.23,5.5547637213000005
2020-11-03 14:30:00,-1.75568,0.76626,1.9156112993,3.48432,1.01626,3.6295,-5.24,-0.25,5.2459603506,-1.7856800000000002,0.76626,1.9431437029,-5.27,-0.25,5.2759264589
2020-11-03 15:00:00,-1.8109600000000001,0.7647200000000001,1.9658008037,3.47904,1.01472,3.624,-5.29,-0.25,5.2959040777,-1.84096,0.7647200000000001,1.9934719461000001,-5.32,-0.25,5.3258708208
2020-11-03 15:30:00,-1.80728,0.7799600000000001,1.9684000101999999,3.46272,1.00996,3.607,-5.27,-0.23,5.2750165877,-1.82728,0.7899600000000001,1.9907257471,-5.29,-0.22,5.2945726929
2020-11-03 16:00:00,-1.82056,0.7819200000000001,1.9813726555,3.46944,1.01192,3.614,-5.29,-0.23,5.2949976393,-1.84056,0.7919200000000001,2.0036961846,-5.31,-0.22,5.3145554847
2020-11-03 16:30:00,-2.2348,1.1636,2.5195825051,3.4752,1.0136,3.62,-5.71,0.15,5.7119698879000005,-2.2548,1.1536,2.5327684458,-5.73,0.14,5.7317100415
2020-11-03 17:00:00,-2.5752,1.1964000000000001,2.839547147,3.4848,1.0164,3.63,-6.06,0.18,6.062672678,-2.6052,1.1964000000000001,2.8667821682,-6.09,0.18,6.0926595178
2020-11-03 17:30:00,-2.73136,1.15752,2.9665097337,3.48864,1.01752,3.634,-6.22,0.14,6.2215753632,-2.75136,1.31752,3.050547623,-6.24,0.30000000000000004,6.2472073761
2020-11-03 18:00:00,-2.5576,1.2457,2.8448350128,3.4824,1.0157,3.6275,-6.04,0.23,6.0443775527,-2.5776,1.2557,2.8671944911000002,-6.06,0.24,6.0647506132
2020-11-03 18:30:00,-2.55328,1.26696,2.8503379449,3.48672,1.01696,3.632,-6.04,0.25,6.045171627,-2.57328,1.26696,2.8682673516,-6.06,0.25,6.0651545735
2020-11-03 19:00:00,-2.0512,1.3834,2.4741093347,3.5088,1.0234,3.6550000000000002,-5.5600000000000005,0.36,5.5716424867,-2.0712,1.4034,2.5018794935,-5.58,0.38,5.592924101
2020-11-03 19:30:00,-8.0972,-0.7121000000000001,8.1284521436,0.2328,0.0679,0.24250000000000002,-8.33,-0.78,8.3664389079,-8.1172,-0.6921,8.1466519657,-8.35,-0.76,8.3845154899
2020-11-03 20:00:00,-8.27,-0.8200000000000001,8.3105535315,0.0,0.0,0.0,-8.27,-0.8200000000000001,8.3105535315,-8.29,-0.8,8.3285112715,-8.29,-0.8,8.3285112715
2020-11-03 20:30:00,-7.92,-0.74,7.9544955843,0.0,0.0,0.0,-7.92,-0.74,7.9544955843,-7.94,-0.73,7.9734873174,-7.94,-0.73,7.9734873174
2020-11-03 21:00:00,-7.32,-0.47000000000000003,7.3350732784,0.0,0.0,0.0,-7.32,-0.47000000000000003,7.3350732784,-7.34,-0.47000000000000003,7.3550322909,-7.34,-0.47000000000000003,7.3550322909
2020-11-03 21:30:00,-6.91,-0.31,6.916950195,0.0,0.0,0.0,-6.91,-0.31,6.916950195,-6.93,-0.30000000000000004,6.9364904671000005,-6.93,-0.30000000000000004,6.9364904671000005
2020-11-03 22:00:00,-6.61,-0.27,6.6155120739,0.0,0.0,0.0,-6.61,-0.27,6.6155120739,-6.63,-0.26,6.6350960807,-6.63,-0.26,6.6350960807
2020-11-03 22:30:00,-6.1,-0.25,6.1051208014,0.0,0.0,0.0,-6.1,-0.25,6.1051208014,-6.12,-0.24,6.1247040745,-6.12,-0.24,6.1247040745
2020-11-03 23:00:00,-5.72,-0.25,5.7254606802,0.0,0.0,0.0,-5.72,-0.25,5.7254606802,-5.75,-0.26,5.7558752592,-5.75,-0.26,5.7558752592
2020-11-03 23:30:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2020-11-04 00:00:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-11-04 00:30:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-11-04 01:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-11-04 01:30:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-11-04 02:00:00,-5.18,-0.23,5.1851036634,0.0,0.0,0.0,-5.18,-0.23,5.1851036634,-5.2,-0.2,5.2038447325,-5.2,-0.2,5.2038447325
2020-11-04 02:30:00,-5.0,-0.59,5.0346896627,0.0,0.0,0.0,-5.0,-0.59,5.0346896627,-5.0,0.45,5.020209159,-5.0,0.45,5.020209159
2020-11-04 03:00:00,-4.95,-0.28,4.9579128673,0.0,0.0,0.0,-4.95,-0.28,4.9579128673,-4.97,-0.28,4.9778810753,-4.97,-0.28,4.9778810753
2020-11-04 03:30:00,-4.97,-0.25,4.976283754,0.0,0.0,0.0,-4.97,-0.25,4.976283754,-4.99,-0.25,4.9962586002,-4.99,-0.25,4.9962586002
2020-11-04 04:00:00,-4.86,-0.25,4.8664257931,0.0,0.0,0.0,-4.86,-0.25,4.8664257931,-4.88,-0.25,4.8863994925,-4.88,-0.25,4.8863994925
2020-11-04 04:30:00,-4.84,0.0,4.84,0.0,0.0,0.0,-4.84,0.0,4.84,-4.86,0.0,4.86,-4.86,0.0,4.86
2020-11-04 05:00:00,-4.98,-0.22,4.9848570692,0.0,0.0,0.0,-4.98,-0.22,4.9848570692,-5.0,-0.22,5.0048376597,-5.0,-0.22,5.0048376597
2020-11-04 05:30:00,-5.29,-0.28,5.2974050251,0.0,0.0,0.0,-5.29,-0.28,5.2974050251,-5.3,-0.16,5.3024145443,-5.3,-0.16,5.3024145443
2020-11-04 06:00:00,-5.4,-0.26,5.4062556358,0.0,0.0,0.0,-5.4,-0.26,5.4062556358,-5.42,-0.26,5.4262325789,-5.42,-0.26,5.4262325789
2020-11-04 06:30:00,-6.21,-0.52,6.2317333062,0.0,0.0,0.0,-6.21,-0.52,6.2317333062,-6.23,-0.52,6.2516637785,-6.23,-0.52,6.2516637785
2020-11-04 07:00:00,-6.96,-0.8,7.0058261469,0.0,0.0,0.0,-6.96,-0.8,7.0058261469,-6.98,-0.72,7.0170364115,-6.98,-0.72,7.0170364115
2020-11-04 07:30:00,-7.72,-0.96,7.7794601355,0.0,0.0,0.0,-7.72,-0.96,7.7794601355,-7.74,-0.9500000000000001,7.7980830978,-7.74,-0.9500000000000001,7.7980830978
2020-11-04 08:00:00,-4.2264,-0.1052,4.2277090723,2.0736,0.6048,2.16,-6.3,-0.71,6.3398817024,-4.2464,0.0048000000000000004,4.2464027129,-6.32,-0.6000000000000001,6.3484171256
2020-11-04 08:30:00,-1.65312,0.84284,1.8555821189000001,3.5068799999999998,1.02284,3.653,-5.16,-0.18,5.1631385804,-1.67312,0.85284,1.8779421184,-5.18,-0.17,5.1827888246
2020-11-04 09:00:00,-1.62216,0.78312,1.8012995309000002,3.50784,1.02312,3.654,-5.13,-0.24,5.1356109666,-1.65216,0.8231200000000001,1.8458491813000002,-5.16,-0.2,5.1638745144
2020-11-04 09:30:00,-1.8884,0.7813,2.0436448444,3.5016,1.0213,3.6475,-5.39,-0.24,5.3953405824,-1.9084,0.7913,2.065949237,-5.41,-0.23,5.4148868871
2020-11-04 10:00:00,-4.8868,-0.2149,4.8915228968,1.9032,0.5551,1.9825,-6.79,-0.77,6.8335203226,-4.9068000000000005,-0.1749,4.9099161144,-6.8100000000000005,-0.73,6.8490145277
2020-11-04 10:30:00,-8.33,-1.25,8.4232654001,0.0,0.0,0.0,-8.33,-1.25,8.4232654001,-8.36,-1.25,8.4529344017,-8.36,-1.25,8.4529344017
2020-11-04 11:00:00,-8.15,-1.23,8.2422933702,0.0,0.0,0.0,-8.15,-1.23,8.2422933702,-8.17,-1.22,8.2605871462,-8.17,-1.22,8.2605871462
2020-11-04 11:30:00,-8.21,-1.26,8.3061242466,0.0,0.0,0.0,-8.21,-1.26,8.3061242466,-8.24,-1.25,8.3342726137,-8.24,-1.25,8.3342726137
2020-11-04 12:00:00,-8.24,-1.26,8.335778308,0.0,0.0,0.0,-8.24,-1.26,8.335778308,-8.26,-1.25,8.3540469235,-8.26,-1.25,8.3540469235
2020-11-04 12:30:00,-8.38,-1.33,8.4848865638,0.0,0.0,0.0,-8.38,-1.33,8.4848865638,-8.41,-1.33,8.514517015100001,-8.41,-1.33,8.514517015100001
2020-11-04 13:00:00,-2.9985600000000003,-0.10208,3.000297052,2.70144,0.7879200000000001,2.814,-5.7,-0.89,5.7690640489,-3.00856,0.19792,3.0150631171,-5.71,-0.59,5.7404006829
2020-11-04 13:30:00,-1.19312,1.16534,1.6677987439000002,3.44688,1.00534,3.5905,-4.64,0.16,4.6427578011,-1.21312,1.25534,1.745720095,-4.66,0.25,4.6667011903
2020-11-04 14:00:00,-1.22784,1.24688,1.7499430848,3.45216,1.00688,3.596,-4.68,0.24,4.6861498055,-1.25784,1.25688,1.7781756944,-4.71,0.25,4.716630153
2020-11-04 14:30:00,-5.716,-0.6805,5.7563648468,1.164,0.3395,1.2125,-6.88,-1.02,6.9551994939,-5.736,-0.5205000000000001,5.7595673666,-6.9,-0.86,6.9533876636
2020-11-04 15:00:00,-7.87,-1.11,7.9478928025,0.0,0.0,0.0,-7.87,-1.11,7.9478928025,-7.89,-1.1,7.9663103128,-7.89,-1.1,7.9663103128
2020-11-04 15:30:00,-8.03,-1.02,8.0945228396,0.0,0.0,0.0,-8.03,-1.02,8.0945228396,-8.06,-1.01,8.123035147,-8.06,-1.01,8.123035147
2020-11-04 16:00:00,-8.4,-1.3900000000000001,8.5142292664,0.0,0.0,0.0,-8.4,-1.3900000000000001,8.5142292664,-8.31,-0.64,8.3346085691,-8.31,-0.64,8.3346085691
2020-11-04 16:30:00,-2.40344,0.9860800000000001,2.5978601964,3.10656,0.9060800000000001,3.236,-5.51,0.08,5.5105807316,-2.41344,1.14608,2.6717395083,-5.52,0.24,5.5252149279000005
2020-11-04 17:00:00,-7.68496,-0.56228,7.7055025144,0.57504,0.16772,0.599,-8.26,-0.73,8.2921951255,-7.69496,-0.47228000000000003,7.7094395257,-8.27,-0.64,8.2947272408
2020-11-04 17:30:00,-8.93,-0.73,8.9597879439,0.0,0.0,0.0,-8.93,-0.73,8.9597879439,-8.96,-0.71,8.9880865594,-8.96,-0.71,8.9880865594
2020-11-04 18:00:00,-8.93,-0.8,8.9657626558,0.0,0.0,0.0,-8.93,-0.8,8.9657626558,-8.96,-0.8,8.99564339,-8.96,-0.8,8.99564339
2020-11-04 18:30:00,-8.8,-1.19,8.8800957202,0.0,0.0,0.0,-8.8,-1.19,8.8800957202,-8.7,-0.8,8.7367041841,-8.7,-0.8,8.7367041841
2020-11-04 19:00:00,-8.63,-1.44,8.7493142588,0.0,0.0,0.0,-8.63,-1.44,8.7493142588,-8.45,-0.23,8.453129598,-8.45,-0.23,8.453129598
2020-11-04 19:30:00,-8.29,-1.27,8.3867156861,0.0,0.0,0.0,-8.29,-1.27,8.3867156861,-8.15,-0.65,8.1758791576,-8.15,-0.65,8.1758791576
2020-11-04 20:00:00,-7.97,-0.66,7.9972807879,0.0,0.0,0.0,-7.97,-0.66,7.9972807879,-7.99,-0.65,8.0163956988,-7.99,-0.65,8.0163956988
2020-11-04 20:30:00,-7.66,-0.53,7.6783136169,0.0,0.0,0.0,-7.66,-0.53,7.6783136169,-7.68,-0.53,7.6982660385,-7.68,-0.53,7.6982660385
2020-11-04 21:00:00,-7.3,-0.51,7.3177933833,0.0,0.0,0.0,-7.3,-0.51,7.3177933833,-7.33,-0.5,7.3470334149,-7.33,-0.5,7.3470334149
2020-11-04 21:30:00,-6.99,-0.43,7.0032135481,0.0,0.0,0.0,-6.99,-0.43,7.0032135481,-7.02,-0.43,7.0331571858,-7.02,-0.43,7.0331571858
2020-11-04 22:00:00,-6.51,-0.36,6.5199463188,0.0,0.0,0.0,-6.51,-0.36,6.5199463188,-6.53,-0.35000000000000003,6.5393730586,-6.53,-0.35000000000000003,6.5393730586
2020-11-04 22:30:00,-6.04,-0.22,6.0440052945,0.0,0.0,0.0,-6.04,-0.22,6.0440052945,-6.06,-0.22,6.0639920844,-6.06,-0.22,6.0639920844
2020-11-04 23:00:00,-5.72,-0.79,5.7742964939,0.0,0.0,0.0,-5.72,-0.79,5.7742964939,-5.64,0.52,5.6639209034,-5.64,0.52,5.6639209034
2020-11-04 23:30:00,-5.36,-0.74,5.4108409698,0.0,0.0,0.0,-5.36,-0.74,5.4108409698,-5.25,0.55,5.2787309081,-5.25,0.55,5.2787309081
2020-11-05 00:00:00,-5.18,-0.77,5.236917032,0.0,0.0,0.0,-5.18,-0.77,5.236917032,-5.07,0.53,5.0976268989,-5.07,0.53,5.0976268989
2020-11-05 00:30:00,-5.14,-0.77,5.1973550966,0.0,0.0,0.0,-5.14,-0.77,5.1973550966,-5.03,0.53,5.0578453911,-5.03,0.53,5.0578453911
2020-11-05 01:00:00,-5.17,-0.72,5.219894635,0.0,0.0,0.0,-5.17,-0.72,5.219894635,-5.06,0.6000000000000001,5.0954489498,-5.06,0.6000000000000001,5.0954489498
2020-11-05 01:30:00,-5.21,-0.77,5.2665928265,0.0,0.0,0.0,-5.21,-0.77,5.2665928265,-5.1,0.54,5.1285085551,-5.1,0.54,5.1285085551
2020-11-05 02:00:00,-5.13,-0.75,5.1845346946,0.0,0.0,0.0,-5.13,-0.75,5.1845346946,-5.02,0.5700000000000001,5.0522569214,-5.02,0.5700000000000001,5.0522569214
2020-11-05 02:30:00,-5.13,-0.75,5.1845346946,0.0,0.0,0.0,-5.13,-0.75,5.1845346946,-5.02,0.5700000000000001,5.0522569214,-5.02,0.5700000000000001,5.0522569214
2020-11-05 03:00:00,-5.01,-0.73,5.0629043048,0.0,0.0,0.0,-5.01,-0.73,5.0629043048,-4.9,0.6000000000000001,4.9365980189,-4.9,0.6000000000000001,4.9365980189
2020-11-05 03:30:00,-5.01,-0.77,5.0688262941,0.0,0.0,0.0,-5.01,-0.77,5.0688262941,-4.9,0.56,4.9318961870999996,-4.9,0.56,4.9318961870999996
2020-11-05 04:00:00,-4.8100000000000005,-0.72,4.8635892096,0.0,0.0,0.0,-4.8100000000000005,-0.72,4.8635892096,-4.71,0.61,4.7493367958,-4.71,0.61,4.7493367958
2020-11-05 04:30:00,-4.84,-0.76,4.8993060733,0.0,0.0,0.0,-4.84,-0.76,4.8993060733,-4.74,0.56,4.7729655352,-4.74,0.56,4.7729655352
2020-11-05 05:00:00,-5.0,-0.84,5.0700690331,0.0,0.0,0.0,-5.0,-0.84,5.0700690331,-4.9,0.48,4.9234540721,-4.9,0.48,4.9234540721
2020-11-05 05:30:00,-5.18,-0.67,5.2231503903,0.0,0.0,0.0,-5.18,-0.67,5.2231503903,-5.11,0.4,5.1256316684,-5.11,0.4,5.1256316684
2020-11-05 06:00:00,-5.32,-0.30000000000000004,5.3284519328,0.0,0.0,0.0,-5.32,-0.30000000000000004,5.3284519328,-5.34,-0.29,5.3478687344,-5.34,-0.29,5.3478687344
2020-11-05 06:30:00,-6.09,-0.51,6.1113173703,0.0,0.0,0.0,-6.09,-0.51,6.1113173703,-6.12,-0.5,6.140390867,-6.12,-0.5,6.140390867
2020-11-05 07:00:00,-6.85,-0.76,6.8920316308,0.0,0.0,0.0,-6.85,-0.76,6.8920316308,-6.86,-0.6900000000000001,6.8946138398,-6.86,-0.6900000000000001,6.8946138398
2020-11-05 07:30:00,-7.34,-0.74,7.377208144,0.0,0.0,0.0,-7.34,-0.74,7.377208144,-7.36,-0.73,7.3961138444,-7.36,-0.73,7.3961138444
2020-11-05 08:00:00,-7.76,-0.87,7.808617035,0.0,0.0,0.0,-7.76,-0.87,7.808617035,-7.78,-0.86,7.8273878146,-7.78,-0.86,7.8273878146
2020-11-05 08:30:00,-3.60808,0.53556,3.6476109716,2.28192,0.66556,2.377,-5.89,-0.13,5.8914344603,-3.62808,0.53556,3.6673953973,-5.91,-0.13,5.9114296071
2020-11-05 09:00:00,-1.30704,1.25878,1.8146296179,3.49296,1.01878,3.6385,-4.8,0.24,4.8059962547,-1.33704,1.25878,1.8363559159,-4.83,0.24,4.8359590569
2020-11-05 09:30:00,-1.9476,0.9657,2.1738726389,3.4824,1.0157,3.6275,-5.43,-0.05,5.4302301977,-1.4776,1.2857,1.9586541936000001,-4.96,0.27,4.9673433543000005
2020-11-05 10:00:00,-2.22464,0.76948,2.3539589206000002,3.49536,1.01948,3.641,-5.72,-0.25,5.7254606802,-1.34464,1.30948,1.8769109196,-4.84,0.29,4.8486802328
2020-11-05 10:30:00,-2.06912,1.07234,2.330487213,3.47088,1.01234,3.6155,-5.54,0.06,5.5403249002,-1.19912,1.32234,1.7850691443,-4.67,0.31,4.6802777695
2020-11-05 11:00:00,-6.8976,-0.7193,6.9350038392,0.9624,0.2807,1.0025,-7.86,-1.0,7.923357874,-6.5176,-0.4793,6.5351999396,-7.48,-0.76,7.5185104908
2020-11-05 11:30:00,-8.62,-1.06,8.6849294758,0.0,0.0,0.0,-8.62,-1.06,8.6849294758,-8.56,-1.16,8.6382405616,-8.56,-1.16,8.6382405616
2020-11-05 12:00:00,-8.53,-1.1,8.6006336976,0.0,0.0,0.0,-8.53,-1.1,8.6006336976,-8.56,-1.09,8.6291193062,-8.56,-1.09,8.6291193062
2020-11-05 12:30:00,-8.63,-1.13,8.7036658943,0.0,0.0,0.0,-8.63,-1.13,8.7036658943,-8.66,-1.12,8.7321245983,-8.66,-1.12,8.7321245983
2020-11-05 13:00:00,-8.37,-1.08,8.4393897884,0.0,0.0,0.0,-8.37,-1.08,8.4393897884,-8.39,-1.0,8.449384593,-8.39,-1.0,8.449384593
2020-11-05 13:30:00,-8.32,-1.05,8.3859942762,0.0,0.0,0.0,-8.32,-1.05,8.3859942762,-8.34,-1.04,8.4045939819,-8.34,-1.04,8.4045939819
2020-11-05 14:00:00,-8.13,-1.12,8.2067837793,0.0,0.0,0.0,-8.13,-1.12,8.2067837793,-8.14,-1.04,8.2061684116,-8.14,-1.04,8.2061684116
2020-11-05 14:30:00,-8.13,-1.1400000000000001,8.2095371368,0.0,0.0,0.0,-8.13,-1.1400000000000001,8.2095371368,-8.14,-1.13,8.2180593816,-8.14,-1.13,8.2180593816
2020-11-05 15:00:00,-8.17,-1.25,8.2650710826,0.0,0.0,0.0,-8.17,-1.25,8.2650710826,-8.19,-1.24,8.2833386989,-8.19,-1.24,8.2833386989
2020-11-05 15:30:00,-8.26,-1.27,8.3570628812,0.0,0.0,0.0,-8.26,-1.27,8.3570628812,-8.28,-1.26,8.3753208894,-8.28,-1.26,8.3753208894
2020-11-05 16:00:00,-8.63,-1.29,8.7258810443,0.0,0.0,0.0,-8.63,-1.29,8.7258810443,-8.65,-1.28,8.7441923584,-8.65,-1.28,8.7441923584
2020-11-05 16:30:00,-8.94,-1.18,9.0175384668,0.0,0.0,0.0,-8.94,-1.18,9.0175384668,-8.97,-1.18,9.0472813596,-8.97,-1.18,9.0472813596
2020-11-05 17:00:00,-5.7476,-0.31930000000000003,5.7564623034,1.9224,0.5607,2.0025,-7.67,-0.88,7.720317351,-5.7476,0.010700000000000001,5.7476099598,-7.67,-0.55,7.6896944023
2020-11-05 17:30:00,-2.8457600000000003,1.28332,3.1217399315,3.47424,1.01332,3.6189999999999998,-6.32,0.27,6.3257647759,-2.87576,1.28332,3.1491119066,-6.35,0.27,6.3557375654
2020-11-05 18:00:00,-2.70528,1.30346,3.0029232175,3.47472,1.01346,3.6195,-6.18,0.29,6.1868004655,-2.72528,1.31346,3.0252815158,-6.2,0.30000000000000004,6.2072538211
2020-11-05 18:30:00,-2.38856,1.30542,2.7220103325,3.48144,1.01542,3.6265,-5.87,0.29,5.8771591777,-2.4185600000000003,1.33542,2.7627484594,-5.9,0.32,5.9086715935
2020-11-05 19:00:00,-2.048,1.3785,2.4687175314,3.492,1.0185,3.6375,-5.54,0.36,5.5516844291,-2.068,1.3785,2.4853342331,-5.5600000000000005,0.36,5.5716424867
2020-11-05 19:30:00,-6.54432,-0.25376000000000004,6.5492380015,1.01568,0.29624,1.058,-7.5600000000000005,-0.55,7.5799802111,-6.56432,-0.20376000000000002,6.5674816482,-7.58,-0.5,7.5964728657
2020-11-05 20:00:00,-8.17,-0.9,8.219422120800001,0.0,0.0,0.0,-8.17,-0.9,8.219422120800001,-8.19,-0.89,8.2382158263,-8.19,-0.89,8.2382158263
2020-11-05 20:30:00,-4.35104,0.25928,4.3587584471,1.84896,0.5392800000000001,1.9260000000000002,-6.2,-0.28,6.2063193601,-4.37104,0.28928000000000004,4.3806019678,-6.22,-0.25,6.2250220883
2020-11-05 21:00:00,-6.6496,-0.4328,6.6636698598,0.47040000000000004,0.13720000000000002,0.49,-7.12,-0.5700000000000001,7.142779571,-6.6796,-0.4128,6.6923433863,-7.15,-0.55,7.1711226457
2020-11-05 21:30:00,-7.03,-0.51,7.0484750124,0.0,0.0,0.0,-7.03,-0.51,7.0484750124,-7.05,-0.5,7.0677082566,-7.05,-0.5,7.0677082566
2020-11-05 22:00:00,-6.52,-0.32,6.5278480374,0.0,0.0,0.0,-6.52,-0.32,6.5278480374,-6.55,-0.31,6.5573317744,-6.55,-0.31,6.5573317744
2020-11-05 22:30:00,-6.13,-0.32,6.1383466829,0.0,0.0,0.0,-6.13,-0.32,6.1383466829,-6.15,-0.31,6.1578080516,-6.15,-0.31,6.1578080516
2020-11-05 23:00:00,-5.72,-0.65,5.7568133546,0.0,0.0,0.0,-5.72,-0.65,5.7568133546,-5.65,0.21,5.6539013079,-5.65,0.21,5.6539013079
2020-11-05 23:30:00,-5.34,-0.35000000000000003,5.3514577453,0.0,0.0,0.0,-5.34,-0.35000000000000003,5.3514577453,-5.35,-0.15,5.3521023906,-5.35,-0.15,5.3521023906
2020-11-06 00:00:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-11-06 00:30:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-11-06 01:00:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.11,-0.23,5.1151735063,-5.11,-0.23,5.1151735063
2020-11-06 01:30:00,-4.98,-0.26,4.9867825298,0.0,0.0,0.0,-4.98,-0.26,4.9867825298,-5.0,-0.27,5.0072846933,-5.0,-0.27,5.0072846933
2020-11-06 02:00:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.94,-0.23,4.9453513525,-4.94,-0.23,4.9453513525
2020-11-06 02:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-11-06 03:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-11-06 03:30:00,-4.82,-0.25,4.8264790479,0.0,0.0,0.0,-4.82,-0.25,4.8264790479,-4.84,-0.25,4.8464523107,-4.84,-0.25,4.8464523107
2020-11-06 04:00:00,-4.71,-0.25,4.716630153,0.0,0.0,0.0,-4.71,-0.25,4.716630153,-4.73,-0.25,4.7366021577,-4.73,-0.25,4.7366021577
2020-11-06 04:30:00,-4.82,-0.28,4.8281259304,0.0,0.0,0.0,-4.82,-0.28,4.8281259304,-4.84,-0.27,4.8475251418,-4.84,-0.27,4.8475251418
2020-11-06 05:00:00,-4.91,-0.28,4.9179772265,0.0,0.0,0.0,-4.91,-0.28,4.9179772265,-4.93,-0.27,4.9373879734,-4.93,-0.27,4.9373879734
2020-11-06 05:30:00,-5.06,-0.25,5.066172125,0.0,0.0,0.0,-5.06,-0.25,5.066172125,-5.08,-0.24,5.0856661314,-5.08,-0.24,5.0856661314
2020-11-06 06:00:00,-5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,-5.33,-0.35000000000000003,5.3414791959,-5.35,-0.34,5.3607928518,-5.35,-0.34,5.3607928518
2020-11-06 06:30:00,-2.18704,0.6512800000000001,2.2819530232,1.99296,0.58128,2.076,-4.18,0.07,4.1805860833,-2.20704,0.6612800000000001,2.3039784721,-4.2,0.08,4.2007618357
2020-11-06 07:00:00,-3.30384,0.35888000000000003,3.3232745297,1.67616,0.48888000000000004,1.746,-4.98,-0.13,4.9816964982,-3.32384,0.37888000000000005,3.345364315,-5.0,-0.11,5.0012098536
2020-11-06 07:30:00,-7.15,-0.75,7.1892280531,0.0,0.0,0.0,-7.15,-0.75,7.1892280531,-7.17,-0.74,7.2080857376,-7.17,-0.74,7.2080857376
2020-11-06 08:00:00,-1.5716800000000002,1.07576,1.904583314,3.20832,0.93576,3.342,-4.78,0.14,4.7820497697,-1.5916800000000002,1.11576,1.9438018418,-4.8,0.18,4.8033738143
2020-11-06 08:30:00,-1.33664,1.24598,1.827312959,3.4833600000000002,1.01598,3.6285,-4.82,0.23,4.8254844316,-1.36664,1.24598,1.8493704469,-4.85,0.23,4.8554505455
2020-11-06 09:00:00,-1.28616,1.2461200000000001,1.7908161826,3.48384,1.01612,3.629,-4.77,0.23,4.7755418541,-1.30616,1.2461200000000001,1.8052337799,-4.79,0.23,4.7955187415000005
2020-11-06 09:30:00,-1.4776,1.2757,1.9521045693999999,3.4824,1.0157,3.6275,-4.96,0.26,4.9668098413,-1.5076,1.2857,1.9813839229,-4.99,0.27,4.9972992706
2020-11-06 10:00:00,-1.43808,1.21556,1.8829923526,3.48192,1.01556,3.627,-4.92,0.2,4.9240633627,-1.46808,1.18556,1.8870112347,-4.95,0.17,4.9529183317
2020-11-06 10:30:00,-3.42544,0.21508000000000002,3.4321856884,2.55456,0.7450800000000001,2.661,-5.98,-0.53,6.0034406801,-3.45544,0.29508,3.4680164071,-6.01,-0.45,6.0268233755
2020-11-06 11:00:00,-8.23,-1.16,8.3113476645,0.0,0.0,0.0,-8.23,-1.16,8.3113476645,-8.25,-1.15,8.3297659031,-8.25,-1.15,8.3297659031
2020-11-06 11:30:00,-8.01,-1.16,8.0935591676,0.0,0.0,0.0,-8.01,-1.16,8.0935591676,-8.04,-1.15,8.1218286118,-8.04,-1.15,8.1218286118
2020-11-06 12:00:00,-8.19,-1.16,8.2717410501,0.0,0.0,0.0,-8.19,-1.16,8.2717410501,-8.22,-1.15,8.3000542167,-8.22,-1.15,8.3000542167
2020-11-06 12:30:00,-8.1,-1.07,8.1703671888,0.0,0.0,0.0,-8.1,-1.07,8.1703671888,-8.12,-1.06,8.188894919300001,-8.12,-1.06,8.188894919300001
2020-11-06 13:00:00,-7.88,-1.0,7.9431983483,0.0,0.0,0.0,-7.88,-1.0,7.9431983483,-7.91,-0.99,7.9717124885,-7.91,-0.99,7.9717124885
2020-11-06 13:30:00,-7.79,-0.91,7.8429713757,0.0,0.0,0.0,-7.79,-0.91,7.8429713757,-7.8100000000000005,-0.9,7.8616855699,-7.8100000000000005,-0.9,7.8616855699
2020-11-06 14:00:00,-8.02,-0.97,8.0784466329,0.0,0.0,0.0,-8.02,-0.97,8.0784466329,-8.04,-0.96,8.0971105958,-8.04,-0.96,8.0971105958
2020-11-06 14:30:00,-8.02,-0.97,8.0784466329,0.0,0.0,0.0,-8.02,-0.97,8.0784466329,-8.04,-0.96,8.0971105958,-8.04,-0.96,8.0971105958
2020-11-06 15:00:00,-2.71488,0.70316,2.8044620518,2.68512,0.7831600000000001,2.797,-5.4,-0.08,5.4005925601,-2.73488,0.74316,2.8340528224,-5.42,-0.04,5.4201475995
2020-11-06 15:30:00,-1.03728,1.31746,1.6767977368,3.52272,1.02746,3.6695,-4.5600000000000005,0.29,4.5692121859,-1.06728,1.32746,1.7033016908,-4.59,0.30000000000000004,4.5997934736
2020-11-06 16:00:00,-1.3544800000000001,1.3753600000000001,1.9303448397,3.51552,1.02536,3.662,-4.87,0.35000000000000003,4.8825608035,-1.38448,1.3753600000000001,1.9515122341,-4.9,0.35000000000000003,4.9124840967
2020-11-06 16:30:00,-1.70256,1.34592,2.1703020988,3.51744,1.02592,3.664,-5.22,0.32,5.2297992313,-1.73256,1.34592,2.193915404,-5.25,0.32,5.2597433397
2020-11-06 17:00:00,-1.9882400000000002,1.36718,2.4129400013,3.52176,1.02718,3.6685,-5.51,0.34,5.5204800516,-2.00824,1.36718,2.4294462435,-5.53,0.34,5.5404422206
2020-11-06 17:30:00,-2.03152,1.5591400000000002,2.5608574833,3.52848,1.02914,3.6755,-5.5600000000000005,0.53,5.5852036668,-2.06152,1.56914,2.5907653406,-5.59,0.54,5.6160217236
2020-11-06 18:00:00,-1.81392,1.6584400000000001,2.4577894540000003,3.52608,1.02844,3.673,-5.34,0.63,5.3770344987,-1.8439200000000002,1.6584400000000001,2.4800129435000002,-5.37,0.63,5.4068290152
2020-11-06 18:30:00,-1.49912,1.73984,2.2966070626,3.53088,1.02984,3.678,-5.03,0.71,5.0798622029,-1.52912,1.73984,2.3163011894,-5.06,0.71,5.1095694535
2020-11-06 19:00:00,-1.36368,1.77976,2.2421348755,3.49632,1.01976,3.642,-4.86,0.76,4.9190649518,-1.38368,1.78976,2.2622579871,-4.88,0.77,4.9403744797
2020-11-06 19:30:00,-7.39312,-0.81966,7.4384182358,0.20688,0.060340000000000005,0.2155,-7.6,-0.88,7.6507777382,-7.2731200000000005,0.29034000000000004,7.2789128206,-7.48,0.23,7.4835352608
2020-11-06 20:00:00,-7.5,-1.07,7.5759421856,0.0,0.0,0.0,-7.5,-1.07,7.5759421856,-7.35,0.29,7.3557188636,-7.35,0.29,7.3557188636
2020-11-06 20:30:00,-7.3,-1.02,7.3709158183,0.0,0.0,0.0,-7.3,-1.02,7.3709158183,-7.15,0.35000000000000003,7.158561308,-7.15,0.35000000000000003,7.158561308
2020-11-06 21:00:00,-6.93,-0.74,6.9693973915,0.0,0.0,0.0,-6.93,-0.74,6.9693973915,-6.85,0.12,6.8510510143,-6.85,0.12,6.8510510143
2020-11-06 21:30:00,-6.54,-0.24,6.5444021881,0.0,0.0,0.0,-6.54,-0.24,6.5444021881,-6.57,-0.24,6.5743821002,-6.57,-0.24,6.5743821002
2020-11-06 22:00:00,-6.33,-0.24,6.3345481291,0.0,0.0,0.0,-6.33,-0.24,6.3345481291,-6.35,-0.24,6.3545338145,-6.35,-0.24,6.3545338145
2020-11-06 22:30:00,-5.88,-0.24,5.8848959209,0.0,0.0,0.0,-5.88,-0.24,5.8848959209,-5.9,-0.24,5.9048793383,-5.9,-0.24,5.9048793383
2020-11-06 23:00:00,-5.58,-0.65,5.6177308586,0.0,0.0,0.0,-5.58,-0.65,5.6177308586,-5.51,0.6900000000000001,5.5530352061,-5.51,0.6900000000000001,5.5530352061
2020-11-06 23:30:00,-5.23,-0.58,5.2620623333,0.0,0.0,0.0,-5.23,-0.58,5.2620623333,-5.25,0.48,5.2718971917,-5.25,0.48,5.2718971917
2020-11-07 00:00:00,-5.05,-0.61,5.0867081693,0.0,0.0,0.0,-5.05,-0.61,5.0867081693,-5.07,0.55,5.0997450917,-5.07,0.55,5.0997450917
2020-11-07 00:30:00,-5.02,-0.45,5.0401289666,0.0,0.0,0.0,-5.02,-0.45,5.0401289666,-5.04,-0.45,5.0600494069,-5.04,-0.45,5.0600494069
2020-11-07 01:00:00,-5.08,-0.32,5.0900687618,0.0,0.0,0.0,-5.08,-0.32,5.0900687618,-5.1,-0.33,5.1106653187,-5.1,-0.33,5.1106653187
2020-11-07 01:30:00,-5.06,0.0,5.06,0.0,0.0,0.0,-5.06,0.0,5.06,-5.08,0.0,5.08,-5.08,0.0,5.08
2020-11-07 02:00:00,-4.96,0.0,4.96,0.0,0.0,0.0,-4.96,0.0,4.96,-4.99,0.0,4.99,-4.99,0.0,4.99
2020-11-07 02:30:00,-4.78,0.0,4.78,0.0,0.0,0.0,-4.78,0.0,4.78,-4.8100000000000005,0.0,4.8100000000000005,-4.8100000000000005,0.0,4.8100000000000005
2020-11-07 03:00:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2020-11-07 03:30:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2020-11-07 04:00:00,-4.63,-0.61,4.6700107066,0.0,0.0,0.0,-4.63,-0.61,4.6700107066,-4.57,0.73,4.6279369054,-4.57,0.73,4.6279369054
2020-11-07 04:30:00,-4.63,-0.61,4.6700107066,0.0,0.0,0.0,-4.63,-0.61,4.6700107066,-4.6,0.71,4.6544709689,-4.6,0.71,4.6544709689
2020-11-07 05:00:00,-4.61,0.0,4.61,0.0,0.0,0.0,-4.61,0.0,4.61,-4.63,0.0,4.63,-4.63,0.0,4.63
2020-11-07 05:30:00,-4.66,0.0,4.66,0.0,0.0,0.0,-4.66,0.0,4.66,-4.69,0.0,4.69,-4.69,0.0,4.69
2020-11-07 06:00:00,-4.74,0.28,4.7482628402,0.0,0.0,0.0,-4.74,0.28,4.7482628402,-4.76,0.0,4.76,-4.76,0.0,4.76
2020-11-07 06:30:00,-5.12,-0.22,5.1247243828,0.0,0.0,0.0,-5.12,-0.22,5.1247243828,-5.14,-0.22,5.1447060169,-5.14,-0.22,5.1447060169
2020-11-07 07:00:00,-5.42,-0.7000000000000001,5.465016011,0.0,0.0,0.0,-5.42,-0.7000000000000001,5.465016011,-5.39,0.48,5.4113307051,-5.39,0.48,5.4113307051
2020-11-07 07:30:00,-5.77,-0.23,5.7745822360000005,0.0,0.0,0.0,-5.77,-0.23,5.7745822360000005,-5.79,-0.23,5.7945664204,-5.79,-0.23,5.7945664204
2020-11-07 08:00:00,-6.14,-0.35000000000000003,6.1499674796,0.0,0.0,0.0,-6.14,-0.35000000000000003,6.1499674796,-6.16,-0.34,6.1693759814,-6.16,-0.34,6.1693759814
2020-11-07 08:30:00,-6.52,-0.47000000000000003,6.5369182342,0.0,0.0,0.0,-6.52,-0.47000000000000003,6.5369182342,-6.54,-0.46,6.5561574112,-6.54,-0.46,6.5561574112
2020-11-07 09:00:00,-6.94,-0.54,6.9609769429,0.0,0.0,0.0,-6.94,-0.54,6.9609769429,-6.96,-0.54,6.9809168452,-6.96,-0.54,6.9809168452
2020-11-07 09:30:00,-7.16,-0.54,7.1803342541,0.0,0.0,0.0,-7.16,-0.54,7.1803342541,-7.18,-0.54,7.2002777724,-7.18,-0.54,7.2002777724
2020-11-07 10:00:00,-7.26,-0.59,7.2839343764,0.0,0.0,0.0,-7.26,-0.59,7.2839343764,-7.28,-0.58,7.3030678485,-7.28,-0.58,7.3030678485
2020-11-07 10:30:00,-7.39,-0.59,7.413514686,0.0,0.0,0.0,-7.39,-0.59,7.413514686,-7.42,-0.58,7.4426339424,-7.42,-0.58,7.4426339424
2020-11-07 11:00:00,-7.36,-0.59,7.3836102281,0.0,0.0,0.0,-7.36,-0.59,7.3836102281,-7.38,-0.58,7.4027562435,-7.38,-0.58,7.4027562435
