Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-07 11:30:00,-7.24,-0.54,7.260110192,0.0,0.0,0.0,-7.24,-0.54,7.260110192,-7.27,-0.53,7.2892935186,-7.27,-0.53,7.2892935186
2020-11-07 12:00:00,-7.16,-0.46,7.1747613201,0.0,0.0,0.0,-7.16,-0.46,7.1747613201,-7.18,-0.45,7.1940878505,-7.18,-0.45,7.1940878505
2020-11-07 12:30:00,-3.67592,0.6699400000000001,3.7364699183,1.71408,0.49994000000000005,1.7855,-5.39,0.17,5.3926802242,-3.69592,0.6899400000000001,3.7597661962,-5.41,0.19,5.4133353859
2020-11-07 13:00:00,-0.22568000000000002,1.82626,1.8401513661000002,3.48432,1.01626,3.6295,-3.71,0.81,3.7973938432,-0.24568,1.82626,1.8427111141,-3.73,0.81,3.8169359439
2020-11-07 13:30:00,-0.13816,1.8226200000000001,1.827848968,3.4718400000000003,1.01262,3.6165000000000003,-3.61,0.81,3.6997567488,-0.15816000000000002,1.8226200000000001,1.8294693902999999,-3.63,0.81,3.7192741227
2020-11-07 14:00:00,-0.51376,1.80682,1.8784429323,3.2462400000000002,0.9468200000000001,3.3815,-3.76,0.86,3.8570973542,-0.53376,1.80682,1.8840112128,-3.7800000000000002,0.86,3.8765964453
2020-11-07 14:30:00,-6.67,-0.28,6.6758744746000005,0.0,0.0,0.0,-6.67,-0.28,6.6758744746000005,-6.69,-0.25,6.6946695213,-6.69,-0.25,6.6946695213
2020-11-07 15:00:00,-6.57,0.0,6.57,0.0,0.0,0.0,-6.57,0.0,6.57,-6.6,0.0,6.6,-6.6,0.0,6.6
2020-11-07 15:30:00,-6.51,-0.39,6.5216715649,0.0,0.0,0.0,-6.51,-0.39,6.5216715649,-6.54,-0.38,6.5510304533,-6.54,-0.38,6.5510304533
2020-11-07 16:00:00,-6.71,-0.26,6.7150353685,0.0,0.0,0.0,-6.71,-0.26,6.7150353685,-6.73,-0.26,6.7350204157,-6.73,-0.26,6.7350204157
2020-11-07 16:30:00,-7.06,-0.43,7.0730827791,0.0,0.0,0.0,-7.06,-0.43,7.0730827791,-7.09,-0.48,7.1062296614000005,-7.09,-0.48,7.1062296614000005
2020-11-07 17:00:00,-1.7568800000000002,1.8446600000000002,2.5474296556000002,3.03312,0.8846600000000001,3.1595,-4.79,0.96,4.8852533199,-1.78688,1.8446600000000002,2.5682115664,-4.82,0.96,4.9146719117
2020-11-07 17:30:00,-1.30424,2.05668,2.4353592343,3.48576,1.01668,3.6310000000000002,-4.79,1.04,4.901601779,-1.33424,2.06668,2.4599517475,-4.82,1.05,4.9330416580000005
2020-11-07 18:00:00,-1.16472,2.09654,2.3983437306,3.48528,1.01654,3.6305,-4.65,1.08,4.7737720934,-1.18472,2.10654,2.4168310346,-4.67,1.09,4.7955187415000005
2020-11-07 18:30:00,-0.9332800000000001,2.11696,2.3135538031,3.48672,1.01696,3.632,-4.42,1.1,4.5548216211,-0.96328,2.12696,2.334923382,-4.45,1.11,4.5863493107
2020-11-07 19:00:00,-0.68376,2.13682,2.2435524175,3.48624,1.01682,3.6315,-4.17,1.12,4.3177887859,-0.70376,2.12682,2.2402324545,-4.19,1.11,4.3345357306
2020-11-07 19:30:00,-0.30616000000000004,2.21612,2.2371682547,3.48384,1.01612,3.629,-3.79,1.2,3.9754370829,-0.32616,2.22612,2.2498867972,-3.81,1.21,3.9975242338
2020-11-07 20:00:00,0.0824,2.1257,2.127296465,3.4824,1.0157,3.6275,-3.4,1.11,3.576604535,0.0824,2.4357,2.437093402,-3.4,1.42,3.6846166693
2020-11-07 20:30:00,0.18144000000000002,2.24542,2.2527386555,3.48144,1.01542,3.6265,-3.3,1.23,3.5217751206,0.16144,2.25542,2.2611904497,-3.32,1.24,3.5440090293
2020-11-07 21:00:00,0.41952000000000006,2.29486,2.3328907925999998,3.47952,1.01486,3.6245000000000003,-3.06,1.28,3.316926288,0.39952000000000004,2.29486,2.3293773095,-3.08,1.28,3.3353860346
2020-11-07 21:30:00,-5.72464,0.7469800000000001,5.7731691687,0.19536,0.05698,0.20350000000000001,-5.92,0.6900000000000001,5.9600755029,-5.74464,0.7269800000000001,5.7904566875,-5.94,0.67,5.9776667689
2020-11-07 22:00:00,-5.76,0.18,5.7628118137,0.0,0.0,0.0,-5.76,0.18,5.7628118137,-5.77,0.28,5.776789766,-5.77,0.28,5.776789766
2020-11-07 22:30:00,-5.49,-0.16,5.492331017,0.0,0.0,0.0,-5.49,-0.16,5.492331017,-5.44,0.56,5.4687475714,-5.44,0.56,5.4687475714
2020-11-07 23:00:00,-5.18,0.25,5.1860293096,0.0,0.0,0.0,-5.18,0.25,5.1860293096,-5.2,0.26,5.2064959426,-5.2,0.26,5.2064959426
2020-11-07 23:30:00,-4.88,0.25,4.8863994925,0.0,0.0,0.0,-4.88,0.25,4.8863994925,-4.9,0.26,4.9068931107000004,-4.9,0.26,4.9068931107000004
2020-11-08 00:00:00,-4.62,0.25,4.6267591249,0.0,0.0,0.0,-4.62,0.25,4.6267591249,-4.64,0.26,4.6472787736,-4.64,0.26,4.6472787736
2020-11-08 00:30:00,-4.53,0.27,4.5380392242,0.0,0.0,0.0,-4.53,0.27,4.5380392242,-4.55,0.28,4.5586072434,-4.55,0.28,4.5586072434
2020-11-08 01:00:00,-4.62,0.27,4.6278828853,0.0,0.0,0.0,-4.62,0.27,4.6278828853,-4.65,0.28,4.6584224798000005,-4.65,0.28,4.6584224798000005
2020-11-08 01:30:00,-4.62,0.27,4.6278828853,0.0,0.0,0.0,-4.62,0.27,4.6278828853,-4.63,0.28,4.6384587958,-4.63,0.28,4.6384587958
2020-11-08 02:00:00,-4.54,0.24,4.5463391866,0.0,0.0,0.0,-4.54,0.24,4.5463391866,-4.5600000000000005,0.25,4.5668479283,-4.5600000000000005,0.25,4.5668479283
2020-11-08 02:30:00,-4.44,0.16,4.4428819476,0.0,0.0,0.0,-4.44,0.16,4.4428819476,-4.45,0.34,4.4629698632,-4.45,0.34,4.4629698632
2020-11-08 03:00:00,-4.3,0.28,4.309106636,0.0,0.0,0.0,-4.3,0.28,4.309106636,-4.32,0.28,4.3290645641,-4.32,0.28,4.3290645641
2020-11-08 03:30:00,-4.21,0.28,4.21930089,0.0,0.0,0.0,-4.21,0.28,4.21930089,-4.23,0.28,4.2392570104,-4.23,0.28,4.2392570104
2020-11-08 04:00:00,-4.09,0.28,4.0995731485,0.0,0.0,0.0,-4.09,0.28,4.0995731485,-4.11,0.28,4.1195266718,-4.11,0.28,4.1195266718
2020-11-08 04:30:00,-4.04,0.28,4.0496913463,0.0,0.0,0.0,-4.04,0.28,4.0496913463,-4.06,0.28,4.069643719,-4.06,0.28,4.069643719
2020-11-08 05:00:00,-3.98,0.28,3.9898370894,0.0,0.0,0.0,-3.98,0.28,3.9898370894,-4.0,0.28,4.0097880243,-4.0,0.28,4.0097880243
2020-11-08 05:30:00,-4.03,0.28,4.0397153365,0.0,0.0,0.0,-4.03,0.28,4.0397153365,-4.06,0.28,4.069643719,-4.06,0.28,4.069643719
2020-11-08 06:00:00,-4.1,0.28,4.1095498537,0.0,0.0,0.0,-4.1,0.28,4.1095498537,-4.12,0.28,4.1295036021,-4.12,0.28,4.1295036021
2020-11-08 06:30:00,-0.00272,1.60504,1.6050423047,2.17728,0.63504,2.268,-2.18,0.97,2.3860637041,-0.02272,1.61504,1.6151998019,-2.2,0.98,2.4084019598
2020-11-08 07:00:00,2.2875199999999998,2.36136,3.2876692048000002,3.46752,1.01136,3.612,-1.18,1.35,1.7930142219,2.26752,2.37136,3.2810052118,-1.2,1.3599999999999999,1.8137254478
2020-11-08 07:30:00,-4.23448,-0.16714,4.2377773243,0.21552000000000002,0.06286,0.2245,-4.45,-0.23,4.455939856,-4.15448,0.9028600000000001,4.2514538984,-4.37,0.84,4.45
2020-11-08 08:00:00,-4.84,-0.29,4.8486802328,0.0,0.0,0.0,-4.84,-0.29,4.8486802328,-4.78,0.7000000000000001,4.8309833368,-4.78,0.7000000000000001,4.8309833368
2020-11-08 08:30:00,-5.22,0.23,5.2250645929,0.0,0.0,0.0,-5.22,0.23,5.2250645929,-5.25,0.23,5.2550356802,-5.25,0.23,5.2550356802
2020-11-08 09:00:00,-5.5600000000000005,0.23,5.5647551608,0.0,0.0,0.0,-5.5600000000000005,0.23,5.5647551608,-5.58,0.23,5.5847381317,-5.58,0.23,5.5847381317
2020-11-08 09:30:00,-6.1,-0.61,6.1304241289,0.0,0.0,0.0,-6.1,-0.61,6.1304241289,-6.12,0.68,6.1576618939,-6.12,0.68,6.1576618939
2020-11-08 10:00:00,-6.41,0.0,6.41,0.0,0.0,0.0,-6.41,0.0,6.41,-6.43,0.0,6.43,-6.43,0.0,6.43
2020-11-08 10:30:00,-6.71,0.0,6.71,0.0,0.0,0.0,-6.71,0.0,6.71,-6.73,-0.22,6.7335948794,-6.73,-0.22,6.7335948794
2020-11-08 11:00:00,-3.08,1.43,3.3957767889,1.92,0.56,2.0,-5.0,0.87,5.0751256142,-3.1,1.45,3.4223529917,-5.02,0.89,5.098284025
2020-11-08 11:30:00,-2.91088,1.53766,3.2920541688,2.04912,0.5976600000000001,2.1345,-4.96,0.9400000000000001,5.0482868381,-2.93088,1.55766,3.3190905756999998,-4.98,0.96,5.0716861102
2020-11-08 12:00:00,-7.05,-0.24,7.0540839235,0.0,0.0,0.0,-7.05,-0.24,7.0540839235,-7.07,-0.23,7.0737401705,-7.07,-0.23,7.0737401705
2020-11-08 12:30:00,-3.0268,1.2401,3.2709885738,2.2632,0.6601,2.3575,-5.29,0.58,5.3217008559,-3.0468,1.2701,3.3009308157,-5.31,0.61,5.3449228245
2020-11-08 13:00:00,-0.6953600000000001,2.00052,2.1179248806,3.46464,1.01052,3.609,-4.16,0.99,4.2761782002,-0.7153600000000001,2.01052,2.1339940487,-4.18,1.0,4.2979530011
2020-11-08 13:30:00,-0.7996000000000001,2.0022,2.1559603429,3.4704,1.0122,3.615,-4.27,0.99,4.3832636243,-0.8196,2.0122,2.1727155819,-4.29,1.0,4.405008513
2020-11-08 14:00:00,-0.5642400000000001,2.04668,2.1230322183,3.48576,1.01668,3.6310000000000002,-4.05,1.03,4.1789233063,-0.5842400000000001,2.05668,2.1380526186,-4.07,1.04,4.2007737383
2020-11-08 14:30:00,-0.46136000000000005,2.07752,2.128131199,3.48864,1.01752,3.634,-3.95,1.06,4.0897554939,-0.49136,2.07752,2.1348358251,-3.98,1.06,4.1187376707
2020-11-08 15:00:00,-0.51768,2.07276,2.1364284683,3.47232,1.01276,3.617,-3.99,1.06,4.1284016277,-0.5476800000000001,2.07276,2.1438953799,-4.02,1.06,4.1574030355
2020-11-08 15:30:00,-0.42424000000000006,2.15668,2.1980100546,3.48576,1.01668,3.6310000000000002,-3.91,1.1400000000000001,4.0728000196,-0.44424,2.16668,2.2117530151,-3.93,1.15,4.0948015825
2020-11-08 16:00:00,-0.6080800000000001,2.12556,2.2108293919,3.48192,1.01556,3.627,-4.09,1.11,4.2379476165,-0.6280800000000001,2.12556,2.2164137249,-4.11,1.11,4.2572526352
2020-11-08 16:30:00,-1.01424,2.06668,2.3021400913,3.48576,1.01668,3.6310000000000002,-4.5,1.05,4.6208765402,-1.04424,2.07668,2.3244433742,-4.53,1.06,4.65236499
2020-11-08 17:00:00,-1.2452,2.0664,2.4125778744,3.4848,1.0164,3.63,-4.73,1.05,4.8451418968,-1.2752,2.0764,2.4367133602,-4.76,1.06,4.8765971743000005
2020-11-08 17:30:00,-3.85112,1.12384,4.0117504409,1.65888,0.48384000000000005,1.728,-5.51,0.64,5.547044258,-3.88112,1.11384,4.0377880083,-5.54,0.63,5.5757062333
2020-11-08 18:00:00,-0.15032,2.10324,2.1086048942,3.43968,1.00324,3.583,-3.59,1.1,3.7547436664,-0.18032,2.1132400000000002,2.1209192818,-3.62,1.11,3.7863570883
2020-11-08 18:30:00,-0.23384000000000002,2.22388,2.2361402908,3.47616,1.01388,3.621,-3.71,1.21,3.9023326357,-0.26384,2.22388,2.2394762334,-3.74,1.21,3.9308650447
2020-11-08 19:00:00,-0.13424,2.17668,2.1808154897,3.48576,1.01668,3.6310000000000002,-3.62,1.16,3.8013155617,-0.16424000000000002,2.18668,2.1928393010000002,-3.65,1.17,3.8329362113
2020-11-08 19:30:00,0.1072,2.1771,2.1797376562,3.4872,1.0171,3.6325000000000003,-3.38,1.16,3.573513677,0.0772,2.1871,2.1884620742,-3.41,1.17,3.6051352263
2020-11-08 20:00:00,0.26568,2.21374,2.2296256749,3.47568,1.01374,3.6205,-3.21,1.2,3.4269665887,0.24568,2.21374,2.2273310149,-3.23,1.2,3.4457074745
2020-11-08 20:30:00,0.38944,2.21192,2.2459415843,3.46944,1.01192,3.614,-3.08,1.2,3.3055105506,0.35944000000000004,2.21192,2.2409344479,-3.11,1.2,3.3334816634
2020-11-08 21:00:00,0.5814400000000001,2.27542,2.3485332976,3.48144,1.01542,3.6265,-2.9,1.26,3.1618981641,0.55144,2.27542,2.3412864519,-2.93,1.26,3.1894356868
2020-11-08 21:30:00,-5.56528,0.20096000000000003,5.56890711,0.17472000000000001,0.050960000000000005,0.182,-5.74,0.15,5.7419595958,-5.57528,0.81096,5.6339509405,-5.75,0.76,5.8000086207
2020-11-08 22:00:00,-5.57,0.23,5.574746631,0.0,0.0,0.0,-5.57,0.23,5.574746631,-5.59,0.23,5.5947296628,-5.59,0.23,5.5947296628
2020-11-08 22:30:00,-5.27,0.23,5.2750165877,0.0,0.0,0.0,-5.27,0.23,5.2750165877,-5.3,0.23,5.3049882186,-5.3,0.23,5.3049882186
2020-11-08 23:00:00,-4.94,0.23,4.9453513525,0.0,0.0,0.0,-4.94,0.23,4.9453513525,-4.96,0.23,4.9653297977,-4.96,0.23,4.9653297977
2020-11-08 23:30:00,-4.73,-0.21,4.7346594387,0.0,0.0,0.0,-4.73,-0.21,4.7346594387,-4.75,0.43,4.7694234452,-4.75,0.43,4.7694234452
2020-11-09 00:00:00,-4.43,0.18,4.4336553768,0.0,0.0,0.0,-4.43,0.18,4.4336553768,-4.44,0.25,4.4470327186,-4.44,0.25,4.4470327186
2020-11-09 00:30:00,-4.43,0.23,4.4359666365,0.0,0.0,0.0,-4.43,0.23,4.4359666365,-4.44,0.23,4.4459532161,-4.44,0.23,4.4459532161
2020-11-09 01:00:00,-4.52,0.23,4.5258479868,0.0,0.0,0.0,-4.52,0.23,4.5258479868,-4.55,0.23,4.5558094780000005,-4.55,0.23,4.5558094780000005
2020-11-09 01:30:00,-4.47,0.23,4.4759133146,0.0,0.0,0.0,-4.47,0.23,4.4759133146,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2020-11-09 02:00:00,-4.41,0.23,4.4159936594,0.0,0.0,0.0,-4.41,0.23,4.4159936594,-4.43,0.23,4.4359666365,-4.43,0.23,4.4359666365
2020-11-09 02:30:00,-4.37,0.23,4.3760484458,0.0,0.0,0.0,-4.37,0.23,4.3760484458,-4.4,0.23,4.4060072628,-4.4,0.23,4.4060072628
2020-11-09 03:00:00,-4.29,0.23,4.2961610771,0.0,0.0,0.0,-4.29,0.23,4.2961610771,-4.31,0.23,4.3161325281,-4.31,0.23,4.3161325281
2020-11-09 03:30:00,-4.21,0.23,4.2162779795,0.0,0.0,0.0,-4.21,0.23,4.2162779795,-4.24,0.23,4.2462336252,-4.24,0.23,4.2462336252
2020-11-09 04:00:00,-4.12,0.23,4.1264149089,0.0,0.0,0.0,-4.12,0.23,4.1264149089,-4.14,0.24,4.146950687,-4.14,0.24,4.146950687
2020-11-09 04:30:00,-4.21,0.23,4.2162779795,0.0,0.0,0.0,-4.21,0.23,4.2162779795,-4.23,0.24,4.23680304,-4.23,0.24,4.23680304
2020-11-09 05:00:00,-4.37,0.23,4.3760484458,0.0,0.0,0.0,-4.37,0.23,4.3760484458,-4.39,0.23,4.3960209281000004,-4.39,0.23,4.3960209281000004
2020-11-09 05:30:00,-4.53,-0.61,4.5708861285,0.0,0.0,0.0,-4.53,-0.61,4.5708861285,-4.55,0.67,4.5990651224,-4.55,0.67,4.5990651224
2020-11-09 06:00:00,-4.99,-0.22,4.994847345,0.0,0.0,0.0,-4.99,-0.22,4.994847345,-5.01,-0.22,5.014828013,-5.01,-0.22,5.014828013
2020-11-09 06:30:00,-1.57528,1.03846,1.8867713825,2.15472,0.62846,2.2445,-3.73,0.41000000000000003,3.7524658559,-1.60528,1.04846,1.917339889,-3.76,0.42,3.783384728
2020-11-09 07:00:00,-1.0584,1.2238,1.6179916563,2.7216,0.7938000000000001,2.835,-3.7800000000000002,0.43,3.8043790558,-1.0884,1.2138,1.6303143868999999,-3.81,0.42,3.8330797018
2020-11-09 07:30:00,-7.04,-0.71,7.0757119783,0.0,0.0,0.0,-7.04,-0.71,7.0757119783,-7.06,-0.7000000000000001,7.0946176782,-7.06,-0.7000000000000001,7.0946176782
2020-11-09 08:00:00,-1.3824,0.6568,1.5304953447,3.1776,0.9268000000000001,3.31,-4.5600000000000005,-0.27,4.5679864273,-1.3324,1.6068,2.0873658041,-4.51,0.68,4.5609757728
2020-11-09 08:30:00,-1.07968,0.49926000000000004,1.1895248841,3.4603200000000003,1.00926,3.6045,-4.54,-0.51,4.5685555704,-0.9896800000000001,1.8492600000000001,2.0974339203,-4.45,0.84,4.5285869761
2020-11-09 09:00:00,-1.16384,0.50388,1.268234442,3.47616,1.01388,3.621,-4.64,-0.51,4.6679438728000004,-3.27384,1.72388,3.6999717026,-6.75,0.71,6.7872380244
2020-11-09 09:30:00,3.47712,1.01416,3.622,3.47712,1.01416,3.622,0.0,0.0,0.0,-6.57288,0.72416,6.6126514500999996,-10.05,-0.29,10.054183209
2020-11-09 10:00:00,3.47424,1.01332,3.6189999999999998,3.47424,1.01332,3.6189999999999998,0.0,0.0,0.0,-7.09576,0.56332,7.1180853746,-10.57,-0.45,10.5795746606
2020-11-09 10:30:00,3.47232,1.01276,3.617,3.47232,1.01276,3.617,0.0,0.0,0.0,-6.81768,0.68276,6.8517823812,-10.29,-0.33,10.2952901853
2020-11-09 11:00:00,3.47088,1.01234,3.6155,3.47088,1.01234,3.6155,0.0,0.0,0.0,-6.9991200000000005,0.63234,7.0276265303,-10.47,-0.38,10.4768936236
2020-11-09 11:30:00,3.46992,1.01206,3.6145,3.46992,1.01206,3.6145,0.0,0.0,0.0,-6.96008,0.6320600000000001,6.9887204444,-10.43,-0.38,10.4369200438
2020-11-09 12:00:00,3.47232,1.01276,3.617,3.47232,1.01276,3.617,0.0,0.0,0.0,-7.06768,0.69276,7.1015503237,-10.54,-0.32,10.5448565661
2020-11-09 12:30:00,3.468,1.0115,3.6125,3.468,1.0115,3.6125,0.0,0.0,0.0,-7.212,0.8115,7.257511712,-10.68,-0.2,10.681872495
2020-11-09 13:00:00,3.46464,1.01052,3.609,3.46464,1.01052,3.609,0.0,0.0,0.0,-6.81536,0.71052,6.8522967391,-10.28,-0.30000000000000004,10.2843765003
2020-11-09 13:30:00,3.468,1.0115,3.6125,3.468,1.0115,3.6125,0.0,0.0,0.0,-6.902,0.6915,6.9365536291000005,-10.37,-0.32,10.3749361444
2020-11-09 14:00:00,3.46368,1.01024,3.608,3.46368,1.01024,3.608,0.0,0.0,0.0,-6.83632,0.66024,6.8681284205,-10.3,-0.35000000000000003,10.3059448863
2020-11-09 14:30:00,3.45984,1.00912,3.604,3.45984,1.00912,3.604,0.0,0.0,0.0,-6.49016,1.35912,6.6309414113,-9.95,0.35000000000000003,9.9561538759
2020-11-09 15:00:00,3.45744,1.00842,3.6015,3.45744,1.00842,3.6015,0.0,0.0,0.0,-6.16256,1.44842,6.3304870468,-9.62,0.44,9.630057113
2020-11-09 15:30:00,3.4536,1.0073,3.5975,3.4536,1.0073,3.5975,0.0,0.0,0.0,-6.0864,1.4673,6.2607694615,-9.54,0.46,9.5510837081
2020-11-09 16:00:00,3.4536,1.0073,3.5975,3.4536,1.0073,3.5975,0.0,0.0,0.0,-6.5164,1.5573000000000001,6.6998994209,-9.97,0.55,9.9851589872
2020-11-09 16:30:00,3.45696,1.00828,3.601,3.45696,1.00828,3.601,0.0,0.0,0.0,-7.29304,1.65828,7.479192804,-10.75,0.65,10.7696332342
2020-11-09 17:00:00,3.45456,1.00758,3.5985,3.45456,1.00758,3.5985,0.0,0.0,0.0,-8.22544,1.71758,8.4028533398,-11.68,0.71,11.7015597251
2020-11-09 17:30:00,3.45264,1.00702,3.5965,3.45264,1.00702,3.5965,0.0,0.0,0.0,-8.43736,1.7170200000000002,8.6102962464,-11.89,0.71,11.9111796225
2020-11-09 18:00:00,3.45456,1.00758,3.5985,3.45456,1.00758,3.5985,0.0,0.0,0.0,-8.21544,1.71758,8.3930647233,-11.67,0.71,11.6915781655
2020-11-09 18:30:00,3.45456,1.00758,3.5985,3.45456,1.00758,3.5985,0.0,0.0,0.0,-7.66544,1.7875800000000002,7.8711125421,-11.12,0.78,11.1473225485
2020-11-09 19:00:00,3.45696,1.00828,3.601,3.45696,1.00828,3.601,0.0,0.0,0.0,-7.03304,1.8382800000000001,7.2693139291,-10.49,0.8300000000000001,10.5227848025
2020-11-09 19:30:00,3.46176,1.00968,3.606,3.46176,1.00968,3.606,0.0,0.0,0.0,-6.12824,2.04968,6.4619280095,-9.59,1.04,9.6462272418
2020-11-09 20:00:00,3.4584,1.0087,3.6025,3.4584,1.0087,3.6025,0.0,0.0,0.0,-5.4616,2.0687,5.8402563514,-8.92,1.06,8.9827612681
2020-11-09 20:30:00,3.46128,1.00954,3.6055,3.46128,1.00954,3.6055,0.0,0.0,0.0,-5.00872,2.17954,5.4623869004,-8.47,1.17,8.5504268899
2020-11-09 21:00:00,3.44976,1.00618,3.5935,3.44976,1.00618,3.5935,0.0,0.0,0.0,-4.16024,2.34618,4.7762074337,-7.61,1.34,7.7270757729
2020-11-09 21:30:00,0.15264000000000003,0.044520000000000004,0.159,0.15264000000000003,0.044520000000000004,0.159,0.0,0.0,0.0,-12.977360000000001,-0.64548,12.993402826,-13.13,-0.6900000000000001,13.148117736
2020-11-09 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-12.61,-0.6000000000000001,12.6242663153,-12.61,-0.6000000000000001,12.6242663153
2020-11-09 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-11.7,-0.48,11.7098420143,-11.7,-0.48,11.7098420143
2020-11-09 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-10.86,-0.47000000000000003,10.8701655921,-10.86,-0.47000000000000003,10.8701655921
2020-11-09 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-10.25,-0.36,10.2563200028,-10.25,-0.36,10.2563200028
2020-11-10 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.72,-0.34,9.7259446842,-9.72,-0.34,9.7259446842
2020-11-10 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.76,-0.36,9.7666370876,-9.76,-0.36,9.7666370876
2020-11-10 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.9,-0.31,9.9048523462,-9.9,-0.31,9.9048523462
2020-11-10 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.79,-0.28,9.7940032673,-9.79,-0.28,9.7940032673
2020-11-10 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.67,-0.32,9.6752932772,-9.67,-0.32,9.6752932772
2020-11-10 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.57,-0.36,9.5767687661,-9.57,-0.36,9.5767687661
2020-11-10 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.38,-0.33,9.385803109,-9.38,-0.33,9.385803109
2020-11-10 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.31,-0.35000000000000003,9.3165766245,-9.31,-0.35000000000000003,9.3165766245
2020-11-10 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.15,-0.35000000000000003,9.1566915423,-9.15,-0.35000000000000003,9.1566915423
2020-11-10 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.55,-0.5,9.5630800478,-9.55,-0.5,9.5630800478
2020-11-10 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.55,-0.43,9.5596757267,-9.55,-0.43,9.5596757267
2020-11-10 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-9.92,-0.55,9.9352352765,-9.92,-0.55,9.9352352765
2020-11-10 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-10.44,-0.67,10.4614769512,-10.44,-0.67,10.4614769512
2020-11-10 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-11.87,-1.15,11.9255775541,-11.87,-1.15,11.9255775541
2020-11-10 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-13.2,-1.55,13.2906922318,-13.2,-1.55,13.2906922318
2020-11-10 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-14.29,-1.74,14.3955444496,-14.29,-1.74,14.3955444496
2020-11-10 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-15.43,-2.21,15.5874629109,-15.43,-2.21,15.5874629109
2020-11-10 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-15.86,-2.5,16.0558276025,-15.86,-2.5,16.0558276025
2020-11-10 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-16.31,-2.63,16.5206840052,-16.31,-2.63,16.5206840052
2020-11-10 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-16.8,-2.63,17.0046140797,-16.8,-2.63,17.0046140797
2020-11-10 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-16.69,-2.54,16.8821710689,-16.69,-2.54,16.8821710689
2020-11-10 10:30:00,-8.14,-0.72,8.1717807117,0.0,0.0,0.0,-8.14,-0.72,8.1717807117,-8.55,-1.75,8.7272561553,-8.55,-1.75,8.7272561553
2020-11-10 11:00:00,-8.11,-1.22,8.2012499047,0.0,0.0,0.0,-8.11,-1.22,8.2012499047,-8.14,-1.21,8.2294410503,-8.14,-1.21,8.2294410503
2020-11-10 11:30:00,-8.34,-1.3900000000000001,8.4550399171,0.0,0.0,0.0,-8.34,-1.3900000000000001,8.4550399171,-8.36,-1.38,8.4731340129,-8.36,-1.38,8.4731340129
2020-11-10 12:00:00,-4.536,-0.36050000000000004,4.5503028745,1.884,0.5495,1.9625,-6.42,-0.91,6.484173039,-4.556,-0.35050000000000003,4.569462359,-6.44,-0.9,6.5025841017
2020-11-10 12:30:00,-1.48704,0.7812800000000001,1.6797876056,3.43296,1.00128,3.576,-4.92,-0.22,4.9249162429,-1.5170400000000002,0.7812800000000001,1.7064022972,-4.95,-0.22,4.9548864770000005
2020-11-10 13:00:00,-1.8016,0.6162000000000001,1.9040653875,3.2784,0.9562,3.415,-5.08,-0.34,5.0913652393,-1.8216,0.6262,1.9262276605,-5.1,-0.33,5.1106653187
2020-11-10 13:30:00,-1.73096,0.7472200000000001,1.8853541445,3.41904,0.9972200000000001,3.5615,-5.15,-0.25,5.1560643906,-1.76096,0.7572200000000001,1.9168626059,-5.18,-0.24,5.185556865
2020-11-10 14:00:00,-5.11928,-0.52854,5.1464922277,1.41072,0.41146000000000005,1.4695,-6.53,-0.9400000000000001,6.5973100579,-5.13928,-0.48854000000000003,5.1624480869,-6.55,-0.9,6.6115429364
2020-11-10 14:30:00,-8.07,-1.17,8.1543730599,0.0,0.0,0.0,-8.07,-1.17,8.1543730599,-8.09,-1.1400000000000001,8.1699265603,-8.09,-1.1400000000000001,8.1699265603
2020-11-10 15:00:00,-7.92,-1.2,8.0103932488,0.0,0.0,0.0,-7.92,-1.2,8.0103932488,-7.94,-1.19,8.0286798417,-7.94,-1.19,8.0286798417
2020-11-10 15:30:00,-7.85,-1.15,7.9337885023,0.0,0.0,0.0,-7.85,-1.15,7.9337885023,-7.87,-1.1400000000000001,7.9521380773,-7.87,-1.1400000000000001,7.9521380773
2020-11-10 16:00:00,-8.07,-1.15,8.1515274642,0.0,0.0,0.0,-8.07,-1.15,8.1515274642,-8.1,-1.1400000000000001,8.1798288491,-8.1,-1.1400000000000001,8.1798288491
2020-11-10 16:30:00,-2.726,0.312,2.7437966397,3.024,0.882,3.15,-5.75,-0.5700000000000001,5.7781831054,-2.636,1.4020000000000001,2.9856490082000002,-5.66,0.52,5.6838367323
2020-11-10 17:00:00,-2.43784,0.48688000000000003,2.4859839098,3.45216,1.00688,3.596,-5.89,-0.52,5.9129096053,-2.31784,1.79688,2.9327734314000002,-5.77,0.79,5.8238303547
2020-11-10 17:30:00,-2.44776,1.27732,2.7609917421,3.52224,1.02732,3.669,-5.97,0.25,5.9752322131,-2.47776,1.29732,2.7968435423,-6.0,0.27,6.0060719276
2020-11-10 18:00:00,-3.56368,1.06476,3.7193452381,2.8963200000000002,0.8447600000000001,3.017,-6.46,0.22,6.4637450445,-3.58368,1.11476,3.7530590456,-6.48,0.27,6.4856225607
2020-11-10 18:30:00,-3.9962400000000002,0.6131800000000001,4.0430092566999996,2.51376,0.73318,2.6185,-6.51,-0.12,6.5111058969,-4.02624,0.7431800000000001,4.0942551276,-6.54,0.01,6.5400076453
2020-11-10 19:00:00,-3.6904,0.8803000000000001,3.7939399376000003,2.4696,0.7203,2.5725,-6.16,0.16,6.1620775717,-3.7104,0.8703000000000001,3.8111009236,-6.18,0.15,6.1818201203
2020-11-10 19:30:00,-8.00576,-0.8466800000000001,8.0504074555,0.11424000000000001,0.03332,0.11900000000000001,-8.12,-0.88,8.1675455309,-8.02576,-0.8366800000000001,8.0692538069,-8.14,-0.87,8.1863606077
2020-11-10 20:00:00,-7.03232,-0.58526,7.0566319055,0.42768000000000006,0.12474,0.4455,-7.46,-0.71,7.4937106963,-7.03232,-0.45526000000000005,7.047040957,-7.46,-0.58,7.4825129469
2020-11-10 20:30:00,-7.61,-0.71,7.6430491298,0.0,0.0,0.0,-7.61,-0.71,7.6430491298,-7.63,-0.72,7.6638958761,-7.63,-0.72,7.6638958761
2020-11-10 21:00:00,-7.32,-0.73,7.3563102164,0.0,0.0,0.0,-7.32,-0.73,7.3563102164,-7.34,-0.72,7.37522881,-7.34,-0.72,7.37522881
2020-11-10 21:30:00,-6.95,-0.55,6.9717286235,0.0,0.0,0.0,-6.95,-0.55,6.9717286235,-6.97,-0.54,6.9908869251,-6.97,-0.54,6.9908869251
2020-11-10 22:00:00,-6.42,-0.33,6.4284757136,0.0,0.0,0.0,-6.42,-0.33,6.4284757136,-6.45,-0.32,6.4579331059000005,-6.45,-0.32,6.4579331059000005
2020-11-10 22:30:00,-6.0,-0.38,6.0120212907,0.0,0.0,0.0,-6.0,-0.38,6.0120212907,-6.02,-0.37,6.031359714,-6.02,-0.37,6.031359714
2020-11-10 23:00:00,-5.51,-0.30000000000000004,5.5181609255,0.0,0.0,0.0,-5.51,-0.30000000000000004,5.5181609255,-5.53,-0.30000000000000004,5.5381314538,-5.53,-0.30000000000000004,5.5381314538
2020-11-10 23:30:00,-5.21,-0.26,5.2164834899,0.0,0.0,0.0,-5.21,-0.26,5.2164834899,-5.23,-0.26,5.236458727,-5.23,-0.26,5.236458727
2020-11-11 00:00:00,-5.05,-0.29,5.0583198792,0.0,0.0,0.0,-5.05,-0.29,5.0583198792,-5.08,-0.29,5.0882708261,-5.08,-0.29,5.0882708261
2020-11-11 00:30:00,-4.97,-0.25,4.976283754,0.0,0.0,0.0,-4.97,-0.25,4.976283754,-4.99,-0.25,4.9962586002,-4.99,-0.25,4.9962586002
2020-11-11 01:00:00,-5.07,-0.25,5.076159966,0.0,0.0,0.0,-5.07,-0.25,5.076159966,-5.09,-0.25,5.096135791,-5.09,-0.25,5.096135791
2020-11-11 01:30:00,-4.95,-0.25,4.9563091106,0.0,0.0,0.0,-4.95,-0.25,4.9563091106,-4.97,-0.25,4.976283754,-4.97,-0.25,4.976283754
2020-11-11 02:00:00,-4.99,-0.25,4.9962586002,0.0,0.0,0.0,-4.99,-0.25,4.9962586002,-5.01,-0.25,5.0162336469,-5.01,-0.25,5.0162336469
2020-11-11 02:30:00,-4.93,-0.29,4.9385220461,0.0,0.0,0.0,-4.93,-0.29,4.9385220461,-4.95,-0.29,4.9584876727000005,-4.95,-0.29,4.9584876727000005
2020-11-11 03:00:00,-4.79,-0.59,4.8261993328,0.0,0.0,0.0,-4.79,-0.59,4.8261993328,-4.75,0.24,4.7560592932,-4.75,0.24,4.7560592932
2020-11-11 03:30:00,-4.82,-0.84,4.892647545,0.0,0.0,0.0,-4.82,-0.84,4.892647545,-4.71,0.5,4.7364649265,-4.71,0.5,4.7364649265
2020-11-11 04:00:00,-4.71,-0.81,4.7791421824,0.0,0.0,0.0,-4.71,-0.81,4.7791421824,-4.6,0.53,4.6304319453,-4.6,0.53,4.6304319453
2020-11-11 04:30:00,-5.04,-0.97,5.1324945202,0.0,0.0,0.0,-5.04,-0.97,5.1324945202,-4.93,0.37,4.9438648849,-4.93,0.37,4.9438648849
2020-11-11 05:00:00,-4.94,-0.87,5.0160243221,0.0,0.0,0.0,-4.94,-0.87,5.0160243221,-4.84,0.46,4.8618103624,-4.84,0.46,4.8618103624
2020-11-11 05:30:00,-5.13,-0.96,5.219051638,0.0,0.0,0.0,-5.13,-0.96,5.219051638,-5.03,0.37,5.0435899913,-5.03,0.37,5.0435899913
2020-11-11 06:00:00,-5.29,-0.5,5.3135769497,0.0,0.0,0.0,-5.29,-0.5,5.3135769497,-5.28,-0.16,5.2824236862,-5.28,-0.16,5.2824236862
2020-11-11 06:30:00,-5.95,-0.5,5.9709714453,0.0,0.0,0.0,-5.95,-0.5,5.9709714453,-5.97,-0.48,5.9892653974000005,-5.97,-0.48,5.9892653974000005
2020-11-11 07:00:00,-2.4188,0.7091000000000001,2.5205983913,2.1912,0.6391,2.2825,-4.61,0.07,4.6105314227,-2.4388,0.7191000000000001,2.5426069791,-4.63,0.08,4.6306910931
2020-11-11 07:30:00,-3.98584,0.07538,3.9865527276,1.66416,0.48538000000000003,1.7335,-5.65,-0.41000000000000003,5.6648565736,-3.94584,0.60538,3.9920092998000003,-5.61,0.12,5.6112832757
2020-11-11 08:00:00,-7.7,-1.57,7.8584285960999996,0.0,0.0,0.0,-7.7,-1.57,7.8584285960999996,-7.54,-0.33,7.5472180305,-7.54,-0.33,7.5472180305
2020-11-11 08:30:00,-4.17808,-0.49194000000000004,4.2069415791,1.9819200000000001,0.57806,2.0645,-6.16,-1.07,6.2522395987,-4.10808,0.5380600000000001,4.1431666452,-6.09,-0.04,6.0901313615
2020-11-11 09:00:00,-4.2564,0.15480000000000002,4.259214012,1.8336000000000001,0.5348,1.9100000000000001,-6.09,-0.38,6.1018439836,-4.2764,0.1748,4.2799710279,-6.11,-0.36,6.1205963762
2020-11-11 09:30:00,-8.25,-1.13,8.3270282814,0.0,0.0,0.0,-8.25,-1.13,8.3270282814,-8.27,-1.13,8.3468437148,-8.27,-1.13,8.3468437148
2020-11-11 10:00:00,-4.30912,-0.05016,4.309411932,2.09088,0.60984,2.178,-6.4,-0.66,6.4339412493,-4.32912,-0.02016,4.3291669406,-6.42,-0.63,6.450837155
2020-11-11 10:30:00,-1.61544,0.77758,1.7928404976,3.45456,1.00758,3.5985,-5.07,-0.23,5.0752142812,-1.63544,0.77758,1.810882285,-5.09,-0.23,5.0951938138
2020-11-11 11:00:00,-5.63792,-0.67856,5.6786077167,1.3420800000000002,0.39144,1.3980000000000001,-6.98,-1.07,7.06153666,-5.65792,-0.63856,5.6938403209,-7.0,-1.03,7.0753727817
2020-11-11 11:30:00,-8.24,-1.2,8.326920199,0.0,0.0,0.0,-8.24,-1.2,8.326920199,-8.26,-1.19,8.3452801031,-8.26,-1.19,8.3452801031
2020-11-11 12:00:00,-8.39,-1.23,8.4796815978,0.0,0.0,0.0,-8.39,-1.23,8.4796815978,-8.41,-1.23,8.4994705717,-8.41,-1.23,8.4994705717
2020-11-11 12:30:00,-8.3,-1.23,8.3906435987,0.0,0.0,0.0,-8.3,-1.23,8.3906435987,-8.32,-1.23,8.4104280509,-8.32,-1.23,8.4104280509
2020-11-11 13:00:00,-3.92824,-0.017820000000000003,3.928280419,2.20176,0.6421800000000001,2.2935,-6.13,-0.66,6.1654278035,-3.94824,0.012180000000000002,3.9482587871,-6.15,-0.63,6.1821840801
2020-11-11 13:30:00,-1.62752,1.2211400000000001,2.0347000393,3.43248,1.00114,3.5755,-5.06,0.22,5.0647803506,-1.64752,1.2211400000000001,2.050732808,-5.08,0.22,5.084761548
2020-11-11 14:00:00,-1.63504,0.78478,1.8136249474000001,3.44496,1.00478,3.5885,-5.08,-0.22,5.084761548,-1.65504,0.8347800000000001,1.8536491173,-5.1,-0.17,5.1028325467
2020-11-11 14:30:00,-1.51504,1.25478,1.9671855657,3.44496,1.00478,3.5885,-4.96,0.25,4.9662964068,-1.5450400000000002,1.26478,1.9967015424999999,-4.99,0.26,4.996768956
2020-11-11 15:00:00,-1.51504,1.20478,1.9356758639,3.44496,1.00478,3.5885,-4.96,0.2,4.9640306204,-1.5450400000000002,1.19478,1.9531123496,-4.99,0.19,4.9936159244
2020-11-11 15:30:00,-1.4526400000000002,1.23548,1.9069802831,3.44736,1.00548,3.591,-4.9,0.23,4.9053949892,-1.4726400000000002,1.23548,1.9222589316,-4.92,0.23,4.9253730823
2020-11-11 16:00:00,-1.74072,1.13604,2.0786276723,3.44928,1.00604,3.593,-5.19,0.13,5.1916278757,-1.75072,1.32604,2.1962246242,-5.2,0.32,5.2098368497
2020-11-11 16:30:00,-2.06648,1.26186,2.4212868996,3.50352,1.02186,3.6495,-5.57,0.24,5.5751681589,-2.08648,1.26186,2.4383784468,-5.59,0.24,5.5951496852
2020-11-11 17:00:00,-2.52776,1.26732,2.8276616841,3.52224,1.02732,3.669,-6.05,0.24,6.0547584593,-2.5477600000000002,1.26732,2.8455546032,-6.07,0.24,6.0747427929
2020-11-11 17:30:00,-2.64872,1.33954,2.9681787429,3.46128,1.00954,3.6055,-6.11,0.33,6.1189051308,-2.66872,1.35954,2.9950651829,-6.13,0.35000000000000003,6.1399837133
2020-11-11 18:00:00,-2.38728,1.36996,2.752434595,3.46272,1.00996,3.607,-5.85,0.36,5.8610664559,-2.40728,1.35996,2.7648667599000003,-5.87,0.35000000000000003,5.8804251547
2020-11-11 18:30:00,-2.03392,1.40094,2.4697091833,3.46608,1.01094,3.6105,-5.5,0.39,5.5138099351,-2.05392,1.40094,2.4862059951,-5.52,0.39,5.5337600237
2020-11-11 19:00:00,-1.6853600000000002,1.4780200000000001,2.2416470396,3.5246399999999998,1.02802,3.6715,-5.21,0.45,5.2293976709,-1.7053600000000002,1.4780200000000001,2.2567223688,-5.23,0.45,5.249323766
2020-11-11 19:30:00,-1.28912,1.41234,1.9122067488,3.47088,1.01234,3.6155,-4.76,0.4,4.7767771562,-1.30912,1.4223400000000002,1.933092406,-4.78,0.41000000000000003,4.7975514588
2020-11-11 20:00:00,-3.77256,0.6434200000000001,3.8270351775,2.13744,0.6234200000000001,2.2265,-5.91,0.02,5.9100338409,-3.79256,0.67342,3.8518834159,-5.93,0.05,5.9302107888
2020-11-11 20:30:00,-7.73,-0.71,7.7625382447,0.0,0.0,0.0,-7.73,-0.71,7.7625382447,-7.75,-0.7000000000000001,7.781548689,-7.75,-0.7000000000000001,7.781548689
2020-11-11 21:00:00,-7.28,-0.64,7.3080777226,0.0,0.0,0.0,-7.28,-0.64,7.3080777226,-7.3,-0.58,7.3230048477,-7.3,-0.58,7.3230048477
2020-11-11 21:30:00,-6.92,-0.51,6.9387679022,0.0,0.0,0.0,-6.92,-0.51,6.9387679022,-6.94,-0.5,6.957988215,-6.94,-0.5,6.957988215
2020-11-11 22:00:00,-6.54,-0.45,6.5554633703,0.0,0.0,0.0,-6.54,-0.45,6.5554633703,-6.5600000000000005,-0.44,6.5747395386,-6.5600000000000005,-0.44,6.5747395386
2020-11-11 22:30:00,-6.01,-0.59,6.0388906266,0.0,0.0,0.0,-6.01,-0.59,6.0388906266,-5.97,0.0,5.97,-5.97,0.0,5.97
2020-11-11 23:00:00,-5.64,-0.87,5.7067065809,0.0,0.0,0.0,-5.64,-0.87,5.7067065809,-5.53,0.45,5.5482790125,-5.53,0.45,5.5482790125
2020-11-11 23:30:00,-5.24,-0.61,5.2753862418,0.0,0.0,0.0,-5.24,-0.61,5.2753862418,-5.19,0.24,5.1955461696,-5.19,0.24,5.1955461696
2020-11-12 00:00:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2020-11-12 00:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.23,5.0552349105,-5.05,-0.23,5.0552349105
2020-11-12 01:00:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-11-12 01:30:00,-5.1,-0.23,5.1051836402,0.0,0.0,0.0,-5.1,-0.23,5.1051836402,-5.12,-0.23,5.125163412,-5.12,-0.23,5.125163412
2020-11-12 02:00:00,-5.01,-0.23,5.0152766624,0.0,0.0,0.0,-5.01,-0.23,5.0152766624,-5.03,-0.23,5.0352557035,-5.03,-0.23,5.0352557035
2020-11-12 02:30:00,-4.95,-0.23,4.9553405534,0.0,0.0,0.0,-4.95,-0.23,4.9553405534,-4.97,-0.23,4.9753190852,-4.97,-0.23,4.9753190852
2020-11-12 03:00:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.23,4.9153840135,-4.91,-0.23,4.9153840135
2020-11-12 03:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-11-12 04:00:00,-4.71,-0.23,4.7156123674,0.0,0.0,0.0,-4.71,-0.23,4.7156123674,-4.73,-0.23,4.7355886646,-4.73,-0.23,4.7355886646
2020-11-12 04:30:00,-4.99,-0.25,4.9962586002,0.0,0.0,0.0,-4.99,-0.25,4.9962586002,-5.01,-0.25,5.0162336469,-5.01,-0.25,5.0162336469
2020-11-12 05:00:00,-4.97,-0.25,4.976283754,0.0,0.0,0.0,-4.97,-0.25,4.976283754,-4.99,-0.25,4.9962586002,-4.99,-0.25,4.9962586002
2020-11-12 05:30:00,-5.18,-0.30000000000000004,5.1886799863,0.0,0.0,0.0,-5.18,-0.30000000000000004,5.1886799863,-5.2,-0.29,5.2080802605,-5.2,-0.29,5.2080802605
2020-11-12 06:00:00,-5.44,-0.46,5.459413888,0.0,0.0,0.0,-5.44,-0.46,5.459413888,-5.46,-0.45,5.4785125719,-5.46,-0.45,5.4785125719
2020-11-12 06:30:00,-6.12,-0.59,6.1483737687,0.0,0.0,0.0,-6.12,-0.59,6.1483737687,-6.14,-0.58,6.1673332973,-6.14,-0.58,6.1673332973
2020-11-12 07:00:00,-6.87,-0.89,6.9274093281999995,0.0,0.0,0.0,-6.87,-0.89,6.9274093281999995,-6.88,-0.85,6.9323084178,-6.88,-0.85,6.9323084178
2020-11-12 07:30:00,-7.5,-1.05,7.5731433368,0.0,0.0,0.0,-7.5,-1.05,7.5731433368,-7.52,-1.04,7.5915742768,-7.52,-1.04,7.5915742768
2020-11-12 08:00:00,-7.74,-1.05,7.8108962353999996,0.0,0.0,0.0,-7.74,-1.05,7.8108962353999996,-7.76,-1.04,7.829380563,-7.76,-1.04,7.829380563
2020-11-12 08:30:00,-1.85424,0.35918000000000005,1.8887075607,3.18576,0.9291800000000001,3.3185000000000002,-5.04,-0.5700000000000001,5.0721297302,-1.8642400000000001,0.9091800000000001,2.0741260931,-5.05,-0.02,5.0500396038
2020-11-12 09:00:00,-1.39544,0.77758,1.5974615645,3.45456,1.00758,3.5985,-4.85,-0.23,4.8554505455,-1.41544,0.77758,1.6149616249,-4.87,-0.23,4.8754281863
2020-11-12 09:30:00,-1.63504,0.7247800000000001,1.7884803186,3.44496,1.00478,3.5885,-5.08,-0.28,5.0877106836,-1.66504,0.7347800000000001,1.8199614968,-5.11,-0.27,5.1171281008
2020-11-12 10:00:00,-1.58656,0.7214200000000001,1.7428767742,3.43344,1.00142,3.5765000000000002,-5.02,-0.28,5.027802701,-1.60656,0.7314200000000001,1.7652224364,-5.04,-0.27,5.0472269614
2020-11-12 10:30:00,-1.81216,0.6656200000000001,1.9305371921,3.4478400000000002,1.00562,3.5915,-5.26,-0.34,5.270977139,-1.84216,0.6756200000000001,1.9621457260000001,-5.29,-0.33,5.3002830113
2020-11-12 11:00:00,-1.88216,0.6656200000000001,1.9963908059,3.4478400000000002,1.00562,3.5915,-5.33,-0.34,5.3408332683,-1.90216,0.6756200000000001,2.0185824358,-5.35,-0.33,5.3601679078
2020-11-12 11:30:00,-6.5746400000000005,-0.84552,6.6287853488,0.9753600000000001,0.28448,1.016,-7.55,-1.13,7.6340945763,-6.59464,-0.81552,6.6448739341,-7.57,-1.1,7.6495032518
2020-11-12 12:00:00,-8.27,-1.35,8.37946299,0.0,0.0,0.0,-8.27,-1.35,8.37946299,-8.29,-1.34,8.3976008479,-8.29,-1.34,8.3976008479
2020-11-12 12:30:00,-8.1,-1.28,8.2005121791,0.0,0.0,0.0,-8.1,-1.28,8.2005121791,-8.12,-1.28,8.2202676355,-8.12,-1.28,8.2202676355
2020-11-12 13:00:00,-8.03,-1.24,8.1251769212,0.0,0.0,0.0,-8.03,-1.24,8.1251769212,-8.05,-1.23,8.1434267971,-8.05,-1.23,8.1434267971
2020-11-12 13:30:00,-8.15,-1.27,8.2483574122,0.0,0.0,0.0,-8.15,-1.27,8.2483574122,-8.18,-1.27,8.2780009664,-8.18,-1.27,8.2780009664
2020-11-12 14:00:00,-2.30736,0.36452,2.3359762413,3.03264,0.8845200000000001,3.159,-5.34,-0.52,5.3652586145,-2.32736,0.5045200000000001,2.3814165952,-5.36,-0.38,5.3734532658
2020-11-12 14:30:00,-4.32312,-0.29466000000000003,4.3331502455,2.00688,0.5853400000000001,2.0905,-6.33,-0.88,6.3908763092,-4.34312,-0.28466,4.3524387015,-6.35,-0.87,6.4093213369
2020-11-12 15:00:00,-8.06,-1.16,8.1430461131,0.0,0.0,0.0,-8.06,-1.16,8.1430461131,-8.08,-1.15,8.1614275712,-8.08,-1.15,8.1614275712
2020-11-12 15:30:00,-8.12,-1.08,8.1915077977,0.0,0.0,0.0,-8.12,-1.08,8.1915077977,-8.15,-1.07,8.2199391725,-8.15,-1.07,8.2199391725
2020-11-12 16:00:00,-3.64424,-0.08332,3.645192368,2.52576,0.7366800000000001,2.6310000000000002,-6.17,-0.8200000000000001,6.224250959,-3.60424,0.62668,3.6583157053,-6.13,-0.11,6.13098687
2020-11-12 16:30:00,-2.07264,1.2654800000000002,2.4284308102,3.44736,1.00548,3.591,-5.52,0.26,5.526119796,-2.09264,1.2654800000000002,2.4455228071,-5.54,0.26,5.5460977272
2020-11-12 17:00:00,-2.71632,0.89024,2.8584823946,3.46368,1.01024,3.608,-6.18,-0.12,6.1811649387,-2.6463200000000002,1.6502400000000002,3.1187019094,-6.11,0.64,6.1434273822
2020-11-12 17:30:00,-2.75824,0.5996800000000001,2.8226767437999998,3.46176,1.00968,3.606,-6.22,-0.41000000000000003,6.2334982153,-2.62824,1.92968,3.2605690301,-6.09,0.92,6.1590989601
2020-11-12 18:00:00,-2.58584,0.60038,2.6546232595,3.46416,1.01038,3.6085000000000003,-6.05,-0.41000000000000003,6.0638766478,-2.46584,1.93038,3.1315705085,-5.93,0.92,6.0009415928
2020-11-12 18:30:00,-2.26008,0.6720600000000001,2.3578859705,3.46992,1.01206,3.6145,-5.73,-0.34,5.7400783966999995,-2.14008,1.99206,2.9237382663,-5.61,0.98,5.6949539067
2020-11-12 19:00:00,-1.78648,0.7618600000000001,1.9421486684,3.50352,1.02186,3.6495,-5.29,-0.26,5.29638556,-1.6764800000000002,2.12186,2.7042328025,-5.18,1.1,5.29550753
2020-11-12 19:30:00,-8.02728,-0.7325400000000001,8.0606351518,0.16272,0.04746,0.1695,-8.19,-0.78,8.2270590128,-8.03728,-0.6025400000000001,8.0598340088,-8.2,-0.65,8.2257218528
2020-11-12 20:00:00,-8.16,-0.8300000000000001,8.2021033888,0.0,0.0,0.0,-8.16,-0.8300000000000001,8.2021033888,-8.2,-0.81,8.2399089801,-8.2,-0.81,8.2399089801
2020-11-12 20:30:00,-7.71,-0.86,7.7578154140999995,0.0,0.0,0.0,-7.71,-0.86,7.7578154140999995,-7.68,-0.66,7.7083072072,-7.68,-0.66,7.7083072072
2020-11-12 21:00:00,-7.38,-0.66,7.4094534211,0.0,0.0,0.0,-7.38,-0.66,7.4094534211,-7.4,-0.66,7.4293741325,-7.4,-0.66,7.4293741325
2020-11-12 21:30:00,-7.02,-0.55,7.0415126216,0.0,0.0,0.0,-7.02,-0.55,7.0415126216,-7.04,-0.54,7.060679854,-7.04,-0.54,7.060679854
2020-11-12 22:00:00,-6.49,-0.42,6.5035759394,0.0,0.0,0.0,-6.49,-0.42,6.5035759394,-6.51,-0.41000000000000003,6.5228981289,-6.51,-0.41000000000000003,6.5228981289
2020-11-12 22:30:00,-5.95,-0.32,5.9585988286,0.0,0.0,0.0,-5.95,-0.32,5.9585988286,-5.97,-0.31,5.9780431581,-5.97,-0.31,5.9780431581
2020-11-12 23:00:00,-5.5600000000000005,-0.29,5.5675578129000005,0.0,0.0,0.0,-5.5600000000000005,-0.29,5.5675578129000005,-5.58,-0.29,5.5875307605,-5.58,-0.29,5.5875307605
2020-11-12 23:30:00,-5.24,-0.24,5.2454933038,0.0,0.0,0.0,-5.24,-0.24,5.2454933038,-5.26,-0.24,5.2654724384,-5.26,-0.24,5.2654724384
2020-11-13 00:00:00,-5.01,-0.24,5.0157452088,0.0,0.0,0.0,-5.01,-0.24,5.0157452088,-5.04,-0.24,5.04571105,-5.04,-0.24,5.04571105
2020-11-13 00:30:00,-4.94,-0.24,4.9458265234,0.0,0.0,0.0,-4.94,-0.24,4.9458265234,-4.96,-0.24,4.9658030569000005,-4.96,-0.24,4.9658030569000005
2020-11-13 01:00:00,-5.0,-0.24,5.0057566861,0.0,0.0,0.0,-5.0,-0.24,5.0057566861,-5.02,-0.24,5.0257337773,-5.02,-0.24,5.0257337773
2020-11-13 01:30:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.24,5.0257337773,-5.02,-0.24,5.0257337773
2020-11-13 02:00:00,-4.86,-0.23,4.865439343,0.0,0.0,0.0,-4.86,-0.23,4.865439343,-4.88,-0.24,4.8858980751,-4.88,-0.24,4.8858980751
2020-11-13 02:30:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.95,-0.24,4.9558147665,-4.95,-0.24,4.9558147665
2020-11-13 03:00:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.24,4.8459467599,-4.84,-0.24,4.8459467599
2020-11-13 03:30:00,-4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,-0.23,4.7955187415000005,-4.8100000000000005,-0.22,4.8150285565,-4.8100000000000005,-0.22,4.8150285565
2020-11-13 04:00:00,-4.7,-0.25,4.7066442398,0.0,0.0,0.0,-4.7,-0.25,4.7066442398,-4.72,-0.24,4.7260977561,-4.72,-0.24,4.7260977561
2020-11-13 04:30:00,-4.88,-0.25,4.8863994925,0.0,0.0,0.0,-4.88,-0.25,4.8863994925,-4.9,-0.24,4.9058740302,-4.9,-0.24,4.9058740302
2020-11-13 05:00:00,-4.73,-0.22,4.735113515,0.0,0.0,0.0,-4.73,-0.22,4.735113515,-4.75,-0.22,4.7550920075,-4.75,-0.22,4.7550920075
2020-11-13 05:30:00,-5.03,-0.29,5.0383529055,0.0,0.0,0.0,-5.03,-0.29,5.0383529055,-5.05,-0.30000000000000004,5.0589030432,-5.05,-0.30000000000000004,5.0589030432
2020-11-13 06:00:00,-5.19,-0.29,5.1980958052,0.0,0.0,0.0,-5.19,-0.29,5.1980958052,-5.21,-0.30000000000000004,5.2186300884,-5.21,-0.30000000000000004,5.2186300884
2020-11-13 06:30:00,-5.86,-0.47000000000000003,5.8788179084,0.0,0.0,0.0,-5.86,-0.47000000000000003,5.8788179084,-5.88,-0.47000000000000003,5.8987541057,-5.88,-0.47000000000000003,5.8987541057
2020-11-13 07:00:00,-6.58,-0.88,6.6385841864,0.0,0.0,0.0,-6.58,-0.88,6.6385841864,-6.55,-0.59,6.576518836,-6.55,-0.59,6.576518836
2020-11-13 07:30:00,-1.19744,1.10408,1.6287587912000001,3.20256,0.93408,3.336,-4.4,0.17,4.4032828662,-1.20744,1.21408,1.7122796501000002,-4.41,0.28,4.4188799486
2020-11-13 08:00:00,-1.12248,1.30136,1.7185747583,3.46752,1.01136,3.612,-4.59,0.29,4.5991520958,-1.14248,1.29136,1.7242016123,-4.61,0.28,4.618495426
2020-11-13 08:30:00,-1.31296,1.30122,1.8485230456,3.46704,1.01122,3.6115,-4.78,0.29,4.788788991,-1.33296,1.29122,1.8558101869999999,-4.8,0.28,4.8081597311
2020-11-13 09:00:00,-1.32064,1.24898,1.8177021346000002,3.45936,1.00898,3.6035,-4.78,0.24,4.7860213121,-1.34064,1.23898,1.8254826896,-4.8,0.23,4.8055072573
2020-11-13 09:30:00,-1.43872,0.77954,1.6363367166,3.46128,1.00954,3.6055,-4.9,-0.23,4.9053949892,-1.45872,0.82954,1.6780943507,-4.92,-0.18,4.9232915819
2020-11-13 10:00:00,-1.53296,0.80122,1.7297166965000002,3.46704,1.01122,3.6115,-5.0,-0.21,5.0044080569,-1.5529600000000001,0.8312200000000001,1.761423132,-5.02,-0.18,5.023226055
2020-11-13 10:30:00,-1.32096,0.9247200000000001,1.6124646973,3.47904,1.01472,3.624,-4.8,-0.09,4.8008436759,-1.34096,0.97472,1.6577855109000001,-4.82,-0.04,4.8201659722
2020-11-13 11:00:00,-1.41536,0.95052,1.7049141327,3.46464,1.01052,3.609,-4.88,-0.06,4.8803688385,-1.43536,1.00052,1.7496567092,-4.9,-0.01,4.9000102041
2020-11-13 11:30:00,-1.33536,0.9205200000000001,1.6218950028,3.46464,1.01052,3.609,-4.8,-0.09,4.8008436759,-1.3553600000000001,0.96052,1.6612042018,-4.82,-0.05,4.8202593291
2020-11-13 12:00:00,-1.27064,1.20898,1.7538981299,3.45936,1.00898,3.6035,-4.73,0.2,4.7342264416,-1.29064,1.20898,1.7684411921,-4.75,0.2,4.7542086618
2020-11-13 12:30:00,-1.38728,1.23996,1.8606575719,3.46272,1.00996,3.607,-4.85,0.23,4.8554505455,-1.40728,1.23996,1.8756166453,-4.87,0.23,4.8754281863
2020-11-13 13:00:00,-1.1636,1.2952,1.7411226264000002,3.4464,1.0052,3.59,-4.61,0.29,4.6191124689,-1.1836,1.2952,1.7545517946,-4.63,0.29,4.6390731833
2020-11-13 13:30:00,-1.16792,1.39394,1.8185449816,3.44208,1.00394,3.5855,-4.61,0.39,4.6264673348,-1.18792,1.40394,1.8390762491000001,-4.63,0.4,4.6472464966
2020-11-13 14:00:00,-1.24216,1.39562,1.8683459664000002,3.4478400000000002,1.00562,3.5915,-4.69,0.39,4.7061874166,-1.26216,1.40562,1.8891308716,-4.71,0.4,4.7269546222
2020-11-13 14:30:00,-0.8926400000000001,1.4654800000000001,1.7159364207,3.44736,1.00548,3.591,-4.34,0.46,4.3643097965,-0.9126400000000001,1.4754800000000001,1.7349216121,-4.36,0.47000000000000003,4.3852593994
2020-11-13 15:00:00,-0.7116800000000001,1.52576,1.6835771441,3.44832,1.00576,3.592,-4.16,0.52,4.1923740291,-0.7316800000000001,1.52576,1.6921286003,-4.18,0.52,4.2122203171
2020-11-13 15:30:00,-0.9230400000000001,1.47828,1.742789316,3.45696,1.00828,3.601,-4.38,0.47000000000000003,4.4051447195,-0.9430400000000001,1.48828,1.7619028918000001,-4.4,0.48,4.426104382
2020-11-13 16:00:00,-1.25448,1.4778600000000002,1.9385020635,3.45552,1.00786,3.5995,-4.71,0.47000000000000003,4.7333920184,-1.27448,1.48786,1.959088219,-4.73,0.48,4.754292797
2020-11-13 16:30:00,-1.57056,1.4819200000000001,2.1593391582,3.46944,1.01192,3.614,-5.04,0.47000000000000003,5.0618672444,-1.59056,1.49192,2.1807582168,-5.06,0.48,5.0827158095
2020-11-13 17:00:00,-1.97056,1.41192,2.4241750762,3.46944,1.01192,3.614,-5.44,0.4,5.4546860588,-1.99056,1.42192,2.446259512,-5.46,0.41000000000000003,5.4753721335
2020-11-13 17:30:00,-2.11192,1.49444,2.5871909477,3.4780800000000003,1.01444,3.623,-5.59,0.48,5.6105703810000005,-2.14192,1.49444,2.6117373911,-5.62,0.48,5.6404609741
2020-11-13 18:00:00,-1.79432,1.61374,2.4132428494,3.47568,1.01374,3.6205,-5.27,0.6000000000000001,5.3040456257,-1.8243200000000002,1.6237400000000002,2.442268423,-5.3,0.61,5.3349882849
2020-11-13 18:30:00,-1.5724,1.6543,2.2823562934,3.4776,1.0143,3.6225,-5.05,0.64,5.0903929121000004,-1.5824,1.7043,2.3256457705,-5.06,0.6900000000000001,5.1068287616
2020-11-13 19:00:00,-1.2390400000000001,1.7852800000000002,2.1731186806,3.48096,1.01528,3.626,-4.72,0.77,4.7823947976,-1.2190400000000001,1.98528,2.3296770592,-4.7,0.97,4.7990519897
2020-11-13 19:30:00,-4.6596,0.5922000000000001,4.6970813278,1.5504,0.45220000000000005,1.615,-6.21,0.14,6.2115778994,-4.6796,0.6022000000000001,4.7181883176,-6.23,0.15,6.2318055169
2020-11-13 20:00:00,-7.35,-0.39,7.3603396661,0.0,0.0,0.0,-7.35,-0.39,7.3603396661,-7.37,-0.38,7.3797899699,-7.37,-0.38,7.3797899699
2020-11-13 20:30:00,-6.94,-0.32,6.9473736045,0.0,0.0,0.0,-6.94,-0.32,6.9473736045,-6.95,-0.30000000000000004,6.9564718069,-6.95,-0.30000000000000004,6.9564718069
2020-11-13 21:00:00,-6.72,-0.32,6.7276147333,0.0,0.0,0.0,-6.72,-0.32,6.7276147333,-6.74,-0.30000000000000004,6.7466732543,-6.74,-0.30000000000000004,6.7466732543
2020-11-13 21:30:00,-6.52,-0.32,6.5278480374,0.0,0.0,0.0,-6.52,-0.32,6.5278480374,-6.54,-0.30000000000000004,6.5468771181,-6.54,-0.30000000000000004,6.5468771181
2020-11-13 22:00:00,-6.22,-0.30000000000000004,6.2272305241,0.0,0.0,0.0,-6.22,-0.30000000000000004,6.2272305241,-6.24,-0.30000000000000004,6.2472073761,-6.24,-0.30000000000000004,6.2472073761
2020-11-13 22:30:00,-5.92,-0.27,5.9261538961,0.0,0.0,0.0,-5.92,-0.27,5.9261538961,-5.94,-0.26,5.9456875128,-5.94,-0.26,5.9456875128
2020-11-13 23:00:00,-5.57,-0.61,5.6033025976,0.0,0.0,0.0,-5.57,-0.61,5.6033025976,-5.5,0.21,5.5040076308,-5.5,0.21,5.5040076308
2020-11-13 23:30:00,-5.26,-0.79,5.3189942658,0.0,0.0,0.0,-5.26,-0.79,5.3189942658,-5.14,0.53,5.1672526549,-5.14,0.53,5.1672526549
2020-11-14 00:00:00,-5.0,-0.77,5.0589425773,0.0,0.0,0.0,-5.0,-0.77,5.0589425773,-4.9,0.55,4.9307707308,-4.9,0.55,4.9307707308
2020-11-14 00:30:00,-5.04,-0.79,5.1015389835,0.0,0.0,0.0,-5.04,-0.79,5.1015389835,-4.93,0.53,4.9584070023,-4.93,0.53,4.9584070023
2020-11-14 01:00:00,-5.06,-0.74,5.1138244006,0.0,0.0,0.0,-5.06,-0.74,5.1138244006,-4.95,0.58,4.9838639628,-4.95,0.58,4.9838639628
2020-11-14 01:30:00,-5.01,-0.74,5.0643558327000004,0.0,0.0,0.0,-5.01,-0.74,5.0643558327000004,-4.9,0.58,4.9342071298,-4.9,0.58,4.9342071298
2020-11-14 02:00:00,-4.96,-0.78,5.0209560843,0.0,0.0,0.0,-4.96,-0.78,5.0209560843,-4.86,0.55,4.891022388,-4.86,0.55,4.891022388
2020-11-14 02:30:00,-4.85,-0.81,4.9171739851,0.0,0.0,0.0,-4.85,-0.81,4.9171739851,-4.75,0.53,4.7794769588,-4.75,0.53,4.7794769588
2020-11-14 03:00:00,-4.76,-0.81,4.8284262446,0.0,0.0,0.0,-4.76,-0.81,4.8284262446,-4.67,0.53,4.6999787234,-4.67,0.53,4.6999787234
2020-11-14 03:30:00,-4.61,-0.27,4.6178999556,0.0,0.0,0.0,-4.61,-0.27,4.6178999556,-4.63,-0.31,4.6403663648,-4.63,-0.31,4.6403663648
2020-11-14 04:00:00,-4.47,-0.27,4.4781469382,0.0,0.0,0.0,-4.47,-0.27,4.4781469382,-4.49,-0.26,4.4975215397,-4.49,-0.26,4.4975215397
2020-11-14 04:30:00,-4.42,-0.22,4.4254717263,0.0,0.0,0.0,-4.42,-0.22,4.4254717263,-4.44,-0.22,4.4454471091,-4.44,-0.22,4.4454471091
2020-11-14 05:00:00,-4.37,0.0,4.37,0.0,0.0,0.0,-4.37,0.0,4.37,-4.39,0.0,4.39,-4.39,0.0,4.39
