Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-14 05:30:00,-4.5,-0.39,4.5168683842,0.0,0.0,0.0,-4.5,-0.39,4.5168683842,-4.52,-0.33,4.53203045,-4.52,-0.33,4.53203045
2020-11-14 06:00:00,-4.76,-0.46,4.7821752373,0.0,0.0,0.0,-4.76,-0.46,4.7821752373,-4.76,0.16,4.7626883165,-4.76,0.16,4.7626883165
2020-11-14 06:30:00,-5.1,-0.25,5.1061237744,0.0,0.0,0.0,-5.1,-0.25,5.1061237744,-5.12,-0.24,5.1256219135,-5.12,-0.24,5.1256219135
2020-11-14 07:00:00,-5.39,-0.31,5.3989072969,0.0,0.0,0.0,-5.39,-0.31,5.3989072969,-5.41,-0.31,5.4188744219,-5.41,-0.31,5.4188744219
2020-11-14 07:30:00,-5.64,-0.35000000000000003,5.6508494937,0.0,0.0,0.0,-5.64,-0.35000000000000003,5.6508494937,-5.66,-0.35000000000000003,5.6708112294,-5.66,-0.35000000000000003,5.6708112294
2020-11-14 08:00:00,-0.03688,1.46716,1.4676234531,2.97312,0.86716,3.097,-3.01,0.6000000000000001,3.0692181415,-0.06688000000000001,1.46716,1.4686835602000001,-3.04,0.6000000000000001,3.0986448651
2020-11-14 08:30:00,0.43544000000000005,1.6549200000000002,1.7112475566,3.44544,1.00492,3.589,-3.01,0.65,3.0793830551,0.40544,1.66492,1.7135752683,-3.04,0.66,3.1108198276
2020-11-14 09:00:00,-6.28568,-0.50624,6.3060329844,0.18432,0.05376,0.192,-6.47,-0.56,6.4941897108,-6.27568,-0.30624,6.2831474915,-6.46,-0.36,6.4700231839
2020-11-14 09:30:00,-7.08,-0.59,7.1045408015,0.0,0.0,0.0,-7.08,-0.59,7.1045408015,-7.1,-0.59,7.1244719103,-7.1,-0.59,7.1244719103
2020-11-14 10:00:00,-7.34,-0.66,7.369613287,0.0,0.0,0.0,-7.34,-0.66,7.369613287,-7.36,-0.65,7.3886466961,-7.36,-0.65,7.3886466961
2020-11-14 10:30:00,-7.4,-0.66,7.4293741325,0.0,0.0,0.0,-7.4,-0.66,7.4293741325,-7.42,-0.65,7.448415939,-7.42,-0.65,7.448415939
2020-11-14 11:00:00,-7.49,-0.66,7.5190225429,0.0,0.0,0.0,-7.49,-0.66,7.5190225429,-7.51,-0.65,7.5380766778,-7.51,-0.65,7.5380766778
2020-11-14 11:30:00,-7.64,-0.68,7.6702020833999995,0.0,0.0,0.0,-7.64,-0.68,7.6702020833999995,-7.66,-0.68,7.6901235361,-7.66,-0.68,7.6901235361
2020-11-14 12:00:00,-6.26712,-0.28916000000000003,6.2737872613,0.7228800000000001,0.21084000000000003,0.753,-6.99,-0.5,7.007859873,-6.27712,-0.24916000000000002,6.2820630529,-7.0,-0.46,7.0150980036
2020-11-14 12:30:00,-0.9084800000000001,1.5508600000000001,1.7973599111,3.43152,1.00086,3.5745,-4.34,0.55,4.3747114191,-0.9284800000000001,1.5508600000000001,1.8075513409,-4.36,0.55,4.3945534472
2020-11-14 13:00:00,-0.88712,1.57834,1.8105631859,3.42288,0.9983400000000001,3.5655,-4.31,0.58,4.3488504228,-0.90712,1.58834,1.8291229182,-4.33,0.59,4.3700114416
2020-11-14 13:30:00,-0.5685600000000001,1.69792,1.7905844856000002,3.42144,0.99792,3.564,-3.99,0.7000000000000001,4.0509381629,-0.5985600000000001,1.70792,1.8097692671,-4.02,0.71,4.0822175346
2020-11-14 14:00:00,-5.61528,0.07846,5.6158281179,0.71472,0.20846,0.7445,-6.33,-0.13,6.3313347724,-5.63528,0.09846,5.6361400843,-6.35,-0.11,6.3509526844
2020-11-14 14:30:00,-6.83,-0.32,6.8374922303000005,0.0,0.0,0.0,-6.83,-0.32,6.8374922303000005,-6.85,-0.31,6.8570110106,-6.85,-0.31,6.8570110106
2020-11-14 15:00:00,-6.8100000000000005,-0.28,6.8157538101,0.0,0.0,0.0,-6.8100000000000005,-0.28,6.8157538101,-6.83,-0.27,6.8353346663,-6.83,-0.27,6.8353346663
2020-11-14 15:30:00,-6.84,-0.24,6.8442092312,0.0,0.0,0.0,-6.84,-0.24,6.8442092312,-6.86,-0.23,6.8638546022,-6.86,-0.23,6.8638546022
2020-11-14 16:00:00,-3.14576,0.9758200000000001,3.293634869,1.97424,0.57582,2.0565,-5.12,0.4,5.1356012306,-3.16576,0.99582,3.3186885738,-5.14,0.42,5.1571309853
2020-11-14 16:30:00,-0.6024,1.8768,1.9711073030000001,3.4176,0.9968,3.56,-4.02,0.88,4.1151913686,-0.6224000000000001,1.8768,1.9773113058,-4.04,0.88,4.1347309465
2020-11-14 17:00:00,-0.9028,1.9096000000000002,2.1122547195,3.4272,0.9996,3.5700000000000003,-4.33,0.91,4.4245903765,-0.9228000000000001,1.9196,2.12988826,-4.35,0.92,4.4462231163
2020-11-14 17:30:00,-1.11896,1.98072,2.2749336694,3.43104,1.00072,3.574,-4.55,0.98,4.6543420588,-1.14896,1.98072,2.2898385969,-4.58,0.98,4.6836737717
2020-11-14 18:00:00,-1.0884800000000001,1.93086,2.2165308592,3.43152,1.00086,3.5745,-4.52,0.93,4.6146830877,-1.11848,1.93086,2.2314161087,-4.55,0.93,4.6440714895
2020-11-14 18:30:00,-0.74136,1.9900200000000001,2.1236276157,3.42864,1.00002,3.5715,-4.17,0.99,4.2859071385,-0.77136,2.00002,2.1436128965,-4.2,1.0,4.317406629
2020-11-14 19:00:00,-0.55664,1.9584800000000002,2.036048133,3.42336,0.99848,3.566,-3.98,0.96,4.0941421568,-0.57664,1.9584800000000002,2.0416066221999998,-4.0,0.96,4.1135872423
2020-11-14 19:30:00,-6.47656,0.01642,6.4765808148,0.19344000000000003,0.056420000000000005,0.2015,-6.67,-0.04,6.670119939,-6.49656,0.06642,6.4968995259,-6.69,0.01,6.6900074738
2020-11-14 20:00:00,-6.5600000000000005,-0.25,6.5647619911,0.0,0.0,0.0,-6.5600000000000005,-0.25,6.5647619911,-6.58,-0.27,6.5855371839,-6.58,-0.27,6.5855371839
2020-11-14 20:30:00,-6.27,-0.28,6.2762488797,0.0,0.0,0.0,-6.27,-0.28,6.2762488797,-6.29,-0.27,6.2957922456,-6.29,-0.27,6.2957922456
2020-11-14 21:00:00,-6.04,-0.28,6.0464865831,0.0,0.0,0.0,-6.04,-0.28,6.0464865831,-6.06,-0.29,6.0669349758,-6.06,-0.29,6.0669349758
2020-11-14 21:30:00,-5.77,-0.31,5.7783215556,0.0,0.0,0.0,-5.77,-0.31,5.7783215556,-5.79,-0.35000000000000003,5.8005689376,-5.79,-0.35000000000000003,5.8005689376
2020-11-14 22:00:00,-5.54,-0.15,5.5420303139,0.0,0.0,0.0,-5.54,-0.15,5.5420303139,-5.5600000000000005,-0.02,5.5600359711,-5.5600000000000005,-0.02,5.5600359711
2020-11-14 22:30:00,-5.33,-0.34,5.3408332683,0.0,0.0,0.0,-5.33,-0.34,5.3408332683,-5.35,-0.28,5.3573220922,-5.35,-0.28,5.3573220922
2020-11-14 23:00:00,-5.01,-0.55,5.0400992054,0.0,0.0,0.0,-5.01,-0.55,5.0400992054,-5.03,0.76,5.0870915069,-5.03,0.76,5.0870915069
2020-11-14 23:30:00,-4.72,0.19,4.7238226046000005,0.0,0.0,0.0,-4.72,0.19,4.7238226046000005,-4.74,0.2,4.7442175330000005,-4.74,0.2,4.7442175330000005
2020-11-15 00:00:00,-4.54,0.19,4.5439740316,0.0,0.0,0.0,-4.54,0.19,4.5439740316,-4.5600000000000005,0.18,4.5635512488,-4.5600000000000005,0.18,4.5635512488
2020-11-15 00:30:00,-4.54,0.21,4.5448542331,0.0,0.0,0.0,-4.54,0.21,4.5448542331,-4.5600000000000005,0.21,4.5648329652,-4.5600000000000005,0.21,4.5648329652
2020-11-15 01:00:00,-4.54,0.15,4.5424772977,0.0,0.0,0.0,-4.54,0.15,4.5424772977,-4.5600000000000005,0.21,4.5648329652,-4.5600000000000005,0.21,4.5648329652
2020-11-15 01:30:00,-4.51,-0.28,4.5186834366,0.0,0.0,0.0,-4.51,-0.28,4.5186834366,-4.52,-0.01,4.5200110619,-4.52,-0.01,4.5200110619
2020-11-15 02:00:00,-4.43,-0.28,4.4388399385,0.0,0.0,0.0,-4.43,-0.28,4.4388399385,-4.45,-0.25,4.4570169396,-4.45,-0.25,4.4570169396
2020-11-15 02:30:00,-4.27,0.23,4.2761898929,0.0,0.0,0.0,-4.27,0.23,4.2761898929,-4.29,-0.22,4.2956373217,-4.29,-0.22,4.2956373217
2020-11-15 03:00:00,-4.09,0.23,4.096461888,0.0,0.0,0.0,-4.09,0.23,4.096461888,-4.11,0.23,4.1164304926,-4.11,0.23,4.1164304926
2020-11-15 03:30:00,-4.13,-0.26,4.1381759267,0.0,0.0,0.0,-4.13,-0.26,4.1381759267,-4.15,-0.28,4.1594350578,-4.15,-0.28,4.1594350578
2020-11-15 04:00:00,-4.02,-0.28,4.0297394457,0.0,0.0,0.0,-4.02,-0.28,4.0297394457,-4.04,-0.26,4.0483576917,-4.04,-0.26,4.0483576917
2020-11-15 04:30:00,-4.02,-0.28,4.0297394457,0.0,0.0,0.0,-4.02,-0.28,4.0297394457,-4.04,-0.26,4.0483576917,-4.04,-0.26,4.0483576917
2020-11-15 05:00:00,-3.96,0.22,3.966106403,0.0,0.0,0.0,-3.96,0.22,3.966106403,-3.99,0.22,3.9960605601,-3.99,0.22,3.9960605601
2020-11-15 05:30:00,-3.96,0.22,3.966106403,0.0,0.0,0.0,-3.96,0.22,3.966106403,-3.99,0.22,3.9960605601,-3.99,0.22,3.9960605601
2020-11-15 06:00:00,-4.03,0.25,4.0377468965,0.0,0.0,0.0,-4.03,0.25,4.0377468965,-4.05,0.25,4.0577087131,-4.05,0.25,4.0577087131
2020-11-15 06:30:00,-4.26,-0.31,4.2712644498,0.0,0.0,0.0,-4.26,-0.31,4.2712644498,-4.28,-0.30000000000000004,4.2905011362,-4.28,-0.30000000000000004,4.2905011362
2020-11-15 07:00:00,-4.45,0.22,4.4554348834,0.0,0.0,0.0,-4.45,0.22,4.4554348834,-4.47,0.22,4.4754105957,-4.47,0.22,4.4754105957
2020-11-15 07:30:00,-4.74,0.16,4.7426996532,0.0,0.0,0.0,-4.74,0.16,4.7426996532,-4.76,0.19,4.7637905076,-4.76,0.19,4.7637905076
2020-11-15 08:00:00,-4.98,-0.64,5.0209560843,0.0,0.0,0.0,-4.98,-0.64,5.0209560843,-4.97,0.65,5.0123248099,-4.97,0.65,5.0123248099
2020-11-15 08:30:00,-5.29,-0.29,5.2979429971,0.0,0.0,0.0,-5.29,-0.29,5.2979429971,-5.31,-0.32,5.319633446,-5.31,-0.32,5.319633446
2020-11-15 09:00:00,-5.69,-0.27,5.6964023734,0.0,0.0,0.0,-5.69,-0.27,5.6964023734,-5.71,-0.26,5.7159163745,-5.71,-0.26,5.7159163745
2020-11-15 09:30:00,-5.693,-0.273,5.6995419114,0.0,0.0,0.0,-5.693,-0.273,5.6995419114,-5.713,-0.263,5.7190504457,-5.713,-0.263,5.7190504457
2020-11-15 10:00:00,-6.45,-0.23,6.4540994724,0.0,0.0,0.0,-6.45,-0.23,6.4540994724,-6.47,-0.24,6.4744497836,-6.47,-0.24,6.4744497836
2020-11-15 10:30:00,-6.58,-0.23,6.5840185297,0.0,0.0,0.0,-6.58,-0.23,6.5840185297,-6.6,-0.24,6.6043621948,-6.6,-0.24,6.6043621948
2020-11-15 11:00:00,-6.58,-0.23,6.5840185297,0.0,0.0,0.0,-6.58,-0.23,6.5840185297,-6.6,-0.24,6.6043621948,-6.6,-0.24,6.6043621948
2020-11-15 11:30:00,-6.62,-0.23,6.6239942633,0.0,0.0,0.0,-6.62,-0.23,6.6239942633,-6.64,-0.24,6.6443359337,-6.64,-0.24,6.6443359337
2020-11-15 12:00:00,-6.88,-0.26,6.8849110379,0.0,0.0,0.0,-6.88,-0.26,6.8849110379,-6.9,-0.24,6.9041726514,-6.9,-0.24,6.9041726514
2020-11-15 12:30:00,-6.9,-0.26,6.9048968131,0.0,0.0,0.0,-6.9,-0.26,6.9048968131,-6.92,-0.24,6.9241605989,-6.92,-0.24,6.9241605989
2020-11-15 13:00:00,-6.97,-0.26,6.9748476686,0.0,0.0,0.0,-6.97,-0.26,6.9748476686,-6.99,-0.24,6.9941189581,-6.99,-0.24,6.9941189581
2020-11-15 13:30:00,-7.0,-0.26,7.0048269072,0.0,0.0,0.0,-7.0,-0.26,7.0048269072,-7.02,-0.24,7.024101366,-7.02,-0.24,7.024101366
2020-11-15 14:00:00,-7.0,-0.26,7.0048269072,0.0,0.0,0.0,-7.0,-0.26,7.0048269072,-7.02,-0.26,7.0248131648,-7.02,-0.26,7.0248131648
2020-11-15 14:30:00,-7.06,-0.26,7.0647859132,0.0,0.0,0.0,-7.06,-0.26,7.0647859132,-7.08,-0.26,7.0847724028,-7.08,-0.26,7.0847724028
2020-11-15 15:00:00,-7.09,-0.24,7.0940608963,0.0,0.0,0.0,-7.09,-0.24,7.0940608963,-7.11,-0.24,7.1140494797,-7.11,-0.24,7.1140494797
2020-11-15 15:30:00,-7.1,-0.24,7.10405518,0.0,0.0,0.0,-7.1,-0.24,7.10405518,-7.11,-0.24,7.1140494797,-7.11,-0.24,7.1140494797
2020-11-15 16:00:00,-7.26,-0.24,7.263965859,0.0,0.0,0.0,-7.26,-0.24,7.263965859,-7.28,-0.24,7.2839549697,-7.28,-0.24,7.2839549697
2020-11-15 16:30:00,-7.67,-0.24,7.6737539705,0.0,0.0,0.0,-7.67,-0.24,7.6737539705,-7.69,-0.24,7.693744212,-7.69,-0.24,7.693744212
2020-11-15 17:00:00,-8.13,-0.27,8.1344821593,0.0,0.0,0.0,-8.13,-0.27,8.1344821593,-8.15,-0.26,8.1541461846,-8.15,-0.26,8.1541461846
2020-11-15 17:30:00,-8.13,-0.27,8.1344821593,0.0,0.0,0.0,-8.13,-0.27,8.1344821593,-8.15,-0.26,8.1541461846,-8.15,-0.26,8.1541461846
2020-11-15 18:00:00,-8.08,-0.29,8.085202533,0.0,0.0,0.0,-8.08,-0.29,8.085202533,-8.1,-0.28,8.1048380613,-8.1,-0.28,8.1048380613
2020-11-15 18:30:00,-3.8356,0.9992000000000001,3.9636129983,2.0544000000000002,0.5992000000000001,2.14,-5.89,0.4,5.9035667185000005,-3.8556,1.0292,3.9906019596,-5.91,0.43,5.9256223302
2020-11-15 19:00:00,-2.62472,1.3640400000000001,2.9579993577,2.58528,0.75404,2.693,-5.21,0.61,5.2455886228,-2.64472,1.37404,2.9803573276,-5.23,0.62,5.2666213078
2020-11-15 19:30:00,-7.39,-0.31,7.3964991719,0.0,0.0,0.0,-7.39,-0.31,7.3964991719,-7.41,-0.30000000000000004,7.416070388,-7.41,-0.30000000000000004,7.416070388
2020-11-15 20:00:00,-7.1,-0.28,7.1055189817,0.0,0.0,0.0,-7.1,-0.28,7.1055189817,-7.12,-0.27,7.1251175429,-7.12,-0.27,7.1251175429
2020-11-15 20:30:00,-6.82,-0.25,6.8245805732,0.0,0.0,0.0,-6.82,-0.25,6.8245805732,-6.84,-0.24,6.8442092312,-6.84,-0.24,6.8442092312
2020-11-15 21:00:00,-6.65,-0.23,6.6539762548,0.0,0.0,0.0,-6.65,-0.23,6.6539762548,-6.67,-0.23,6.6739643391,-6.67,-0.23,6.6739643391
2020-11-15 21:30:00,-6.32,-0.23,6.3241837418,0.0,0.0,0.0,-6.32,-0.23,6.3241837418,-6.34,-0.23,6.3441705526,-6.34,-0.23,6.3441705526
2020-11-15 22:00:00,-6.03,-0.23,6.0343848071,0.0,0.0,0.0,-6.03,-0.23,6.0343848071,-6.05,-0.23,6.0543703223,-6.05,-0.23,6.0543703223
2020-11-15 22:30:00,-5.66,-0.23,5.6646712173000004,0.0,0.0,0.0,-5.66,-0.23,5.6646712173000004,-5.68,-0.23,5.6846547828,-5.68,-0.23,5.6846547828
2020-11-15 23:00:00,-5.43,-0.23,5.4348689037,0.0,0.0,0.0,-5.43,-0.23,5.4348689037,-5.45,-0.23,5.454851052,-5.45,-0.23,5.454851052
2020-11-15 23:30:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2020-11-16 00:00:00,-4.88,-0.72,4.932828803,0.0,0.0,0.0,-4.88,-0.72,4.932828803,-4.8,0.56,4.8325562594,-4.8,0.56,4.8325562594
2020-11-16 00:30:00,-4.86,-0.75,4.9175298677,0.0,0.0,0.0,-4.86,-0.75,4.9175298677,-4.76,0.56,4.7928279752,-4.76,0.56,4.7928279752
2020-11-16 01:00:00,-4.98,-0.75,5.0361592509,0.0,0.0,0.0,-4.98,-0.75,5.0361592509,-4.87,0.58,4.9044163771000004,-4.87,0.58,4.9044163771000004
2020-11-16 01:30:00,-4.98,-0.75,5.0361592509,0.0,0.0,0.0,-4.98,-0.75,5.0361592509,-4.87,0.58,4.9044163771000004,-4.87,0.58,4.9044163771000004
2020-11-16 02:00:00,-4.89,-0.75,4.9471810155,0.0,0.0,0.0,-4.89,-0.75,4.9471810155,-4.79,0.58,4.8249870466,-4.79,0.58,4.8249870466
2020-11-16 02:30:00,-4.8100000000000005,-0.75,4.8681207873000005,0.0,0.0,0.0,-4.8100000000000005,-0.75,4.8681207873000005,-4.71,0.58,4.745576888,-4.71,0.58,4.745576888
2020-11-16 03:00:00,-4.8100000000000005,-0.75,4.8681207873000005,0.0,0.0,0.0,-4.8100000000000005,-0.75,4.8681207873000005,-4.71,0.58,4.745576888,-4.71,0.58,4.745576888
2020-11-16 03:30:00,-4.74,-0.75,4.7989686392,0.0,0.0,0.0,-4.74,-0.75,4.7989686392,-4.64,0.58,4.676109494,-4.64,0.58,4.676109494
2020-11-16 04:00:00,-4.65,-0.77,4.7133215464,0.0,0.0,0.0,-4.65,-0.77,4.7133215464,-4.55,0.55,4.5831212072,-4.55,0.55,4.5831212072
2020-11-16 04:30:00,-4.65,-0.48,4.6747085471,0.0,0.0,0.0,-4.65,-0.48,4.6747085471,-4.66,0.30000000000000004,4.6696466676,-4.66,0.30000000000000004,4.6696466676
2020-11-16 05:00:00,-4.97,-0.33,4.9809436857,0.0,0.0,0.0,-4.97,-0.33,4.9809436857,-4.99,-0.33,5.000899919,-4.99,-0.33,5.000899919
2020-11-16 05:30:00,-5.05,-0.31,5.0595059047,0.0,0.0,0.0,-5.05,-0.31,5.0595059047,-5.07,-0.30000000000000004,5.0788679841,-5.07,-0.30000000000000004,5.0788679841
2020-11-16 06:00:00,-5.11,-0.22,5.1147336197,0.0,0.0,0.0,-5.11,-0.22,5.1147336197,-5.13,-0.22,5.134715182,-5.13,-0.22,5.134715182
2020-11-16 06:30:00,-5.8100000000000005,-0.36,5.8211424995000005,0.0,0.0,0.0,-5.8100000000000005,-0.36,5.8211424995000005,-5.83,-0.36,5.8411043476,-5.83,-0.36,5.8411043476
2020-11-16 07:00:00,-6.6,-0.72,6.6391565729,0.0,0.0,0.0,-6.6,-0.72,6.6391565729,-6.6,-0.62,6.6290572482,-6.6,-0.62,6.6290572482
2020-11-16 07:30:00,-7.5,-0.96,7.5611903824999995,0.0,0.0,0.0,-7.5,-0.96,7.5611903824999995,-7.52,-0.9500000000000001,7.5797691258,-7.52,-0.9500000000000001,7.5797691258
2020-11-16 08:00:00,-8.08,-1.1400000000000001,8.1600245098,0.0,0.0,0.0,-8.08,-1.1400000000000001,8.1600245098,-8.1,-1.13,8.1784411718,-8.1,-1.13,8.1784411718
2020-11-16 08:30:00,-5.42096,-0.32278,5.4305611358,1.49904,0.43722000000000005,1.5615,-6.92,-0.76,6.9616090094,-5.43096,-0.26278,5.4373136612,-6.93,-0.7000000000000001,6.9652638141
2020-11-16 09:00:00,-2.73464,0.56198,2.7917875009,2.95536,0.8619800000000001,3.0785,-5.69,-0.30000000000000004,5.6979031231,-2.75464,0.57198,2.8133969947,-5.71,-0.29,5.7173595304
2020-11-16 09:30:00,-8.20936,-1.09148,8.2816013065,0.20064,0.05852,0.209,-8.41,-1.15,8.4882624842,-8.23936,-1.08148,8.310033225,-8.44,-1.1400000000000001,8.516642531
2020-11-16 10:00:00,-5.15112,-0.21366000000000002,5.1555492287,1.83888,0.53634,1.9155000000000002,-6.99,-0.75,7.0301209093,-5.17112,-0.13366,5.1728470932,-7.01,-0.67,7.0419457538
2020-11-16 10:30:00,-5.85792,-0.47356000000000004,5.8770303555000005,1.46208,0.42644000000000004,1.5230000000000001,-7.32,-0.9,7.375120338,-5.86792,-0.43356000000000006,5.8839153121,-7.33,-0.86,7.3802777726
2020-11-16 11:00:00,-8.74,-1.37,8.846722557,0.0,0.0,0.0,-8.74,-1.37,8.846722557,-8.76,-1.3599999999999999,8.8649421882,-8.76,-1.3599999999999999,8.8649421882
2020-11-16 11:30:00,-8.83,-1.43,8.9450433202,0.0,0.0,0.0,-8.83,-1.43,8.9450433202,-8.85,-1.42,8.9631969743,-8.85,-1.42,8.9631969743
2020-11-16 12:00:00,-6.65072,-0.7164600000000001,6.6891996121,1.10928,0.32354000000000005,1.1555,-7.76,-1.04,7.829380563,-6.67072,-0.65646,6.7029430141,-7.78,-0.98,7.8414794522
2020-11-16 12:30:00,-3.07256,0.51842,3.1159884868,2.97744,0.8684200000000001,3.1015,-6.05,-0.35000000000000003,6.0601155105,-3.09256,0.52842,3.1373802846,-6.07,-0.34,6.0795147833
2020-11-16 13:00:00,-2.93032,0.5832400000000001,2.9877992235,2.95968,0.8632400000000001,3.083,-5.89,-0.28,5.8966515922,-2.95032,0.5832400000000001,3.007416998,-5.91,-0.28,5.9166291079
2020-11-16 13:30:00,-2.9308,0.49310000000000004,2.9719919667,2.9592,0.8631000000000001,3.0825,-5.89,-0.37,5.9016099498,-2.9508,0.5031,2.9933810733,-5.91,-0.36,5.920954315
2020-11-16 14:00:00,-2.9300800000000002,0.48456000000000005,2.9698766304,2.92992,0.8545600000000001,3.052,-5.86,-0.37,5.8716692686,-2.96008,0.49456000000000006,3.0011103279,-5.89,-0.36,5.9009914421000005
2020-11-16 14:30:00,-2.69912,0.60484,2.7660586039,2.93088,0.85484,3.053,-5.63,-0.25,5.6355478882,-2.71912,0.61484,2.7877664536,-5.65,-0.24,5.6550950478
2020-11-16 15:00:00,-2.5672,0.6354000000000001,2.6446642509,2.9328000000000003,0.8554,3.055,-5.5,-0.22,5.5043982414,-2.5972,0.6354000000000001,2.6737952427,-5.53,-0.22,5.5343744001
2020-11-16 15:30:00,-1.7803200000000001,1.21574,2.155820737,3.37968,0.9857400000000001,3.5205,-5.16,0.23,5.1651234254,-1.8003200000000001,1.21574,2.1723664171,-5.18,0.23,5.1851036634
2020-11-16 16:00:00,-1.99688,1.28716,2.3757757891,3.45312,1.00716,3.597,-5.45,0.28,5.4571879205,-2.01688,1.28716,2.3926106662,-5.47,0.28,5.4771616737
2020-11-16 16:30:00,-2.4074400000000002,1.30408,2.7379539806,3.44256,1.00408,3.586,-5.85,0.30000000000000004,5.8576872569,-2.43744,1.3140800000000001,2.7691009371,-5.88,0.31,5.8881660982
2020-11-16 17:00:00,-2.82264,1.23548,3.0811860379000002,3.44736,1.00548,3.591,-6.27,0.23,6.2742170826,-2.85264,1.23548,3.1086919757,-6.3,0.23,6.3041970147
2020-11-16 17:30:00,-2.98632,1.27024,3.2452452604,3.46368,1.01024,3.608,-6.45,0.26,6.4552381831,-3.00632,1.27024,3.2636589283,-6.47,0.26,6.4752220039
2020-11-16 18:00:00,-2.63864,1.35248,2.9650671493000003,3.4713600000000002,1.01248,3.616,-6.11,0.34,6.1194525899,-2.65864,1.35248,2.9828792802,-6.13,0.34,6.1394217969
2020-11-16 18:30:00,-4.50208,0.65356,4.5492708207,2.37792,0.6935600000000001,2.477,-6.88,-0.04,6.8801162781,-4.52208,0.65356,4.5690642587,-6.9,-0.04,6.9001159411
2020-11-16 19:00:00,-8.84,-1.33,8.939491037,0.0,0.0,0.0,-8.84,-1.33,8.939491037,-8.71,-0.49,8.7237721199,-8.71,-0.49,8.7237721199
2020-11-16 19:30:00,-8.5,-1.16,8.5787877932,0.0,0.0,0.0,-8.5,-1.16,8.5787877932,-8.41,-0.55,8.4279653535,-8.41,-0.55,8.4279653535
2020-11-16 20:00:00,-8.09,-0.7000000000000001,8.1202278293,0.0,0.0,0.0,-8.09,-0.7000000000000001,8.1202278293,-8.11,-0.6900000000000001,8.1392997242,-8.11,-0.6900000000000001,8.1392997242
2020-11-16 20:30:00,-7.8,-0.65,7.8270364762,0.0,0.0,0.0,-7.8,-0.65,7.8270364762,-7.82,-0.64,7.8461455505,-7.82,-0.64,7.8461455505
2020-11-16 21:00:00,-7.51,-0.62,7.5355490842,0.0,0.0,0.0,-7.51,-0.62,7.5355490842,-7.53,-0.61,7.5546674315,-7.53,-0.61,7.5546674315
2020-11-16 21:30:00,-7.02,-0.52,7.0392329128,0.0,0.0,0.0,-7.02,-0.52,7.0392329128,-7.04,-0.52,7.0591784225,-7.04,-0.52,7.0591784225
2020-11-16 22:00:00,-6.54,-0.4,6.5522209975,0.0,0.0,0.0,-6.54,-0.4,6.5522209975,-6.5600000000000005,-0.4,6.5721838075,-6.5600000000000005,-0.4,6.5721838075
2020-11-16 22:30:00,-6.06,-0.32,6.0684429634,0.0,0.0,0.0,-6.06,-0.32,6.0684429634,-6.08,-0.31,6.0878978309,-6.08,-0.31,6.0878978309
2020-11-16 23:00:00,-5.6,-0.32,5.6091354057,0.0,0.0,0.0,-5.6,-0.32,5.6091354057,-5.6,-0.18,5.6028921103,-5.6,-0.18,5.6028921103
2020-11-16 23:30:00,-5.24,-0.77,5.296272274,0.0,0.0,0.0,-5.24,-0.77,5.296272274,-5.17,0.43,5.1878511929,-5.17,0.43,5.1878511929
2020-11-17 00:00:00,-4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,-4.98,-0.23,4.9853084157000005,-5.0,-0.23,5.0052872045,-5.0,-0.23,5.0052872045
2020-11-17 00:30:00,-4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,-4.98,-0.23,4.9853084157000005,-5.0,-0.23,5.0052872045,-5.0,-0.23,5.0052872045
2020-11-17 01:00:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2020-11-17 01:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,-0.23,5.135153357,-5.13,-0.23,5.135153357
2020-11-17 02:00:00,-5.0,-0.23,5.0052872045,0.0,0.0,0.0,-5.0,-0.23,5.0052872045,-5.02,-0.23,5.0252661621,-5.02,-0.23,5.0252661621
2020-11-17 02:30:00,-4.95,-0.23,4.9553405534,0.0,0.0,0.0,-4.95,-0.23,4.9553405534,-4.96,-0.23,4.9653297977,-4.96,-0.23,4.9653297977
2020-11-17 03:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2020-11-17 03:30:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-11-17 04:00:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.77,-0.23,4.7755418541,-4.77,-0.23,4.7755418541
2020-11-17 04:30:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.77,-0.23,4.7755418541,-4.77,-0.23,4.7755418541
2020-11-17 05:00:00,-4.86,-0.23,4.865439343,0.0,0.0,0.0,-4.86,-0.23,4.865439343,-4.88,-0.23,4.8854170753,-4.88,-0.23,4.8854170753
2020-11-17 05:30:00,-5.07,-0.27,5.077184259,0.0,0.0,0.0,-5.07,-0.27,5.077184259,-5.09,-0.27,5.0971560698,-5.09,-0.27,5.0971560698
2020-11-17 06:00:00,-5.27,-0.32,5.2797064312,0.0,0.0,0.0,-5.27,-0.32,5.2797064312,-5.29,-0.31,5.299075391,-5.29,-0.31,5.299075391
2020-11-17 06:30:00,-5.96,-0.58,5.9881549746000005,0.0,0.0,0.0,-5.96,-0.58,5.9881549746000005,-5.97,-0.56,5.9962071345000005,-5.97,-0.56,5.9962071345000005
2020-11-17 07:00:00,-6.64,-0.79,6.6868303403,0.0,0.0,0.0,-6.64,-0.79,6.6868303403,-6.66,-0.78,6.7055201141000005,-6.66,-0.78,6.7055201141000005
2020-11-17 07:30:00,-7.18,-0.88,7.2337265638,0.0,0.0,0.0,-7.18,-0.88,7.2337265638,-7.21,-0.87,7.2622999112,-7.21,-0.87,7.2622999112
2020-11-17 08:00:00,-7.9,-1.12,7.9789974308,0.0,0.0,0.0,-7.9,-1.12,7.9789974308,-7.92,-1.11,7.9974058294,-7.92,-1.11,7.9974058294
2020-11-17 08:30:00,-8.04,-1.21,8.1305411874,0.0,0.0,0.0,-8.04,-1.21,8.1305411874,-8.06,-1.2,8.1488404083,-8.06,-1.2,8.1488404083
2020-11-17 09:00:00,-8.15,-1.27,8.2483574122,0.0,0.0,0.0,-8.15,-1.27,8.2483574122,-8.17,-1.26,8.2665893814,-8.17,-1.26,8.2665893814
2020-11-17 09:30:00,-8.15,-1.18,8.2349802671,0.0,0.0,0.0,-8.15,-1.18,8.2349802671,-8.17,-1.17,8.2533508347,-8.17,-1.17,8.2533508347
2020-11-17 10:00:00,-8.24,-1.28,8.3388248573,0.0,0.0,0.0,-8.24,-1.28,8.3388248573,-8.27,-1.27,8.3669468745,-8.27,-1.27,8.3669468745
2020-11-17 10:30:00,-8.32,-1.3599999999999999,8.4304211045,0.0,0.0,0.0,-8.32,-1.3599999999999999,8.4304211045,-8.35,-1.3599999999999999,8.4600295508,-8.35,-1.3599999999999999,8.4600295508
2020-11-17 11:00:00,-7.70552,-1.26036,7.8079155861,0.44448000000000004,0.12964,0.463,-8.15,-1.3900000000000001,8.2676840772,-7.72552,-1.2503600000000001,7.826050051,-8.17,-1.38,8.2857286946
2020-11-17 11:30:00,-6.36552,-0.8578600000000001,6.4230653624,1.10448,0.32214000000000004,1.1505,-7.47,-1.18,7.5626252056,-6.35552,-0.66786,6.3905141773,-7.46,-0.99,7.5254036437
2020-11-17 12:00:00,-8.49,-1.35,8.5966621429,0.0,0.0,0.0,-8.49,-1.35,8.5966621429,-8.51,-1.34,8.614853452,-8.51,-1.34,8.614853452
2020-11-17 12:30:00,-6.83536,-0.8044800000000001,6.8825383689,0.94464,0.27552000000000004,0.984,-7.78,-1.08,7.8546037456,-6.85536,-0.76448,6.8978540431,-7.8,-1.04,7.8690278942
2020-11-17 13:00:00,-3.73176,0.18532,3.7363586819,2.41824,0.7053200000000001,2.519,-6.15,-0.52,6.1719445882,-3.75176,0.18532,3.7563341971,-6.17,-0.52,6.1918737067
2020-11-17 13:30:00,-3.72264,0.14798,3.7255800421,2.42736,0.70798,2.5285,-6.15,-0.56,6.1754433039,-3.74264,0.15798,3.7459727508,-6.17,-0.55,6.1944652715
2020-11-17 14:00:00,-3.56504,0.27728,3.575806818,2.42496,0.70728,2.526,-5.99,-0.43,6.0054142238,-3.5850400000000002,0.27728,3.5957469321,-6.01,-0.43,6.0253630596
2020-11-17 14:30:00,-3.40504,0.30728,3.4188767746,2.42496,0.70728,2.526,-5.83,-0.4,5.8437060159000005,-3.42504,0.31728,3.4397042896,-5.85,-0.39,5.8629855876
2020-11-17 15:00:00,-6.012,-0.4685,6.0302268821,1.068,0.3115,1.1125,-7.08,-0.78,7.1228365136,-6.032,-0.4485,6.0486507793,-7.1,-0.76,7.1405602021
2020-11-17 15:30:00,-6.53744,-0.6484200000000001,6.5695182662,0.8625600000000001,0.25158,0.8985000000000001,-7.4,-0.9,7.4545288248,-6.54744,-0.54842,6.5703679539,-7.41,-0.8,7.4530597743
2020-11-17 16:00:00,-3.8487999999999998,0.3391,3.86370939,2.4312,0.7091000000000001,2.5324999999999998,-6.28,-0.37,6.2908902391,-3.8788,0.3491,3.8944781743,-6.31,-0.36,6.3202610706
2020-11-17 16:30:00,-2.98856,0.60292,3.0487708015,3.06144,0.89292,3.189,-6.05,-0.29,6.0569464254,-3.00856,0.61292,3.0703589692,-6.07,-0.28,6.0764545584
2020-11-17 17:00:00,-2.70664,1.22848,2.9723834208,3.42336,0.99848,3.566,-6.13,0.23,6.1343133275,-2.72664,1.22848,2.9906067612,-6.15,0.23,6.1542993102
2020-11-17 17:30:00,-2.81664,1.22848,3.0728852891,3.42336,0.99848,3.566,-6.24,0.23,6.2442373433,-2.84664,1.22848,3.100406812,-6.27,0.23,6.2742170826
2020-11-17 18:00:00,-2.66944,1.25058,2.947856891,3.43056,1.00058,3.5735,-6.1,0.25,6.1051208014,-2.6894400000000003,1.25058,2.9659800825,-6.12,0.25,6.1251040807
2020-11-17 18:30:00,-2.2928,1.2896,2.6305892876,3.4272,0.9996,3.5700000000000003,-5.72,0.29,5.7273466806,-2.3228,1.2896,2.6567777476,-5.75,0.29,5.7573083989
2020-11-17 19:00:00,-2.08608,1.31156,2.4641264984,3.43392,1.00156,3.577,-5.52,0.31,5.5286978575,-2.11608,1.31156,2.4895751043,-5.55,0.31,5.5586509155
2020-11-17 19:30:00,-1.7604000000000002,1.2403,2.1534512416,3.4296,1.0003,3.5725,-5.19,0.24,5.1955461696,-1.7704,1.3803,2.2448929262,-5.2,0.38,5.2138661279
2020-11-17 20:00:00,-1.4761600000000001,0.6386200000000001,1.6083792619000001,3.42384,0.9986200000000001,3.5665,-4.9,-0.36,4.9132066922,-1.36616,1.98862,2.4126754133,-4.79,0.99,4.8912370623
2020-11-17 20:30:00,-1.9057600000000001,0.9733200000000001,2.1399235968,2.99424,0.8733200000000001,3.119,-4.9,0.1,4.9010203019,-1.8957600000000001,1.31332,2.3062340298,-4.89,0.44,4.9097555947
2020-11-17 21:00:00,-7.26,-0.7000000000000001,7.2936684871,0.0,0.0,0.0,-7.26,-0.7000000000000001,7.2936684871,-7.28,-0.6900000000000001,7.3126260673,-7.28,-0.6900000000000001,7.3126260673
2020-11-17 21:30:00,-6.85,-0.62,6.8780011631,0.0,0.0,0.0,-6.85,-0.62,6.8780011631,-6.86,-0.5,6.8781974383,-6.86,-0.5,6.8781974383
2020-11-17 22:00:00,-6.42,-0.64,6.4518214482000005,0.0,0.0,0.0,-6.42,-0.64,6.4518214482000005,-6.38,-0.19,6.3828285266,-6.38,-0.19,6.3828285266
2020-11-17 22:30:00,-5.9,-0.28,5.906640331,0.0,0.0,0.0,-5.9,-0.28,5.906640331,-5.92,-0.27,5.9261538961,-5.92,-0.27,5.9261538961
2020-11-17 23:00:00,-5.52,-0.28,5.5270968872,0.0,0.0,0.0,-5.52,-0.28,5.5270968872,-5.54,-0.27,5.5465755201,-5.54,-0.27,5.5465755201
2020-11-17 23:30:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2020-11-18 00:00:00,-4.97,-0.23,4.9753190852,0.0,0.0,0.0,-4.97,-0.23,4.9753190852,-5.0,-0.23,5.0052872045,-5.0,-0.23,5.0052872045
2020-11-18 00:30:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.94,-0.23,4.9453513525,-4.94,-0.23,4.9453513525
2020-11-18 01:00:00,-4.95,-0.23,4.9553405534,0.0,0.0,0.0,-4.95,-0.23,4.9553405534,-4.97,-0.23,4.9753190852,-4.97,-0.23,4.9753190852
2020-11-18 01:30:00,-4.95,-0.23,4.9553405534,0.0,0.0,0.0,-4.95,-0.23,4.9553405534,-4.97,-0.23,4.9753190852,-4.97,-0.23,4.9753190852
2020-11-18 02:00:00,-4.88,-0.23,4.8854170753,0.0,0.0,0.0,-4.88,-0.23,4.8854170753,-4.9,-0.23,4.9053949892,-4.9,-0.23,4.9053949892
2020-11-18 02:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.84,-0.23,4.8454617943,-4.84,-0.23,4.8454617943
2020-11-18 03:00:00,-4.75,-0.23,4.7555651609,0.0,0.0,0.0,-4.75,-0.23,4.7555651609,-4.77,-0.23,4.7755418541,-4.77,-0.23,4.7755418541
2020-11-18 03:30:00,-4.67,-0.23,4.6756603812,0.0,0.0,0.0,-4.67,-0.23,4.6756603812,-4.69,-0.23,4.6956362721,-4.69,-0.23,4.6956362721
2020-11-18 04:00:00,-4.5600000000000005,-0.23,4.5657967541,0.0,0.0,0.0,-4.5600000000000005,-0.23,4.5657967541,-4.58,-0.23,4.5857714727,-4.58,-0.23,4.5857714727
2020-11-18 04:30:00,-4.5600000000000005,-0.23,4.5657967541,0.0,0.0,0.0,-4.5600000000000005,-0.23,4.5657967541,-4.6,-0.23,4.6057464107,-4.6,-0.23,4.6057464107
2020-11-18 05:00:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.77,-0.23,4.7755418541,-4.77,-0.23,4.7755418541
2020-11-18 05:30:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2020-11-18 06:00:00,-5.08,-0.30000000000000004,5.0888505578,0.0,0.0,0.0,-5.08,-0.30000000000000004,5.0888505578,-5.1,-0.30000000000000004,5.1088159098,-5.1,-0.30000000000000004,5.1088159098
2020-11-18 06:30:00,-5.75,-0.48,5.77,0.0,0.0,0.0,-5.75,-0.48,5.77,-5.76,-0.46,5.7783388616,-5.76,-0.46,5.7783388616
2020-11-18 07:00:00,-6.38,-0.65,6.4130258069,0.0,0.0,0.0,-6.38,-0.65,6.4130258069,-6.4,-0.64,6.4319203975,-6.4,-0.64,6.4319203975
2020-11-18 07:30:00,-7.08,-0.8,7.1250543858,0.0,0.0,0.0,-7.08,-0.8,7.1250543858,-7.1,-0.8,7.1449282712,-7.1,-0.8,7.1449282712
2020-11-18 08:00:00,-7.57,-0.98,7.6331710318,0.0,0.0,0.0,-7.57,-0.98,7.6331710318,-7.59,-0.97,7.6517318301,-7.59,-0.97,7.6517318301
2020-11-18 08:30:00,-7.68,-1.06,7.7528059437,0.0,0.0,0.0,-7.68,-1.06,7.7528059437,-7.7,-1.05,7.7712611589,-7.7,-1.05,7.7712611589
2020-11-18 09:00:00,-7.86,-1.17,7.9466030478,0.0,0.0,0.0,-7.86,-1.17,7.9466030478,-7.89,-1.16,7.9748166123,-7.89,-1.16,7.9748166123
2020-11-18 09:30:00,-7.98,-1.12,8.0582132014,0.0,0.0,0.0,-7.98,-1.12,8.0582132014,-8.0,-1.11,8.0766391525,-8.0,-1.11,8.0766391525
2020-11-18 10:00:00,-8.05,-1.12,8.1275396031,0.0,0.0,0.0,-8.05,-1.12,8.1275396031,-8.07,-1.11,8.145980604,-8.07,-1.11,8.145980604
2020-11-18 10:30:00,-2.01296,0.25622,2.0292009881,3.10704,0.90622,3.2365,-5.12,-0.65,5.1610948451,-2.03296,0.42622000000000004,2.0771590815,-5.14,-0.48,5.1623637997
2020-11-18 11:00:00,-6.85616,-1.34638,6.987107345,0.6638400000000001,0.19362000000000001,0.6915,-7.52,-1.54,7.6760667011,-6.74616,-0.31638000000000005,6.7535746868,-7.41,-0.51,7.427529872
2020-11-18 11:30:00,-4.39736,-0.9029800000000001,4.4891143726,2.01264,0.5870200000000001,2.0965,-6.41,-1.49,6.5808965954000005,-4.32736,0.29702,4.3375414061,-6.34,-0.29,6.3466290265
2020-11-18 12:00:00,-1.78056,0.7744200000000001,1.9416797496,3.40944,0.9944200000000001,3.5515,-5.19,-0.22,5.1946607204,-1.80056,0.79442,1.9680242504,-5.21,-0.2,5.2138373584
2020-11-18 12:30:00,-1.74864,0.8449800000000001,1.9420950157,3.41136,0.9949800000000001,3.5535,-5.16,-0.15,5.1621797722,-1.7386400000000002,1.43498,2.2543372973,-5.15,0.44,5.1687619407
2020-11-18 13:00:00,-1.69712,0.38834,1.7409837018,3.42288,0.9983400000000001,3.5655,-5.12,-0.61,5.1562098483,-1.59712,1.69834,2.3313410411,-5.02,0.7000000000000001,5.068569818
2020-11-18 13:30:00,-1.8691200000000001,0.32484,1.8971374753,3.41088,0.9948400000000001,3.553,-5.28,-0.67,5.3223397111,-1.75912,1.66484,2.4220229974,-5.17,0.67,5.2132331619
2020-11-18 14:00:00,-1.87728,0.32246,1.904773123,3.40272,0.9924600000000001,3.5445,-5.28,-0.67,5.3223397111,-1.76728,1.66246,2.4263247619,-5.17,0.67,5.2132331619
2020-11-18 14:30:00,-1.5796000000000001,0.4047,1.6306189776000002,3.4104,0.9947,3.5525,-4.99,-0.59,5.0247587007,-1.4796,1.7247,2.2724009879000002,-4.89,0.73,4.9441885077
2020-11-18 15:00:00,-7.56208,-0.86894,7.6118401619,0.27792,0.08106000000000001,0.28950000000000004,-7.84,-0.9500000000000001,7.897347656,-7.57208,-0.74894,7.6090279701,-7.85,-0.8300000000000001,7.8937570269
2020-11-18 15:30:00,-8.18,-0.9500000000000001,8.2349802671,0.0,0.0,0.0,-8.18,-0.9500000000000001,8.2349802671,-8.2,-0.93,8.2525692969,-8.2,-0.93,8.2525692969
2020-11-18 16:00:00,-8.4,-0.91,8.449147886,0.0,0.0,0.0,-8.4,-0.91,8.449147886,-8.42,-0.9,8.4679631553,-8.42,-0.9,8.4679631553
2020-11-18 16:30:00,-8.81,-0.97,8.8632386857,0.0,0.0,0.0,-8.81,-0.97,8.8632386857,-8.83,-0.96,8.8820324251,-8.83,-0.96,8.8820324251
2020-11-18 17:00:00,-9.27,-0.97,9.3206115679,0.0,0.0,0.0,-9.27,-0.97,9.3206115679,-9.29,-0.96,9.3394700064,-9.29,-0.96,9.3394700064
2020-11-18 17:30:00,-3.36472,1.09154,3.5373436715,3.12528,0.9115400000000001,3.2555,-6.49,0.18,6.4924956681,-3.38472,1.12154,3.5656950865,-6.51,0.21,6.5133862161
2020-11-18 18:00:00,-2.5975200000000003,1.37114,2.9371985037,3.43248,1.00114,3.5755,-6.03,0.37,6.0413409108,-2.62752,1.38114,2.9684017669,-6.06,0.38,6.0719025025
2020-11-18 18:30:00,-2.45648,1.33436,2.795498274,3.44352,1.00436,3.5869999999999997,-5.9,0.33,5.9092216069,-2.47648,1.34436,2.8178461633,-5.92,0.34,5.9297554756
2020-11-18 19:00:00,-2.1316,1.3687,2.5331913173,3.4584,1.0087,3.6025,-5.59,0.36,5.6015801342,-2.1516,1.3687,2.5500435781,-5.61,0.36,5.6215389352
2020-11-18 19:30:00,-2.0892,1.3294000000000001,2.4762998607,3.4608,1.0094,3.605,-5.55,0.32,5.5592175708,-2.1092,1.3294000000000001,2.4931965426,-5.57,0.32,5.5791845282
2020-11-18 20:00:00,-6.806,-0.3355,6.8142641752,0.804,0.23450000000000001,0.8375,-7.61,-0.5700000000000001,7.6313170554,-6.8260000000000005,-0.28550000000000003,6.8319679632,-7.63,-0.52,7.6476990004
2020-11-18 20:30:00,-7.99,-0.72,8.0223749601,0.0,0.0,0.0,-7.99,-0.72,8.0223749601,-8.01,-0.72,8.0422944487,-8.01,-0.72,8.0422944487
2020-11-18 21:00:00,-7.71,-0.68,7.7399289402,0.0,0.0,0.0,-7.71,-0.68,7.7399289402,-7.74,-0.67,7.7689445873,-7.74,-0.67,7.7689445873
2020-11-18 21:30:00,-7.48,-0.74,7.51651515,0.0,0.0,0.0,-7.48,-0.74,7.51651515,-7.47,-0.61,7.4948649087,-7.47,-0.61,7.4948649087
2020-11-18 22:00:00,-6.92,-0.49,6.9373265744,0.0,0.0,0.0,-6.92,-0.49,6.9373265744,-6.94,-0.48,6.9565796193,-6.94,-0.48,6.9565796193
2020-11-18 22:30:00,-6.43,-0.37,6.4406366145,0.0,0.0,0.0,-6.43,-0.37,6.4406366145,-6.45,-0.36,6.4600386996,-6.45,-0.36,6.4600386996
2020-11-18 23:00:00,-6.05,-0.37,6.0613034902,0.0,0.0,0.0,-6.05,-0.37,6.0613034902,-6.06,-0.36,6.0706836518,-6.06,-0.36,6.0706836518
2020-11-18 23:30:00,-5.65,-0.31,5.6584980339,0.0,0.0,0.0,-5.65,-0.31,5.6584980339,-5.68,-0.30000000000000004,5.6879170177,-5.68,-0.30000000000000004,5.6879170177
2020-11-19 00:00:00,-5.41,-0.31,5.4188744219,0.0,0.0,0.0,-5.41,-0.31,5.4188744219,-5.43,-0.30000000000000004,5.4382809784,-5.43,-0.30000000000000004,5.4382809784
2020-11-19 00:30:00,-5.39,-0.31,5.3989072969,0.0,0.0,0.0,-5.39,-0.31,5.3989072969,-5.41,-0.30000000000000004,5.4183115451,-5.41,-0.30000000000000004,5.4183115451
2020-11-19 01:00:00,-5.55,-0.31,5.5586509155,0.0,0.0,0.0,-5.55,-0.31,5.5586509155,-5.57,-0.30000000000000004,5.578073144,-5.57,-0.30000000000000004,5.578073144
2020-11-19 01:30:00,-5.41,-0.29,5.4177670677,0.0,0.0,0.0,-5.41,-0.29,5.4177670677,-5.43,-0.30000000000000004,5.4382809784,-5.43,-0.30000000000000004,5.4382809784
2020-11-19 02:00:00,-5.41,-0.27,5.4167333329,0.0,0.0,0.0,-5.41,-0.27,5.4167333329,-5.43,-0.26,5.436221114,-5.43,-0.26,5.436221114
2020-11-19 02:30:00,-5.34,-0.27,5.3468214857,0.0,0.0,0.0,-5.34,-0.27,5.3468214857,-5.36,-0.26,5.3663022651,-5.36,-0.26,5.3663022651
2020-11-19 03:00:00,-5.15,-0.25,5.1560643906,0.0,0.0,0.0,-5.15,-0.25,5.1560643906,-5.18,-0.26,5.186520992,-5.18,-0.26,5.186520992
2020-11-19 03:30:00,-5.09,-0.25,5.096135791,0.0,0.0,0.0,-5.09,-0.25,5.096135791,-5.11,-0.26,5.116610206,-5.11,-0.26,5.116610206
2020-11-19 04:00:00,-5.0,-0.27,5.0072846933,0.0,0.0,0.0,-5.0,-0.27,5.0072846933,-5.02,-0.26,5.0267285584,-5.02,-0.26,5.0267285584
2020-11-19 04:30:00,-5.02,-0.27,5.0272557126,0.0,0.0,0.0,-5.02,-0.27,5.0272557126,-5.04,-0.26,5.0467018933,-5.04,-0.26,5.0467018933
2020-11-19 05:00:00,-5.05,-0.23,5.0552349105,0.0,0.0,0.0,-5.05,-0.23,5.0552349105,-5.08,-0.23,5.0852040274,-5.08,-0.23,5.0852040274
2020-11-19 05:30:00,-5.41,-0.29,5.4177670677,0.0,0.0,0.0,-5.41,-0.29,5.4177670677,-5.44,-0.29,5.4477242955000005,-5.44,-0.29,5.4477242955000005
2020-11-19 06:00:00,-5.61,-0.35000000000000003,5.6209074001,0.0,0.0,0.0,-5.61,-0.35000000000000003,5.6209074001,-5.63,-0.34,5.6402570863,-5.63,-0.34,5.6402570863
2020-11-19 06:30:00,-6.31,-0.5700000000000001,6.335692543,0.0,0.0,0.0,-6.31,-0.5700000000000001,6.335692543,-6.32,-0.53,6.3421841664,-6.32,-0.53,6.3421841664
2020-11-19 07:00:00,-6.94,-0.85,6.9918595524,0.0,0.0,0.0,-6.94,-0.85,6.9918595524,-6.96,-0.84,7.0105064011,-6.96,-0.84,7.0105064011
2020-11-19 07:30:00,-7.72,-0.9400000000000001,7.7770174232,0.0,0.0,0.0,-7.72,-0.9400000000000001,7.7770174232,-7.74,-0.93,7.7956718761,-7.74,-0.93,7.7956718761
2020-11-19 08:00:00,-8.19,-1.08,8.2609018878,0.0,0.0,0.0,-8.19,-1.08,8.2609018878,-8.21,-1.07,8.2794323477,-8.21,-1.07,8.2794323477
2020-11-19 08:30:00,-8.4,-1.19,8.4838729363,0.0,0.0,0.0,-8.4,-1.19,8.4838729363,-8.42,-1.19,8.5036756758,-8.42,-1.19,8.5036756758
2020-11-19 09:00:00,-8.68,-1.27,8.7724169988,0.0,0.0,0.0,-8.68,-1.27,8.7724169988,-8.71,-1.26,8.8006647476,-8.71,-1.26,8.8006647476
2020-11-19 09:30:00,-8.87,-1.33,8.969158266,0.0,0.0,0.0,-8.87,-1.33,8.969158266,-8.9,-1.32,8.9973551669,-8.9,-1.32,8.9973551669
2020-11-19 10:00:00,-6.41024,-0.61382,6.4395614641,1.28976,0.37618,1.3435000000000001,-7.7,-0.99,7.763381995,-6.42024,-0.57382,6.4458320681,-7.71,-0.9500000000000001,7.768307409
2020-11-19 10:30:00,-2.06008,0.7820600000000001,2.2035306783,3.46992,1.01206,3.6145,-5.53,-0.23,5.5347809351,-2.08008,0.7820600000000001,2.2222400073,-5.55,-0.23,5.5547637213000005
2020-11-19 11:00:00,-2.01688,0.75716,2.1543203569,3.45312,1.00716,3.597,-5.47,-0.25,5.4757099996,-2.03688,0.7671600000000001,2.1765602679000002,-5.49,-0.24,5.4952433977
2020-11-19 11:30:00,-1.9069600000000002,0.77422,2.0581333897,3.44304,1.00422,3.5865,-5.35,-0.23,5.354941643,-1.9269600000000002,0.77422,2.0766779842,-5.37,-0.23,5.3749232553
2020-11-19 12:00:00,-2.01696,0.7442200000000001,2.1498816363,3.44304,1.00422,3.5865,-5.46,-0.26,5.4661869708,-2.03696,0.7542200000000001,2.172108158,-5.48,-0.25,5.4856995908
2020-11-19 12:30:00,-1.9744800000000002,0.7478600000000001,2.1113658731,3.45552,1.00786,3.5995,-5.43,-0.26,5.436221114,-1.99448,0.7578600000000001,2.1336124882,-5.45,-0.25,5.4557309318
2020-11-19 13:00:00,-1.634,0.778,1.8097624153,3.456,1.008,3.6,-5.09,-0.23,5.0951938138,-1.654,0.788,1.8321189918,-5.11,-0.22,5.1147336197
2020-11-19 13:30:00,-2.5068,0.6376000000000001,2.5866155493000003,3.0432,0.8876000000000001,3.17,-5.55,-0.25,5.5556277773,-2.5268,0.6376000000000001,2.6060030698,-5.57,-0.25,5.5756075902
2020-11-19 14:00:00,-2.80288,0.6066600000000001,2.8677818344,2.93712,0.8566600000000001,3.0595,-5.74,-0.25,5.7454416714,-2.82288,0.6066600000000001,2.8873323068000003,-5.76,-0.25,5.7654227946
2020-11-19 14:30:00,-2.31992,0.8304400000000001,2.4640737408,2.95008,0.8604400000000001,3.073,-5.27,-0.03,5.2700853883,-2.33992,0.8804400000000001,2.5000800387,-5.29,0.02,5.290037807
2020-11-19 15:00:00,-2.32088,1.08016,2.5599276552,2.94912,0.86016,3.072,-5.27,0.22,5.2745900315,-2.35088,1.08016,2.5871572043,-5.3,0.22,5.3045640726
2020-11-19 15:30:00,-2.58944,1.08058,2.8058604117,2.9505600000000003,0.8605800000000001,3.0735,-5.54,0.22,5.5443665103,-2.60944,1.08058,2.824328283,-5.5600000000000005,0.22,5.5643508157
2020-11-19 16:00:00,-5.92424,-0.30582000000000004,5.9321282395,1.38576,0.40418000000000004,1.4435,-7.31,-0.71,7.3443992266,-5.94424,-0.24582,5.9493206881,-7.33,-0.65,7.3587634831
2020-11-19 16:30:00,-9.15,-1.09,9.214694786,0.0,0.0,0.0,-9.15,-1.09,9.214694786,-9.17,-1.08,9.2333796629,-9.17,-1.08,9.2333796629
2020-11-19 17:00:00,-5.9512,0.0284,5.9512677641,1.9488,0.5684,2.03,-7.9,-0.54,7.9184341887,-5.9612,0.19840000000000002,5.9645006497,-7.91,-0.37,7.9186488747
2020-11-19 17:30:00,-4.06456,1.00492,4.1869454498,2.96544,0.86492,3.089,-7.03,0.14,7.0313938874,-4.08456,1.04492,4.2160986943,-7.05,0.18,7.052297498
2020-11-19 18:00:00,-9.73,-0.96,9.777243988,0.0,0.0,0.0,-9.73,-0.96,9.777243988,-9.75,-0.9500000000000001,9.796172722,-9.75,-0.9500000000000001,9.796172722
2020-11-19 18:30:00,-9.5,-0.96,9.5483820619,0.0,0.0,0.0,-9.5,-0.96,9.5483820619,-9.52,-0.9500000000000001,9.5672827908,-9.52,-0.9500000000000001,9.5672827908
2020-11-19 19:00:00,-9.22712,-0.94166,9.2750453934,0.06288,0.018340000000000002,0.0655,-9.29,-0.96,9.3394700064,-9.24712,-0.91166,9.2919509389,-9.31,-0.93,9.3563347525
2020-11-19 19:30:00,-2.6037600000000003,1.2218200000000001,2.8761798014,3.36624,0.98182,3.5065,-5.97,0.24,5.9748221731,-2.61376,1.27182,2.9067623656,-5.98,0.29,5.9870276432
2020-11-19 20:00:00,-7.7568,-0.5549000000000001,7.7766226763,0.4632,0.1351,0.48250000000000004,-8.22,-0.6900000000000001,8.2489090188,-7.7768,-0.5349,7.7951739076,-8.24,-0.67,8.2671942036
2020-11-19 20:30:00,-8.22,-0.76,8.2550590549,0.0,0.0,0.0,-8.22,-0.76,8.2550590549,-8.24,-0.75,8.2740618804,-8.24,-0.75,8.2740618804
2020-11-19 21:00:00,-7.93,-0.71,7.9617209195,0.0,0.0,0.0,-7.93,-0.71,7.9617209195,-7.96,-0.7000000000000001,7.9907196172,-7.96,-0.7000000000000001,7.9907196172
2020-11-19 21:30:00,-7.58,-0.59,7.6029270679,0.0,0.0,0.0,-7.58,-0.59,7.6029270679,-7.6,-0.58,7.6220994483,-7.6,-0.58,7.6220994483
2020-11-19 22:00:00,-7.05,-0.46,7.0649911536,0.0,0.0,0.0,-7.05,-0.46,7.0649911536,-7.07,-0.45,7.0843065998,-7.07,-0.45,7.0843065998
2020-11-19 22:30:00,-6.45,-0.30000000000000004,6.456972975,0.0,0.0,0.0,-6.45,-0.30000000000000004,6.456972975,-6.47,-0.29,6.4764959662,-6.47,-0.29,6.4764959662
2020-11-19 23:00:00,-5.99,-0.30000000000000004,5.9975078158,0.0,0.0,0.0,-5.99,-0.30000000000000004,5.9975078158,-6.01,-0.29,6.0169926043,-6.01,-0.29,6.0169926043
2020-11-19 23:30:00,-5.7,-0.28,5.7068730492,0.0,0.0,0.0,-5.7,-0.28,5.7068730492,-5.72,-0.29,5.7273466806,-5.72,-0.29,5.7273466806
2020-11-20 00:00:00,-5.42,-0.25,5.4257626192,0.0,0.0,0.0,-5.42,-0.25,5.4257626192,-5.44,-0.25,5.4457414555,-5.44,-0.25,5.4457414555
2020-11-20 00:30:00,-5.42,-0.25,5.4257626192,0.0,0.0,0.0,-5.42,-0.25,5.4257626192,-5.44,-0.25,5.4457414555,-5.44,-0.25,5.4457414555
2020-11-20 01:00:00,-5.57,-0.25,5.5756075902,0.0,0.0,0.0,-5.57,-0.25,5.5756075902,-5.59,-0.25,5.5955875473,-5.59,-0.25,5.5955875473
2020-11-20 01:30:00,-5.55,-0.25,5.5556277773,0.0,0.0,0.0,-5.55,-0.25,5.5556277773,-5.57,-0.25,5.5756075902,-5.57,-0.25,5.5756075902
2020-11-20 02:00:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2020-11-20 02:30:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2020-11-20 03:00:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2020-11-20 03:30:00,-5.33,-0.26,5.3363376955,0.0,0.0,0.0,-5.33,-0.26,5.3363376955,-5.35,-0.25,5.3558379363,-5.35,-0.25,5.3558379363
2020-11-20 04:00:00,-5.25,-0.26,5.2564341525,0.0,0.0,0.0,-5.25,-0.26,5.2564341525,-5.27,-0.25,5.2759264589,-5.27,-0.25,5.2759264589
2020-11-20 04:30:00,-5.21,-0.23,5.2150743044,0.0,0.0,0.0,-5.21,-0.23,5.2150743044,-5.23,-0.23,5.2350549185,-5.23,-0.23,5.2350549185
2020-11-20 05:00:00,-5.4,-0.25,5.4057839394,0.0,0.0,0.0,-5.4,-0.25,5.4057839394,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2020-11-20 05:30:00,-5.54,-0.25,5.5456379254,0.0,0.0,0.0,-5.54,-0.25,5.5456379254,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2020-11-20 06:00:00,-5.79,-0.58,5.8189775734,0.0,0.0,0.0,-5.79,-0.58,5.8189775734,-5.76,-0.14,5.7617011377,-5.76,-0.14,5.7617011377
2020-11-20 06:30:00,-6.63,-1.32,6.7601257385,0.0,0.0,0.0,-6.63,-1.32,6.7601257385,-6.49,0.22,6.493727743,-6.49,0.22,6.493727743
2020-11-20 07:00:00,-7.27,-1.45,7.4131909459,0.0,0.0,0.0,-7.27,-1.45,7.4131909459,-7.13,-0.30000000000000004,7.1363085696,-7.13,-0.30000000000000004,7.1363085696
2020-11-20 07:30:00,-5.49288,-0.37084,5.5053840011,1.19712,0.34916,1.2469999999999999,-6.69,-0.72,6.7286328478,-5.51288,-0.33084,5.5227982943,-6.71,-0.68,6.7443680208
2020-11-20 08:00:00,-1.5316,1.1087,1.8907708084000001,3.4584,1.0087,3.6025,-4.99,0.1,4.9910019034,-1.5615999999999999,1.0787,1.897943163,-5.02,0.07,5.0204880241
2020-11-20 08:30:00,-7.07424,-0.8883200000000001,7.129795509,0.7257600000000001,0.21168,0.756,-7.8,-1.1,7.8771822373,-7.09424,-0.8483200000000001,7.1447804725,-7.82,-1.06,7.8915144301
2020-11-20 09:00:00,-8.69,-1.26,8.7808712552,0.0,0.0,0.0,-8.69,-1.26,8.7808712552,-8.71,-1.25,8.7992386034,-8.71,-1.25,8.7992386034
2020-11-20 09:30:00,-6.95784,-0.76812,7.0001104134,0.9321600000000001,0.27188,0.971,-7.89,-1.04,7.9582472945,-6.98784,-0.75812,7.0288444143,-7.92,-1.03,7.9866951864
2020-11-20 10:00:00,-3.322,0.319,3.3372810790000003,2.808,0.8190000000000001,2.925,-6.13,-0.5,6.1503577132,-3.332,0.40900000000000003,3.3570083408,-6.14,-0.41000000000000003,6.1536736995
2020-11-20 10:30:00,-8.83,-1.45,8.948262401200001,0.0,0.0,0.0,-8.83,-1.45,8.948262401200001,-8.79,-1.05,8.8524911748,-8.79,-1.05,8.8524911748
2020-11-20 11:00:00,-8.8,-1.26,8.889746903,0.0,0.0,0.0,-8.8,-1.26,8.889746903,-8.82,-1.25,8.90813673,-8.82,-1.25,8.90813673
2020-11-20 11:30:00,-3.05304,0.23328000000000002,3.0619393854,3.09696,0.9032800000000001,3.226,-6.15,-0.67,6.186388284,-3.01304,0.85328,3.1315326599,-6.11,-0.05,6.1102045792
2020-11-20 12:00:00,-7.8127200000000006,-1.06246,7.8846315735,0.6772800000000001,0.19754000000000002,0.7055,-8.49,-1.26,8.5829889899,-7.80272,-0.8024600000000001,7.8438754102,-8.48,-1.0,8.538758692
2020-11-20 12:30:00,-9.04,-1.2,9.119298218600001,0.0,0.0,0.0,-9.04,-1.2,9.119298218600001,-9.07,-1.19,9.1477319593,-9.07,-1.19,9.1477319593
2020-11-20 13:00:00,-8.3856,-0.9233,8.4362770373,0.19440000000000002,0.0567,0.2025,-8.58,-0.98,8.6357860094,-8.4156,-0.9133,8.4650127141,-8.61,-0.97,8.6644676697
2020-11-20 13:30:00,-4.9892,0.1719,4.9921604792,1.9608,0.5719000000000001,2.0425,-6.95,-0.4,6.9615012749,-5.0092,0.2019,5.0132672231,-6.97,-0.37,6.9798137511
2020-11-20 14:00:00,-1.78024,1.27618,2.1904086034,3.44976,1.00618,3.5935,-5.23,0.27,5.2369647698,-1.80024,1.27618,2.2066942357,-5.25,0.27,5.2569382724
2020-11-20 14:30:00,-1.26928,1.41646,1.901954429,3.45072,1.00646,3.5945,-4.72,0.41000000000000003,4.7377737388,-1.29928,1.41646,1.9221049529,-4.75,0.41000000000000003,4.7676619008
2020-11-20 15:00:00,-1.174,1.468,1.879707424,3.456,1.008,3.6,-4.63,0.46,4.652794859,-1.194,1.468,1.8922631952,-4.65,0.46,4.6726972939
2020-11-20 15:30:00,-1.3572,1.4729,2.0028545254,3.4728,1.0129,3.6175,-4.83,0.46,4.8518553152,-1.3772,1.4729,2.0164608228,-4.85,0.46,4.8717655937
2020-11-20 16:00:00,-1.7634400000000001,1.44108,2.2773739702,3.46656,1.01108,3.6109999999999998,-5.23,0.43,5.2476470918,-1.79344,1.4510800000000001,2.3069590807,-5.26,0.44,5.2783709608
2020-11-20 16:30:00,-2.19776,1.39982,2.6056947346,3.46224,1.00982,3.6065,-5.66,0.39,5.673420485,-2.21776,1.42982,2.6387202675,-5.68,0.42,5.6955070011
2020-11-20 17:00:00,-2.38024,1.44368,2.78383807,3.50976,1.02368,3.656,-5.89,0.42,5.904955546,-2.40024,1.44368,2.8009576934,-5.91,0.42,5.9249050625
2020-11-20 17:30:00,-3.85392,0.9509400000000001,3.9695070538,2.74608,0.8009400000000001,2.8605,-6.6,0.15,6.6017043254,-3.8639200000000002,1.05094,4.0042917788,-6.61,0.25,6.6147259958
2020-11-20 18:00:00,-9.0,-1.24,9.0850206384,0.0,0.0,0.0,-9.0,-1.24,9.0850206384,-8.82,0.23,8.8229983566,-8.82,0.23,8.8229983566
2020-11-20 18:30:00,-2.74808,1.2705600000000001,3.0275842515,3.12192,0.91056,3.252,-5.87,0.36,5.8810288216,-2.74808,1.5205600000000001,3.1407079457,-5.87,0.61,5.9016099498
2020-11-20 19:00:00,-1.8232,1.5424,2.3881072003,3.4368,1.0024,3.58,-5.26,0.54,5.2876459791,-1.8432,1.5524,2.4098406586,-5.28,0.55,5.3085685453
2020-11-20 19:30:00,-2.89776,1.15982,3.1212490208,2.74224,0.7998200000000001,2.8565,-5.64,0.36,5.6514776829,-2.91776,1.18982,3.1510307917,-5.66,0.39,5.673420485
2020-11-20 20:00:00,-7.86,-0.52,7.8771822373,0.0,0.0,0.0,-7.86,-0.52,7.8771822373,-7.88,-0.52,7.8971387223,-7.88,-0.52,7.8971387223
2020-11-20 20:30:00,-5.28824,0.30218,5.2968665313,1.24176,0.36218,1.2935,-6.53,-0.06,6.530275645,-5.29824,0.35218000000000005,5.3099320005,-6.54,-0.01,6.5400076453
