Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-20 21:00:00,-2.5358400000000003,1.18288,2.7981582514000003,2.44416,0.7128800000000001,2.5460000000000003,-4.98,0.47000000000000003,5.0021295465,-2.55584,1.19288,2.8205107339,-5.0,0.48,5.0229871591
2020-11-20 21:30:00,-6.99,-0.4,7.0014355671,0.0,0.0,0.0,-6.99,-0.4,7.0014355671,-7.01,-0.39,7.0208404055,-7.01,-0.39,7.0208404055
2020-11-20 22:00:00,-6.65,-0.4,6.6620192134,0.0,0.0,0.0,-6.65,-0.4,6.6620192134,-6.66,-0.30000000000000004,6.6667533328,-6.66,-0.30000000000000004,6.6667533328
2020-11-20 22:30:00,-6.38,-0.84,6.4350602173,0.0,0.0,0.0,-6.38,-0.84,6.4350602173,-6.27,0.26,6.2753884342,-6.27,0.26,6.2753884342
2020-11-20 23:00:00,-6.03,-0.28,6.0364973287,0.0,0.0,0.0,-6.03,-0.28,6.0364973287,-6.05,-0.27,6.0560217965,-6.05,-0.27,6.0560217965
2020-11-20 23:30:00,-5.76,-0.28,5.7668015398,0.0,0.0,0.0,-5.76,-0.28,5.7668015398,-5.78,-0.27,5.7863027919,-5.78,-0.27,5.7863027919
2020-11-21 00:00:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.23,5.4248778788,-5.42,-0.23,5.4248778788
2020-11-21 00:30:00,-5.43,-0.23,5.4348689037,0.0,0.0,0.0,-5.43,-0.23,5.4348689037,-5.45,-0.23,5.454851052,-5.45,-0.23,5.454851052
2020-11-21 01:00:00,-5.6,-0.25,5.6055775795,0.0,0.0,0.0,-5.6,-0.25,5.6055775795,-5.61,-0.23,5.6147128155,-5.61,-0.23,5.6147128155
2020-11-21 01:30:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.47,-0.23,5.4748333308,-5.47,-0.23,5.4748333308
2020-11-21 02:00:00,-5.34,-0.27,5.3468214857,0.0,0.0,0.0,-5.34,-0.27,5.3468214857,-5.36,-0.26,5.3663022651,-5.36,-0.26,5.3663022651
2020-11-21 02:30:00,-5.23,-0.27,5.2369647698,0.0,0.0,0.0,-5.23,-0.27,5.2369647698,-5.26,-0.26,5.2664219352,-5.26,-0.26,5.2664219352
2020-11-21 03:00:00,-5.2,-0.27,5.2070048973,0.0,0.0,0.0,-5.2,-0.27,5.2070048973,-5.22,-0.26,5.2264710848,-5.22,-0.26,5.2264710848
2020-11-21 03:30:00,-5.05,-0.27,5.057212671,0.0,0.0,0.0,-5.05,-0.27,5.057212671,-5.07,-0.26,5.0766622893,-5.07,-0.26,5.0766622893
2020-11-21 04:00:00,-4.95,-0.27,4.9573581674,0.0,0.0,0.0,-4.95,-0.27,4.9573581674,-4.97,-0.26,4.9767961582,-4.97,-0.26,4.9767961582
2020-11-21 04:30:00,-4.82,-0.23,4.8254844316,0.0,0.0,0.0,-4.82,-0.23,4.8254844316,-4.85,-0.23,4.8554505455,-4.85,-0.23,4.8554505455
2020-11-21 05:00:00,-4.88,-0.26,4.8869213212,0.0,0.0,0.0,-4.88,-0.26,4.8869213212,-4.91,-0.26,4.9168790915,-4.91,-0.26,4.9168790915
2020-11-21 05:30:00,-4.98,-0.26,4.9867825298,0.0,0.0,0.0,-4.98,-0.26,4.9867825298,-5.0,-0.26,5.0067554364,-5.0,-0.26,5.0067554364
2020-11-21 06:00:00,-5.04,-0.26,5.0467018933,0.0,0.0,0.0,-5.04,-0.26,5.0467018933,-5.07,-0.26,5.0766622893,-5.07,-0.26,5.0766622893
2020-11-21 06:30:00,-5.41,-0.34,5.4206733899,0.0,0.0,0.0,-5.41,-0.34,5.4206733899,-5.43,-0.33,5.4400183823,-5.43,-0.33,5.4400183823
2020-11-21 07:00:00,-5.6,-0.37,5.6122099034,0.0,0.0,0.0,-5.6,-0.37,5.6122099034,-5.62,-0.36,5.6315184453,-5.62,-0.36,5.6315184453
2020-11-21 07:30:00,-5.95,-0.43,5.9655175802,0.0,0.0,0.0,-5.95,-0.43,5.9655175802,-5.97,-0.42,5.9847556341,-5.97,-0.42,5.9847556341
2020-11-21 08:00:00,-6.11,-0.48,6.1288253361,0.0,0.0,0.0,-6.11,-0.48,6.1288253361,-6.13,-0.47000000000000003,6.147991542,-6.13,-0.47000000000000003,6.147991542
2020-11-21 08:30:00,-6.46,-0.53,6.4817050226,0.0,0.0,0.0,-6.46,-0.53,6.4817050226,-6.48,-0.52,6.5008307161,-6.48,-0.52,6.5008307161
2020-11-21 09:00:00,-6.9,-0.63,6.928701177,0.0,0.0,0.0,-6.9,-0.63,6.928701177,-6.92,-0.6000000000000001,6.9459628561999995,-6.92,-0.6000000000000001,6.9459628561999995
2020-11-21 09:30:00,-7.27,-0.63,7.2972460559,0.0,0.0,0.0,-7.27,-0.63,7.2972460559,-7.29,-0.62,7.3163173797,-7.29,-0.62,7.3163173797
2020-11-21 10:00:00,-7.37,-0.65,7.3986079772,0.0,0.0,0.0,-7.37,-0.65,7.3986079772,-7.39,-0.64,7.4176613565,-7.39,-0.64,7.4176613565
2020-11-21 10:30:00,-7.54,-0.65,7.5679653805000004,0.0,0.0,0.0,-7.54,-0.65,7.5679653805000004,-7.5600000000000005,-0.64,7.5870415842,-7.5600000000000005,-0.64,7.5870415842
2020-11-21 11:00:00,-7.61,-0.75,7.6468686402,0.0,0.0,0.0,-7.61,-0.75,7.6468686402,-7.63,-0.74,7.6658006757,-7.63,-0.74,7.6658006757
2020-11-21 11:30:00,-7.5600000000000005,-0.72,7.5942083195,0.0,0.0,0.0,-7.5600000000000005,-0.72,7.5942083195,-7.59,-0.7000000000000001,7.6222109653,-7.59,-0.7000000000000001,7.6222109653
2020-11-21 12:00:00,-7.61,-0.67,7.639437152,0.0,0.0,0.0,-7.61,-0.67,7.639437152,-7.63,-0.66,7.6584920187000005,-7.63,-0.66,7.6584920187000005
2020-11-21 12:30:00,-7.47,-0.59,7.4932636414000005,0.0,0.0,0.0,-7.47,-0.59,7.4932636414000005,-7.49,-0.59,7.5132017143,-7.49,-0.59,7.5132017143
2020-11-21 13:00:00,-7.28,-0.59,7.3038688378,0.0,0.0,0.0,-7.28,-0.59,7.3038688378,-7.3,-0.59,7.3238036566,-7.3,-0.59,7.3238036566
2020-11-21 13:30:00,-7.31,-0.56,7.3314186894,0.0,0.0,0.0,-7.31,-0.56,7.3314186894,-7.33,-0.55,7.3506054172,-7.33,-0.55,7.3506054172
2020-11-21 14:00:00,-7.02,-0.58,7.0439193635,0.0,0.0,0.0,-7.02,-0.58,7.0439193635,-7.0,-0.23,7.0037775521,-7.0,-0.23,7.0037775521
2020-11-21 14:30:00,-6.79,-0.28,6.7957707436,0.0,0.0,0.0,-6.79,-0.28,6.7957707436,-6.8100000000000005,-0.27,6.8153503212,-6.8100000000000005,-0.27,6.8153503212
2020-11-21 15:00:00,-6.79,-0.28,6.7957707436,0.0,0.0,0.0,-6.79,-0.28,6.7957707436,-6.8100000000000005,-0.27,6.8153503212,-6.8100000000000005,-0.27,6.8153503212
2020-11-21 15:30:00,-6.87,-0.25,6.8745472578,0.0,0.0,0.0,-6.87,-0.25,6.8745472578,-6.89,-0.25,6.8945340669,-6.89,-0.25,6.8945340669
2020-11-21 16:00:00,-6.98,-0.25,6.9844756425,0.0,0.0,0.0,-6.98,-0.25,6.9844756425,-7.0,-0.25,7.0044628631,-7.0,-0.25,7.0044628631
2020-11-21 16:30:00,-7.35,-0.25,7.3542504717,0.0,0.0,0.0,-7.35,-0.25,7.3542504717,-7.38,-0.25,7.3842332033,-7.38,-0.25,7.3842332033
2020-11-21 17:00:00,-7.8100000000000005,-0.29,7.8153822683000005,0.0,0.0,0.0,-7.8100000000000005,-0.29,7.8153822683000005,-7.83,-0.28,7.8350047862,-7.83,-0.28,7.8350047862
2020-11-21 17:30:00,-2.05512,1.65684,2.6398176073,3.07488,0.8968400000000001,3.203,-5.13,0.76,5.1859907443,-2.07512,1.65684,2.6554174436,-5.15,0.76,5.2057756387
2020-11-21 18:00:00,-1.17192,1.84694,2.1873691618,3.41808,0.99694,3.5605,-4.59,0.85,4.668040274,-1.19192,1.85694,2.2065582816,-4.61,0.86,4.6895308934
2020-11-21 18:30:00,-1.21936,1.50352,1.9358231324,3.44064,1.00352,3.584,-4.66,0.5,4.6867472729,-1.16936,2.31352,2.5922533827,-4.61,1.31,4.7925149974
2020-11-21 19:00:00,-1.01968,1.8392600000000001,2.1030037209,3.4603200000000003,1.00926,3.6045,-4.48,0.8300000000000001,4.5562374828,-1.03968,1.8392600000000001,2.1127734971,-4.5,0.8300000000000001,4.5759042822
2020-11-21 19:30:00,-0.6960000000000001,1.8745,1.9995415099,3.444,1.0045,3.5875,-4.14,0.87,4.2304255105,-0.716,1.8745,2.0065907032,-4.16,0.87,4.25
2020-11-21 20:00:00,-6.55048,0.09236000000000001,6.5511310932,0.17952,0.052360000000000004,0.187,-6.73,0.04,6.7301188697,-6.57048,0.11236000000000002,6.5714406487,-6.75,0.06,6.7502666613999995
2020-11-21 20:30:00,-6.85,-0.76,6.8920316308,0.0,0.0,0.0,-6.85,-0.76,6.8920316308,-6.72,0.54,6.7416615163,-6.72,0.54,6.7416615163
2020-11-21 21:00:00,-6.57,-0.71,6.6082524165,0.0,0.0,0.0,-6.57,-0.71,6.6082524165,-6.52,0.58,6.5457467107,-6.52,0.58,6.5457467107
2020-11-21 21:30:00,-6.29,-0.24,6.2945770311,0.0,0.0,0.0,-6.29,-0.24,6.2945770311,-6.31,-0.24,6.3145625343,-6.31,-0.24,6.3145625343
2020-11-21 22:00:00,-6.11,-0.26,6.1155294129,0.0,0.0,0.0,-6.11,-0.26,6.1155294129,-6.12,-0.24,6.1247040745,-6.12,-0.24,6.1247040745
2020-11-21 22:30:00,-5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,-5.76,-0.22,5.7641998576999995,-5.78,-0.22,5.7841853359,-5.78,-0.22,5.7841853359
2020-11-21 23:00:00,-5.54,-0.66,5.5791755663,0.0,0.0,0.0,-5.54,-0.66,5.5791755663,-5.43,0.65,5.4687658571,-5.43,0.65,5.4687658571
2020-11-21 23:30:00,-5.25,-0.66,5.291323086,0.0,0.0,0.0,-5.25,-0.66,5.291323086,-5.14,0.65,5.1809362088,-5.14,0.65,5.1809362088
2020-11-22 00:00:00,-4.99,-0.62,5.0283695171,0.0,0.0,0.0,-4.99,-0.62,5.0283695171,-4.89,0.6900000000000001,4.9384410496,-4.89,0.6900000000000001,4.9384410496
2020-11-22 00:30:00,-4.93,-0.5700000000000001,4.9628419277999996,0.0,0.0,0.0,-4.93,-0.5700000000000001,4.9628419277999996,-4.82,0.73,4.8749666666,-4.82,0.73,4.8749666666
2020-11-22 01:00:00,-5.09,-0.63,5.1288400248,0.0,0.0,0.0,-5.09,-0.63,5.1288400248,-4.98,0.68,5.0262112968,-4.98,0.68,5.0262112968
2020-11-22 01:30:00,-5.0,-0.63,5.0395337086,0.0,0.0,0.0,-5.0,-0.63,5.0395337086,-4.89,0.7000000000000001,4.9398481758,-4.89,0.7000000000000001,4.9398481758
2020-11-22 02:00:00,-4.93,-0.63,4.9700905424,0.0,0.0,0.0,-4.93,-0.63,4.9700905424,-4.82,0.68,4.8677304773,-4.82,0.68,4.8677304773
2020-11-22 02:30:00,-4.82,-0.63,4.86099784,0.0,0.0,0.0,-4.82,-0.63,4.86099784,-4.72,0.7000000000000001,4.7716244613,-4.72,0.7000000000000001,4.7716244613
2020-11-22 03:00:00,-4.66,-0.66,4.7065061351,0.0,0.0,0.0,-4.66,-0.66,4.7065061351,-4.55,0.67,4.5990651224,-4.55,0.67,4.5990651224
2020-11-22 03:30:00,-4.61,-0.66,4.6570054756,0.0,0.0,0.0,-4.61,-0.66,4.6570054756,-4.55,0.67,4.5990651224,-4.55,0.67,4.5990651224
2020-11-22 04:00:00,-4.43,0.0,4.43,0.0,0.0,0.0,-4.43,0.0,4.43,-4.45,0.0,4.45,-4.45,0.0,4.45
2020-11-22 04:30:00,-4.38,0.0,4.38,0.0,0.0,0.0,-4.38,0.0,4.38,-4.4,-0.28,4.4089000896,-4.4,-0.28,4.4089000896
2020-11-22 05:00:00,-4.34,-0.28,4.3490228788,0.0,0.0,0.0,-4.34,-0.28,4.3490228788,-4.36,-0.28,4.3689815747,-4.36,-0.28,4.3689815747
2020-11-22 05:30:00,-4.34,0.23,4.3460901969,0.0,0.0,0.0,-4.34,0.23,4.3460901969,-4.36,0.23,4.3660622991,-4.36,0.23,4.3660622991
2020-11-22 06:00:00,-4.34,0.17,4.3433282169,0.0,0.0,0.0,-4.34,0.17,4.3433282169,-4.36,0.23,4.3660622991,-4.36,0.23,4.3660622991
2020-11-22 06:30:00,-4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,-4.49,-0.53,4.5211724143000005,-4.5,0.7000000000000001,4.5541190147,-4.5,0.7000000000000001,4.5541190147
2020-11-22 07:00:00,-4.67,-0.22,4.675179141,0.0,0.0,0.0,-4.67,-0.22,4.675179141,-4.69,0.0,4.69,-4.69,0.0,4.69
2020-11-22 07:30:00,-4.98,-0.24,4.9857797784999995,0.0,0.0,0.0,-4.98,-0.24,4.9857797784999995,-5.0,-0.22,5.0048376597,-5.0,-0.22,5.0048376597
2020-11-22 08:00:00,-5.22,-0.24,5.2255143288,0.0,0.0,0.0,-5.22,-0.24,5.2255143288,-5.24,-0.22,5.2446162872,-5.24,-0.22,5.2446162872
2020-11-22 08:30:00,-5.55,-0.27,5.5565636863,0.0,0.0,0.0,-5.55,-0.27,5.5565636863,-5.57,-0.28,5.5770332615000004,-5.57,-0.28,5.5770332615000004
2020-11-22 09:00:00,-5.96,-0.23,5.9644362684,0.0,0.0,0.0,-5.96,-0.23,5.9644362684,-5.98,-0.23,5.9844214424,-5.98,-0.23,5.9844214424
2020-11-22 09:30:00,-5.39808,0.34056000000000003,5.4088121432000005,0.48192,0.14056000000000002,0.502,-5.88,0.2,5.8834003773,-5.41808,0.42056000000000004,5.4343777565,-5.9,0.28,5.906640331
2020-11-22 10:00:00,-0.41208000000000006,1.78856,1.8354173367,3.21792,0.9385600000000001,3.352,-3.63,0.85,3.7281899093,-0.43208,1.7985600000000002,1.8497327375000001,-3.65,0.86,3.7499466663
2020-11-22 10:30:00,-6.74,-0.33,6.7480737992,0.0,0.0,0.0,-6.74,-0.33,6.7480737992,-6.76,-0.32,6.7675697263,-6.76,-0.32,6.7675697263
2020-11-22 11:00:00,-6.74,-0.29,6.7462359876,0.0,0.0,0.0,-6.74,-0.29,6.7462359876,-6.76,-0.29,6.7662175549,-6.76,-0.29,6.7662175549
2020-11-22 11:30:00,-5.7048,-0.0089,5.7048069424,0.6552,0.19110000000000002,0.6825,-6.36,-0.2,6.363143877,-5.7148,0.1111,5.7158798317,-6.37,-0.08,6.370502335
2020-11-22 12:00:00,-0.9971200000000001,1.63084,1.9115144258,3.12288,0.9108400000000001,3.253,-4.12,0.72,4.1824394795,-0.9971200000000001,1.82084,2.0759832851,-4.12,0.91,4.21930089
2020-11-22 12:30:00,-7.11,-0.34,7.1181247531,0.0,0.0,0.0,-7.11,-0.34,7.1181247531,-7.12,-0.29,7.1259034515,-7.12,-0.29,7.1259034515
2020-11-22 13:00:00,-6.9,-0.27,6.9052805881,0.0,0.0,0.0,-6.9,-0.27,6.9052805881,-6.92,-0.26,6.9248826705,-6.92,-0.26,6.9248826705
2020-11-22 13:30:00,-7.05,-0.27,7.0551683183,0.0,0.0,0.0,-7.05,-0.27,7.0551683183,-7.07,-0.24,7.0740723774,-7.07,-0.24,7.0740723774
2020-11-22 14:00:00,-7.05,-0.24,7.0540839235,0.0,0.0,0.0,-7.05,-0.24,7.0540839235,-7.07,-0.24,7.0740723774,-7.07,-0.24,7.0740723774
2020-11-22 14:30:00,-6.99,-0.26,6.9948338079,0.0,0.0,0.0,-6.99,-0.26,6.9948338079,-7.01,-0.24,7.0141072133,-7.01,-0.24,7.0141072133
2020-11-22 15:00:00,-7.19,-0.24,7.1940044481,0.0,0.0,0.0,-7.19,-0.24,7.1940044481,-7.21,-0.24,7.2139933463,-7.21,-0.24,7.2139933463
2020-11-22 15:30:00,-7.33,-0.24,7.3339280062,0.0,0.0,0.0,-7.33,-0.24,7.3339280062,-7.35,-0.24,7.3539173234,-7.35,-0.24,7.3539173234
2020-11-22 16:00:00,-7.64,-0.29,7.6455019456,0.0,0.0,0.0,-7.64,-0.29,7.6455019456,-7.66,-0.28,7.6651157852,-7.66,-0.28,7.6651157852
2020-11-22 16:30:00,-8.02,-0.29,8.0252414294,0.0,0.0,0.0,-8.02,-0.29,8.0252414294,-8.04,-0.28,8.0448741444,-8.04,-0.28,8.0448741444
2020-11-22 17:00:00,-2.62272,1.6075400000000002,3.0761737678,3.07728,0.8975400000000001,3.2055,-5.7,0.71,5.7440490945,-2.64272,1.6275400000000002,3.1036841737,-5.72,0.73,5.7663940205
2020-11-22 17:30:00,-1.86104,1.93178,2.6823951704,3.46896,1.01178,3.6135,-5.33,0.92,5.4088168762,-1.88104,1.93178,2.6963095983,-5.35,0.92,5.4285265036
2020-11-22 18:00:00,-1.75488,1.89066,2.579573424,3.46512,1.01066,3.6095,-5.22,0.88,5.2936565812,-1.78488,1.89066,2.6000753547,-5.25,0.88,5.3232414937
2020-11-22 18:30:00,-1.5139200000000002,1.89094,2.4223145646,3.46608,1.01094,3.6105,-4.98,0.88,5.0571533495,-1.5339200000000002,1.89094,2.4348644007,-5.0,0.88,5.0768494167
2020-11-22 19:00:00,-2.9958400000000003,1.29538,3.2639035908,2.62416,0.7653800000000001,2.7335000000000003,-5.62,0.53,5.6449357835,-3.01584,1.31538,3.2902151069,-5.64,0.55,5.6667539209
2020-11-22 19:30:00,-7.8,-0.33,7.8069776482,0.0,0.0,0.0,-7.8,-0.33,7.8069776482,-7.83,-0.32,7.8365362246,-7.83,-0.32,7.8365362246
2020-11-22 20:00:00,-7.41,-0.24,7.4138856209,0.0,0.0,0.0,-7.41,-0.24,7.4138856209,-7.42,-0.24,7.423880387,-7.42,-0.24,7.423880387
2020-11-22 20:30:00,-7.19,-0.27,7.1950677551,0.0,0.0,0.0,-7.19,-0.27,7.1950677551,-7.21,-0.26,7.2146864104,-7.21,-0.26,7.2146864104
2020-11-22 21:00:00,-6.96,-0.24,6.9641367017,0.0,0.0,0.0,-6.96,-0.24,6.9641367017,-6.98,-0.24,6.9841248557,-6.98,-0.24,6.9841248557
2020-11-22 21:30:00,-6.7,-0.24,6.7042971295000005,0.0,0.0,0.0,-6.7,-0.24,6.7042971295000005,-6.72,-0.24,6.7242843485,-6.72,-0.24,6.7242843485
2020-11-22 22:00:00,-6.36,-0.24,6.364526691,0.0,0.0,0.0,-6.36,-0.24,6.364526691,-6.38,-0.24,6.3845125108000005,-6.38,-0.24,6.3845125108000005
2020-11-22 22:30:00,-6.17,-0.24,6.1746659829,0.0,0.0,0.0,-6.17,-0.24,6.1746659829,-6.19,-0.24,6.1946509183,-6.19,-0.24,6.1946509183
2020-11-22 23:00:00,-5.76,-0.24,5.7649978317,0.0,0.0,0.0,-5.76,-0.24,5.7649978317,-5.78,-0.24,5.7849805531000005,-5.78,-0.24,5.7849805531000005
2020-11-22 23:30:00,-5.47,-0.24,5.4752625508,0.0,0.0,0.0,-5.47,-0.24,5.4752625508,-5.49,-0.24,5.4952433977,-5.49,-0.24,5.4952433977
2020-11-23 00:00:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.24,5.2155249017,-5.21,-0.24,5.2155249017
2020-11-23 00:30:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.24,5.1955461696,-5.19,-0.24,5.1955461696
2020-11-23 01:00:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.2,-0.24,5.2055355152,-5.2,-0.24,5.2055355152
2020-11-23 01:30:00,-5.26,-0.24,5.2654724384,0.0,0.0,0.0,-5.26,-0.24,5.2654724384,-5.28,-0.24,5.2854517309,-5.28,-0.24,5.2854517309
2020-11-23 02:00:00,-5.16,-0.24,5.16557838,0.0,0.0,0.0,-5.16,-0.24,5.16557838,-5.18,-0.24,5.185556865,-5.18,-0.24,5.185556865
2020-11-23 02:30:00,-5.24,-0.24,5.2454933038,0.0,0.0,0.0,-5.24,-0.24,5.2454933038,-5.26,-0.24,5.2654724384,-5.26,-0.24,5.2654724384
2020-11-23 03:00:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.24,5.0956550119,-5.09,-0.24,5.0956550119
2020-11-23 03:30:00,-5.14,-0.24,5.1456000622,0.0,0.0,0.0,-5.14,-0.24,5.1456000622,-5.16,-0.24,5.16557838,-5.16,-0.24,5.16557838
2020-11-23 04:00:00,-5.06,-0.24,5.0656885021,0.0,0.0,0.0,-5.06,-0.24,5.0656885021,-5.08,-0.24,5.0856661314,-5.08,-0.24,5.0856661314
2020-11-23 04:30:00,-5.06,-0.24,5.0656885021,0.0,0.0,0.0,-5.06,-0.24,5.0656885021,-5.08,-0.24,5.0856661314,-5.08,-0.24,5.0856661314
2020-11-23 05:00:00,-5.12,-0.24,5.1256219135,0.0,0.0,0.0,-5.12,-0.24,5.1256219135,-5.14,-0.24,5.1456000622,-5.14,-0.24,5.1456000622
2020-11-23 05:30:00,-5.31,-0.24,5.3154209617,0.0,0.0,0.0,-5.31,-0.24,5.3154209617,-5.33,-0.24,5.335400641,-5.33,-0.24,5.335400641
2020-11-23 06:00:00,-5.61,-0.24,5.6151313431,0.0,0.0,0.0,-5.61,-0.24,5.6151313431,-5.63,-0.25,5.6355478882,-5.63,-0.25,5.6355478882
2020-11-23 06:30:00,-6.51,-0.8200000000000001,6.5614403906,0.0,0.0,0.0,-6.51,-0.8200000000000001,6.5614403906,-6.45,-0.29,6.4565160884,-6.45,-0.29,6.4565160884
2020-11-23 07:00:00,-7.28,-0.9500000000000001,7.341723231,0.0,0.0,0.0,-7.28,-0.9500000000000001,7.341723231,-7.25,-0.8,7.2940043872,-7.25,-0.8,7.2940043872
2020-11-23 07:30:00,-7.92,-0.98,7.9804009924,0.0,0.0,0.0,-7.92,-0.98,7.9804009924,-7.94,-0.97,7.9990311913,-7.94,-0.97,7.9990311913
2020-11-23 08:00:00,-8.6,-1.11,8.6713378437,0.0,0.0,0.0,-8.6,-1.11,8.6713378437,-8.63,-1.11,8.7010918855,-8.63,-1.11,8.7010918855
2020-11-23 08:30:00,-8.81,-1.23,8.8954482743,0.0,0.0,0.0,-8.81,-1.23,8.8954482743,-8.83,-1.22,8.9138824314,-8.83,-1.22,8.9138824314
2020-11-23 09:00:00,-9.02,-1.33,9.117527077,0.0,0.0,0.0,-9.02,-1.33,9.117527077,-9.05,-1.32,9.1457585798,-9.05,-1.32,9.1457585798
2020-11-23 09:30:00,-9.13,-1.32,9.224928184,0.0,0.0,0.0,-9.13,-1.32,9.224928184,-9.16,-1.32,9.2546204676,-9.16,-1.32,9.2546204676
2020-11-23 10:00:00,-5.0781600000000005,-0.11238000000000001,5.079403336,2.15184,0.6276200000000001,2.2415,-7.23,-0.74,7.2677713228,-5.09816,-0.09238,5.0989969063,-7.25,-0.72,7.2856640054
2020-11-23 10:30:00,-2.39048,0.7348600000000001,2.5008826142,3.47952,1.01486,3.6245000000000003,-5.87,-0.28,5.8766742295,-2.42048,0.7448600000000001,2.5324967621,-5.9,-0.27,5.9061747350000005
2020-11-23 11:00:00,-2.35232,0.19724000000000003,2.3605747182,3.48768,1.01724,3.633,-5.84,-0.8200000000000001,5.8972875121,-2.25232,1.33724,2.619380881,-5.74,0.32,5.7489129407
2020-11-23 11:30:00,-2.23168,0.46326000000000006,2.2792554596,3.50832,1.02326,3.6545,-5.74,-0.56,5.7672523787,-2.19168,1.24326,2.5197532915,-5.7,0.22,5.7042440341
2020-11-23 12:00:00,-2.51312,0.73284,2.6177904041,3.5068799999999998,1.02284,3.653,-6.02,-0.29,6.0269810021,-2.5331200000000003,0.7428400000000001,2.6397932116,-6.04,-0.28,6.0464865831
2020-11-23 12:30:00,-2.53152,0.7216400000000001,2.6323673376,3.46848,1.01164,3.613,-6.0,-0.29,6.007004245,-2.55152,0.7416400000000001,2.6571195306,-6.02,-0.27,6.0260517754
2020-11-23 13:00:00,-2.38064,0.69898,2.4811327756,3.45936,1.00898,3.6035,-5.84,-0.31,5.848221952,-2.40064,0.70898,2.5031430343,-5.86,-0.30000000000000004,5.8676741559
2020-11-23 13:30:00,-2.3963200000000002,0.6802400000000001,2.4909989964,3.46368,1.01024,3.608,-5.86,-0.33,5.8692844538,-2.42632,0.6902400000000001,2.5225899389,-5.89,-0.32,5.8986862944
2020-11-23 14:00:00,-2.2439999999999998,0.678,2.344188559,3.456,1.008,3.6,-5.7,-0.33,5.7095446403,-2.2640000000000002,0.6880000000000001,2.3662290675,-5.72,-0.32,5.7289440563
2020-11-23 14:30:00,-2.17784,0.7068800000000001,2.2896869655,3.45216,1.00688,3.596,-5.63,-0.30000000000000004,5.6379872295,-2.1978400000000002,0.7168800000000001,2.3117996453,-5.65,-0.29,5.6574375825
2020-11-23 15:00:00,-2.12024,0.72618,2.2411503854,3.44976,1.00618,3.5935,-5.57,-0.28,5.5770332615000004,-2.15024,0.7461800000000001,2.2760308983,-5.6,-0.26,5.6060324651
2020-11-23 15:30:00,-8.49616,-1.22638,8.5842147369,0.18384,0.05362,0.1915,-8.68,-1.28,8.7738702977,-8.49616,-1.07638,8.5640719667,-8.68,-1.13,8.7532451125
2020-11-23 16:00:00,-9.12,-1.28,9.2093865159,0.0,0.0,0.0,-9.12,-1.28,9.2093865159,-9.14,-1.29,9.2305850302,-9.14,-1.29,9.2305850302
2020-11-23 16:30:00,-3.7663200000000003,0.23524000000000003,3.7736592586,3.10368,0.90524,3.233,-6.87,-0.67,6.9025937154,-3.70632,0.87524,3.8082611518,-6.8100000000000005,-0.03,6.810066079
2020-11-23 17:00:00,-3.4908,0.19310000000000002,3.4961367608,3.4392,1.0031,3.5825,-6.93,-0.81,6.9771770796,-3.3508,1.5030999999999999,3.6724882913,-6.79,0.5,6.8083845367
2020-11-23 17:30:00,-3.5336,0.2152,3.5401468896,3.4464,1.0052,3.59,-6.98,-0.79,7.0245640434,-3.3936,1.5352000000000001,3.7246959607,-6.84,0.53,6.860502897
2020-11-23 18:00:00,-3.37344,0.27108000000000004,3.3843140812,3.46656,1.01108,3.6109999999999998,-6.84,-0.74,6.8799127901,-3.23344,1.61108,3.6125770580000003,-6.7,0.6000000000000001,6.7268120235
2020-11-23 18:30:00,-2.93824,0.43968,2.9709548633000002,3.46176,1.00968,3.606,-6.4,-0.5700000000000001,6.4253326762,-2.80824,1.77968,3.3246763452,-6.27,0.77,6.3171037668
2020-11-23 19:00:00,-2.7382400000000002,0.37968,2.764437592,3.46176,1.00968,3.606,-6.2,-0.63,6.2319258661,-2.60824,1.70968,3.1186409861,-6.07,0.7000000000000001,6.1102291283
2020-11-23 19:30:00,-8.39056,-0.8830800000000001,8.4369027137,0.22944,0.06692000000000001,0.23900000000000002,-8.62,-0.9500000000000001,8.6721911879,-8.37056,-0.68308,8.3983851424,-8.6,-0.75,8.6326415424
2020-11-23 20:00:00,-8.49,-0.89,8.5365215398,0.0,0.0,0.0,-8.49,-0.89,8.5365215398,-8.51,-0.88,8.5553784253,-8.51,-0.88,8.5553784253
2020-11-23 20:30:00,-8.06,-0.79,8.0986233398,0.0,0.0,0.0,-8.06,-0.79,8.0986233398,-8.08,-0.78,8.1175612101,-8.08,-0.78,8.1175612101
2020-11-23 21:00:00,-7.78,-0.7000000000000001,7.8114275264,0.0,0.0,0.0,-7.78,-0.7000000000000001,7.8114275264,-7.8,-0.68,7.8295849188,-7.8,-0.68,7.8295849188
2020-11-23 21:30:00,-7.22,-0.53,7.2394267729,0.0,0.0,0.0,-7.22,-0.53,7.2394267729,-7.23,-0.51,7.2479652317,-7.23,-0.51,7.2479652317
2020-11-23 22:00:00,-6.76,-0.39,6.7712406544,0.0,0.0,0.0,-6.76,-0.39,6.7712406544,-6.77,-0.38,6.7806563104,-6.77,-0.38,6.7806563104
2020-11-23 22:30:00,-6.37,-0.39,6.3819276085,0.0,0.0,0.0,-6.37,-0.39,6.3819276085,-6.39,-0.38,6.4012889327,-6.39,-0.38,6.4012889327
2020-11-23 23:00:00,-5.84,-0.27,5.8462381066999995,0.0,0.0,0.0,-5.84,-0.27,5.8462381066999995,-5.86,-0.27,5.8662168388,-5.86,-0.27,5.8662168388
2020-11-23 23:30:00,-5.47,-0.27,5.4766595658,0.0,0.0,0.0,-5.47,-0.27,5.4766595658,-5.49,-0.27,5.4966353345,-5.49,-0.27,5.4966353345
2020-11-24 00:00:00,-5.22,-0.24,5.2255143288,0.0,0.0,0.0,-5.22,-0.24,5.2255143288,-5.24,-0.24,5.2454933038,-5.24,-0.24,5.2454933038
2020-11-24 00:30:00,-5.3,-0.24,5.3054311795,0.0,0.0,0.0,-5.3,-0.24,5.3054311795,-5.32,-0.24,5.3254107823,-5.32,-0.24,5.3254107823
2020-11-24 01:00:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2020-11-24 01:30:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2020-11-24 02:00:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.24,5.2954414358,-5.29,-0.24,5.2954414358
2020-11-24 02:30:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.24,5.2155249017,-5.21,-0.24,5.2155249017
2020-11-24 03:00:00,-5.04,-0.24,5.04571105,0.0,0.0,0.0,-5.04,-0.24,5.04571105,-5.07,-0.24,5.0756772947,-5.07,-0.24,5.0756772947
2020-11-24 03:30:00,-5.01,-0.24,5.0157452088,0.0,0.0,0.0,-5.01,-0.24,5.0157452088,-5.03,-0.24,5.0357223911,-5.03,-0.24,5.0357223911
2020-11-24 04:00:00,-4.94,-0.24,4.9458265234,0.0,0.0,0.0,-4.94,-0.24,4.9458265234,-4.96,-0.24,4.9658030569000005,-4.96,-0.24,4.9658030569000005
2020-11-24 04:30:00,-4.94,-0.24,4.9458265234,0.0,0.0,0.0,-4.94,-0.24,4.9458265234,-4.96,-0.24,4.9658030569000005,-4.96,-0.24,4.9658030569000005
2020-11-24 05:00:00,-5.1,-0.24,5.1056439359,0.0,0.0,0.0,-5.1,-0.24,5.1056439359,-5.12,-0.24,5.1256219135,-5.12,-0.24,5.1256219135
2020-11-24 05:30:00,-5.34,-0.28,5.3473357852,0.0,0.0,0.0,-5.34,-0.28,5.3473357852,-5.35,-0.28,5.3573220922,-5.35,-0.28,5.3573220922
2020-11-24 06:00:00,-5.66,-0.38,5.6727418415,0.0,0.0,0.0,-5.66,-0.38,5.6727418415,-5.68,-0.37,5.6920382992,-5.68,-0.37,5.6920382992
2020-11-24 06:30:00,-6.49,-0.81,6.5403516725,0.0,0.0,0.0,-6.49,-0.81,6.5403516725,-6.5,-0.76,6.5442799450999996,-6.5,-0.76,6.5442799450999996
2020-11-24 07:00:00,-7.12,-0.93,7.1804804853,0.0,0.0,0.0,-7.12,-0.93,7.1804804853,-7.14,-0.92,7.1990277121,-7.14,-0.92,7.1990277121
2020-11-24 07:30:00,-7.87,-1.17,7.9564942029,0.0,0.0,0.0,-7.87,-1.17,7.9564942029,-7.89,-1.16,7.9748166123,-7.89,-1.16,7.9748166123
2020-11-24 08:00:00,-6.86088,-0.8798400000000001,6.9170653315,0.78912,0.23016000000000003,0.8220000000000001,-7.65,-1.11,7.7301099604,-6.87088,-0.83984,6.9220172782,-7.66,-1.07,7.7343713384
2020-11-24 08:30:00,-1.98216,0.6756200000000001,2.0941395966,3.4478400000000002,1.00562,3.5915,-5.43,-0.33,5.4400183823,-2.00216,0.68562,2.1162985257,-5.45,-0.32,5.4593864124
2020-11-24 09:00:00,-2.40312,0.55784,2.4670166599,3.14688,0.9178400000000001,3.278,-5.55,-0.36,5.5616634202,-2.42312,0.59784,2.4957810801,-5.57,-0.32,5.5791845282
2020-11-24 09:30:00,-8.93,-1.45,9.0469552889,0.0,0.0,0.0,-8.93,-1.45,9.0469552889,-8.95,-1.4,9.058835466,-8.95,-1.4,9.058835466
2020-11-24 10:00:00,-8.88,-1.45,8.997605237,0.0,0.0,0.0,-8.88,-1.45,8.997605237,-8.9,-1.46,9.0189578112,-8.9,-1.46,9.0189578112
2020-11-24 10:30:00,-9.0,-1.48,9.1208771508,0.0,0.0,0.0,-9.0,-1.48,9.1208771508,-9.02,-1.46,9.1373956902,-9.02,-1.46,9.1373956902
2020-11-24 11:00:00,-6.204,-0.6395000000000001,6.2368723131,1.476,0.4305,1.5375,-7.68,-1.07,7.7541795182,-6.224,-0.6195,6.2547546914,-7.7,-1.05,7.7712611589
2020-11-24 11:30:00,-3.5752800000000002,0.24096,3.5833906848,2.8147200000000003,0.82096,2.932,-6.39,-0.58,6.4162683859000005,-3.60528,0.27096000000000003,3.6154478561,-6.42,-0.55,6.4435161209
2020-11-24 12:00:00,-9.21,-1.49,9.3297481209,0.0,0.0,0.0,-9.21,-1.49,9.3297481209,-9.23,-1.49,9.3494919648,-9.23,-1.49,9.3494919648
2020-11-24 12:30:00,-9.05,-1.45,9.1654241582,0.0,0.0,0.0,-9.05,-1.45,9.1654241582,-9.07,-1.44,9.1835995122,-9.07,-1.44,9.1835995122
2020-11-24 13:00:00,-5.2628,-0.2679,5.2696142411,1.9272,0.5621,2.0075,-7.19,-0.8300000000000001,7.2377482686,-5.2828,-0.2479,5.2886132634,-7.21,-0.81,7.2553566418
2020-11-24 13:30:00,-2.28832,0.66674,2.3834744912,3.45168,1.00674,3.5955,-5.74,-0.34,5.7500608692,-2.30832,0.67674,2.4054767199000002,-5.76,-0.33,5.7694453806
2020-11-24 14:00:00,-2.266,0.6645,2.3614225056,3.444,1.0045,3.5875,-5.71,-0.34,5.7201136352,-2.286,0.6745,2.3834316122,-5.73,-0.33,5.7394947513
2020-11-24 14:30:00,-2.06072,0.73604,2.1882234347,3.44928,1.00604,3.593,-5.51,-0.27,5.5166112787,-2.08072,0.73604,2.207068327,-5.53,-0.27,5.5365873966
2020-11-24 15:00:00,-2.11928,0.7364600000000001,2.2435955629,3.45072,1.00646,3.5945,-5.57,-0.27,5.576540146,-2.13928,0.7364600000000001,2.2624969061,-5.59,-0.27,5.5965167739
2020-11-24 15:30:00,-2.11256,0.7384200000000001,2.2378949596,3.45744,1.00842,3.6015,-5.57,-0.27,5.576540146,-2.13256,0.7384200000000001,2.2567844935,-5.59,-0.27,5.5965167739
2020-11-24 16:00:00,-2.2568799999999998,0.7771600000000001,2.3869405104,3.45312,1.00716,3.597,-5.71,-0.23,5.7146303468,-2.2768800000000002,0.7771600000000001,2.4058595553,-5.73,-0.23,5.734614198
2020-11-24 16:30:00,-2.75088,0.78766,2.8614243044,3.48912,1.01766,3.6345,-6.24,-0.23,6.2442373433,-2.78088,0.78766,2.8902771233999998,-6.27,-0.23,6.2742170826
2020-11-24 17:00:00,-3.22728,0.7799600000000001,3.3201918318,3.46272,1.00996,3.607,-6.69,-0.23,6.6939524946,-3.24728,0.7799600000000001,3.3396354591,-6.71,-0.23,6.7139407206
2020-11-24 17:30:00,-3.2088,1.2366,3.4388336686,3.4512,1.0066,3.5949999999999998,-6.66,0.23,6.663970288,-3.2288,1.2366,3.4575032899,-6.68,0.23,6.6839584080000005
2020-11-24 18:00:00,-2.99352,1.23814,3.2394679579,3.45648,1.00814,3.6005000000000003,-6.45,0.23,6.4540994724,-3.01352,1.23814,3.2579584789,-6.47,0.23,6.4740868082
2020-11-24 18:30:00,-2.82304,1.23828,3.0826761426,3.45696,1.00828,3.601,-6.28,0.23,6.284210372,-2.8430400000000002,1.23828,3.1010020638,-6.3,0.23,6.3041970147
2020-11-24 19:00:00,-2.5868,1.1801,2.8432675305,3.4632,1.0101,3.6075,-6.05,0.17,6.0523879585,-2.5968,1.2901,2.8996082925,-6.06,0.28,6.0664651981
2020-11-24 19:30:00,-2.29448,1.24786,2.611856246,3.45552,1.00786,3.5995,-5.75,0.24,5.7550065161,-2.31448,1.24786,2.6294433346,-5.77,0.24,5.7749891775
2020-11-24 20:00:00,-5.44008,0.10956,5.441183125,1.60992,0.46956000000000003,1.677,-7.05,-0.36,7.0591855054,-5.46008,0.12956,5.4616169218,-7.07,-0.34,7.0781706676
2020-11-24 20:30:00,-8.21,-0.89,8.2580990549,0.0,0.0,0.0,-8.21,-0.89,8.2580990549,-8.23,-0.88,8.276913676,-8.23,-0.88,8.276913676
2020-11-24 21:00:00,-8.02,-0.86,8.065977932,0.0,0.0,0.0,-8.02,-0.86,8.065977932,-8.04,-0.8300000000000001,8.0827284997,-8.04,-0.8300000000000001,8.0827284997
2020-11-24 21:30:00,-7.65,-0.8300000000000001,7.6948944112,0.0,0.0,0.0,-7.65,-0.8300000000000001,7.6948944112,-7.63,-0.6900000000000001,7.661135686,-7.63,-0.6900000000000001,7.661135686
2020-11-24 22:00:00,-7.1,-0.54,7.1205055999999995,0.0,0.0,0.0,-7.1,-0.54,7.1205055999999995,-7.11,-0.53,7.1297265025,-7.11,-0.53,7.1297265025
2020-11-24 22:30:00,-6.55,-0.39,6.5616004145,0.0,0.0,0.0,-6.55,-0.39,6.5616004145,-6.57,-0.39,6.5815651634,-6.57,-0.39,6.5815651634
2020-11-24 23:00:00,-6.14,-0.35000000000000003,6.1499674796,0.0,0.0,0.0,-6.14,-0.35000000000000003,6.1499674796,-6.16,-0.34,6.1693759814,-6.16,-0.34,6.1693759814
2020-11-24 23:30:00,-5.7,-0.32,5.7089753897,0.0,0.0,0.0,-5.7,-0.32,5.7089753897,-5.72,-0.31,5.7283941903,-5.72,-0.31,5.7283941903
2020-11-25 00:00:00,-5.4,-0.29,5.4077814305,0.0,0.0,0.0,-5.4,-0.29,5.4077814305,-5.42,-0.28,5.4272276532,-5.42,-0.28,5.4272276532
2020-11-25 00:30:00,-5.44,-0.29,5.4477242955000005,0.0,0.0,0.0,-5.44,-0.29,5.4477242955000005,-5.45,-0.28,5.4571879205,-5.45,-0.28,5.4571879205
2020-11-25 01:00:00,-5.55,-0.29,5.557571412,0.0,0.0,0.0,-5.55,-0.29,5.557571412,-5.57,-0.28,5.5770332615000004,-5.57,-0.28,5.5770332615000004
2020-11-25 01:30:00,-5.48,-0.27,5.4866474281,0.0,0.0,0.0,-5.48,-0.27,5.4866474281,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2020-11-25 02:00:00,-5.4,-0.27,5.4067457865,0.0,0.0,0.0,-5.4,-0.27,5.4067457865,-5.42,-0.26,5.4262325789,-5.42,-0.26,5.4262325789
2020-11-25 02:30:00,-5.32,-0.27,5.3268470975,0.0,0.0,0.0,-5.32,-0.27,5.3268470975,-5.34,-0.26,5.3463258412,-5.34,-0.26,5.3463258412
2020-11-25 03:00:00,-5.26,-0.27,5.2669250991,0.0,0.0,0.0,-5.26,-0.27,5.2669250991,-5.28,-0.26,5.2863976392,-5.28,-0.26,5.2863976392
2020-11-25 03:30:00,-5.21,-0.27,5.2169914702,0.0,0.0,0.0,-5.21,-0.27,5.2169914702,-5.23,-0.26,5.236458727,-5.23,-0.26,5.236458727
2020-11-25 04:00:00,-5.15,-0.27,5.1570728131,0.0,0.0,0.0,-5.15,-0.27,5.1570728131,-5.17,-0.26,5.1765335892,-5.17,-0.26,5.1765335892
2020-11-25 04:30:00,-5.26,-0.33,5.2703415449,0.0,0.0,0.0,-5.26,-0.33,5.2703415449,-5.28,-0.32,5.2896880815,-5.28,-0.32,5.2896880815
2020-11-25 05:00:00,-5.34,-0.33,5.3501869126,0.0,0.0,0.0,-5.34,-0.33,5.3501869126,-5.36,-0.32,5.3695437423,-5.36,-0.32,5.3695437423
2020-11-25 05:30:00,-5.64,-0.41000000000000003,5.6548828458,0.0,0.0,0.0,-5.64,-0.41000000000000003,5.6548828458,-5.66,-0.4,5.6741166713,-5.66,-0.4,5.6741166713
2020-11-25 06:00:00,-5.85,-0.48,5.8696592746,0.0,0.0,0.0,-5.85,-0.48,5.8696592746,-5.87,-0.47000000000000003,5.888785953,-5.87,-0.47000000000000003,5.888785953
2020-11-25 06:30:00,-6.55,-0.71,6.5883685386,0.0,0.0,0.0,-6.55,-0.71,6.5883685386,-6.57,-0.6900000000000001,6.6061335136,-6.57,-0.6900000000000001,6.6061335136
2020-11-25 07:00:00,-7.18,-0.89,7.2349498962,0.0,0.0,0.0,-7.18,-0.89,7.2349498962,-7.2,-0.88,7.2535784272,-7.2,-0.88,7.2535784272
2020-11-25 07:30:00,-7.79,-1.0,7.8539225867999996,0.0,0.0,0.0,-7.79,-1.0,7.8539225867999996,-7.8100000000000005,-0.99,7.8724964274,-7.8100000000000005,-0.99,7.8724964274
2020-11-25 08:00:00,-8.28,-1.19,8.3650762101,0.0,0.0,0.0,-8.28,-1.19,8.3650762101,-8.3,-1.18,8.3834599063,-8.3,-1.18,8.3834599063
2020-11-25 08:30:00,-8.59,-1.26,8.6819179909,0.0,0.0,0.0,-8.59,-1.26,8.6819179909,-8.61,-1.25,8.7002643638,-8.61,-1.25,8.7002643638
2020-11-25 09:00:00,-7.83664,-1.05652,7.9075382389,0.42336,0.12348,0.441,-8.26,-1.18,8.343860018,-7.8566400000000005,-1.03652,7.9247186575,-8.28,-1.16,8.3608611997
2020-11-25 09:30:00,-2.7050400000000003,0.5747800000000001,2.765431874,3.20496,0.93478,3.3385,-5.91,-0.36,5.920954315,-2.72504,0.5847800000000001,2.7870792328,-5.93,-0.35000000000000003,5.9403198567
2020-11-25 10:00:00,-9.12,-1.38,9.2238169973,0.0,0.0,0.0,-9.12,-1.38,9.2238169973,-9.14,-1.37,9.2421047386,-9.14,-1.37,9.2421047386
2020-11-25 10:30:00,-9.17,-1.43,9.2808297043,0.0,0.0,0.0,-9.17,-1.43,9.2808297043,-9.19,-1.43,9.300591379,-9.19,-1.43,9.300591379
2020-11-25 11:00:00,-9.3,-1.48,9.4170271317,0.0,0.0,0.0,-9.3,-1.48,9.4170271317,-9.32,-1.47,9.4352159488,-9.32,-1.47,9.4352159488
2020-11-25 11:30:00,0.24684000000000003,0.07412,0.2577280738,0.24384000000000003,0.07112,0.254,0.003,0.003,0.0042426407000000005,0.24684000000000003,0.07412,0.2577280738,0.003,0.003,0.0042426407000000005
2020-11-25 12:00:00,-2.5220000000000002,0.21150000000000002,2.5308528701,3.468,1.0115,3.6125,-5.99,-0.8,6.0431862457,-2.432,1.2315,2.7260257244,-5.9,0.22,5.9041002702
2020-11-25 12:30:00,-2.60408,0.09506,2.6058144696000003,3.44592,1.00506,3.5895,-6.05,-0.91,6.1180552466,-2.48408,1.45506,2.8788631524,-5.93,0.45,5.9470496887
2020-11-25 13:00:00,-4.59816,-0.35988000000000003,4.6122216989,2.33184,0.6801200000000001,2.429,-6.93,-1.04,7.0076030139,-4.51816,0.5601200000000001,4.5527468851,-6.85,-0.12,6.8510510143
2020-11-25 13:30:00,-9.1,-1.3599999999999999,9.2010651557,0.0,0.0,0.0,-9.1,-1.3599999999999999,9.2010651557,-9.12,-1.35,9.2193763347,-9.12,-1.35,9.2193763347
2020-11-25 14:00:00,-8.8,-1.22,8.8841656896,0.0,0.0,0.0,-8.8,-1.22,8.8841656896,-8.83,-1.21,8.9125192847,-8.83,-1.21,8.9125192847
2020-11-25 14:30:00,-8.67,-1.09,8.7382492526,0.0,0.0,0.0,-8.67,-1.09,8.7382492526,-8.69,-1.08,8.7568544581,-8.69,-1.08,8.7568544581
2020-11-25 15:00:00,-8.53,-1.12,8.6032145155,0.0,0.0,0.0,-8.53,-1.12,8.6032145155,-8.55,-1.11,8.6217515622,-8.55,-1.11,8.6217515622
2020-11-25 15:30:00,-8.53,-1.12,8.6032145155,0.0,0.0,0.0,-8.53,-1.12,8.6032145155,-8.55,-1.11,8.6217515622,-8.55,-1.11,8.6217515622
2020-11-25 16:00:00,-2.832,0.6765,2.9116792835,3.108,0.9065000000000001,3.2375,-5.94,-0.23,5.9444511942,-2.852,0.7665000000000001,2.9532060968,-5.96,-0.14,5.9616440685
2020-11-25 16:30:00,-2.4444,1.2508,2.7458317501,3.4656000000000002,1.0108,3.61,-5.91,0.24,5.914871089,-2.4644,1.2508,2.7636512080999998,-5.93,0.24,5.9348546739
2020-11-25 17:00:00,-2.96064,1.27898,3.2250858981,3.45936,1.00898,3.6035,-6.42,0.27,6.4256750618,-2.98064,1.30898,3.2554021948,-6.44,0.30000000000000004,6.4469837909
2020-11-25 17:30:00,-3.09984,0.57088,3.151969543,3.50016,1.02088,3.646,-6.6,-0.45,6.6153231214,-2.95984,1.9008800000000001,3.5176693421,-6.46,0.88,6.519662568
2020-11-25 18:00:00,-2.7392000000000003,0.6769000000000001,2.8215971098,3.5208,1.0269,3.6675,-6.26,-0.35000000000000003,6.2697767105,-2.6092,2.0169,3.2978493371,-6.13,0.99,6.2094283151
2020-11-25 18:30:00,-2.59008,1.17206,2.842927901,3.46992,1.01206,3.6145,-6.06,0.16,6.0621118432,-2.57008,1.49206,2.9717931035,-6.04,0.48,6.0590428287
2020-11-25 19:00:00,-2.31952,1.42514,2.7223513825,3.48048,1.01514,3.6255,-5.8,0.41000000000000003,5.8144733209,-2.3395200000000003,1.42514,2.7394119533,-5.82,0.41000000000000003,5.8344237076
2020-11-25 19:30:00,-8.40712,-0.7266600000000001,8.4384655862,0.18288000000000001,0.053340000000000005,0.1905,-8.59,-0.78,8.625340573,-8.42712,-0.6966600000000001,8.4558669958,-8.61,-0.75,8.6426037743
2020-11-25 20:00:00,-8.56,-0.8200000000000001,8.599186008,0.0,0.0,0.0,-8.56,-0.8200000000000001,8.599186008,-8.58,-0.81,8.6181494533,-8.58,-0.81,8.6181494533
2020-11-25 20:30:00,-8.27,-1.03,8.3338946478,0.0,0.0,0.0,-8.27,-1.03,8.3338946478,-8.19,-0.7000000000000001,8.2198600961,-8.19,-0.7000000000000001,8.2198600961
2020-11-25 21:00:00,-8.02,-1.22,8.1122623232,0.0,0.0,0.0,-8.02,-1.22,8.1122623232,-7.88,-0.61,7.9035751404,-7.88,-0.61,7.9035751404
2020-11-25 21:30:00,-7.57,-0.58,7.5921867733,0.0,0.0,0.0,-7.57,-0.58,7.5921867733,-7.59,-0.5700000000000001,7.6113730693,-7.59,-0.5700000000000001,7.6113730693
2020-11-25 22:00:00,-7.07,-0.42,7.0824642604,0.0,0.0,0.0,-7.07,-0.42,7.0824642604,-7.09,-0.42,7.1024291619,-7.09,-0.42,7.1024291619
2020-11-25 22:30:00,-6.67,-0.37,6.6802544862,0.0,0.0,0.0,-6.67,-0.37,6.6802544862,-6.69,-0.36,6.6996790968,-6.69,-0.36,6.6996790968
2020-11-25 23:00:00,-6.19,-0.32,6.1982658865,0.0,0.0,0.0,-6.19,-0.32,6.1982658865,-6.21,-0.32,6.2182393006,-6.21,-0.32,6.2182393006
2020-11-25 23:30:00,-5.8,-0.25,5.8053854308,0.0,0.0,0.0,-5.8,-0.25,5.8053854308,-5.82,-0.25,5.8253669412,-5.82,-0.25,5.8253669412
2020-11-26 00:00:00,-5.47,-0.23,5.4748333308,0.0,0.0,0.0,-5.47,-0.23,5.4748333308,-5.49,-0.25,5.4956892197,-5.49,-0.25,5.4956892197
2020-11-26 00:30:00,-5.47,-0.23,5.4748333308,0.0,0.0,0.0,-5.47,-0.23,5.4748333308,-5.49,-0.23,5.4948157385,-5.49,-0.23,5.4948157385
2020-11-26 01:00:00,-5.61,-0.23,5.6147128155,0.0,0.0,0.0,-5.61,-0.23,5.6147128155,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2020-11-26 01:30:00,-5.61,-0.23,5.6147128155,0.0,0.0,0.0,-5.61,-0.23,5.6147128155,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2020-11-26 02:00:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2020-11-26 02:30:00,-5.39,-0.23,5.3949050038,0.0,0.0,0.0,-5.39,-0.23,5.3949050038,-5.41,-0.23,5.4148868871,-5.41,-0.23,5.4148868871
2020-11-26 03:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-11-26 03:30:00,-5.19,-0.35000000000000003,5.2017881541,0.0,0.0,0.0,-5.19,-0.35000000000000003,5.2017881541,-5.21,-0.39,5.2245765379,-5.21,-0.39,5.2245765379
2020-11-26 04:00:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.24,5.185556865,-5.18,-0.24,5.185556865
2020-11-26 04:30:00,-5.21,-0.23,5.2150743044,0.0,0.0,0.0,-5.21,-0.23,5.2150743044,-5.23,-0.25,5.2359717341,-5.23,-0.25,5.2359717341
2020-11-26 05:00:00,-5.44,-0.27,5.4466962463,0.0,0.0,0.0,-5.44,-0.27,5.4466962463,-5.46,-0.25,5.4657204466,-5.46,-0.25,5.4657204466
2020-11-26 05:30:00,-5.67,-0.27,5.6764249312,0.0,0.0,0.0,-5.67,-0.27,5.6764249312,-5.7,-0.28,5.7068730492,-5.7,-0.28,5.7068730492
2020-11-26 06:00:00,-5.79,-0.27,5.7962919181,0.0,0.0,0.0,-5.79,-0.27,5.7962919181,-5.8100000000000005,-0.28,5.816743075,-5.8100000000000005,-0.28,5.816743075
2020-11-26 06:30:00,-6.54,-0.48,6.5575910211,0.0,0.0,0.0,-6.54,-0.48,6.5575910211,-6.5600000000000005,-0.48,6.5775375332,-6.5600000000000005,-0.48,6.5775375332
2020-11-26 07:00:00,-7.44,-0.76,7.4787164674,0.0,0.0,0.0,-7.44,-0.76,7.4787164674,-7.46,-0.75,7.4976062847,-7.46,-0.75,7.4976062847
2020-11-26 07:30:00,-7.96,-0.89,8.0096004894,0.0,0.0,0.0,-7.96,-0.89,8.0096004894,-7.98,-0.88,8.0283746798,-7.98,-0.88,8.0283746798
2020-11-26 08:00:00,-8.34,-0.98,8.397380544,0.0,0.0,0.0,-8.34,-0.98,8.397380544,-8.36,-0.97,8.4160857885,-8.36,-0.97,8.4160857885
2020-11-26 08:30:00,-4.87736,-0.5604800000000001,4.9094580556,1.9526400000000002,0.56952,2.034,-6.83,-1.13,6.9228462355,-4.85736,0.02952,4.8574497012,-6.8100000000000005,-0.54,6.8313761425
2020-11-26 09:00:00,-1.8679999999999999,0.7785000000000001,2.0237307751,3.492,1.0185,3.6375,-5.36,-0.24,5.3653704439,-1.888,0.9285,2.1039620363,-5.38,-0.09,5.3807527354
2020-11-26 09:30:00,-2.196,0.782,2.3310812942,3.504,1.022,3.65,-5.7,-0.24,5.7050503942,-2.216,0.792,2.353278564,-5.72,-0.23,5.7246222583
2020-11-26 10:00:00,-2.22648,0.7818600000000001,2.3597708045,3.50352,1.02186,3.6495,-5.73,-0.24,5.7350239755,-2.24648,0.7918600000000001,2.3819560554,-5.75,-0.23,5.7545981615
2020-11-26 10:30:00,-2.37568,0.58626,2.4469483546,3.48432,1.01626,3.6295,-5.86,-0.43,5.8757552706,-2.35568,0.98626,2.5538083425,-5.84,-0.03,5.8400770543
2020-11-26 11:00:00,-2.4124,0.12430000000000001,2.4156001842,3.4776,1.0143,3.6225,-5.89,-0.89,5.9568615898,-2.2923999999999998,1.4543,2.7147902774,-5.77,0.44,5.7867521115
2020-11-26 11:30:00,-2.43624,0.17318,2.4423874897,3.47376,1.01318,3.6185,-5.91,-0.84,5.9693969545000005,-2.31624,1.50318,2.7612529493,-5.79,0.49,5.8106970322
2020-11-26 12:00:00,-2.0248,0.2436,2.0394008923999998,3.4752,1.0136,3.62,-5.5,-0.77,5.553638447,-1.9048,1.5735999999999999,2.4707245901,-5.38,0.56,5.4090664629
2020-11-26 12:30:00,-8.28944,-1.17692,8.3725716599,0.25056,0.07308,0.261,-8.54,-1.25,8.6309964662,-8.30944,-1.11692,8.3841698098,-8.56,-1.19,8.6423202903
2020-11-26 13:00:00,-3.78128,-0.08454,3.7822249338000002,2.65872,0.77546,2.7695,-6.44,-0.86,6.4971686141,-3.71128,0.75546,3.7873894769,-6.37,-0.02,6.3700313971
2020-11-26 13:30:00,-2.23304,0.20828000000000002,2.2427323068,3.45696,1.00828,3.601,-5.69,-0.8,5.7459638008,-2.11304,1.54828,2.6195627498,-5.57,0.54,5.5961147236
2020-11-26 14:00:00,-2.0812,0.2659,2.0981173108,3.4488,1.0059,3.5925000000000002,-5.53,-0.74,5.5792920698,-1.9712,1.6159,2.5488747027,-5.42,0.61,5.4542185508
2020-11-26 14:30:00,-3.54568,-0.14874,3.5487984234,2.64432,0.7712600000000001,2.7545,-6.19,-0.92,6.2579948865,-3.43568,1.00126,3.5786056852,-6.08,0.23,6.0843487737
2020-11-26 15:00:00,-3.6810400000000003,0.32428,3.6952960639,2.44896,0.71428,2.551,-6.13,-0.39,6.1423936702,-3.70104,0.33428,3.7161055151999998,-6.15,-0.38,6.1617286536
2020-11-26 15:30:00,-2.22456,0.6799200000000001,2.326146685,3.32544,0.9699200000000001,3.464,-5.55,-0.29,5.557571412,-2.24456,0.6799200000000001,2.3452805376,-5.57,-0.29,5.5775442625
2020-11-26 16:00:00,-2.28688,0.7771600000000001,2.4153256095,3.45312,1.00716,3.597,-5.74,-0.23,5.7446061658000005,-2.3168800000000003,0.7771600000000001,2.4437492916,-5.77,-0.23,5.7745822360000005
2020-11-26 16:30:00,-2.74424,0.78668,2.8547711992,3.48576,1.01668,3.6310000000000002,-6.23,-0.23,6.2342441402,-2.76424,0.78668,2.8740021225,-6.25,-0.23,6.2542305682
2020-11-26 17:00:00,-3.13528,0.44346,3.1664866098,3.47472,1.01346,3.6195,-6.61,-0.5700000000000001,6.6345308802,-3.14528,1.58346,3.5213820936999998,-6.62,0.5700000000000001,6.6444939612
2020-11-26 17:30:00,-3.32784,0.38688000000000006,3.3502530054,3.45216,1.00688,3.596,-6.78,-0.62,6.8082890655,-3.18784,1.7168800000000002,3.6207735085,-6.64,0.71,6.6778514509
2020-11-26 18:00:00,-3.06032,0.48074000000000006,3.0978491651,3.49968,1.02074,3.6455,-6.5600000000000005,-0.54,6.582188086,-2.93032,1.79074,3.4341702127,-6.43,0.77,6.4759400862
2020-11-26 18:30:00,-2.7702400000000003,0.48368000000000005,2.8121479335,3.50976,1.02368,3.656,-6.28,-0.54,6.3031738037,-2.64024,1.8136800000000002,3.2031706792,-6.15,0.79,6.2005322352
2020-11-26 19:00:00,-2.48816,0.5601200000000001,2.5504263565,3.53184,1.03012,3.6790000000000003,-6.02,-0.47000000000000003,6.0383193026,-2.36816,1.8801200000000002,3.0237448636,-5.9,0.85,5.9609143594
2020-11-26 19:30:00,-2.38312,0.49284000000000006,2.4335472463,3.5068799999999998,1.02284,3.653,-5.89,-0.53,5.9137974264,-2.26312,1.83284,2.912218158,-5.77,0.81,5.8265770397
2020-11-26 20:00:00,-3.3088800000000003,0.76866,3.3969876435,2.84112,0.8286600000000001,2.9595000000000002,-6.15,-0.06,6.150292676,-3.3088800000000003,0.9886600000000001,3.4534237287,-6.15,0.16,6.1520809488
2020-11-26 20:30:00,-8.43,-0.8300000000000001,8.470761477,0.0,0.0,0.0,-8.43,-0.8300000000000001,8.470761477,-8.45,-0.8200000000000001,8.4896937518,-8.45,-0.8200000000000001,8.4896937518
2020-11-26 21:00:00,-8.0,-0.66,8.0271788319,0.0,0.0,0.0,-8.0,-0.66,8.0271788319,-8.02,-0.65,8.0462972851,-8.02,-0.65,8.0462972851
2020-11-26 21:30:00,-7.51,-0.5,7.5266260702,0.0,0.0,0.0,-7.51,-0.5,7.5266260702,-7.53,-0.49,7.5459260532,-7.53,-0.49,7.5459260532
2020-11-26 22:00:00,-7.23,-0.48,7.2459160912,0.0,0.0,0.0,-7.23,-0.48,7.2459160912,-7.25,-0.47000000000000003,7.2652185101,-7.25,-0.47000000000000003,7.2652185101
2020-11-26 22:30:00,-6.8,-0.41000000000000003,6.8123490809,0.0,0.0,0.0,-6.8,-0.41000000000000003,6.8123490809,-6.82,-0.4,6.8317201348,-6.82,-0.4,6.8317201348
2020-11-26 23:00:00,-6.32,-0.34,6.329138962,0.0,0.0,0.0,-6.32,-0.34,6.329138962,-6.34,-0.33,6.348582519,-6.34,-0.33,6.348582519
2020-11-26 23:30:00,-5.91,-0.29,5.9171107815,0.0,0.0,0.0,-5.91,-0.29,5.9171107815,-5.93,-0.29,5.9370868277,-5.93,-0.29,5.9370868277
2020-11-27 00:00:00,-5.72,-0.31,5.7283941903,0.0,0.0,0.0,-5.72,-0.31,5.7283941903,-5.74,-0.29,5.7473211151,-5.74,-0.29,5.7473211151
2020-11-27 00:30:00,-5.67,-0.29,5.677411382,0.0,0.0,0.0,-5.67,-0.29,5.677411382,-5.69,-0.29,5.6973853652,-5.69,-0.29,5.6973853652
2020-11-27 01:00:00,-5.76,-0.27,5.7663246527,0.0,0.0,0.0,-5.76,-0.27,5.7663246527,-5.78,-0.26,5.7858447957,-5.78,-0.26,5.7858447957
2020-11-27 01:30:00,-5.79,-0.30000000000000004,5.7977668115,0.0,0.0,0.0,-5.79,-0.30000000000000004,5.7977668115,-5.8100000000000005,-0.29,5.8172330192,-5.8100000000000005,-0.29,5.8172330192
2020-11-27 02:00:00,-5.64,-0.25,5.6455380612,0.0,0.0,0.0,-5.64,-0.25,5.6455380612,-5.66,-0.24,5.6650860541,-5.66,-0.24,5.6650860541
2020-11-27 02:30:00,-5.64,-0.29,5.6474507523,0.0,0.0,0.0,-5.64,-0.29,5.6474507523,-5.66,-0.28,5.6669215629,-5.66,-0.28,5.6669215629
2020-11-27 03:00:00,-5.52,-0.29,5.5276125045,0.0,0.0,0.0,-5.52,-0.29,5.5276125045,-5.54,-0.28,5.5470712993,-5.54,-0.28,5.5470712993
2020-11-27 03:30:00,-5.45,-0.25,5.4557309318,0.0,0.0,0.0,-5.45,-0.25,5.4557309318,-5.47,-0.25,5.4757099996,-5.47,-0.25,5.4757099996
2020-11-27 04:00:00,-5.34,-0.27,5.3468214857,0.0,0.0,0.0,-5.34,-0.27,5.3468214857,-5.36,-0.27,5.3667960647,-5.36,-0.27,5.3667960647
2020-11-27 04:30:00,-5.3,-0.25,5.3058929503,0.0,0.0,0.0,-5.3,-0.25,5.3058929503,-5.32,-0.24,5.3254107823,-5.32,-0.24,5.3254107823
2020-11-27 05:00:00,-5.5600000000000005,-0.36,5.5716424867,0.0,0.0,0.0,-5.5600000000000005,-0.36,5.5716424867,-5.58,-0.35000000000000003,5.5909659273,-5.58,-0.35000000000000003,5.5909659273
2020-11-27 05:30:00,-5.77,-0.44,5.7867521115,0.0,0.0,0.0,-5.77,-0.44,5.7867521115,-5.79,-0.43,5.8059452288,-5.79,-0.43,5.8059452288
2020-11-27 06:00:00,-5.96,-0.46,5.9777253199,0.0,0.0,0.0,-5.96,-0.46,5.9777253199,-5.98,-0.45,5.9969075364,-5.98,-0.45,5.9969075364
2020-11-27 06:30:00,-6.58,-0.68,6.6150434617,0.0,0.0,0.0,-6.58,-0.68,6.6150434617,-6.6,-0.67,6.6339204095,-6.6,-0.67,6.6339204095
2020-11-27 07:00:00,-7.37,-1.15,7.4591822608000005,0.0,0.0,0.0,-7.37,-1.15,7.4591822608000005,-7.35,-0.77,7.3902232713,-7.35,-0.77,7.3902232713
2020-11-27 07:30:00,-7.9,-1.08,7.9734810466,0.0,0.0,0.0,-7.9,-1.08,7.9734810466,-7.92,-1.07,7.9919522021,-7.92,-1.07,7.9919522021
2020-11-27 08:00:00,-2.21608,0.23406000000000002,2.2284063027,3.13392,0.9140600000000001,3.2645,-5.35,-0.68,5.3930418133,-2.20608,1.04406,2.440665944,-5.34,0.13,5.3415821626
2020-11-27 08:30:00,-6.46696,-0.8757800000000001,6.5259912849,1.04304,0.30422000000000005,1.0865,-7.51,-1.18,7.6021378572,-6.48696,-0.8457800000000001,6.5418647074,-7.53,-1.15,7.6173092362
2020-11-27 09:00:00,-8.69,-1.29,8.785226235,0.0,0.0,0.0,-8.69,-1.29,8.785226235,-8.71,-1.28,8.8035504201,-8.71,-1.28,8.8035504201
2020-11-27 09:30:00,-8.79,-1.32,8.8885600634,0.0,0.0,0.0,-8.79,-1.32,8.8885600634,-8.81,-1.32,8.9083387901,-8.81,-1.32,8.9083387901
2020-11-27 10:00:00,-8.94,-1.42,9.0520715861,0.0,0.0,0.0,-8.94,-1.42,9.0520715861,-8.96,-1.4100000000000001,9.0702646047,-8.96,-1.4100000000000001,9.0702646047
2020-11-27 10:30:00,-8.94,-1.47,9.0600496687,0.0,0.0,0.0,-8.94,-1.47,9.0600496687,-8.96,-1.46,9.0781716221,-8.96,-1.46,9.0781716221
2020-11-27 11:00:00,-8.92,-1.47,9.04031526,0.0,0.0,0.0,-8.92,-1.47,9.04031526,-8.94,-1.46,9.0584325355,-8.94,-1.46,9.0584325355
2020-11-27 11:30:00,-8.72,-1.47,8.8430368087,0.0,0.0,0.0,-8.72,-1.47,8.8430368087,-8.72,-1.3599999999999999,8.8254178371,-8.72,-1.3599999999999999,8.8254178371
2020-11-27 12:00:00,-8.9,-2.09,9.1421058843,0.0,0.0,0.0,-8.9,-2.09,9.1421058843,-8.72,-0.74,8.7513427541,-8.72,-0.74,8.7513427541
2020-11-27 12:30:00,-8.82,-2.07,9.0596523112,0.0,0.0,0.0,-8.82,-2.07,9.0596523112,-8.64,-0.74,8.671631911,-8.64,-0.74,8.671631911
2020-11-27 13:00:00,-3.36104,-0.25572,3.3707540106,2.68896,0.7842800000000001,2.801,-6.05,-1.04,6.1387376553,-3.24104,0.96428,3.3814458742,-5.93,0.18,5.9327312429
2020-11-27 13:30:00,-6.48344,-0.8539200000000001,6.5394322078,0.9465600000000001,0.27608000000000005,0.986,-7.43,-1.13,7.5154374457,-6.46344,-0.48392,6.4815303131,-7.41,-0.76,7.4488723979
