Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-27 14:00:00,-8.38,-1.32,8.4833248199,0.0,0.0,0.0,-8.38,-1.32,8.4833248199,-8.4,-1.3,8.5,-8.4,-1.3,8.5
2020-11-27 14:30:00,-8.38,-1.8599999999999999,8.58393849,0.0,0.0,0.0,-8.38,-1.8599999999999999,8.58393849,-8.23,-0.68,8.2580445627,-8.23,-0.68,8.2580445627
2020-11-27 15:00:00,-2.47384,0.25138000000000005,2.4865792266,3.05616,0.8913800000000001,3.1835,-5.53,-0.64,5.5669111723,-2.4638400000000003,0.6913800000000001,2.5590064185,-5.52,-0.2,5.5236220001
2020-11-27 15:30:00,-1.70592,1.02744,1.9914306415,3.4540800000000003,1.00744,3.598,-5.16,0.02,5.1600387595,-1.72592,1.18744,2.0949495459,-5.18,0.18,5.1831264696
2020-11-27 16:00:00,-1.98256,1.23842,2.337568876,3.45744,1.00842,3.6015,-5.44,0.23,5.4448599615,-2.00256,1.23842,2.3545552977,-5.46,0.23,5.4648421752
2020-11-27 16:30:00,-2.30016,1.25912,2.6222355348,3.45984,1.00912,3.604,-5.76,0.25,5.7654227946,-2.32016,1.25912,2.6397965073,-5.78,0.25,5.7854040481
2020-11-27 17:00:00,-2.5592,1.3094000000000001,2.8747231171000003,3.4608,1.0094,3.605,-6.02,0.30000000000000004,6.0274704479,-2.5892,1.3094000000000001,2.9014625622,-6.05,0.30000000000000004,6.0574334499
2020-11-27 17:30:00,-2.53248,1.43136,2.9089940529,3.46752,1.01136,3.612,-6.0,0.42,6.0146820365,-2.55248,1.44136,2.9313261163,-6.02,0.43,6.0353376045
2020-11-27 18:00:00,-2.21576,1.57332,2.7175224378,3.47424,1.01332,3.6189999999999998,-5.69,0.56,5.7174907083,-2.24576,1.58332,2.7477882378,-5.72,0.5700000000000001,5.7483301923
2020-11-27 18:30:00,-2.08912,1.60234,2.6328531767000003,3.47088,1.01234,3.6155,-5.5600000000000005,0.59,5.5912163256,-2.10912,1.61234,2.6548121308,-5.58,0.6000000000000001,5.6121653575
2020-11-27 19:00:00,-1.8318400000000001,1.7073800000000001,2.5041533999,3.48816,1.01738,3.6335,-5.32,0.6900000000000001,5.3645596278,-1.8518400000000002,1.7073800000000001,2.5188207261,-5.34,0.6900000000000001,5.3843941163
2020-11-27 19:30:00,-1.504,1.7155,2.2814373211,3.516,1.0255,3.6625,-5.02,0.6900000000000001,5.067198437,-1.534,1.7155,2.3013248901,-5.05,0.6900000000000001,5.096920639
2020-11-27 20:00:00,-1.30768,1.66276,2.1153717877,3.47232,1.01276,3.617,-4.78,0.65,4.8239921227,-1.32768,1.67276,2.1356170537,-4.8,0.66,4.845162536
2020-11-27 20:30:00,-0.9763200000000001,1.78024,2.0303830181,3.46368,1.01024,3.608,-4.44,0.77,4.5062734049,-1.00632,1.78024,2.0449778483,-4.47,0.77,4.535835094
2020-11-27 21:00:00,-7.12536,-0.29198,7.1313398075,0.16464,0.04802000000000001,0.1715,-7.29,-0.34,7.2979243624,-7.14536,-0.22198,7.1488072187,-7.31,-0.27,7.3149846206
2020-11-27 21:30:00,-7.16,-0.32,7.1671472707,0.0,0.0,0.0,-7.16,-0.32,7.1671472707,-7.18,-0.32,7.1871273816,-7.18,-0.32,7.1871273816
2020-11-27 22:00:00,-6.8100000000000005,-0.27,6.8153503212,0.0,0.0,0.0,-6.8100000000000005,-0.27,6.8153503212,-6.84,-0.27,6.8453268731,-6.84,-0.27,6.8453268731
2020-11-27 22:30:00,-6.58,-0.36,6.5898406658,0.0,0.0,0.0,-6.58,-0.36,6.5898406658,-6.59,-0.21,6.5933451298,-6.59,-0.21,6.5933451298
2020-11-27 23:00:00,-6.24,-0.8300000000000001,6.2949583001,0.0,0.0,0.0,-6.24,-0.8300000000000001,6.2949583001,-6.11,0.5,6.1304241289,-6.11,0.5,6.1304241289
2020-11-27 23:30:00,-5.9,-0.8300000000000001,5.9580953332,0.0,0.0,0.0,-5.9,-0.8300000000000001,5.9580953332,-5.78,0.5,5.8015859900999995,-5.78,0.5,5.8015859900999995
2020-11-28 00:00:00,-5.65,-0.85,5.7135803136,0.0,0.0,0.0,-5.65,-0.85,5.7135803136,-5.54,0.47000000000000003,5.5599010783,-5.54,0.47000000000000003,5.5599010783
2020-11-28 00:30:00,-5.6,-0.8300000000000001,5.6611747897,0.0,0.0,0.0,-5.6,-0.8300000000000001,5.6611747897,-5.48,0.51,5.5036805867,-5.48,0.51,5.5036805867
2020-11-28 01:00:00,-5.66,-0.78,5.7134928021,0.0,0.0,0.0,-5.66,-0.78,5.7134928021,-5.54,0.55,5.567234502,-5.54,0.55,5.567234502
2020-11-28 01:30:00,-5.61,-0.8300000000000001,5.671066919,0.0,0.0,0.0,-5.61,-0.8300000000000001,5.671066919,-5.5,0.5,5.5226805086,-5.5,0.5,5.5226805086
2020-11-28 02:00:00,-5.61,-0.88,5.6786001796,0.0,0.0,0.0,-5.61,-0.88,5.6786001796,-5.5,0.47000000000000003,5.5200452897,-5.5,0.47000000000000003,5.5200452897
2020-11-28 02:30:00,-5.51,-0.85,5.5751771272,0.0,0.0,0.0,-5.51,-0.85,5.5751771272,-5.4,0.47000000000000003,5.4204151133,-5.4,0.47000000000000003,5.4204151133
2020-11-28 03:00:00,-5.36,-0.81,5.4208578657,0.0,0.0,0.0,-5.36,-0.81,5.4208578657,-5.25,0.52,5.2756895284,-5.25,0.52,5.2756895284
2020-11-28 03:30:00,-5.28,-0.76,5.3344165567,0.0,0.0,0.0,-5.28,-0.76,5.3344165567,-5.17,0.55,5.1991730112,-5.17,0.55,5.1991730112
2020-11-28 04:00:00,-5.17,-0.78,5.2285083915,0.0,0.0,0.0,-5.17,-0.78,5.2285083915,-5.06,0.55,5.0898035326,-5.06,0.55,5.0898035326
2020-11-28 04:30:00,-5.06,-0.71,5.1095694535,0.0,0.0,0.0,-5.06,-0.71,5.1095694535,-4.95,0.6000000000000001,4.9862310416,-4.95,0.6000000000000001,4.9862310416
2020-11-28 05:00:00,-5.06,-0.71,5.1095694535,0.0,0.0,0.0,-5.06,-0.71,5.1095694535,-4.95,0.6000000000000001,4.9862310416,-4.95,0.6000000000000001,4.9862310416
2020-11-28 05:30:00,-5.23,-0.84,5.2970274683,0.0,0.0,0.0,-5.23,-0.84,5.2970274683,-5.11,0.47000000000000003,5.1315689609,-5.11,0.47000000000000003,5.1315689609
2020-11-28 06:00:00,-5.3,-0.58,5.3316413983,0.0,0.0,0.0,-5.3,-0.58,5.3316413983,-5.26,0.06,5.2603421942,-5.26,0.06,5.2603421942
2020-11-28 06:30:00,-5.64,-0.35000000000000003,5.6508494937,0.0,0.0,0.0,-5.64,-0.35000000000000003,5.6508494937,-5.66,-0.34,5.6702028182,-5.66,-0.34,5.6702028182
2020-11-28 07:00:00,-5.97,-0.47000000000000003,5.9884722593,0.0,0.0,0.0,-5.97,-0.47000000000000003,5.9884722593,-5.98,-0.4,5.9933629958,-5.98,-0.4,5.9933629958
2020-11-28 07:30:00,-6.39,-1.13,6.4891447819,0.0,0.0,0.0,-6.39,-1.13,6.4891447819,-6.26,0.24,6.2645989497,-6.26,0.24,6.2645989497
2020-11-28 08:00:00,-6.67,-1.22,6.7806563104,0.0,0.0,0.0,-6.67,-1.22,6.7806563104,-6.53,0.23,6.5340492805,-6.53,0.23,6.5340492805
2020-11-28 08:30:00,-7.11,-1.09,7.1930661056,0.0,0.0,0.0,-7.11,-1.09,7.1930661056,-7.01,-0.45,7.0244288024,-7.01,-0.45,7.0244288024
2020-11-28 09:00:00,-7.41,-0.72,7.4448975816,0.0,0.0,0.0,-7.41,-0.72,7.4448975816,-7.44,-0.71,7.4738009072,-7.44,-0.71,7.4738009072
2020-11-28 09:30:00,-6.8828,-0.47790000000000005,6.8993712938,0.4872,0.1421,0.5075000000000001,-7.37,-0.62,7.3960327203,-6.9028,-0.46790000000000004,6.9186399133,-7.39,-0.61,7.4151331748
2020-11-28 10:00:00,-1.26432,1.43374,1.9115740765,3.47568,1.01374,3.6205,-4.74,0.42,4.7585712141,-1.2843200000000001,1.44374,1.9323206385,-4.76,0.43,4.7793828053
2020-11-28 10:30:00,-1.50072,1.42604,2.0702054487,3.44928,1.00604,3.593,-4.95,0.42,4.9677862273,-1.52072,1.43604,2.0916023045,-4.97,0.43,4.9885669285
2020-11-28 11:00:00,-1.58264,1.38548,2.1034030047,3.44736,1.00548,3.591,-5.03,0.38,5.0443334545,-1.61264,1.39548,2.1325975241,-5.06,0.39,5.0750073892
2020-11-28 11:30:00,-1.566,1.3845,2.0902622443,3.444,1.0045,3.5875,-5.01,0.38,5.0243905103,-1.5859999999999999,1.3945,2.1118774231,-5.03,0.39,5.0450966294
2020-11-28 12:00:00,-1.51408,1.3650600000000002,2.0385845702,3.44592,1.00506,3.5895,-4.96,0.36,4.9730473555,-1.5340799999999999,1.37506,2.0601435508,-4.98,0.37,4.9937260638000005
2020-11-28 12:30:00,-1.456,1.4645000000000001,2.065114101,3.444,1.0045,3.5875,-4.9,0.46,4.921544473,-1.486,1.4745,2.0934054194,-4.93,0.47000000000000003,4.9523529761
2020-11-28 13:00:00,-1.43224,1.51268,2.0831495866,3.43776,1.00268,3.581,-4.87,0.51,4.8966314952,-1.45224,1.52268,2.1041757056,-4.89,0.52,4.9175705384
2020-11-28 13:30:00,-1.22888,1.57366,1.9966351319000002,3.44112,1.00366,3.5845000000000002,-4.67,0.5700000000000001,4.704657267,-1.24888,1.57366,2.0090064833,-4.69,0.5700000000000001,4.7245105567
2020-11-28 14:00:00,-0.9917600000000001,1.75282,2.0139428617,3.43824,1.00282,3.5815,-4.43,0.75,4.4930390606,-1.01176,1.76282,2.0325335545,-4.45,0.76,4.5144324117
2020-11-28 14:30:00,-2.72224,1.43768,3.0785571945,2.35776,0.6876800000000001,2.456,-5.08,0.75,5.135065725,-2.74224,1.4976800000000001,3.1245680661,-5.1,0.81,5.1639229274
2020-11-28 15:00:00,-7.2,-0.22,7.203360327,0.0,0.0,0.0,-7.2,-0.22,7.203360327,-7.22,-0.22,7.2233510229,-7.22,-0.22,7.2233510229
2020-11-28 15:30:00,-7.2,-0.22,7.203360327,0.0,0.0,0.0,-7.2,-0.22,7.203360327,-7.24,-0.22,7.2433417702,-7.24,-0.22,7.2433417702
2020-11-28 16:00:00,-7.36,-0.22,7.3632873093,0.0,0.0,0.0,-7.36,-0.22,7.3632873093,-7.38,-0.22,7.3832784046,-7.38,-0.22,7.3832784046
2020-11-28 16:30:00,-3.66352,1.19564,3.8536909321,2.07648,0.6056400000000001,2.163,-5.74,0.59,5.7702426292,-3.67352,1.25564,3.8821876565,-5.75,0.65,5.7866225037
2020-11-28 17:00:00,-1.23936,1.94352,2.305056008,3.44064,1.00352,3.584,-4.68,0.9400000000000001,4.7734683407,-1.25936,1.94352,2.3158708081,-4.7,0.9400000000000001,4.7930783428
2020-11-28 17:30:00,-1.41696,1.92422,2.3896439588,3.44304,1.00422,3.5865,-4.86,0.92,4.9463117573,-1.43696,1.92422,2.4015571303,-4.88,0.92,4.9659641561
2020-11-28 18:00:00,-1.30936,1.9235200000000001,2.3268761892,3.44064,1.00352,3.584,-4.75,0.92,4.8382744858,-1.32936,1.9235200000000001,2.3381888718,-4.77,0.92,4.8579110737
2020-11-28 18:30:00,-1.34176,1.8428200000000001,2.2795406226,3.43824,1.00282,3.5815,-4.78,0.84,4.8532463362,-1.36176,1.8428200000000001,2.2913698632,-4.8,0.84,4.872945721
2020-11-28 19:00:00,-1.12264,1.86548,2.1772313152000002,3.44736,1.00548,3.591,-4.57,0.86,4.6502150488,-1.14264,1.87548,2.1961446674,-4.59,0.87,4.6717234507
2020-11-28 19:30:00,-0.74216,1.88562,2.0264166033,3.4478400000000002,1.00562,3.5915,-4.19,0.88,4.2814133181,-0.7621600000000001,1.87562,2.0245587791,-4.21,0.87,4.298953361
2020-11-28 20:00:00,-0.47272000000000003,1.9625400000000002,2.0186697229,3.43728,1.00254,3.5805,-3.91,0.96,4.0261271714,-0.49272000000000005,1.9625400000000002,2.0234466264,-3.93,0.96,4.0455531142
2020-11-28 20:30:00,-0.29464,1.96198,1.9839804056,3.43536,1.00198,3.5785,-3.73,0.96,3.8515581263,-0.31464000000000003,1.96198,1.9870490306000002,-3.75,0.96,3.8709301207999998
2020-11-28 21:00:00,-0.09888000000000001,2.01366,2.0160862704999998,3.44112,1.00366,3.5845000000000002,-3.54,1.01,3.6812633701,-0.10888,2.02366,2.0265869461,-3.55,1.02,3.6936296512
2020-11-28 21:30:00,0.17976,2.01618,2.0241777219,3.44976,1.00618,3.5935,-3.27,1.01,3.4224260401,0.15976,2.02618,2.0324686098,-3.29,1.02,3.444488351
2020-11-28 22:00:00,0.47024000000000005,2.01632,2.0704279751,3.45024,1.00632,3.594,-2.98,1.01,3.1465059987,0.45024000000000003,2.02632,2.0757381338,-3.0,1.02,3.1686590224
2020-11-28 22:30:00,-5.48,0.6625,5.5199009276,0.18,0.052500000000000005,0.1875,-5.66,0.61,5.6927761242,-5.5,0.6725,5.5409616719,-5.68,0.62,5.7137378308999995
2020-11-28 23:00:00,-5.54,-0.31,5.5486665065,0.0,0.0,0.0,-5.54,-0.31,5.5486665065,-5.5600000000000005,-0.31,5.5686353804,-5.5600000000000005,-0.31,5.5686353804
2020-11-28 23:30:00,-5.35,-0.31,5.3589737824,0.0,0.0,0.0,-5.35,-0.31,5.3589737824,-5.37,-0.31,5.3789404161,-5.37,-0.31,5.3789404161
2020-11-29 00:00:00,-5.08,-0.22,5.084761548,0.0,0.0,0.0,-5.08,-0.22,5.084761548,-5.1,-0.28,5.1076804912,-5.1,-0.28,5.1076804912
2020-11-29 00:30:00,-5.02,-0.22,5.0248184047,0.0,0.0,0.0,-5.02,-0.22,5.0248184047,-5.04,0.07,5.0404860877,-5.04,0.07,5.0404860877
2020-11-29 01:00:00,-5.14,0.2,5.1438895789,0.0,0.0,0.0,-5.14,0.2,5.1438895789,-5.16,0.23,5.1651234254,-5.16,0.23,5.1651234254
2020-11-29 01:30:00,-5.1,-0.22,5.1047428926,0.0,0.0,0.0,-5.1,-0.22,5.1047428926,-5.12,-0.22,5.1247243828,-5.12,-0.22,5.1247243828
2020-11-29 02:00:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.0,5.02,-5.02,0.0,5.02
2020-11-29 02:30:00,-4.92,-0.29,4.9285393374,0.0,0.0,0.0,-4.92,-0.29,4.9285393374,-4.94,-0.29,4.9485048247000005,-4.94,-0.29,4.9485048247000005
2020-11-29 03:00:00,-4.77,0.16,4.7726826838,0.0,0.0,0.0,-4.77,0.16,4.7726826838,-4.79,0.18,4.7933808528,-4.79,0.18,4.7933808528
2020-11-29 03:30:00,-4.75,-0.24,4.7560592932,0.0,0.0,0.0,-4.75,-0.24,4.7560592932,-4.77,0.18,4.7733950182000005,-4.77,0.18,4.7733950182000005
2020-11-29 04:00:00,-4.64,0.0,4.64,0.0,0.0,0.0,-4.64,0.0,4.64,-4.66,0.0,4.66,-4.66,0.0,4.66
2020-11-29 04:30:00,-4.58,0.0,4.58,0.0,0.0,0.0,-4.58,0.0,4.58,-4.6,0.0,4.6,-4.6,0.0,4.6
2020-11-29 05:00:00,-4.52,-0.22,4.5253508151,0.0,0.0,0.0,-4.52,-0.22,4.5253508151,-4.54,-0.28,4.5486261662,-4.54,-0.28,4.5486261662
2020-11-29 05:30:00,-4.59,-0.33,4.6018474551,0.0,0.0,0.0,-4.59,-0.33,4.6018474551,-4.61,-0.42,4.6290927837,-4.61,-0.42,4.6290927837
2020-11-29 06:00:00,-4.55,0.22,4.5553155763,0.0,0.0,0.0,-4.55,0.22,4.5553155763,-4.57,0.23,4.5757840858000005,-4.57,0.23,4.5757840858000005
2020-11-29 06:30:00,-4.71,-0.28,4.7183153773,0.0,0.0,0.0,-4.71,-0.28,4.7183153773,-4.73,-0.31,4.740147677,-4.73,-0.31,4.740147677
2020-11-29 07:00:00,-4.85,0.0,4.85,0.0,0.0,0.0,-4.85,0.0,4.85,-4.87,0.0,4.87,-4.87,0.0,4.87
2020-11-29 07:30:00,-5.12,-0.29,5.1282063141,0.0,0.0,0.0,-5.12,-0.29,5.1282063141,-5.14,-0.30000000000000004,5.1487474205,-5.14,-0.30000000000000004,5.1487474205
2020-11-29 08:00:00,-5.2,-0.22,5.2046517655,0.0,0.0,0.0,-5.2,-0.22,5.2046517655,-5.22,-0.22,5.2246339585,-5.22,-0.22,5.2246339585
2020-11-29 08:30:00,-5.53,-0.48,5.5507927362,0.0,0.0,0.0,-5.53,-0.48,5.5507927362,-5.54,0.30000000000000004,5.5481167976,-5.54,0.30000000000000004,5.5481167976
2020-11-29 09:00:00,-5.95,-0.23,5.9544437188,0.0,0.0,0.0,-5.95,-0.23,5.9544437188,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2020-11-29 09:30:00,-6.27,-0.23,6.2742170826,0.0,0.0,0.0,-6.27,-0.23,6.2742170826,-6.29,-0.23,6.2942036828,-6.29,-0.23,6.2942036828
2020-11-29 10:00:00,-6.52,-0.23,6.5240554872,0.0,0.0,0.0,-6.52,-0.23,6.5240554872,-6.54,-0.23,6.5440430928,-6.54,-0.23,6.5440430928
2020-11-29 10:30:00,-5.5064,0.9023,5.5798374752,0.6936,0.2023,0.7225,-6.2,0.7000000000000001,6.2393909959,-5.5164,0.9223,5.5929693589,-6.21,0.72,6.2515997953
2020-11-29 11:00:00,-0.364,1.888,1.9227688369,3.456,1.008,3.6,-3.8200000000000003,0.88,3.9200510201,-0.384,1.888,1.9266551326,-3.84,0.88,3.9395431207
2020-11-29 11:30:00,-0.71984,1.81338,1.9510296384,3.44016,1.00338,3.5835,-4.16,0.81,4.2381245852,-0.73984,1.81338,1.9584969364,-4.18,0.81,4.2577576258
2020-11-29 12:00:00,-0.8522400000000001,1.77268,1.9669029971,3.43776,1.00268,3.581,-4.29,0.77,4.3585548064,-0.8722400000000001,1.78268,1.9846285799,-4.31,0.78,4.3800114155
2020-11-29 12:30:00,-1.00656,1.75142,2.0200581799,3.43344,1.00142,3.5765000000000002,-4.44,0.75,4.5028990662,-1.02656,1.7614200000000002,2.0387314316,-4.46,0.76,4.5242899995
2020-11-29 13:00:00,-1.06224,1.75268,2.0494489503,3.43776,1.00268,3.581,-4.5,0.75,4.5620718977,-1.08224,1.76268,2.0684013634,-4.52,0.76,4.5834484834
2020-11-29 13:30:00,-1.05264,1.79548,2.081297528,3.44736,1.00548,3.591,-4.5,0.79,4.5688182279,-1.07264,1.8054800000000002,2.1000749034,-4.52,0.8,4.5902505378
2020-11-29 14:00:00,-0.9421600000000001,1.87562,2.0989558952,3.4478400000000002,1.00562,3.5915,-4.39,0.87,4.4753770791,-0.9621600000000001,1.87562,2.1080090726,-4.41,0.87,4.4949972191
2020-11-29 14:30:00,-0.8451200000000001,1.9118400000000002,2.0903014136999998,3.43488,1.00184,3.578,-4.28,0.91,4.3756713771,-0.8651200000000001,1.92184,2.107581932,-4.3,0.92,4.397317364
2020-11-29 15:00:00,-0.8737600000000001,1.9093200000000001,2.0997522235,3.42624,0.9993200000000001,3.569,-4.3,0.91,4.3952360574,-0.9037600000000001,1.91932,2.1214550196,-4.33,0.92,4.4266578815
2020-11-29 15:30:00,-1.05128,1.95296,2.2179365185,3.43872,1.00296,3.582,-4.49,0.9500000000000001,4.5894008324,-1.07128,1.96296,2.2362586612,-4.51,0.96,4.6110410972
2020-11-29 16:00:00,-1.14736,1.9070200000000002,2.2255696462,3.45264,1.00702,3.5965,-4.6,0.9,4.6872166581,-1.16736,1.91702,2.2444810202,-4.62,0.91,4.7087684165
2020-11-29 16:30:00,-1.4916,1.8787,2.3988297668,3.4584,1.0087,3.6025,-4.95,0.87,5.0258730585,-1.5116,1.8887,2.4191160059,-4.97,0.88,5.0473062122
2020-11-29 17:00:00,-1.8832,1.9024,2.6768578595,3.4368,1.0024,3.58,-5.32,0.9,5.3955907925,-1.9032,1.9123999999999999,2.698044477,-5.34,0.91,5.4169825549
2020-11-29 17:30:00,-1.88704,1.9512800000000001,2.7144821974,3.43296,1.00128,3.576,-5.32,0.9500000000000001,5.4041558083,-1.90704,1.9512800000000001,2.7284235742,-5.34,0.9500000000000001,5.4238454993000005
2020-11-29 18:00:00,-1.74032,1.87324,2.5569008194,3.43968,1.00324,3.583,-5.18,0.87,5.2525517608,-1.7703200000000001,1.87324,2.5774136261000002,-5.21,0.87,5.282139718
2020-11-29 18:30:00,-1.5268000000000002,1.7901,2.3527805359,3.4632,1.0101,3.6075,-4.99,0.78,5.0505940245,-1.5468000000000002,1.7901,2.36580816,-5.01,0.78,5.0703550172
2020-11-29 19:00:00,-1.40304,1.76828,2.2572849621,3.45696,1.00828,3.601,-4.86,0.76,4.9190649518,-1.42304,1.78828,2.285385788,-4.88,0.78,4.9419429378
2020-11-29 19:30:00,-1.228,1.7610000000000001,2.1468826237,3.432,1.001,3.575,-4.66,0.76,4.7215675363,-1.258,1.7810000000000001,2.1804873309,-4.69,0.78,4.7544189971
2020-11-29 20:00:00,-5.31448,0.42536,5.3314752930000004,1.11552,0.32536000000000004,1.162,-6.43,0.1,6.430777558,-5.33448,0.43536,5.3522159149,-6.45,0.11,6.4509379163
2020-11-29 20:30:00,-7.24,-0.23,7.2436523936,0.0,0.0,0.0,-7.24,-0.23,7.2436523936,-7.26,-0.23,7.263642337,-7.26,-0.23,7.263642337
2020-11-29 21:00:00,-6.95,-0.23,6.953804714,0.0,0.0,0.0,-6.95,-0.23,6.953804714,-6.97,-0.23,6.9737938025,-6.97,-0.23,6.9737938025
2020-11-29 21:30:00,-6.67,-0.25,6.6746835131,0.0,0.0,0.0,-6.67,-0.25,6.6746835131,-6.69,-0.23,6.6939524946,-6.69,-0.23,6.6939524946
2020-11-29 22:00:00,-6.22,-0.23,6.224250959,0.0,0.0,0.0,-6.22,-0.23,6.224250959,-6.24,-0.23,6.2442373433,-6.24,-0.23,6.2442373433
2020-11-29 22:30:00,-5.86,-0.23,5.8645119149,0.0,0.0,0.0,-5.86,-0.23,5.8645119149,-5.88,-0.23,5.88449658,-5.88,-0.23,5.88449658
2020-11-29 23:00:00,-5.57,-0.28,5.5770332615000004,0.0,0.0,0.0,-5.57,-0.28,5.5770332615000004,-5.6,-0.29,5.607503901,-5.6,-0.29,5.607503901
2020-11-29 23:30:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2020-11-30 00:00:00,-5.2,-0.72,5.2496095093,0.0,0.0,0.0,-5.2,-0.72,5.2496095093,-5.11,0.61,5.14628021,-5.11,0.61,5.14628021
2020-11-30 00:30:00,-5.17,-0.72,5.219894635,0.0,0.0,0.0,-5.17,-0.72,5.219894635,-5.06,0.61,5.0966361455,-5.06,0.61,5.0966361455
2020-11-30 01:00:00,-5.26,-0.7000000000000001,5.3063735262,0.0,0.0,0.0,-5.26,-0.7000000000000001,5.3063735262,-5.15,0.61,5.1860003857,-5.15,0.61,5.1860003857
2020-11-30 01:30:00,-5.26,-0.73,5.3104142965,0.0,0.0,0.0,-5.26,-0.73,5.3104142965,-5.15,0.61,5.1860003857,-5.15,0.61,5.1860003857
2020-11-30 02:00:00,-5.24,-0.76,5.2948276648,0.0,0.0,0.0,-5.24,-0.76,5.2948276648,-5.13,0.5700000000000001,5.1615695287,-5.13,0.5700000000000001,5.1615695287
2020-11-30 02:30:00,-5.24,-0.73,5.2906048804,0.0,0.0,0.0,-5.24,-0.73,5.2906048804,-5.13,0.6000000000000001,5.1649685381,-5.13,0.6000000000000001,5.1649685381
2020-11-30 03:00:00,-5.18,-0.73,5.2311853341,0.0,0.0,0.0,-5.18,-0.73,5.2311853341,-5.07,0.6000000000000001,5.1053795158,-5.07,0.6000000000000001,5.1053795158
2020-11-30 03:30:00,-5.13,-0.73,5.1816792645,0.0,0.0,0.0,-5.13,-0.73,5.1816792645,-5.02,0.6000000000000001,5.0557294231,-5.02,0.6000000000000001,5.0557294231
2020-11-30 04:00:00,-4.99,-0.71,5.0402579299,0.0,0.0,0.0,-4.99,-0.71,5.0402579299,-4.89,0.6000000000000001,4.9266723049,-4.89,0.6000000000000001,4.9266723049
2020-11-30 04:30:00,-5.07,-0.23,5.0752142812,0.0,0.0,0.0,-5.07,-0.23,5.0752142812,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2020-11-30 05:00:00,-5.07,-0.23,5.0752142812,0.0,0.0,0.0,-5.07,-0.23,5.0752142812,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2020-11-30 05:30:00,-5.36,-0.26,5.3663022651,0.0,0.0,0.0,-5.36,-0.26,5.3663022651,-5.39,-0.26,5.3962672284,-5.39,-0.26,5.3962672284
2020-11-30 06:00:00,-5.55,-0.24,5.5551867655,0.0,0.0,0.0,-5.55,-0.24,5.5551867655,-5.57,-0.23,5.574746631,-5.57,-0.23,5.574746631
2020-11-30 06:30:00,-6.22,-0.45,6.2362568902,0.0,0.0,0.0,-6.22,-0.45,6.2362568902,-6.24,-0.44,6.2554935856,-6.24,-0.44,6.2554935856
2020-11-30 07:00:00,-6.87,-0.9,6.928701177,0.0,0.0,0.0,-6.87,-0.9,6.928701177,-6.85,-0.73,6.8887879921,-6.85,-0.73,6.8887879921
2020-11-30 07:30:00,-7.24,-1.44,7.3818154948,0.0,0.0,0.0,-7.24,-1.44,7.3818154948,-7.09,-0.4,7.1012745335,-7.09,-0.4,7.1012745335
2020-11-30 08:00:00,-7.67,-1.57,7.8290357005,0.0,0.0,0.0,-7.67,-1.57,7.8290357005,-7.51,-0.29,7.5155971153,-7.51,-0.29,7.5155971153
2020-11-30 08:30:00,-7.97,-1.08,8.0428415377,0.0,0.0,0.0,-7.97,-1.08,8.0428415377,-7.97,-0.96,8.0276086103,-7.97,-0.96,8.0276086103
2020-11-30 09:00:00,-8.08,-1.08,8.1518586838,0.0,0.0,0.0,-8.08,-1.08,8.1518586838,-8.1,-1.07,8.1703671888,-8.1,-1.07,8.1703671888
2020-11-30 09:30:00,-8.47,-1.31,8.5707059219,0.0,0.0,0.0,-8.47,-1.31,8.5707059219,-8.45,-1.04,8.5137594516,-8.45,-1.04,8.5137594516
2020-11-30 10:00:00,-8.78,-1.31,8.8771898707,0.0,0.0,0.0,-8.78,-1.31,8.8771898707,-8.8,-1.31,8.8969713948,-8.8,-1.31,8.8969713948
2020-11-30 10:30:00,-9.03,-1.4100000000000001,9.1394201129,0.0,0.0,0.0,-9.03,-1.4100000000000001,9.1394201129,-9.05,-1.4,9.1576470777,-9.05,-1.4,9.1576470777
2020-11-30 11:00:00,-9.1,-1.4100000000000001,9.2085883826,0.0,0.0,0.0,-9.1,-1.4100000000000001,9.2085883826,-9.12,-1.4,9.2268304417,-9.12,-1.4,9.2268304417
2020-11-30 11:30:00,-9.21,-1.4100000000000001,9.3173064777,0.0,0.0,0.0,-9.21,-1.4100000000000001,9.3173064777,-9.23,-1.4,9.3355717554,-9.23,-1.4,9.3355717554
2020-11-30 12:00:00,-9.02,-1.4100000000000001,9.1295399665,0.0,0.0,0.0,-9.02,-1.4100000000000001,9.1295399665,-9.04,-1.4,9.1477647543,-9.04,-1.4,9.1477647543
2020-11-30 12:30:00,-8.96,-1.35,9.061131276,0.0,0.0,0.0,-8.96,-1.35,9.061131276,-8.98,-1.34,9.0794272947,-8.98,-1.34,9.0794272947
2020-11-30 13:00:00,-9.04,-1.35,9.1402461674,0.0,0.0,0.0,-9.04,-1.35,9.1402461674,-9.07,-1.34,9.1684513414,-9.07,-1.34,9.1684513414
2020-11-30 13:30:00,-9.21,-1.35,9.3084155472,0.0,0.0,0.0,-9.21,-1.35,9.3084155472,-9.23,-1.34,9.326762568,-9.23,-1.34,9.326762568
2020-11-30 14:00:00,-8.97,-1.35,9.0710197883,0.0,0.0,0.0,-8.97,-1.35,9.0710197883,-9.0,-1.34,9.0992087568,-9.0,-1.34,9.0992087568
2020-11-30 14:30:00,-8.84,-1.42,8.9533234053,0.0,0.0,0.0,-8.84,-1.42,8.9533234053,-8.86,-1.4100000000000001,8.9714937441,-8.86,-1.4100000000000001,8.9714937441
2020-11-30 15:00:00,-8.9,-1.47,9.0205820211,0.0,0.0,0.0,-8.9,-1.47,9.0205820211,-8.92,-1.46,9.038694596,-8.92,-1.46,9.038694596
2020-11-30 15:30:00,-9.01,-1.4100000000000001,9.1196600814,0.0,0.0,0.0,-9.01,-1.4100000000000001,9.1196600814,-9.04,-1.4,9.1477647543,-9.04,-1.4,9.1477647543
2020-11-30 16:00:00,-9.28,-1.33,9.374822665,0.0,0.0,0.0,-9.28,-1.33,9.374822665,-9.3,-1.32,9.3932103138,-9.3,-1.32,9.3932103138
2020-11-30 16:30:00,-3.95728,0.33996000000000004,3.9718557124,2.98272,0.8699600000000001,3.107,-6.94,-0.53,6.9602083302,-3.96728,0.36996,3.9844925649,-6.95,-0.5,6.9679623994
2020-11-30 17:00:00,-3.33184,0.76988,3.4196305356,3.42816,0.9998800000000001,3.571,-6.76,-0.23,6.7639115902,-3.35184,0.76988,3.4391200328,-6.78,-0.23,6.7839000582
2020-11-30 17:30:00,-9.48752,-0.95386,9.5353492149,0.19248,0.05614,0.2005,-9.68,-1.01,9.7325484843,-9.50752,-0.93386,9.553273316,-9.7,-0.99,9.7503897358
2020-11-30 18:00:00,-9.81,-1.15,9.8771757097,0.0,0.0,0.0,-9.81,-1.15,9.8771757097,-9.84,-1.15,9.9069722923,-9.84,-1.15,9.9069722923
2020-11-30 18:30:00,-9.53,-1.13,9.5967598699,0.0,0.0,0.0,-9.53,-1.13,9.5967598699,-9.56,-1.13,9.626551823,-9.56,-1.13,9.626551823
2020-11-30 19:00:00,-8.26544,-0.83242,8.3072511368,0.5745600000000001,0.16758,0.5985,-8.84,-1.0,8.8963812868,-8.28544,-0.81242,8.3251752084,-8.86,-0.98,8.9140338792
2020-11-30 19:30:00,-3.12064,0.58148,3.1743523748999998,3.15936,0.9214800000000001,3.291,-6.28,-0.34,6.2891970871,-3.11064,0.9514800000000001,3.2529056857,-6.27,0.03,6.2700717699
2020-11-30 20:00:00,-2.14288,1.24416,2.4778758645,3.47712,1.01416,3.622,-5.62,0.23,5.6247044367,-2.16288,1.24416,2.495192177,-5.64,0.23,5.6446877682
2020-11-30 20:30:00,-1.7376800000000001,1.24276,2.136348333,3.47232,1.01276,3.617,-5.21,0.23,5.2150743044,-1.7576800000000001,1.24276,2.1526475327,-5.23,0.23,5.2350549185
2020-11-30 21:00:00,-7.65896,-0.8742800000000001,7.7086985802,0.19104000000000002,0.055720000000000006,0.199,-7.85,-0.93,7.9048972163,-7.66896,-0.85428,7.7163943523,-7.86,-0.91,7.9125027646
2020-11-30 21:30:00,-7.66,-0.8,7.7016621583,0.0,0.0,0.0,-7.66,-0.8,7.7016621583,-7.69,-0.79,7.7304721719,-7.69,-0.79,7.7304721719
2020-11-30 22:00:00,-7.1,-0.58,7.1236507494,0.0,0.0,0.0,-7.1,-0.58,7.1236507494,-7.12,-0.5700000000000001,7.142779571,-7.12,-0.5700000000000001,7.142779571
2020-11-30 22:30:00,-6.61,-0.46,6.625986719,0.0,0.0,0.0,-6.61,-0.46,6.625986719,-6.63,-0.45,6.6452539455,-6.63,-0.45,6.6452539455
2020-11-30 23:00:00,-6.24,-0.41000000000000003,6.253455045,0.0,0.0,0.0,-6.24,-0.41000000000000003,6.253455045,-6.26,-0.4,6.2727665348,-6.26,-0.4,6.2727665348
2020-11-30 23:30:00,-5.87,-0.35000000000000003,5.8804251547,0.0,0.0,0.0,-5.87,-0.35000000000000003,5.8804251547,-5.89,-0.34,5.8998050815,-5.89,-0.34,5.8998050815
2020-12-01 00:00:00,-5.57,-0.31,5.578619901,0.0,0.0,0.0,-5.57,-0.31,5.578619901,-5.59,-0.31,5.5985891080000005,-5.59,-0.31,5.5985891080000005
2020-12-01 00:30:00,-5.49,-0.31,5.4987453114000004,0.0,0.0,0.0,-5.49,-0.31,5.4987453114000004,-5.51,-0.31,5.5187136182,-5.51,-0.31,5.5187136182
2020-12-01 01:00:00,-5.61,-0.31,5.618558534,0.0,0.0,0.0,-5.61,-0.31,5.618558534,-5.63,-0.31,5.6385281767,-5.63,-0.31,5.6385281767
2020-12-01 01:30:00,-5.65,-0.33,5.6596289631,0.0,0.0,0.0,-5.65,-0.33,5.6596289631,-5.67,-0.32,5.6790228033,-5.67,-0.32,5.6790228033
2020-12-01 02:00:00,-5.52,-0.33,5.5298553326,0.0,0.0,0.0,-5.52,-0.33,5.5298553326,-5.54,-0.32,5.5492341814,-5.54,-0.32,5.5492341814
2020-12-01 02:30:00,-5.54,-0.35000000000000003,5.5510449467,0.0,0.0,0.0,-5.54,-0.35000000000000003,5.5510449467,-5.5600000000000005,-0.34,5.5703859829999995,-5.5600000000000005,-0.34,5.5703859829999995
2020-12-01 03:00:00,-5.47,-0.35000000000000003,5.481186003,0.0,0.0,0.0,-5.47,-0.35000000000000003,5.481186003,-5.49,-0.34,5.5005181574,-5.49,-0.34,5.5005181574
2020-12-01 03:30:00,-5.31,-0.71,5.3572567607,0.0,0.0,0.0,-5.31,-0.71,5.3572567607,-5.24,0.29,5.2480186737,-5.24,0.29,5.2480186737
2020-12-01 04:00:00,-5.29,-0.89,5.3643452536,0.0,0.0,0.0,-5.29,-0.89,5.3643452536,-5.18,0.44,5.1986536719,-5.18,0.44,5.1986536719
2020-12-01 04:30:00,-5.16,-0.89,5.236191364,0.0,0.0,0.0,-5.16,-0.89,5.236191364,-5.05,0.44,5.0691320756,-5.05,0.44,5.0691320756
2020-12-01 05:00:00,-5.1,-0.77,5.1577999186,0.0,0.0,0.0,-5.1,-0.77,5.1577999186,-4.99,0.55,5.0202191187,-4.99,0.55,5.0202191187
2020-12-01 05:30:00,-5.3,-0.45,5.3190694675,0.0,0.0,0.0,-5.3,-0.45,5.3190694675,-5.28,-0.02,5.2800378787,-5.28,-0.02,5.2800378787
2020-12-01 06:00:00,-5.5,-0.31,5.5087294361,0.0,0.0,0.0,-5.5,-0.31,5.5087294361,-5.53,-0.30000000000000004,5.5381314538,-5.53,-0.30000000000000004,5.5381314538
2020-12-01 06:30:00,-6.43,-0.75,6.4735925111,0.0,0.0,0.0,-6.43,-0.75,6.4735925111,-6.46,-0.73,6.5011152889,-6.46,-0.73,6.5011152889
2020-12-01 07:00:00,-7.18,-0.96,7.2438939805,0.0,0.0,0.0,-7.18,-0.96,7.2438939805,-7.2,-0.9500000000000001,7.2624031835,-7.2,-0.9500000000000001,7.2624031835
2020-12-01 07:30:00,-7.77,-1.0,7.8340857795000005,0.0,0.0,0.0,-7.77,-1.0,7.8340857795000005,-7.79,-0.99,7.8526556018,-7.79,-0.99,7.8526556018
2020-12-01 08:00:00,-4.56072,-0.16396000000000002,4.5636662674,2.00928,0.58604,2.093,-6.57,-0.75,6.6126696576,-4.58072,-0.09396,4.5816835552,-6.59,-0.68,6.624990566
2020-12-01 08:30:00,-5.61376,-0.65568,5.6519215847,1.6262400000000001,0.47432,1.694,-7.24,-1.13,7.3276531031,-5.6337600000000005,-0.51568,5.6573118705,-7.26,-0.99,7.3271890927
2020-12-01 09:00:00,-8.40128,-1.8520400000000001,8.6029970243,0.19872,0.057960000000000005,0.20700000000000002,-8.6,-1.9100000000000001,8.8095459588,-8.28128,-0.85204,8.3249967327,-8.48,-0.91,8.528686886
2020-12-01 09:30:00,-2.3572800000000003,0.54996,2.4205836073,3.46272,1.00996,3.607,-5.82,-0.46,5.838150392,-2.37728,0.55996,2.4423381011,-5.84,-0.45,5.85731167
2020-12-01 10:00:00,-2.37408,0.49506000000000006,2.4251474697,3.44592,1.00506,3.5895,-5.82,-0.51,5.8423026282,-2.39408,0.49506000000000006,2.4447297294,-5.84,-0.51,5.8622265395
2020-12-01 10:30:00,-2.16264,0.6654800000000001,2.2627141667,3.44736,1.00548,3.591,-5.61,-0.34,5.6202935866,-2.18264,0.6754800000000001,2.2847736431,-5.63,-0.33,5.6396631105
2020-12-01 11:00:00,-2.3208,0.6031000000000001,2.3978828683,3.4392,1.0031,3.5825,-5.76,-0.4,5.7738721842,-2.3407999999999998,0.6131,2.4197595438,-5.78,-0.39,5.7931424978
2020-12-01 11:30:00,-2.32032,0.60324,2.3974535241,3.43968,1.00324,3.583,-5.76,-0.4,5.7738721842,-2.33032,0.61324,2.4096586065,-5.77,-0.39,5.7831652233
2020-12-01 12:00:00,-2.31888,0.6036600000000001,2.3961656558,3.44112,1.00366,3.5845000000000002,-5.76,-0.4,5.7738721842,-2.34888,0.6136600000000001,2.4277182394,-5.79,-0.39,5.8031198506
2020-12-01 12:30:00,-2.47888,0.5736600000000001,2.5443922359,3.44112,1.00366,3.5845000000000002,-5.92,-0.43,5.9355960105,-2.49888,0.5836600000000001,2.5661372235,-5.94,-0.42,5.9548299724
2020-12-01 13:00:00,-2.2560000000000002,0.6645,2.3518282782,3.444,1.0045,3.5875,-5.7,-0.34,5.710131347,-2.276,0.6745,2.3738420862,-5.72,-0.33,5.7295113230000005
2020-12-01 13:30:00,-2.26448,0.66786,2.3609122495,3.45552,1.00786,3.5995,-5.72,-0.34,5.7300959852,-2.29448,0.67786,2.3925159665,-5.75,-0.33,5.7594617804
2020-12-01 14:00:00,-2.27648,0.64436,2.3659165243,3.44352,1.00436,3.5869999999999997,-5.72,-0.36,5.7313174751,-2.30648,0.64436,2.3947964005,-5.75,-0.36,5.7612585431
2020-12-01 14:30:00,-2.44464,0.62448,2.5231408998,3.37536,0.9844800000000001,3.516,-5.82,-0.36,5.8311233909,-2.46464,0.62448,2.5425234709,-5.84,-0.36,5.8510853694
2020-12-01 15:00:00,-2.5896,0.5822,2.6542390623000003,3.2304,0.9422,3.365,-5.82,-0.36,5.8311233909,-2.6096,0.5822,2.6737555984,-5.84,-0.36,5.8510853694
2020-12-01 15:30:00,-2.22264,0.75548,2.3475260595,3.44736,1.00548,3.591,-5.67,-0.25,5.6755087878,-2.24264,0.76548,2.369682215,-5.69,-0.24,5.6950592622
2020-12-01 16:00:00,-2.69024,0.7561800000000001,2.7944944892,3.44976,1.00618,3.5935,-6.14,-0.25,6.1450874689,-2.71024,0.7661800000000001,2.8164574646,-6.16,-0.24,6.1646735518
2020-12-01 16:30:00,-3.16304,0.7582800000000001,3.2526620790000003,3.45696,1.00828,3.601,-6.62,-0.25,6.624718862,-3.18304,0.7682800000000001,3.2744461822,-6.64,-0.24,6.6443359337
2020-12-01 17:00:00,-3.62968,0.75926,3.7082411801,3.4603200000000003,1.00926,3.6045,-7.09,-0.25,7.0944062472,-3.64968,0.76926,3.7298693074,-7.11,-0.24,7.1140494797
2020-12-01 17:30:00,-3.6316,0.7787000000000001,3.7141475805,3.4584,1.0087,3.6025,-7.09,-0.23,7.0937296255,-3.6716,0.7687,3.7512059728000002,-7.13,-0.24,7.1340381272
2020-12-01 18:00:00,-3.46344,0.7810800000000001,3.5504228762,3.46656,1.01108,3.6109999999999998,-6.93,-0.23,6.9338156883,-3.48344,0.83108,3.5812076455,-6.95,-0.18,6.9523305445
2020-12-01 18:30:00,-3.10776,0.45982000000000006,3.1415930115,3.46224,1.00982,3.6065,-6.57,-0.55,6.5929811163,-3.12776,0.46982,3.1628489452,-6.59,-0.54,6.6120874162
2020-12-01 19:00:00,-2.886,1.102,3.0892393886,3.504,1.022,3.65,-6.39,0.08,6.3905007629,-2.906,1.202,3.1447798015,-6.41,0.18,6.4125268031000004
2020-12-01 19:30:00,-2.63,1.065,2.8374504401,3.48,1.015,3.625,-6.11,0.05,6.1102045792,-2.65,1.125,2.8789103842,-6.13,0.11,6.13098687
2020-12-01 20:00:00,-2.36584,0.44038000000000005,2.4064773945,3.46416,1.01038,3.6085000000000003,-5.83,-0.5700000000000001,5.8577982212,-2.36584,1.6903800000000002,2.9076766412,-5.83,0.68,5.8695229789
2020-12-01 20:30:00,-1.9566400000000002,0.65598,2.063673872,3.4833600000000002,1.01598,3.6285,-5.44,-0.36,5.4518987518,-1.87664,1.71598,2.5429048449,-5.36,0.7000000000000001,5.4055157016
2020-12-01 21:00:00,-1.6796,1.2822,2.1130766669,3.4704,1.0122,3.615,-5.15,0.27,5.1570728131,-1.6996,1.2822,2.1290084547,-5.17,0.27,5.1770454895
2020-12-01 21:30:00,-3.90048,0.47486000000000006,3.9292793550000003,2.03952,0.59486,2.1245,-5.94,-0.12,5.9412119976,-3.92048,0.49486,3.9515882693,-5.96,-0.1,5.9608388671
2020-12-01 22:00:00,-7.27,-1.0,7.3384535156,0.0,0.0,0.0,-7.27,-1.0,7.3384535156,-7.16,0.06,7.1602513922,-7.16,0.06,7.1602513922
2020-12-01 22:30:00,-6.79,-1.05,6.8707059317,0.0,0.0,0.0,-6.79,-1.05,6.8707059317,-6.65,0.34,6.6586860566,-6.65,0.34,6.6586860566
2020-12-01 23:00:00,-6.29,-0.75,6.3345560223,0.0,0.0,0.0,-6.29,-0.75,6.3345560223,-6.22,0.07,6.2203938782,-6.22,0.07,6.2203938782
2020-12-01 23:30:00,-5.86,-0.34,5.8698551941,0.0,0.0,0.0,-5.86,-0.34,5.8698551941,-5.88,-0.33,5.8892529238,-5.88,-0.33,5.8892529238
2020-12-02 00:00:00,-5.57,-0.34,5.5803673714,0.0,0.0,0.0,-5.57,-0.34,5.5803673714,-5.59,-0.33,5.5997321365,-5.59,-0.33,5.5997321365
2020-12-02 00:30:00,-5.53,-0.29,5.5375987576,0.0,0.0,0.0,-5.53,-0.29,5.5375987576,-5.55,-0.29,5.557571412,-5.55,-0.29,5.557571412
2020-12-02 01:00:00,-5.65,-0.27,5.6564476485,0.0,0.0,0.0,-5.65,-0.27,5.6564476485,-5.67,-0.26,5.6759580689,-5.67,-0.26,5.6759580689
2020-12-02 01:30:00,-5.63,-0.27,5.6364705268,0.0,0.0,0.0,-5.63,-0.27,5.6364705268,-5.65,-0.26,5.6559791372,-5.65,-0.26,5.6559791372
2020-12-02 02:00:00,-5.53,-0.27,5.5365873966,0.0,0.0,0.0,-5.53,-0.27,5.5365873966,-5.55,-0.26,5.5560867524,-5.55,-0.26,5.5560867524
2020-12-02 02:30:00,-5.46,-0.27,5.466671748,0.0,0.0,0.0,-5.46,-0.27,5.466671748,-5.48,-0.26,5.4861644161,-5.48,-0.26,5.4861644161
2020-12-02 03:00:00,-5.37,-0.24,5.375360453,0.0,0.0,0.0,-5.37,-0.24,5.375360453,-5.39,-0.24,5.3953405824,-5.39,-0.24,5.3953405824
2020-12-02 03:30:00,-5.37,-0.24,5.375360453,0.0,0.0,0.0,-5.37,-0.24,5.375360453,-5.39,-0.24,5.3953405824,-5.39,-0.24,5.3953405824
2020-12-02 04:00:00,-5.27,-0.26,5.2764097642,0.0,0.0,0.0,-5.27,-0.26,5.2764097642,-5.29,-0.25,5.2959040777,-5.29,-0.25,5.2959040777
2020-12-02 04:30:00,-5.34,-0.31,5.348990559,0.0,0.0,0.0,-5.34,-0.31,5.348990559,-5.36,-0.29,5.3678394164,-5.36,-0.29,5.3678394164
2020-12-02 05:00:00,-5.46,-0.35000000000000003,5.4712064483,0.0,0.0,0.0,-5.46,-0.35000000000000003,5.4712064483,-5.48,-0.34,5.4905373143,-5.48,-0.34,5.4905373143
2020-12-02 05:30:00,-5.72,-0.99,5.8050409129,0.0,0.0,0.0,-5.72,-0.99,5.8050409129,-5.61,0.27,5.6164935681,-5.61,0.27,5.6164935681
2020-12-02 06:00:00,-5.83,-0.44,5.846580197,0.0,0.0,0.0,-5.83,-0.44,5.846580197,-5.86,-0.44,5.8764955543,-5.86,-0.44,5.8764955543
2020-12-02 06:30:00,-6.57,-0.65,6.6020754313,0.0,0.0,0.0,-6.57,-0.65,6.6020754313,-6.59,-0.64,6.6210044555,-6.59,-0.64,6.6210044555
2020-12-02 07:00:00,-7.3,-0.96,7.362852708,0.0,0.0,0.0,-7.3,-0.96,7.362852708,-7.29,-0.72,7.3254692682,-7.29,-0.72,7.3254692682
2020-12-02 07:30:00,-8.07,-1.05,8.1380218727,0.0,0.0,0.0,-8.07,-1.05,8.1380218727,-8.09,-1.04,8.1565740357,-8.09,-1.04,8.1565740357
2020-12-02 08:00:00,-2.80296,0.23122,2.8124806577,2.98704,0.8712200000000001,3.1115,-5.79,-0.64,5.8252639425,-2.79296,0.8412200000000001,2.9168950358,-5.78,-0.03,5.7800778541
2020-12-02 08:30:00,-2.1788,0.7966000000000001,2.3198579698,3.4512,1.0066,3.5949999999999998,-5.63,-0.21,5.6339151573,-2.1988,0.8066,2.3420770696,-5.65,-0.2,5.6535387148
2020-12-02 09:00:00,-2.36408,0.7550600000000001,2.4817312203,3.44592,1.00506,3.5895,-5.8100000000000005,-0.25,5.8153761701,-2.38408,0.7650600000000001,2.5038279194,-5.83,-0.24,5.8349378746
2020-12-02 09:30:00,-2.36936,0.7735200000000001,2.4924285346,3.44064,1.00352,3.584,-5.8100000000000005,-0.23,5.8145507135,-2.38936,0.7635200000000001,2.5083867325,-5.83,-0.24,5.8349378746
2020-12-02 10:00:00,-2.36648,0.77436,2.4899520076,3.44352,1.00436,3.5869999999999997,-5.8100000000000005,-0.23,5.8145507135,-2.38648,0.76436,2.5058996389,-5.83,-0.24,5.8349378746
2020-12-02 10:30:00,-2.48744,0.7340800000000001,2.5934978697,3.44256,1.00408,3.586,-5.93,-0.27,5.9361435293,-2.50744,0.7440800000000001,2.6155134104,-5.95,-0.26,5.9556779631
2020-12-02 11:00:00,-2.4859999999999998,0.7545000000000001,2.5979734891,3.444,1.0045,3.5875,-5.93,-0.25,5.935267475,-2.5060000000000002,0.7445,2.6142525222,-5.95,-0.26,5.9556779631
2020-12-02 11:30:00,-2.4859999999999998,0.7545000000000001,2.5979734891,3.444,1.0045,3.5875,-5.93,-0.25,5.935267475,-2.5060000000000002,0.7745000000000001,2.6229537262,-5.95,-0.23,5.9544437188
2020-12-02 12:00:00,-2.47064,0.47898,2.5166413829,3.45936,1.00898,3.6035,-5.93,-0.53,5.9536375436,-2.43064,1.10898,2.671675027,-5.89,0.1,5.8908488353
2020-12-02 12:30:00,-2.77112,0.72884,2.8653645143,3.45888,1.00884,3.6029999999999998,-6.23,-0.28,6.2362889606,-2.7911200000000003,0.73884,2.8872539549000003,-6.25,-0.27,6.2558292816
2020-12-02 13:00:00,-2.60944,0.74058,2.7124962396,3.43056,1.00058,3.5735,-6.04,-0.26,6.0455934365,-2.6294399999999998,0.75058,2.7344697932,-6.06,-0.25,6.0651545735
2020-12-02 13:30:00,-2.54472,0.71904,2.6443559518,3.42528,0.99904,3.568,-5.97,-0.28,5.9765625572,-2.56472,0.72904,2.6663248114,-5.99,-0.27,5.9960820541
2020-12-02 14:00:00,-2.316,0.7645000000000001,2.438917024,3.444,1.0045,3.5875,-5.76,-0.24,5.7649978317,-2.336,0.7645000000000001,2.4579170552000003,-5.78,-0.24,5.7849805531000005
2020-12-02 14:30:00,-7.54248,-0.9561400000000001,7.6028421166,0.7675200000000001,0.22386000000000003,0.7995,-8.31,-1.18,8.3933604712,-7.56248,-0.9361400000000001,7.6202009061,-8.33,-1.16,8.4103804908
2020-12-02 15:00:00,-2.5282400000000003,0.5646800000000001,2.5905329567,3.34176,0.9746800000000001,3.481,-5.87,-0.41000000000000003,5.8843011480000005,-2.54824,0.5946800000000001,2.6167100336,-5.89,-0.38,5.9022453355
2020-12-02 15:30:00,-2.3304,0.7303000000000001,2.4421511522,3.4296,1.0003,3.5725,-5.76,-0.27,5.7663246527,-2.3604,0.7303000000000001,2.4707946596,-5.79,-0.27,5.7962919181
2020-12-02 16:00:00,-2.64176,0.73282,2.7415180193,3.43824,1.00282,3.5815,-6.08,-0.27,6.085992113,-2.67176,0.73282,2.7704379888,-6.11,-0.27,6.1159627206
2020-12-02 16:30:00,-3.06744,0.7740800000000001,3.1636036414,3.44256,1.00408,3.586,-6.51,-0.23,6.5140617129,-3.09744,0.7740800000000001,3.1927001738,-6.54,-0.23,6.5440430928
2020-12-02 17:00:00,-3.4540800000000003,0.7750600000000001,3.5399698657,3.44592,1.00506,3.5895,-6.9,-0.23,6.9038322691000005,-3.48408,0.7750600000000001,3.569248023,-6.93,-0.23,6.9338156883
2020-12-02 17:30:00,-3.52312,0.77534,3.6074265966,3.44688,1.00534,3.5905,-6.97,-0.23,6.9737938025,-3.55312,0.77534,3.636731204,-7.0,-0.23,7.0037775521
2020-12-02 18:00:00,-3.43832,0.7767400000000001,3.5249637516,3.45168,1.00674,3.5955,-6.89,-0.23,6.8938378281,-3.46832,0.7767400000000001,3.554232498,-6.92,-0.23,6.9238211993
2020-12-02 18:30:00,-3.28304,0.7782800000000001,3.3740289566,3.45696,1.00828,3.601,-6.74,-0.23,6.7439231905,-3.30304,0.7782800000000001,3.3934927435,-6.76,-0.23,6.7639115902
2020-12-02 19:00:00,-3.1292,0.7794000000000001,3.2248034049,3.4608,1.0094,3.605,-6.59,-0.23,6.5940124355,-3.1492,0.7794000000000001,3.2442140805,-6.61,-0.23,6.6140003024
2020-12-02 19:30:00,-2.9349600000000002,0.32772,2.953200061,3.45504,1.00772,3.599,-6.39,-0.68,6.4260796758,-2.81496,1.64772,3.2617450851,-6.27,0.64,6.3025788373000005
2020-12-02 20:00:00,-2.37688,0.41716000000000003,2.4132096884,3.45312,1.00716,3.597,-5.83,-0.59,5.8597781528,-2.2568799999999998,1.74716,2.8541330382,-5.71,0.74,5.7577512972000005
2020-12-02 20:30:00,-5.35096,-0.24278000000000002,5.3564647903000004,1.7390400000000001,0.50722,1.8115,-7.09,-0.75,7.1295581911,-5.30096,0.44722000000000006,5.3197915984,-7.04,-0.06,7.0402556772
2020-12-02 21:00:00,-8.3,-0.93,8.3519398944,0.0,0.0,0.0,-8.3,-0.93,8.3519398944,-8.32,-0.92,8.370710842,-8.32,-0.92,8.370710842
2020-12-02 21:30:00,-7.88,-0.72,7.9128250328,0.0,0.0,0.0,-7.88,-0.72,7.9128250328,-7.91,-0.71,7.9418008033,-7.91,-0.71,7.9418008033
2020-12-02 22:00:00,-7.37,-0.88,7.4223513794,0.0,0.0,0.0,-7.37,-0.88,7.4223513794,-7.3,-0.13,7.3011574425,-7.3,-0.13,7.3011574425
2020-12-02 22:30:00,-6.8100000000000005,-0.99,6.88158412,0.0,0.0,0.0,-6.8100000000000005,-0.99,6.88158412,-6.67,0.4,6.6819832385,-6.67,0.4,6.6819832385
2020-12-02 23:00:00,-6.34,-0.7000000000000001,6.3785264756,0.0,0.0,0.0,-6.34,-0.7000000000000001,6.3785264756,-6.29,-0.02,6.2900317964,-6.29,-0.02,6.2900317964
2020-12-02 23:30:00,-5.95,-0.36,5.9608808074,0.0,0.0,0.0,-5.95,-0.36,5.9608808074,-5.97,-0.35000000000000003,5.9802508309,-5.97,-0.35000000000000003,5.9802508309
2020-12-03 00:00:00,-5.67,-0.32,5.6790228033,0.0,0.0,0.0,-5.67,-0.32,5.6790228033,-5.69,-0.32,5.6989911388,-5.69,-0.32,5.6989911388
2020-12-03 00:30:00,-5.67,-0.32,5.6790228033,0.0,0.0,0.0,-5.67,-0.32,5.6790228033,-5.69,-0.32,5.6989911388,-5.69,-0.32,5.6989911388
2020-12-03 01:00:00,-5.75,-0.30000000000000004,5.7578207683,0.0,0.0,0.0,-5.75,-0.30000000000000004,5.7578207683,-5.77,-0.29,5.7772830985,-5.77,-0.29,5.7772830985
2020-12-03 01:30:00,-5.75,-0.35000000000000003,5.7606423253,0.0,0.0,0.0,-5.75,-0.35000000000000003,5.7606423253,-5.77,-0.35000000000000003,5.7806055046,-5.77,-0.35000000000000003,5.7806055046
2020-12-03 02:00:00,-5.65,-0.33,5.6596289631,0.0,0.0,0.0,-5.65,-0.33,5.6596289631,-5.68,-0.32,5.6890069432,-5.68,-0.32,5.6890069432
2020-12-03 02:30:00,-5.6,-0.28,5.6069956305,0.0,0.0,0.0,-5.6,-0.28,5.6069956305,-5.63,-0.27,5.6364705268,-5.63,-0.27,5.6364705268
2020-12-03 03:00:00,-5.55,-0.31,5.5586509155,0.0,0.0,0.0,-5.55,-0.31,5.5586509155,-5.57,-0.30000000000000004,5.578073144,-5.57,-0.30000000000000004,5.578073144
2020-12-03 03:30:00,-5.5,-0.28,5.5071226607,0.0,0.0,0.0,-5.5,-0.28,5.5071226607,-5.52,-0.27,5.526599316,-5.52,-0.27,5.526599316
2020-12-03 04:00:00,-5.4,-0.30000000000000004,5.4083269132,0.0,0.0,0.0,-5.4,-0.30000000000000004,5.4083269132,-5.42,-0.29,5.4277527578,-5.42,-0.29,5.4277527578
2020-12-03 04:30:00,-5.46,-0.30000000000000004,5.4682355472,0.0,0.0,0.0,-5.46,-0.30000000000000004,5.4682355472,-5.48,-0.29,5.4876679929,-5.48,-0.29,5.4876679929
2020-12-03 05:00:00,-5.57,-0.32,5.5791845282,0.0,0.0,0.0,-5.57,-0.32,5.5791845282,-5.59,-0.31,5.5985891080000005,-5.59,-0.31,5.5985891080000005
2020-12-03 05:30:00,-5.96,-0.42,5.9747803307,0.0,0.0,0.0,-5.96,-0.42,5.9747803307,-5.98,-0.42,5.9947310198,-5.98,-0.42,5.9947310198
2020-12-03 06:00:00,-5.96,-0.37,5.9714738549,0.0,0.0,0.0,-5.96,-0.37,5.9714738549,-5.98,-0.37,5.9914355542,-5.98,-0.37,5.9914355542
2020-12-03 06:30:00,-6.76,-0.66,6.7921425191,0.0,0.0,0.0,-6.76,-0.66,6.7921425191,-6.77,-0.5700000000000001,6.7939531938,-6.77,-0.5700000000000001,6.7939531938
2020-12-03 07:00:00,-7.37,-0.81,7.414377924,0.0,0.0,0.0,-7.37,-0.81,7.414377924,-7.39,-0.81,7.4342585373,-7.39,-0.81,7.4342585373
2020-12-03 07:30:00,-3.91584,-0.0071200000000000005,3.915846473,2.20416,0.64288,2.296,-6.12,-0.65,6.1544211751,-3.92584,0.12288000000000002,3.9277626201,-6.13,-0.52,6.1520159298
2020-12-03 08:00:00,-1.93408,1.06506,2.2079443494,3.44592,1.00506,3.5895,-5.38,0.06,5.3803345621,-1.95408,1.19506,2.2905451425,-5.4,0.19,5.4033415587
2020-12-03 08:30:00,-2.22552,0.7746400000000001,2.3564817844,3.44448,1.00464,3.588,-5.67,-0.23,5.6746629856,-2.24552,0.7846400000000001,2.3786592862,-5.69,-0.22,5.6942514872
2020-12-03 09:00:00,-2.22504,0.77478,2.3560745001,3.44496,1.00478,3.5885,-5.67,-0.23,5.6746629856,-2.24504,0.78478,2.378252352,-5.69,-0.22,5.6942514872
2020-12-03 09:30:00,-2.4856,0.7517,2.5967788219,3.4344,1.0017,3.5775,-5.92,-0.25,5.9252763649,-2.5156,0.7617,2.6283892881,-5.95,-0.24,5.9548383689
2020-12-03 10:00:00,-2.54984,0.73338,2.653211309,3.44016,1.00338,3.5835,-5.99,-0.27,5.9960820541,-2.56984,0.74338,2.675199329,-6.01,-0.26,6.0156213312
2020-12-03 10:30:00,-2.79368,0.6922600000000001,2.8781716158,3.4363200000000003,1.00226,3.5795,-6.23,-0.31,6.2377079124,-2.82368,0.7022600000000001,2.9096972093,-6.26,-0.30000000000000004,6.2671843758
2020-12-03 11:00:00,-2.98072,0.61604,3.0437143427,3.44928,1.00604,3.593,-6.43,-0.39,6.441816514,-3.01072,0.62604,3.0751196725,-6.46,-0.38,6.4711668191000005
2020-12-03 11:30:00,-8.98536,-1.18448,9.0630947915,0.22464,0.06552000000000001,0.234,-9.21,-1.25,9.2944391977,-9.00536,-1.16448,9.0803371303,-9.23,-1.23,9.3115949225
2020-12-03 12:00:00,-9.28408,-1.16244,9.3565703225,0.025920000000000002,0.007560000000000001,0.027,-9.31,-1.17,9.3832297212,-9.30408,-1.15244,9.3751812036,-9.33,-1.16,9.4018349273
2020-12-03 12:30:00,-2.666,0.3095,2.6839050373999997,3.324,0.9695,3.4625,-5.99,-0.66,6.0262509075,-2.576,1.4995,2.9806503066000003,-5.9,0.53,5.9237572536
2020-12-03 13:00:00,-2.52272,0.7725400000000001,2.638358249,3.43728,1.00254,3.5805,-5.96,-0.23,5.9644362684,-2.54272,0.7725400000000001,2.6574881091,-5.98,-0.23,5.9844214424
2020-12-03 13:30:00,-2.52752,0.77114,2.6425393564,3.43248,1.00114,3.5755,-5.96,-0.23,5.9644362684,-2.54752,0.77114,2.6616752338,-5.98,-0.23,5.9844214424
2020-12-03 14:00:00,-2.45752,0.77114,2.5756671854,3.43248,1.00114,3.5755,-5.89,-0.23,5.8944889516,-2.47752,0.77114,2.5947566842,-5.91,-0.23,5.914473772
2020-12-03 14:30:00,-8.0316,-0.9813000000000001,8.091325494,0.5784,0.16870000000000002,0.6025,-8.61,-1.15,8.6864607292,-8.0516,-0.9613,8.1087829081,-8.63,-1.13,8.7036658943
2020-12-03 15:00:00,-7.04392,-0.6690600000000001,7.0756236651,1.06608,0.31094000000000005,1.1105,-8.11,-0.98,8.1689962664,-7.07392,-0.6590600000000001,7.1045551761,-8.14,-0.97,8.1975911096
2020-12-03 15:30:00,-2.6121600000000003,0.7656200000000001,2.7220495679,3.4478400000000002,1.00562,3.5915,-6.06,-0.24,6.0647506132,-2.63216,0.7656200000000001,2.7412479365999998,-6.08,-0.24,6.0847349983
2020-12-03 16:00:00,-2.93408,0.7650600000000001,3.0321844024,3.44592,1.00506,3.5895,-6.38,-0.24,6.3845125108000005,-2.96408,0.7650600000000001,3.0612231297,-6.41,-0.24,6.4144914062
2020-12-03 16:30:00,-3.1884,1.2338,3.4187946706,3.4416,1.0038,3.585,-6.63,0.23,6.6339882424,-3.2084,1.2338,3.4374544361,-6.65,0.23,6.6539762548
2020-12-03 17:00:00,-3.31168,1.30576,3.5598080847,3.44832,1.00576,3.592,-6.76,0.30000000000000004,6.7666535304,-3.33168,1.30576,3.5784215515,-6.78,0.30000000000000004,6.7866339226
2020-12-03 17:30:00,-3.2036,1.3652,3.4823589706,3.4464,1.0052,3.59,-6.65,0.36,6.6597372321,-3.2236000000000002,1.3752,3.5046785873,-6.67,0.37,6.6802544862
2020-12-03 18:00:00,-3.0788,0.8366,3.1904402518,3.4512,1.0066,3.5949999999999998,-6.53,-0.17,6.5322124889,-2.9788,1.8966,3.5313369989,-6.43,0.89,6.4913018725
2020-12-03 18:30:00,-2.94832,1.08674,3.1422276573,3.45168,1.00674,3.5955,-6.4,0.08,6.4004999805,-2.9083200000000002,1.61674,3.3274875582,-6.36,0.61,6.3891861767
2020-12-03 19:00:00,-2.76544,1.40758,3.1030533109,3.45456,1.00758,3.5985,-6.22,0.4,6.232848466,-2.78544,1.40758,3.1208904899,-6.24,0.4,6.2528073695
2020-12-03 19:30:00,-4.74,0.6575000000000001,4.7853846502,2.22,0.6475000000000001,2.3125,-6.96,0.01,6.9600071839,-4.76,0.6675,4.8065742738,-6.98,0.02,6.9800286532
2020-12-03 20:00:00,-8.8,-0.79,8.835389069,0.0,0.0,0.0,-8.8,-0.79,8.835389069,-8.83,-0.78,8.8643837913,-8.83,-0.78,8.8643837913
2020-12-03 20:30:00,-8.57,-0.79,8.6063348761,0.0,0.0,0.0,-8.57,-0.79,8.6063348761,-8.58,-0.74,8.6118522979,-8.58,-0.74,8.6118522979
2020-12-03 21:00:00,-8.05,-0.64,8.0754009188,0.0,0.0,0.0,-8.05,-0.64,8.0754009188,-8.07,-0.63,8.0945537246,-8.07,-0.63,8.0945537246
2020-12-03 21:30:00,-7.7,-0.55,7.7196178662,0.0,0.0,0.0,-7.7,-0.55,7.7196178662,-7.72,-0.54,7.7388629656,-7.72,-0.54,7.7388629656
2020-12-03 22:00:00,-7.27,-0.47000000000000003,7.2851767309,0.0,0.0,0.0,-7.27,-0.47000000000000003,7.2851767309,-7.29,-0.47000000000000003,7.3051351801,-7.29,-0.47000000000000003,7.3051351801
2020-12-03 22:30:00,-6.79,-0.36,6.7995367489,0.0,0.0,0.0,-6.79,-0.36,6.7995367489,-6.8100000000000005,-0.35000000000000003,6.8189881947,-6.8100000000000005,-0.35000000000000003,6.8189881947
2020-12-03 23:00:00,-6.27,-0.36,6.2803264246,0.0,0.0,0.0,-6.27,-0.36,6.2803264246,-6.29,-0.35000000000000003,6.299730153,-6.29,-0.35000000000000003,6.299730153
2020-12-03 23:30:00,-5.94,-0.34,5.9497226826,0.0,0.0,0.0,-5.94,-0.34,5.9497226826,-5.96,-0.33,5.9691289147,-5.96,-0.33,5.9691289147
2020-12-04 00:00:00,-5.65,-0.28,5.6569337984,0.0,0.0,0.0,-5.65,-0.28,5.6569337984,-5.67,-0.27,5.6764249312,-5.67,-0.27,5.6764249312
2020-12-04 00:30:00,-5.61,-0.30000000000000004,5.6180156639,0.0,0.0,0.0,-5.61,-0.30000000000000004,5.6180156639,-5.63,-0.29,5.6374639688,-5.63,-0.29,5.6374639688
2020-12-04 01:00:00,-5.59,-0.28,5.5970081293,0.0,0.0,0.0,-5.59,-0.28,5.5970081293,-5.61,-0.27,5.6164935681,-5.61,-0.27,5.6164935681
