Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-04 01:30:00,-5.67,-0.28,5.6769093704,0.0,0.0,0.0,-5.67,-0.28,5.6769093704,-5.69,-0.27,5.6964023734,-5.69,-0.27,5.6964023734
2020-12-04 02:00:00,-5.62,-0.28,5.6269707659,0.0,0.0,0.0,-5.62,-0.28,5.6269707659,-5.64,-0.27,5.6464590674,-5.64,-0.27,5.6464590674
2020-12-04 02:30:00,-5.62,-0.31,5.6285433284,0.0,0.0,0.0,-5.62,-0.31,5.6285433284,-5.64,-0.30000000000000004,5.6479730878000005,-5.64,-0.30000000000000004,5.6479730878000005
2020-12-04 03:00:00,-5.53,-0.26,5.5361087417,0.0,0.0,0.0,-5.53,-0.26,5.5361087417,-5.55,-0.25,5.5556277773,-5.55,-0.25,5.5556277773
2020-12-04 03:30:00,-5.46,-0.29,5.4676960413,0.0,0.0,0.0,-5.46,-0.29,5.4676960413,-5.49,-0.28,5.4971356178,-5.49,-0.28,5.4971356178
2020-12-04 04:00:00,-5.34,-0.29,5.3478687344,0.0,0.0,0.0,-5.34,-0.29,5.3478687344,-5.36,-0.28,5.3673084502,-5.36,-0.28,5.3673084502
2020-12-04 04:30:00,-5.36,-0.29,5.3678394164,0.0,0.0,0.0,-5.36,-0.29,5.3678394164,-5.38,-0.28,5.3872813181,-5.38,-0.28,5.3872813181
2020-12-04 05:00:00,-5.44,-0.31,5.4488255615,0.0,0.0,0.0,-5.44,-0.31,5.4488255615,-5.46,-0.30000000000000004,5.4682355472,-5.46,-0.30000000000000004,5.4682355472
2020-12-04 05:30:00,-5.85,-0.5,5.8713286401,0.0,0.0,0.0,-5.85,-0.5,5.8713286401,-5.87,-0.47000000000000003,5.888785953,-5.87,-0.47000000000000003,5.888785953
2020-12-04 06:00:00,-5.94,-0.46,5.9577848232,0.0,0.0,0.0,-5.94,-0.46,5.9577848232,-5.96,-0.45,5.9769641123,-5.96,-0.45,5.9769641123
2020-12-04 06:30:00,-6.59,-0.64,6.6210044555,0.0,0.0,0.0,-6.59,-0.64,6.6210044555,-6.61,-0.63,6.6399548191,-6.61,-0.63,6.6399548191
2020-12-04 07:00:00,-7.35,-0.88,7.4024928234,0.0,0.0,0.0,-7.35,-0.88,7.4024928234,-7.37,-0.87,7.4211724141,-7.37,-0.87,7.4211724141
2020-12-04 07:30:00,-7.93,-0.9500000000000001,7.9867014468,0.0,0.0,0.0,-7.93,-0.9500000000000001,7.9867014468,-7.95,-0.9400000000000001,8.0053794414,-7.95,-0.9400000000000001,8.0053794414
2020-12-04 08:00:00,-8.44,-1.1400000000000001,8.516642531,0.0,0.0,0.0,-8.44,-1.1400000000000001,8.516642531,-8.46,-1.13,8.5351332737,-8.46,-1.13,8.5351332737
2020-12-04 08:30:00,-4.7588,-0.12090000000000001,4.7603355186,2.1912,0.6391,2.2825,-6.95,-0.76,6.9914304688,-4.7788,-0.0309,4.7788998996,-6.97,-0.67,7.0021282479
2020-12-04 09:00:00,-2.45936,0.70352,2.558005473,3.44064,1.00352,3.584,-5.9,-0.30000000000000004,5.9076221951,-2.48936,0.71352,2.5895991968,-5.93,-0.29,5.9370868277
2020-12-04 09:30:00,-2.72752,0.6811400000000001,2.8112838793,3.43248,1.00114,3.5755,-6.16,-0.32,6.1683060884,-2.75752,0.6911400000000001,2.8428139317000003,-6.19,-0.31,6.197757659
2020-12-04 10:00:00,-2.5317600000000002,0.72282,2.6329218465,3.43824,1.00282,3.5815,-5.97,-0.28,5.9765625572,-2.55176,0.73282,2.6549019285,-5.99,-0.27,5.9960820541
2020-12-04 10:30:00,-2.44504,0.76478,2.5618565631,3.44496,1.00478,3.5885,-5.89,-0.24,5.8948876156,-2.46504,0.77478,2.583932323,-5.91,-0.23,5.914473772
2020-12-04 11:00:00,-2.66216,0.7656200000000001,2.7700667591,3.4478400000000002,1.00562,3.5915,-6.11,-0.24,6.1147117675,-2.68216,0.7756200000000001,2.7920545571,-6.13,-0.23,6.1343133275
2020-12-04 11:30:00,-3.07168,0.7257600000000001,3.156254996,3.44832,1.00576,3.592,-6.52,-0.28,6.5260095005,-3.09168,0.7357600000000001,3.1780226557,-6.54,-0.27,6.5455710217
2020-12-04 12:00:00,-3.2107200000000002,0.6860400000000001,3.2831956689,3.44928,1.00604,3.593,-6.66,-0.32,6.6676832558,-3.23072,0.7060400000000001,3.3069690352,-6.68,-0.30000000000000004,6.6867331336
2020-12-04 12:30:00,-3.20544,0.74758,3.2914619016,3.45456,1.00758,3.5985,-6.66,-0.26,6.6650731429,-3.22544,0.75758,3.3132145493,-6.68,-0.25,6.6846765068
2020-12-04 13:00:00,-3.0968,0.7701,3.1911164582,3.4632,1.0101,3.6075,-6.5600000000000005,-0.24,6.5643887758,-3.1168,0.7601,3.2081449858,-6.58,-0.25,6.5847475274
2020-12-04 13:30:00,-8.1104,-0.8997,8.1601500139,0.7896000000000001,0.2303,0.8225,-8.9,-1.13,8.9714491583,-8.1104,-0.7697,8.1468414892,-8.9,-1.0,8.956003573
2020-12-04 14:00:00,-9.35,-1.13,9.4180358887,0.0,0.0,0.0,-9.35,-1.13,9.4180358887,-9.38,-1.1400000000000001,9.4490211133,-9.38,-1.1400000000000001,9.4490211133
2020-12-04 14:30:00,-9.14,-1.08,9.2035862575,0.0,0.0,0.0,-9.14,-1.08,9.2035862575,-9.17,-1.07,9.2322153354,-9.17,-1.07,9.2322153354
2020-12-04 15:00:00,-9.0,-1.04,9.0598896241,0.0,0.0,0.0,-9.0,-1.04,9.0598896241,-9.02,-1.03,9.0786177362,-9.02,-1.03,9.0786177362
2020-12-04 15:30:00,-8.97,-1.01,9.0266826686,0.0,0.0,0.0,-8.97,-1.01,9.0266826686,-9.0,-1.0,9.0553851381,-9.0,-1.0,9.0553851381
2020-12-04 16:00:00,-9.18,-0.99,9.2332280379,0.0,0.0,0.0,-9.18,-0.99,9.2332280379,-9.21,-0.98,9.2619922263,-9.21,-0.98,9.2619922263
2020-12-04 16:30:00,-9.42,-0.87,9.4600898516,0.0,0.0,0.0,-9.42,-0.87,9.4600898516,-9.44,-0.87,9.4800052743,-9.44,-0.87,9.4800052743
2020-12-04 17:00:00,-9.46,-0.8300000000000001,9.4963414008,0.0,0.0,0.0,-9.46,-0.8300000000000001,9.4963414008,-9.49,-0.8200000000000001,9.5253608856,-9.49,-0.8200000000000001,9.5253608856
2020-12-04 17:30:00,-9.52,-0.68,9.5442548164,0.0,0.0,0.0,-9.52,-0.68,9.5442548164,-9.54,-0.68,9.5642040965,-9.54,-0.68,9.5642040965
2020-12-04 18:00:00,-9.29,-0.72,9.3178591962,0.0,0.0,0.0,-9.29,-0.72,9.3178591962,-9.32,-0.71,9.3470048679,-9.32,-0.71,9.3470048679
2020-12-04 18:30:00,-4.46008,0.84706,4.5398044286,2.38992,0.69706,2.4895,-6.85,0.15,6.8516421389,-4.48008,0.8970600000000001,4.5690079284,-6.87,0.2,6.8729105916
2020-12-04 19:00:00,-2.25024,1.6061800000000002,2.7646689223000003,3.44976,1.00618,3.5935,-5.7,0.6000000000000001,5.7314919524,-2.2702400000000003,1.6061800000000002,2.7809717456,-5.72,0.6000000000000001,5.7513824425
2020-12-04 19:30:00,-8.07096,-0.45028,8.0835108338,0.23904000000000003,0.06972,0.249,-8.31,-0.52,8.3262536594,-8.09096,-0.43028000000000005,8.1023931403,-8.33,-0.5,8.3449925105
2020-12-04 20:00:00,-8.26,-0.5700000000000001,8.2796437121,0.0,0.0,0.0,-8.26,-0.5700000000000001,8.2796437121,-8.28,-0.56,8.2989155918,-8.28,-0.56,8.2989155918
2020-12-04 20:30:00,-8.07,-0.5700000000000001,8.0901050673,0.0,0.0,0.0,-8.07,-0.5700000000000001,8.0901050673,-8.07,-0.44,8.081986142,-8.07,-0.44,8.081986142
2020-12-04 21:00:00,-7.83,-0.59,7.8521971447,0.0,0.0,0.0,-7.83,-0.59,7.8521971447,-7.82,-0.32,7.826544576,-7.82,-0.32,7.826544576
2020-12-04 21:30:00,-7.46,-0.41000000000000003,7.4712582608,0.0,0.0,0.0,-7.46,-0.41000000000000003,7.4712582608,-7.48,-0.4,7.4906875519,-7.48,-0.4,7.4906875519
2020-12-04 22:00:00,-6.99,-0.31,6.9968707291,0.0,0.0,0.0,-6.99,-0.31,6.9968707291,-7.01,-0.31,7.0168511456,-7.01,-0.31,7.0168511456
2020-12-04 22:30:00,-6.69,-0.31,6.6971785104,0.0,0.0,0.0,-6.69,-0.31,6.6971785104,-6.71,-0.29,6.7162638423,-6.71,-0.29,6.7162638423
2020-12-04 23:00:00,-6.26,-0.25,6.2649900239,0.0,0.0,0.0,-6.26,-0.25,6.2649900239,-6.28,-0.25,6.2849741447,-6.28,-0.25,6.2849741447
2020-12-04 23:30:00,-6.02,-0.25,6.0251887937,0.0,0.0,0.0,-6.02,-0.25,6.0251887937,-6.04,-0.25,6.045171627,-6.04,-0.25,6.045171627
2020-12-05 00:00:00,-5.68,-0.25,5.6854990986,0.0,0.0,0.0,-5.68,-0.25,5.6854990986,-5.7,-0.25,5.7054798221,-5.7,-0.25,5.7054798221
2020-12-05 00:30:00,-5.53,-0.23,5.5347809351,0.0,0.0,0.0,-5.53,-0.23,5.5347809351,-5.55,-0.23,5.5547637213000005,-5.55,-0.23,5.5547637213000005
2020-12-05 01:00:00,-5.72,-0.23,5.7246222583,0.0,0.0,0.0,-5.72,-0.23,5.7246222583,-5.74,-0.23,5.7446061658000005,-5.74,-0.23,5.7446061658000005
2020-12-05 01:30:00,-5.71,-0.23,5.7146303468,0.0,0.0,0.0,-5.71,-0.23,5.7146303468,-5.73,-0.23,5.734614198,-5.73,-0.23,5.734614198
2020-12-05 02:00:00,-5.65,-0.26,5.6559791372,0.0,0.0,0.0,-5.65,-0.26,5.6559791372,-5.67,-0.26,5.6759580689,-5.67,-0.26,5.6759580689
2020-12-05 02:30:00,-5.59,-0.26,5.596043245,0.0,0.0,0.0,-5.59,-0.26,5.596043245,-5.61,-0.26,5.6160217236,-5.61,-0.26,5.6160217236
2020-12-05 03:00:00,-5.59,-0.28,5.5970081293,0.0,0.0,0.0,-5.59,-0.28,5.5970081293,-5.61,-0.26,5.6160217236,-5.61,-0.26,5.6160217236
2020-12-05 03:30:00,-5.5,-0.28,5.5071226607,0.0,0.0,0.0,-5.5,-0.28,5.5071226607,-5.53,-0.26,5.5361087417,-5.53,-0.26,5.5361087417
2020-12-05 04:00:00,-5.43,-0.28,5.4372143603,0.0,0.0,0.0,-5.43,-0.28,5.4372143603,-5.45,-0.26,5.4561983102,-5.45,-0.26,5.4561983102
2020-12-05 04:30:00,-5.33,-0.23,5.3349601685,0.0,0.0,0.0,-5.33,-0.23,5.3349601685,-5.35,-0.22,5.3545214539,-5.35,-0.22,5.3545214539
2020-12-05 05:00:00,-5.41,-0.30000000000000004,5.4183115451,0.0,0.0,0.0,-5.41,-0.30000000000000004,5.4183115451,-5.43,-0.29,5.4377385005,-5.43,-0.29,5.4377385005
2020-12-05 05:30:00,-5.45,-0.30000000000000004,5.4582506355,0.0,0.0,0.0,-5.45,-0.30000000000000004,5.4582506355,-5.48,-0.29,5.4876679929,-5.48,-0.29,5.4876679929
2020-12-05 06:00:00,-5.48,-0.30000000000000004,5.4882055355,0.0,0.0,0.0,-5.48,-0.30000000000000004,5.4882055355,-5.5,-0.29,5.507640148,-5.5,-0.29,5.507640148
2020-12-05 06:30:00,-5.92,-0.85,5.9807106601,0.0,0.0,0.0,-5.92,-0.85,5.9807106601,-5.83,0.17,5.8324780325,-5.83,0.17,5.8324780325
2020-12-05 07:00:00,-6.3,-1.06,6.3885522617,0.0,0.0,0.0,-6.3,-1.06,6.3885522617,-6.16,0.32,6.1683060884,-6.16,0.32,6.1683060884
2020-12-05 07:30:00,-6.61,-1.12,6.704215092,0.0,0.0,0.0,-6.61,-1.12,6.704215092,-6.47,0.27,6.4756312434,-6.47,0.27,6.4756312434
2020-12-05 08:00:00,-6.88,-1.19,6.9821558275,0.0,0.0,0.0,-6.88,-1.19,6.9821558275,-6.73,0.24,6.7342779865,-6.73,0.24,6.7342779865
2020-12-05 08:30:00,-7.33,-1.26,7.4375063025,0.0,0.0,0.0,-7.33,-1.26,7.4375063025,-7.18,0.24,7.1840100223,-7.18,0.24,7.1840100223
2020-12-05 09:00:00,-7.7,-1.29,7.8073106765,0.0,0.0,0.0,-7.7,-1.29,7.8073106765,-7.54,0.19,7.5423935193,-7.54,0.19,7.5423935193
2020-12-05 09:30:00,-7.91,-1.2,8.000506234,0.0,0.0,0.0,-7.91,-1.2,8.000506234,-7.74,0.23,7.7434165586,-7.74,0.23,7.7434165586
2020-12-05 10:00:00,-7.94,-1.23,8.0347059685,0.0,0.0,0.0,-7.94,-1.23,8.0347059685,-7.77,0.23,7.773403373,-7.77,0.23,7.773403373
2020-12-05 10:30:00,-8.08,-1.23,8.1730838733,0.0,0.0,0.0,-8.08,-1.23,8.1730838733,-7.92,0.23,7.9233389426,-7.92,0.23,7.9233389426
2020-12-05 11:00:00,-7.99,-1.23,8.0841202366,0.0,0.0,0.0,-7.99,-1.23,8.0841202366,-7.85,-0.48,7.8646614676,-7.85,-0.48,7.8646614676
2020-12-05 11:30:00,-7.95,-0.66,7.9773491838,0.0,0.0,0.0,-7.95,-0.66,7.9773491838,-7.97,-0.65,7.9964617175,-7.97,-0.65,7.9964617175
2020-12-05 12:00:00,-7.78,-0.54,7.7987178433,0.0,0.0,0.0,-7.78,-0.54,7.7987178433,-7.8,-0.53,7.8179856741,-7.8,-0.53,7.8179856741
2020-12-05 12:30:00,-7.59,-0.43,7.6021707426,0.0,0.0,0.0,-7.59,-0.43,7.6021707426,-7.61,-0.42,7.6215812008,-7.61,-0.42,7.6215812008
2020-12-05 13:00:00,-7.59,-0.41000000000000003,7.6010657148,0.0,0.0,0.0,-7.59,-0.41000000000000003,7.6010657148,-7.61,-0.4,7.6205052326,-7.61,-0.4,7.6205052326
2020-12-05 13:30:00,-7.53,-0.41000000000000003,7.5411537579,0.0,0.0,0.0,-7.53,-0.41000000000000003,7.5411537579,-7.55,-0.4,7.5605886014,-7.55,-0.4,7.5605886014
2020-12-05 14:00:00,-7.53,-0.47000000000000003,7.5446537363,0.0,0.0,0.0,-7.53,-0.47000000000000003,7.5446537363,-7.55,-0.46,7.5640002644,-7.55,-0.46,7.5640002644
2020-12-05 14:30:00,-7.37,-0.38,7.3797899699,0.0,0.0,0.0,-7.37,-0.38,7.3797899699,-7.4,-0.37,7.409244226,-7.4,-0.37,7.409244226
2020-12-05 15:00:00,-1.5126400000000002,1.62298,2.2185905098,3.02736,0.8829800000000001,3.1535,-4.54,0.74,4.5999130427,-1.53264,1.67298,2.2688868306,-4.5600000000000005,0.79,4.6279261014
2020-12-05 15:30:00,-5.284,0.41550000000000004,5.3003109579,1.116,0.3255,1.1625,-6.4,0.09,6.4006327812,-5.304,0.4455,5.3226766058,-6.42,0.12,6.4211213974
2020-12-05 16:00:00,-7.61,-0.32,7.616725018,0.0,0.0,0.0,-7.61,-0.32,7.616725018,-7.63,-0.32,7.6367074057,-7.63,-0.32,7.6367074057
2020-12-05 16:30:00,-2.108,1.6185,2.6576693267,3.012,0.8785000000000001,3.1375,-5.12,0.74,5.1732001701,-2.138,1.6485,2.6997400338,-5.15,0.77,5.2072449529
2020-12-05 17:00:00,-1.6649600000000002,1.85772,2.4946373284,3.45504,1.00772,3.599,-5.12,0.85,5.1900770707,-1.69496,1.85772,2.5147590342,-5.15,0.85,5.2196743193
2020-12-05 17:30:00,-6.48544,0.29758,6.4922635382,1.05456,0.30758,1.0985,-7.54,-0.01,7.5400066313,-6.49544,0.32758000000000004,6.5036950613,-7.55,0.02,7.5500264900000005
2020-12-05 18:00:00,-5.39496,0.67522,5.4370502527,1.59504,0.46522,1.6615,-6.99,0.21,6.9931537950000004,-5.41496,0.7152200000000001,5.461989697,-7.01,0.25,7.0144565007
2020-12-05 18:30:00,-1.48536,1.91052,2.4199960744,3.46464,1.01052,3.609,-4.95,0.9,5.0311529494,-1.51536,1.91052,2.4385246769,-4.98,0.9,5.0606718922
2020-12-05 19:00:00,-7.7056000000000004,-0.7633000000000001,7.7433131313,0.19440000000000002,0.0567,0.2025,-7.9,-0.8200000000000001,7.9424429491,-7.5656,0.4267,7.5776233906,-7.76,0.37,7.7688158686
2020-12-05 19:30:00,-7.83,-0.64,7.8561122701,0.0,0.0,0.0,-7.83,-0.64,7.8561122701,-7.76,0.07,7.7603157152,-7.76,0.07,7.7603157152
2020-12-05 20:00:00,-3.60264,1.04298,3.7505762557,2.06736,0.6029800000000001,2.1535,-5.67,0.44,5.6870466852,-3.62264,1.06298,3.775373763,-5.69,0.46,5.7085637423
2020-12-05 20:30:00,-0.6578400000000001,1.95688,2.0644933519,3.45216,1.00688,3.596,-4.11,0.9500000000000001,4.218364612,-0.68784,1.95688,2.0742476226,-4.14,0.9500000000000001,4.247599322
2020-12-05 21:00:00,-0.42112000000000005,1.99884,2.0427196088,3.45888,1.00884,3.6029999999999998,-3.88,0.99,4.0043101778,-0.44112,2.00884,2.0567024578,-3.9,1.0,4.0261644278
2020-12-05 21:30:00,-0.1264,2.0273,2.0312366307,3.4536,1.0073,3.5975,-3.58,1.02,3.7224722967,-0.1464,2.0373,2.0425533653,-3.6,1.03,3.7444492252
2020-12-05 22:00:00,0.08832000000000001,2.02576,2.0276843936,3.44832,1.00576,3.592,-3.36,1.02,3.5114099732,0.06832,2.03576,2.0369060852,-3.38,1.03,3.5334544004
2020-12-05 22:30:00,-5.74984,0.6383800000000001,5.7851697512,0.20016,0.05838,0.20850000000000002,-5.95,0.58,5.9782020709,-5.76984,0.6583800000000001,5.8072814509,-5.97,0.6000000000000001,6.0000749995
2020-12-05 23:00:00,-5.85,-0.22,5.8541352905,0.0,0.0,0.0,-5.85,-0.22,5.8541352905,-5.87,0.0,5.87,-5.87,0.0,5.87
2020-12-05 23:30:00,-5.5600000000000005,-0.36,5.5716424867,0.0,0.0,0.0,-5.5600000000000005,-0.36,5.5716424867,-5.57,-0.38,5.5829472503,-5.57,-0.38,5.5829472503
2020-12-06 00:00:00,-5.26,-0.33,5.2703415449,0.0,0.0,0.0,-5.26,-0.33,5.2703415449,-5.28,-0.45,5.2991414399,-5.28,-0.45,5.2991414399
2020-12-06 00:30:00,-5.26,-0.42,5.2767414187,0.0,0.0,0.0,-5.26,-0.42,5.2767414187,-5.28,-0.36,5.2922584971,-5.28,-0.36,5.2922584971
2020-12-06 01:00:00,-5.37,0.0,5.37,0.0,0.0,0.0,-5.37,0.0,5.37,-5.39,-0.33,5.4000925918,-5.39,-0.33,5.4000925918
2020-12-06 01:30:00,-5.33,-0.22,5.3345384055,0.0,0.0,0.0,-5.33,-0.22,5.3345384055,-5.35,0.0,5.35,-5.35,0.0,5.35
2020-12-06 02:00:00,-5.09,0.23,5.0951938138,0.0,0.0,0.0,-5.09,0.23,5.0951938138,-5.11,0.23,5.1151735063,-5.11,0.23,5.1151735063
2020-12-06 02:30:00,-5.05,0.0,5.05,0.0,0.0,0.0,-5.05,0.0,5.05,-5.07,0.0,5.07,-5.07,0.0,5.07
2020-12-06 03:00:00,-4.93,0.0,4.93,0.0,0.0,0.0,-4.93,0.0,4.93,-4.96,0.0,4.96,-4.96,0.0,4.96
2020-12-06 03:30:00,-4.91,0.0,4.91,0.0,0.0,0.0,-4.91,0.0,4.91,-4.93,0.0,4.93,-4.93,0.0,4.93
2020-12-06 04:00:00,-4.83,0.0,4.83,0.0,0.0,0.0,-4.83,0.0,4.83,-4.85,0.0,4.85,-4.85,0.0,4.85
2020-12-06 04:30:00,-4.73,0.21,4.7346594387,0.0,0.0,0.0,-4.73,0.21,4.7346594387,-4.75,0.22,4.7550920075,-4.75,0.22,4.7550920075
2020-12-06 05:00:00,-4.69,0.23,4.6956362721,0.0,0.0,0.0,-4.69,0.23,4.6956362721,-4.71,0.22,4.7151352048,-4.71,0.22,4.7151352048
2020-12-06 05:30:00,-4.71,0.28,4.7183153773,0.0,0.0,0.0,-4.71,0.28,4.7183153773,-4.73,0.0,4.73,-4.73,0.0,4.73
2020-12-06 06:00:00,-4.75,-0.42,4.7685322689,0.0,0.0,0.0,-4.75,-0.42,4.7685322689,-4.77,-0.36,4.7835656157,-4.77,-0.36,4.7835656157
2020-12-06 06:30:00,-4.8,0.23,4.8055072573,0.0,0.0,0.0,-4.8,0.23,4.8055072573,-4.82,0.23,4.8254844316,-4.82,0.23,4.8254844316
2020-12-06 07:00:00,-5.06,0.0,5.06,0.0,0.0,0.0,-5.06,0.0,5.06,-5.08,-0.28,5.0877106836,-5.08,-0.28,5.0877106836
2020-12-06 07:30:00,-5.28,-0.33,5.2903024488,0.0,0.0,0.0,-5.28,-0.33,5.2903024488,-5.3,-0.31,5.3090582969,-5.3,-0.31,5.3090582969
2020-12-06 08:00:00,-5.53,-0.26,5.5361087417,0.0,0.0,0.0,-5.53,-0.26,5.5361087417,-5.55,-0.25,5.5556277773,-5.55,-0.25,5.5556277773
2020-12-06 08:30:00,-5.96,-0.24,5.9648302574,0.0,0.0,0.0,-5.96,-0.24,5.9648302574,-5.98,-0.25,5.9852234712,-5.98,-0.25,5.9852234712
2020-12-06 09:00:00,-6.37,-0.24,6.3745195897,0.0,0.0,0.0,-6.37,-0.24,6.3745195897,-6.39,-0.23,6.3941379403,-6.39,-0.23,6.3941379403
2020-12-06 09:30:00,-6.82,-0.24,6.8242215673,0.0,0.0,0.0,-6.82,-0.24,6.8242215673,-6.84,-0.23,6.8438658666,-6.84,-0.23,6.8438658666
2020-12-06 10:00:00,-7.17,-0.30000000000000004,7.1762734062,0.0,0.0,0.0,-7.17,-0.30000000000000004,7.1762734062,-7.19,-0.29,7.1958460239,-7.19,-0.29,7.1958460239
2020-12-06 10:30:00,-7.37,-0.31,7.3765167932,0.0,0.0,0.0,-7.37,-0.31,7.3765167932,-7.39,-0.31,7.3964991719,-7.39,-0.31,7.3964991719
2020-12-06 11:00:00,-7.48,-0.34,7.4877232854999995,0.0,0.0,0.0,-7.48,-0.34,7.4877232854999995,-7.51,-0.33,7.5172468364,-7.51,-0.33,7.5172468364
2020-12-06 11:30:00,-7.76,-0.37,7.7688158686,0.0,0.0,0.0,-7.76,-0.37,7.7688158686,-7.78,-0.36,7.7883245952,-7.78,-0.36,7.7883245952
2020-12-06 12:00:00,-7.89,-0.37,7.8986707743,0.0,0.0,0.0,-7.89,-0.37,7.8986707743,-7.91,-0.36,7.918187924,-7.91,-0.36,7.918187924
2020-12-06 12:30:00,-8.21,-0.59,8.231172456,0.0,0.0,0.0,-8.21,-0.59,8.231172456,-8.18,-0.25,8.1838194017,-8.18,-0.25,8.1838194017
2020-12-06 13:00:00,-2.05424,1.4916800000000001,2.5387026608000003,3.12576,0.91168,3.2560000000000002,-5.18,0.58,5.2123699025,-2.06424,1.58168,2.6005380982,-5.19,0.67,5.2330679338
2020-12-06 13:30:00,-6.98336,-0.32598000000000005,6.9909641574,0.5966400000000001,0.17402,0.6215,-7.58,-0.5,7.5964728657,-6.90336,0.39402000000000004,6.9145955088,-7.5,0.22,7.5032259729
2020-12-06 14:00:00,-8.23,-1.05,8.2967101914,0.0,0.0,0.0,-8.23,-1.05,8.2967101914,-8.06,0.32,8.066349856,-8.06,0.32,8.066349856
2020-12-06 14:30:00,-8.08,-0.97,8.1380157287,0.0,0.0,0.0,-8.08,-0.97,8.1380157287,-7.92,0.39,7.9295964588,-7.92,0.39,7.9295964588
2020-12-06 15:00:00,-2.07352,1.52564,2.5743081789,3.03648,0.8856400000000001,3.163,-5.11,0.64,5.1499223295,-2.07352,1.72564,2.6976505704,-5.11,0.84,5.1785808867
2020-12-06 15:30:00,-1.3940000000000001,1.888,2.3468659953,3.456,1.008,3.6,-4.85,0.88,4.9291885742,-1.4140000000000001,1.8980000000000001,2.3668122021,-4.87,0.89,4.9506565221
2020-12-06 16:00:00,-4.35544,0.7075800000000001,4.4125420168,2.01456,0.5875800000000001,2.0985,-6.37,0.12,6.371130198,-4.30544,1.21758,4.4742948774,-6.32,0.63,6.3513226969
2020-12-06 16:30:00,-8.59,-1.0,8.6480113321,0.0,0.0,0.0,-8.59,-1.0,8.6480113321,-8.42,0.35000000000000003,8.4272712072,-8.42,0.35000000000000003,8.4272712072
2020-12-06 17:00:00,-2.58216,1.62562,3.0512605018,3.20784,0.9356200000000001,3.3415,-5.79,0.6900000000000001,5.8309690447,-2.59216,1.75562,3.1307339475,-5.8,0.8200000000000001,5.8576787211
2020-12-06 17:30:00,-2.1624,1.9143,2.8879955419,3.4776,1.0143,3.6225,-5.64,0.9,5.7113571067,-2.1824,1.9243000000000001,2.9096048271,-5.66,0.91,5.7326869791
2020-12-06 18:00:00,-3.5748800000000003,1.37316,3.8295346192,2.68512,0.7831600000000001,2.797,-6.26,0.59,6.2877420431,-3.59488,1.3831600000000002,3.851790986,-6.28,0.6000000000000001,6.3085973083999995
2020-12-06 18:30:00,-3.72128,1.22296,3.9170851408000003,2.47872,0.72296,2.582,-6.2,0.5,6.220128616,-3.74128,1.23296,3.9392088546,-6.22,0.51,6.2408733363
2020-12-06 19:00:00,-7.4214400000000005,-0.12042000000000001,7.4224169008,0.47856000000000004,0.13958,0.4985,-7.9,-0.26,7.9042773231000005,-7.44144,-0.10042000000000001,7.442117538,-7.92,-0.24,7.9236355292
2020-12-06 19:30:00,-4.93464,0.69698,4.9836184695,1.63536,0.47698,1.7035,-6.57,0.22,6.5736823775,-4.96464,0.70698,5.0147254212,-6.6,0.23,6.6040063598
2020-12-06 20:00:00,-4.8324,0.6568,4.8768305281,1.4976,0.4368,1.56,-6.33,0.22,6.333821911,-4.8524,0.6668000000000001,4.8980004083,-6.35,0.23,6.3541639891
2020-12-06 20:30:00,-7.58,-0.26,7.5844577921,0.0,0.0,0.0,-7.58,-0.26,7.5844577921,-7.6,-0.25,7.6041107304,-7.6,-0.25,7.6041107304
2020-12-06 21:00:00,-7.29,-0.26,7.2946350149,0.0,0.0,0.0,-7.29,-0.26,7.2946350149,-7.31,-0.25,7.3142737165,-7.31,-0.25,7.3142737165
2020-12-06 21:30:00,-6.99,-0.23,6.9937829535,0.0,0.0,0.0,-6.99,-0.23,6.9937829535,-7.01,-0.23,7.0137721662,-7.01,-0.23,7.0137721662
2020-12-06 22:00:00,-6.6,-0.23,6.6040063598,0.0,0.0,0.0,-6.6,-0.23,6.6040063598,-6.62,-0.23,6.6239942633,-6.62,-0.23,6.6239942633
2020-12-06 22:30:00,-6.19,-0.23,6.1942715472,0.0,0.0,0.0,-6.19,-0.23,6.1942715472,-6.21,-0.23,6.2142577996,-6.21,-0.23,6.2142577996
2020-12-06 23:00:00,-5.83,-0.23,5.8345351143,0.0,0.0,0.0,-5.83,-0.23,5.8345351143,-5.85,-0.23,5.8545196216,-5.85,-0.23,5.8545196216
2020-12-06 23:30:00,-5.52,-0.66,5.5593165048,0.0,0.0,0.0,-5.52,-0.66,5.5593165048,-5.51,0.52,5.5344828123,-5.51,0.52,5.5344828123
2020-12-07 00:00:00,-5.24,-0.75,5.2934015529,0.0,0.0,0.0,-5.24,-0.75,5.2934015529,-5.21,0.59,5.2433004873,-5.21,0.59,5.2433004873
2020-12-07 00:30:00,-5.24,-0.23,5.245045281,0.0,0.0,0.0,-5.24,-0.23,5.245045281,-5.25,-0.22,5.254607502,-5.25,-0.22,5.254607502
2020-12-07 01:00:00,-5.36,-0.23,5.364932432,0.0,0.0,0.0,-5.36,-0.23,5.364932432,-5.38,-0.22,5.3844962624,-5.38,-0.22,5.3844962624
2020-12-07 01:30:00,-5.36,-0.39,5.3741697033,0.0,0.0,0.0,-5.36,-0.39,5.3741697033,-5.38,-0.36,5.3920311572,-5.38,-0.36,5.3920311572
2020-12-07 02:00:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.22,5.2945726929,-5.29,-0.22,5.2945726929
2020-12-07 02:30:00,-5.18,-0.24,5.185556865,0.0,0.0,0.0,-5.18,-0.24,5.185556865,-5.2,-0.22,5.2046517655,-5.2,-0.22,5.2046517655
2020-12-07 03:00:00,-5.12,-0.24,5.1256219135,0.0,0.0,0.0,-5.12,-0.24,5.1256219135,-5.15,-0.22,5.1546968873,-5.15,-0.22,5.1546968873
2020-12-07 03:30:00,-5.03,0.0,5.03,0.0,0.0,0.0,-5.03,0.0,5.03,-5.05,0.0,5.05,-5.05,0.0,5.05
2020-12-07 04:00:00,-4.99,-0.32,5.0002499938,0.0,0.0,0.0,-4.99,-0.32,5.0002499938,-5.01,-0.43,5.0284192347,-5.01,-0.43,5.0284192347
2020-12-07 04:30:00,-5.08,0.0,5.08,0.0,0.0,0.0,-5.08,0.0,5.08,-5.1,0.0,5.1,-5.1,0.0,5.1
2020-12-07 05:00:00,-5.03,-0.22,5.0348088345,0.0,0.0,0.0,-5.03,-0.22,5.0348088345,-5.05,0.23,5.0552349105,-5.05,0.23,5.0552349105
2020-12-07 05:30:00,-5.17,0.21,5.1742632326,0.0,0.0,0.0,-5.17,0.21,5.1742632326,-5.19,0.23,5.1950938394,-5.19,0.23,5.1950938394
2020-12-07 06:00:00,-5.47,-0.68,5.5121048611,0.0,0.0,0.0,-5.47,-0.68,5.5121048611,-5.44,0.63,5.476358279,-5.44,0.63,5.476358279
2020-12-07 06:30:00,-6.12,-0.24,6.1247040745,0.0,0.0,0.0,-6.12,-0.24,6.1247040745,-6.14,-0.23,6.1443063075,-6.14,-0.23,6.1443063075
2020-12-07 07:00:00,-6.74,-0.36,6.749607396,0.0,0.0,0.0,-6.74,-0.36,6.749607396,-6.76,-0.35000000000000003,6.7690545869,-6.76,-0.35000000000000003,6.7690545869
2020-12-07 07:30:00,-7.41,-0.45,7.4236513927,0.0,0.0,0.0,-7.41,-0.45,7.4236513927,-7.43,-0.44,7.4430168615,-7.43,-0.44,7.4430168615
2020-12-07 08:00:00,-3.64072,0.34604,3.6571280809,2.24928,0.6560400000000001,2.343,-5.89,-0.31,5.898152253,-3.57072,1.28604,3.7952523235999998,-5.82,0.63,5.8539986334
2020-12-07 08:30:00,-3.69952,0.13764,3.7020795507,2.46048,0.7176400000000001,2.563,-6.16,-0.58,6.1872449442,-3.56952,1.47764,3.8632749061,-6.03,0.76,6.077705159
2020-12-07 09:00:00,-3.86816,0.05512,3.8685527009,2.45184,0.7151200000000001,2.5540000000000003,-6.32,-0.66,6.354368576,-3.74816,1.4051200000000001,4.0028821616,-6.2,0.6900000000000001,6.2382770057
2020-12-07 09:30:00,-4.0172,0.055400000000000005,4.0175819842,2.4528,0.7154,2.555,-6.47,-0.66,6.5035759394,-3.8872,1.3754,4.1233540959,-6.34,0.66,6.3742607415
2020-12-07 10:00:00,-4.23056,-0.025580000000000002,4.2306373338,2.44944,0.71442,2.5515,-6.68,-0.74,6.7208630398,-4.09056,1.32442,4.2996243382,-6.54,0.61,6.5683864076
2020-12-07 10:30:00,-4.37816,-0.024880000000000003,4.3782306929,2.45184,0.7151200000000001,2.5540000000000003,-6.83,-0.74,6.8699708879,-4.23816,1.33512,4.4434834983,-6.69,0.62,6.7186680228
2020-12-07 11:00:00,-4.2772,-0.0246,4.277270742,2.4528,0.7154,2.555,-6.73,-0.74,6.7705612766000005,-4.1472,1.3354,4.3568980938,-6.6,0.62,6.6290572482
2020-12-07 11:30:00,-4.48248,-0.18614000000000003,4.4863431712,2.44752,0.71386,2.5495,-6.93,-0.9,6.9881971924,-4.34248,1.17386,4.4983419001,-6.79,0.46,6.8055639002
2020-12-07 12:00:00,-4.55488,-0.16684000000000002,4.5579345542,2.44512,0.71316,2.547,-7.0,-0.88,7.0550974479,-4.41488,1.19316,4.5732697493,-6.86,0.48,6.8767724988
2020-12-07 12:30:00,-4.43872,-0.08796000000000001,4.4395914452,2.44128,0.71204,2.543,-6.88,-0.8,6.926355463,-4.30872,1.19204,4.4705734979,-6.75,0.48,6.7670451454
2020-12-07 13:00:00,-4.30584,0.44288000000000005,4.3285564337,2.44416,0.7128800000000001,2.5460000000000003,-6.75,-0.27,6.7553978417,-4.30584,0.45288000000000006,4.3295910199,-6.75,-0.26,6.7550055514
2020-12-07 13:30:00,-4.45728,0.42246000000000006,4.4772555712,2.44272,0.7124600000000001,2.5445,-6.9,-0.29,6.906091514,-4.47728,0.43246,4.498117145,-6.92,-0.28,6.9256624232
2020-12-07 14:00:00,-4.42064,0.34148,4.4338094907,2.43936,0.7114800000000001,2.541,-6.86,-0.37,6.8699708879,-4.44064,0.35148,4.4545282354,-6.88,-0.36,6.8894121665
2020-12-07 14:30:00,-4.2344,0.3633,4.2499564998,2.4455999999999998,0.7133,2.5475,-6.68,-0.35000000000000003,6.6891628774,-4.2544,0.3733,4.2707460999,-6.7,-0.34,6.7086213189
2020-12-07 15:00:00,-4.02488,0.43316000000000004,4.0481213668,2.44512,0.71316,2.547,-6.47,-0.28,6.4760558985,-4.05488,0.44316000000000005,4.0790247119,-6.5,-0.27,6.5056052755
2020-12-07 15:30:00,-3.95536,0.48302000000000006,3.9847435363,2.44464,0.7130200000000001,2.5465,-6.4,-0.23,6.404131479,-3.98536,0.48302000000000006,4.0145239631,-6.43,-0.23,6.4341122154
2020-12-07 16:00:00,-4.4572,0.4854,4.4835527208,2.4528,0.7154,2.555,-6.91,-0.23,6.9138267262,-4.4772,0.4854,4.5034356884,-6.93,-0.23,6.9338156883
2020-12-07 16:30:00,-4.94328,0.48946000000000006,4.9674528936,2.46672,0.7194600000000001,2.5695,-7.41,-0.23,7.4135686413,-4.96328,0.48946000000000006,4.9873559578,-7.43,-0.23,7.4335590399
2020-12-07 17:00:00,-5.19336,0.48652000000000006,5.216099098,2.45664,0.71652,2.559,-7.65,-0.23,7.6534567354,-5.21336,0.48652000000000006,5.2360122422,-7.67,-0.23,7.6734477258
2020-12-07 17:30:00,-5.1524,0.9468000000000001,5.2386692967,2.4576000000000002,0.7168,2.56,-7.61,0.23,7.6134748965,-5.1724,0.9468000000000001,5.2583411833,-7.63,0.23,7.6334657922
2020-12-07 18:00:00,-5.32848,0.6883600000000001,5.3727589375,2.2915200000000002,0.6683600000000001,2.387,-7.62,0.02,7.6200262467,-5.35848,0.76836,5.413287818,-7.65,0.1,7.6506535669
2020-12-07 18:30:00,-9.82,-0.85,9.8567185209,0.0,0.0,0.0,-9.82,-0.85,9.8567185209,-9.83,-0.81,9.8633158725,-9.83,-0.81,9.8633158725
2020-12-07 19:00:00,-9.49,-0.79,9.522825211,0.0,0.0,0.0,-9.49,-0.79,9.522825211,-9.51,-0.78,9.5419337663,-9.51,-0.78,9.5419337663
2020-12-07 19:30:00,-9.08,-0.75,9.110922017,0.0,0.0,0.0,-9.08,-0.75,9.110922017,-9.09,-0.6900000000000001,9.1161505034,-9.09,-0.6900000000000001,9.1161505034
2020-12-07 20:00:00,-8.71,-0.62,8.7320387081,0.0,0.0,0.0,-8.71,-0.62,8.7320387081,-8.74,-0.61,8.7612613247,-8.74,-0.61,8.7612613247
2020-12-07 20:30:00,-8.4,-0.59,8.4206947457,0.0,0.0,0.0,-8.4,-0.59,8.4206947457,-8.42,-0.58,8.4399526065,-8.42,-0.58,8.4399526065
2020-12-07 21:00:00,-5.31208,-0.00894,5.3120875228,1.4779200000000001,0.43106000000000005,1.5394999999999999,-6.79,-0.44,6.8042413244,-5.27208,0.71106,5.3198152083,-6.75,0.28,6.7558049113
2020-12-07 21:30:00,-3.05344,0.51358,3.0963301261,2.44656,0.7135800000000001,2.5484999999999998,-5.5,-0.2,5.5036351623,-2.9634400000000003,1.58358,3.3600152157,-5.41,0.87,5.4795072771
2020-12-07 22:00:00,-2.5544000000000002,1.1733,2.8109770988,2.4455999999999998,0.7133,2.5475,-5.0,0.46,5.0211154139,-2.5844,1.1833,2.8424148624,-5.03,0.47000000000000003,5.0519105297
2020-12-07 22:30:00,-6.51984,-0.34912000000000004,6.5291805305,0.14016,0.04088000000000001,0.146,-6.66,-0.39,6.6714091465,-6.51984,-0.20912000000000003,6.5231928379,-6.66,-0.25,6.6646905405
2020-12-07 23:00:00,-6.24,-0.78,6.2885610437,0.0,0.0,0.0,-6.24,-0.78,6.2885610437,-6.17,0.08,6.1705186168,-6.17,0.08,6.1705186168
2020-12-07 23:30:00,-5.84,-0.6000000000000001,5.8707410094,0.0,0.0,0.0,-5.84,-0.6000000000000001,5.8707410094,-5.79,0.08,5.7905526507000005,-5.79,0.08,5.7905526507000005
2020-12-08 00:00:00,-5.55,-0.27,5.5565636863,0.0,0.0,0.0,-5.55,-0.27,5.5565636863,-5.57,-0.27,5.576540146,-5.57,-0.27,5.576540146
2020-12-08 00:30:00,-5.57,-0.29,5.5775442625,0.0,0.0,0.0,-5.57,-0.29,5.5775442625,-5.6,-0.27,5.6065051503,-5.6,-0.27,5.6065051503
2020-12-08 01:00:00,-5.73,-0.29,5.7373338756,0.0,0.0,0.0,-5.73,-0.29,5.7373338756,-5.75,-0.27,5.75633564,-5.75,-0.27,5.75633564
2020-12-08 01:30:00,-5.78,-0.32,5.7888513541,0.0,0.0,0.0,-5.78,-0.32,5.7888513541,-5.8,-0.31,5.8082785746,-5.8,-0.31,5.8082785746
2020-12-08 02:00:00,-5.69,-0.28,5.6968851138000005,0.0,0.0,0.0,-5.69,-0.28,5.6968851138000005,-5.71,-0.27,5.7163799734000005,-5.71,-0.27,5.7163799734000005
2020-12-08 02:30:00,-5.62,-0.28,5.6269707659,0.0,0.0,0.0,-5.62,-0.28,5.6269707659,-5.64,-0.27,5.6464590674,-5.64,-0.27,5.6464590674
2020-12-08 03:00:00,-5.58,-0.28,5.587020673,0.0,0.0,0.0,-5.58,-0.28,5.587020673,-5.6,-0.27,5.6065051503,-5.6,-0.27,5.6065051503
2020-12-08 03:30:00,-5.48,-0.26,5.4861644161,0.0,0.0,0.0,-5.48,-0.26,5.4861644161,-5.5,-0.27,5.5066232847,-5.5,-0.27,5.5066232847
2020-12-08 04:00:00,-5.45,-0.29,5.4577101425,0.0,0.0,0.0,-5.45,-0.29,5.4577101425,-5.47,-0.27,5.4766595658,-5.47,-0.27,5.4766595658
2020-12-08 04:30:00,-5.45,-0.29,5.4577101425,0.0,0.0,0.0,-5.45,-0.29,5.4577101425,-5.47,-0.27,5.4766595658,-5.47,-0.27,5.4766595658
2020-12-08 05:00:00,-5.59,-0.27,5.5965167739,0.0,0.0,0.0,-5.59,-0.27,5.5965167739,-5.61,-0.27,5.6164935681,-5.61,-0.27,5.6164935681
2020-12-08 05:30:00,-5.79,-0.27,5.7962919181,0.0,0.0,0.0,-5.79,-0.27,5.7962919181,-5.8100000000000005,-0.27,5.8162702826,-5.8100000000000005,-0.27,5.8162702826
2020-12-08 06:00:00,-5.99,-0.39,6.0026827336,0.0,0.0,0.0,-5.99,-0.39,6.0026827336,-6.01,-0.38,6.0220013285,-6.01,-0.38,6.0220013285
2020-12-08 06:30:00,-6.66,-0.55,6.6826716214,0.0,0.0,0.0,-6.66,-0.55,6.6826716214,-6.68,-0.54,6.7017908054,-6.68,-0.54,6.7017908054
2020-12-08 07:00:00,-7.48,-0.81,7.5237291286,0.0,0.0,0.0,-7.48,-0.81,7.5237291286,-7.5,-0.79,7.5414918948,-7.5,-0.79,7.5414918948
2020-12-08 07:30:00,-8.11,-0.89,8.1586886201,0.0,0.0,0.0,-8.11,-0.89,8.1586886201,-8.13,-0.88,8.1774873892,-8.13,-0.88,8.1774873892
2020-12-08 08:00:00,-8.6,-1.08,8.6675486731,0.0,0.0,0.0,-8.6,-1.08,8.6675486731,-8.63,-1.06,8.6948548004,-8.63,-1.06,8.6948548004
2020-12-08 08:30:00,-8.40368,-1.05774,8.4699853276,0.31632000000000005,0.09226000000000001,0.3295,-8.72,-1.15,8.7955045336,-8.423680000000001,-1.05774,8.4898291296,-8.74,-1.15,8.8153332325
2020-12-08 09:00:00,-4.7636,0.11270000000000001,4.7649329743,2.3064,0.6727000000000001,2.4025,-7.07,-0.56,7.0921435406,-4.7836,0.1227,4.7851733772,-7.09,-0.55,7.1113008655
2020-12-08 09:30:00,-9.28,-1.2,9.3572645576,0.0,0.0,0.0,-9.28,-1.2,9.3572645576,-9.31,-1.19,9.3857445096,-9.31,-1.19,9.3857445096
2020-12-08 10:00:00,-7.31024,-0.59882,7.3347252334,0.92976,0.27118000000000003,0.9685,-8.24,-0.87,8.2858011079,-7.34024,-0.58882,7.3638191348,-8.27,-0.86,8.3145956005
2020-12-08 10:30:00,-4.62536,0.21302000000000001,4.6302626977,2.44464,0.7130200000000001,2.5465,-7.07,-0.5,7.0876582875,-4.64536,0.22302000000000002,4.6507104242,-7.09,-0.49,7.1069121283
2020-12-08 11:00:00,-4.62872,0.27204,4.6367073014999995,2.44128,0.71204,2.543,-7.07,-0.44,7.083678423,-4.64872,0.28204,4.6572678901,-7.09,-0.43,7.1030275235
2020-12-08 11:30:00,-7.26728,-0.5975400000000001,7.2918044852,1.00272,0.29246,1.0445,-8.27,-0.89,8.3177521002,-7.28728,-0.56754,7.3093468552,-8.29,-0.86,8.3344885866
2020-12-08 12:00:00,-8.68,-1.0975,8.7491088832,0.42,0.12250000000000001,0.4375,-9.1,-1.22,9.1814160128,-8.7,-1.0775,8.766470569700001,-9.12,-1.2,9.1986085904
2020-12-08 12:30:00,-4.62528,0.27596000000000004,4.6335050448,2.45472,0.71596,2.557,-7.08,-0.44,7.0936591404,-4.64528,0.28596000000000005,4.6540734201,-7.1,-0.43,7.1130092085
2020-12-08 13:00:00,-5.46216,0.10562,5.4631810742,2.00784,0.58562,2.0915,-7.47,-0.48,7.4854058006,-5.48216,0.12562,5.4835990599,-7.49,-0.46,7.504112206
2020-12-08 13:30:00,-9.31792,-1.1960600000000001,9.3943702636,0.08208,0.023940000000000003,0.0855,-9.4,-1.22,9.4788395914,-9.34792,-1.18606,9.4228629752,-9.43,-1.21,9.5073129748
2020-12-08 14:00:00,-4.36688,0.31966,4.3785640854,2.43312,0.7096600000000001,2.5345,-6.8,-0.39,6.8111746417,-4.38688,0.34966,4.4007929115,-6.82,-0.36,6.8294948569
2020-12-08 14:30:00,-3.79896,0.46322,3.8270967913,2.65104,0.77322,2.7615,-6.45,-0.31,6.4574453153,-3.82896,0.47322000000000003,3.8580917369,-6.48,-0.30000000000000004,6.4869407273
2020-12-08 15:00:00,-2.36792,1.18394,2.6474060984000003,3.44208,1.00394,3.5855,-5.8100000000000005,0.18,5.8127876273,-2.3879200000000003,1.19394,2.6697667782,-5.83,0.19,5.8330952332
2020-12-08 15:30:00,-2.31792,1.23394,2.6259019498000002,3.44208,1.00394,3.5855,-5.76,0.23,5.7645901849,-2.33792,1.23394,2.6435729326,-5.78,0.23,5.7845743145
2020-12-08 16:00:00,-2.7136,1.2352,2.9815002935,3.4464,1.0052,3.59,-6.16,0.23,6.1642923357,-2.7336,1.2352,2.9997146531,-6.18,0.23,6.1842784543
2020-12-08 16:30:00,-3.09768,1.27276,3.3489609433,3.47232,1.01276,3.617,-6.57,0.26,6.575142584,-3.12768,1.27276,3.3767292163000002,-6.6,0.26,6.6051192268
2020-12-08 17:00:00,-3.2316,1.3387,3.4979074102,3.4584,1.0087,3.6025,-6.69,0.33,6.6981340685,-3.2516,1.3687,3.5279232205,-6.71,0.36,6.7196502885000005
2020-12-08 17:30:00,-3.10248,1.47136,3.4336980648,3.46752,1.01136,3.612,-6.57,0.46,6.5860838136,-3.13248,1.48136,3.4650913985000003,-6.6,0.47000000000000003,6.6167136858
2020-12-08 18:00:00,-2.76032,1.59074,3.1858782541,3.49968,1.02074,3.6455,-6.26,0.5700000000000001,6.2858969129,-2.79032,1.59074,3.2119058906,-6.29,0.5700000000000001,6.3157739035
2020-12-08 18:30:00,-2.73312,1.50534,3.1202553501,3.44688,1.00534,3.5905,-6.18,0.5,6.2001935454,-2.75312,1.5153400000000001,3.1425984551,-6.2,0.51,6.2209404434
2020-12-08 19:00:00,-2.54168,1.50576,2.9542258546,3.44832,1.00576,3.592,-5.99,0.5,6.0108318892,-2.56168,1.51576,2.9765303291,-6.01,0.51,6.0316001194
2020-12-08 19:30:00,-2.3012,1.4359,2.7124399072000003,3.4488,1.0059,3.5925000000000002,-5.75,0.43,5.7660558443,-2.3212,1.4459,2.7347022233000002,-5.77,0.44,5.7867521115
2020-12-08 20:00:00,-4.73288,0.61416,4.772561744,2.03712,0.59416,2.122,-6.77,0.02,6.770029542,-4.75288,0.6441600000000001,4.796333016,-6.79,0.05,6.7901840918000005
2020-12-08 20:30:00,-6.4216,-0.0463,6.4217669103,0.9384,0.2737,0.9775,-7.36,-0.32,7.3669532373,-6.4416,-0.0263,6.4416536891,-7.38,-0.30000000000000004,7.3860950441
2020-12-08 21:00:00,-2.29528,1.29846,2.6371023207,2.87472,0.8384600000000001,2.9945,-5.17,0.46,5.1904238748000004,-2.31528,1.30846,2.6594339717,-5.19,0.47000000000000003,5.2112378568
2020-12-08 21:30:00,-7.6,-1.05,7.6721900394,0.0,0.0,0.0,-7.6,-1.05,7.6721900394,-7.47,0.13,7.4711311058,-7.47,0.13,7.4711311058
2020-12-08 22:00:00,-7.3,-0.98,7.365487085,0.0,0.0,0.0,-7.3,-0.98,7.365487085,-7.17,0.18,7.1722590583,-7.17,0.18,7.1722590583
2020-12-08 22:30:00,-6.74,-0.35000000000000003,6.749081419,0.0,0.0,0.0,-6.74,-0.35000000000000003,6.749081419,-6.76,-0.34,6.7685448953,-6.76,-0.34,6.7685448953
2020-12-08 23:00:00,-6.3,-0.41000000000000003,6.3133271735,0.0,0.0,0.0,-6.3,-0.41000000000000003,6.3133271735,-6.32,-0.4,6.3326455767,-6.32,-0.4,6.3326455767
2020-12-08 23:30:00,-5.92,-0.38,5.9321834092,0.0,0.0,0.0,-5.92,-0.38,5.9321834092,-5.94,-0.38,5.9521424714,-5.94,-0.38,5.9521424714
2020-12-09 00:00:00,-5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,-5.7,-0.35000000000000003,5.7107355043,-5.72,-0.35000000000000003,5.7306980378,-5.72,-0.35000000000000003,5.7306980378
2020-12-09 00:30:00,-5.64,-0.33,5.6496460066,0.0,0.0,0.0,-5.64,-0.33,5.6496460066,-5.66,-0.32,5.6690387192,-5.66,-0.32,5.6690387192
2020-12-09 01:00:00,-5.64,-0.27,5.6464590674,0.0,0.0,0.0,-5.64,-0.27,5.6464590674,-5.66,-0.26,5.6659685845,-5.66,-0.26,5.6659685845
2020-12-09 01:30:00,-5.72,-0.30000000000000004,5.7278617302,0.0,0.0,0.0,-5.72,-0.30000000000000004,5.7278617302,-5.74,-0.29,5.7473211151,-5.74,-0.29,5.7473211151
2020-12-09 02:00:00,-5.67,-0.33,5.679595056,0.0,0.0,0.0,-5.67,-0.33,5.679595056,-5.69,-0.31,5.6984383826,-5.69,-0.31,5.6984383826
2020-12-09 02:30:00,-5.54,-0.33,5.5498198169,0.0,0.0,0.0,-5.54,-0.33,5.5498198169,-5.5600000000000005,-0.31,5.5686353804,-5.5600000000000005,-0.31,5.5686353804
2020-12-09 03:00:00,-5.54,-0.35000000000000003,5.5510449467,0.0,0.0,0.0,-5.54,-0.35000000000000003,5.5510449467,-5.5600000000000005,-0.34,5.5703859829999995,-5.5600000000000005,-0.34,5.5703859829999995
2020-12-09 03:30:00,-5.36,-0.26,5.3663022651,0.0,0.0,0.0,-5.36,-0.26,5.3663022651,-5.39,-0.26,5.3962672284,-5.39,-0.26,5.3962672284
2020-12-09 04:00:00,-5.19,-0.22,5.1946607204,0.0,0.0,0.0,-5.19,-0.22,5.1946607204,-5.21,-0.22,5.2146428449,-5.21,-0.22,5.2146428449
2020-12-09 04:30:00,-5.22,-0.25,5.2259831611,0.0,0.0,0.0,-5.22,-0.25,5.2259831611,-5.24,-0.25,5.2459603506,-5.24,-0.25,5.2459603506
2020-12-09 05:00:00,-5.33,-0.27,5.3368342676000005,0.0,0.0,0.0,-5.33,-0.27,5.3368342676000005,-5.35,-0.27,5.3568087515,-5.35,-0.27,5.3568087515
2020-12-09 05:30:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.23,5.4248778788,-5.42,-0.23,5.4248778788
2020-12-09 06:00:00,-5.61,-0.29,5.6174905429,0.0,0.0,0.0,-5.61,-0.29,5.6174905429,-5.63,-0.28,5.6369583997,-5.63,-0.28,5.6369583997
2020-12-09 06:30:00,-6.37,-0.54,6.3928475658,0.0,0.0,0.0,-6.37,-0.54,6.3928475658,-6.38,-0.48,6.3980309471,-6.38,-0.48,6.3980309471
2020-12-09 07:00:00,-6.94,-0.58,6.9641941386,0.0,0.0,0.0,-6.94,-0.58,6.9641941386,-6.96,-0.5700000000000001,6.9833015115,-6.96,-0.5700000000000001,6.9833015115
2020-12-09 07:30:00,-7.58,-0.74,7.6160357142,0.0,0.0,0.0,-7.58,-0.74,7.6160357142,-7.6,-0.73,7.6349787164,-7.6,-0.73,7.6349787164
2020-12-09 08:00:00,-2.41424,1.03668,2.6274056025,3.00576,0.8766800000000001,3.1310000000000002,-5.42,0.16,5.4223611093,-2.44424,1.04668,2.6589186148,-5.45,0.17,5.4526507315
2020-12-09 08:30:00,-1.83552,1.27464,2.2346903141,3.44448,1.00464,3.588,-5.28,0.27,5.286898902,-1.85552,1.27464,2.25114673,-5.3,0.27,5.3068729022
2020-12-09 09:00:00,-1.7908,1.2731,2.197213747,3.4392,1.0031,3.5825,-5.23,0.27,5.2369647698,-1.8208000000000002,1.2731,2.2217327134,-5.26,0.27,5.2669250991
2020-12-09 09:30:00,-2.38032,1.18824,2.6604205683,3.31968,0.9682400000000001,3.458,-5.7,0.22,5.7042440341,-2.40032,1.18824,2.6783297781,-5.72,0.22,5.7242292058
2020-12-09 10:00:00,-3.18128,0.6329600000000001,3.2436369711,2.95872,0.8629600000000001,3.082,-6.14,-0.23,6.1443063075,-3.20128,0.6329600000000001,3.2632548169,-6.16,-0.23,6.1642923357
2020-12-09 10:30:00,-3.19696,0.63422,3.259261918,2.9630400000000003,0.8642200000000001,3.0865,-6.16,-0.23,6.1642923357,-3.22696,0.63422,3.2886936388,-6.19,-0.23,6.1942715472
2020-12-09 11:00:00,-8.39128,-1.00204,8.4508972423,0.19872,0.057960000000000005,0.20700000000000002,-8.59,-1.06,8.6551545336,-8.41128,-0.9820400000000001,8.4684138893,-8.61,-1.04,8.6725832368
2020-12-09 11:30:00,-4.68016,-0.06838000000000001,4.6806595102,2.19984,0.6416200000000001,2.2915,-6.88,-0.71,6.9165381514,-4.6901600000000006,0.13162000000000001,4.6920064631,-6.89,-0.51,6.9088493977
2020-12-09 12:00:00,-2.9976000000000003,0.3632,3.0195231412,3.0624,0.8932,3.19,-6.06,-0.53,6.0831324168,-2.9676,1.4132,3.2869110119,-6.03,0.52,6.0523796973
2020-12-09 12:30:00,-5.16872,-0.46546000000000004,5.1896357724,1.90128,0.55454,1.9805000000000001,-7.07,-1.02,7.1431995632,-5.19872,-0.39546000000000003,5.213739373,-7.1,-0.9500000000000001,7.1632743909
2020-12-09 13:00:00,-8.94,-1.4100000000000001,9.050508273,0.0,0.0,0.0,-8.94,-1.4100000000000001,9.050508273,-8.89,-0.9500000000000001,8.9406151914,-8.89,-0.9500000000000001,8.9406151914
2020-12-09 13:30:00,-4.19624,-0.04682,4.1965011915,2.51376,0.73318,2.6185,-6.71,-0.78,6.7551831951,-4.21624,0.00318,4.2162411992,-6.73,-0.73,6.7694756075
2020-12-09 14:00:00,-2.20424,1.21918,2.5189430025,3.42576,0.9991800000000001,3.5685000000000002,-5.63,0.22,5.6342967618,-2.2342400000000002,1.22918,2.5500415389,-5.66,0.23,5.6646712173000004
2020-12-09 14:30:00,-7.6764,-0.8752000000000001,7.7261304674,0.6336,0.18480000000000002,0.66,-8.31,-1.06,8.377332511,-7.6964,-0.8552000000000001,7.7437678168,-8.33,-1.04,8.3946709286
2020-12-09 15:00:00,-4.59832,-0.27326,4.6064322257,2.25168,0.6567400000000001,2.3455,-6.85,-0.93,6.9128431199,-4.61832,-0.18326,4.6219545487,-6.87,-0.84,6.921163197
2020-12-09 15:30:00,-2.29528,1.22596,2.6021699022,3.41472,0.9959600000000001,3.557,-5.71,0.23,5.7146303468,-2.3252800000000002,1.22596,2.6286698157,-5.74,0.23,5.7446061658000005
2020-12-09 16:00:00,-2.76128,1.23296,3.0240465605,3.43872,1.00296,3.582,-6.2,0.23,6.2042646623,-2.78128,1.23296,3.0423196413,-6.22,0.23,6.224250959
2020-12-09 16:30:00,-3.11192,1.26694,3.3599379533000002,3.41808,0.99694,3.5605,-6.53,0.27,6.5355795458,-3.14192,1.26694,3.387742353,-6.5600000000000005,0.27,6.5655540513
2020-12-09 17:00:00,-3.23752,1.31114,3.492939142,3.43248,1.00114,3.5755,-6.67,0.31,6.677200012,-3.26752,1.31114,3.5207634186,-6.7,0.31,6.7071678077
2020-12-09 17:30:00,-3.35232,1.35974,3.6175879049,3.42768,0.9997400000000001,3.5705,-6.78,0.36,6.7895507952,-3.37232,1.35974,3.63612913,-6.8,0.36,6.8095227439
2020-12-09 18:00:00,-3.17088,1.36016,3.4502920456,3.42912,1.00016,3.572,-6.6,0.36,6.6098108899,-3.19088,1.36016,3.4686813633,-6.62,0.36,6.6297812935
2020-12-09 18:30:00,-3.06616,1.32862,3.3416415502,3.42384,0.9986200000000001,3.5665,-6.49,0.33,6.4983844146,-3.09616,1.3386200000000001,3.3731454534,-6.52,0.34,6.5288590121
2020-12-09 19:00:00,-6.69744,0.07658000000000001,6.697877802,1.46256,0.42658,1.5235,-8.16,-0.35000000000000003,8.1675026783,-6.71744,0.09658000000000001,6.7181342536,-8.18,-0.33,8.1866537731
2020-12-09 19:30:00,-9.21,-0.8300000000000001,9.247323937200001,0.0,0.0,0.0,-9.21,-0.8300000000000001,9.247323937200001,-9.23,-0.8200000000000001,9.266353112200001,-9.23,-0.8200000000000001,9.266353112200001
2020-12-09 20:00:00,-8.88,-0.8,8.9159632121,0.0,0.0,0.0,-8.88,-0.8,8.9159632121,-8.9,-0.79,8.934993005,-8.9,-0.79,8.934993005
2020-12-09 20:30:00,-8.49,-1.0,8.5486899581,0.0,0.0,0.0,-8.49,-1.0,8.5486899581,-8.42,-0.64,8.4442880102,-8.42,-0.64,8.4442880102
2020-12-09 21:00:00,-2.89224,0.9926800000000001,3.0578531358,2.71776,0.79268,2.831,-5.61,0.2,5.6135639303,-2.87224,1.3626800000000001,3.1790972618,-5.59,0.5700000000000001,5.6189856736
2020-12-09 21:30:00,-2.37952,1.23764,2.6821387361999998,2.70048,0.7876400000000001,2.813,-5.08,0.45,5.0998921557,-2.39952,1.24764,2.704496589,-5.1,0.46,5.1207030767
2020-12-09 22:00:00,-7.03,-0.37,7.0397301085,0.0,0.0,0.0,-7.03,-0.37,7.0397301085,-7.05,-0.36,7.0591855054,-7.05,-0.36,7.0591855054
2020-12-09 22:30:00,-6.61,-0.31,6.6172652962,0.0,0.0,0.0,-6.61,-0.31,6.6172652962,-6.63,-0.30000000000000004,6.6367838597,-6.63,-0.30000000000000004,6.6367838597
2020-12-09 23:00:00,-6.08,-0.28,6.0864439536,0.0,0.0,0.0,-6.08,-0.28,6.0864439536,-6.1,-0.27,6.105972486,-6.1,-0.27,6.105972486
2020-12-09 23:30:00,-5.8100000000000005,-0.30000000000000004,5.8177401111,0.0,0.0,0.0,-5.8100000000000005,-0.30000000000000004,5.8177401111,-5.83,-0.30000000000000004,5.8377135935,-5.83,-0.30000000000000004,5.8377135935
2020-12-10 00:00:00,-5.48,-0.24,5.4852529568,0.0,0.0,0.0,-5.48,-0.24,5.4852529568,-5.5,-0.24,5.5052338733,-5.5,-0.24,5.5052338733
2020-12-10 00:30:00,-5.45,-0.24,5.4552818442,0.0,0.0,0.0,-5.45,-0.24,5.4552818442,-5.46,-0.24,5.4652721799,-5.46,-0.24,5.4652721799
2020-12-10 01:00:00,-5.54,-0.26,5.5460977272,0.0,0.0,0.0,-5.54,-0.26,5.5460977272,-5.5600000000000005,-0.26,5.5660758169,-5.5600000000000005,-0.26,5.5660758169
2020-12-10 01:30:00,-5.58,-0.26,5.5860540635,0.0,0.0,0.0,-5.58,-0.26,5.5860540635,-5.6,-0.26,5.6060324651,-5.6,-0.26,5.6060324651
2020-12-10 02:00:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2020-12-10 02:30:00,-5.37,-0.24,5.375360453,0.0,0.0,0.0,-5.37,-0.24,5.375360453,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2020-12-10 03:00:00,-5.33,-0.24,5.335400641,0.0,0.0,0.0,-5.33,-0.24,5.335400641,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2020-12-10 03:30:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2020-12-10 04:00:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2020-12-10 04:30:00,-5.23,-0.24,5.2355037962,0.0,0.0,0.0,-5.23,-0.24,5.2355037962,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2020-12-10 05:00:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2020-12-10 05:30:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.37,-0.23,5.3749232553,-5.37,-0.23,5.3749232553
2020-12-10 06:00:00,-5.6,-0.26,5.6060324651,0.0,0.0,0.0,-5.6,-0.26,5.6060324651,-5.62,-0.25,5.6255577501000005,-5.62,-0.25,5.6255577501000005
2020-12-10 06:30:00,-6.33,-0.44,6.3452738318,0.0,0.0,0.0,-6.33,-0.44,6.3452738318,-6.35,-0.44,6.3652258405,-6.35,-0.44,6.3652258405
2020-12-10 07:00:00,-7.17,-0.6900000000000001,7.2031243221,0.0,0.0,0.0,-7.17,-0.6900000000000001,7.2031243221,-7.19,-0.61,7.2158298206,-7.19,-0.61,7.2158298206
2020-12-10 07:30:00,-7.98,-0.88,8.0283746798,0.0,0.0,0.0,-7.98,-0.88,8.0283746798,-8.0,-0.87,8.0471672034,-8.0,-0.87,8.0471672034
2020-12-10 08:00:00,-8.67,-1.15,8.745936199199999,0.0,0.0,0.0,-8.67,-1.15,8.745936199199999,-8.69,-1.1400000000000001,8.7644566289,-8.69,-1.1400000000000001,8.7644566289
2020-12-10 08:30:00,-3.52896,0.08572,3.5300009348,2.8310400000000002,0.8257200000000001,2.949,-6.36,-0.74,6.4029055904,-3.54896,0.21572000000000002,3.5555101181,-6.38,-0.61,6.4090950999
2020-12-10 09:00:00,-2.4248,0.7661,2.5429440124,3.4152,0.9961000000000001,3.5575,-5.84,-0.23,5.8445273547,-2.4448,0.7761,2.5650298731,-5.86,-0.22,5.8641282387
2020-12-10 09:30:00,-8.74072,-1.10146,8.8098467779,0.26928,0.07854000000000001,0.2805,-9.01,-1.18,9.0869411795,-8.76072,-1.08146,8.8272176052,-9.03,-1.16,9.1042023264
2020-12-10 10:00:00,-9.36,-1.37,9.4597304401,0.0,0.0,0.0,-9.36,-1.37,9.4597304401,-9.39,-1.3599999999999999,9.487976602,-9.39,-1.3599999999999999,9.487976602
2020-12-10 10:30:00,-4.35872,0.18454,4.362624789,2.62128,0.7645400000000001,2.7305,-6.98,-0.58,7.0040559678,-4.37872,0.21454,4.3839726562,-7.0,-0.55,7.0215738976
2020-12-10 11:00:00,-2.6795999999999998,0.7347,2.778496041,3.4104,0.9947,3.5525,-6.09,-0.26,6.0955475554,-2.6996,0.7547,2.8031076059,-6.11,-0.24,6.1147117675
2020-12-10 11:30:00,-2.6281600000000003,0.76512,2.7372675426,3.41184,0.9951200000000001,3.5540000000000003,-6.04,-0.23,6.0443775527,-2.65816,0.75512,2.7633350864,-6.07,-0.24,6.0747427929
2020-12-10 12:00:00,-2.5686400000000003,0.7649800000000001,2.6801316852,3.41136,0.9949800000000001,3.5535,-5.98,-0.23,5.9844214424,-2.58864,0.7549800000000001,2.6964888003,-6.0,-0.24,6.0047980815
2020-12-10 12:30:00,-2.4644,0.7933,2.5889365095,3.4056,0.9933000000000001,3.5475,-5.87,-0.2,5.8734061668,-2.4844,0.8533000000000001,2.6268544402,-5.89,-0.14,5.8916636021
2020-12-10 13:00:00,-2.44008,1.23456,2.7346167556000003,3.40992,0.9945600000000001,3.552,-5.85,0.24,5.8549210072,-2.46008,1.22456,2.7480066958,-5.87,0.23,5.8745042344
2020-12-10 13:30:00,-2.46392,1.20344,2.7421104281,3.40608,0.9934400000000001,3.548,-5.87,0.21,5.8737551873000005,-2.48392,1.22344,2.7688741394000003,-5.89,0.23,5.8944889516
2020-12-10 14:00:00,-2.32536,1.22302,2.6273707485,3.40464,0.9930200000000001,3.5465,-5.73,0.23,5.734614198,-2.35536,1.22302,2.6539590521000003,-5.76,0.23,5.7645901849
2020-12-10 14:30:00,-2.27296,1.2237200000000001,2.5814410317,3.40704,0.99372,3.549,-5.68,0.23,5.6846547828,-2.29296,1.2237200000000001,2.5990683331,-5.7,0.23,5.7046384636
2020-12-10 15:00:00,-2.33912,1.22484,2.6404006134999998,3.41088,0.9948400000000001,3.553,-5.75,0.23,5.7545981615,-2.35912,1.22484,2.6581347218999998,-5.77,0.23,5.7745822360000005
