Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-10 15:30:00,-2.3996,0.7947000000000001,2.5277713998999998,3.4104,0.9947,3.5525,-5.8100000000000005,-0.2,5.8134413216,-2.4296,0.8047000000000001,2.5593941178,-5.84,-0.19,5.843089936
2020-12-10 16:00:00,-2.69768,0.76526,2.8041220105,3.4123200000000002,0.99526,3.5545,-6.11,-0.23,6.1143274364,-2.71768,0.76526,2.8233681039,-6.13,-0.23,6.1343133275
2020-12-10 16:30:00,-3.09912,1.23484,3.3360717318,3.41088,0.9948400000000001,3.553,-6.51,0.24,6.514422461,-3.12912,1.23484,3.3639592447,-6.54,0.24,6.5444021881
2020-12-10 17:00:00,-3.33232,1.23974,3.5554622555,3.42768,0.9997400000000001,3.5705,-6.76,0.24,6.7642590134,-3.35232,1.23974,3.5742138506,-6.78,0.24,6.7842464578
2020-12-10 17:30:00,-3.4024,1.2368000000000001,3.6202209877,3.4176,0.9968,3.56,-6.82,0.24,6.8242215673,-3.4224,1.2368000000000001,3.639024045,-6.84,0.24,6.8442092312
2020-12-10 18:00:00,-3.10904,1.09778,3.2971579656,3.42096,0.9977800000000001,3.5635,-6.53,0.1,6.5307656519,-3.07904,1.58778,3.464322827,-6.5,0.59,6.526721995
2020-12-10 18:30:00,-2.8071200000000003,1.3783400000000001,3.1272582001,3.42288,0.9983400000000001,3.5655,-6.23,0.38,6.241578326,-2.82712,1.38834,3.1496183023,-6.25,0.39,6.2621561782
2020-12-10 19:00:00,-8.65192,-0.6530600000000001,8.6765319714,0.29808,0.08694,0.3105,-8.95,-0.74,8.9805400728,-8.67192,-0.6230600000000001,8.6942739921,-8.97,-0.71,8.9980553455
2020-12-10 19:30:00,-8.95,-0.81,8.9865788819,0.0,0.0,0.0,-8.95,-0.81,8.9865788819,-8.97,-0.8,9.005603811,-8.97,-0.8,9.005603811
2020-12-10 20:00:00,-8.69,-0.93,8.7396224175,0.0,0.0,0.0,-8.69,-0.93,8.7396224175,-8.68,-0.8200000000000001,8.718646684,-8.68,-0.8200000000000001,8.718646684
2020-12-10 20:30:00,-8.3,-0.74,8.3329226565,0.0,0.0,0.0,-8.3,-0.74,8.3329226565,-8.3,-0.67,8.3269982587,-8.3,-0.67,8.3269982587
2020-12-10 21:00:00,-7.99,-0.84,8.034033856,0.0,0.0,0.0,-7.99,-0.84,8.034033856,-7.95,-0.59,7.9718630194,-7.95,-0.59,7.9718630194
2020-12-10 21:30:00,-7.68,-1.23,7.7778724597,0.0,0.0,0.0,-7.68,-1.23,7.7778724597,-7.52,0.23,7.5235164651,-7.52,0.23,7.5235164651
2020-12-10 22:00:00,-7.03,-0.54,7.0507091842,0.0,0.0,0.0,-7.03,-0.54,7.0507091842,-7.02,-0.38,7.0302773772,-7.02,-0.38,7.0302773772
2020-12-10 22:30:00,-6.53,-0.33,6.5383331209,0.0,0.0,0.0,-6.53,-0.33,6.5383331209,-6.55,-0.32,6.5578121352,-6.55,-0.32,6.5578121352
2020-12-10 23:00:00,-6.09,-0.30000000000000004,6.0973846853,0.0,0.0,0.0,-6.09,-0.30000000000000004,6.0973846853,-6.12,-0.29,6.1268670624,-6.12,-0.29,6.1268670624
2020-12-10 23:30:00,-5.71,-0.26,5.7159163745,0.0,0.0,0.0,-5.71,-0.26,5.7159163745,-5.73,-0.25,5.7354511592,-5.73,-0.25,5.7354511592
2020-12-11 00:00:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.22,5.4644304369,-5.46,-0.22,5.4644304369
2020-12-11 00:30:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.22,5.4644304369,-5.46,-0.22,5.4644304369
2020-12-11 01:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.22,5.5243823184,-5.52,-0.22,5.5243823184
2020-12-11 01:30:00,-5.63,-0.23,5.6346960876,0.0,0.0,0.0,-5.63,-0.23,5.6346960876,-5.65,-0.22,5.6542815636,-5.65,-0.22,5.6542815636
2020-12-11 02:00:00,-5.47,-0.23,5.4748333308,0.0,0.0,0.0,-5.47,-0.23,5.4748333308,-5.49,-0.22,5.4944062464,-5.49,-0.22,5.4944062464
2020-12-11 02:30:00,-5.31,-0.23,5.3149788334,0.0,0.0,0.0,-5.31,-0.23,5.3149788334,-5.33,-0.22,5.3345384055,-5.33,-0.22,5.3345384055
2020-12-11 03:00:00,-5.35,-0.23,5.354941643,0.0,0.0,0.0,-5.35,-0.23,5.354941643,-5.37,-0.22,5.3745046283,-5.37,-0.22,5.3745046283
2020-12-11 03:30:00,-5.18,-0.23,5.1851036634,0.0,0.0,0.0,-5.18,-0.23,5.1851036634,-5.2,-0.22,5.2046517655,-5.2,-0.22,5.2046517655
2020-12-11 04:00:00,-5.06,-0.23,5.0652245755,0.0,0.0,0.0,-5.06,-0.23,5.0652245755,-5.08,-0.25,5.0861478547,-5.08,-0.25,5.0861478547
2020-12-11 04:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.14,-0.23,5.1451433411,-5.14,-0.23,5.1451433411
2020-12-11 05:00:00,-5.34,-0.28,5.3473357852,0.0,0.0,0.0,-5.34,-0.28,5.3473357852,-5.36,-0.28,5.3673084502,-5.36,-0.28,5.3673084502
2020-12-11 05:30:00,-5.49,-0.25,5.4956892197,0.0,0.0,0.0,-5.49,-0.25,5.4956892197,-5.51,-0.25,5.5156685905,-5.51,-0.25,5.5156685905
2020-12-11 06:00:00,-5.7,-0.35000000000000003,5.7107355043,0.0,0.0,0.0,-5.7,-0.35000000000000003,5.7107355043,-5.72,-0.34,5.7300959852,-5.72,-0.34,5.7300959852
2020-12-11 06:30:00,-6.37,-0.65,6.4030773851,0.0,0.0,0.0,-6.37,-0.65,6.4030773851,-6.39,-0.63,6.4209812334,-6.39,-0.63,6.4209812334
2020-12-11 07:00:00,-7.14,-0.81,7.1857984943,0.0,0.0,0.0,-7.14,-0.81,7.1857984943,-7.16,-0.81,7.2056713775,-7.16,-0.81,7.2056713775
2020-12-11 07:30:00,-7.83,-0.9500000000000001,7.8874203641000005,0.0,0.0,0.0,-7.83,-0.9500000000000001,7.8874203641000005,-7.85,-0.9400000000000001,7.9060799389,-7.85,-0.9400000000000001,7.9060799389
2020-12-11 08:00:00,-8.5,-1.17,8.5801456864,0.0,0.0,0.0,-8.5,-1.17,8.5801456864,-8.52,-1.16,8.5986045379,-8.52,-1.16,8.5986045379
2020-12-11 08:30:00,-8.74,-1.23,8.8261259905,0.0,0.0,0.0,-8.74,-1.23,8.8261259905,-8.76,-1.23,8.8459312681,-8.76,-1.23,8.8459312681
2020-12-11 09:00:00,-8.75,-1.31,8.8475194264,0.0,0.0,0.0,-8.75,-1.31,8.8475194264,-8.78,-1.3,8.8757196891,-8.78,-1.3,8.8757196891
2020-12-11 09:30:00,-8.75,-1.31,8.8475194264,0.0,0.0,0.0,-8.75,-1.31,8.8475194264,-8.78,-1.3,8.8757196891,-8.78,-1.3,8.8757196891
2020-12-11 10:00:00,-8.93,-1.37,9.0344784022,0.0,0.0,0.0,-8.93,-1.37,9.0344784022,-8.95,-1.3599999999999999,9.0527399167,-8.95,-1.3599999999999999,9.0527399167
2020-12-11 10:30:00,-8.98,-1.4100000000000001,9.0900220022,0.0,0.0,0.0,-8.98,-1.4100000000000001,9.0900220022,-9.01,-1.4,9.1181193236,-9.01,-1.4,9.1181193236
2020-12-11 11:00:00,-9.13,-1.45,9.2444253472,0.0,0.0,0.0,-9.13,-1.45,9.2444253472,-9.16,-1.44,9.2724969668,-9.16,-1.44,9.2724969668
2020-12-11 11:30:00,-9.07,-1.37,9.1728839522,0.0,0.0,0.0,-9.07,-1.37,9.1728839522,-9.09,-1.3599999999999999,9.1911751153,-9.09,-1.3599999999999999,9.1911751153
2020-12-11 12:00:00,-9.22,-1.4100000000000001,9.3271914315,0.0,0.0,0.0,-9.22,-1.4100000000000001,9.3271914315,-9.24,-1.4,9.3454587902,-9.24,-1.4,9.3454587902
2020-12-11 12:30:00,-9.05,-1.3,9.1428934151,0.0,0.0,0.0,-9.05,-1.3,9.1428934151,-9.08,-1.29,9.1711776779,-9.08,-1.29,9.1711776779
2020-12-11 13:00:00,-9.05,-1.34,9.1486665695,0.0,0.0,0.0,-9.05,-1.34,9.1486665695,-9.08,-1.33,9.1768894512,-9.08,-1.33,9.1768894512
2020-12-11 13:30:00,-9.05,-1.34,9.1486665695,0.0,0.0,0.0,-9.05,-1.34,9.1486665695,-9.08,-1.33,9.1768894512,-9.08,-1.33,9.1768894512
2020-12-11 14:00:00,-8.79,-1.28,8.8827079204,0.0,0.0,0.0,-8.79,-1.28,8.8827079204,-8.82,-1.27,8.9109651554,-8.82,-1.27,8.9109651554
2020-12-11 14:30:00,-8.57,-1.17,8.6494970952,0.0,0.0,0.0,-8.57,-1.17,8.6494970952,-8.6,-1.16,8.6778799254,-8.6,-1.16,8.6778799254
2020-12-11 15:00:00,-8.42,-1.1400000000000001,8.4968229357,0.0,0.0,0.0,-8.42,-1.1400000000000001,8.4968229357,-8.44,-1.13,8.5153097419,-8.44,-1.13,8.5153097419
2020-12-11 15:30:00,-2.52616,0.23362000000000002,2.5369396229,3.06384,0.8936200000000001,3.1915,-5.59,-0.66,5.6288275866,-2.45616,1.23362,2.7485523917,-5.52,0.34,5.5304611019
2020-12-11 16:00:00,-2.04104,1.17428,2.3547351868,3.40896,0.99428,3.551,-5.45,0.18,5.4529716669,-2.06104,1.23428,2.4023598814,-5.47,0.24,5.4752625508
2020-12-11 16:30:00,-2.3736800000000002,1.2322600000000001,2.6744759206,3.4363200000000003,1.00226,3.5795,-5.8100000000000005,0.23,5.8145507135,-2.39368,1.24226,2.696834042,-5.83,0.24,5.8349378746
2020-12-11 17:00:00,-2.66576,1.26582,2.9510297609,3.41424,0.99582,3.5564999999999998,-6.08,0.27,6.085992113,-2.68576,1.26582,2.9691087973,-6.1,0.27,6.105972486
2020-12-11 17:30:00,-2.634,1.4405000000000001,3.0021652603,3.396,0.9905,3.5375,-6.03,0.45,6.0467677316,-2.654,1.4505,3.0245109109,-6.05,0.46,6.067462402
2020-12-11 18:00:00,-2.39968,1.54176,2.8522776863,3.40032,0.9917600000000001,3.542,-5.8,0.55,5.8260192241,-2.41968,1.54176,2.8691244658,-5.82,0.55,5.8459302083
2020-12-11 18:30:00,-2.0892,1.6118999999999999,2.6387455827,3.4008000000000003,0.9919,3.5425,-5.49,0.62,5.5248981891,-2.1092,1.6118999999999999,2.6546084928,-5.51,0.62,5.5447723127
2020-12-11 19:00:00,-1.76776,1.69232,2.4472274925,3.40224,0.9923200000000001,3.544,-5.17,0.7000000000000001,5.2171735643,-1.78776,1.70232,2.4685986308,-5.19,0.71,5.2383394315
2020-12-11 19:30:00,-1.5244,1.7233,2.3007734026,3.4056,0.9933000000000001,3.5475,-4.93,0.73,4.9837536055000005,-1.5544,1.7333,2.3281942037,-4.96,0.74,5.0148978055
2020-12-11 20:00:00,-1.27488,1.75316,2.1676920907,3.40512,0.99316,3.547,-4.68,0.76,4.7413078365,-1.30488,1.75316,2.1854706129,-4.71,0.76,4.7709223427000005
2020-12-11 20:30:00,-7.01304,-0.14922000000000002,7.0146273351,0.27696000000000004,0.08078,0.28850000000000003,-7.29,-0.23,7.2936273554,-7.03304,-0.13922,7.0344178046,-7.31,-0.22,7.3133097842
2020-12-11 21:00:00,-2.91888,1.20116,3.1563659167,2.30112,0.6711600000000001,2.3970000000000002,-5.22,0.53,5.2468371425,-2.93888,1.23116,3.186341256,-5.24,0.56,5.2698387072
2020-12-11 21:30:00,-0.45064000000000004,1.91148,1.9638819211,3.39936,0.99148,3.541,-3.85,0.92,3.9583961399,-0.47064000000000006,1.91148,1.9685674487,-3.87,0.92,3.9778511787
2020-12-11 22:00:00,-1.68584,1.41788,2.2028255038,2.56416,0.7478800000000001,2.6710000000000003,-4.25,0.67,4.3024876525,-1.71584,1.43788,2.2386616091000002,-4.28,0.6900000000000001,4.3352623911
2020-12-11 22:30:00,-6.34,-0.23,6.3441705526,0.0,0.0,0.0,-6.34,-0.23,6.3441705526,-6.36,-0.23,6.3641574462,-6.36,-0.23,6.3641574462
2020-12-11 23:00:00,-5.88,-0.25,5.8853122262,0.0,0.0,0.0,-5.88,-0.25,5.8853122262,-5.9,-0.25,5.9052942348,-5.9,-0.25,5.9052942348
2020-12-11 23:30:00,-5.51,-0.25,5.5156685905,0.0,0.0,0.0,-5.51,-0.25,5.5156685905,-5.53,-0.25,5.5356481102,-5.53,-0.25,5.5356481102
2020-12-12 00:00:00,-5.19,-0.25,5.1960177059,0.0,0.0,0.0,-5.19,-0.25,5.1960177059,-5.22,-0.25,5.2259831611,-5.22,-0.25,5.2259831611
2020-12-12 00:30:00,-5.11,-0.22,5.1147336197,0.0,0.0,0.0,-5.11,-0.22,5.1147336197,-5.14,-0.22,5.1447060169,-5.14,-0.22,5.1447060169
2020-12-12 01:00:00,-5.29,-0.33,5.3002830113,0.0,0.0,0.0,-5.29,-0.33,5.3002830113,-5.31,-0.34,5.3208739884,-5.31,-0.34,5.3208739884
2020-12-12 01:30:00,-5.29,-0.33,5.3002830113,0.0,0.0,0.0,-5.29,-0.33,5.3002830113,-5.31,-0.34,5.3208739884,-5.31,-0.34,5.3208739884
2020-12-12 02:00:00,-5.17,-0.25,5.1760409581,0.0,0.0,0.0,-5.17,-0.25,5.1760409581,-5.19,-0.25,5.1960177059,-5.19,-0.25,5.1960177059
2020-12-12 02:30:00,-5.12,0.0,5.12,0.0,0.0,0.0,-5.12,0.0,5.12,-5.14,0.0,5.14,-5.14,0.0,5.14
2020-12-12 03:00:00,-4.97,-0.58,5.0037286097,0.0,0.0,0.0,-4.97,-0.58,5.0037286097,-4.96,0.73,5.0134319582,-4.96,0.73,5.0134319582
2020-12-12 03:30:00,-4.88,0.0,4.88,0.0,0.0,0.0,-4.88,0.0,4.88,-4.9,0.0,4.9,-4.9,0.0,4.9
2020-12-12 04:00:00,-4.8,-0.78,4.8629620603,0.0,0.0,0.0,-4.8,-0.78,4.8629620603,-4.82,-0.86,4.8961209135,-4.82,-0.86,4.8961209135
2020-12-12 04:30:00,-4.69,-0.33,4.7015954739,0.0,0.0,0.0,-4.69,-0.33,4.7015954739,-4.71,-0.33,4.7215463569,-4.71,-0.33,4.7215463569
2020-12-12 05:00:00,-4.59,0.23,4.5957589145,0.0,0.0,0.0,-4.59,0.23,4.5957589145,-4.61,0.23,4.6157339611,-4.61,0.23,4.6157339611
2020-12-12 05:30:00,-4.71,-0.5,4.7364649265,0.0,0.0,0.0,-4.71,-0.5,4.7364649265,-4.64,0.72,4.6955297891,-4.64,0.72,4.6955297891
2020-12-12 06:00:00,-5.01,-0.53,5.0379559347,0.0,0.0,0.0,-5.01,-0.53,5.0379559347,-4.99,0.75,5.0460479586,-4.99,0.75,5.0460479586
2020-12-12 06:30:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.39,-0.23,5.3949050038,-5.39,-0.23,5.3949050038
2020-12-12 07:00:00,-5.58,-0.23,5.5847381317,0.0,0.0,0.0,-5.58,-0.23,5.5847381317,-5.6,-0.23,5.6047212241,-5.6,-0.23,5.6047212241
2020-12-12 07:30:00,-6.03,-0.35000000000000003,6.0401490048,0.0,0.0,0.0,-6.03,-0.35000000000000003,6.0401490048,-6.05,-0.33,6.0589933157,-6.05,-0.33,6.0589933157
2020-12-12 08:00:00,-6.38,-0.43,6.394474177,0.0,0.0,0.0,-6.38,-0.43,6.394474177,-6.4,-0.43,6.4144290471,-6.4,-0.43,6.4144290471
2020-12-12 08:30:00,-2.74296,0.78122,2.8520403661,2.02704,0.5912200000000001,2.1115,-4.77,0.19,4.7737825673,-2.76296,0.79122,2.8740175800000003,-4.79,0.2,4.7941735471
2020-12-12 09:00:00,-0.43976000000000004,1.61882,1.6774883159,3.39024,0.98882,3.5315,-3.83,0.63,3.8814687942,-0.45976000000000006,1.61882,1.6828420752,-3.85,0.63,3.9012049421
2020-12-12 09:30:00,-7.00384,-0.47112000000000004,7.0196672856,0.23616,0.06888000000000001,0.246,-7.24,-0.54,7.260110192,-7.02384,-0.43112000000000006,7.0370585332,-7.26,-0.5,7.2771972627
2020-12-12 10:00:00,-7.37,-0.62,7.3960327203,0.0,0.0,0.0,-7.37,-0.62,7.3960327203,-7.39,-0.59,7.413514686,-7.39,-0.59,7.413514686
2020-12-12 10:30:00,-7.35,-0.59,7.3736422479,0.0,0.0,0.0,-7.35,-0.59,7.3736422479,-7.37,-0.59,7.3935782947,-7.37,-0.59,7.3935782947
2020-12-12 11:00:00,-7.42,-0.59,7.4434199129,0.0,0.0,0.0,-7.42,-0.59,7.4434199129,-7.44,-0.59,7.4633571535,-7.44,-0.59,7.4633571535
2020-12-12 11:30:00,-7.75,-0.63,7.7755642882,0.0,0.0,0.0,-7.75,-0.63,7.7755642882,-7.77,-0.62,7.7946969152,-7.77,-0.62,7.7946969152
2020-12-12 12:00:00,-7.79,-0.63,7.8154334493,0.0,0.0,0.0,-7.79,-0.63,7.8154334493,-7.8100000000000005,-0.62,7.8345708242,-7.8100000000000005,-0.62,7.8345708242
2020-12-12 12:30:00,-3.07264,1.00048,3.231420245,2.36736,0.6904800000000001,2.466,-5.44,0.31,5.4488255615,-3.09264,1.02048,3.256654971,-5.46,0.33,5.4699634368
2020-12-12 13:00:00,-2.8639200000000002,1.07344,3.0584818456,2.4460800000000003,0.7134400000000001,2.548,-5.31,0.36,5.3221893991,-2.89392,1.07344,3.0865913886,-5.34,0.36,5.3521210749
2020-12-12 13:30:00,-0.918,1.7135,1.9439151859,3.372,0.9835,3.5125,-4.29,0.73,4.3516663475,-0.9380000000000001,1.7135,1.9534395947,-4.31,0.73,4.3713842201
2020-12-12 14:00:00,-0.726,1.7970000000000002,1.9381137738,3.384,0.987,3.525,-4.11,0.81,4.1890571732,-0.746,1.807,1.9549335026999999,-4.13,0.8200000000000001,4.2106175319
2020-12-12 14:30:00,-0.5902400000000001,1.79868,1.8930485995000002,3.38976,0.9886800000000001,3.531,-3.98,0.81,4.0615883593,-0.62024,1.80868,1.9120724358999999,-4.01,0.8200000000000001,4.0929817982
2020-12-12 15:00:00,-5.23096,0.017220000000000003,5.2309883435,1.01904,0.29722000000000004,1.0615,-6.25,-0.28,6.2562688561,-5.16096,0.76722,5.2176752151,-6.18,0.47000000000000003,6.1978464001999996
2020-12-12 15:30:00,-7.26,-0.8200000000000001,7.306161783,0.0,0.0,0.0,-7.26,-0.8200000000000001,7.306161783,-7.11,0.47000000000000003,7.1255175251,-7.11,0.47000000000000003,7.1255175251
2020-12-12 16:00:00,-7.31,-0.62,7.3362456338,0.0,0.0,0.0,-7.31,-0.62,7.3362456338,-7.22,0.23,7.223662506,-7.22,0.23,7.223662506
2020-12-12 16:30:00,-7.7,-0.42,7.7114460382,0.0,0.0,0.0,-7.7,-0.42,7.7114460382,-7.69,-0.12,7.6909362239,-7.69,-0.12,7.6909362239
2020-12-12 17:00:00,-7.99,-0.31,7.9960115057,0.0,0.0,0.0,-7.99,-0.31,7.9960115057,-8.0,-0.24,8.0035991904,-8.0,-0.24,8.0035991904
2020-12-12 17:30:00,-4.00216,1.23062,4.1870885171,2.12784,0.6206200000000001,2.2165,-6.13,0.61,6.1602759678,-4.03216,1.3006199999999999,4.2367353764,-6.16,0.68,6.1974188175
2020-12-12 18:00:00,-5.12712,0.7283400000000001,5.1785942735,1.50288,0.43834000000000006,1.5655000000000001,-6.63,0.29,6.6363393524,-5.14712,0.7483400000000001,5.2012361079,-6.65,0.31,6.6572216427
2020-12-12 18:30:00,-5.5217600000000004,0.46782,5.5415421184,1.39824,0.40782,1.4565000000000001,-6.92,0.06,6.9202601107,-5.55176,0.48782000000000003,5.5731505856,-6.95,0.08,6.9504604164
2020-12-12 19:00:00,-1.37744,1.7715800000000002,2.2440669888,3.50256,1.02158,3.6485000000000003,-4.88,0.75,4.9372968313,-1.39744,1.78158,2.2642583444,-4.9,0.76,4.9585885088
2020-12-12 19:30:00,-1.1136,1.7727,2.0934589201,3.5064,1.0227,3.6525,-4.62,0.75,4.6804807445000005,-1.1436,1.7827000000000002,2.1179802289,-4.65,0.76,4.7116982077
2020-12-12 20:00:00,-0.79976,1.8338200000000002,2.0006278639,3.51024,1.02382,3.6565000000000003,-4.31,0.81,4.3854532263,-0.81976,1.84382,2.0178400953,-4.33,0.8200000000000001,4.4069604037
2020-12-12 20:30:00,-0.5744800000000001,1.86536,1.9518184342,3.51552,1.02536,3.662,-4.09,0.84,4.1753682472,-0.59448,1.8753600000000001,1.967328544,-4.11,0.85,4.1969751012
2020-12-12 21:00:00,-0.39256,1.86592,1.9067671069,3.51744,1.02592,3.664,-3.91,0.84,3.9992124225000003,-0.42256000000000005,1.87592,1.9229229834,-3.94,0.85,4.0306451097
2020-12-12 21:30:00,-0.10208,1.91606,1.9187772799,3.51792,1.02606,3.6645,-3.62,0.89,3.7278009603999998,-0.12208000000000001,1.91606,1.9199451685,-3.64,0.89,3.7472256404
2020-12-12 22:00:00,0.17224,1.9573200000000002,1.9648837625,3.52224,1.02732,3.669,-3.35,0.93,3.4766938318,0.15224000000000001,1.96732,1.973201713,-3.37,0.9400000000000001,3.4986425939
2020-12-12 22:30:00,-5.73616,-0.031380000000000005,5.7362458324,0.30384,0.08862,0.3165,-6.04,-0.12,6.0411919354,-5.75616,-0.021380000000000003,5.7561997055,-6.06,-0.11,6.0609982676
2020-12-12 23:00:00,-5.94,-0.22,5.9440726779,0.0,0.0,0.0,-5.94,-0.22,5.9440726779,-5.96,-0.22,5.9640590205,-5.96,-0.22,5.9640590205
2020-12-12 23:30:00,-5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,-5.5600000000000005,-0.22,5.5643508157,-5.59,-0.22,5.5943274842,-5.59,-0.22,5.5943274842
2020-12-13 00:00:00,-5.45,-0.22,5.4544385596,0.0,0.0,0.0,-5.45,-0.22,5.4544385596,-5.47,-0.22,5.474422344,-5.47,-0.22,5.474422344
2020-12-13 00:30:00,-5.37,-0.27,5.3767834251,0.0,0.0,0.0,-5.37,-0.27,5.3767834251,-5.39,-0.25,5.3957946588,-5.39,-0.25,5.3957946588
2020-12-13 01:00:00,-5.54,-0.22,5.5443665103,0.0,0.0,0.0,-5.54,-0.22,5.5443665103,-5.5600000000000005,-0.22,5.5643508157,-5.5600000000000005,-0.22,5.5643508157
2020-12-13 01:30:00,-5.48,-0.22,5.4844142805,0.0,0.0,0.0,-5.48,-0.22,5.4844142805,-5.49,-0.22,5.4944062464,-5.49,-0.22,5.4944062464
2020-12-13 02:00:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2020-12-13 02:30:00,-5.25,-0.26,5.2564341525,0.0,0.0,0.0,-5.25,-0.26,5.2564341525,-5.27,-0.27,5.2769119758,-5.27,-0.27,5.2769119758
2020-12-13 03:00:00,-5.22,-0.22,5.2246339585,0.0,0.0,0.0,-5.22,-0.22,5.2246339585,-5.24,-0.22,5.2446162872,-5.24,-0.22,5.2446162872
2020-12-13 03:30:00,-5.13,-0.27,5.1371003494,0.0,0.0,0.0,-5.13,-0.27,5.1371003494,-5.15,-0.30000000000000004,5.158730464,-5.15,-0.30000000000000004,5.158730464
2020-12-13 04:00:00,-5.05,-0.22,5.0547898077,0.0,0.0,0.0,-5.05,-0.22,5.0547898077,-5.07,-0.23,5.0752142812,-5.07,-0.23,5.0752142812
2020-12-13 04:30:00,-4.92,-0.65,4.9627512531,0.0,0.0,0.0,-4.92,-0.65,4.9627512531,-4.88,0.51,4.9065772184,-4.88,0.51,4.9065772184
2020-12-13 05:00:00,-4.92,-0.7000000000000001,4.9695472631,0.0,0.0,0.0,-4.92,-0.7000000000000001,4.9695472631,-4.82,0.64,4.8623039806,-4.82,0.64,4.8623039806
2020-12-13 05:30:00,-4.95,-0.63,4.9899298592,0.0,0.0,0.0,-4.95,-0.63,4.9899298592,-4.82,0.71,4.8720119047,-4.82,0.71,4.8720119047
2020-12-13 06:00:00,-4.98,-0.6900000000000001,5.0275739676,0.0,0.0,0.0,-4.98,-0.6900000000000001,5.0275739676,-4.88,0.64,4.9217882929000005,-4.88,0.64,4.9217882929000005
2020-12-13 06:30:00,-5.09,-0.75,5.1449586976,0.0,0.0,0.0,-5.09,-0.75,5.1449586976,-4.99,0.55,5.0202191187,-4.99,0.55,5.0202191187
2020-12-13 07:00:00,-5.32,-0.75,5.3726064438,0.0,0.0,0.0,-5.32,-0.75,5.3726064438,-5.22,0.51,5.2448546214,-5.22,0.51,5.2448546214
2020-12-13 07:30:00,-5.54,-0.24,5.5451961192,0.0,0.0,0.0,-5.54,-0.24,5.5451961192,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2020-12-13 08:00:00,-5.76,-0.24,5.7649978317,0.0,0.0,0.0,-5.76,-0.24,5.7649978317,-5.78,-0.23,5.7845743145,-5.78,-0.23,5.7845743145
2020-12-13 08:30:00,-6.09,-0.26,6.0955475554,0.0,0.0,0.0,-6.09,-0.26,6.0955475554,-6.11,-0.26,6.1155294129,-6.11,-0.26,6.1155294129
2020-12-13 09:00:00,-6.57,-0.36,6.5798556215,0.0,0.0,0.0,-6.57,-0.36,6.5798556215,-6.59,-0.35000000000000003,6.5992878404,-6.59,-0.35000000000000003,6.5992878404
2020-12-13 09:30:00,-6.94,-0.28,6.9456461183,0.0,0.0,0.0,-6.94,-0.28,6.9456461183,-6.96,-0.28,6.9656299069,-6.96,-0.28,6.9656299069
2020-12-13 10:00:00,-7.23,-0.32,7.2370781397,0.0,0.0,0.0,-7.23,-0.32,7.2370781397,-7.25,-0.31,7.2566245597,-7.25,-0.31,7.2566245597
2020-12-13 10:30:00,-7.57,-0.79,7.6111103001,0.0,0.0,0.0,-7.57,-0.79,7.6111103001,-7.46,0.16,7.4617156204,-7.46,0.16,7.4617156204
2020-12-13 11:00:00,-7.96,-0.85,8.0052545244,0.0,0.0,0.0,-7.96,-0.85,8.0052545244,-7.88,-0.07,7.8803109076,-7.88,-0.07,7.8803109076
2020-12-13 11:30:00,-4.13608,0.7990600000000001,4.2125591569,2.05392,0.59906,2.1395,-6.19,0.2,6.193230175,-4.15608,0.82906,4.2379643049,-6.21,0.23,6.2142577996
2020-12-13 12:00:00,-1.55176,1.65032,2.2652847945,3.49824,1.02032,3.644,-5.05,0.63,5.0891453113,-1.57176,1.66032,2.286283447,-5.07,0.64,5.1102348283
2020-12-13 12:30:00,-1.7017600000000002,1.65032,2.3705575715,3.49824,1.02032,3.644,-5.2,0.63,5.2380244368,-1.7217600000000002,1.66032,2.3918862849,-5.22,0.64,5.2590873733
2020-12-13 13:00:00,-1.7536800000000001,1.6497600000000001,2.407717093,3.49632,1.01976,3.642,-5.25,0.63,5.287664891,-1.78368,1.65976,2.4364559508,-5.28,0.64,5.3186464444
2020-12-13 13:30:00,-1.6932,1.6499000000000001,2.364126953,3.4968,1.0199,3.6425,-5.19,0.63,5.2280971682,-1.7132,1.6599,2.3854396345,-5.21,0.64,5.2491618379
2020-12-13 14:00:00,-1.60224,1.71018,2.3434778962,3.49776,1.02018,3.6435,-5.1,0.6900000000000001,5.1464648061,-1.6222400000000001,1.71018,2.3571971173,-5.12,0.6900000000000001,5.1662849321
2020-12-13 14:30:00,-2.03152,1.59164,2.5807734112,3.2284800000000002,0.94164,3.363,-5.26,0.65,5.300009434,-2.05152,1.63164,2.621256073,-5.28,0.6900000000000001,5.3248943651000005
2020-12-13 15:00:00,-1.456,1.792,2.3089391503,3.504,1.022,3.65,-4.96,0.77,5.0194123162,-1.476,1.802,2.3293303759,-4.98,0.78,5.0407142351
2020-12-13 15:30:00,-1.4716,1.8362,2.3531334429,3.5183999999999997,1.0262,3.665,-4.99,0.81,5.0553140357,-1.4916,1.8462,2.3734626603,-5.01,0.8200000000000001,5.0766622893
2020-12-13 16:00:00,-1.5840800000000002,1.8625600000000002,2.445084702,3.50592,1.02256,3.652,-5.09,0.84,5.1588467704,-1.6040800000000002,1.8625600000000002,2.4580891766,-5.11,0.84,5.1785808867
2020-12-13 16:30:00,-1.9828000000000001,1.8271000000000002,2.6962548563,3.4872,1.0171,3.6325000000000003,-5.47,0.81,5.5296473667,-2.0128,1.8371,2.7251238963,-5.5,0.8200000000000001,5.5607913106
2020-12-13 17:00:00,-2.10416,1.7896200000000002,2.7622869239,3.4958400000000003,1.01962,3.6415,-5.6,0.77,5.6526896253,-2.12416,1.79962,2.7840057202,-5.62,0.78,5.6738699315000005
2020-12-13 17:30:00,-1.96696,1.93172,2.7568956817,3.50304,1.02172,3.649,-5.47,0.91,5.5451780855,-1.98696,1.93172,2.771200498,-5.49,0.91,5.5649079058
2020-12-13 18:00:00,-1.7159200000000001,1.9549400000000001,2.6011866234000003,3.51408,1.02494,3.6605,-5.23,0.93,5.3120429215,-1.74592,1.9649400000000001,2.6285406312,-5.26,0.9400000000000001,5.3433322936
2020-12-13 18:30:00,-1.53592,1.90494,2.4470076930999998,3.51408,1.02494,3.6605,-5.05,0.88,5.126099882,-1.55592,1.90494,2.4596104265,-5.07,0.88,5.145804116
2020-12-13 19:00:00,-1.24552,1.93214,2.2988007852,3.50448,1.02214,3.6505,-4.75,0.91,4.8363829460000005,-1.26552,1.93214,2.3096982162,-4.77,0.91,4.8560271828
2020-12-13 19:30:00,-4.9064,0.6773,4.9529280481,1.5336,0.44730000000000003,1.5975000000000001,-6.44,0.23,6.444105834,-4.9264,0.6873,4.9741128103,-6.46,0.24,6.464456667
2020-12-13 20:00:00,-7.5,-0.26,7.5045053135,0.0,0.0,0.0,-7.5,-0.26,7.5045053135,-7.52,-0.26,7.5244933384,-7.52,-0.26,7.5244933384
2020-12-13 20:30:00,-7.22,-0.23,7.223662506,0.0,0.0,0.0,-7.22,-0.23,7.223662506,-7.24,-0.23,7.2436523936,-7.24,-0.23,7.2436523936
2020-12-13 21:00:00,-7.05,-0.42,7.0624995575,0.0,0.0,0.0,-7.05,-0.42,7.0624995575,-7.03,0.0,7.03,-7.03,0.0,7.03
2020-12-13 21:30:00,-6.8100000000000005,-0.8,6.8568287130000005,0.0,0.0,0.0,-6.8100000000000005,-0.8,6.8568287130000005,-6.68,0.54,6.7017908054,-6.68,0.54,6.7017908054
2020-12-13 22:00:00,-6.36,-0.6900000000000001,6.3973197513,0.0,0.0,0.0,-6.36,-0.6900000000000001,6.3973197513,-6.31,0.64,6.3423733728,-6.31,0.64,6.3423733728
2020-12-13 22:30:00,-5.85,0.0,5.85,0.0,0.0,0.0,-5.85,0.0,5.85,-5.87,0.0,5.87,-5.87,0.0,5.87
2020-12-13 23:00:00,-5.55,-0.53,5.5752488734,0.0,0.0,0.0,-5.55,-0.53,5.5752488734,-5.57,-0.46,5.5889623366,-5.57,-0.46,5.5889623366
2020-12-13 23:30:00,-5.12,0.19,5.1235241778,0.0,0.0,0.0,-5.12,0.19,5.1235241778,-5.14,0.2,5.1438895789,-5.14,0.2,5.1438895789
2020-12-14 00:00:00,-4.89,-0.28,4.8980097999000005,0.0,0.0,0.0,-4.89,-0.28,4.8980097999000005,-4.9,-0.28,4.90799348,-4.9,-0.28,4.90799348
2020-12-14 00:30:00,-4.96,-0.28,4.9678969393,0.0,0.0,0.0,-4.96,-0.28,4.9678969393,-4.97,0.0,4.97,-4.97,0.0,4.97
2020-12-14 01:00:00,-5.07,-0.31,5.0794684761,0.0,0.0,0.0,-5.07,-0.31,5.0794684761,-5.09,-0.31,5.0994313408,-5.09,-0.31,5.0994313408
2020-12-14 01:30:00,-5.03,0.23,5.0352557035,0.0,0.0,0.0,-5.03,0.23,5.0352557035,-5.05,0.23,5.0552349105,-5.05,0.23,5.0552349105
2020-12-14 02:00:00,-4.91,0.23,4.9153840135,0.0,0.0,0.0,-4.91,0.23,4.9153840135,-4.93,0.23,4.9353621954,-4.93,0.23,4.9353621954
2020-12-14 02:30:00,-4.85,0.23,4.8554505455,0.0,0.0,0.0,-4.85,0.23,4.8554505455,-4.88,0.23,4.8854170753,-4.88,0.23,4.8854170753
2020-12-14 03:00:00,-4.79,0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,0.23,4.7955187415000005,-4.8100000000000005,0.23,4.8154958208,-4.8100000000000005,0.23,4.8154958208
2020-12-14 03:30:00,-4.72,0.23,4.7256004909,0.0,0.0,0.0,-4.72,0.23,4.7256004909,-4.74,0.23,4.745576888,-4.74,0.23,4.745576888
2020-12-14 04:00:00,-4.63,0.23,4.635709223,0.0,0.0,0.0,-4.63,0.23,4.635709223,-4.65,0.23,4.6556846972,-4.65,0.23,4.6556846972
2020-12-14 04:30:00,-4.66,0.23,4.6656725132,0.0,0.0,0.0,-4.66,0.23,4.6656725132,-4.68,0.23,4.6856483009000005,-4.68,0.23,4.6856483009000005
2020-12-14 05:00:00,-4.8100000000000005,0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,0.23,4.8154958208,-4.83,0.23,4.8354730896,-4.83,0.23,4.8354730896
2020-12-14 05:30:00,-5.11,-0.62,5.1474751092,0.0,0.0,0.0,-5.11,-0.62,5.1474751092,-5.11,0.66,5.1524460211,-5.11,0.66,5.1524460211
2020-12-14 06:00:00,-5.39,-0.24,5.3953405824,0.0,0.0,0.0,-5.39,-0.24,5.3953405824,-5.41,-0.24,5.4153208585,-5.41,-0.24,5.4153208585
2020-12-14 06:30:00,-6.16,-0.31,6.1677953922,0.0,0.0,0.0,-6.16,-0.31,6.1677953922,-6.17,-0.30000000000000004,6.1772890494,-6.17,-0.30000000000000004,6.1772890494
2020-12-14 07:00:00,-6.9,-0.62,6.9277990733,0.0,0.0,0.0,-6.9,-0.62,6.9277990733,-6.92,-0.61,6.9468338112,-6.92,-0.61,6.9468338112
2020-12-14 07:30:00,-7.73,-0.88,7.7799293056,0.0,0.0,0.0,-7.73,-0.88,7.7799293056,-7.75,-0.87,7.7986793754,-7.75,-0.87,7.7986793754
2020-12-14 08:00:00,-8.16,-1.01,8.2222685434,0.0,0.0,0.0,-8.16,-1.01,8.2222685434,-8.18,-1.0,8.2408980093,-8.18,-1.0,8.2408980093
2020-12-14 08:30:00,-8.41,-1.03,8.4728389575,0.0,0.0,0.0,-8.41,-1.03,8.4728389575,-8.43,-1.02,8.4914839692,-8.43,-1.02,8.4914839692
2020-12-14 09:00:00,-8.49,-1.11,8.562254376,0.0,0.0,0.0,-8.49,-1.11,8.562254376,-8.52,-1.11,8.592002095,-8.52,-1.11,8.592002095
2020-12-14 09:30:00,-8.62,-1.22,8.7059060413,0.0,0.0,0.0,-8.62,-1.22,8.7059060413,-8.65,-1.21,8.7342200568,-8.65,-1.21,8.7342200568
2020-12-14 10:00:00,-8.75,-1.35,8.8535303693,0.0,0.0,0.0,-8.75,-1.35,8.8535303693,-8.78,-1.34,8.8816665103,-8.78,-1.34,8.8816665103
2020-12-14 10:30:00,-8.88,-1.35,8.9820320641,0.0,0.0,0.0,-8.88,-1.35,8.9820320641,-8.91,-1.34,9.0101997758,-8.91,-1.34,9.0101997758
2020-12-14 11:00:00,-8.67,-1.33,8.7714194974,0.0,0.0,0.0,-8.67,-1.33,8.7714194974,-8.69,-1.32,8.7896814504,-8.69,-1.32,8.7896814504
2020-12-14 11:30:00,-8.93,-1.3900000000000001,9.0375328492,0.0,0.0,0.0,-8.93,-1.3900000000000001,9.0375328492,-8.95,-1.38,9.0557661189,-8.95,-1.38,9.0557661189
2020-12-14 12:00:00,-8.89,-1.34,8.9904226819,0.0,0.0,0.0,-8.89,-1.34,8.9904226819,-8.92,-1.33,9.0186085401,-8.92,-1.33,9.0186085401
2020-12-14 12:30:00,-4.94256,-0.35408,4.9552267355,2.07744,0.60592,2.164,-7.02,-0.96,7.0853369715,-4.94256,-0.04408,4.9427565588,-7.02,-0.65,7.0500283687
2020-12-14 13:00:00,-2.03384,1.02388,2.277023364,3.47616,1.01388,3.621,-5.51,0.01,5.5100090744,-2.05384,1.07388,2.3176447096,-5.53,0.06,5.5303254877
2020-12-14 13:30:00,-2.0648,1.0236,2.3045945413,3.4752,1.0136,3.62,-5.54,0.01,5.5400090253,-2.0848,1.2436,2.4275361995,-5.5600000000000005,0.23,5.5647551608
2020-12-14 14:00:00,-1.8869600000000002,0.8017200000000001,2.0502129158,3.50304,1.02172,3.649,-5.39,-0.22,5.3944879275,-1.9069600000000002,0.85172,2.0885218218,-5.41,-0.17,5.4126703206
2020-12-14 14:30:00,-2.25456,0.7824200000000001,2.3864663941,3.50544,1.02242,3.6515,-5.76,-0.24,5.7649978317,-2.27456,0.7824200000000001,2.405369878,-5.78,-0.24,5.7849805531000005
2020-12-14 15:00:00,-1.96696,0.7817200000000001,2.1166052537,3.50304,1.02172,3.649,-5.47,-0.24,5.4752625508,-1.98696,0.7817200000000001,2.1352040184,-5.49,-0.24,5.4952433977
2020-12-14 15:30:00,-1.71408,1.25256,2.1229641542,3.50592,1.02256,3.652,-5.22,0.23,5.2250645929,-1.73408,1.25256,2.1391446889,-5.24,0.23,5.245045281
2020-12-14 16:00:00,-2.28152,0.82164,2.4249589275,3.46848,1.01164,3.613,-5.75,-0.19,5.753138274,-2.30152,0.8716400000000001,2.4610466473,-5.77,-0.14,5.7716981903
2020-12-14 16:30:00,-9.3996,-1.0853,9.4620482059,0.0504,0.014700000000000001,0.052500000000000005,-9.45,-1.1,9.5138057579,-9.4196,-1.0753,9.480777091,-9.47,-1.09,9.5325232756
2020-12-14 17:00:00,-4.47288,0.33416,4.4853448474,2.75712,0.8041600000000001,2.872,-7.23,-0.47000000000000003,7.2452605198,-4.49288,0.35416000000000003,4.5068170586,-7.25,-0.45,7.2639520924
2020-12-14 17:30:00,-3.12416,1.25962,3.3685335459,3.4958400000000003,1.01962,3.6415,-6.62,0.24,6.6243490246,-3.15416,1.25962,3.3963756933,-6.65,0.24,6.6543294178
2020-12-14 18:00:00,-2.94168,1.19326,3.1744843125,3.50832,1.02326,3.6545,-6.45,0.17,6.4522399211,-2.95168,1.32326,3.2347228397,-6.46,0.30000000000000004,6.4669621926
2020-12-14 18:30:00,-2.6849600000000002,1.30522,2.9853993786,3.51504,1.02522,3.6615,-6.2,0.28,6.2063193601,-2.70496,1.30522,3.0033993824,-6.22,0.28,6.2262990612
2020-12-14 19:00:00,-2.43688,1.39466,2.8077501046,3.51312,1.02466,3.6595,-5.95,0.37,5.9614931016,-2.45688,1.40466,2.8300758029,-5.97,0.38,5.9820815775
2020-12-14 19:30:00,-2.12216,1.49312,2.5947967936,3.50784,1.02312,3.654,-5.63,0.47000000000000003,5.6495840555,-2.14216,1.50312,2.6169102392,-5.65,0.48,5.6703527227
2020-12-14 20:00:00,-4.98504,0.54978,5.0152648833,1.88496,0.54978,1.9635,-6.87,0.0,6.87,-5.00504,0.5697800000000001,5.0373678295,-6.89,0.02,6.8900290275
2020-12-14 20:30:00,-8.26,-0.6000000000000001,8.2817630973,0.0,0.0,0.0,-8.26,-0.6000000000000001,8.2817630973,-8.28,-0.59,8.3009939164,-8.28,-0.59,8.3009939164
2020-12-14 21:00:00,-4.99328,0.29196,5.001808253,1.44672,0.42196000000000006,1.5070000000000001,-6.44,-0.13,6.4413119782,-5.00328,0.39196000000000003,5.0186097079,-6.45,-0.03,6.4500697671000005
2020-12-14 21:30:00,-0.5665600000000001,1.77892,1.8669618636,3.49344,1.01892,3.6390000000000002,-4.06,0.76,4.1305205483,-0.5965600000000001,1.77892,1.876283614,-4.09,0.76,4.1600120192
2020-12-14 22:00:00,-0.11944,1.88808,1.891854117,3.49056,1.01808,3.636,-3.61,0.87,3.7133542788,-0.13944,1.8980800000000002,1.9031949979,-3.63,0.88,3.7351439062000003
2020-12-14 22:30:00,-6.09584,-0.13462000000000002,6.097326287,0.22416000000000003,0.06538000000000001,0.2335,-6.32,-0.2,6.3231637651,-6.12584,-0.11462000000000001,6.126912228,-6.35,-0.18,6.3525506688
2020-12-14 23:00:00,-6.04,-0.24,6.0447663313,0.0,0.0,0.0,-6.04,-0.24,6.0447663313,-6.06,-0.23,6.0643631158,-6.06,-0.23,6.0643631158
2020-12-14 23:30:00,-5.55,-0.24,5.5551867655,0.0,0.0,0.0,-5.55,-0.24,5.5551867655,-5.57,-0.23,5.574746631,-5.57,-0.23,5.574746631
2020-12-15 00:00:00,-5.25,-0.24,5.2554828513,0.0,0.0,0.0,-5.25,-0.24,5.2554828513,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-12-15 00:30:00,-5.14,-0.22,5.1447060169,0.0,0.0,0.0,-5.14,-0.22,5.1447060169,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2020-12-15 01:00:00,-5.3,-0.22,5.3045640726,0.0,0.0,0.0,-5.3,-0.22,5.3045640726,-5.32,-0.23,5.3249694835,-5.32,-0.23,5.3249694835
2020-12-15 01:30:00,-5.16,-0.28,5.1675913151,0.0,0.0,0.0,-5.16,-0.28,5.1675913151,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2020-12-15 02:00:00,-5.16,-0.77,5.2171352292,0.0,0.0,0.0,-5.16,-0.77,5.2171352292,-5.13,0.5700000000000001,5.1615695287,-5.13,0.5700000000000001,5.1615695287
2020-12-15 02:30:00,-5.21,-0.26,5.2164834899,0.0,0.0,0.0,-5.21,-0.26,5.2164834899,-5.23,-0.29,5.2380339823,-5.23,-0.29,5.2380339823
2020-12-15 03:00:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2020-12-15 03:30:00,-4.96,0.13,4.9617033366,0.0,0.0,0.0,-4.96,0.13,4.9617033366,-4.99,0.14,4.9919635415,-4.99,0.14,4.9919635415
2020-12-15 04:00:00,-4.99,-0.24,4.9957682092,0.0,0.0,0.0,-4.99,-0.24,4.9957682092,-5.01,-0.13,5.0116863429,-5.01,-0.13,5.0116863429
2020-12-15 04:30:00,-5.11,-0.6000000000000001,5.1451044693,0.0,0.0,0.0,-5.11,-0.6000000000000001,5.1451044693,-5.13,-0.76,5.1859907443,-5.13,-0.76,5.1859907443
2020-12-15 05:00:00,-5.23,-0.48,5.2519805788,0.0,0.0,0.0,-5.23,-0.48,5.2519805788,-5.22,0.02,5.220038314,-5.22,0.02,5.220038314
2020-12-15 05:30:00,-5.37,-0.54,5.3970825452,0.0,0.0,0.0,-5.37,-0.54,5.3970825452,-5.34,0.30000000000000004,5.3484203275,-5.34,0.30000000000000004,5.3484203275
2020-12-15 06:00:00,-5.61,-0.26,5.6160217236,0.0,0.0,0.0,-5.61,-0.26,5.6160217236,-5.64,-0.26,5.6459897272,-5.64,-0.26,5.6459897272
2020-12-15 06:30:00,-6.49,-0.48,6.5077261774,0.0,0.0,0.0,-6.49,-0.48,6.5077261774,-6.51,-0.47000000000000003,6.5269441548,-6.51,-0.47000000000000003,6.5269441548
2020-12-15 07:00:00,-7.17,-0.84,7.2190373319,0.0,0.0,0.0,-7.17,-0.84,7.2190373319,-7.18,-0.73,7.2170146182,-7.18,-0.73,7.2170146182
2020-12-15 07:30:00,-7.9,-0.99,7.9617899997,0.0,0.0,0.0,-7.9,-0.99,7.9617899997,-7.92,-0.98,7.9804009924,-7.92,-0.98,7.9804009924
2020-12-15 08:00:00,-7.27216,-0.8568800000000001,7.3224691464,0.6278400000000001,0.18312,0.654,-7.9,-1.04,7.9681616449,-7.29216,-0.8468800000000001,7.3411717866,-7.92,-1.03,7.9866951864
2020-12-15 08:30:00,-2.00824,1.05718,2.2695059925,3.52176,1.02718,3.6685,-5.53,0.03,5.5300813737,-2.03824,1.07718,2.3053717813,-5.5600000000000005,0.05,5.5602248156
2020-12-15 09:00:00,-2.09824,0.7971800000000001,2.244572799,3.52176,1.02718,3.6685,-5.62,-0.23,5.6247044367,-2.11824,0.82718,2.2740201077,-5.64,-0.2,5.6435449852
2020-12-15 09:30:00,-2.29976,0.8338200000000001,2.4462526137,3.51024,1.02382,3.6565000000000003,-5.8100000000000005,-0.19,5.8131058824,-2.31976,0.9538200000000001,2.5081983674,-5.83,-0.07,5.830420225
2020-12-15 10:00:00,-2.38648,0.7518600000000001,2.5021151552000003,3.50352,1.02186,3.6495,-5.89,-0.27,5.8961852074,-2.40648,0.7618600000000001,2.5241982192,-5.91,-0.26,5.9157163556
2020-12-15 10:30:00,-4.58064,-0.50102,4.6079587509,2.25936,0.65898,2.3535,-6.84,-1.16,6.9376653133,-4.50064,0.51898,4.5304636242,-6.76,-0.14,6.7614495487
2020-12-15 11:00:00,-8.99,-2.05,9.2207700329,0.0,0.0,0.0,-8.99,-2.05,9.2207700329,-8.8,-0.67,8.8254688261,-8.8,-0.67,8.8254688261
2020-12-15 11:30:00,-6.06272,-0.8074600000000001,6.1162542009,1.51728,0.44254000000000004,1.5805,-7.58,-1.25,7.6823759346,-6.05272,-0.46746000000000004,6.070744456,-7.57,-0.91,7.6244999836
2020-12-15 12:00:00,-4.43464,-0.22552000000000003,4.4403706152,2.17536,0.63448,2.266,-6.61,-0.86,6.6657107648,-4.34464,0.7744800000000001,4.4131299550000005,-6.52,0.14,6.5215028943
2020-12-15 12:30:00,-8.77,-1.22,8.8544508582,0.0,0.0,0.0,-8.77,-1.22,8.8544508582,-8.79,-1.22,8.8742605326,-8.79,-1.22,8.8742605326
2020-12-15 13:00:00,-8.7,-1.25,8.7893401345,0.0,0.0,0.0,-8.7,-1.25,8.7893401345,-8.72,-1.25,8.8091373017,-8.72,-1.25,8.8091373017
2020-12-15 13:30:00,-8.96,-1.45,9.0765687349,0.0,0.0,0.0,-8.96,-1.45,9.0765687349,-8.94,-1.15,9.013661853,-8.94,-1.15,9.013661853
2020-12-15 14:00:00,-3.81624,0.36068000000000006,3.8332463787,2.57376,0.75068,2.681,-6.39,-0.39,6.4018903458,-3.83624,0.37068,3.8541070302,-6.41,-0.38,6.4212537717
2020-12-15 14:30:00,-2.9052800000000003,0.57596,2.96182069,2.93472,0.85596,3.057,-5.84,-0.28,5.8467084757,-2.92528,0.58596,2.9833893812000003,-5.86,-0.27,5.8662168388
2020-12-15 15:00:00,-4.99856,-0.25708000000000003,5.0051665507,1.86144,0.5429200000000001,1.939,-6.86,-0.8,6.9064897017,-5.01856,-0.18708000000000002,5.0220457385,-6.88,-0.73,6.9186198046000005
2020-12-15 15:30:00,-8.64,-1.11,8.7110102744,0.0,0.0,0.0,-8.64,-1.11,8.7110102744,-8.66,-1.1,8.7295818915,-8.66,-1.1,8.7295818915
2020-12-15 16:00:00,-6.06968,-0.43074,6.0849447204,1.54032,0.44926000000000005,1.6045,-7.61,-0.88,7.6607114552,-6.08968,-0.42074000000000006,6.1041972978,-7.63,-0.87,7.6794400838
2020-12-15 16:30:00,-3.74112,0.5088400000000001,3.7755657854,2.97888,0.8688400000000001,3.103,-6.72,-0.36,6.7296359485,-3.76112,0.54884,3.8009536961,-6.74,-0.32,6.7475921631
2020-12-15 17:00:00,-4.0104,1.1078000000000001,4.1605923857,3.0096,0.8778,3.135,-7.02,0.23,7.0237667957,-4.0304,1.1078000000000001,4.1798738019,-7.04,0.23,7.0437561003
2020-12-15 17:30:00,-9.40704,-0.8262200000000001,9.4432537322,0.25296,0.07378000000000001,0.2635,-9.66,-0.9,9.701834878,-9.41704,-0.7462200000000001,9.4465595139,-9.67,-0.8200000000000001,9.7047050445
2020-12-15 18:00:00,-6.22016,0.18912,6.2230343724,1.77984,0.51912,1.854,-8.0,-0.33,8.0068033571,-6.24016,0.25912,6.245537607,-8.02,-0.26,8.0242133571
2020-12-15 18:30:00,-4.01744,1.09908,4.1650691471,2.84256,0.82908,2.961,-6.86,0.27,6.8653113549,-4.03744,1.09908,4.1843635836,-6.88,0.27,6.8852959268
2020-12-15 19:00:00,-9.33136,-0.86748,9.3715954351,0.00864,0.00252,0.009000000000000001,-9.34,-0.87,9.3804317598,-9.36136,-0.8474800000000001,9.3996427273,-9.37,-0.85,9.408474903
2020-12-15 19:30:00,-9.09,-0.8200000000000001,9.1269107588,0.0,0.0,0.0,-9.09,-0.8200000000000001,9.1269107588,-9.11,-0.81,9.1459389895,-9.11,-0.81,9.1459389895
2020-12-15 20:00:00,-8.71,-0.77,8.7439693504,0.0,0.0,0.0,-8.71,-0.77,8.7439693504,-8.73,-0.76,8.7630188862,-8.73,-0.76,8.7630188862
2020-12-15 20:30:00,-8.42,-0.72,8.4507277793,0.0,0.0,0.0,-8.42,-0.72,8.4507277793,-8.43,-0.6900000000000001,8.458191296,-8.43,-0.6900000000000001,8.458191296
2020-12-15 21:00:00,-5.6396,0.1572,5.6417904959000005,1.1904,0.3472,1.24,-6.83,-0.19,6.8326422415,-5.6696,0.1772,5.6723684648,-6.86,-0.17,6.8621060907
2020-12-15 21:30:00,-1.6732,1.4824,2.2354212131,2.9568000000000003,0.8624,3.08,-4.63,0.62,4.6713274345,-1.6932,1.4824,2.2504301811,-4.65,0.62,4.6911512446
2020-12-15 22:00:00,-1.39416,1.5821200000000002,2.1087403349,2.9558400000000002,0.8621200000000001,3.079,-4.35,0.72,4.4091835979,-1.41416,1.59212,2.1294822375,-4.37,0.73,4.4305530129
2020-12-15 22:30:00,-6.1212,-0.0891,6.1218484341,0.2088,0.0609,0.2175,-6.33,-0.15,6.3317770018,-6.1412,-0.0791,6.1417093915,-6.35,-0.14,6.3515431196
2020-12-15 23:00:00,-6.16,-0.25,6.1650709647,0.0,0.0,0.0,-6.16,-0.25,6.1650709647,-6.18,-0.24,6.1846584384,-6.18,-0.24,6.1846584384
2020-12-15 23:30:00,-5.83,-0.25,5.835357744,0.0,0.0,0.0,-5.83,-0.25,5.835357744,-5.85,-0.24,5.8549210072,-5.85,-0.24,5.8549210072
2020-12-16 00:00:00,-5.51,-0.23,5.5147982737,0.0,0.0,0.0,-5.51,-0.23,5.5147982737,-5.53,-0.24,5.5352055066,-5.53,-0.24,5.5352055066
2020-12-16 00:30:00,-5.38,-0.23,5.3849141126,0.0,0.0,0.0,-5.38,-0.23,5.3849141126,-5.4,-0.24,5.4053307022,-5.4,-0.24,5.4053307022
2020-12-16 01:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.24,5.5252149279000005,-5.52,-0.24,5.5252149279000005
2020-12-16 01:30:00,-5.67,-0.23,5.6746629856,0.0,0.0,0.0,-5.67,-0.23,5.6746629856,-5.7,-0.24,5.7050503942,-5.7,-0.24,5.7050503942
2020-12-16 02:00:00,-5.59,-0.23,5.5947296628,0.0,0.0,0.0,-5.59,-0.23,5.5947296628,-5.6,-0.24,5.6051404978,-5.6,-0.24,5.6051404978
2020-12-16 02:30:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.47,-0.24,5.4752625508,-5.47,-0.24,5.4752625508
2020-12-16 03:00:00,-5.24,-0.23,5.245045281,0.0,0.0,0.0,-5.24,-0.23,5.245045281,-5.26,-0.24,5.2654724384,-5.26,-0.24,5.2654724384
2020-12-16 03:30:00,-5.2,-0.23,5.2050840531,0.0,0.0,0.0,-5.2,-0.23,5.2050840531,-5.23,-0.24,5.2355037962,-5.23,-0.24,5.2355037962
2020-12-16 04:00:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,0.18,5.1331569234,-5.13,0.18,5.1331569234
2020-12-16 04:30:00,-5.13,-0.23,5.135153357,0.0,0.0,0.0,-5.13,-0.23,5.135153357,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2020-12-16 05:00:00,-5.4,-0.28,5.4072543865,0.0,0.0,0.0,-5.4,-0.28,5.4072543865,-5.42,-0.28,5.4272276532,-5.42,-0.28,5.4272276532
2020-12-16 05:30:00,-5.53,-0.28,5.5370840702,0.0,0.0,0.0,-5.53,-0.28,5.5370840702,-5.55,-0.28,5.5570585745,-5.55,-0.28,5.5570585745
2020-12-16 06:00:00,-5.74,-0.43,5.7560837381,0.0,0.0,0.0,-5.74,-0.43,5.7560837381,-5.76,-0.4,5.7738721842,-5.76,-0.4,5.7738721842
2020-12-16 06:30:00,-6.48,-0.61,6.5086480931,0.0,0.0,0.0,-6.48,-0.61,6.5086480931,-6.5,-0.6000000000000001,6.5276335681,-6.5,-0.6000000000000001,6.5276335681
2020-12-16 07:00:00,-7.17,-0.8300000000000001,7.2178805753,0.0,0.0,0.0,-7.17,-0.8300000000000001,7.2178805753,-7.19,-0.8200000000000001,7.2366083216,-7.19,-0.8200000000000001,7.2366083216
2020-12-16 07:30:00,-7.64,-0.88,7.6905136369000004,0.0,0.0,0.0,-7.64,-0.88,7.6905136369000004,-7.66,-0.87,7.7092476935,-7.66,-0.87,7.7092476935
2020-12-16 08:00:00,-7.36704,-0.9037200000000001,7.4222630107,0.43296,0.12628,0.451,-7.8,-1.03,7.8677125011,-7.38704,-0.8937200000000001,7.4409068937,-7.82,-1.02,7.8862411832
2020-12-16 08:30:00,-8.59464,-1.90552,8.8033427288,0.015360000000000002,0.0044800000000000005,0.016,-8.61,-1.9100000000000001,8.8193083629,-8.42464,-0.6055200000000001,8.4463728073,-8.44,-0.61,8.4620151264
2020-12-16 09:00:00,-8.81,-1.81,8.994009117200001,0.0,0.0,0.0,-8.81,-1.81,8.994009117200001,-8.7,-0.9500000000000001,8.7517141178,-8.7,-0.9500000000000001,8.7517141178
2020-12-16 09:30:00,-8.73,-1.26,8.8204591717,0.0,0.0,0.0,-8.73,-1.26,8.8204591717,-8.75,-1.25,8.8388347648,-8.75,-1.25,8.8388347648
2020-12-16 10:00:00,-8.63,-1.26,8.7214964312,0.0,0.0,0.0,-8.63,-1.26,8.7214964312,-8.65,-1.25,8.7398512573,-8.65,-1.25,8.7398512573
2020-12-16 10:30:00,-8.88,-1.69,9.0393860411,0.0,0.0,0.0,-8.88,-1.69,9.0393860411,-8.81,-1.03,8.870005637,-8.81,-1.03,8.870005637
2020-12-16 11:00:00,-8.88,-2.04,9.1113116509,0.0,0.0,0.0,-8.88,-2.04,9.1113116509,-8.7,-0.68,8.7265342491,-8.7,-0.68,8.7265342491
2020-12-16 11:30:00,-8.85,-2.01,9.0753842894,0.0,0.0,0.0,-8.85,-2.01,9.0753842894,-8.66,-0.68,8.6866564339,-8.66,-0.68,8.6866564339
2020-12-16 12:00:00,-9.07,-1.85,9.2567488893,0.0,0.0,0.0,-9.07,-1.85,9.2567488893,-8.94,-0.8300000000000001,8.9784464135,-8.94,-0.8300000000000001,8.9784464135
2020-12-16 12:30:00,-9.0,-1.29,9.0919799824,0.0,0.0,0.0,-9.0,-1.29,9.0919799824,-9.03,-1.28,9.1202686364,-9.03,-1.28,9.1202686364
2020-12-16 13:00:00,-9.04,-1.31,9.1344239008,0.0,0.0,0.0,-9.04,-1.31,9.1344239008,-9.07,-1.3,9.1626906529,-9.07,-1.3,9.1626906529
2020-12-16 13:30:00,-9.04,-1.31,9.1344239008,0.0,0.0,0.0,-9.04,-1.31,9.1344239008,-9.07,-1.3,9.1626906529,-9.07,-1.3,9.1626906529
2020-12-16 14:00:00,-9.25,-1.4100000000000001,9.3568477598,0.0,0.0,0.0,-9.25,-1.4100000000000001,9.3568477598,-9.27,-1.4100000000000001,9.3766198601,-9.27,-1.4100000000000001,9.3766198601
2020-12-16 14:30:00,-9.35,-1.44,9.4602378406,0.0,0.0,0.0,-9.35,-1.44,9.4602378406,-9.38,-1.44,9.489889356599999,-9.38,-1.44,9.489889356599999
2020-12-16 15:00:00,-9.34,-1.44,9.4503544907,0.0,0.0,0.0,-9.34,-1.44,9.4503544907,-9.36,-1.44,9.4701214353,-9.36,-1.44,9.4701214353
2020-12-16 15:30:00,-9.34,-1.38,9.4413982015,0.0,0.0,0.0,-9.34,-1.38,9.4413982015,-9.36,-1.37,9.4597304401,-9.36,-1.37,9.4597304401
2020-12-16 16:00:00,-9.56,-1.38,9.659088984,0.0,0.0,0.0,-9.56,-1.38,9.659088984,-9.58,-1.37,9.6774635107,-9.58,-1.37,9.6774635107
2020-12-16 16:30:00,-4.73192,0.30944000000000005,4.7420269928,2.63808,0.76944,2.748,-7.37,-0.46,7.3843415413999995,-4.75192,0.31944,4.7626448114,-7.39,-0.45,7.40368827
2020-12-16 17:00:00,-4.36272,0.53254,4.3951023481,2.95728,0.8625400000000001,3.0805,-7.32,-0.33,7.3274347489,-4.38272,0.6225400000000001,4.4267133011,-7.34,-0.24,7.3439226575
2020-12-16 17:30:00,-4.34128,0.6429600000000001,4.3886341383,2.95872,0.8629600000000001,3.082,-7.3,-0.22,7.3033143161,-4.36128,0.6229600000000001,4.4055467765,-7.32,-0.24,7.3239333694
2020-12-16 18:00:00,-4.18552,0.23464000000000002,4.1920917929,2.96448,0.8646400000000001,3.088,-7.15,-0.63,7.177701582,-4.20552,1.48464,4.4598827787,-7.17,0.62,7.1967562137
2020-12-16 18:30:00,-3.71368,1.10226,3.8738090105,2.95632,0.86226,3.0795,-6.67,0.24,6.6743164444000005,-3.73368,1.11226,3.8958296485,-6.69,0.25,6.6946695213
2020-12-16 19:00:00,-3.35608,1.15156,3.5481492921999997,2.95392,0.8615600000000001,3.077,-6.31,0.29,6.3166605101,-3.37608,1.16156,3.5703134036,-6.33,0.30000000000000004,6.3371050173
2020-12-16 19:30:00,-3.10032,1.17324,3.3148870569,2.95968,0.8632400000000001,3.083,-6.06,0.31,6.0679238624,-3.13032,1.16324,3.3394656159,-6.09,0.30000000000000004,6.0973846853
2020-12-16 20:00:00,-2.73128,1.25296,3.004962429,2.95872,0.8629600000000001,3.082,-5.69,0.39,5.7033498928,-2.75128,1.26296,3.0273106217,-5.71,0.4,5.7239933613
2020-12-16 20:30:00,-2.45368,1.30226,2.7778456851,2.95632,0.86226,3.0795,-5.41,0.44,5.4278632997,-2.47368,1.31226,2.8001998232,-5.43,0.45,5.4486145028
2020-12-16 21:00:00,-2.11888,1.33366,2.5036576144,2.96112,0.8636600000000001,3.0845,-5.08,0.47000000000000003,5.1016957965,-2.13888,1.33366,2.5206064052,-5.1,0.47000000000000003,5.1216110747
2020-12-16 21:30:00,-1.8751200000000001,1.3518400000000002,2.311611213,2.95488,0.86184,3.078,-4.83,0.49,4.8547914476,-1.89512,1.3518400000000002,2.3278640854,-4.85,0.49,4.8746897337
2020-12-16 22:00:00,-1.18512,1.6218400000000002,2.0086996789,2.95488,0.86184,3.078,-4.14,0.76,4.2091804428,-1.20512,1.6218400000000002,2.0205640797,-4.16,0.76,4.2288532725
2020-12-16 22:30:00,-6.04336,0.02152,6.0433983155,0.17664000000000002,0.05152,0.184,-6.22,-0.03,6.2200723468,-6.06336,0.09152,6.0640506594,-6.24,0.04,6.2401282038
2020-12-16 23:00:00,-5.78,-0.31,5.7883071791,0.0,0.0,0.0,-5.78,-0.31,5.7883071791,-5.8,-0.43,5.8159178123,-5.8,-0.43,5.8159178123
2020-12-16 23:30:00,-5.38,-0.87,5.4498899071,0.0,0.0,0.0,-5.38,-0.87,5.4498899071,-5.41,-0.87,5.4795072771,-5.41,-0.87,5.4795072771
2020-12-17 00:00:00,-5.31,-0.22,5.3145554847,0.0,0.0,0.0,-5.31,-0.22,5.3145554847,-5.33,0.0,5.33,-5.33,0.0,5.33
2020-12-17 00:30:00,-5.31,-0.22,5.3145554847,0.0,0.0,0.0,-5.31,-0.22,5.3145554847,-5.33,-0.22,5.3345384055,-5.33,-0.22,5.3345384055
2020-12-17 01:00:00,-5.44,-0.22,5.444446712,0.0,0.0,0.0,-5.44,-0.22,5.444446712,-5.46,-0.22,5.4644304369,-5.46,-0.22,5.4644304369
2020-12-17 01:30:00,-5.42,-0.22,5.4244631071,0.0,0.0,0.0,-5.42,-0.22,5.4244631071,-5.44,-0.22,5.444446712,-5.44,-0.22,5.444446712
2020-12-17 02:00:00,-5.36,-0.22,5.3645130254,0.0,0.0,0.0,-5.36,-0.22,5.3645130254,-5.38,-0.22,5.3844962624,-5.38,-0.22,5.3844962624
2020-12-17 02:30:00,-5.3,-0.22,5.3045640726,0.0,0.0,0.0,-5.3,-0.22,5.3045640726,-5.32,-0.22,5.3245469291,-5.32,-0.22,5.3245469291
2020-12-17 03:00:00,-5.1,-0.44,5.1189452038,0.0,0.0,0.0,-5.1,-0.44,5.1189452038,-5.12,-0.42,5.1371976797,-5.12,-0.42,5.1371976797
2020-12-17 03:30:00,-5.07,-0.22,5.0747709308,0.0,0.0,0.0,-5.07,-0.22,5.0747709308,-5.09,0.0,5.09,-5.09,0.0,5.09
2020-12-17 04:00:00,-4.98,-0.4,4.9960384306000005,0.0,0.0,0.0,-4.98,-0.4,4.9960384306000005,-5.0,-0.44,5.0193226635,-5.0,-0.44,5.0193226635
2020-12-17 04:30:00,-5.11,-0.22,5.1147336197,0.0,0.0,0.0,-5.11,-0.22,5.1147336197,-5.13,-0.22,5.134715182,-5.13,-0.22,5.134715182
2020-12-17 05:00:00,-5.25,-0.27,5.2569382724,0.0,0.0,0.0,-5.25,-0.27,5.2569382724,-5.27,-0.26,5.2764097642,-5.27,-0.26,5.2764097642
2020-12-17 05:30:00,-5.48,-0.27,5.4866474281,0.0,0.0,0.0,-5.48,-0.27,5.4866474281,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2020-12-17 06:00:00,-5.7,-0.33,5.7095446403,0.0,0.0,0.0,-5.7,-0.33,5.7095446403,-5.72,-0.32,5.7289440563,-5.72,-0.32,5.7289440563
2020-12-17 06:30:00,-6.49,-0.61,6.5186041451,0.0,0.0,0.0,-6.49,-0.61,6.5186041451,-6.51,-0.54,6.5323579204,-6.51,-0.54,6.5323579204
