Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-17 07:00:00,-7.22,-0.77,7.2609434649,0.0,0.0,0.0,-7.22,-0.77,7.2609434649,-7.25,-0.76,7.2897256464,-7.25,-0.76,7.2897256464
2020-12-17 07:30:00,-7.86,-0.91,7.9125027646,0.0,0.0,0.0,-7.86,-0.91,7.9125027646,-7.88,-0.91,7.9323703897,-7.88,-0.91,7.9323703897
2020-12-17 08:00:00,-3.39344,0.21608000000000002,3.4003125739,2.62656,0.7660800000000001,2.7359999999999998,-6.02,-0.55,6.0450723734,-3.41344,0.26608000000000004,3.4237948537,-6.04,-0.5,6.0606600301
2020-12-17 08:30:00,-2.8984,0.6338,2.9668881004000003,2.9616,0.8638,3.085,-5.86,-0.23,5.8645119149,-2.9184,0.6338,2.9864294735,-5.88,-0.23,5.88449658
2020-12-17 09:00:00,-3.13648,0.5843600000000001,3.1904519116,2.96352,0.86436,3.087,-6.1,-0.28,6.1064228481,-3.16648,0.59436,3.2217789185,-6.13,-0.27,6.1359432853
2020-12-17 09:30:00,-3.1408,0.5831000000000001,3.194468696,2.9592,0.8631000000000001,3.0825,-6.1,-0.28,6.1064228481,-3.1708,0.5931000000000001,3.2257929645,-6.13,-0.27,6.1359432853
2020-12-17 10:00:00,-0.7008,1.3031000000000001,1.4795912442,2.9592,0.8631000000000001,3.0825,-3.66,0.44,3.6863532115,-4.5908,0.4031,4.6084633285,-7.55,-0.46,7.5640002644
2020-12-17 10:30:00,-3.06936,0.6435200000000001,3.1360945139,2.96064,0.8635200000000001,3.084,-6.03,-0.22,6.0340119324,-3.08936,0.6435200000000001,3.1556715925,-6.05,-0.22,6.0539986786
2020-12-17 11:00:00,-2.97032,0.5932400000000001,3.0289824364,2.95968,0.8632400000000001,3.083,-5.93,-0.27,5.9361435293,-2.99032,0.60324,3.0505593258,-5.95,-0.26,5.9556779631
2020-12-17 11:30:00,-3.06656,0.56142,3.1175282918,2.95344,0.8614200000000001,3.0765,-6.02,-0.30000000000000004,6.0274704479,-3.08656,0.57142,3.1390083546,-6.04,-0.29,6.0469579129
2020-12-17 12:00:00,-3.39112,0.46634000000000003,3.4230348888,2.79888,0.8163400000000001,2.9155,-6.19,-0.35000000000000003,6.1998870957,-3.41112,0.48634000000000005,3.4456155111,-6.21,-0.33,6.2187619347
2020-12-17 12:30:00,-8.65808,-1.18944,8.739400254,0.0019200000000000003,0.0005600000000000001,0.002,-8.66,-1.19,8.7413786098,-8.67808,-1.17944,8.7578622506,-8.68,-1.18,8.7598401812
2020-12-17 13:00:00,-3.52616,0.34362000000000004,3.5428631148000003,2.58384,0.7536200000000001,2.6915,-6.11,-0.41000000000000003,6.1237406869,-3.54616,0.37362,3.5657878022,-6.13,-0.38,6.1417668468
2020-12-17 13:30:00,-3.01144,0.57708,3.066234205,2.93856,0.8570800000000001,3.061,-5.95,-0.28,5.9565845919000004,-3.03144,0.58708,3.0877647903,-5.97,-0.27,5.9761024088
2020-12-17 14:00:00,-3.01336,0.55652,3.0643193371,2.93664,0.8565200000000001,3.059,-5.95,-0.30000000000000004,5.9575582246,-3.03336,0.58652,3.0895434291,-5.97,-0.27,5.9761024088
2020-12-17 14:30:00,-2.85472,0.62904,2.9232033114,2.9452800000000003,0.85904,3.068,-5.8,-0.23,5.8045585534,-2.88472,0.62904,2.9525075444,-5.83,-0.23,5.8345351143
2020-12-17 15:00:00,-2.78704,0.6312800000000001,2.8576400053,2.95296,0.86128,3.076,-5.74,-0.23,5.7446061658000005,-2.80704,0.6312800000000001,2.8771492836,-5.76,-0.23,5.7645901849
2020-12-17 15:30:00,-2.94848,0.6308600000000001,3.015214528,2.95152,0.8608600000000001,3.0745,-5.9,-0.23,5.9044813489,-2.96848,0.6308600000000001,3.034774761,-5.92,-0.23,5.9244662207
2020-12-17 16:00:00,-3.27704,0.6312800000000001,3.3372901582,2.95296,0.86128,3.076,-6.23,-0.23,6.2342441402,-3.30704,0.6312800000000001,3.3667533322,-6.26,-0.23,6.2642238146
2020-12-17 16:30:00,-3.72704,0.6312800000000001,3.7801245482,2.95296,0.86128,3.076,-6.68,-0.23,6.6839584080000005,-3.74704,0.6312800000000001,3.7998451547,-6.7,-0.23,6.7039465988
2020-12-17 17:00:00,-4.06608,0.63156,4.1148359141,2.95392,0.8615600000000001,3.077,-7.02,-0.23,7.0237667957,-4.09608,0.63156,4.1444830076,-7.05,-0.23,7.0537507753
2020-12-17 17:30:00,-4.06752,0.63114,4.1161944378,2.95248,0.86114,3.0755,-7.02,-0.23,7.0237667957,-4.09752,0.63114,4.1458422365,-7.05,-0.23,7.0537507753
2020-12-17 18:00:00,-3.96944,0.5805800000000001,4.0116738464,2.9505600000000003,0.8605800000000001,3.0735,-6.92,-0.28,6.9256624232,-3.98944,0.59058,4.0329165935,-6.94,-0.27,6.9452501755
2020-12-17 18:30:00,-3.72544,0.17758000000000002,3.7296699385,2.9745600000000003,0.86758,3.0985,-6.7,-0.6900000000000001,6.7354361403,-3.7454400000000003,0.14758000000000002,3.7483463887,-6.72,-0.72,6.7584613634
2020-12-17 19:00:00,-3.4752,1.1064,3.6470722504,3.0048,0.8764000000000001,3.13,-6.48,0.23,6.4840805054,-3.4952,0.8764000000000001,3.6034011711,-6.5,0.0,6.5
2020-12-17 19:30:00,-8.94272,-1.53996,9.0743439322,0.13728,0.040040000000000006,0.14300000000000002,-9.08,-1.58,9.2164418297,-8.78272,-0.36996,8.7905085746,-8.92,-0.41000000000000003,8.9294176742
2020-12-17 20:00:00,-5.61608,-0.08344,5.6166998139,1.63392,0.47656000000000004,1.702,-7.25,-0.56,7.2715954233,-5.54608,0.50656,5.5691656826,-7.18,0.03,7.1800626738
2020-12-17 20:30:00,-2.61424,1.1791800000000001,2.86787661,2.94576,0.85918,3.0685000000000002,-5.5600000000000005,0.32,5.5692010199,-2.61424,1.37918,2.9557381904,-5.5600000000000005,0.52,5.5842636041
2020-12-17 21:00:00,-4.8392,0.3594,4.8525276918,1.5408,0.4494,1.605,-6.38,-0.09,6.3806347647,-4.8392,0.5094000000000001,4.865937217,-6.38,0.06,6.3802821254
2020-12-17 21:30:00,-7.51,-0.61,7.5347329083,0.0,0.0,0.0,-7.51,-0.61,7.5347329083,-7.54,-0.6000000000000001,7.5638350061,-7.54,-0.6000000000000001,7.5638350061
2020-12-17 22:00:00,-7.04,-0.61,7.0663781388,0.0,0.0,0.0,-7.04,-0.61,7.0663781388,-7.03,-0.32,7.0372793038,-7.03,-0.32,7.0372793038
2020-12-17 22:30:00,-6.58,-0.72,6.6192748848,0.0,0.0,0.0,-6.58,-0.72,6.6192748848,-6.52,0.04,6.5201226982,-6.52,0.04,6.5201226982
2020-12-17 23:00:00,-6.14,-0.32,6.1483331074,0.0,0.0,0.0,-6.14,-0.32,6.1483331074,-6.16,-0.32,6.1683060884,-6.16,-0.32,6.1683060884
2020-12-17 23:30:00,-5.72,-0.25,5.7254606802,0.0,0.0,0.0,-5.72,-0.25,5.7254606802,-5.74,-0.25,5.7454416714,-5.74,-0.25,5.7454416714
2020-12-18 00:00:00,-5.41,-0.23,5.4148868871,0.0,0.0,0.0,-5.41,-0.23,5.4148868871,-5.43,-0.23,5.4348689037,-5.43,-0.23,5.4348689037
2020-12-18 00:30:00,-5.46,-0.27,5.466671748,0.0,0.0,0.0,-5.46,-0.27,5.466671748,-5.48,-0.27,5.4866474281,-5.48,-0.27,5.4866474281
2020-12-18 01:00:00,-5.69,-0.34,5.7001491209,0.0,0.0,0.0,-5.69,-0.34,5.7001491209,-5.71,-0.33,5.7195279525,-5.71,-0.33,5.7195279525
2020-12-18 01:30:00,-5.62,-0.34,5.6302753040999995,0.0,0.0,0.0,-5.62,-0.34,5.6302753040999995,-5.64,-0.33,5.6496460066,-5.64,-0.33,5.6496460066
2020-12-18 02:00:00,-5.53,-0.27,5.5365873966,0.0,0.0,0.0,-5.53,-0.27,5.5365873966,-5.5600000000000005,-0.27,5.566551895,-5.5600000000000005,-0.27,5.566551895
2020-12-18 02:30:00,-5.31,-0.27,5.3168599756,0.0,0.0,0.0,-5.31,-0.27,5.3168599756,-5.33,-0.27,5.3368342676000005,-5.33,-0.27,5.3368342676000005
2020-12-18 03:00:00,-5.19,-0.6900000000000001,5.2356661467,0.0,0.0,0.0,-5.19,-0.6900000000000001,5.2356661467,-5.17,0.56,5.2002403791,-5.17,0.56,5.2002403791
2020-12-18 03:30:00,-5.15,-0.23,5.1551333639,0.0,0.0,0.0,-5.15,-0.23,5.1551333639,-5.17,-0.23,5.1751135253000005,-5.17,-0.23,5.1751135253000005
2020-12-18 04:00:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.98,-0.23,4.9853084157000005,-4.98,-0.23,4.9853084157000005
2020-12-18 04:30:00,-4.96,-0.23,4.9653297977,0.0,0.0,0.0,-4.96,-0.23,4.9653297977,-4.98,-0.23,4.9853084157000005,-4.98,-0.23,4.9853084157000005
2020-12-18 05:00:00,-5.13,-0.8300000000000001,5.196710498,0.0,0.0,0.0,-5.13,-0.8300000000000001,5.196710498,-5.03,0.43,5.0483462639,-5.03,0.43,5.0483462639
2020-12-18 05:30:00,-5.27,-0.43,5.2875135934,0.0,0.0,0.0,-5.27,-0.43,5.2875135934,-5.26,-0.13,5.2616062186,-5.26,-0.13,5.2616062186
2020-12-18 06:00:00,-5.42,-0.36,5.4319425623,0.0,0.0,0.0,-5.42,-0.36,5.4319425623,-5.44,-0.35000000000000003,5.4512475636,-5.44,-0.35000000000000003,5.4512475636
2020-12-18 06:30:00,-5.96,-0.55,5.9853237172,0.0,0.0,0.0,-5.96,-0.55,5.9853237172,-5.98,-0.55,6.0052393791,-5.98,-0.55,6.0052393791
2020-12-18 07:00:00,-6.55,-0.65,6.5821728935,0.0,0.0,0.0,-6.55,-0.65,6.5821728935,-6.57,-0.63,6.6001363622,-6.57,-0.63,6.6001363622
2020-12-18 07:30:00,-7.22,-0.8,7.264186121,0.0,0.0,0.0,-7.22,-0.8,7.264186121,-7.24,-0.78,7.2818953577,-7.24,-0.78,7.2818953577
2020-12-18 08:00:00,-7.78,-1.03,7.8478850654,0.0,0.0,0.0,-7.78,-1.03,7.8478850654,-7.8100000000000005,-1.02,7.8763252853,-7.8100000000000005,-1.02,7.8763252853
2020-12-18 08:30:00,-8.14,-1.15,8.2208332911,0.0,0.0,0.0,-8.14,-1.15,8.2208332911,-8.16,-1.1400000000000001,8.2392475385,-8.16,-1.1400000000000001,8.2392475385
2020-12-18 09:00:00,-8.1,-1.08,8.1716828132,0.0,0.0,0.0,-8.1,-1.08,8.1716828132,-8.12,-1.07,8.1901953579,-8.12,-1.07,8.1901953579
2020-12-18 09:30:00,-8.25,-1.11,8.3243378115,0.0,0.0,0.0,-8.25,-1.11,8.3243378115,-8.27,-1.11,8.3441596341,-8.27,-1.11,8.3441596341
2020-12-18 10:00:00,-8.07696,-1.0682800000000001,8.1473004732,0.14304,0.04172,0.149,-8.22,-1.11,8.2946066815,-8.09696,-1.0682800000000001,8.1671282223,-8.24,-1.11,8.3144272202
2020-12-18 10:30:00,-4.66864,0.04748,4.6688814292,1.9113600000000002,0.5574800000000001,1.991,-6.58,-0.51,6.5997348432,-4.68864,0.05748,4.6889923225,-6.6,-0.5,6.6189122973
2020-12-18 11:00:00,-8.28968,-1.14824,8.3688260587,0.04032,0.011760000000000001,0.042,-8.33,-1.16,8.4103804908,-8.31968,-1.13824,8.3971820035,-8.36,-1.15,8.4387262072
2020-12-18 11:30:00,-8.32,-1.23,8.4104280509,0.0,0.0,0.0,-8.32,-1.23,8.4104280509,-8.34,-1.22,8.4287602884,-8.34,-1.22,8.4287602884
2020-12-18 12:00:00,-4.76344,-0.26142000000000004,4.7706080378,1.8465600000000002,0.5385800000000001,1.9235000000000002,-6.61,-0.8,6.658235502,-5.06344,-0.15142,5.0657035691,-6.91,-0.6900000000000001,6.9443646218
2020-12-18 12:30:00,-2.5397600000000002,1.48882,2.9439711021,2.91024,0.84882,3.0315,-5.45,0.64,5.4874493164,-5.79976,0.84882,5.8615451419,-8.71,0.0,8.71
2020-12-18 13:00:00,-2.6192,1.4919,3.0142949839,2.9208,0.8519,3.0425,-5.54,0.64,5.5768449862,-2.7792,0.19190000000000002,2.7858173397,-5.7,-0.66,5.7380833037
2020-12-18 13:30:00,-2.66144,1.49708,3.0536062942,2.93856,0.8570800000000001,3.061,-5.6,0.64,5.6364527852,-2.82144,0.19708,2.8283147279,-5.76,-0.66,5.7976891948
2020-12-18 14:00:00,-5.33936,0.26352000000000003,5.3458589581,1.52064,0.44352,1.584,-6.86,-0.18,6.8623611097,-5.41936,-0.35648,5.4310717911,-6.94,-0.8,6.9859573431
2020-12-18 14:30:00,-7.71496,-0.90478,7.7678333305,0.15504,0.04522,0.1615,-7.87,-0.9500000000000001,7.9271306284000005,-7.73496,-0.8847800000000001,7.7853992736,-7.89,-0.93,7.9446208217
2020-12-18 15:00:00,-7.94,-0.9500000000000001,7.9966305404,0.0,0.0,0.0,-7.94,-0.9500000000000001,7.9966305404,-7.96,-0.9500000000000001,8.0164892565,-7.96,-0.9500000000000001,8.0164892565
2020-12-18 15:30:00,-7.98,-0.9,8.03059151,0.0,0.0,0.0,-7.98,-0.9,8.03059151,-8.0,-0.89,8.0493540113,-8.0,-0.89,8.0493540113
2020-12-18 16:00:00,-8.06,-0.84,8.103653497,0.0,0.0,0.0,-8.06,-0.84,8.103653497,-8.08,-0.8300000000000001,8.1225180825,-8.08,-0.8300000000000001,8.1225180825
2020-12-18 16:30:00,-8.32,-0.75,8.3537356913,0.0,0.0,0.0,-8.32,-0.75,8.3537356913,-8.34,-0.74,8.3727653735,-8.34,-0.74,8.3727653735
2020-12-18 17:00:00,-5.31496,0.12272000000000001,5.3163765856000005,1.65504,0.48272000000000004,1.724,-6.97,-0.36,6.9792907949,-5.33496,0.21272000000000002,5.3391991909,-6.99,-0.27,6.9952126487
2020-12-18 17:30:00,-4.31288,0.19666000000000003,4.3173613527,2.21712,0.64666,2.3095,-6.53,-0.45,6.5454869949,-4.20288,1.51666,4.4681604548,-6.42,0.87,6.4786804212
2020-12-18 18:00:00,-2.08088,1.34016,2.4750940184,3.18912,0.9301600000000001,3.322,-5.27,0.41000000000000003,5.2859247062,-2.05088,1.85016,2.7621007947000003,-5.24,0.92,5.3201503738
2020-12-18 18:30:00,-1.16032,1.78824,2.1316999789,3.55968,1.03824,3.708,-4.72,0.75,4.7792154168,-1.18032,1.78824,2.1426520016,-4.74,0.75,4.7989686392
2020-12-18 19:00:00,-1.06848,1.82586,2.1155174899,3.55152,1.03586,3.6995,-4.62,0.79,4.6870566457,-1.09848,1.83586,2.139401844,-4.65,0.8,4.7183153773
2020-12-18 19:30:00,-0.9281600000000001,1.79012,2.0164351217,3.53184,1.03012,3.6790000000000003,-4.46,0.76,4.5242899995,-0.9481600000000001,1.79012,2.0257188847,-4.48,0.76,4.5440070422000005
2020-12-18 20:00:00,-0.88848,1.7383600000000001,1.9522531086,3.49152,1.01836,3.637,-4.38,0.72,4.4387836172,-0.9084800000000001,1.7383600000000001,1.9614360555,-4.4,0.72,4.4585199338
2020-12-18 20:30:00,-2.65904,1.14028,2.8932217682,2.40096,0.70028,2.501,-5.06,0.44,5.0790944075,-2.67904,1.16028,2.9195042387,-5.08,0.46,5.1007842534
2020-12-18 21:00:00,-7.05,-0.33,7.0577191783,0.0,0.0,0.0,-7.05,-0.33,7.0577191783,-7.07,-0.32,7.0772381619,-7.07,-0.32,7.0772381619
2020-12-18 21:30:00,-6.88,-0.33,6.8879096974,0.0,0.0,0.0,-6.88,-0.33,6.8879096974,-6.91,-0.32,6.917405583,-6.91,-0.32,6.917405583
2020-12-18 22:00:00,-6.49,-0.29,6.4964759678,0.0,0.0,0.0,-6.49,-0.29,6.4964759678,-6.51,-0.28,6.5160187231,-6.51,-0.28,6.5160187231
2020-12-18 22:30:00,-6.1,-0.26,6.1055384693,0.0,0.0,0.0,-6.1,-0.26,6.1055384693,-6.12,-0.25,6.1251040807,-6.12,-0.25,6.1251040807
2020-12-18 23:00:00,-5.9,-0.26,5.905726035,0.0,0.0,0.0,-5.9,-0.26,5.905726035,-5.93,-0.25,5.935267475,-5.93,-0.25,5.935267475
2020-12-18 23:30:00,-5.55,-0.23,5.5547637213000005,0.0,0.0,0.0,-5.55,-0.23,5.5547637213000005,-5.57,-0.23,5.574746631,-5.57,-0.23,5.574746631
2020-12-19 00:00:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2020-12-19 00:30:00,-5.19,-0.23,5.1950938394,0.0,0.0,0.0,-5.19,-0.23,5.1950938394,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2020-12-19 01:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.23,5.2750165877,-5.27,-0.23,5.2750165877
2020-12-19 01:30:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2020-12-19 02:00:00,-5.2,-0.23,5.2050840531,0.0,0.0,0.0,-5.2,-0.23,5.2050840531,-5.23,-0.23,5.2350549185,-5.23,-0.23,5.2350549185
2020-12-19 02:30:00,-5.18,-0.23,5.1851036634,0.0,0.0,0.0,-5.18,-0.23,5.1851036634,-5.2,-0.23,5.2050840531,-5.2,-0.23,5.2050840531
2020-12-19 03:00:00,-5.07,-0.23,5.0752142812,0.0,0.0,0.0,-5.07,-0.23,5.0752142812,-5.09,-0.23,5.0951938138,-5.09,-0.23,5.0951938138
2020-12-19 03:30:00,-4.95,-0.29,4.9584876727000005,0.0,0.0,0.0,-4.95,-0.29,4.9584876727000005,-4.97,-0.35000000000000003,4.9823087018,-4.97,-0.35000000000000003,4.9823087018
2020-12-19 04:00:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2020-12-19 04:30:00,-4.76,-0.23,4.7655534831,0.0,0.0,0.0,-4.76,-0.23,4.7655534831,-4.78,-0.23,4.7855302736,-4.78,-0.23,4.7855302736
2020-12-19 05:00:00,-4.74,-0.23,4.745576888,0.0,0.0,0.0,-4.74,-0.23,4.745576888,-4.76,-0.23,4.7655534831,-4.76,-0.23,4.7655534831
2020-12-19 05:30:00,-4.74,0.0,4.74,0.0,0.0,0.0,-4.74,0.0,4.74,-4.76,0.0,4.76,-4.76,0.0,4.76
2020-12-19 06:00:00,-4.84,-0.23,4.8454617943,0.0,0.0,0.0,-4.84,-0.23,4.8454617943,-4.86,-0.23,4.865439343,-4.86,-0.23,4.865439343
2020-12-19 06:30:00,-5.36,-0.32,5.3695437423,0.0,0.0,0.0,-5.36,-0.32,5.3695437423,-5.38,-0.31,5.3889238258,-5.38,-0.31,5.3889238258
2020-12-19 07:00:00,-5.58,-0.34,5.5903488263,0.0,0.0,0.0,-5.58,-0.34,5.5903488263,-5.6,-0.33,5.6097147878,-5.6,-0.33,5.6097147878
2020-12-19 07:30:00,-3.75152,0.29164,3.7628388485,1.06848,0.31164000000000003,1.113,-4.82,-0.02,4.8200414936,-3.77152,0.31164000000000003,3.7843734752,-4.84,0.0,4.84
2020-12-19 08:00:00,0.7050400000000001,1.79522,1.9287032561,3.51504,1.02522,3.6615,-2.81,0.77,2.9135888523,0.6850400000000001,1.80522,1.9308285916,-2.83,0.78,2.9355238033
2020-12-19 08:30:00,-5.77136,-0.19998000000000002,5.7748236553000005,0.30864,0.09002,0.3215,-6.08,-0.29,6.0869121892999996,-5.79136,-0.19998000000000002,5.794811701,-6.1,-0.29,6.106889552
2020-12-19 09:00:00,-4.14048,0.30486,4.1516881205,1.31952,0.38486000000000004,1.3745,-5.46,-0.08,5.4605860491,-4.16048,0.34486000000000006,4.1747481661,-5.48,-0.04,5.4801459835
2020-12-19 09:30:00,-0.3488,1.6741000000000001,1.7100503648,3.5112,1.0241,3.6575,-3.86,0.65,3.9143454114000003,-0.3688,1.6741000000000001,1.7142415962,-3.88,0.65,3.9340691402
2020-12-19 10:00:00,-0.426,1.6019999999999999,1.6576730679,3.504,1.022,3.65,-3.93,0.58,3.9725684386999998,-0.446,1.6019999999999999,1.6629251336,-3.95,0.58,3.9923551946
2020-12-19 10:30:00,-0.49128000000000005,1.60046,1.6741649411,3.49872,1.02046,3.6445,-3.99,0.58,4.0319350193,-0.5212800000000001,1.60046,1.6832127168,-4.02,0.58,4.0616252904
2020-12-19 11:00:00,-5.3904,-0.027200000000000002,5.3904686253000005,0.9696,0.2828,1.01,-6.36,-0.31,6.3675505495,-5.4104,-0.007200000000000001,5.4104047908,-6.38,-0.29,6.3865875082
2020-12-19 11:30:00,-7.34,-0.89,7.3937608833,0.0,0.0,0.0,-7.34,-0.89,7.3937608833,-7.29,-0.61,7.3154767445,-7.29,-0.61,7.3154767445
2020-12-19 12:00:00,-7.34,-0.59,7.3636743546,0.0,0.0,0.0,-7.34,-0.59,7.3636743546,-7.37,-0.58,7.3927870252,-7.37,-0.58,7.3927870252
2020-12-19 12:30:00,-7.4,-0.59,7.42348301,0.0,0.0,0.0,-7.4,-0.59,7.42348301,-7.41,-0.58,7.4326643944,-7.41,-0.58,7.4326643944
2020-12-19 13:00:00,-7.47,-0.5700000000000001,7.4917154244,0.0,0.0,0.0,-7.47,-0.5700000000000001,7.4917154244,-7.5,-0.56,7.5208776084,-7.5,-0.56,7.5208776084
2020-12-19 13:30:00,-7.29,-0.5,7.3071266583,0.0,0.0,0.0,-7.29,-0.5,7.3071266583,-7.31,-0.49,7.3264043022,-7.31,-0.49,7.3264043022
2020-12-19 14:00:00,-7.02,-0.39,7.0308249872,0.0,0.0,0.0,-7.02,-0.39,7.0308249872,-7.04,-0.38,7.0502482226,-7.04,-0.38,7.0502482226
2020-12-19 14:30:00,-6.85,-0.39,6.8610932074,0.0,0.0,0.0,-6.85,-0.39,6.8610932074,-6.87,-0.38,6.8805014352,-6.87,-0.38,6.8805014352
2020-12-19 15:00:00,-6.85,-0.33,6.8579442984,0.0,0.0,0.0,-6.85,-0.33,6.8579442984,-6.87,-0.33,6.8779211976,-6.87,-0.33,6.8779211976
2020-12-19 15:30:00,-7.07,-0.36,7.0791595546,0.0,0.0,0.0,-7.07,-0.36,7.0791595546,-7.09,-0.35000000000000003,7.0986336713,-7.09,-0.35000000000000003,7.0986336713
2020-12-19 16:00:00,-7.28,-0.36,7.288895664,0.0,0.0,0.0,-7.28,-0.36,7.288895664,-7.3,-0.35000000000000003,7.3083855946,-7.3,-0.35000000000000003,7.3083855946
2020-12-19 16:30:00,-7.57,-0.41000000000000003,7.5810949077,0.0,0.0,0.0,-7.57,-0.41000000000000003,7.5810949077,-7.57,-0.25,7.5741270124,-7.57,-0.25,7.5741270124
2020-12-19 17:00:00,-7.9,-0.37,7.9086598106,0.0,0.0,0.0,-7.9,-0.37,7.9086598106,-7.92,-0.36,7.9281775964,-7.92,-0.36,7.9281775964
2020-12-19 17:30:00,-2.57888,1.5361600000000002,3.001734432,2.90112,0.84616,3.022,-5.48,0.6900000000000001,5.5232689596,-2.5988800000000003,1.5561600000000002,3.0291601476,-5.5,0.71,5.5456379254
2020-12-19 18:00:00,-1.24592,1.94244,2.3076806105,3.57408,1.04244,3.723,-4.82,0.9,4.9033050078,-1.26592,1.9524400000000002,2.3269240211,-4.84,0.91,4.9248045647000005
2020-12-19 18:30:00,-1.174,1.9455,2.2722777669,3.516,1.0255,3.6625,-4.69,0.92,4.7793828053,-1.194,1.9555,2.2912041048000003,-4.71,0.93,4.8009374085
2020-12-19 19:00:00,-6.7752,0.0014,6.7752001446,0.4848,0.1414,0.505,-7.26,-0.14,7.2613497368,-6.7952,0.031400000000000004,6.7952725479,-7.28,-0.11,7.2808309965
2020-12-19 19:30:00,-7.5,-0.38,7.5096204964,0.0,0.0,0.0,-7.5,-0.38,7.5096204964,-7.49,-0.17,7.4919289906,-7.49,-0.17,7.4919289906
2020-12-19 20:00:00,-7.3,-0.32,7.3070103326,0.0,0.0,0.0,-7.3,-0.32,7.3070103326,-7.32,-0.31,7.3265612671,-7.32,-0.31,7.3265612671
2020-12-19 20:30:00,-6.97,-0.22,6.9734711586,0.0,0.0,0.0,-6.97,-0.22,6.9734711586,-6.99,-0.22,6.9934612318,-6.99,-0.22,6.9934612318
2020-12-19 21:00:00,-6.76,-0.22,6.7635789343,0.0,0.0,0.0,-6.76,-0.22,6.7635789343,-6.78,-0.22,6.7835683825,-6.78,-0.22,6.7835683825
2020-12-19 21:30:00,-6.49,-0.58,6.5158652534,0.0,0.0,0.0,-6.49,-0.58,6.5158652534,-6.39,0.76,6.4350369074,-6.39,0.76,6.4350369074
2020-12-19 22:00:00,-6.34,-0.6900000000000001,6.3774367892,0.0,0.0,0.0,-6.34,-0.6900000000000001,6.3774367892,-6.21,0.64,6.2428919581,-6.21,0.64,6.2428919581
2020-12-19 22:30:00,-6.0,-0.67,6.0372924395,0.0,0.0,0.0,-6.0,-0.67,6.0372924395,-5.88,0.64,5.9147273817,-5.88,0.64,5.9147273817
2020-12-19 23:00:00,-5.66,-0.59,5.6906677991,0.0,0.0,0.0,-5.66,-0.59,5.6906677991,-5.54,0.73,5.5878886889,-5.54,0.73,5.5878886889
2020-12-19 23:30:00,-5.36,-0.59,5.3923742452,0.0,0.0,0.0,-5.36,-0.59,5.3923742452,-5.25,0.73,5.3005094095,-5.25,0.73,5.3005094095
2020-12-20 00:00:00,-5.11,-0.62,5.1474751092,0.0,0.0,0.0,-5.11,-0.62,5.1474751092,-5.02,0.73,5.0728000158,-5.02,0.73,5.0728000158
2020-12-20 00:30:00,-4.94,0.22,4.9448963589,0.0,0.0,0.0,-4.94,0.22,4.9448963589,-4.96,0.23,4.9653297977,-4.96,0.23,4.9653297977
2020-12-20 01:00:00,-5.07,0.22,5.0747709308,0.0,0.0,0.0,-5.07,0.22,5.0747709308,-5.09,0.23,5.0951938138,-5.09,0.23,5.0951938138
2020-12-20 01:30:00,-5.02,0.22,5.0248184047,0.0,0.0,0.0,-5.02,0.22,5.0248184047,-5.04,0.23,5.0452452864,-5.04,0.23,5.0452452864
2020-12-20 02:00:00,-4.94,0.22,4.9448963589,0.0,0.0,0.0,-4.94,0.22,4.9448963589,-4.96,0.23,4.9653297977,-4.96,0.23,4.9653297977
2020-12-20 02:30:00,-4.89,-0.26,4.8969071872,0.0,0.0,0.0,-4.89,-0.26,4.8969071872,-4.91,0.2,4.9140716315,-4.91,0.2,4.9140716315
2020-12-20 03:00:00,-4.75,0.23,4.7555651609,0.0,0.0,0.0,-4.75,0.23,4.7555651609,-4.77,0.23,4.7755418541,-4.77,0.23,4.7755418541
2020-12-20 03:30:00,-4.69,0.23,4.6956362721,0.0,0.0,0.0,-4.69,0.23,4.6956362721,-4.71,0.23,4.7156123674,-4.71,0.23,4.7156123674
2020-12-20 04:00:00,-4.63,0.2,4.6343176412,0.0,0.0,0.0,-4.63,0.2,4.6343176412,-4.65,0.23,4.6556846972,-4.65,0.23,4.6556846972
2020-12-20 04:30:00,-4.5600000000000005,0.22,4.5653039329,0.0,0.0,0.0,-4.5600000000000005,0.22,4.5653039329,-4.58,0.23,4.5857714727,-4.58,0.23,4.5857714727
2020-12-20 05:00:00,-4.53,-0.01,4.5300110375,0.0,0.0,0.0,-4.53,-0.01,4.5300110375,-4.55,0.19,4.5539653051,-4.55,0.19,4.5539653051
2020-12-20 05:30:00,-4.5,0.22,4.5053745682,0.0,0.0,0.0,-4.5,0.22,4.5053745682,-4.52,0.22,4.5253508151,-4.52,0.22,4.5253508151
2020-12-20 06:00:00,-4.58,-0.33,4.5918732560999995,0.0,0.0,0.0,-4.58,-0.33,4.5918732560999995,-4.6,0.2,4.6043457733,-4.6,0.2,4.6043457733
2020-12-20 06:30:00,-4.71,0.22,4.7151352048,0.0,0.0,0.0,-4.71,0.22,4.7151352048,-4.73,0.22,4.735113515,-4.73,0.22,4.735113515
2020-12-20 07:00:00,-5.0,-0.29,5.0084029391,0.0,0.0,0.0,-5.0,-0.29,5.0084029391,-5.02,-0.29,5.0283695171,-5.02,-0.29,5.0283695171
2020-12-20 07:30:00,-3.86408,1.09756,4.0169331834,0.74592,0.21756000000000003,0.777,-4.61,0.88,4.6932398191,-3.88408,1.10756,4.0389066095,-4.63,0.89,4.714764045
2020-12-20 08:00:00,1.27464,2.11802,2.4719862156,3.5246399999999998,1.02802,3.6715,-2.25,1.09,2.5001199971,1.25464,2.1280200000000002,2.4703422131,-2.27,1.1,2.5224789395
2020-12-20 08:30:00,-5.30176,0.39532,5.3164778754,0.25824,0.07532000000000001,0.269,-5.5600000000000005,0.32,5.5692010199,-5.32176,0.54532,5.3496264729,-5.58,0.47000000000000003,5.5997589234
2020-12-20 09:00:00,-3.09768,1.2202600000000001,3.3293626793,1.61232,0.47026,1.6795,-4.71,0.75,4.7693395769,-3.11768,1.27026,3.3665247734,-4.73,0.8,4.7971762528
2020-12-20 09:30:00,0.23704000000000003,1.98872,2.0027968444,3.52704,1.02872,3.674,-3.29,0.96,3.4272000233,0.21704,1.98872,2.0005283302,-3.31,0.96,3.4464039229
2020-12-20 10:00:00,0.049920000000000006,1.9595600000000002,1.9601957555,3.52992,1.02956,3.677,-3.48,0.93,3.6021243732,0.029920000000000002,1.9595600000000002,1.9597884069,-3.5,0.93,3.6214499858
2020-12-20 10:30:00,-0.15776,1.9073200000000001,1.9138332738,3.52224,1.02732,3.669,-3.68,0.88,3.7837547489,-0.17776,1.9173200000000001,1.9255426768000001,-3.7,0.89,3.805535442
2020-12-20 11:00:00,-0.1568,1.8776000000000002,1.8841358762,3.5232,1.0276,3.67,-3.68,0.85,3.7768902552,-0.1768,1.8776000000000002,1.885905618,-3.7,0.85,3.7963798545
2020-12-20 11:30:00,-0.12824000000000002,1.89718,1.9015092558000002,3.52176,1.02718,3.6685,-3.65,0.87,3.7522526567,-0.14824,1.90718,1.9129324740000002,-3.67,0.88,3.7740296766
2020-12-20 12:00:00,-0.47640000000000005,1.8648,1.9246911441,3.5136000000000003,1.0248,3.66,-3.99,0.84,4.0774624462,-0.4964,1.8748,1.9394040322000001,-4.01,0.85,4.0990974616
2020-12-20 12:30:00,-0.6287200000000001,1.86704,1.9700576641,3.52128,1.02704,3.668,-4.15,0.84,4.2341587122,-0.6587200000000001,1.87704,1.9892690115,-4.18,0.85,4.2655480304
2020-12-20 13:00:00,-0.39296000000000003,1.9487200000000002,1.9879454721,3.52704,1.02872,3.674,-3.92,0.92,4.0265121383,-0.41296000000000005,1.95872,2.0017792086,-3.94,0.93,4.048271236
2020-12-20 13:30:00,-0.37488000000000005,1.9681600000000001,2.0035440599,3.5251200000000003,1.02816,3.672,-3.9,0.9400000000000001,4.0116829386,-0.39488,1.97816,2.0171879436,-3.92,0.9500000000000001,4.0334724494
2020-12-20 14:00:00,-0.6768000000000001,1.8876,2.0052660671,3.5232,1.0276,3.67,-4.2,0.86,4.2871435712,-0.6968000000000001,1.8976000000000002,2.0214885604,-4.22,0.87,4.3087469176
2020-12-20 14:30:00,-0.8368,1.8876,2.0647682679,3.5232,1.0276,3.67,-4.36,0.86,4.4440072007,-0.8568,1.8976000000000002,2.0820643602,-4.38,0.87,4.4655682729
2020-12-20 15:00:00,-5.00448,0.5853600000000001,5.038597662,1.35552,0.39536000000000004,1.412,-6.36,0.19,6.3628374174,-5.02448,0.59536,5.0596297098,-6.38,0.2,6.3831340265
2020-12-20 15:30:00,-7.68,-0.30000000000000004,7.6858571415,0.0,0.0,0.0,-7.68,-0.30000000000000004,7.6858571415,-7.69,-0.25,7.694062646,-7.69,-0.25,7.694062646
2020-12-20 16:00:00,-7.87,-0.30000000000000004,7.8757158405,0.0,0.0,0.0,-7.87,-0.30000000000000004,7.8757158405,-7.89,-0.29,7.8953277323,-7.89,-0.29,7.8953277323
2020-12-20 16:30:00,-2.23704,1.67378,2.7939018326,3.13296,0.91378,3.2635,-5.37,0.76,5.4235136213,-2.25704,1.68378,2.8159092049,-5.39,0.77,5.4447222151
2020-12-20 17:00:00,-1.5685600000000002,2.05292,2.583575236,3.54144,1.03292,3.689,-5.11,1.02,5.2108060797,-1.5885600000000002,2.06292,2.6036823539,-5.13,1.03,5.2323799556
2020-12-20 17:30:00,-1.64144,2.05208,2.6278047112,3.53856,1.03208,3.686,-5.18,1.02,5.2794696703,-1.67144,2.06208,2.6544087101000002,-5.21,1.03,5.3108379753
2020-12-20 18:00:00,-1.57856,1.9929200000000002,2.542357528,3.54144,1.03292,3.689,-5.12,0.96,5.2092225908,-1.59856,2.00292,2.5626319672999998,-5.14,0.97,5.230726527
2020-12-20 18:30:00,-2.372,1.699,2.9177020067,3.048,0.889,3.175,-5.42,0.81,5.4801916025,-2.392,1.709,2.9397865569,-5.44,0.8200000000000001,5.5014543532
2020-12-20 19:00:00,-3.03128,1.37046,3.3266828899,2.53872,0.74046,2.6445,-5.57,0.63,5.6055151414,-3.06128,1.38046,3.3581401177,-5.6,0.64,5.6364527852
2020-12-20 19:30:00,-1.07448,1.9578600000000002,2.2333210808,3.45552,1.00786,3.5995,-4.53,0.9500000000000001,4.628541887,-1.09448,1.9578600000000002,2.2430118702,-4.55,0.9500000000000001,4.6481178987
2020-12-20 20:00:00,-0.6885600000000001,2.01292,2.1274307979,3.54144,1.03292,3.689,-4.23,0.98,4.3420386917,-0.7085600000000001,2.02292,2.1434231034,-4.25,0.99,4.3637827627
2020-12-20 20:30:00,-6.8459200000000004,-0.04256,6.8460522931,0.33408000000000004,0.09744000000000001,0.34800000000000003,-7.18,-0.14,7.1813647728,-6.86592,-0.032560000000000006,6.8659972036,-7.2,-0.13,7.2011735155
2020-12-20 21:00:00,-7.2,-0.26,7.204692915,0.0,0.0,0.0,-7.2,-0.26,7.204692915,-7.2,-0.18,7.2022496485,-7.2,-0.18,7.2022496485
2020-12-20 21:30:00,-6.87,-0.22,6.8735216592,0.0,0.0,0.0,-6.87,-0.22,6.8735216592,-6.89,-0.22,6.8935114419,-6.89,-0.22,6.8935114419
2020-12-20 22:00:00,-6.59,-0.22,6.5936712081,0.0,0.0,0.0,-6.59,-0.22,6.5936712081,-6.61,-0.24,6.6143555998,-6.61,-0.24,6.6143555998
2020-12-20 22:30:00,-6.25,-0.72,6.2913353114,0.0,0.0,0.0,-6.25,-0.72,6.2913353114,-6.23,0.6000000000000001,6.2588257685,-6.23,0.6000000000000001,6.2588257685
2020-12-20 23:00:00,-6.04,-0.75,6.0863864485,0.0,0.0,0.0,-6.04,-0.75,6.0863864485,-5.92,0.6000000000000001,5.9503277221,-5.92,0.6000000000000001,5.9503277221
2020-12-20 23:30:00,-5.61,-0.75,5.6599116601,0.0,0.0,0.0,-5.61,-0.75,5.6599116601,-5.6,0.6000000000000001,5.6320511361,-5.6,0.6000000000000001,5.6320511361
2020-12-21 00:00:00,-5.34,0.0,5.34,0.0,0.0,0.0,-5.34,0.0,5.34,-5.36,0.0,5.36,-5.36,0.0,5.36
2020-12-21 00:30:00,-5.31,0.23,5.3149788334,0.0,0.0,0.0,-5.31,0.23,5.3149788334,-5.33,0.23,5.3349601685,-5.33,0.23,5.3349601685
2020-12-21 01:00:00,-5.37,0.23,5.3749232553,0.0,0.0,0.0,-5.37,0.23,5.3749232553,-5.39,0.23,5.3949050038,-5.39,0.23,5.3949050038
2020-12-21 01:30:00,-5.43,0.0,5.43,0.0,0.0,0.0,-5.43,0.0,5.43,-5.45,0.23,5.454851052,-5.45,0.23,5.454851052
2020-12-21 02:00:00,-5.39,-0.22,5.3944879275,0.0,0.0,0.0,-5.39,-0.22,5.3944879275,-5.41,0.23,5.4148868871,-5.41,0.23,5.4148868871
2020-12-21 02:30:00,-5.32,0.0,5.32,0.0,0.0,0.0,-5.32,0.0,5.32,-5.34,0.0,5.34,-5.34,0.0,5.34
2020-12-21 03:00:00,-5.17,0.0,5.17,0.0,0.0,0.0,-5.17,0.0,5.17,-5.2,0.0,5.2,-5.2,0.0,5.2
2020-12-21 03:30:00,-5.15,0.0,5.15,0.0,0.0,0.0,-5.15,0.0,5.15,-5.17,0.0,5.17,-5.17,0.0,5.17
2020-12-21 04:00:00,-5.09,0.13,5.0916598472,0.0,0.0,0.0,-5.09,0.13,5.0916598472,-5.11,0.23,5.1151735063,-5.11,0.23,5.1151735063
2020-12-21 04:30:00,-5.18,-0.52,5.2060349595,0.0,0.0,0.0,-5.18,-0.52,5.2060349595,-5.2,-0.8,5.2611785752,-5.2,-0.8,5.2611785752
2020-12-21 05:00:00,-5.18,-0.22,5.1846697098,0.0,0.0,0.0,-5.18,-0.22,5.1846697098,-5.2,-0.22,5.2046517655,-5.2,-0.22,5.2046517655
2020-12-21 05:30:00,-5.48,-0.27,5.4866474281,0.0,0.0,0.0,-5.48,-0.27,5.4866474281,-5.49,-0.19,5.4932868121,-5.49,-0.19,5.4932868121
2020-12-21 06:00:00,-5.7,-0.32,5.7089753897,0.0,0.0,0.0,-5.7,-0.32,5.7089753897,-5.71,-0.19,5.7131602463,-5.71,-0.19,5.7131602463
2020-12-21 06:30:00,-6.41,-0.46,6.4264842644,0.0,0.0,0.0,-6.41,-0.46,6.4264842644,-6.43,-0.45,6.445727267,-6.43,-0.45,6.445727267
2020-12-21 07:00:00,-6.88,-0.58,6.9044043914,0.0,0.0,0.0,-6.88,-0.58,6.9044043914,-6.9,-0.5700000000000001,6.9235034484,-6.9,-0.5700000000000001,6.9235034484
2020-12-21 07:30:00,-7.38,-1.37,7.5060841988,0.0,0.0,0.0,-7.38,-1.37,7.5060841988,-7.23,-0.24,7.2339823058,-7.23,-0.24,7.2339823058
2020-12-21 08:00:00,-7.87,-1.03,7.9371153450000005,0.0,0.0,0.0,-7.87,-1.03,7.9371153450000005,-7.85,-0.73,7.8838696083,-7.85,-0.73,7.8838696083
2020-12-21 08:30:00,-8.21,-0.91,8.2602784457,0.0,0.0,0.0,-8.21,-0.91,8.2602784457,-8.23,-0.9,8.2790639568,-8.23,-0.9,8.2790639568
2020-12-21 09:00:00,-8.4,-0.91,8.449147886,0.0,0.0,0.0,-8.4,-0.91,8.449147886,-8.42,-0.9,8.4679631553,-8.42,-0.9,8.4679631553
2020-12-21 09:30:00,-8.84,-1.04,8.9009662397,0.0,0.0,0.0,-8.84,-1.04,8.9009662397,-8.87,-1.03,8.9296024548,-8.87,-1.03,8.9296024548
2020-12-21 10:00:00,-6.59008,-0.61294,6.6185232379,1.18992,0.34706000000000004,1.2395,-7.78,-0.96,7.8390050389,-6.61008,-0.5329400000000001,6.6315294352,-7.8,-0.88,7.8494840595
2020-12-21 10:30:00,-2.42288,0.8916600000000001,2.5817445749,3.29712,0.9616600000000001,3.4345,-5.72,-0.07,5.7204283056000005,-2.45288,0.93166,2.6238541594,-5.75,-0.03,5.7500782603000005
2020-12-21 11:00:00,-2.252,0.789,2.3862156231,3.528,1.029,3.675,-5.78,-0.24,5.7849805531000005,-2.282,0.799,2.4178347752000002,-5.8100000000000005,-0.23,5.8145507135
2020-12-21 11:30:00,-2.28496,0.80522,2.4226888884,3.51504,1.02522,3.6615,-5.8,-0.22,5.8041709141,-2.31496,0.79522,2.4477366382,-5.83,-0.23,5.8345351143
2020-12-21 12:00:00,-5.53432,-0.32626000000000005,5.5439285214,1.79568,0.5237400000000001,1.8705,-7.33,-0.85,7.3791191886,-5.55432,-0.29626,5.5622154444,-7.35,-0.8200000000000001,7.3956000433
2020-12-21 12:30:00,-8.85,-1.07,8.9144489454,0.0,0.0,0.0,-8.85,-1.07,8.9144489454,-8.87,-1.06,8.9331125595,-8.87,-1.06,8.9331125595
2020-12-21 13:00:00,-2.84112,0.35384000000000004,2.8630692622,3.09888,0.9038400000000001,3.228,-5.94,-0.55,5.9654086197,-2.86112,0.41384000000000004,2.8908945328,-5.96,-0.49,5.9801086947
2020-12-21 13:30:00,-1.96168,1.23326,2.3171358721,3.50832,1.02326,3.6545,-5.47,0.21,5.4740295944,-1.98168,1.25326,2.3447209322,-5.49,0.23,5.4948157385
2020-12-21 14:00:00,-1.9188800000000001,1.29116,2.3128325923,3.5011200000000002,1.02116,3.6470000000000002,-5.42,0.27,5.4267209252,-1.94888,1.29116,2.3377825818,-5.45,0.27,5.4566839747
2020-12-21 14:30:00,-1.6360800000000002,1.3090600000000001,2.0953271463,3.49392,1.01906,3.6395,-5.13,0.29,5.1381903429,-1.6560800000000002,1.31906,2.1171963182,-5.15,0.30000000000000004,5.158730464
2020-12-21 15:00:00,-1.818,1.2685,2.21680316,3.492,1.0185,3.6375,-5.31,0.25,5.3158818648,-1.838,1.2785,2.2389297108,-5.33,0.26,5.3363376955
2020-12-21 15:30:00,-1.87176,1.27032,2.2621225431,3.49824,1.02032,3.644,-5.37,0.25,5.3758162171,-1.89176,1.2803200000000001,2.2842887733,-5.39,0.26,5.3962672284
2020-12-21 16:00:00,-1.854,1.3455,2.2907828902,3.516,1.0255,3.6625,-5.37,0.32,5.3795260014,-1.874,1.3555000000000001,2.3128459201,-5.39,0.33,5.4000925918
2020-12-21 16:30:00,-2.00216,1.40312,2.4448702215,3.50784,1.02312,3.654,-5.51,0.38,5.5230879044,-2.03216,1.4131200000000002,2.4751934066,-5.54,0.39,5.5537104714000005
2020-12-21 17:00:00,-2.18408,1.44256,2.6174768003,3.50592,1.02256,3.652,-5.69,0.42,5.7054798221,-2.20408,1.45256,2.6396778591,-5.71,0.43,5.7261680031
2020-12-21 17:30:00,-2.34224,1.44018,2.7495829957,3.49776,1.02018,3.6435,-5.84,0.42,5.8550832616,-2.37224,1.45018,2.7803857017,-5.87,0.43,5.8857285021
2020-12-21 18:00:00,-2.1818400000000002,1.5373800000000002,2.6690753174,3.48816,1.01738,3.6335,-5.67,0.52,5.6937948681,-2.21184,1.54738,2.699374196,-5.7,0.53,5.7245873214
2020-12-21 18:30:00,-2.01712,1.55584,2.5474322758,3.48288,1.01584,3.628,-5.5,0.54,5.5264455123000005,-2.04712,1.5658400000000001,2.5773155026,-5.53,0.55,5.5572835091
2020-12-21 19:00:00,-1.77712,1.54584,2.3553719027,3.48288,1.01584,3.628,-5.26,0.53,5.2866340899,-1.79712,1.54584,2.3704981755,-5.28,0.53,5.3065337086
2020-12-21 19:30:00,-1.5828,1.6171,2.2628009745,3.4872,1.0171,3.6325000000000003,-5.07,0.6000000000000001,5.1053795158,-1.6028,1.6271,2.2839488282,-5.09,0.61,5.126421754
2020-12-21 20:00:00,-1.30808,1.6155599999999999,2.078727351,3.48192,1.01556,3.627,-4.79,0.6000000000000001,4.8274320296,-1.32808,1.6255600000000001,2.0991049998,-4.8100000000000005,0.61,4.8485255491
2020-12-21 20:30:00,-1.08192,1.6744400000000002,1.9935646967,3.4780800000000003,1.01444,3.623,-4.5600000000000005,0.66,4.6075155995,-1.11192,1.68444,2.0183419433,-4.59,0.67,4.6386420427
2020-12-21 21:00:00,-7.09992,-0.33456,7.1077981401,0.19008000000000003,0.05544,0.198,-7.29,-0.39,7.3004246452,-7.11992,-0.32456,7.1273136594,-7.31,-0.38,7.3198702174
2020-12-21 21:30:00,-7.15,-0.36,7.1590572005,0.0,0.0,0.0,-7.15,-0.36,7.1590572005,-7.17,-0.35000000000000003,7.1785374555,-7.17,-0.35000000000000003,7.1785374555
2020-12-21 22:00:00,-6.64,-0.24,6.6443359337,0.0,0.0,0.0,-6.64,-0.24,6.6443359337,-6.66,-0.24,6.6643229213,-6.66,-0.24,6.6643229213
2020-12-21 22:30:00,-6.26,-0.6900000000000001,6.2979123525,0.0,0.0,0.0,-6.26,-0.6900000000000001,6.2979123525,-6.18,0.43,6.1949414848,-6.18,0.43,6.1949414848
2020-12-21 23:00:00,-5.96,-0.8200000000000001,6.0161449451,0.0,0.0,0.0,-5.96,-0.8200000000000001,6.0161449451,-5.83,0.51,5.852264519,-5.83,0.51,5.852264519
2020-12-21 23:30:00,-5.65,-0.8,5.7063561053,0.0,0.0,0.0,-5.65,-0.8,5.7063561053,-5.53,0.51,5.5534673853,-5.53,0.51,5.5534673853
2020-12-22 00:00:00,-5.38,-0.8,5.4391543460000005,0.0,0.0,0.0,-5.38,-0.8,5.4391543460000005,-5.27,0.53,5.2965838047,-5.27,0.53,5.2965838047
2020-12-22 00:30:00,-5.38,-0.8200000000000001,5.4421319352,0.0,0.0,0.0,-5.38,-0.8200000000000001,5.4421319352,-5.27,0.53,5.2965838047,-5.27,0.53,5.2965838047
2020-12-22 01:00:00,-5.52,-0.8200000000000001,5.5805734472,0.0,0.0,0.0,-5.52,-0.8200000000000001,5.5805734472,-5.41,0.53,5.4358991896,-5.41,0.53,5.4358991896
2020-12-22 01:30:00,-5.52,-0.85,5.5850604294,0.0,0.0,0.0,-5.52,-0.85,5.5850604294,-5.41,0.49,5.4321450643,-5.41,0.49,5.4321450643
2020-12-22 02:00:00,-5.33,-0.8,5.3897031458,0.0,0.0,0.0,-5.33,-0.8,5.3897031458,-5.21,0.54,5.2379098885,-5.21,0.54,5.2379098885
2020-12-22 02:30:00,-5.28,-0.76,5.3344165567,0.0,0.0,0.0,-5.28,-0.76,5.3344165567,-5.17,0.5700000000000001,5.2013267538,-5.17,0.5700000000000001,5.2013267538
2020-12-22 03:00:00,-5.17,-0.76,5.2255621707,0.0,0.0,0.0,-5.17,-0.76,5.2255621707,-5.06,0.5700000000000001,5.092003535,-5.06,0.5700000000000001,5.092003535
2020-12-22 03:30:00,-5.12,-0.76,5.1760989171,0.0,0.0,0.0,-5.12,-0.76,5.1760989171,-5.01,0.5700000000000001,5.0423208942,-5.01,0.5700000000000001,5.0423208942
2020-12-22 04:00:00,-4.98,-0.76,5.0376581861,0.0,0.0,0.0,-4.98,-0.76,5.0376581861,-4.87,0.5700000000000001,4.9032438242000005,-4.87,0.5700000000000001,4.9032438242000005
2020-12-22 04:30:00,-5.05,-0.76,5.1068679247,0.0,0.0,0.0,-5.05,-0.76,5.1068679247,-4.95,0.5700000000000001,4.982710106,-4.95,0.5700000000000001,4.982710106
2020-12-22 05:00:00,-5.05,-0.74,5.1039298585,0.0,0.0,0.0,-5.05,-0.74,5.1039298585,-4.95,0.5700000000000001,4.982710106,-4.95,0.5700000000000001,4.982710106
2020-12-22 05:30:00,-5.26,-0.36,5.2723049988,0.0,0.0,0.0,-5.26,-0.36,5.2723049988,-5.26,-0.02,5.2600380227,-5.26,-0.02,5.2600380227
2020-12-22 06:00:00,-5.41,-0.22,5.41447135,0.0,0.0,0.0,-5.41,-0.22,5.41447135,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2020-12-22 06:30:00,-5.84,-0.30000000000000004,5.8477004027,0.0,0.0,0.0,-5.84,-0.30000000000000004,5.8477004027,-5.86,-0.29,5.8671713798,-5.86,-0.29,5.8671713798
2020-12-22 07:00:00,-6.18,-0.39,6.1922935977,0.0,0.0,0.0,-6.18,-0.39,6.1922935977,-6.2,-0.39,6.2122540193,-6.2,-0.39,6.2122540193
2020-12-22 07:30:00,-6.73,-1.0,6.803888594,0.0,0.0,0.0,-6.73,-1.0,6.803888594,-6.63,-0.19,6.6327219149,-6.63,-0.19,6.6327219149
2020-12-22 08:00:00,-7.25,-1.32,7.3691858438,0.0,0.0,0.0,-7.25,-1.32,7.3691858438,-7.1,0.17,7.1020349197,-7.1,0.17,7.1020349197
2020-12-22 08:30:00,-7.71,-1.42,7.8396747382,0.0,0.0,0.0,-7.71,-1.42,7.8396747382,-7.55,-0.22,7.5532046179,-7.55,-0.22,7.5532046179
2020-12-22 09:00:00,-7.89,-1.48,8.0276086103,0.0,0.0,0.0,-7.89,-1.48,8.0276086103,-7.73,-0.22,7.7331300260999996,-7.73,-0.22,7.7331300260999996
2020-12-22 09:30:00,-8.22,-1.52,8.359354042,0.0,0.0,0.0,-8.22,-1.52,8.359354042,-8.05,-0.22,8.0530056501,-8.05,-0.22,8.0530056501
2020-12-22 10:00:00,-8.22,-1.47,8.3504071757,0.0,0.0,0.0,-8.22,-1.47,8.3504071757,-8.05,-0.25,8.053881052,-8.05,-0.25,8.053881052
2020-12-22 10:30:00,-8.0,-1.43,8.1268013388,0.0,0.0,0.0,-8.0,-1.43,8.1268013388,-7.84,-0.22,7.8430861273,-7.84,-0.22,7.8430861273
2020-12-22 11:00:00,-8.13,-1.49,8.2654098507,0.0,0.0,0.0,-8.13,-1.49,8.2654098507,-7.96,-0.22,7.9630396206,-7.96,-0.22,7.9630396206
2020-12-22 11:30:00,-8.07,-1.3900000000000001,8.1888338608,0.0,0.0,0.0,-8.07,-1.3900000000000001,8.1888338608,-7.91,-0.26,7.9142719185,-7.91,-0.26,7.9142719185
2020-12-22 12:00:00,-8.21,-1.3900000000000001,8.3268361339,0.0,0.0,0.0,-8.21,-1.3900000000000001,8.3268361339,-8.04,-0.24,8.0435812919,-8.04,-0.24,8.0435812919
2020-12-22 12:30:00,-8.26,-1.33,8.3663910977,0.0,0.0,0.0,-8.26,-1.33,8.3663910977,-8.1,-0.24,8.1035547755,-8.1,-0.24,8.1035547755
2020-12-22 13:00:00,-4.36168,0.23826000000000003,4.3681827171,1.94832,0.5682600000000001,2.0295,-6.31,-0.33,6.3186232678,-4.30168,1.08826,4.4372018942,-6.25,0.52,6.2715946935
2020-12-22 13:30:00,-1.21048,1.59236,2.0002180381,3.53952,1.03236,3.6870000000000003,-4.75,0.56,4.7828966119,-1.23048,1.60236,2.0203065609,-4.77,0.5700000000000001,4.8039358863
2020-12-22 14:00:00,-1.26384,1.63138,2.0636599163,3.53616,1.03138,3.6835,-4.8,0.6000000000000001,4.837354649,-1.29384,1.64138,2.0900120215,-4.83,0.61,4.8683672828
2020-12-22 14:30:00,-1.14288,1.63166,1.9921066864,3.53712,1.03166,3.6845,-4.68,0.6000000000000001,4.7183047803000004,-1.16288,1.64166,2.0117995551,-4.7,0.61,4.7394197957
2020-12-22 15:00:00,-1.14192,1.6319400000000002,1.991785493,3.53808,1.03194,3.6855,-4.68,0.6000000000000001,4.7183047803000004,-1.16192,1.64194,2.011473353,-4.7,0.61,4.7394197957
2020-12-22 15:30:00,-1.1424,1.6318000000000001,1.9919460334,3.5376000000000003,1.0318,3.685,-4.68,0.6000000000000001,4.7183047803000004,-1.1624,1.6418,2.0116363986,-4.7,0.61,4.7394197957
2020-12-22 16:00:00,-1.3024,1.6318000000000001,2.0878259027,3.5376000000000003,1.0318,3.685,-4.84,0.6000000000000001,4.8770482876,-1.3224,1.6418,2.1081387525,-4.86,0.61,4.8981322971
2020-12-22 16:30:00,-1.6224,1.6918000000000002,2.3440070392,3.5376000000000003,1.0318,3.685,-5.16,0.66,5.2020380621,-1.6524,1.6918000000000002,2.3648706096,-5.19,0.66,5.2317970144
2020-12-22 17:00:00,-1.86264,1.78048,2.5767298655,3.56736,1.04048,3.716,-5.43,0.74,5.4801916025,-1.88264,1.78048,2.5912241123,-5.45,0.74,5.5000090909
2020-12-22 17:30:00,-2.88096,1.4897200000000002,3.2433310346,3.11904,0.9097200000000001,3.249,-6.0,0.58,6.0279681486,-2.89096,1.57972,3.294414212,-6.01,0.67,6.0472307712
2020-12-22 18:00:00,-8.76624,-0.57432,8.785033136,0.05376,0.015680000000000003,0.056,-8.82,-0.59,8.8397115338,-8.74624,-0.26432,8.750233094,-8.8,-0.28,8.8044534186
2020-12-22 18:30:00,-1.9924,1.7168,2.6300304181,3.4176,0.9968,3.56,-5.41,0.72,5.4577009812,-2.0124,1.7668,2.6779350254,-5.43,0.77,5.4843231123
2020-12-22 19:00:00,-1.46616,1.88362,2.386974958,3.54384,1.03362,3.6915,-5.01,0.85,5.081594238,-1.4961600000000002,1.89362,2.4133568841,-5.04,0.86,5.1128465653
2020-12-22 19:30:00,-2.88584,1.33038,3.1777324384,2.74416,0.8003800000000001,2.8585000000000003,-5.63,0.53,5.6548916877,-2.91584,1.33038,3.2050013807,-5.66,0.53,5.6847603292
2020-12-22 20:00:00,-3.0404,1.2378,3.2827093993,2.5296000000000003,0.7378,2.635,-5.57,0.5,5.592396624,-3.0604,1.2378,3.3012417361,-5.59,0.5,5.6123168122
2020-12-22 20:30:00,-2.69944,1.28808,2.9910075894,2.53056,0.7380800000000001,2.636,-5.23,0.55,5.2588401763,-2.71944,1.28808,3.0090702883,-5.25,0.55,5.2787309081
2020-12-22 21:00:00,-3.49664,1.00848,3.639165179,1.9833600000000002,0.57848,2.066,-5.48,0.43,5.4968445494000004,-3.5166399999999998,1.02848,3.6639497813,-5.5,0.45,5.518378385
2020-12-22 21:30:00,-7.06,-0.24,7.0640781423,0.0,0.0,0.0,-7.06,-0.24,7.0640781423,-7.08,-0.23,7.0837348906,-7.08,-0.23,7.0837348906
2020-12-22 22:00:00,-5.19408,0.47756000000000004,5.2159879793,0.74592,0.21756000000000003,0.777,-5.94,0.26,5.9456875128,-5.21408,0.48756000000000005,5.2368258516,-5.96,0.27,5.9661126372
2020-12-22 22:30:00,-5.48384,0.41138,5.4992485532,0.41616000000000003,0.12138000000000002,0.4335,-5.9,0.29,5.9071228191,-5.50384,0.43138000000000004,5.5207194685,-5.92,0.31,5.9281109976
2020-12-22 23:00:00,-5.84,-0.22,5.8441423665,0.0,0.0,0.0,-5.84,-0.22,5.8441423665,-5.86,0.0,5.86,-5.86,0.0,5.86
2020-12-22 23:30:00,-5.46,-0.68,5.5021813856,0.0,0.0,0.0,-5.46,-0.68,5.5021813856,-5.38,0.65,5.4191235454,-5.38,0.65,5.4191235454
2020-12-23 00:00:00,-5.18,-0.65,5.2206225682,0.0,0.0,0.0,-5.18,-0.65,5.2206225682,-5.07,0.68,5.1153983227,-5.07,0.68,5.1153983227
2020-12-23 00:30:00,-5.18,-0.67,5.2231503903,0.0,0.0,0.0,-5.18,-0.67,5.2231503903,-5.07,0.68,5.1153983227,-5.07,0.68,5.1153983227
2020-12-23 01:00:00,-5.36,-0.7000000000000001,5.4055157016,0.0,0.0,0.0,-5.36,-0.7000000000000001,5.4055157016,-5.25,0.63,5.287664891,-5.25,0.63,5.287664891
2020-12-23 01:30:00,-5.36,-0.68,5.4029621505,0.0,0.0,0.0,-5.36,-0.68,5.4029621505,-5.25,0.65,5.2900850655,-5.25,0.65,5.2900850655
2020-12-23 02:00:00,-5.34,-0.71,5.3869935957,0.0,0.0,0.0,-5.34,-0.71,5.3869935957,-5.22,0.63,5.2578798008,-5.22,0.63,5.2578798008
2020-12-23 02:30:00,-5.16,-0.71,5.2086178589,0.0,0.0,0.0,-5.16,-0.71,5.2086178589,-5.14,0.63,5.1784650235,-5.14,0.63,5.1784650235
2020-12-23 03:00:00,-5.01,0.0,5.01,0.0,0.0,0.0,-5.01,0.0,5.01,-5.03,0.0,5.03,-5.03,0.0,5.03
2020-12-23 03:30:00,-4.92,-0.43,4.9387549038,0.0,0.0,0.0,-4.92,-0.43,4.9387549038,-4.94,-0.41000000000000003,4.9569849707,-4.94,-0.41000000000000003,4.9569849707
2020-12-23 04:00:00,-4.82,0.0,4.82,0.0,0.0,0.0,-4.82,0.0,4.82,-4.84,0.0,4.84,-4.84,0.0,4.84
2020-12-23 04:30:00,-4.94,0.0,4.94,0.0,0.0,0.0,-4.94,0.0,4.94,-4.96,0.0,4.96,-4.96,0.0,4.96
2020-12-23 05:00:00,-4.88,-0.34,4.8918299235,0.0,0.0,0.0,-4.88,-0.34,4.8918299235,-4.9,-0.45,4.9206198796,-4.9,-0.45,4.9206198796
2020-12-23 05:30:00,-5.01,-0.65,5.051989707,0.0,0.0,0.0,-5.01,-0.65,5.051989707,-5.03,0.5700000000000001,5.0621932006,-5.03,0.5700000000000001,5.0621932006
2020-12-23 06:00:00,-5.13,0.0,5.13,0.0,0.0,0.0,-5.13,0.0,5.13,-5.15,0.0,5.15,-5.15,0.0,5.15
2020-12-23 06:30:00,-5.57,-0.22,5.5743430106,0.0,0.0,0.0,-5.57,-0.22,5.5743430106,-5.59,0.0,5.59,-5.59,0.0,5.59
2020-12-23 07:00:00,-5.83,-0.22,5.8341494667,0.0,0.0,0.0,-5.83,-0.22,5.8341494667,-5.85,-0.22,5.8541352905,-5.85,-0.22,5.8541352905
2020-12-23 07:30:00,-6.31,-0.25,6.3149505145,0.0,0.0,0.0,-6.31,-0.25,6.3149505145,-6.33,-0.24,6.3345481291,-6.33,-0.24,6.3345481291
2020-12-23 08:00:00,-6.97,-0.43,6.9832513917,0.0,0.0,0.0,-6.97,-0.43,6.9832513917,-6.99,-0.42,7.0026066575,-6.99,-0.42,7.0026066575
2020-12-23 08:30:00,-7.42,-0.54,7.4396236464,0.0,0.0,0.0,-7.42,-0.54,7.4396236464,-7.44,-0.53,7.4588537993,-7.44,-0.53,7.4588537993
2020-12-23 09:00:00,-7.67,-0.56,7.6904161135999995,0.0,0.0,0.0,-7.67,-0.56,7.6904161135999995,-7.69,-0.55,7.7096433121,-7.69,-0.55,7.7096433121
2020-12-23 09:30:00,-4.36688,0.61216,4.4095783018,1.8931200000000001,0.5521600000000001,1.972,-6.26,0.06,6.2602875333,-4.38688,0.63216,4.4321938586,-6.28,0.08,6.2805095335
2020-12-23 10:00:00,-1.26336,1.65152,2.0793260447,3.5366400000000002,1.03152,3.684,-4.8,0.62,4.8398760315,-1.28336,1.66152,2.0994431643,-4.82,0.63,4.86099784
2020-12-23 10:30:00,-1.4446400000000001,1.6044800000000001,2.159013849,3.37536,0.9844800000000001,3.516,-4.82,0.62,4.8597119256,-1.4646400000000002,1.61448,2.1798431136,-4.84,0.63,4.8808298475
2020-12-23 11:00:00,-3.33176,1.07032,3.4994584724,2.53824,0.7403200000000001,2.644,-5.87,0.33,5.879268662,-3.35176,1.08032,3.5215602223999998,-5.89,0.34,5.8998050815
2020-12-23 11:30:00,-3.1208,1.1006,3.3091861537,2.5392,0.7406,2.645,-5.66,0.36,5.6714372076,-3.1408,1.1006,3.3280542363,-5.68,0.36,5.6913970166
2020-12-23 12:00:00,-3.15224,1.10018,3.338714281,2.53776,0.7401800000000001,2.6435,-5.69,0.36,5.7013770266,-3.17224,1.10018,3.3576037065,-5.71,0.36,5.7213372563
2020-12-23 12:30:00,-3.08736,1.18452,3.3067929176,2.5526400000000002,0.7445200000000001,2.659,-5.64,0.44,5.6571370851000005,-3.10736,1.18452,3.32547347,-5.66,0.44,5.6770767125
2020-12-23 13:00:00,-2.82408,1.29256,3.1058234335,2.54592,0.7425600000000001,2.652,-5.37,0.55,5.3980922556,-2.84408,1.3025600000000002,3.1281709672,-5.39,0.56,5.4190128252
2020-12-23 13:30:00,-2.6936,1.3327,3.0052571021,2.5464,0.7427,2.6525,-5.24,0.59,5.2731110361999995,-2.7136,1.3427,3.0276175865,-5.26,0.6000000000000001,5.2941099346
2020-12-23 14:00:00,-2.54648,1.36186,2.8877712946000003,2.54352,0.7418600000000001,2.6495,-5.09,0.62,5.1276212809,-2.5664800000000003,1.36186,2.9054229038,-5.11,0.62,5.1474751092
2020-12-23 14:30:00,-1.7697600000000002,1.6288200000000002,2.4052245321,2.91024,0.84882,3.0315,-4.68,0.78,4.7445547736,-1.79976,1.63882,2.4341049792,-4.71,0.79,4.7757931278
2020-12-23 15:00:00,-0.40280000000000005,2.0546,2.0937117758,3.5472,1.0346,3.6950000000000003,-3.95,1.02,4.0795710559,-0.4228,2.0546,2.0976513056,-3.9699999999999998,1.02,4.0989388871
2020-12-23 15:30:00,-5.89824,0.9071800000000001,5.9675967231,0.64176,0.18718,0.6685,-6.54,0.72,6.5795136598,-5.92824,1.00718,6.0131889252,-6.57,0.8200000000000001,6.6209742486
2020-12-23 16:00:00,-7.3,-0.22,7.3033143161,0.0,0.0,0.0,-7.3,-0.22,7.3033143161,-7.32,-0.22,7.3233052647,-7.32,-0.22,7.3233052647
2020-12-23 16:30:00,-7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,-7.5600000000000005,-0.22,7.5632003808,-7.59,-0.22,7.5931877364,-7.59,-0.22,7.5931877364
2020-12-23 17:00:00,-7.8,-0.22,7.8031019473,0.0,0.0,0.0,-7.8,-0.22,7.8031019473,-7.82,-0.22,7.8230940171,-7.82,-0.22,7.8230940171
2020-12-23 17:30:00,-7.8,-0.22,7.8031019473,0.0,0.0,0.0,-7.8,-0.22,7.8031019473,-7.82,0.23,7.8233816218,-7.82,0.23,7.8233816218
2020-12-23 18:00:00,-7.75,-0.22,7.7531219518,0.0,0.0,0.0,-7.75,-0.22,7.7531219518,-7.78,-0.22,7.7831099183,-7.78,-0.22,7.7831099183
2020-12-23 18:30:00,-7.7,-0.6000000000000001,7.7233412459,0.0,0.0,0.0,-7.7,-0.6000000000000001,7.7233412459,-7.65,0.74,7.6857075146,-7.65,0.74,7.6857075146
2020-12-23 19:00:00,-7.48,-0.5700000000000001,7.5016864771,0.0,0.0,0.0,-7.48,-0.5700000000000001,7.5016864771,-7.33,0.77,7.3703324213,-7.33,0.77,7.3703324213
2020-12-23 19:30:00,-7.19,-0.5700000000000001,7.212558492,0.0,0.0,0.0,-7.19,-0.5700000000000001,7.212558492,-7.05,0.8,7.0952448865,-7.05,0.8,7.0952448865
