Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-23 20:00:00,-6.85,-0.51,6.8689591642,0.0,0.0,0.0,-6.85,-0.51,6.8689591642,-6.71,0.87,6.7661658271,-6.71,0.87,6.7661658271
2020-12-23 20:30:00,-3.43296,1.15872,3.6232370058,1.60704,0.46872,1.674,-5.04,0.6900000000000001,5.0870128759,-3.43296,1.35872,3.6920637048,-5.04,0.89,5.1179781164
2020-12-23 21:00:00,0.6732800000000001,1.92054,2.0351363222,3.53328,1.03054,3.6805,-2.86,0.89,2.9952796197,0.73328,3.05054,3.1374342782,-2.8,2.02,3.4525932283
2020-12-23 21:30:00,1.09904,2.32222,2.5691622467,3.53904,1.03222,3.6865,-2.44,1.29,2.7600181159,1.10904,2.81222,3.023003647,-2.43,1.78,3.012191893
2020-12-23 22:00:00,1.40848,2.55164,2.9145638782,3.46848,1.01164,3.613,-2.06,1.54,2.5720031104,1.38848,2.55164,2.9049515314,-2.08,1.54,2.5880494586
2020-12-23 22:30:00,-4.55424,0.6441800000000001,4.5995727899,0.18576,0.054180000000000006,0.1935,-4.74,0.59,4.7765782732,-4.57424,0.6641800000000001,4.6222079843,-4.76,0.61,4.7989269634
2020-12-23 23:00:00,-4.48,0.59,4.5186834366,0.0,0.0,0.0,-4.48,0.59,4.5186834366,-4.5,0.59,4.5385129723,-4.5,0.59,4.5385129723
2020-12-23 23:30:00,-4.06,0.59,4.102645488,0.0,0.0,0.0,-4.06,0.59,4.102645488,-4.08,0.61,4.1253484701,-4.08,0.61,4.1253484701
2020-12-24 00:00:00,-3.79,0.62,3.8403775855999998,0.0,0.0,0.0,-3.79,0.62,3.8403775855999998,-3.81,0.61,3.8585230335,-3.81,0.61,3.8585230335
2020-12-24 00:30:00,-3.79,0.62,3.8403775855999998,0.0,0.0,0.0,-3.79,0.62,3.8403775855999998,-3.81,0.61,3.8585230335,-3.81,0.61,3.8585230335
2020-12-24 01:00:00,-3.87,0.62,3.9193494358,0.0,0.0,0.0,-3.87,0.62,3.9193494358,-3.89,0.61,3.9375373014,-3.89,0.61,3.9375373014
2020-12-24 01:30:00,-3.85,0.62,3.8996025438,0.0,0.0,0.0,-3.85,0.62,3.8996025438,-3.87,0.63,3.9209437639,-3.87,0.63,3.9209437639
2020-12-24 02:00:00,-3.74,0.62,3.7910420731,0.0,0.0,0.0,-3.74,0.62,3.7910420731,-3.76,0.63,3.8124139335000002,-3.76,0.63,3.8124139335000002
2020-12-24 02:30:00,-3.66,0.62,3.7121422387000003,0.0,0.0,0.0,-3.66,0.62,3.7121422387000003,-3.68,0.63,3.7335371968,-3.68,0.63,3.7335371968
2020-12-24 03:00:00,-3.61,0.62,3.6628540784,0.0,0.0,0.0,-3.61,0.62,3.6628540784,-3.63,0.63,3.6842638342000003,-3.63,0.63,3.6842638342000003
2020-12-24 03:30:00,-3.58,0.62,3.6332905196,0.0,0.0,0.0,-3.58,0.62,3.6332905196,-3.6,0.63,3.6547092908,-3.6,0.63,3.6547092908
2020-12-24 04:00:00,-3.47,0.62,3.5249539004,0.0,0.0,0.0,-3.47,0.62,3.5249539004,-3.49,0.63,3.5464066321,-3.49,0.63,3.5464066321
2020-12-24 04:30:00,-3.52,0.62,3.5741852218,0.0,0.0,0.0,-3.52,0.62,3.5741852218,-3.54,0.63,3.5956223383,-3.54,0.63,3.5956223383
2020-12-24 05:00:00,-3.52,0.62,3.5741852218,0.0,0.0,0.0,-3.52,0.62,3.5741852218,-3.54,0.61,3.5921720449,-3.54,0.61,3.5921720449
2020-12-24 05:30:00,-3.61,0.62,3.6628540784,0.0,0.0,0.0,-3.61,0.62,3.6628540784,-3.63,0.61,3.6808966299,-3.63,0.61,3.6808966299
2020-12-24 06:00:00,-3.79,0.5700000000000001,3.8326231226000003,0.0,0.0,0.0,-3.79,0.5700000000000001,3.8326231226000003,-3.81,0.58,3.8538941345,-3.81,0.58,3.8538941345
2020-12-24 06:30:00,-4.13,0.49,4.1589662177,0.0,0.0,0.0,-4.13,0.49,4.1589662177,-4.15,0.56,4.1876126851,-4.15,0.56,4.1876126851
2020-12-24 07:00:00,-4.41,0.49,4.4371387177,0.0,0.0,0.0,-4.41,0.49,4.4371387177,-4.43,0.51,4.4592600283,-4.43,0.51,4.4592600283
2020-12-24 07:30:00,-4.8100000000000005,0.46,4.8319457778,0.0,0.0,0.0,-4.8100000000000005,0.46,4.8319457778,-4.83,0.47000000000000003,4.8528136169,-4.83,0.47000000000000003,4.8528136169
2020-12-24 08:00:00,-5.16,0.39,5.1747173836,0.0,0.0,0.0,-5.16,0.39,5.1747173836,-5.19,0.4,5.2053914358,-5.19,0.4,5.2053914358
2020-12-24 08:30:00,-5.52,0.34,5.5304611019,0.0,0.0,0.0,-5.52,0.34,5.5304611019,-5.55,0.35000000000000003,5.5610250854,-5.55,0.35000000000000003,5.5610250854
2020-12-24 09:00:00,-5.94,0.30000000000000004,5.9475709327,0.0,0.0,0.0,-5.94,0.30000000000000004,5.9475709327,-5.97,0.31,5.9780431581,-5.97,0.31,5.9780431581
2020-12-24 09:30:00,-6.26,0.28,6.266258852,0.0,0.0,0.0,-6.26,0.28,6.266258852,-6.28,0.28,6.2862389391,-6.28,0.28,6.2862389391
2020-12-24 10:00:00,-6.45,0.28,6.4560746588,0.0,0.0,0.0,-6.45,0.28,6.4560746588,-6.47,0.28,6.4760558985,-6.47,0.28,6.4760558985
2020-12-24 10:30:00,-6.41,0.28,6.4161125302,0.0,0.0,0.0,-6.41,0.28,6.4161125302,-6.44,0.28,6.4460840826,-6.44,0.28,6.4460840826
2020-12-24 11:00:00,-6.47,0.0,6.47,0.0,0.0,0.0,-6.47,0.0,6.47,-6.5,0.0,6.5,-6.5,0.0,6.5
2020-12-24 11:30:00,-6.47,0.26,6.4752220039,0.0,0.0,0.0,-6.47,0.26,6.4752220039,-6.5,0.24,6.5044292601,-6.5,0.24,6.5044292601
2020-12-24 12:00:00,-6.47,-0.28,6.4760558985,0.0,0.0,0.0,-6.47,-0.28,6.4760558985,-6.5,0.0,6.5,-6.5,0.0,6.5
2020-12-24 12:30:00,-6.58,0.0,6.58,0.0,0.0,0.0,-6.58,0.0,6.58,-6.6,0.26,6.6051192268,-6.6,0.26,6.6051192268
2020-12-24 13:00:00,-6.58,0.27,6.5855371839,0.0,0.0,0.0,-6.58,0.27,6.5855371839,-6.6,0.26,6.6051192268,-6.6,0.26,6.6051192268
2020-12-24 13:30:00,-6.47,0.27,6.4756312434,0.0,0.0,0.0,-6.47,0.27,6.4756312434,-6.49,0.28,6.4960372536,-6.49,0.28,6.4960372536
2020-12-24 14:00:00,-2.60184,1.43238,2.9700646205,1.92816,0.56238,2.0085,-4.53,0.87,4.6127865765,-2.62184,1.44238,2.9924079017,-4.55,0.88,4.6343176412
2020-12-24 14:30:00,0.75192,2.40306,2.5179517569,3.54192,1.03306,3.6895,-2.79,1.37,3.1082149218,0.73192,2.41306,2.5216196085,-2.81,1.38,3.1305750271
2020-12-24 15:00:00,0.7524000000000001,2.4032,2.5182287426,3.5423999999999998,1.0332,3.69,-2.79,1.37,3.1082149218,0.7324,2.4132,2.5218929398,-2.81,1.38,3.1305750271
2020-12-24 15:30:00,0.6504800000000001,2.47264,2.5567699936,3.54048,1.03264,3.688,-2.89,1.44,3.2288852566,0.63048,2.48264,2.561446154,-2.91,1.45,3.251245915
2020-12-24 16:00:00,0.33384,2.38612,2.4093604546,3.48384,1.01612,3.629,-3.15,1.37,3.435025473,0.31384,2.39612,2.416585732,-3.17,1.38,3.4573544799
2020-12-24 16:30:00,-1.88896,1.7582200000000001,2.5806021487,2.53104,0.7382200000000001,2.6365,-4.42,1.02,4.5361657818,-1.9189600000000002,1.76822,2.6094078734,-4.45,1.03,4.5676470967
2020-12-24 17:00:00,-2.2632,1.7799,2.8792565447,2.5368,0.7399,2.6425,-4.8,1.04,4.911374553,-2.2732,1.7899,2.8932991981000002,-4.8100000000000005,1.05,4.9232712702
2020-12-24 17:30:00,-2.26416,1.79962,2.8922400748,2.5358400000000003,0.73962,2.6415,-4.8,1.06,4.9156484821,-2.27416,1.8096200000000002,2.9062911502,-4.8100000000000005,1.07,4.9275754687
2020-12-24 18:00:00,-2.16744,1.8315800000000002,2.8376894562,2.54256,0.74158,2.6485000000000003,-4.71,1.09,4.8344803237,-2.18744,1.84158,2.859424881,-4.73,1.1,4.856222812
2020-12-24 18:30:00,-1.9879200000000001,1.8714400000000002,2.730222262,2.54208,0.7414400000000001,2.648,-4.53,1.13,4.6688114119,-2.01792,1.8714400000000002,2.7521425835,-4.5600000000000005,1.13,4.6979250739000005
2020-12-24 19:00:00,-1.81552,1.9021400000000002,2.6294960448999998,2.54448,0.74214,2.6505,-4.36,1.16,4.5116737471,-1.83552,1.91214,2.6505495751,-4.38,1.17,4.5335747484999995
2020-12-24 19:30:00,-1.5827200000000001,1.87004,2.4499086105,2.53728,0.74004,2.643,-4.12,1.13,4.2721540234,-1.6027200000000001,1.8800400000000002,2.4704780509,-4.14,1.1400000000000001,4.2940889604
2020-12-24 20:00:00,-1.28512,1.8093400000000002,2.2192892218,2.5348800000000002,0.7393400000000001,2.6405000000000003,-3.8200000000000003,1.07,3.9670265943,-1.28512,2.05934,2.4274296385,-3.8200000000000003,1.32,4.0416333332
2020-12-24 20:30:00,0.454,2.4595000000000002,2.5010510291,3.324,0.9695,3.4625,-2.87,1.49,3.2337284982,0.434,2.4595000000000002,2.497497998,-2.89,1.49,3.2514919652
2020-12-24 21:00:00,1.09376,2.61068,2.8305407611,3.53376,1.03068,3.681,-2.44,1.58,2.9068883707,1.07376,2.61068,2.8228727566,-2.46,1.58,2.9236962907
2020-12-24 21:30:00,1.36328,2.64054,2.971697133,3.53328,1.03054,3.6805,-2.17,1.6099999999999999,2.7020362692,1.34328,2.65054,2.9714917886,-2.19,1.62,2.7240594707
2020-12-24 22:00:00,1.63184,2.64012,3.103729273,3.53184,1.03012,3.6790000000000003,-1.9,1.6099999999999999,2.490401574,1.61184,2.6501200000000003,3.1018001547,-1.92,1.62,2.5121305699
2020-12-24 22:30:00,-4.50216,0.71062,4.5578970425000005,0.20784000000000002,0.06062000000000001,0.2165,-4.71,0.65,4.7546398391,-4.53216,0.72062,4.589092225,-4.74,0.66,4.7857287846
2020-12-24 23:00:00,-4.53,0.65,4.5763959619,0.0,0.0,0.0,-4.53,0.65,4.5763959619,-4.54,0.66,4.5877227466,-4.54,0.66,4.5877227466
2020-12-24 23:30:00,-4.2,0.65,4.25,0.0,0.0,0.0,-4.2,0.65,4.25,-4.22,0.66,4.271299568,-4.22,0.66,4.271299568
2020-12-25 00:00:00,-3.92,0.65,3.9735248835,0.0,0.0,0.0,-3.92,0.65,3.9735248835,-3.93,0.66,3.9850345042,-3.93,0.66,3.9850345042
2020-12-25 00:30:00,-3.84,0.65,3.8946245005,0.0,0.0,0.0,-3.84,0.65,3.8946245005,-3.86,0.66,3.9160183861,-3.86,0.66,3.9160183861
2020-12-25 01:00:00,-3.94,0.65,3.9932568162,0.0,0.0,0.0,-3.94,0.65,3.9932568162,-3.96,0.66,4.01462327,-3.96,0.66,4.01462327
2020-12-25 01:30:00,-3.87,0.65,3.9242069262,0.0,0.0,0.0,-3.87,0.65,3.9242069262,-3.89,0.66,3.9455924777,-3.89,0.66,3.9455924777
2020-12-25 02:00:00,-3.7800000000000002,0.65,3.8354791096,0.0,0.0,0.0,-3.7800000000000002,0.65,3.8354791096,-3.8,0.66,3.8568899388,-3.8,0.66,3.8568899388
2020-12-25 02:30:00,-3.69,0.65,3.7468119782000002,0.0,0.0,0.0,-3.69,0.65,3.7468119782000002,-3.71,0.66,3.7682489302,-3.71,0.66,3.7682489302
2020-12-25 03:00:00,-3.61,0.65,3.6680512537,0.0,0.0,0.0,-3.61,0.65,3.6680512537,-3.64,0.66,3.6993512945,-3.64,0.66,3.6993512945
2020-12-25 03:30:00,-3.58,0.65,3.6385299229,0.0,0.0,0.0,-3.58,0.65,3.6385299229,-3.6,0.66,3.66,-3.6,0.66,3.66
2020-12-25 04:00:00,-3.47,0.65,3.5303540899,0.0,0.0,0.0,-3.47,0.65,3.5303540899,-3.49,0.66,3.5518586684,-3.49,0.66,3.5518586684
2020-12-25 04:30:00,-3.41,0.65,3.4713974131,0.0,0.0,0.0,-3.41,0.65,3.4713974131,-3.43,0.66,3.4929214134,-3.43,0.66,3.4929214134
2020-12-25 05:00:00,-3.37,0.65,3.4321130518,0.0,0.0,0.0,-3.37,0.65,3.4321130518,-3.39,0.66,3.4536502429000002,-3.39,0.66,3.4536502429000002
2020-12-25 05:30:00,-3.41,0.67,3.4751978361,0.0,0.0,0.0,-3.41,0.67,3.4751978361,-3.43,0.66,3.4929214134,-3.43,0.66,3.4929214134
2020-12-25 06:00:00,-3.5300000000000002,0.65,3.5893453442,0.0,0.0,0.0,-3.5300000000000002,0.65,3.5893453442,-3.55,0.66,3.6108309293,-3.55,0.66,3.6108309293
2020-12-25 06:30:00,-3.76,0.65,3.8157699092,0.0,0.0,0.0,-3.76,0.65,3.8157699092,-3.7800000000000002,0.66,3.8371864693,-3.7800000000000002,0.66,3.8371864693
2020-12-25 07:00:00,-3.99,0.62,4.0378831088,0.0,0.0,0.0,-3.99,0.62,4.0378831088,-4.02,0.63,4.069066232,-4.02,0.63,4.069066232
2020-12-25 07:30:00,-4.4,0.62,4.4434671148,0.0,0.0,0.0,-4.4,0.62,4.4434671148,-4.42,0.63,4.4646724404,-4.42,0.63,4.4646724404
2020-12-25 08:00:00,-4.78,0.25,4.7865331922,0.0,0.0,0.0,-4.78,0.25,4.7865331922,-4.74,0.86,4.8173851829,-4.74,0.86,4.8173851829
2020-12-25 08:30:00,-5.34,0.25,5.3458488568,0.0,0.0,0.0,-5.34,0.25,5.3458488568,-5.32,0.74,5.3712196008,-5.32,0.74,5.3712196008
2020-12-25 09:00:00,-5.77,0.49,5.7907685155,0.0,0.0,0.0,-5.77,0.49,5.7907685155,-5.79,0.5,5.8115488469,-5.79,0.5,5.8115488469
2020-12-25 09:30:00,-2.2736,1.6252,2.7947329032,2.0064,0.5852,2.09,-4.28,1.04,4.4045431091000005,-2.2936,1.6352,2.8168209031,-4.3,1.05,4.4263416045
2020-12-25 10:00:00,0.6209600000000001,2.50278,2.5786622597999997,3.54096,1.03278,3.6885,-2.92,1.47,3.2691436187000003,0.60096,2.5127800000000002,2.5836439867000003,-2.94,1.48,3.2915042154
2020-12-25 10:30:00,0.51144,2.50292,2.5546388003000002,3.54144,1.03292,3.689,-3.03,1.47,3.3677588987,0.49144000000000004,2.5129200000000003,2.5605234231000003,-3.05,1.48,3.390117992
2020-12-25 11:00:00,0.38480000000000003,2.5039,2.5332955315,3.5448,1.0339,3.6925,-3.16,1.47,3.485182922,0.3548,2.5139,2.5388139455000003,-3.19,1.48,3.5166034749
2020-12-25 11:30:00,0.21144000000000002,2.50292,2.5118350661999997,3.54144,1.03292,3.689,-3.33,1.47,3.6400274724,0.19144000000000003,2.5129200000000003,2.5202016189,-3.35,1.48,3.6623626254
2020-12-25 12:00:00,-0.03808,2.46306,2.4633543493,3.54192,1.03306,3.6895,-3.58,1.43,3.8550356678,-0.06808,2.4730600000000003,2.4739968977,-3.61,1.44,3.8866052025
2020-12-25 12:30:00,-0.24672000000000002,2.43054,2.4430299732,3.53328,1.03054,3.6805,-3.7800000000000002,1.4,4.0309304137,-0.26672,2.44054,2.4550712922,-3.8,1.4100000000000001,4.0531592616
2020-12-25 13:00:00,-0.31864000000000003,2.42998,2.4507823751,3.5313600000000003,1.02998,3.6785,-3.85,1.4,4.0966449688,-0.33864000000000005,2.4399800000000003,2.463367502,-3.87,1.4100000000000001,4.1188590653
2020-12-25 13:30:00,-0.21864000000000003,2.44998,2.4597165385,3.5313600000000003,1.02998,3.6785,-3.75,1.42,4.0098503713,-0.23864000000000002,2.45998,2.471527999,-3.77,1.43,4.032096229
2020-12-25 14:00:00,0.20704000000000003,2.47872,2.487351684,3.52704,1.02872,3.674,-3.32,1.45,3.6228303852,0.18704,2.48872,2.4957386081,-3.34,1.46,3.6451611761000002
2020-12-25 14:30:00,0.49088000000000004,2.49984,2.5475798712,3.53088,1.02984,3.678,-3.04,1.47,3.3767588010000003,0.47088,2.5198400000000003,2.5634589133,-3.06,1.49,3.4034835096
2020-12-25 15:00:00,0.8232800000000001,2.56054,2.6896384608,3.53328,1.03054,3.6805,-2.71,1.53,3.1120732639,0.8032800000000001,2.5705400000000003,2.6931272993,-2.73,1.54,3.1344058448
2020-12-25 15:30:00,1.04472,2.58096,2.7843840252,3.53472,1.03096,3.682,-2.49,1.55,2.9330189225,1.02472,2.59096,2.7862384679,-2.51,1.56,2.9552834043000002
2020-12-25 16:00:00,1.11664,2.23152,2.4953088787,3.5366400000000002,1.03152,3.684,-2.42,1.2,2.7011849251999998,1.14664,2.93152,3.1477917339,-2.39,1.9,3.0532114241
2020-12-25 16:30:00,1.11808,1.9619400000000002,2.2581655054,3.53808,1.03194,3.6855,-2.42,0.93,2.5925470102,1.18808,3.23194,3.4433951632,-2.35,2.2,3.2190837206
2020-12-25 17:00:00,1.23712,1.99166,2.3446056065,3.53712,1.03166,3.6845,-2.3,0.96,2.4923081671,1.28712,3.25166,3.4971374937,-2.25,2.22,3.1608384963
2020-12-25 17:30:00,1.2652,1.9911,2.3590697849,3.5352,1.0311,3.6825,-2.27,0.96,2.4646500766,1.3252,3.2511,3.510812762,-2.21,2.22,3.1324910215
2020-12-25 18:00:00,1.35664,2.41152,2.7669298509,3.5366400000000002,1.03152,3.684,-2.18,1.38,2.5800775182,1.36664,2.88152,3.1891789539,-2.17,1.85,2.851560976
2020-12-25 18:30:00,-0.7032,1.9949,2.1152106869,2.4168,0.7049000000000001,2.5175,-3.12,1.29,3.3761664651,-0.7232000000000001,1.9949,2.1219435077,-3.14,1.29,3.3946575674
2020-12-25 19:00:00,-5.24,0.58,5.2720015175,0.0,0.0,0.0,-5.24,0.58,5.2720015175,-5.26,0.59,5.2929859248,-5.26,0.59,5.2929859248
2020-12-25 19:30:00,-5.16,0.58,5.1924945835,0.0,0.0,0.0,-5.16,0.58,5.1924945835,-5.18,0.5700000000000001,5.2112666407,-5.18,0.5700000000000001,5.2112666407
2020-12-25 20:00:00,-5.08,0.58,5.1130030315,0.0,0.0,0.0,-5.08,0.58,5.1130030315,-5.1,0.5700000000000001,5.1317540861,-5.1,0.5700000000000001,5.1317540861
2020-12-25 20:30:00,-5.08,0.58,5.1130030315,0.0,0.0,0.0,-5.08,0.58,5.1130030315,-5.1,0.6000000000000001,5.1351728306,-5.1,0.6000000000000001,5.1351728306
2020-12-25 21:00:00,-4.98,0.62,5.0184459746,0.0,0.0,0.0,-4.98,0.62,5.0184459746,-5.0,0.62,5.0382933618,-5.0,0.62,5.0382933618
2020-12-25 21:30:00,-4.87,0.64,4.9118733697,0.0,0.0,0.0,-4.87,0.64,4.9118733697,-4.89,0.65,4.9330112507,-4.89,0.65,4.9330112507
2020-12-25 22:00:00,-4.72,0.64,4.7631922069,0.0,0.0,0.0,-4.72,0.64,4.7631922069,-4.74,0.65,4.7843599363,-4.74,0.65,4.7843599363
2020-12-25 22:30:00,-4.47,0.67,4.5199336278,0.0,0.0,0.0,-4.47,0.67,4.5199336278,-4.49,0.67,4.5397136474,-4.49,0.67,4.5397136474
2020-12-25 23:00:00,-4.2,0.67,4.2531047483,0.0,0.0,0.0,-4.2,0.67,4.2531047483,-4.21,0.6900000000000001,4.2661692418,-4.21,0.6900000000000001,4.2661692418
2020-12-25 23:30:00,-3.96,0.68,4.0179596812,0.0,0.0,0.0,-3.96,0.68,4.0179596812,-3.98,0.6900000000000001,4.0393687626,-3.98,0.6900000000000001,4.0393687626
2020-12-26 00:00:00,-3.67,0.72,3.7399598928,0.0,0.0,0.0,-3.67,0.72,3.7399598928,-3.7,0.72,3.7694031358,-3.7,0.72,3.7694031358
2020-12-26 00:30:00,-3.61,0.72,3.681100379,0.0,0.0,0.0,-3.61,0.72,3.681100379,-3.64,0.72,3.7105255692,-3.64,0.72,3.7105255692
2020-12-26 01:00:00,-3.75,0.72,3.8184944677,0.0,0.0,0.0,-3.75,0.72,3.8184944677,-3.77,0.72,3.8381375692,-3.77,0.72,3.8381375692
2020-12-26 01:30:00,-3.7,0.72,3.7694031358,0.0,0.0,0.0,-3.7,0.72,3.7694031358,-3.73,0.72,3.7988550907,-3.73,0.72,3.7988550907
2020-12-26 02:00:00,-3.61,0.7000000000000001,3.6772408134,0.0,0.0,0.0,-3.61,0.7000000000000001,3.6772408134,-3.63,0.72,3.7007161469,-3.63,0.72,3.7007161469
2020-12-26 02:30:00,-3.55,0.7000000000000001,3.6183559803,0.0,0.0,0.0,-3.55,0.7000000000000001,3.6183559803,-3.56,0.7000000000000001,3.6281675816,-3.56,0.7000000000000001,3.6281675816
2020-12-26 03:00:00,-3.46,0.7000000000000001,3.5300991486999997,0.0,0.0,0.0,-3.46,0.7000000000000001,3.5300991486999997,-3.48,0.72,3.5537022948,-3.48,0.72,3.5537022948
2020-12-26 03:30:00,-3.43,0.7000000000000001,3.50069993,0.0,0.0,0.0,-3.43,0.7000000000000001,3.50069993,-3.45,0.72,3.5243297235,-3.45,0.72,3.5243297235
2020-12-26 04:00:00,-3.35,0.7000000000000001,3.4223529917,0.0,0.0,0.0,-3.35,0.7000000000000001,3.4223529917,-3.36,0.7000000000000001,3.4321421882,-3.36,0.7000000000000001,3.4321421882
2020-12-26 04:30:00,-3.25,0.7000000000000001,3.324530042,0.0,0.0,0.0,-3.25,0.7000000000000001,3.324530042,-3.27,0.7000000000000001,3.3440843291,-3.27,0.7000000000000001,3.3440843291
2020-12-26 05:00:00,-3.17,0.7000000000000001,3.2463672004,0.0,0.0,0.0,-3.17,0.7000000000000001,3.2463672004,-3.2,0.7000000000000001,3.2756678708,-3.2,0.7000000000000001,3.2756678708
2020-12-26 05:30:00,-3.17,0.7000000000000001,3.2463672004,0.0,0.0,0.0,-3.17,0.7000000000000001,3.2463672004,-3.2,0.7000000000000001,3.2756678708,-3.2,0.7000000000000001,3.2756678708
2020-12-26 06:00:00,-3.21,0.67,3.2791767259,0.0,0.0,0.0,-3.21,0.67,3.2791767259,-3.23,0.68,3.3008029326,-3.23,0.68,3.3008029326
2020-12-26 06:30:00,-3.27,0.67,3.3379334924,0.0,0.0,0.0,-3.27,0.67,3.3379334924,-3.29,0.68,3.3595386588,-3.29,0.68,3.3595386588
2020-12-26 07:00:00,-3.39,0.67,3.4555752054,0.0,0.0,0.0,-3.39,0.67,3.4555752054,-3.41,0.68,3.4771396291,-3.41,0.68,3.4771396291
2020-12-26 07:30:00,-3.59,0.61,3.6414557529,0.0,0.0,0.0,-3.59,0.61,3.6414557529,-3.59,0.77,3.6716481313,-3.59,0.77,3.6716481313
2020-12-26 08:00:00,-3.7800000000000002,0.61,3.8289032372,0.0,0.0,0.0,-3.7800000000000002,0.61,3.8289032372,-3.8,0.63,3.8518696759,-3.8,0.63,3.8518696759
2020-12-26 08:30:00,-4.01,0.61,4.0561311616,0.0,0.0,0.0,-4.01,0.61,4.0561311616,-4.03,0.63,4.0789459423,-4.03,0.63,4.0789459423
2020-12-26 09:00:00,-4.46,0.55,4.4937845965,0.0,0.0,0.0,-4.46,0.55,4.4937845965,-4.48,0.56,4.514864339,-4.48,0.56,4.514864339
2020-12-26 09:30:00,-4.85,0.53,4.8788728206,0.0,0.0,0.0,-4.85,0.53,4.8788728206,-4.87,0.56,4.9020913904,-4.87,0.56,4.9020913904
2020-12-26 10:00:00,-5.11,0.49,5.1334393928,0.0,0.0,0.0,-5.11,0.49,5.1334393928,-5.14,0.5,5.1642618059,-5.14,0.5,5.1642618059
2020-12-26 10:30:00,-5.36,0.47000000000000003,5.3805668846,0.0,0.0,0.0,-5.36,0.47000000000000003,5.3805668846,-5.38,0.5,5.4031842463,-5.38,0.5,5.4031842463
2020-12-26 11:00:00,-5.5,0.45,5.518378385,0.0,0.0,0.0,-5.5,0.45,5.518378385,-5.52,0.46,5.5391335062,-5.52,0.46,5.5391335062
2020-12-26 11:30:00,-5.71,0.45,5.7277046013,0.0,0.0,0.0,-5.71,0.45,5.7277046013,-5.73,0.46,5.7484345695,-5.73,0.46,5.7484345695
2020-12-26 12:00:00,-5.83,0.42,5.8451090666,0.0,0.0,0.0,-5.83,0.42,5.8451090666,-5.85,0.43,5.8657821303,-5.85,0.43,5.8657821303
2020-12-26 12:30:00,-5.89,0.42,5.904955546,0.0,0.0,0.0,-5.89,0.42,5.904955546,-5.91,0.43,5.9256223302,-5.91,0.43,5.9256223302
2020-12-26 13:00:00,-5.89,0.42,5.904955546,0.0,0.0,0.0,-5.89,0.42,5.904955546,-5.91,0.43,5.9256223302,-5.91,0.43,5.9256223302
2020-12-26 13:30:00,-5.89,0.42,5.904955546,0.0,0.0,0.0,-5.89,0.42,5.904955546,-5.91,0.43,5.9256223302,-5.91,0.43,5.9256223302
2020-12-26 14:00:00,-5.74,0.45,5.7576123524,0.0,0.0,0.0,-5.74,0.45,5.7576123524,-5.76,0.46,5.7783388616,-5.76,0.46,5.7783388616
2020-12-26 14:30:00,-5.67,0.45,5.6878291114,0.0,0.0,0.0,-5.67,0.45,5.6878291114,-5.69,0.46,5.7085637423,-5.69,0.46,5.7085637423
2020-12-26 15:00:00,-5.59,0.45,5.6080834516,0.0,0.0,0.0,-5.59,0.45,5.6080834516,-5.61,0.46,5.6288275866,-5.61,0.46,5.6288275866
2020-12-26 15:30:00,-5.7,0.45,5.7177355658,0.0,0.0,0.0,-5.7,0.45,5.7177355658,-5.72,0.46,5.7384666941999996,-5.72,0.46,5.7384666941999996
2020-12-26 16:00:00,-5.72,0.45,5.7376737446,0.0,0.0,0.0,-5.72,0.45,5.7376737446,-5.74,0.46,5.7584025563,-5.74,0.46,5.7584025563
2020-12-26 16:30:00,-5.98,0.45,5.9969075364,0.0,0.0,0.0,-5.98,0.45,5.9969075364,-6.0,0.46,6.017607498,-6.0,0.46,6.017607498
2020-12-26 17:00:00,-6.1,0.45,6.1165758395,0.0,0.0,0.0,-6.1,0.45,6.1165758395,-6.12,0.48,6.13879467,-6.12,0.48,6.13879467
2020-12-26 17:30:00,-6.28,0.45,6.2961019687,0.0,0.0,0.0,-6.28,0.45,6.2961019687,-6.3,0.46,6.3167713272,-6.3,0.46,6.3167713272
2020-12-26 18:00:00,-6.23,0.45,6.2462308635,0.0,0.0,0.0,-6.23,0.45,6.2462308635,-6.26,0.46,6.276878205,-6.26,0.46,6.276878205
2020-12-26 18:30:00,-6.06,-0.07,6.0604042769,0.0,0.0,0.0,-6.06,-0.07,6.0604042769,-5.99,0.8300000000000001,6.0472307712,-5.99,0.8300000000000001,6.0472307712
2020-12-26 19:00:00,-5.84,-0.34,5.8498888878,0.0,0.0,0.0,-5.84,-0.34,5.8498888878,-5.72,1.06,5.8173877299,-5.72,1.06,5.8173877299
2020-12-26 19:30:00,-5.6,0.51,5.6231752596,0.0,0.0,0.0,-5.6,0.51,5.6231752596,-5.62,0.51,5.6430931235,-5.62,0.51,5.6430931235
2020-12-26 20:00:00,-5.4,0.55,5.427936993,0.0,0.0,0.0,-5.4,0.55,5.427936993,-5.42,0.55,5.4478344321,-5.42,0.55,5.4478344321
2020-12-26 20:30:00,-5.27,0.58,5.3018204421,0.0,0.0,0.0,-5.27,0.58,5.3018204421,-5.29,0.59,5.322800015,-5.29,0.59,5.322800015
2020-12-26 21:00:00,-5.1,0.6000000000000001,5.1351728306,0.0,0.0,0.0,-5.1,0.6000000000000001,5.1351728306,-5.12,0.61,5.1562098483,-5.12,0.61,5.1562098483
2020-12-26 21:30:00,-4.92,0.6000000000000001,4.9564503427,0.0,0.0,0.0,-4.92,0.6000000000000001,4.9564503427,-4.94,0.61,4.9775194625,-4.94,0.61,4.9775194625
2020-12-26 22:00:00,-4.69,0.62,4.7308033144,0.0,0.0,0.0,-4.69,0.62,4.7308033144,-4.71,0.62,4.750631537,-4.71,0.62,4.750631537
2020-12-26 22:30:00,-4.38,0.65,4.4279679312,0.0,0.0,0.0,-4.38,0.65,4.4279679312,-4.4,0.66,4.4492246516,-4.4,0.66,4.4492246516
2020-12-26 23:00:00,-4.09,0.67,4.1445144468,0.0,0.0,0.0,-4.09,0.67,4.1445144468,-4.11,0.68,4.1658732578,-4.11,0.68,4.1658732578
2020-12-26 23:30:00,-3.84,0.67,3.898012314,0.0,0.0,0.0,-3.84,0.67,3.898012314,-3.85,0.68,3.9095907714,-3.85,0.68,3.9095907714
2020-12-27 00:00:00,-3.65,0.67,3.7109836971,0.0,0.0,0.0,-3.65,0.67,3.7109836971,-3.67,0.66,3.7288738246,-3.67,0.66,3.7288738246
2020-12-27 00:30:00,-3.69,0.62,3.7417242015000003,0.0,0.0,0.0,-3.69,0.62,3.7417242015000003,-3.7,0.63,3.7532519233,-3.7,0.63,3.7532519233
2020-12-27 01:00:00,-3.8200000000000003,0.62,3.8699870801,0.0,0.0,0.0,-3.8200000000000003,0.62,3.8699870801,-3.85,0.63,3.9012049421,-3.85,0.63,3.9012049421
2020-12-27 01:30:00,-3.7800000000000002,0.62,3.8305091045,0.0,0.0,0.0,-3.7800000000000002,0.62,3.8305091045,-3.8,0.63,3.8518696759,-3.8,0.63,3.8518696759
2020-12-27 02:00:00,-3.64,0.64,3.6958354942,0.0,0.0,0.0,-3.64,0.64,3.6958354942,-3.66,0.65,3.717270504,-3.66,0.65,3.717270504
2020-12-27 02:30:00,-3.56,0.62,3.6135854771,0.0,0.0,0.0,-3.56,0.62,3.6135854771,-3.58,0.65,3.6385299229,-3.58,0.65,3.6385299229
2020-12-27 03:00:00,-3.49,0.62,3.5446438467,0.0,0.0,0.0,-3.49,0.62,3.5446438467,-3.51,0.65,3.5696778566000003,-3.51,0.65,3.5696778566000003
2020-12-27 03:30:00,-3.42,0.62,3.4757445246,0.0,0.0,0.0,-3.42,0.62,3.4757445246,-3.44,0.63,3.4972131762,-3.44,0.63,3.4972131762
2020-12-27 04:00:00,-3.31,0.62,3.3675658865,0.0,0.0,0.0,-3.31,0.62,3.3675658865,-3.33,0.63,3.3890706691,-3.33,0.63,3.3890706691
2020-12-27 04:30:00,-3.22,0.62,3.2791462303,0.0,0.0,0.0,-3.22,0.62,3.2791462303,-3.24,0.63,3.3006817478,-3.24,0.63,3.3006817478
2020-12-27 05:00:00,-3.14,0.65,3.2065713777,0.0,0.0,0.0,-3.14,0.65,3.2065713777,-3.17,0.65,3.2359542642,-3.17,0.65,3.2359542642
2020-12-27 05:30:00,-3.18,0.65,3.2457510687,0.0,0.0,0.0,-3.18,0.65,3.2457510687,-3.21,0.65,3.2751488516,-3.21,0.65,3.2751488516
2020-12-27 06:00:00,-3.18,0.65,3.2457510687,0.0,0.0,0.0,-3.18,0.65,3.2457510687,-3.21,0.65,3.2751488516,-3.21,0.65,3.2751488516
2020-12-27 06:30:00,-3.34,0.65,3.4026607236,0.0,0.0,0.0,-3.34,0.65,3.4026607236,-3.36,0.65,3.4222945519,-3.36,0.65,3.4222945519
2020-12-27 07:00:00,-3.47,0.63,3.5267265275,0.0,0.0,0.0,-3.47,0.63,3.5267265275,-3.49,0.63,3.5464066321,-3.49,0.63,3.5464066321
2020-12-27 07:30:00,-1.11648,1.40186,1.7921325425,1.34352,0.39186000000000004,1.3995,-2.46,1.01,2.6592668162,-1.13648,1.4118600000000001,1.8124390886000001,-2.48,1.02,2.6815667062
2020-12-27 08:00:00,2.9146400000000003,2.63802,3.9311926753,3.5246399999999998,1.02802,3.6715,-0.61,1.6099999999999999,1.7216852209,2.89464,2.64802,3.9231302107,-0.63,1.62,1.7381887124
2020-12-27 08:30:00,-1.3516,1.4112,1.9540491294,1.4784000000000002,0.4312,1.54,-2.83,0.98,2.9948789625,-1.3716,1.4212,1.9751192369,-2.85,0.99,3.0170515408
2020-12-27 09:00:00,-4.6,0.02,4.6000434781,0.0,0.0,0.0,-4.6,0.02,4.6000434781,-4.5600000000000005,0.86,4.6403879148,-4.5600000000000005,0.86,4.6403879148
2020-12-27 09:30:00,-4.98,0.48,5.0030790519,0.0,0.0,0.0,-4.98,0.48,5.0030790519,-5.0,0.5,5.0249378106,-5.0,0.5,5.0249378106
2020-12-27 10:00:00,-5.25,0.4,5.265216045,0.0,0.0,0.0,-5.25,0.4,5.265216045,-5.27,0.41000000000000003,5.2859247062,-5.27,0.41000000000000003,5.2859247062
2020-12-27 10:30:00,-5.42,0.4,5.4347401042,0.0,0.0,0.0,-5.42,0.4,5.4347401042,-5.45,0.39,5.46393631,-5.45,0.39,5.46393631
2020-12-27 11:00:00,-5.48,0.38,5.4931593824,0.0,0.0,0.0,-5.48,0.38,5.4931593824,-5.5,0.39,5.5138099351,-5.5,0.39,5.5138099351
2020-12-27 11:30:00,-5.5,0.38,5.5131116441,0.0,0.0,0.0,-5.5,0.38,5.5131116441,-5.5,0.39,5.5138099351,-5.5,0.39,5.5138099351
2020-12-27 12:00:00,-5.59,0.36,5.6015801342,0.0,0.0,0.0,-5.59,0.36,5.6015801342,-5.61,0.37,5.6221881861,-5.61,0.37,5.6221881861
2020-12-27 12:30:00,-5.67,0.36,5.6814170768,0.0,0.0,0.0,-5.67,0.36,5.6814170768,-5.69,0.37,5.7020171869,-5.69,0.37,5.7020171869
2020-12-27 13:00:00,-5.63,0.38,5.6428095839,0.0,0.0,0.0,-5.63,0.38,5.6428095839,-5.65,0.39,5.6634441818,-5.65,0.39,5.6634441818
2020-12-27 13:30:00,-5.6,0.38,5.6128780496,0.0,0.0,0.0,-5.6,0.38,5.6128780496,-5.62,0.39,5.6335157761,-5.62,0.39,5.6335157761
2020-12-27 14:00:00,-5.5600000000000005,0.38,5.5729704826,0.0,0.0,0.0,-5.5600000000000005,0.38,5.5729704826,-5.59,0.41000000000000003,5.605015611,-5.59,0.41000000000000003,5.605015611
2020-12-27 14:30:00,-5.59,0.4,5.6042929973,0.0,0.0,0.0,-5.59,0.4,5.6042929973,-5.61,0.41000000000000003,5.6249622221,-5.61,0.41000000000000003,5.6249622221
2020-12-27 15:00:00,-5.69,0.4,5.7040424262,0.0,0.0,0.0,-5.69,0.4,5.7040424262,-5.71,0.41000000000000003,5.7247008655,-5.71,0.41000000000000003,5.7247008655
2020-12-27 15:30:00,-5.77,0.4,5.7838481998999995,0.0,0.0,0.0,-5.77,0.4,5.7838481998999995,-5.79,0.41000000000000003,5.8044982557,-5.79,0.41000000000000003,5.8044982557
2020-12-27 16:00:00,-6.03,0.4,6.0432524356,0.0,0.0,0.0,-6.03,0.4,6.0432524356,-6.05,0.41000000000000003,6.0638766478,-6.05,0.41000000000000003,6.0638766478
2020-12-27 16:30:00,-3.06896,1.39072,3.3693645692,1.7510400000000002,0.5107200000000001,1.824,-4.82,0.88,4.8996734585,-3.08896,1.43072,3.4042082192,-4.84,0.92,4.9266621561
2020-12-27 17:00:00,0.22376000000000001,2.48068,2.4907512521,3.53376,1.03068,3.681,-3.31,1.45,3.6136684961,0.20376000000000002,2.4906800000000002,2.4990008003,-3.33,1.46,3.6360005501
2020-12-27 17:30:00,0.11088,2.4798400000000003,2.4823176267,3.53088,1.02984,3.678,-3.42,1.45,3.7146870661999998,0.09088,2.48984,2.4914980233,-3.44,1.46,3.7370041477
2020-12-27 18:00:00,0.30472000000000005,2.51096,2.5293822171,3.53472,1.03096,3.682,-3.23,1.48,3.5529283697,0.28472000000000003,2.52096,2.5369873472,-3.25,1.49,3.5752762131
2020-12-27 18:30:00,-3.38728,1.34996,3.6463759817,1.54272,0.44996,1.607,-4.93,0.9,5.0114768282,-3.40728,1.36996,3.6723762607,-4.95,0.92,5.0347691109
2020-12-27 19:00:00,-6.23,0.45,6.2462308635,0.0,0.0,0.0,-6.23,0.45,6.2462308635,-6.25,0.46,6.2669051373,-6.25,0.46,6.2669051373
2020-12-27 19:30:00,-6.01,0.45,6.0268233755,0.0,0.0,0.0,-6.01,0.45,6.0268233755,-6.03,0.47000000000000003,6.0482890143,-6.03,0.47000000000000003,6.0482890143
2020-12-27 20:00:00,-5.67,0.52,5.6937948681,0.0,0.0,0.0,-5.67,0.52,5.6937948681,-5.7,0.53,5.7245873214,-5.7,0.53,5.7245873214
2020-12-27 20:30:00,-5.55,0.52,5.5743071318,0.0,0.0,0.0,-5.55,0.52,5.5743071318,-5.57,0.53,5.5951586214999995,-5.57,0.53,5.5951586214999995
2020-12-27 21:00:00,-5.33,0.58,5.3614643522,0.0,0.0,0.0,-5.33,0.58,5.3614643522,-5.34,0.59,5.372494765,-5.34,0.59,5.372494765
2020-12-27 21:30:00,-5.07,0.58,5.1030677048,0.0,0.0,0.0,-5.07,0.58,5.1030677048,-5.1,0.59,5.1340140241,-5.1,0.59,5.1340140241
2020-12-27 22:00:00,-4.8100000000000005,0.62,4.8497938100999995,0.0,0.0,0.0,-4.8100000000000005,0.62,4.8497938100999995,-4.83,0.63,4.870913672,-4.83,0.63,4.870913672
2020-12-27 22:30:00,-4.5,0.65,4.5467021015,0.0,0.0,0.0,-4.5,0.65,4.5467021015,-4.52,0.66,4.5679316983,-4.52,0.66,4.5679316983
2020-12-27 23:00:00,-4.22,0.65,4.2697658015,0.0,0.0,0.0,-4.22,0.65,4.2697658015,-4.24,0.66,4.291060475,-4.24,0.66,4.291060475
2020-12-27 23:30:00,-3.94,0.65,3.9932568162,0.0,0.0,0.0,-3.94,0.65,3.9932568162,-3.96,0.66,4.01462327,-3.96,0.66,4.01462327
2020-12-28 00:00:00,-3.63,0.67,3.6913141291000002,0.0,0.0,0.0,-3.63,0.67,3.6913141291000002,-3.65,0.6900000000000001,3.7146466858,-3.65,0.6900000000000001,3.7146466858
2020-12-28 00:30:00,-3.63,0.67,3.6913141291000002,0.0,0.0,0.0,-3.63,0.67,3.6913141291000002,-3.67,0.67,3.7306567786000002,-3.67,0.67,3.7306567786000002
2020-12-28 01:00:00,-3.7800000000000002,0.67,3.8389191187,0.0,0.0,0.0,-3.7800000000000002,0.67,3.8389191187,-3.8,0.67,3.8586137407,-3.8,0.67,3.8586137407
2020-12-28 01:30:00,-3.7800000000000002,0.67,3.8389191187,0.0,0.0,0.0,-3.7800000000000002,0.67,3.8389191187,-3.8,0.67,3.8586137407,-3.8,0.67,3.8586137407
2020-12-28 02:00:00,-3.66,0.67,3.7208198021000003,0.0,0.0,0.0,-3.66,0.67,3.7208198021000003,-3.68,0.67,3.7404946197,-3.68,0.67,3.7404946197
2020-12-28 02:30:00,-3.5700000000000003,0.67,3.6323270778,0.0,0.0,0.0,-3.5700000000000003,0.67,3.6323270778,-3.59,0.67,3.6519857612,-3.59,0.67,3.6519857612
2020-12-28 03:00:00,-3.5300000000000002,0.67,3.593021013,0.0,0.0,0.0,-3.5300000000000002,0.67,3.593021013,-3.55,0.67,3.6126721412,-3.55,0.67,3.6126721412
2020-12-28 03:30:00,-3.42,0.67,3.4850107604,0.0,0.0,0.0,-3.42,0.67,3.4850107604,-3.44,0.6900000000000001,3.5085182057,-3.44,0.6900000000000001,3.5085182057
2020-12-28 04:00:00,-3.3,0.67,3.3673283178,0.0,0.0,0.0,-3.3,0.67,3.3673283178,-3.32,0.67,3.386930764,-3.32,0.67,3.386930764
2020-12-28 04:30:00,-3.23,0.67,3.2987573418,0.0,0.0,0.0,-3.23,0.67,3.2987573418,-3.25,0.67,3.31834296,-3.25,0.67,3.31834296
2020-12-28 05:00:00,-3.19,0.67,3.2596012026,0.0,0.0,0.0,-3.19,0.67,3.2596012026,-3.21,0.67,3.2791767259,-3.21,0.67,3.2791767259
2020-12-28 05:30:00,-3.27,0.67,3.3379334924,0.0,0.0,0.0,-3.27,0.67,3.3379334924,-3.29,0.67,3.3575288532,-3.29,0.67,3.3575288532
2020-12-28 06:00:00,-3.35,0.67,3.4163430741,0.0,0.0,0.0,-3.35,0.67,3.4163430741,-3.37,0.67,3.4359569264,-3.37,0.67,3.4359569264
2020-12-28 06:30:00,-3.5300000000000002,0.64,3.5875479091,0.0,0.0,0.0,-3.5300000000000002,0.64,3.5875479091,-3.55,0.67,3.6126721412,-3.55,0.67,3.6126721412
2020-12-28 07:00:00,-3.7199999999999998,0.62,3.7713127688,0.0,0.0,0.0,-3.7199999999999998,0.62,3.7713127688,-3.74,0.62,3.7910420731,-3.74,0.62,3.7910420731
2020-12-28 07:30:00,-3.93,0.62,3.9786052833000003,0.0,0.0,0.0,-3.93,0.62,3.9786052833000003,-3.95,0.62,3.9983621647,-3.95,0.62,3.9983621647
2020-12-28 08:00:00,-4.17,0.18,4.1738830841,0.0,0.0,0.0,-4.17,0.18,4.1738830841,-4.14,0.84,4.2243579394,-4.14,0.84,4.2243579394
2020-12-28 08:30:00,-4.44,0.5,4.4680644579,0.0,0.0,0.0,-4.44,0.5,4.4680644579,-4.46,0.51,4.4890644905,-4.46,0.51,4.4890644905
2020-12-28 09:00:00,-4.9,0.45,4.9206198796,0.0,0.0,0.0,-4.9,0.45,4.9206198796,-4.93,0.46,4.9514139395,-4.93,0.46,4.9514139395
2020-12-28 09:30:00,-5.37,0.41000000000000003,5.3856290255,0.0,0.0,0.0,-5.37,0.41000000000000003,5.3856290255,-5.39,0.42,5.4063388721,-5.39,0.42,5.4063388721
2020-12-28 10:00:00,-5.11256,0.5309200000000001,5.1400530931,0.27744,0.08092,0.289,-5.39,0.45,5.4087521666,-5.14256,0.5409200000000001,5.1709300711,-5.42,0.46,5.4394852698000005
2020-12-28 10:30:00,0.9528000000000001,2.4404,2.6198053363,3.5328,1.0304,3.68,-2.58,1.4100000000000001,2.9401530572,0.9328000000000001,2.4504,2.6219412656000003,-2.6,1.42,2.9624989451
2020-12-28 11:00:00,0.84384,2.41362,2.5568784582,3.54384,1.03362,3.6915,-2.7,1.38,3.0322269044,0.8138400000000001,2.42362,2.5566128862,-2.73,1.3900000000000001,3.0634947364
2020-12-28 11:30:00,0.72192,2.41306,2.5187352084,3.54192,1.03306,3.6895,-2.8200000000000003,1.38,3.1395541085,0.7019200000000001,2.42306,2.5226794188,-2.84,1.3900000000000001,3.1619139773000002
2020-12-28 12:00:00,0.63856,2.37208,2.4565264908,3.53856,1.03208,3.686,-2.9,1.34,3.1946204782,0.61856,2.38208,2.4610813883000002,-2.92,1.35,3.2169706247
2020-12-28 12:30:00,-4.71328,0.7969600000000001,4.7801834274,0.84672,0.24696,0.882,-5.5600000000000005,0.55,5.5871370127999995,-4.72328,0.85696,4.8003910674,-5.57,0.61,5.6033025976
2020-12-28 13:00:00,-2.50088,1.4801600000000001,2.9060754292,1.9891200000000002,0.58016,2.072,-4.49,0.9,4.5793121754,-2.52088,1.5201600000000002,2.9437599087,-4.51,0.9400000000000001,4.6069187099
2020-12-28 13:30:00,0.4596,2.4353,2.4782893798,3.5496,1.0353,3.6975,-3.09,1.4,3.3923590612,0.42960000000000004,2.4453,2.4827501385,-3.12,1.4100000000000001,3.4238136632
2020-12-28 14:00:00,0.5585600000000001,2.09208,2.1653609399000002,3.53856,1.03208,3.686,-2.98,1.06,3.1629100525,0.5785600000000001,2.76208,2.8220236711,-2.96,1.73,3.4284836298
2020-12-28 14:30:00,0.6071200000000001,2.38166,2.4578240478,3.53712,1.03166,3.6845,-2.93,1.35,3.2260502166,0.5771200000000001,2.51166,2.5771114547,-2.96,1.48,3.3093806067
2020-12-28 15:00:00,-4.23528,0.9859600000000001,4.3485300735,1.01472,0.29596,1.057,-5.25,0.6900000000000001,5.2951487231,-4.25528,0.9959600000000001,4.3702796478,-5.27,0.7000000000000001,5.3162862978
2020-12-28 15:30:00,-6.18,0.43,6.1949414848,0.0,0.0,0.0,-6.18,0.43,6.1949414848,-6.2,0.44,6.2155932943,-6.2,0.44,6.2155932943
2020-12-28 16:00:00,-5.31592,0.71994,5.364449557,0.5140800000000001,0.14994000000000002,0.5355,-5.83,0.5700000000000001,5.8577982212,-5.33592,0.72994,5.3856155312,-5.85,0.58,5.878681825
2020-12-28 16:30:00,-1.39736,1.97702,2.4209962929,2.73264,0.7970200000000001,2.8465,-4.13,1.18,4.2952648347,-1.42736,1.97702,2.4384348771,-4.16,1.18,4.3241184073
2020-12-28 17:00:00,-2.17752,1.83864,2.8499456837,2.53248,0.7386400000000001,2.638,-4.71,1.1,4.8367447731,-2.20752,1.84864,2.8793427028,-4.74,1.11,4.868233766
2020-12-28 17:30:00,-2.26416,1.85962,2.9299500081,2.5358400000000003,0.73962,2.6415,-4.8,1.12,4.9289349762,-2.28416,1.86962,2.9517564009,-4.82,1.13,4.950686821
2020-12-28 18:00:00,-2.11656,1.85892,2.8169859425,2.53344,0.73892,2.6390000000000002,-4.65,1.12,4.7829802425,-2.1365600000000002,1.8689200000000001,2.838617727,-4.67,1.13,4.8047684648
2020-12-28 18:30:00,-1.9375200000000001,1.89864,2.7127140653,2.53248,0.7386400000000001,2.638,-4.47,1.16,4.6180623642,-1.9575200000000001,1.9086400000000001,2.7340064374,-4.49,1.17,4.6399353443999996
2020-12-28 19:00:00,-0.6900000000000001,2.2025,2.3080524799,3.06,0.8925000000000001,3.1875,-3.75,1.31,3.9722285936,-0.7000000000000001,2.2825,2.3874267004,-3.76,1.3900000000000001,4.0087030322
2020-12-28 19:30:00,0.52048,2.56264,2.6149614145999998,3.54048,1.03264,3.688,-3.02,1.53,3.3854541793,0.49048,2.57264,2.6189782741,-3.05,1.54,3.4167382106
2020-12-28 20:00:00,0.7652,2.5611,2.6729691824,3.5352,1.0311,3.6825,-2.77,1.53,3.1644588795,0.7452000000000001,2.5711,2.6769158093,-2.79,1.54,3.1868009037
2020-12-28 20:30:00,1.0552,2.6311,2.8348076213,3.5352,1.0311,3.6825,-2.48,1.6,2.9513386793,1.0352,2.6411,2.8367319665,-2.5,1.6099999999999999,2.9735668817
2020-12-28 21:00:00,1.2860800000000001,2.62844,2.9262089126,3.52608,1.02844,3.673,-2.24,1.6,2.7527440855,1.26608,2.63844,2.9264866649,-2.26,1.6099999999999999,2.7748333283
2020-12-28 21:30:00,1.49752,2.69886,3.0864885307,3.52752,1.02886,3.6745,-2.03,1.67,2.6286498436,1.4775200000000002,2.69886,3.0768345178,-2.05,1.67,2.6441255643
2020-12-28 22:00:00,-4.69576,0.6908200000000001,4.7463032193,0.17424,0.050820000000000004,0.18150000000000002,-4.87,0.64,4.9118733697,-4.71576,0.71082,4.7690310808,-4.89,0.66,4.9343388615
2020-12-28 22:30:00,-4.64,0.62,4.6812391522,0.0,0.0,0.0,-4.64,0.62,4.6812391522,-4.66,0.63,4.7023930078,-4.66,0.63,4.7023930078
2020-12-28 23:00:00,-4.24,0.66,4.291060475,0.0,0.0,0.0,-4.24,0.66,4.291060475,-4.26,0.67,4.3123659399,-4.26,0.67,4.3123659399
2020-12-28 23:30:00,-4.0,0.63,4.049308583,0.0,0.0,0.0,-4.0,0.63,4.049308583,-3.98,0.91,4.082707435,-3.98,0.91,4.082707435
2020-12-29 00:00:00,-3.73,-0.31,3.7428598691,0.0,0.0,0.0,-3.73,-0.31,3.7428598691,-3.64,1.32,3.8719504129,-3.64,1.32,3.8719504129
2020-12-29 00:30:00,-3.73,-0.31,3.7428598691,0.0,0.0,0.0,-3.73,-0.31,3.7428598691,-3.64,1.32,3.8719504129,-3.64,1.32,3.8719504129
2020-12-29 01:00:00,-3.87,-0.27,3.8794071712,0.0,0.0,0.0,-3.87,-0.27,3.8794071712,-3.7800000000000002,1.32,4.003848149,-3.7800000000000002,1.32,4.003848149
2020-12-29 01:30:00,-3.87,-0.27,3.8794071712,0.0,0.0,0.0,-3.87,-0.27,3.8794071712,-3.7800000000000002,1.32,4.003848149,-3.7800000000000002,1.32,4.003848149
2020-12-29 02:00:00,-3.79,-0.27,3.7996052427,0.0,0.0,0.0,-3.79,-0.27,3.7996052427,-3.7,1.3,3.9217343102,-3.7,1.3,3.9217343102
2020-12-29 02:30:00,-3.69,0.24,3.6977966412,0.0,0.0,0.0,-3.69,0.24,3.6977966412,-3.65,1.02,3.7898416853,-3.65,1.02,3.7898416853
2020-12-29 03:00:00,-3.62,0.67,3.6814806804,0.0,0.0,0.0,-3.62,0.67,3.6814806804,-3.63,0.68,3.6931422935000002,-3.63,0.68,3.6931422935000002
2020-12-29 03:30:00,-3.55,0.67,3.6126721412,0.0,0.0,0.0,-3.55,0.67,3.6126721412,-3.58,0.68,3.6440087815,-3.58,0.68,3.6440087815
2020-12-29 04:00:00,-3.44,0.67,3.5046397818,0.0,0.0,0.0,-3.44,0.67,3.5046397818,-3.46,0.7000000000000001,3.5300991486999997,-3.46,0.7000000000000001,3.5300991486999997
2020-12-29 04:30:00,-3.39,0.67,3.4555752054,0.0,0.0,0.0,-3.39,0.67,3.4555752054,-3.41,0.68,3.4771396291,-3.41,0.68,3.4771396291
2020-12-29 05:00:00,-3.36,0.67,3.4261494422,0.0,0.0,0.0,-3.36,0.67,3.4261494422,-3.38,0.68,3.4477238869,-3.38,0.68,3.4477238869
2020-12-29 05:30:00,-3.42,0.67,3.4850107604,0.0,0.0,0.0,-3.42,0.67,3.4850107604,-3.44,0.68,3.506565271,-3.44,0.68,3.506565271
2020-12-29 06:00:00,-3.47,0.67,3.5340911137,0.0,0.0,0.0,-3.47,0.67,3.5340911137,-3.49,0.68,3.5556293395000003,-3.49,0.68,3.5556293395000003
2020-12-29 06:30:00,-3.73,0.61,3.7795502378,0.0,0.0,0.0,-3.73,0.61,3.7795502378,-3.75,0.62,3.8009077863,-3.75,0.62,3.8009077863
2020-12-29 07:00:00,-3.95,0.59,3.9938202263,0.0,0.0,0.0,-3.95,0.59,3.9938202263,-3.9699999999999998,0.6000000000000001,4.0150840589,-3.9699999999999998,0.6000000000000001,4.0150840589
2020-12-29 07:30:00,-4.3,0.56,4.3363117969000005,0.0,0.0,0.0,-4.3,0.56,4.3363117969000005,-4.32,0.56,4.3561450848,-4.32,0.56,4.3561450848
2020-12-29 08:00:00,-4.5600000000000005,0.49,4.5862511924,0.0,0.0,0.0,-4.5600000000000005,0.49,4.5862511924,-4.58,0.52,4.6094251268,-4.58,0.52,4.6094251268
2020-12-29 08:30:00,-4.96,0.49,4.9841448615,0.0,0.0,0.0,-4.96,0.49,4.9841448615,-4.99,0.48,5.0130330141,-4.99,0.48,5.0130330141
2020-12-29 09:00:00,-5.35,0.4,5.364932432,0.0,0.0,0.0,-5.35,0.4,5.364932432,-5.37,0.4,5.3848769717,-5.37,0.4,5.3848769717
2020-12-29 09:30:00,-5.83,0.4,5.8437060159000005,0.0,0.0,0.0,-5.83,0.4,5.8437060159000005,-5.85,0.4,5.863659267,-5.85,0.4,5.863659267
2020-12-29 10:00:00,-6.12,0.33,6.1288906011,0.0,0.0,0.0,-6.12,0.33,6.1288906011,-6.15,0.34,6.1593912037,-6.15,0.34,6.1593912037
2020-12-29 10:30:00,-1.51112,1.7588400000000002,2.318836303,2.49888,0.72884,2.6029999999999998,-4.01,1.03,4.1401690787,-1.52112,1.80884,2.3634102902,-4.02,1.08,4.162547297
2020-12-29 11:00:00,-2.66928,1.67896,3.15340489,1.95072,0.56896,2.032,-4.62,1.11,4.7514734557,-2.68928,1.6089600000000002,3.1338441569,-4.64,1.04,4.7551235525
2020-12-29 11:30:00,-4.6288,1.0016,4.7359256751,0.9312,0.2716,0.97,-5.5600000000000005,0.73,5.6077178959000005,-4.6488,0.9216000000000001,4.73927083,-5.58,0.65,5.6177308586
2020-12-29 12:00:00,0.43672000000000005,2.37446,2.4142876071,3.54672,1.03446,3.6945,-3.11,1.34,3.3863992677,0.41672000000000003,2.38446,2.4206001425,-3.13,1.35,3.4087241015
2020-12-29 12:30:00,0.36816000000000004,2.37488,2.4032471367,3.54816,1.03488,3.696,-3.18,1.34,3.4507970094,0.34816,2.38488,2.4101593308,-3.2,1.35,3.4731109974
2020-12-29 13:00:00,0.5209600000000001,2.37278,2.4292970691,3.54096,1.03278,3.6885,-3.02,1.34,3.3039370454,0.49096000000000006,2.38278,2.4328342011,-3.05,1.35,3.335416016
2020-12-29 13:30:00,0.60048,2.39264,2.4668405704,3.54048,1.03264,3.688,-2.94,1.3599999999999999,3.2393209165,0.58048,2.40264,2.4717677884,-2.96,1.37,3.2616713507
2020-12-29 14:00:00,0.56376,2.39068,2.4562524707,3.53376,1.03068,3.681,-2.9699999999999998,1.3599999999999999,3.2665731279,0.54376,2.40068,2.4614912959,-2.99,1.37,3.2889207956
2020-12-29 14:30:00,0.58904,2.39222,2.4636729998,3.53904,1.03222,3.6865,-2.95,1.3599999999999999,3.248399606,0.5690400000000001,2.40222,2.468697521,-2.9699999999999998,1.37,3.2707491497
2020-12-29 15:00:00,0.64376,2.39068,2.4758388074,3.53376,1.03068,3.681,-2.89,1.3599999999999999,3.1940100188000002,0.6237600000000001,2.40068,2.4803912998,-2.91,1.37,3.2163644072
2020-12-29 15:30:00,0.63336,2.47348,2.5532818489,3.54336,1.03348,3.691,-2.91,1.44,3.2467984231,0.60336,2.47348,2.5460060094,-2.94,1.44,3.2737134878
2020-12-29 16:00:00,0.4848,2.4439,2.4915212722,3.5448,1.0339,3.6925,-3.06,1.4100000000000001,3.3692283983,0.45480000000000004,2.4439,2.4858580511,-3.09,1.4100000000000001,3.3964981967
2020-12-29 16:30:00,-0.04184,2.25488,2.2552681437,3.54816,1.03488,3.696,-3.59,1.22,3.791635531,-0.03184,2.58488,2.5850760917,-3.58,1.55,3.9011408588
2020-12-29 17:00:00,-0.5190400000000001,2.27278,2.3312939433,3.54096,1.03278,3.6885,-4.06,1.24,4.2451383959,-0.5290400000000001,2.46278,2.5189618199,-4.07,1.43,4.3139077412
2020-12-29 17:30:00,-0.78568,2.34376,2.471943365,3.54432,1.03376,3.692,-4.33,1.31,4.5238258145,-0.8156800000000001,2.35376,2.4910881157,-4.36,1.32,4.5554363128
2020-12-29 18:00:00,-0.66144,2.34208,2.4336888872999998,3.53856,1.03208,3.686,-4.2,1.31,4.3995567959,-0.68144,2.33208,2.4296002963,-4.22,1.3,4.4156992651
2020-12-29 18:30:00,-0.3524,2.3818,2.4077285977000003,3.5376000000000003,1.0318,3.685,-3.89,1.35,4.1175963862,-0.3724,2.3918,2.4206174832,-3.91,1.3599999999999999,4.139770525
2020-12-29 19:00:00,-0.07856,2.44292,2.4441828491,3.54144,1.03292,3.689,-3.62,1.4100000000000001,3.8849066913,-0.10856,2.45292,2.4553211195,-3.65,1.42,3.9164907762
2020-12-29 19:30:00,0.2472,2.4446,2.4570667472,3.5472,1.0346,3.6950000000000003,-3.3,1.4100000000000001,3.5886069721,0.2272,2.5046,2.5148838939,-3.32,1.47,3.6308814357
2020-12-29 20:00:00,0.47904,2.48222,2.528022043,3.53904,1.03222,3.6865,-3.06,1.45,3.3861630203,0.45904000000000006,2.50222,2.543977722,-3.08,1.47,3.4128140881
2020-12-29 20:30:00,-0.98504,1.94978,2.1844783931,2.60496,0.75978,2.7135,-3.59,1.19,3.7820893696,-1.00504,1.95978,2.2024629509,-3.61,1.2,3.8042213395
2020-12-29 21:00:00,-0.85992,1.94794,2.129303325,2.53008,0.73794,2.6355,-3.39,1.21,3.5994721835,-0.87992,1.9579400000000002,2.1465759362,-3.41,1.22,3.6216708851
2020-12-29 21:30:00,-0.5694400000000001,1.99808,2.0776394297,2.53056,0.7380800000000001,2.636,-3.1,1.26,3.3462815183,-0.5894400000000001,2.00808,2.0928030963,-3.12,1.27,3.3685753665
2020-12-29 22:00:00,-0.26088,2.03766,2.0542922504,2.52912,0.7376600000000001,2.6345,-2.79,1.3,3.0780025991,-0.28088,2.03766,2.0569277698,-2.81,1.3,3.0961427616
2020-12-29 22:30:00,-4.55736,0.6545200000000001,4.6041206109,0.15264000000000003,0.044520000000000004,0.159,-4.71,0.61,4.7493367958,-4.5773600000000005,0.68452,4.6282601699,-4.73,0.64,4.7731017169
2020-12-29 23:00:00,-2.71048,1.16236,2.9492003323000002,0.8995200000000001,0.26236000000000004,0.937,-3.61,0.9,3.7204972786,-2.74048,1.16236,2.9767954918,-3.64,0.9,3.7496133134000003
2020-12-29 23:30:00,-3.64776,0.7848200000000001,3.7312324304,0.22224000000000002,0.06482,0.2315,-3.87,0.72,3.9364069912,-3.67776,0.7948200000000001,3.7626662688,-3.9,0.73,3.9677323498
2020-12-30 00:00:00,-3.77,0.6900000000000001,3.8326231226000003,0.0,0.0,0.0,-3.77,0.6900000000000001,3.8326231226000003,-3.79,0.7000000000000001,3.8541017112000002,-3.79,0.7000000000000001,3.8541017112000002
2020-12-30 00:30:00,-3.77,0.66,3.8273358881,0.0,0.0,0.0,-3.77,0.66,3.8273358881,-3.75,0.8200000000000001,3.838606518,-3.75,0.8200000000000001,3.838606518
2020-12-30 01:00:00,-3.94,0.66,3.9948967446,0.0,0.0,0.0,-3.94,0.66,3.9948967446,-3.96,0.6900000000000001,4.0196641651,-3.96,0.6900000000000001,4.0196641651
2020-12-30 01:30:00,-3.94,0.56,3.9795979696,0.0,0.0,0.0,-3.94,0.56,3.9795979696,-3.93,0.91,4.0339806643,-3.93,0.91,4.0339806643
2020-12-30 02:00:00,-3.8200000000000003,0.66,3.8765964453,0.0,0.0,0.0,-3.8200000000000003,0.66,3.8765964453,-3.84,0.66,3.8963059427999998,-3.84,0.66,3.8963059427999998
2020-12-30 02:30:00,-3.73,0.63,3.7828296287,0.0,0.0,0.0,-3.73,0.63,3.7828296287,-3.76,0.64,3.8140791811,-3.76,0.64,3.8140791811
2020-12-30 03:00:00,-3.71,0.63,3.7631104156,0.0,0.0,0.0,-3.71,0.63,3.7631104156,-3.73,0.64,3.784507894,-3.73,0.64,3.784507894
2020-12-30 03:30:00,-3.68,0.63,3.7335371968,0.0,0.0,0.0,-3.68,0.63,3.7335371968,-3.7,0.64,3.7549434084,-3.7,0.64,3.7549434084
2020-12-30 04:00:00,-3.5700000000000003,0.63,3.6251620653,0.0,0.0,0.0,-3.5700000000000003,0.63,3.6251620653,-3.59,0.64,3.6466011572,-3.59,0.64,3.6466011572
2020-12-30 04:30:00,-3.52,0.63,3.5759334446,0.0,0.0,0.0,-3.52,0.63,3.5759334446,-3.54,0.64,3.5973879413,-3.54,0.64,3.5973879413
2020-12-30 05:00:00,-3.48,0.63,3.5365661312,0.0,0.0,0.0,-3.48,0.63,3.5365661312,-3.5,0.62,3.5544901181,-3.5,0.62,3.5544901181
2020-12-30 05:30:00,-3.55,0.63,3.6054680695,0.0,0.0,0.0,-3.55,0.63,3.6054680695,-3.5700000000000003,0.62,3.6234375943,-3.5700000000000003,0.62,3.6234375943
2020-12-30 06:00:00,-3.63,0.61,3.6808966299,0.0,0.0,0.0,-3.63,0.61,3.6808966299,-3.65,0.62,3.7022830794,-3.65,0.62,3.7022830794
2020-12-30 06:30:00,-3.85,0.5700000000000001,3.8919660841,0.0,0.0,0.0,-3.85,0.5700000000000001,3.8919660841,-3.88,0.59,3.9246018906,-3.88,0.59,3.9246018906
2020-12-30 07:00:00,-4.08,0.55,4.1169041767,0.0,0.0,0.0,-4.08,0.55,4.1169041767,-4.1,0.56,4.1380671817,-4.1,0.56,4.1380671817
2020-12-30 07:30:00,-4.36,0.52,4.39089968,0.0,0.0,0.0,-4.36,0.52,4.39089968,-4.38,0.54,4.4131621316,-4.38,0.54,4.4131621316
2020-12-30 08:00:00,-4.61,0.47000000000000003,4.6338968482,0.0,0.0,0.0,-4.61,0.47000000000000003,4.6338968482,-4.63,0.48,4.6548147117,-4.63,0.48,4.6548147117
2020-12-30 08:30:00,-5.0,0.16,5.002559345,0.0,0.0,0.0,-5.0,0.16,5.002559345,-4.98,0.6000000000000001,5.016014354,-4.98,0.6000000000000001,5.016014354
2020-12-30 09:00:00,-5.45,0.36,5.4618769668,0.0,0.0,0.0,-5.45,0.36,5.4618769668,-5.47,0.37,5.48249943,-5.47,0.37,5.48249943
2020-12-30 09:30:00,-5.86,0.32,5.8687306975,0.0,0.0,0.0,-5.86,0.32,5.8687306975,-5.88,0.33,5.8892529238,-5.88,0.33,5.8892529238
2020-12-30 10:00:00,-6.03,0.29,6.0369694384,0.0,0.0,0.0,-6.03,0.29,6.0369694384,-6.05,0.30000000000000004,6.0574334499,-6.05,0.30000000000000004,6.0574334499
2020-12-30 10:30:00,-6.17,0.29,6.1768114752,0.0,0.0,0.0,-6.17,0.29,6.1768114752,-6.19,0.28,6.1963295587000005,-6.19,0.28,6.1963295587000005
2020-12-30 11:00:00,-6.17,0.27,6.175904792,0.0,0.0,0.0,-6.17,0.27,6.175904792,-6.19,0.28,6.1963295587000005,-6.19,0.28,6.1963295587000005
2020-12-30 11:30:00,-6.23,0.27,6.2358479776,0.0,0.0,0.0,-6.23,0.27,6.2358479776,-6.26,0.28,6.266258852,-6.26,0.28,6.266258852
2020-12-30 12:00:00,-6.36,0.27,6.3657285522,0.0,0.0,0.0,-6.36,0.27,6.3657285522,-6.38,0.28,6.3861412449,-6.38,0.28,6.3861412449
2020-12-30 12:30:00,-6.41,0.27,6.4156839074,0.0,0.0,0.0,-6.41,0.27,6.4156839074,-6.43,0.28,6.4360935357,-6.43,0.28,6.4360935357
2020-12-30 13:00:00,-6.46,0.27,6.4656399529,0.0,0.0,0.0,-6.46,0.27,6.4656399529,-6.49,0.28,6.4960372536,-6.49,0.28,6.4960372536
