Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 13:30:00,-6.46,0.27,6.4656399529,0.0,0.0,0.0,-6.46,0.27,6.4656399529,-6.49,0.28,6.4960372536,-6.49,0.28,6.4960372536
2020-12-30 14:00:00,-6.36,0.29,6.3666082022,0.0,0.0,0.0,-6.36,0.29,6.3666082022,-6.38,0.30000000000000004,6.387049397,-6.38,0.30000000000000004,6.387049397
2020-12-30 14:30:00,-6.33,-0.02,6.3300315955,0.0,0.0,0.0,-6.33,-0.02,6.3300315955,-6.3,0.5,6.3198101237,-6.3,0.5,6.3198101237
2020-12-30 15:00:00,-6.33,-0.55,6.353849227,0.0,0.0,0.0,-6.33,-0.55,6.353849227,-6.19,0.86,6.2494559763,-6.19,0.86,6.2494559763
2020-12-30 15:30:00,-1.38904,1.65528,2.1608757484,2.52096,0.73528,2.626,-3.91,0.92,4.0167773152,-1.37904,1.9452800000000001,2.3845053156000002,-3.9,1.21,4.0833931968
2020-12-30 16:00:00,0.43960000000000005,2.4053,2.4451413558,3.5496,1.0353,3.6975,-3.11,1.37,3.3983819679,0.41960000000000003,2.4153000000000002,2.4514767488,-3.13,1.38,3.4207162993
2020-12-30 16:30:00,0.05904,2.40222,2.4029454114,3.53904,1.03222,3.6865,-3.48,1.37,3.7399598928,0.039040000000000005,2.41222,2.4125358961,-3.5,1.38,3.7622333793
2020-12-30 17:00:00,-1.4455200000000001,2.02464,2.4877088254,2.96448,0.8646400000000001,3.088,-4.41,1.16,4.5600109649,-1.47552,2.04464,2.5214503763,-4.44,1.18,4.5941266852
2020-12-30 17:30:00,-2.42368,1.7697600000000002,3.0010456844,2.53632,0.7397600000000001,2.642,-4.96,1.03,5.0658168147,-2.45368,1.77976,3.0311864344,-4.99,1.04,5.0972247351
2020-12-30 18:00:00,-1.10784,2.20438,2.4671036966,3.27216,0.9543800000000001,3.4085,-4.38,1.25,4.5548765076999995,-1.13784,2.2143800000000002,2.4896101402,-4.41,1.26,4.5864692302
2020-12-30 18:30:00,-0.39416,2.41712,2.4490469983,3.55584,1.03712,3.7039999999999997,-3.95,1.38,4.1841247591,-0.41416000000000003,2.42712,2.4622022663,-3.9699999999999998,1.3900000000000001,4.2063047916
2020-12-30 19:00:00,-0.23944000000000001,2.30558,2.317979864,3.55056,1.03558,3.6985,-3.79,1.27,3.9971239661,-0.23944000000000001,2.56558,2.5767289826,-3.79,1.53,4.0871750635
2020-12-30 19:30:00,0.040080000000000005,1.84544,1.8458751854000002,3.55008,1.03544,3.698,-3.51,0.81,3.6022492973,0.12008,3.11544,3.1177532936,-3.43,2.08,4.0113962656
2020-12-30 20:00:00,-5.93568,0.46126000000000006,5.9535752158,0.24432,0.07126,0.2545,-6.18,0.39,6.1922935977,-5.94568,0.61126,5.9770184415,-6.19,0.54,6.2135094753
2020-12-30 20:30:00,-4.9756,0.7892,5.0378003136,0.6144000000000001,0.1792,0.64,-5.59,0.61,5.6231841514,-4.9856,0.7992,5.0492502414,-5.6,0.62,5.6342168932
2020-12-30 21:00:00,-0.9770400000000001,1.8787800000000001,2.1176452607,2.53296,0.7387800000000001,2.6385,-3.51,1.1400000000000001,3.6904877726,-0.99704,2.00878,2.2426069317,-3.5300000000000002,1.27,3.7515063641
2020-12-30 21:30:00,-0.66464,1.95948,2.0691322336,2.53536,0.73948,2.641,-3.2,1.22,3.4246751671,-0.68464,1.9694800000000001,2.0850859455,-3.22,1.23,3.4469261669
2020-12-30 22:00:00,-2.00032,1.53574,2.5218599188,1.69968,0.49574,1.7705000000000002,-3.7,1.04,3.8433839257,-2.02032,1.5557400000000001,2.5499058512,-3.7199999999999998,1.06,3.8680744564
2020-12-30 22:30:00,-4.86296,0.58372,4.8978678014,0.047040000000000005,0.013720000000000001,0.049,-4.91,0.5700000000000001,4.9429748128,-4.88296,0.59372,4.9189228292,-4.93,0.58,4.9640004029
2020-12-30 23:00:00,-4.51,0.61,4.5510658092,0.0,0.0,0.0,-4.51,0.61,4.5510658092,-4.53,0.62,4.5722314027,-4.53,0.62,4.5722314027
2020-12-30 23:30:00,-4.21,0.64,4.2583682321,0.0,0.0,0.0,-4.21,0.64,4.2583682321,-4.23,0.64,4.2781421201,-4.23,0.64,4.2781421201
2020-12-31 00:00:00,-3.93,0.64,3.9817709628,0.0,0.0,0.0,-3.93,0.64,3.9817709628,-3.95,0.64,4.0015122142,-3.95,0.64,4.0015122142
2020-12-31 00:30:00,-3.91,0.64,3.9620323068000003,0.0,0.0,0.0,-3.91,0.64,3.9620323068000003,-3.93,0.64,3.9817709628,-3.93,0.64,3.9817709628
2020-12-31 01:00:00,-3.98,0.66,4.0343524883,0.0,0.0,0.0,-3.98,0.66,4.0343524883,-4.0,0.66,4.0540843602,-4.0,0.66,4.0540843602
2020-12-31 01:30:00,-3.95,0.66,4.0047596682,0.0,0.0,0.0,-3.95,0.66,4.0047596682,-3.98,0.66,4.0343524883,-3.98,0.66,4.0343524883
2020-12-31 02:00:00,-3.84,0.66,3.8963059427999998,0.0,0.0,0.0,-3.84,0.66,3.8963059427999998,-3.87,0.66,3.9258756985,-3.87,0.66,3.9258756985
2020-12-31 02:30:00,-3.7800000000000002,0.66,3.8371864693,0.0,0.0,0.0,-3.7800000000000002,0.66,3.8371864693,-3.8,0.66,3.8568899388,-3.8,0.66,3.8568899388
2020-12-31 03:00:00,-3.73,0.66,3.7879413934,0.0,0.0,0.0,-3.73,0.66,3.7879413934,-3.74,0.66,3.7977888304,-3.74,0.66,3.7977888304
2020-12-31 03:30:00,-3.7,0.66,3.7584039166,0.0,0.0,0.0,-3.7,0.66,3.7584039166,-3.73,0.66,3.7879413934,-3.73,0.66,3.7879413934
2020-12-31 04:00:00,-3.65,0.63,3.7039708422,0.0,0.0,0.0,-3.65,0.63,3.7039708422,-3.67,0.66,3.7288738246,-3.67,0.66,3.7288738246
2020-12-31 04:30:00,-3.59,0.63,3.6448593937,0.0,0.0,0.0,-3.59,0.63,3.6448593937,-3.61,0.63,3.6645600009,-3.61,0.63,3.6645600009
2020-12-31 05:00:00,-3.5300000000000002,0.62,3.58403404,0.0,0.0,0.0,-3.5300000000000002,0.62,3.58403404,-3.55,0.63,3.6054680695,-3.55,0.63,3.6054680695
2020-12-31 05:30:00,-3.61,0.62,3.6628540784,0.0,0.0,0.0,-3.61,0.62,3.6628540784,-3.63,0.63,3.6842638342000003,-3.63,0.63,3.6842638342000003
2020-12-31 06:00:00,-3.71,0.62,3.7614491888,0.0,0.0,0.0,-3.71,0.62,3.7614491888,-3.73,0.61,3.7795502378,-3.73,0.61,3.7795502378
2020-12-31 06:30:00,-3.92,0.58,3.9626758636,0.0,0.0,0.0,-3.92,0.58,3.9626758636,-3.94,0.59,3.9839302203,-3.94,0.59,3.9839302203
2020-12-31 07:00:00,-4.15,0.52,4.1824514343,0.0,0.0,0.0,-4.15,0.52,4.1824514343,-4.17,0.54,4.2048186643,-4.17,0.54,4.2048186643
2020-12-31 07:30:00,-4.39,0.52,4.4206899914,0.0,0.0,0.0,-4.39,0.52,4.4206899914,-4.4,0.54,4.4330125197,-4.4,0.54,4.4330125197
2020-12-31 08:00:00,-4.57,0.46,4.59309264,0.0,0.0,0.0,-4.57,0.46,4.59309264,-4.59,0.48,4.6150297941,-4.59,0.48,4.6150297941
2020-12-31 08:30:00,-4.92,0.41000000000000003,4.9370537773,0.0,0.0,0.0,-4.92,0.41000000000000003,4.9370537773,-4.94,0.42,4.9578221025,-4.94,0.42,4.9578221025
2020-12-31 09:00:00,-5.31,0.38,5.3235796228,0.0,0.0,0.0,-5.31,0.38,5.3235796228,-5.34,0.39,5.3542226327,-5.34,0.39,5.3542226327
2020-12-31 09:30:00,-5.68,0.36,5.6913970166,0.0,0.0,0.0,-5.68,0.36,5.6913970166,-5.7,0.39,5.7133265266,-5.7,0.39,5.7133265266
2020-12-31 10:00:00,-5.94,0.33,5.9491596045,0.0,0.0,0.0,-5.94,0.33,5.9491596045,-5.97,0.33,5.9791136467,-5.97,0.33,5.9791136467
2020-12-31 10:30:00,-6.05,0.29,6.0569464254,0.0,0.0,0.0,-6.05,0.29,6.0569464254,-6.07,0.32,6.0784290734,-6.07,0.32,6.0784290734
2020-12-31 11:00:00,-6.0,0.32,6.0085272738,0.0,0.0,0.0,-6.0,0.32,6.0085272738,-6.03,0.32,6.0384849093,-6.03,0.32,6.0384849093
2020-12-31 11:30:00,-6.06,0.32,6.0684429634,0.0,0.0,0.0,-6.06,0.32,6.0684429634,-6.08,0.32,6.0884152289,-6.08,0.32,6.0884152289
2020-12-31 12:00:00,-6.22,0.30000000000000004,6.2272305241,0.0,0.0,0.0,-6.22,0.30000000000000004,6.2272305241,-6.24,0.32,6.2481997407,-6.24,0.32,6.2481997407
2020-12-31 12:30:00,-6.22,0.30000000000000004,6.2272305241,0.0,0.0,0.0,-6.22,0.30000000000000004,6.2272305241,-6.24,0.29,6.2467351473,-6.24,0.29,6.2467351473
2020-12-31 13:00:00,-6.32,0.28,6.326199491,0.0,0.0,0.0,-6.32,0.28,6.326199491,-6.34,0.29,6.3466290265,-6.34,0.29,6.3466290265
2020-12-31 13:30:00,-6.35,0.28,6.3561702306,0.0,0.0,0.0,-6.35,0.28,6.3561702306,-6.37,0.29,6.376597839,-6.37,0.29,6.376597839
2020-12-31 14:00:00,-6.28,0.31,6.2876466186,0.0,0.0,0.0,-6.28,0.31,6.2876466186,-6.31,0.32,6.3181088943,-6.31,0.32,6.3181088943
2020-12-31 14:30:00,-1.9097600000000001,1.5863200000000002,2.4826587361,2.25024,0.65632,2.344,-4.16,0.93,4.262686946,-1.92976,1.59632,2.5044383003,-4.18,0.9400000000000001,4.2843902717
2020-12-31 15:00:00,-2.80504,1.32478,3.1021430415,1.76496,0.51478,1.8385,-4.57,0.81,4.6412282857000005,-2.82504,1.34478,3.12878319,-4.59,0.8300000000000001,4.6644399449
2020-12-31 15:30:00,-6.23,0.37,6.2409774875,0.0,0.0,0.0,-6.23,0.37,6.2409774875,-6.25,0.38,6.2615413438,-6.25,0.38,6.2615413438
2020-12-31 16:00:00,-0.784,2.0605,2.2046124943,2.916,0.8505,3.0375,-3.7,1.21,3.8928267364,-0.804,2.0705,2.2211227454,-3.7199999999999998,1.22,3.9149457212
2020-12-31 16:30:00,0.010560000000000002,2.42558,2.4256029869,3.55056,1.03558,3.6985,-3.54,1.3900000000000001,3.8031171426,-0.019440000000000002,2.42558,2.4256579004,-3.5700000000000003,1.3900000000000001,3.8310572953
2020-12-31 17:00:00,-0.42656000000000005,2.4264200000000002,2.4636289189,3.55344,1.03642,3.7015000000000002,-3.98,1.3900000000000001,4.2157442996,-0.45656,2.4264200000000002,2.4690000101000003,-4.01,1.3900000000000001,4.2440782274
2020-12-31 17:30:00,-0.5404,2.4453,2.50430115,3.5496,1.0353,3.6975,-4.09,1.4100000000000001,4.3262223706,-0.5604,2.4553000000000003,2.5184412342,-4.11,1.42,4.3483905068
2020-12-31 18:00:00,-0.42032,2.4882400000000002,2.5234910739,3.55968,1.03824,3.708,-3.98,1.45,4.2359060424,-0.45032000000000005,2.49824,2.5385017629,-4.01,1.46,4.2675168424
2020-12-31 18:30:00,-0.26368,2.50726,2.5210870374,3.55632,1.03726,3.7045,-3.8200000000000003,1.47,4.0930795252,-0.28368000000000004,2.5172600000000003,2.5331940806,-3.84,1.48,4.1153371672
2020-12-31 19:00:00,0.032560000000000006,2.55908,2.5592871273,3.56256,1.03908,3.711,-3.5300000000000002,1.52,3.8433448974,0.012560000000000002,2.56908,2.5691107022,-3.55,1.53,3.8656694116
2020-12-31 19:30:00,0.26968000000000003,2.53824,2.5525261213,3.55968,1.03824,3.708,-3.29,1.5,3.6158124951,0.24968,2.54824,2.5604427742,-3.31,1.51,3.6381588750000002
2020-12-31 20:00:00,0.68296,2.57628,2.6652679040000002,3.55296,1.03628,3.701,-2.87,1.54,3.2570692348,0.6529600000000001,2.58628,2.6674334106,-2.9,1.55,3.2882366095
2020-12-31 20:30:00,0.9301600000000001,2.61838,2.7786888005,3.5601599999999998,1.03838,3.7085,-2.63,1.58,3.0681101675,0.9101600000000001,2.63838,2.79095687,-2.65,1.6,3.0955613384
2020-12-31 21:00:00,1.14392,2.44656,2.7007792949000002,3.55392,1.03656,3.702,-2.41,1.4100000000000001,2.7921676167,1.14392,2.86656,3.0863763866,-2.41,1.83,3.0260535355
2020-12-31 21:30:00,1.35728,2.69754,3.0197567866,3.55728,1.03754,3.7055,-2.2,1.6600000000000001,2.756011611,1.33728,2.69754,3.0108204613,-2.22,1.6600000000000001,2.772002886
2020-12-31 22:00:00,1.6524,2.6932,3.1597075814,3.5423999999999998,1.0332,3.69,-1.8900000000000001,1.6600000000000001,2.5154919996,1.6324,2.6932,3.1492945242,-1.9100000000000001,1.6600000000000001,2.5305532992
2020-12-31 22:30:00,-4.6763200000000005,0.68774,4.7266219491,0.16368000000000002,0.047740000000000005,0.1705,-4.84,0.64,4.8821306824,-4.69632,0.69774,4.7478692747,-4.86,0.65,4.9032744161
2020-12-31 23:00:00,-4.73,0.61,4.7691718359,0.0,0.0,0.0,-4.73,0.61,4.7691718359,-4.76,0.62,4.8002083288,-4.76,0.62,4.8002083288
2020-12-31 23:30:00,-4.54,0.63,4.5835030272,0.0,0.0,0.0,-4.54,0.63,4.5835030272,-4.5600000000000005,0.64,4.604693258,-4.5600000000000005,0.64,4.604693258
2021-01-01 00:00:00,-4.32,0.63,4.3656958208,0.0,0.0,0.0,-4.32,0.63,4.3656958208,-4.34,0.64,4.3869351488,-4.34,0.64,4.3869351488
2021-01-01 00:30:00,-4.3,0.65,4.3488504228,0.0,0.0,0.0,-4.3,0.65,4.3488504228,-4.32,0.66,4.3701258563,-4.32,0.66,4.3701258563
2021-01-01 01:00:00,-4.37,0.65,4.4180765045,0.0,0.0,0.0,-4.37,0.65,4.4180765045,-4.39,0.66,4.4393355359,-4.39,0.66,4.4393355359
2021-01-01 01:30:00,-4.3,0.65,4.3488504228,0.0,0.0,0.0,-4.3,0.65,4.3488504228,-4.32,0.66,4.3701258563,-4.32,0.66,4.3701258563
2021-01-01 02:00:00,-4.11,0.65,4.1610815902,0.0,0.0,0.0,-4.11,0.65,4.1610815902,-4.14,0.66,4.1922786167,-4.14,0.66,4.1922786167
2021-01-01 02:30:00,-3.96,0.27,3.9691938728,0.0,0.0,0.0,-3.96,0.27,3.9691938728,-3.93,0.93,4.0385393399,-3.93,0.93,4.0385393399
2021-01-01 03:00:00,-3.81,0.64,3.8633793497,0.0,0.0,0.0,-3.81,0.64,3.8633793497,-3.83,0.65,3.8847651152,-3.83,0.65,3.8847651152
2021-01-01 03:30:00,-3.73,0.64,3.784507894,0.0,0.0,0.0,-3.73,0.64,3.784507894,-3.75,0.65,3.8059164468,-3.75,0.65,3.8059164468
2021-01-01 04:00:00,-3.58,0.64,3.6367567969,0.0,0.0,0.0,-3.58,0.64,3.6367567969,-3.6,0.65,3.6582099448000003,-3.6,0.65,3.6582099448000003
2021-01-01 04:30:00,-3.49,0.66,3.5518586684,0.0,0.0,0.0,-3.49,0.66,3.5518586684,-3.51,0.65,3.5696778566000003,-3.51,0.65,3.5696778566000003
2021-01-01 05:00:00,-3.42,0.66,3.4831020657,0.0,0.0,0.0,-3.42,0.66,3.4831020657,-3.44,0.65,3.5008713201,-3.44,0.65,3.5008713201
2021-01-01 05:30:00,-3.39,0.66,3.4536502429000002,0.0,0.0,0.0,-3.39,0.66,3.4536502429000002,-3.41,0.65,3.4713974131,-3.41,0.65,3.4713974131
2021-01-01 06:00:00,-3.39,0.64,3.449884056,0.0,0.0,0.0,-3.39,0.64,3.449884056,-3.41,0.65,3.4713974131,-3.41,0.65,3.4713974131
2021-01-01 06:30:00,-3.49,0.64,3.5481967251,0.0,0.0,0.0,-3.49,0.64,3.5481967251,-3.51,0.65,3.5696778566000003,-3.51,0.65,3.5696778566000003
2021-01-01 07:00:00,-3.55,0.62,3.6037341744,0.0,0.0,0.0,-3.55,0.62,3.6037341744,-3.5700000000000003,0.63,3.6251620653,-3.5700000000000003,0.63,3.6251620653
2021-01-01 07:30:00,-3.69,0.62,3.7417242015000003,0.0,0.0,0.0,-3.69,0.62,3.7417242015000003,-3.71,0.63,3.7631104156,-3.71,0.63,3.7631104156
2021-01-01 08:00:00,-3.75,0.62,3.8009077863,0.0,0.0,0.0,-3.75,0.62,3.8009077863,-3.77,0.63,3.8222768084,-3.77,0.63,3.8222768084
2021-01-01 08:30:00,-3.95,0.59,3.9938202263,0.0,0.0,0.0,-3.95,0.59,3.9938202263,-3.9699999999999998,0.6000000000000001,4.0150840589,-3.9699999999999998,0.6000000000000001,4.0150840589
2021-01-01 09:00:00,-4.32,0.07,4.3205670924,0.0,0.0,0.0,-4.32,0.07,4.3205670924,-4.27,0.92,4.3679858058,-4.27,0.92,4.3679858058
2021-01-01 09:30:00,-4.66,0.55,4.6923448296,0.0,0.0,0.0,-4.66,0.55,4.6923448296,-4.68,0.56,4.7133851954,-4.68,0.56,4.7133851954
2021-01-01 10:00:00,-4.95,0.52,4.97723819,0.0,0.0,0.0,-4.95,0.52,4.97723819,-4.97,0.53,4.9981796686,-4.97,0.53,4.9981796686
2021-01-01 10:30:00,-5.24,0.47000000000000003,5.2610360196,0.0,0.0,0.0,-5.24,0.47000000000000003,5.2610360196,-5.26,0.48,5.2818557345,-5.26,0.48,5.2818557345
2021-01-01 11:00:00,-5.35,0.47000000000000003,5.3706051801,0.0,0.0,0.0,-5.35,0.47000000000000003,5.3706051801,-5.37,0.48,5.3914098342,-5.37,0.48,5.3914098342
2021-01-01 11:30:00,-5.55,0.45,5.568213358,0.0,0.0,0.0,-5.55,0.45,5.568213358,-5.57,0.46,5.5889623366,-5.57,0.46,5.5889623366
2021-01-01 12:00:00,-5.82,0.43,5.8358632609,0.0,0.0,0.0,-5.82,0.43,5.8358632609,-5.85,0.45,5.8672821647,-5.85,0.45,5.8672821647
2021-01-01 12:30:00,-1.7860800000000001,1.5340600000000002,2.3544472494,2.17392,0.6340600000000001,2.2645,-3.96,0.9,4.0609851022,-1.7860800000000001,1.9540600000000001,2.6473443769,-3.96,1.32,4.1742065114
2021-01-01 13:00:00,0.8424,2.5532,2.6885810384,3.5423999999999998,1.0332,3.69,-2.7,1.52,3.098451226,0.8224,2.5632,2.6919019299,-2.7199999999999998,1.53,3.1207851576
2021-01-01 13:30:00,0.84096,2.5527800000000003,2.6877312830999998,3.54096,1.03278,3.6885,-2.7,1.52,3.098451226,0.82096,2.56278,2.6910623646,-2.7199999999999998,1.53,3.1207851576
2021-01-01 14:00:00,0.98,2.5725,2.7528451191,3.54,1.0325,3.6875,-2.56,1.54,2.9875073222,0.9500000000000001,2.5825,2.7516915252,-2.59,1.55,3.0183770474
2021-01-01 14:30:00,1.1171200000000001,2.59166,2.8221726825,3.53712,1.03166,3.6845,-2.42,1.56,2.8792360098,1.09712,2.60166,2.8235274127,-2.44,1.57,2.9014651471
2021-01-01 15:00:00,1.12336,2.61348,2.8446819506,3.54336,1.03348,3.691,-2.42,1.58,2.8901211047,1.10336,2.62348,2.8460587837,-2.44,1.5899999999999999,2.9123358323
2021-01-01 15:30:00,0.9704800000000001,2.61264,2.7870628267,3.54048,1.03264,3.688,-2.5700000000000003,1.58,3.016836091,0.9504800000000001,2.62264,2.7895613992,-2.59,1.5899999999999999,3.0391117123
2021-01-01 16:00:00,0.8219200000000001,2.61306,2.7392763734,3.54192,1.03306,3.6895,-2.7199999999999998,1.58,3.1456001017,0.8019200000000001,2.60306,2.7237835909,-2.74,1.57,3.1579265349
2021-01-01 16:30:00,0.45712,2.56166,2.6021261787,3.53712,1.03166,3.6845,-3.08,1.53,3.4390841804,0.43712,2.56166,2.5986873321,-3.1,1.53,3.4570073763
2021-01-01 17:00:00,0.11576000000000002,2.56418,2.5667916647,3.54576,1.03418,3.6935000000000002,-3.43,1.53,3.755768896,0.09576000000000001,2.56418,2.5659674686000002,-3.45,1.53,3.774042925
2021-01-01 17:30:00,-0.023280000000000002,2.56446,2.564565665,3.54672,1.03446,3.6945,-3.5700000000000003,1.53,3.884044284,-0.043280000000000006,2.56446,2.564825189,-3.59,1.53,3.9024351372
2021-01-01 18:00:00,0.13720000000000002,2.5646,2.5682673147,3.5472,1.0346,3.6950000000000003,-3.41,1.53,3.7375125418,0.1072,2.5646,2.5668394963,-3.44,1.53,3.7649037172
2021-01-01 18:30:00,0.35336,2.59348,2.6174418427,3.54336,1.03348,3.691,-3.19,1.56,3.5510139397,0.33336000000000005,2.6034800000000002,2.6247356056999998,-3.21,1.57,3.573373756
2021-01-01 19:00:00,0.65576,2.63418,2.7145764771,3.54576,1.03418,3.6935000000000002,-2.89,1.6,3.3033467877,0.6357600000000001,2.64418,2.719536477,-2.91,1.6099999999999999,3.3256878988
2021-01-01 19:30:00,0.9004800000000001,2.61264,2.7634673872,3.54048,1.03264,3.688,-2.64,1.58,3.0766865294,0.88048,2.62264,2.7664933761,-2.66,1.5899999999999999,3.0989837044
2021-01-01 20:00:00,1.11288,2.67334,2.8957293813,3.5428800000000003,1.03334,3.6905,-2.43,1.6400000000000001,2.9316377675,1.09288,2.6833400000000003,2.8973609112,-2.45,1.65,2.9538110975
2021-01-01 20:30:00,0.9156000000000001,2.5558,2.7148548764,3.3456,0.9758,3.485,-2.43,1.58,2.8984996119,0.8956000000000001,2.5658000000000003,2.717614579,-2.45,1.5899999999999999,2.9207190895
2021-01-01 21:00:00,-0.31392000000000003,2.10844,2.1316812614,2.56608,0.7484400000000001,2.673,-2.88,1.3599999999999999,3.184964678,-0.33392000000000005,2.11844,2.1445956728,-2.9,1.37,3.2073197533
2021-01-01 21:30:00,-0.14880000000000002,2.1041,2.1093549369,2.5512,0.7441,2.6575,-2.7,1.3599999999999999,3.0231771367,-0.1688,2.1141,2.1208281991,-2.7199999999999998,1.37,3.0455377194
2021-01-01 22:00:00,1.94056,2.7280800000000003,3.3478640355,3.49056,1.01808,3.636,-1.55,1.71,2.3079428069,1.92056,2.7280800000000003,3.3363110167,-1.57,1.71,2.321421978
2021-01-01 22:30:00,-4.2504,0.7353000000000001,4.3135329198,0.18960000000000002,0.0553,0.1975,-4.44,0.68,4.4917702524,-4.2704,0.7553000000000001,4.3366800954,-4.46,0.7000000000000001,4.5145985425
2021-01-01 23:00:00,-4.25,0.68,4.3040562264,0.0,0.0,0.0,-4.25,0.68,4.3040562264,-4.27,0.7000000000000001,4.3269966489,-4.27,0.7000000000000001,4.3269966489
2021-01-01 23:30:00,-3.95,0.68,4.0081042901,0.0,0.0,0.0,-3.95,0.68,4.0081042901,-3.9699999999999998,0.7000000000000001,4.0312405039,-3.9699999999999998,0.7000000000000001,4.0312405039
2021-01-02 00:00:00,-3.68,0.68,3.7422987588,0.0,0.0,0.0,-3.68,0.68,3.7422987588,-3.7,0.7000000000000001,3.7656340768,-3.7,0.7000000000000001,3.7656340768
2021-01-02 00:30:00,-4.1,0.68,4.1560076997,0.0,0.0,0.0,-4.1,0.68,4.1560076997,-4.11,0.67,4.164252634,-4.11,0.67,4.164252634
2021-01-02 01:00:00,-4.3,0.64,4.3473670192,0.0,0.0,0.0,-4.3,0.64,4.3473670192,-4.32,0.65,4.3686267865,-4.32,0.65,4.3686267865
2021-01-02 01:30:00,-4.21,0.64,4.2583682321,0.0,0.0,0.0,-4.21,0.64,4.2583682321,-4.23,0.65,4.2796495184,-4.23,0.65,4.2796495184
2021-01-02 02:00:00,-4.1,0.58,4.1408211746,0.0,0.0,0.0,-4.1,0.58,4.1408211746,-4.12,0.58,4.1606249531,-4.12,0.58,4.1606249531
2021-01-02 02:30:00,-4.16,0.58,4.2002380885,0.0,0.0,0.0,-4.16,0.58,4.2002380885,-4.18,0.58,4.2200473931,-4.18,0.58,4.2200473931
2021-01-02 03:00:00,-4.06,0.6000000000000001,4.1040955155,0.0,0.0,0.0,-4.06,0.6000000000000001,4.1040955155,-4.08,0.61,4.1253484701,-4.08,0.61,4.1253484701
2021-01-02 03:30:00,-4.11,0.6000000000000001,4.1535647341,0.0,0.0,0.0,-4.11,0.6000000000000001,4.1535647341,-4.13,0.61,4.1748053847,-4.13,0.61,4.1748053847
2021-01-02 04:00:00,-4.04,0.58,4.0814213211,0.0,0.0,0.0,-4.04,0.58,4.0814213211,-4.06,0.61,4.105569388,-4.06,0.61,4.105569388
2021-01-02 04:30:00,-3.92,0.61,3.9671778382,0.0,0.0,0.0,-3.92,0.61,3.9671778382,-3.94,0.61,3.9869411834,-3.94,0.61,3.9869411834
2021-01-02 05:00:00,-3.8200000000000003,0.61,3.8683976011,0.0,0.0,0.0,-3.8200000000000003,0.61,3.8683976011,-3.84,0.61,3.8881486597,-3.84,0.61,3.8881486597
2021-01-02 05:30:00,-3.85,0.61,3.898025141,0.0,0.0,0.0,-3.85,0.61,3.898025141,-3.87,0.63,3.9209437639,-3.87,0.63,3.9209437639
2021-01-02 06:00:00,-3.91,0.61,3.9572970573,0.0,0.0,0.0,-3.91,0.61,3.9572970573,-3.93,0.61,3.977059215,-3.93,0.61,3.977059215
2021-01-02 06:30:00,-4.07,0.59,4.1125417931,0.0,0.0,0.0,-4.07,0.59,4.1125417931,-4.09,0.59,4.1323359012,-4.09,0.59,4.1323359012
2021-01-02 07:00:00,-4.3,0.51,4.3301385659000005,0.0,0.0,0.0,-4.3,0.51,4.3301385659000005,-4.32,0.52,4.351183747,-4.32,0.52,4.351183747
2021-01-02 07:30:00,1.492,2.3635,2.7950306349,3.132,0.9135000000000001,3.2625,-1.6400000000000001,1.45,2.1890865675,1.472,2.3735,2.7928992553,-1.6600000000000001,1.46,2.2107012462
2021-01-02 08:00:00,-3.2224,0.5243,3.2647744562,0.8376,0.24430000000000002,0.8725,-4.06,0.28,4.069643719,-3.1824,1.2343,3.4133804725,-4.02,0.99,4.1401086942
2021-01-02 08:30:00,-5.08,0.18,5.0831879761,0.0,0.0,0.0,-5.08,0.18,5.0831879761,-5.07,0.51,5.0955863254,-5.07,0.51,5.0955863254
2021-01-02 09:00:00,-5.52,0.30000000000000004,5.528146163,0.0,0.0,0.0,-5.52,0.30000000000000004,5.528146163,-5.54,0.31,5.5486665065,-5.54,0.31,5.5486665065
2021-01-02 09:30:00,-6.09,0.23,6.0943416379,0.0,0.0,0.0,-6.09,0.23,6.0943416379,-6.11,0.23,6.1143274364,-6.11,0.23,6.1143274364
2021-01-02 10:00:00,-6.5,-0.4,6.5122960621,0.0,0.0,0.0,-6.5,-0.4,6.5122960621,-6.52,-0.37,6.5304900276,-6.52,-0.37,6.5304900276
2021-01-02 10:30:00,-6.68,-0.56,6.7034319568,0.0,0.0,0.0,-6.68,-0.56,6.7034319568,-6.7,0.02,6.7000298507,-6.7,0.02,6.7000298507
2021-01-02 11:00:00,-6.68,-0.8,6.7277336451,0.0,0.0,0.0,-6.68,-0.8,6.7277336451,-6.7,-0.6900000000000001,6.7354361403,-6.7,-0.6900000000000001,6.7354361403
2021-01-02 11:30:00,-6.72,0.23,6.7239348599,0.0,0.0,0.0,-6.72,0.23,6.7239348599,-6.75,0.23,6.7539173818,-6.75,0.23,6.7539173818
2021-01-02 12:00:00,-5.33752,0.8436400000000001,5.4037809171,0.73248,0.21364000000000002,0.763,-6.07,0.63,6.1026060007,-5.35752,0.7336400000000001,5.4075177485,-6.09,0.52,6.112160011
2021-01-02 12:30:00,-0.09992000000000001,2.25544,2.2576522319,3.55008,1.03544,3.698,-3.65,1.22,3.8484932116,-0.11992000000000001,2.26544,2.2686117341,-3.67,1.23,3.8706330232
2021-01-02 13:00:00,-0.17472000000000001,2.2340400000000002,2.2408618431,3.54528,1.03404,3.693,-3.7199999999999998,1.2,3.908759394,-0.19472,2.24404,2.2524722862,-3.74,1.21,3.9308650447
2021-01-02 13:30:00,-0.39664000000000005,2.23348,2.26842593,3.54336,1.03348,3.691,-3.94,1.2,4.1186891118,-0.41664,2.24348,2.2818394773,-3.96,1.21,4.1407366494
2021-01-02 14:00:00,-0.33856,2.21292,2.2386687562,3.54144,1.03292,3.689,-3.88,1.18,4.055465448,-0.35856000000000005,2.21292,2.2417805869,-3.9,1.18,4.0746042753
2021-01-02 14:30:00,-0.41616000000000003,2.21362,2.2523993096,3.54384,1.03362,3.6915,-3.96,1.18,4.1320696993,-0.43616000000000005,2.21362,2.2561801901,-3.98,1.18,4.1512407784
2021-01-02 15:00:00,-6.92472,0.6540400000000001,6.9555384695,0.18528000000000003,0.054040000000000005,0.193,-7.11,0.6000000000000001,7.1352715435,-6.94472,0.74404,6.9844635728,-7.13,0.6900000000000001,7.1633092911
2021-01-02 15:30:00,-7.55,-0.23,7.5535024988,0.0,0.0,0.0,-7.55,-0.23,7.5535024988,-7.57,-0.23,7.5734932495,-7.57,-0.23,7.5734932495
2021-01-02 16:00:00,-1.63704,1.91128,2.5165236339,3.1929600000000002,0.9312800000000001,3.326,-4.83,0.98,4.9284175959,-1.66704,1.92128,2.5436861442,-4.86,0.99,4.959808464
2021-01-02 16:30:00,-1.32848,2.09586,2.4814286711,3.55152,1.03586,3.6995,-4.88,1.06,4.9937961512,-1.34848,2.09586,2.4921933011,-4.9,1.06,5.0133421986
2021-01-02 17:00:00,-1.6332,2.1274,2.682009135,3.5568,1.0374,3.705,-5.19,1.09,5.3032254336,-1.6632,2.1374,2.7082675274,-5.22,1.1,5.3346415062
2021-01-02 17:30:00,-1.84416,2.12712,2.8152381072,3.55584,1.03712,3.7039999999999997,-5.4,1.09,5.5089109632,-1.86416,2.13712,2.835908038,-5.42,1.1,5.5304972652
2021-01-02 18:00:00,-1.53888,2.19866,2.683702191,3.56112,1.03866,3.7095000000000002,-5.1,1.16,5.2302581198,-1.55888,2.20866,2.7033841477,-5.12,1.17,5.2519805788
2021-01-02 18:30:00,-1.2232,2.1974,2.5149125233,3.5568,1.0374,3.705,-4.78,1.16,4.918739676,-1.2432,2.2074,2.5334089682,-4.8,1.17,4.9405364081
2021-01-02 19:00:00,-1.95104,1.9992800000000002,2.7935063272000002,3.04896,0.8892800000000001,3.176,-5.0,1.11,5.1217282239,-1.9710400000000001,2.02928,2.8289531633,-5.02,1.1400000000000001,5.1478150705
2021-01-02 19:30:00,-7.58,0.23,7.5834886431,0.0,0.0,0.0,-7.58,0.23,7.5834886431,-7.61,0.23,7.6134748965,-7.61,0.23,7.6134748965
2021-01-02 20:00:00,-7.26,0.23,7.263642337,0.0,0.0,0.0,-7.26,0.23,7.263642337,-7.28,0.23,7.2836323356,-7.28,0.23,7.2836323356
2021-01-02 20:30:00,-7.07,0.23,7.0737401705,0.0,0.0,0.0,-7.07,0.23,7.0737401705,-7.1,0.23,7.1037243753,-7.1,0.23,7.1037243753
2021-01-02 21:00:00,-6.86,0.23,6.8638546022,0.0,0.0,0.0,-6.86,0.23,6.8638546022,-6.88,0.23,6.8838434032,-6.88,0.23,6.8838434032
2021-01-02 21:30:00,-6.51,0.23,6.5140617129,0.0,0.0,0.0,-6.51,0.23,6.5140617129,-6.53,0.23,6.5340492805,-6.53,0.23,6.5340492805
2021-01-02 22:00:00,-6.27,0.16,6.2720411351,0.0,0.0,0.0,-6.27,0.16,6.2720411351,-6.28,0.29,6.286692294,-6.28,0.29,6.286692294
2021-01-02 22:30:00,-5.89,0.29,5.8971348976,0.0,0.0,0.0,-5.89,0.29,5.8971348976,-5.91,0.29,5.9171107815,-5.91,0.29,5.9171107815
2021-01-02 23:00:00,-5.58,0.32,5.5891680955,0.0,0.0,0.0,-5.58,0.32,5.5891680955,-5.6,0.32,5.6091354057,-5.6,0.32,5.6091354057
2021-01-02 23:30:00,-5.3,0.32,5.3096515893,0.0,0.0,0.0,-5.3,0.32,5.3096515893,-5.32,0.32,5.3296153707,-5.32,0.32,5.3296153707
2021-01-03 00:00:00,-5.0,0.35000000000000003,5.0122350304,0.0,0.0,0.0,-5.0,0.35000000000000003,5.0122350304,-5.02,0.36,5.0328918129,-5.02,0.36,5.0328918129
2021-01-03 00:30:00,-4.96,0.37,4.9737812578,0.0,0.0,0.0,-4.96,0.37,4.9737812578,-4.98,0.36,4.9929950931,-4.98,0.36,4.9929950931
2021-01-03 01:00:00,-5.02,0.37,5.0336169898,0.0,0.0,0.0,-5.02,0.37,5.0336169898,-5.04,0.38,5.0543050957,-5.04,0.38,5.0543050957
2021-01-03 01:30:00,-5.11,0.37,5.123377792,0.0,0.0,0.0,-5.11,0.37,5.123377792,-5.13,0.38,5.1440548209,-5.13,0.38,5.1440548209
2021-01-03 02:00:00,-5.0,0.34,5.0115466674,0.0,0.0,0.0,-5.0,0.34,5.0115466674,-5.02,0.35000000000000003,5.0321864035,-5.02,0.35000000000000003,5.0321864035
2021-01-03 02:30:00,-4.88,0.36,4.8932606716,0.0,0.0,0.0,-4.88,0.36,4.8932606716,-4.9,0.35000000000000003,4.9124840967,-4.9,0.35000000000000003,4.9124840967
2021-01-03 03:00:00,-4.77,0.36,4.7835656157,0.0,0.0,0.0,-4.77,0.36,4.7835656157,-4.79,0.38,4.8050494274,-4.79,0.38,4.8050494274
2021-01-03 03:30:00,-4.64,0.4,4.6572094649,0.0,0.0,0.0,-4.64,0.4,4.6572094649,-4.66,0.42,4.678888757,-4.66,0.42,4.678888757
2021-01-03 04:00:00,-4.47,0.43,4.490634699,0.0,0.0,0.0,-4.47,0.43,4.490634699,-4.48,0.44,4.5015552868,-4.48,0.44,4.5015552868
2021-01-03 04:30:00,-4.42,0.37,4.43545939,0.0,0.0,0.0,-4.42,0.37,4.43545939,-4.44,0.38,4.4562315918,-4.44,0.38,4.4562315918
2021-01-03 05:00:00,-4.46,0.31,4.4707605617,0.0,0.0,0.0,-4.46,0.31,4.4707605617,-4.48,0.31,4.4907126383,-4.48,0.31,4.4907126383
2021-01-03 05:30:00,-4.46,0.31,4.4707605617,0.0,0.0,0.0,-4.46,0.31,4.4707605617,-4.48,0.33,4.4921375758,-4.48,0.33,4.4921375758
2021-01-03 06:00:00,-4.46,0.36,4.4745055593,0.0,0.0,0.0,-4.46,0.36,4.4745055593,-4.48,0.37,4.4952530518,-4.48,0.37,4.4952530518
2021-01-03 06:30:00,-4.52,0.36,4.5343136195,0.0,0.0,0.0,-4.52,0.36,4.5343136195,-4.54,0.37,4.5550521402,-4.54,0.37,4.5550521402
2021-01-03 07:00:00,-4.69,0.34,4.702307944,0.0,0.0,0.0,-4.69,0.34,4.702307944,-4.71,0.35000000000000003,4.7229863434,-4.71,0.35000000000000003,4.7229863434
2021-01-03 07:30:00,-4.86,0.31,4.8698767952,0.0,0.0,0.0,-4.86,0.31,4.8698767952,-4.88,0.32,4.890480549,-4.88,0.32,4.890480549
2021-01-03 08:00:00,-5.12,0.23,5.125163412,0.0,0.0,0.0,-5.12,0.23,5.125163412,-5.14,0.24,5.1456000622,-5.14,0.24,5.1456000622
2021-01-03 08:30:00,-5.35,0.12,5.3513456252000005,0.0,0.0,0.0,-5.35,0.12,5.3513456252000005,-5.36,0.32,5.3695437423,-5.36,0.32,5.3695437423
2021-01-03 09:00:00,-5.71,-0.11,5.7110594464,0.0,0.0,0.0,-5.71,-0.11,5.7110594464,-5.71,0.37,5.7219751834,-5.71,0.37,5.7219751834
2021-01-03 09:30:00,-6.21,0.09,6.2106521397,0.0,0.0,0.0,-6.21,0.09,6.2106521397,-6.23,0.17,6.2323189906,-6.23,0.17,6.2323189906
2021-01-03 10:00:00,-6.52,-0.42,6.533513603,0.0,0.0,0.0,-6.52,-0.42,6.533513603,-6.54,-0.37,6.5504579993,-6.54,-0.37,6.5504579993
2021-01-03 10:30:00,-6.85,-0.46,6.8654278818000005,0.0,0.0,0.0,-6.85,-0.46,6.8654278818000005,-6.87,-0.42,6.8828264543,-6.87,-0.42,6.8828264543
2021-01-03 11:00:00,-7.1,-0.23,7.1037243753,0.0,0.0,0.0,-7.1,-0.23,7.1037243753,-7.13,-0.25,7.1343815429,-7.13,-0.25,7.1343815429
2021-01-03 11:30:00,-7.34,-0.23,7.3436026581,0.0,0.0,0.0,-7.34,-0.23,7.3436026581,-7.37,-0.23,7.3735880004,-7.37,-0.23,7.3735880004
2021-01-03 12:00:00,-2.24824,1.59718,2.7578192562,2.80176,0.81718,2.9185,-5.05,0.78,5.1098825818,-2.26824,1.62718,2.7915277984999998,-5.07,0.81,5.1342964464
2021-01-03 12:30:00,-1.02528,1.98096,2.2305608263,3.53472,1.03096,3.682,-4.5600000000000005,0.9500000000000001,4.6579072554,-1.04528,1.99096,2.2486733867,-4.58,0.96,4.6795298909
2021-01-03 13:00:00,-0.9628800000000001,1.9816600000000002,2.2032054489,3.53712,1.03166,3.6845,-4.5,0.9500000000000001,4.5991847104,-0.9828800000000001,1.99166,2.2209823615,-4.52,0.96,4.6208224376
2021-01-03 13:30:00,-0.9224,2.0318,2.2313746884,3.5376000000000003,1.0318,3.685,-4.46,1.0,4.5707329828,-0.9424,2.0318,2.2397162767,-4.48,1.0,4.5902505378
2021-01-03 14:00:00,-0.75336,2.03152,2.1667082868,3.5366400000000002,1.03152,3.684,-4.29,1.0,4.405008513,-0.7833600000000001,2.03152,2.1773209226,-4.32,1.0,4.4342304857
2021-01-03 14:30:00,-0.8867200000000001,2.07054,2.2524227512,3.53328,1.03054,3.6805,-4.42,1.04,4.5407047911,-0.9067200000000001,2.07054,2.2603709983,-4.44,1.04,4.5601754352
2021-01-03 15:00:00,-6.33112,0.24884000000000003,6.3360083491,0.81888,0.23884000000000002,0.853,-7.15,0.01,7.150006993,-6.32112,0.6288400000000001,6.3523222368,-7.14,0.39,7.1506433277
2021-01-03 15:30:00,-7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,-7.99,-0.22,7.9930282121000005,-8.01,-0.22,8.0130206539,-8.01,-0.22,8.0130206539
2021-01-03 16:00:00,-8.19,-0.22,8.1929542901,0.0,0.0,0.0,-8.19,-0.22,8.1929542901,-8.21,-0.22,8.2129470959,-8.21,-0.22,8.2129470959
2021-01-03 16:30:00,-8.5,-0.22,8.5028465822,0.0,0.0,0.0,-8.5,-0.22,8.5028465822,-8.52,-0.22,8.5228399023,-8.52,-0.22,8.5228399023
2021-01-03 17:00:00,-2.7573600000000003,1.7995200000000002,3.292613916,3.15264,0.9195200000000001,3.284,-5.91,0.88,5.9751569017,-2.78736,1.80952,3.3232120606,-5.94,0.89,6.0063050206
2021-01-03 17:30:00,-1.96096,2.05222,2.8384804121,3.53904,1.03222,3.6865,-5.5,1.02,5.5937822624999995,-1.98096,2.06222,2.8595373489,-5.52,1.03,5.6152738134
2021-01-03 18:00:00,-1.7328000000000001,2.0546,2.6877457097,3.5472,1.0346,3.6950000000000003,-5.28,1.02,5.3776202915,-1.7528000000000001,2.0946,2.7312372654,-5.3,1.06,5.4049606844
2021-01-03 18:30:00,-1.34616,2.00362,2.4138433773,3.54384,1.03362,3.6915,-4.89,0.97,4.9852783272,-1.33616,2.32362,2.6803980022,-4.88,1.29,5.0476232031
2021-01-03 19:00:00,-0.9928,2.1846,2.3996101767,3.5472,1.0346,3.6950000000000003,-4.54,1.15,4.6833855276000005,-1.0128,2.1846,2.4079536956,-4.5600000000000005,1.15,4.7027757761
2021-01-03 19:30:00,-2.33584,1.93038,3.0302665642,2.74416,0.8003800000000001,2.8585000000000003,-5.08,1.13,5.2041617961,-2.35584,1.95038,3.0584251258,-5.1,1.15,5.2280493494
2021-01-03 20:00:00,-7.32,0.12,7.3209835405,0.0,0.0,0.0,-7.32,0.12,7.3209835405,-7.34,0.14,7.3413350285,-7.34,0.14,7.3413350285
2021-01-03 20:30:00,-7.16,-0.09,7.1605656201,0.0,0.0,0.0,-7.16,-0.09,7.1605656201,-7.17,-0.01,7.1700069735,-7.17,-0.01,7.1700069735
2021-01-03 21:00:00,-6.8,0.23,6.803888594,0.0,0.0,0.0,-6.8,0.23,6.803888594,-6.82,0.23,6.823877197,-6.82,0.23,6.823877197
2021-01-03 21:30:00,-6.61,0.23,6.6140003024,0.0,0.0,0.0,-6.61,0.23,6.6140003024,-6.63,0.23,6.6339882424,-6.63,0.23,6.6339882424
2021-01-03 22:00:00,-6.32,-0.43,6.3346112746,0.0,0.0,0.0,-6.32,-0.43,6.3346112746,-6.3,0.7000000000000001,6.3387695967,-6.3,0.7000000000000001,6.3387695967
2021-01-03 22:30:00,-5.89,0.04,5.8901358219,0.0,0.0,0.0,-5.89,0.04,5.8901358219,-5.88,0.41000000000000003,5.8942768853,-5.88,0.41000000000000003,5.8942768853
2021-01-03 23:00:00,-5.59,-0.45,5.6080834516,0.0,0.0,0.0,-5.59,-0.45,5.6080834516,-5.48,0.86,5.5470712993,-5.48,0.86,5.5470712993
2021-01-03 23:30:00,-5.26,-0.43,5.2775467786,0.0,0.0,0.0,-5.26,-0.43,5.2775467786,-5.15,0.89,5.2263371495,-5.15,0.89,5.2263371495
2021-01-04 00:00:00,-5.0,-0.46,5.0211154139,0.0,0.0,0.0,-5.0,-0.46,5.0211154139,-4.89,0.87,4.9667897076,-4.89,0.87,4.9667897076
2021-01-04 00:30:00,-5.0,-0.46,5.0211154139,0.0,0.0,0.0,-5.0,-0.46,5.0211154139,-4.89,0.87,4.9667897076,-4.89,0.87,4.9667897076
2021-01-04 01:00:00,-5.19,-0.44,5.2086178589,0.0,0.0,0.0,-5.19,-0.44,5.2086178589,-5.08,0.87,5.1539596428,-5.08,0.87,5.1539596428
2021-01-04 01:30:00,-5.25,-0.44,5.268405831,0.0,0.0,0.0,-5.25,-0.44,5.268405831,-5.14,0.87,5.2131084777,-5.14,0.87,5.2131084777
2021-01-04 02:00:00,-5.17,-0.46,5.1904238748000004,0.0,0.0,0.0,-5.17,-0.46,5.1904238748000004,-5.07,0.87,5.1441034204000005,-5.07,0.87,5.1441034204000005
2021-01-04 02:30:00,-5.2,-0.46,5.2203065044,0.0,0.0,0.0,-5.2,-0.46,5.2203065044,-5.1,0.8300000000000001,5.1670978315,-5.1,0.8300000000000001,5.1670978315
2021-01-04 03:00:00,-5.07,0.24,5.0756772947,0.0,0.0,0.0,-5.07,0.24,5.0756772947,-5.1,0.24,5.1056439359,-5.1,0.24,5.1056439359
2021-01-04 03:30:00,-4.95,0.24,4.9558147665,0.0,0.0,0.0,-4.95,0.24,4.9558147665,-4.97,0.24,4.9757913943,-4.97,0.24,4.9757913943
2021-01-04 04:00:00,-4.85,0.24,4.8559345136,0.0,0.0,0.0,-4.85,0.24,4.8559345136,-4.87,0.24,4.8759101714,-4.87,0.24,4.8759101714
2021-01-04 04:30:00,-4.88,0.24,4.8858980751,0.0,0.0,0.0,-4.88,0.24,4.8858980751,-4.9,0.24,4.9058740302,-4.9,0.24,4.9058740302
2021-01-04 05:00:00,-4.98,0.24,4.9857797784999995,0.0,0.0,0.0,-4.98,0.24,4.9857797784999995,-5.0,0.22,5.0048376597,-5.0,0.22,5.0048376597
2021-01-04 05:30:00,-5.04,0.18,5.0432132614,0.0,0.0,0.0,-5.04,0.18,5.0432132614,-5.07,0.19,5.0735589087,-5.07,0.19,5.0735589087
2021-01-04 06:00:00,-5.39,-0.61,5.4244078018,0.0,0.0,0.0,-5.39,-0.61,5.4244078018,-5.41,0.64,5.4477242955000005,-5.41,0.64,5.4477242955000005
2021-01-04 06:30:00,-5.95,-0.23,5.9544437188,0.0,0.0,0.0,-5.95,-0.23,5.9544437188,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2021-01-04 07:00:00,-6.55,-0.31,6.5573317744,0.0,0.0,0.0,-6.55,-0.31,6.5573317744,-6.57,-0.30000000000000004,6.5768457485,-6.57,-0.30000000000000004,6.5768457485
2021-01-04 07:30:00,-7.21,-0.54,7.230193635,0.0,0.0,0.0,-7.21,-0.54,7.230193635,-7.23,-0.49,7.2465854028,-7.23,-0.49,7.2465854028
2021-01-04 08:00:00,-7.72,-0.6900000000000001,7.7507741549,0.0,0.0,0.0,-7.72,-0.6900000000000001,7.7507741549,-7.74,-0.68,7.7698133826,-7.74,-0.68,7.7698133826
2021-01-04 08:30:00,-8.17,-0.81,8.210054811,0.0,0.0,0.0,-8.17,-0.81,8.210054811,-8.19,-0.8,8.2289792806,-8.19,-0.8,8.2289792806
2021-01-04 09:00:00,-8.54,-0.92,8.589412087,0.0,0.0,0.0,-8.54,-0.92,8.589412087,-8.56,-0.92,8.6092973,-8.56,-0.92,8.6092973
2021-01-04 09:30:00,-8.6524,-0.9157000000000001,8.7007202144,0.11760000000000001,0.034300000000000004,0.12250000000000001,-8.77,-0.9500000000000001,8.821303758500001,-8.6724,-0.9057000000000001,8.7195650264,-8.79,-0.9400000000000001,8.8401187775
2021-01-04 10:00:00,-2.57984,0.45588000000000006,2.6198093442,3.38016,0.9858800000000001,3.521,-5.96,-0.53,5.9835190315,-2.58984,0.91588,2.7470179104,-5.97,-0.07,5.9704103712
2021-01-04 10:30:00,-2.47096,0.80222,2.5979222948,3.53904,1.03222,3.6865,-6.01,-0.23,6.0143993881,-2.4909600000000003,0.80222,2.6169521681,-6.03,-0.23,6.0343848071
2021-01-04 11:00:00,-2.50712,0.9833400000000001,2.6930666999,3.5428800000000003,1.03334,3.6905,-6.05,-0.05,6.050206608,-2.53712,1.04334,2.7432710858,-6.08,0.01,6.0800082237
2021-01-04 11:30:00,-2.49992,1.22544,2.7841162332,3.55008,1.03544,3.698,-6.05,0.19,6.0529827358,-2.52992,1.26544,2.8287512439,-6.08,0.23,6.0843487737
2021-01-04 12:00:00,-2.19848,0.5058600000000001,2.2559274479,3.55152,1.03586,3.6995,-5.75,-0.53,5.774374425,-2.20848,1.64586,2.754312809,-5.76,0.61,5.7922102862
2021-01-04 12:30:00,-2.59808,0.41306000000000004,2.6307105979000003,3.54192,1.03306,3.6895,-6.14,-0.62,6.1712235416,-2.4780800000000003,1.77306,3.0470678118,-6.02,0.74,6.0653112039
2021-01-04 13:00:00,-2.59328,1.10446,2.8186757618,3.54672,1.03446,3.6945,-6.14,0.07,6.1403990098,-2.5832800000000002,1.38446,2.9308812753,-6.13,0.35000000000000003,6.1399837133
2021-01-04 13:30:00,-2.53472,1.28404,2.8414018019,3.54528,1.03404,3.693,-6.08,0.25,6.085137632,-2.55472,1.28404,2.8592574211,-6.1,0.25,6.1051208014
2021-01-04 14:00:00,-2.44568,1.32376,2.7809514918,3.54432,1.03376,3.692,-5.99,0.29,5.9970159246,-2.46568,1.33376,2.8033004834,-6.01,0.30000000000000004,6.0174828625
2021-01-04 14:30:00,-2.3266400000000003,1.38348,2.7068931638000002,3.54336,1.03348,3.691,-5.87,0.35000000000000003,5.8804251547,-2.35664,1.38348,2.7327219032,-5.9,0.35000000000000003,5.9103722387
2021-01-04 15:00:00,-2.20288,1.38166,2.6003201053,3.53712,1.03166,3.6845,-5.74,0.35000000000000003,5.7506608316,-2.23288,1.38166,2.625783207,-5.77,0.35000000000000003,5.7806055046
2021-01-04 15:30:00,-3.20824,1.23718,3.438519776,3.04176,0.8871800000000001,3.1685,-6.25,0.35000000000000003,6.2597923288,-3.22824,1.23718,3.4571878529,-6.27,0.35000000000000003,6.279761142
2021-01-04 16:00:00,-4.40464,0.9494800000000001,4.5058146655,2.53536,0.73948,2.641,-6.94,0.21,6.9431765065,-4.42464,0.9594800000000001,4.5274762285,-6.96,0.22,6.9634761434
2021-01-04 16:30:00,-3.00344,1.42358,3.3237376325,3.40656,0.9935800000000001,3.5484999999999998,-6.41,0.43,6.4244065874,-3.02344,1.42358,3.3418212774000002,-6.43,0.43,6.4443618769
2021-01-04 17:00:00,-3.01896,1.38572,3.3217976157,3.55104,1.03572,3.699,-6.57,0.35000000000000003,6.5793160739,-2.96896,1.87572,3.5118441025,-6.52,0.84,6.5738877386
2021-01-04 17:30:00,-3.08056,0.8269200000000001,3.1896154314,3.58944,1.04692,3.739,-6.67,-0.22,6.6736271997,-2.9505600000000003,2.27692,3.7269517035,-6.54,1.23,6.6546600214
2021-01-04 18:00:00,-2.8672,0.6179,2.9330251022000002,3.5928,1.0479,3.7425,-6.46,-0.43,6.4742953285,-2.7372,2.3179,3.5867707273000002,-6.33,1.27,6.4561443602
2021-01-04 18:30:00,-2.59056,0.8269200000000001,2.7193377503000002,3.58944,1.04692,3.739,-6.18,-0.22,6.1839146178,-2.47056,2.31692,3.387002362,-6.06,1.27,6.1916475998
2021-01-04 19:00:00,-2.24008,1.04706,2.4727096574000003,3.58992,1.04706,3.7395,-5.83,0.0,5.83,-2.12008,2.36706,3.1776897662,-5.71,1.32,5.8605887076
2021-01-04 19:30:00,-2.02832,0.9267400000000001,2.2300065134000002,3.45168,1.00674,3.5955,-5.48,-0.08,5.4805839105,-1.91832,2.35674,3.0387785457,-5.37,1.35,5.5370931002
2021-01-04 20:00:00,-8.35704,-0.48622000000000004,8.3711724059,0.012960000000000001,0.0037800000000000004,0.0135,-8.37,-0.49,8.3843306233,-8.36704,-0.40622,8.3768951915,-8.38,-0.41000000000000003,8.3900238379
2021-01-04 20:30:00,-7.97,-0.41000000000000003,7.9805388289,0.0,0.0,0.0,-7.97,-0.41000000000000003,7.9805388289,-8.0,-0.39,8.0095006087,-8.0,-0.39,8.0095006087
2021-01-04 21:00:00,-7.79,-0.41000000000000003,7.8007820121,0.0,0.0,0.0,-7.79,-0.41000000000000003,7.8007820121,-7.82,-0.39,7.8297190243,-7.82,-0.39,7.8297190243
2021-01-04 21:30:00,-7.57,-0.36,7.5785552713,0.0,0.0,0.0,-7.57,-0.36,7.5785552713,-7.6,-0.36,7.6085215384,-7.6,-0.36,7.6085215384
2021-01-04 22:00:00,-7.21,-0.31,7.2166612779,0.0,0.0,0.0,-7.21,-0.31,7.2166612779,-7.24,-0.30000000000000004,7.2462128039,-7.24,-0.30000000000000004,7.2462128039
2021-01-04 22:30:00,-6.74,-0.33,6.7480737992,0.0,0.0,0.0,-6.74,-0.33,6.7480737992,-6.75,-0.06,6.7502666613999995,-6.75,-0.06,6.7502666613999995
2021-01-04 23:00:00,-6.24,-0.22,6.2438770007,0.0,0.0,0.0,-6.24,-0.22,6.2438770007,-6.26,-0.22,6.2638646218,-6.26,-0.22,6.2638646218
2021-01-04 23:30:00,-5.8,-0.5700000000000001,5.8279413175,0.0,0.0,0.0,-5.8,-0.5700000000000001,5.8279413175,-5.82,-0.17,5.8224822885,-5.82,-0.17,5.8224822885
2021-01-05 00:00:00,-5.5,-0.29,5.507640148,0.0,0.0,0.0,-5.5,-0.29,5.507640148,-5.52,-0.13,5.5215305849,-5.52,-0.13,5.5215305849
2021-01-05 00:30:00,-5.42,0.0,5.42,0.0,0.0,0.0,-5.42,0.0,5.42,-5.44,0.23,5.4448599615,-5.44,0.23,5.4448599615
2021-01-05 01:00:00,-5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,-5.5600000000000005,0.0,5.5600000000000005,-5.58,0.23,5.5847381317,-5.58,0.23,5.5847381317
2021-01-05 01:30:00,-5.5600000000000005,0.23,5.5647551608,0.0,0.0,0.0,-5.5600000000000005,0.23,5.5647551608,-5.58,0.23,5.5847381317,-5.58,0.23,5.5847381317
2021-01-05 02:00:00,-5.44,0.12,5.4413233684,0.0,0.0,0.0,-5.44,0.12,5.4413233684,-5.47,0.14,5.4717912972,-5.47,0.14,5.4717912972
2021-01-05 02:30:00,-5.41,0.06,5.410332707,0.0,0.0,0.0,-5.41,0.06,5.410332707,-5.43,0.11,5.4311140662,-5.43,0.11,5.4311140662
2021-01-05 03:00:00,-5.45,-0.84,5.5143539966,0.0,0.0,0.0,-5.45,-0.84,5.5143539966,-5.47,-0.73,5.518496172,-5.47,-0.73,5.518496172
2021-01-05 03:30:00,-5.45,0.17,5.4526507315,0.0,0.0,0.0,-5.45,0.17,5.4526507315,-5.47,0.18,5.4729608075,-5.47,0.18,5.4729608075
2021-01-05 04:00:00,-5.32,-0.28,5.3273633253,0.0,0.0,0.0,-5.32,-0.28,5.3273633253,-5.34,0.14,5.3418348907,-5.34,0.14,5.3418348907
2021-01-05 04:30:00,-5.35,0.0,5.35,0.0,0.0,0.0,-5.35,0.0,5.35,-5.38,-0.22,5.3844962624,-5.38,-0.22,5.3844962624
2021-01-05 05:00:00,-5.39,-0.22,5.3944879275,0.0,0.0,0.0,-5.39,-0.22,5.3944879275,-5.41,-0.22,5.41447135,-5.41,-0.22,5.41447135
2021-01-05 05:30:00,-5.57,-0.22,5.5743430106,0.0,0.0,0.0,-5.57,-0.22,5.5743430106,-5.59,-0.24,5.5951496852,-5.59,-0.24,5.5951496852
2021-01-05 06:00:00,-5.82,-0.46,5.838150392,0.0,0.0,0.0,-5.82,-0.46,5.838150392,-5.79,0.1,5.7908634935,-5.79,0.1,5.7908634935
2021-01-05 06:30:00,-6.08,-0.26,6.0855566713,0.0,0.0,0.0,-6.08,-0.26,6.0855566713,-6.1,-0.25,6.1051208014,-6.1,-0.25,6.1051208014
2021-01-05 07:00:00,-6.66,-0.41000000000000003,6.6726081857,0.0,0.0,0.0,-6.66,-0.41000000000000003,6.6726081857,-6.69,-0.4,6.7019474782,-6.69,-0.4,6.7019474782
2021-01-05 07:30:00,-7.5,-0.73,7.53544292,0.0,0.0,0.0,-7.5,-0.73,7.53544292,-7.5,-0.66,7.5289839952,-7.5,-0.66,7.5289839952
2021-01-05 08:00:00,-8.07,-0.89,8.1189285007,0.0,0.0,0.0,-8.07,-0.89,8.1189285007,-8.09,-0.88,8.1377208111,-8.09,-0.88,8.1377208111
2021-01-05 08:30:00,-8.63,-1.04,8.6924392434,0.0,0.0,0.0,-8.63,-1.04,8.6924392434,-8.66,-1.04,8.7222244869,-8.66,-1.04,8.7222244869
2021-01-05 09:00:00,-4.6068,-0.10740000000000001,4.6080517575,2.2032,0.6426000000000001,2.295,-6.8100000000000005,-0.75,6.8511750817,-4.6268,0.0726,4.6273695552,-6.83,-0.5700000000000001,6.8537435026
2021-01-05 09:30:00,-2.18664,1.2534800000000001,2.5204377794,3.54336,1.03348,3.691,-5.73,0.22,5.7342218304,-2.20664,1.26348,2.5427626315,-5.75,0.23,5.7545981615
2021-01-05 10:00:00,-2.41808,0.7930600000000001,2.5448094329,3.54192,1.03306,3.6895,-5.96,-0.24,5.9648302574,-2.44808,0.86306,2.5957596672000003,-5.99,-0.17,5.9924118684
2021-01-05 10:30:00,-2.41904,1.04278,2.6342256263,3.54096,1.03278,3.6885,-5.96,0.01,5.9600083893,-2.44904,1.00278,2.6463870938,-5.99,-0.03,5.9900751247
2021-01-05 11:00:00,-2.4476,1.2631999999999999,2.7543456573,3.5423999999999998,1.0332,3.69,-5.99,0.23,5.9944140664,-2.4676,1.2631999999999999,2.7721334744,-6.01,0.23,6.0143993881
2021-01-05 11:30:00,-2.52192,1.26194,2.8200306825,3.53808,1.03194,3.6855,-6.06,0.23,6.0643631158,-2.55192,1.26194,2.8468909796,-6.09,0.23,6.0943416379
2021-01-05 12:00:00,-2.62384,1.2113800000000001,2.8899788667,3.53616,1.03138,3.6835,-6.16,0.18,6.162629309,-2.64384,1.2313800000000001,2.9165367562,-6.18,0.2,6.183235399
2021-01-05 12:30:00,-2.48528,1.27096,2.7914075303,3.53472,1.03096,3.682,-6.02,0.24,6.0247821537,-2.51528,1.27096,2.8181505992,-6.05,0.24,6.0547584593
2021-01-05 13:00:00,-2.42192,1.27194,2.7356037451,3.53808,1.03194,3.6855,-5.96,0.24,5.9648302574,-2.45192,1.27194,2.7621989519,-5.99,0.24,5.9948060853000005
2021-01-05 13:30:00,-2.42144,1.27208,2.7352439014,3.53856,1.03208,3.686,-5.96,0.24,5.9648302574,-2.45144,1.27208,2.7618373594000003,-5.99,0.24,5.9948060853000005
2021-01-05 14:00:00,-2.48528,1.27096,2.7914075303,3.53472,1.03096,3.682,-6.02,0.24,6.0247821537,-2.50528,1.27096,2.8092289334,-6.04,0.24,6.0447663313
2021-01-05 14:30:00,-2.2672,1.2704,2.5988674456,3.5328,1.0304,3.68,-5.8,0.24,5.8049633935,-2.2872,1.2904,2.626102816,-5.82,0.26,5.8258046655
2021-01-05 15:00:00,-2.20624,1.27068,2.5460012962,3.53376,1.03068,3.681,-5.74,0.24,5.7450152306,-2.23624,1.29068,2.5819806738,-5.77,0.26,5.7758549151
2021-01-05 15:30:00,-2.20384,1.30138,2.5593945866,3.53616,1.03138,3.6835,-5.74,0.27,5.7463466655,-2.23384,1.31138,2.5903201829,-5.77,0.28,5.776789766
2021-01-05 16:00:00,-2.4424,1.3018,2.7676706813000003,3.5376000000000003,1.0318,3.685,-5.98,0.27,5.9860922145,-2.4724,1.3118,2.7988535153000003,-6.01,0.28,6.0165189271
2021-01-05 16:30:00,-2.69,1.3925,3.0290520382,3.54,1.0325,3.6875,-6.23,0.36,6.2403926159,-2.7199999999999998,1.4025,3.0602951247,-6.26,0.37,6.2709249716
2021-01-05 17:00:00,-3.03424,1.47418,3.3733987387,3.54576,1.03418,3.6935000000000002,-6.58,0.44,6.5946948375000005,-3.05424,1.48418,3.3957579787,-6.6,0.45,6.6153231214
2021-01-05 17:30:00,-3.06856,1.53292,3.4301463817,3.54144,1.03292,3.689,-6.61,0.5,6.6288837673,-3.09856,1.53292,3.4570099508,-6.64,0.5,6.6587986905
2021-01-05 18:00:00,-3.12712,1.47334,3.4568208299,3.5428800000000003,1.03334,3.6905,-6.67,0.44,6.6844969893,-3.14712,1.47334,3.4749237474,-6.69,0.44,6.7044537436
2021-01-05 18:30:00,-2.9452,1.4939,3.3024143062,3.5448,1.0339,3.6925,-6.49,0.46,6.5062815801,-2.9652000000000003,1.5039,3.3247746164,-6.51,0.47000000000000003,6.5269441548
2021-01-05 19:00:00,-2.60616,1.57362,3.0443964673,3.54384,1.03362,3.6915,-6.15,0.54,6.1736617983,-2.62616,1.58362,3.0666869175,-6.17,0.55,6.1944652715
2021-01-05 19:30:00,-7.95264,-0.31702,7.9589562538,0.62736,0.18298,0.6535000000000001,-8.58,-0.5,8.5945564167,-7.97264,-0.29702,7.9781708085,-8.6,-0.48,8.6133849328
2021-01-05 20:00:00,-8.9,-0.71,8.9282753094,0.0,0.0,0.0,-8.9,-0.71,8.9282753094,-8.93,-0.7000000000000001,8.957393594100001,-8.93,-0.7000000000000001,8.957393594100001
2021-01-05 20:30:00,-8.59,-0.64,8.6138086814,0.0,0.0,0.0,-8.59,-0.64,8.6138086814,-8.62,-0.63,8.6429913803,-8.62,-0.63,8.6429913803
2021-01-05 21:00:00,-8.19,-0.53,8.2071310456,0.0,0.0,0.0,-8.19,-0.53,8.2071310456,-8.22,-0.52,8.236431266,-8.22,-0.52,8.236431266
2021-01-05 21:30:00,-7.8,-0.45,7.8129699859,0.0,0.0,0.0,-7.8,-0.45,7.8129699859,-7.8100000000000005,-0.4,7.8202365693,-7.8100000000000005,-0.4,7.8202365693
2021-01-05 22:00:00,-7.29,-0.32,7.2970199397,0.0,0.0,0.0,-7.29,-0.32,7.2970199397,-7.3,-0.31,7.306579227,-7.3,-0.31,7.306579227
2021-01-05 22:30:00,-6.8,-0.24,6.804233976,0.0,0.0,0.0,-6.8,-0.24,6.804233976,-6.82,-0.23,6.823877197,-6.82,-0.23,6.823877197
2021-01-05 23:00:00,-6.34,-0.24,6.3445409605,0.0,0.0,0.0,-6.34,-0.24,6.3445409605,-6.36,-0.23,6.3641574462,-6.36,-0.23,6.3641574462
2021-01-05 23:30:00,-5.99,-0.24,5.9948060853000005,0.0,0.0,0.0,-5.99,-0.24,5.9948060853000005,-6.01,-0.23,6.0143993881,-6.01,-0.23,6.0143993881
2021-01-06 00:00:00,-5.73,-0.24,5.7350239755,0.0,0.0,0.0,-5.73,-0.24,5.7350239755,-5.76,-0.23,5.7645901849,-5.76,-0.23,5.7645901849
2021-01-06 00:30:00,-5.73,-0.24,5.7350239755,0.0,0.0,0.0,-5.73,-0.24,5.7350239755,-5.76,-0.23,5.7645901849,-5.76,-0.23,5.7645901849
2021-01-06 01:00:00,-5.93,-0.24,5.9348546739,0.0,0.0,0.0,-5.93,-0.24,5.9348546739,-5.95,-0.23,5.9544437188,-5.95,-0.23,5.9544437188
2021-01-06 01:30:00,-5.93,-0.24,5.9348546739,0.0,0.0,0.0,-5.93,-0.24,5.9348546739,-5.95,-0.23,5.9544437188,-5.95,-0.23,5.9544437188
2021-01-06 02:00:00,-5.82,-0.24,5.8249463517,0.0,0.0,0.0,-5.82,-0.24,5.8249463517,-5.85,-0.23,5.8545196216,-5.85,-0.23,5.8545196216
2021-01-06 02:30:00,-5.77,-0.24,5.7749891775,0.0,0.0,0.0,-5.77,-0.24,5.7749891775,-5.79,-0.23,5.7945664204,-5.79,-0.23,5.7945664204
2021-01-06 03:00:00,-5.63,-0.24,5.6351131311,0.0,0.0,0.0,-5.63,-0.24,5.6351131311,-5.65,-0.23,5.6546794781,-5.65,-0.23,5.6546794781
2021-01-06 03:30:00,-5.63,-0.24,5.6351131311,0.0,0.0,0.0,-5.63,-0.24,5.6351131311,-5.65,-0.23,5.6546794781,-5.65,-0.23,5.6546794781
