Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-06 04:00:00,-5.49,-0.24,5.4952433977,0.0,0.0,0.0,-5.49,-0.24,5.4952433977,-5.5,-0.23,5.5048069903,-5.5,-0.23,5.5048069903
2021-01-06 04:30:00,-5.61,-0.24,5.6151313431,0.0,0.0,0.0,-5.61,-0.24,5.6151313431,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2021-01-06 05:00:00,-5.58,-0.24,5.5851589055,0.0,0.0,0.0,-5.58,-0.24,5.5851589055,-5.6,-0.23,5.6047212241,-5.6,-0.23,5.6047212241
2021-01-06 05:30:00,-5.84,-0.24,5.8449294264,0.0,0.0,0.0,-5.84,-0.24,5.8449294264,-5.86,-0.23,5.8645119149,-5.86,-0.23,5.8645119149
2021-01-06 06:00:00,-5.94,-0.30000000000000004,5.9475709327,0.0,0.0,0.0,-5.94,-0.30000000000000004,5.9475709327,-5.95,-0.17,5.952428076,-5.95,-0.17,5.952428076
2021-01-06 06:30:00,-6.54,-0.42,6.553472362,0.0,0.0,0.0,-6.54,-0.42,6.553472362,-6.5600000000000005,-0.4,6.5721838075,-6.5600000000000005,-0.4,6.5721838075
2021-01-06 07:00:00,-7.15,-0.56,7.1718965414,0.0,0.0,0.0,-7.15,-0.56,7.1718965414,-7.17,-0.55,7.191063899,-7.17,-0.55,7.191063899
2021-01-06 07:30:00,-7.74,-0.84,7.785447964,0.0,0.0,0.0,-7.74,-0.84,7.785447964,-7.73,-0.73,7.7643930864,-7.73,-0.73,7.7643930864
2021-01-06 08:00:00,-8.33,-0.91,8.3795584609,0.0,0.0,0.0,-8.33,-0.91,8.3795584609,-8.35,-0.9,8.3983629357,-8.35,-0.9,8.3983629357
2021-01-06 08:30:00,-9.0,-1.1400000000000001,9.071912698,0.0,0.0,0.0,-9.0,-1.1400000000000001,9.071912698,-9.02,-1.13,9.0905060365,-9.02,-1.13,9.0905060365
2021-01-06 09:00:00,-7.7034400000000005,-0.80642,7.745534265,0.76656,0.22358000000000003,0.7985,-8.47,-1.03,8.5323970841,-7.72344,-0.7664200000000001,7.7613739151,-8.49,-0.99,8.5475259578
2021-01-06 09:30:00,-2.64856,0.8129200000000001,2.7705069933,3.54144,1.03292,3.689,-6.19,-0.22,6.1939082977,-2.6685600000000003,0.8129200000000001,2.7896328432,-6.21,-0.22,6.2138957185
2021-01-06 10:00:00,-2.67952,0.37264,2.7053073763,3.54048,1.03264,3.688,-6.22,-0.66,6.254918065,-2.57952,1.71264,3.0962976601,-6.12,0.68,6.1576618939
2021-01-06 10:30:00,-2.89,0.3725,2.9139073853,3.54,1.0325,3.6875,-6.43,-0.66,6.4637837216000005,-2.76,1.7425000000000002,3.2640322073,-6.3,0.71,6.3398817024
2021-01-06 11:00:00,-2.60712,0.45334,2.6462410793,3.5428800000000003,1.03334,3.6905,-6.15,-0.58,6.1772890494,-2.47712,1.7933400000000002,3.0581353551,-6.02,0.76,6.0677837799
2021-01-06 11:30:00,-2.67192,0.40194,2.7019830218000003,3.53808,1.03194,3.6855,-6.21,-0.63,6.2418747184,-2.55192,1.74194,3.0897654684,-6.09,0.71,6.1312478338
2021-01-06 12:00:00,-2.73048,0.40236000000000005,2.7599664128,3.53952,1.03236,3.6870000000000003,-6.27,-0.63,6.3015712326,-2.61048,1.7423600000000001,3.1385385452,-6.15,0.71,6.1908480841
2021-01-06 12:30:00,-2.80144,0.45208000000000004,2.8376825756,3.53856,1.03208,3.686,-6.34,-0.58,6.3664746917,-2.67144,1.78208,3.2112926992,-6.21,0.75,6.255125898
2021-01-06 13:00:00,-2.46808,0.49306000000000005,2.5168486347,3.54192,1.03306,3.6895,-6.01,-0.54,6.0342108018,-2.34808,1.8130600000000001,2.9665916891,-5.89,0.78,5.9414223886
2021-01-06 13:30:00,-2.32,0.49250000000000005,2.3716990218,3.54,1.0325,3.6875,-5.86,-0.54,5.8848279499,-2.2,1.8325,2.8632247991,-5.74,0.8,5.7954809982
2021-01-06 14:00:00,-2.22096,0.51222,2.2792614264,3.53904,1.03222,3.6865,-5.76,-0.52,5.783424591,-2.10096,1.83222,2.78766265,-5.64,0.8,5.696455038
2021-01-06 14:30:00,-1.9824000000000002,0.5118,2.047400547,3.5376000000000003,1.0318,3.685,-5.52,-0.52,5.5444386551000004,-1.8724,1.8318,2.6194222645,-5.41,0.8,5.4688298566
2021-01-06 15:00:00,-1.98144,0.58208,2.0651686614,3.53856,1.03208,3.686,-5.52,-0.45,5.5383120172,-1.8714400000000002,1.91208,2.6755069799999998,-5.41,0.88,5.4811039034
2021-01-06 15:30:00,-2.19336,0.53152,2.2568432821,3.5366400000000002,1.03152,3.684,-5.73,-0.5,5.7517736395,-2.07336,1.87152,2.7931002129999998,-5.61,0.84,5.672539114
2021-01-06 16:00:00,-2.46904,0.48278000000000004,2.5157971003,3.54096,1.03278,3.6885,-6.01,-0.55,6.0351139177,-2.34904,1.82278,2.9733004978,-5.89,0.79,5.9427434742
2021-01-06 16:30:00,-2.78904,0.48278000000000004,2.8305159689,3.54096,1.03278,3.6885,-6.33,-0.55,6.353849227,-2.65904,1.80278,3.2125549723,-6.2,0.77,6.2476315512
2021-01-06 17:00:00,-3.15328,0.64446,3.2184629018,3.54672,1.03446,3.6945,-6.7,-0.39,6.7113411476,-3.01328,1.96446,3.5970765143,-6.5600000000000005,0.93,6.625594313
2021-01-06 17:30:00,-3.42232,0.6647400000000001,3.4862807474,3.54768,1.03474,3.6955,-6.97,-0.37,6.9798137511,-3.28232,1.98474,3.8357290637,-6.83,0.9500000000000001,6.8957523157
2021-01-06 18:00:00,-3.35952,0.6126400000000001,3.4149234838,3.54048,1.03264,3.688,-6.9,-0.42,6.9127707904,-3.21952,1.9226400000000001,3.7499138123,-6.76,0.89,6.818335574
2021-01-06 18:30:00,-3.2128,0.6146,3.2710574743,3.5472,1.0346,3.6950000000000003,-6.76,-0.42,6.7730347703,-3.0728,1.9546000000000001,3.641779922,-6.62,0.92,6.6836217727000005
2021-01-06 19:00:00,-3.06424,0.54418,3.1121855102,3.54576,1.03418,3.6935000000000002,-6.61,-0.49,6.6281369932,-2.93424,1.8641800000000002,3.4763387997,-6.48,0.8300000000000001,6.532939614
2021-01-06 19:30:00,-6.56448,-0.32464000000000004,6.5725024762,1.59552,0.46536000000000005,1.662,-8.16,-0.79,8.1981522308,-6.51448,0.32536000000000004,6.5225998498,-8.11,-0.14,8.1112082947
2021-01-06 20:00:00,-9.29,-1.2,9.3671820736,0.0,0.0,0.0,-9.29,-1.2,9.3671820736,-9.24,-0.74,9.2695846725,-9.24,-0.74,9.2695846725
2021-01-06 20:30:00,-8.77,-0.8200000000000001,8.8082518129,0.0,0.0,0.0,-8.77,-0.8200000000000001,8.8082518129,-8.79,-0.81,8.827241924900001,-8.79,-0.81,8.827241924900001
2021-01-06 21:00:00,-8.63,-0.84,8.6707842783,0.0,0.0,0.0,-8.63,-0.84,8.6707842783,-8.66,-0.8300000000000001,8.6996839023,-8.66,-0.8300000000000001,8.6996839023
2021-01-06 21:30:00,-3.38904,0.8377800000000001,3.491055349,2.46096,0.7177800000000001,2.5635,-5.85,0.12,5.8512306398,-3.40904,0.8577800000000001,3.5153008762,-5.87,0.14,5.8716692686
2021-01-06 22:00:00,-0.73,1.7525,1.8984615482,3.54,1.0325,3.6875,-4.27,0.72,4.3302771274000005,-0.75,1.7625000000000002,1.9154389184,-4.29,0.73,4.3516663475
2021-01-06 22:30:00,-6.52904,-0.15972,6.5309933241,0.24096,0.07028000000000001,0.251,-6.77,-0.23,6.7739058157,-6.55904,-0.14972000000000002,6.5607485701,-6.8,-0.22,6.8035578927
2021-01-06 23:00:00,-6.52,-0.26,6.5251819898,0.0,0.0,0.0,-6.52,-0.26,6.5251819898,-6.54,-0.25,6.5447765432,-6.54,-0.25,6.5447765432
2021-01-06 23:30:00,-6.13,-0.24,6.1346964065,0.0,0.0,0.0,-6.13,-0.24,6.1346964065,-6.15,-0.23,6.1542993102,-6.15,-0.23,6.1542993102
2021-01-07 00:00:00,-5.82,-0.24,5.8249463517,0.0,0.0,0.0,-5.82,-0.24,5.8249463517,-5.84,-0.23,5.8445273547,-5.84,-0.23,5.8445273547
2021-01-07 00:30:00,-5.87,-0.24,5.8749042545,0.0,0.0,0.0,-5.87,-0.24,5.8749042545,-5.89,-0.23,5.8944889516,-5.89,-0.23,5.8944889516
2021-01-07 01:00:00,-6.02,-0.24,6.0247821537,0.0,0.0,0.0,-6.02,-0.24,6.0247821537,-6.05,-0.23,6.0543703223,-6.05,-0.23,6.0543703223
2021-01-07 01:30:00,-6.11,-0.25,6.1151124274,0.0,0.0,0.0,-6.11,-0.25,6.1151124274,-6.13,-0.25,6.1350957613,-6.13,-0.25,6.1350957613
2021-01-07 02:00:00,-6.02,-0.25,6.0251887937,0.0,0.0,0.0,-6.02,-0.25,6.0251887937,-6.04,-0.25,6.045171627,-6.04,-0.25,6.045171627
2021-01-07 02:30:00,-5.95,-0.23,5.9544437188,0.0,0.0,0.0,-5.95,-0.23,5.9544437188,-5.97,-0.22,5.9740522261,-5.97,-0.22,5.9740522261
2021-01-07 03:00:00,-5.92,-0.23,5.9244662207,0.0,0.0,0.0,-5.92,-0.23,5.9244662207,-5.94,-0.22,5.9440726779,-5.94,-0.22,5.9440726779
2021-01-07 03:30:00,-5.92,-0.23,5.9244662207,0.0,0.0,0.0,-5.92,-0.23,5.9244662207,-5.94,-0.22,5.9440726779,-5.94,-0.22,5.9440726779
2021-01-07 04:00:00,-5.75,-0.23,5.7545981615,0.0,0.0,0.0,-5.75,-0.23,5.7545981615,-5.77,-0.22,5.7741925842,-5.77,-0.22,5.7741925842
2021-01-07 04:30:00,-5.87,-0.26,5.8757552706,0.0,0.0,0.0,-5.87,-0.26,5.8757552706,-5.89,-0.25,5.8953032153,-5.89,-0.25,5.8953032153
2021-01-07 05:00:00,-5.72,-0.26,5.7259060418,0.0,0.0,0.0,-5.72,-0.26,5.7259060418,-5.74,-0.25,5.7454416714,-5.74,-0.25,5.7454416714
2021-01-07 05:30:00,-5.88,-0.26,5.8857454923,0.0,0.0,0.0,-5.88,-0.26,5.8857454923,-5.9,-0.25,5.9052942348,-5.9,-0.25,5.9052942348
2021-01-07 06:00:00,-6.2,-0.30000000000000004,6.2072538211,0.0,0.0,0.0,-6.2,-0.30000000000000004,6.2072538211,-6.22,-0.29,6.2267567802,-6.22,-0.29,6.2267567802
2021-01-07 06:30:00,-6.88,-0.48,6.8967238599,0.0,0.0,0.0,-6.88,-0.48,6.8967238599,-6.91,-0.47000000000000003,6.9259656366,-6.91,-0.47000000000000003,6.9259656366
2021-01-07 07:00:00,-7.5,-0.67,7.5298671967,0.0,0.0,0.0,-7.5,-0.67,7.5298671967,-7.5,-0.58,7.5223932362,-7.5,-0.58,7.5223932362
2021-01-07 07:30:00,-1.87264,1.20548,2.2270973486,3.20736,0.9354800000000001,3.341,-5.08,0.27,5.0871701367,-1.90264,1.23548,2.2685788062,-5.11,0.30000000000000004,5.1187986872
2021-01-07 08:00:00,-1.7736800000000001,1.32726,2.2153013,3.55632,1.03726,3.7045,-5.33,0.29,5.3378834757,-1.7936800000000002,1.3372600000000001,2.2373091539,-5.35,0.30000000000000004,5.3584046133
2021-01-07 08:30:00,-2.00752,1.32614,2.4059891625,3.55248,1.03614,3.7005,-5.5600000000000005,0.29,5.5675578129000005,-2.02752,1.33614,2.4281901594,-5.58,0.30000000000000004,5.5880586969
2021-01-07 09:00:00,-2.26512,1.26684,2.5953135071,3.55488,1.03684,3.7030000000000003,-5.82,0.23,5.8245429005,-2.28512,1.26684,2.6127872091,-5.84,0.23,5.8445273547
2021-01-07 09:30:00,-2.7556000000000003,0.8167000000000001,2.8740790264,3.5544000000000002,1.0367,3.7025,-6.31,-0.22,6.3138340175,-2.7756,0.8767,2.9107659215,-6.33,-0.16,6.332021794
2021-01-07 10:00:00,-2.8956,0.7867000000000001,3.0005659883,3.5544000000000002,1.0367,3.7025,-6.45,-0.25,6.4548431429,-2.9156,0.7967000000000001,3.0224913978,-6.47,-0.24,6.4744497836
2021-01-07 10:30:00,-2.82752,0.7861400000000001,2.9347717884,3.55248,1.03614,3.7005,-6.38,-0.25,6.3848962403,-2.8475200000000003,0.7961400000000001,2.9567226874,-6.4,-0.24,6.4044984191
2021-01-07 11:00:00,-3.01848,0.7358600000000001,3.1068813061,3.55152,1.03586,3.6995,-6.57,-0.30000000000000004,6.5768457485,-3.04848,0.7558600000000001,3.1407888579,-6.6,-0.28,6.6059367239
2021-01-07 11:30:00,-2.73376,0.77432,2.841305193,3.54624,1.03432,3.694,-6.28,-0.26,6.2853798612,-2.75376,0.78432,2.8632764449,-6.3,-0.25,6.3049583662
2021-01-07 12:00:00,-2.8028,0.7746000000000001,2.9078674316,3.5472,1.0346,3.6950000000000003,-6.35,-0.26,6.3553206056,-2.8228,0.7846000000000001,2.9298117687,-6.37,-0.25,6.3749039208
2021-01-07 12:30:00,-2.95,0.7925000000000001,3.0545959225,3.54,1.0325,3.6875,-6.49,-0.24,6.4944360802,-2.9699999999999998,0.8025,3.0765087762,-6.51,-0.23,6.5140617129
2021-01-07 13:00:00,-2.73712,0.7433400000000001,2.8362616681,3.5428800000000003,1.03334,3.6905,-6.28,-0.29,6.286692294,-2.75712,0.7333400000000001,2.8529805905,-6.3,-0.30000000000000004,6.3071388125
2021-01-07 13:30:00,-2.6632800000000003,0.48446000000000006,2.7069839028000002,3.54672,1.03446,3.6945,-6.21,-0.55,6.2343083016,-2.69328,0.33446000000000004,2.7139676951,-6.24,-0.7000000000000001,6.2791400685
2021-01-07 14:00:00,-2.34856,1.23292,2.6525131102,3.54144,1.03292,3.689,-5.89,0.2,5.8933946075,-2.36856,1.23292,2.6702374801,-5.91,0.2,5.9133831264
2021-01-07 14:30:00,-2.34904,1.23278,2.6528730557999998,3.54096,1.03278,3.6885,-5.89,0.2,5.8933946075,-2.36904,1.25278,2.6798895966,-5.91,0.22,5.9140933371
2021-01-07 15:00:00,-2.49568,1.05376,2.7090272793,3.54432,1.03376,3.692,-6.04,0.02,6.0400331125,-2.51568,0.9837600000000001,2.7011904042,-6.06,-0.05,6.0602062671
2021-01-07 15:30:00,-2.56664,1.30348,2.8786630577,3.54336,1.03348,3.691,-6.11,0.27,6.1159627206,-2.58664,1.31348,2.9010233022,-6.13,0.28,6.1363914477
2021-01-07 16:00:00,-2.7752,1.2739,3.053613638,3.5448,1.0339,3.6925,-6.32,0.24,6.3245553203,-2.7952,1.2739,3.0718014666,-6.34,0.24,6.3445409605
2021-01-07 16:30:00,-3.1876,1.2232,3.4142366643,3.5423999999999998,1.0332,3.69,-6.73,0.19,6.7326814866,-3.2076000000000002,1.2332,3.4364923978,-6.75,0.2,6.7529623129
2021-01-07 17:00:00,-3.6552,1.2639,3.8675483513,3.5448,1.0339,3.6925,-7.2,0.23,7.2036726744,-3.6752000000000002,1.2639,3.886455744,-7.22,0.23,7.223662506
2021-01-07 17:30:00,-3.68992,1.30544,3.9140366886,3.55008,1.03544,3.698,-7.24,0.27,7.2450327812,-3.71992,1.30544,3.9423315944,-7.27,0.27,7.2750120275
2021-01-07 18:00:00,-3.56752,1.32614,3.8060276208,3.55248,1.03614,3.7005,-7.12,0.29,7.1259034515,-3.5975200000000003,1.33614,3.837632115,-7.15,0.30000000000000004,7.1562909387
2021-01-07 18:30:00,-3.40896,1.05572,3.5686906562000003,3.55104,1.03572,3.699,-6.96,0.02,6.9600287356,-3.36896,1.57572,3.7192452191000003,-6.92,0.54,6.9410373864
2021-01-07 19:00:00,-2.9704,1.1053,3.1693791584,3.5496,1.0353,3.6975,-6.52,0.07,6.520375756,-2.9204,1.6753,3.3668035657,-6.47,0.64,6.5015767318
2021-01-07 19:30:00,-2.7213600000000002,1.3950200000000001,3.0580845394,3.54864,1.03502,3.6965,-6.27,0.36,6.2803264246,-2.7413600000000002,1.40502,3.0804440995,-6.29,0.37,6.3008729554
2021-01-07 20:00:00,-2.39376,1.39432,2.7702373905,3.54624,1.03432,3.694,-5.94,0.36,5.9508990917,-2.41376,1.40432,2.7925529538,-5.96,0.37,5.9714738549
2021-01-07 20:30:00,-2.0404,1.4553,2.5062183165,3.5496,1.0353,3.6975,-5.59,0.42,5.6057559704,-2.0704,1.4653,2.5364660948,-5.62,0.43,5.6364261727
2021-01-07 21:00:00,-1.62376,1.5743200000000002,2.2616542618,3.54624,1.03432,3.694,-5.17,0.54,5.1981246618,-1.6437599999999999,1.58432,2.2829841874,-5.19,0.55,5.2190612183
2021-01-07 21:30:00,-1.15904,1.81278,2.1516377599,3.54096,1.03278,3.6885,-4.7,0.78,4.7642837867,-1.17904,1.81278,2.162476971,-4.72,0.78,4.7840150501
2021-01-07 22:00:00,-7.10632,-0.18226,7.1086568809,0.16368000000000002,0.047740000000000005,0.1705,-7.27,-0.23,7.2736373294,-7.12632,-0.16226000000000002,7.1281670189,-7.29,-0.21,7.2930240641
2021-01-07 22:30:00,-6.94,-0.23,6.9438101933,0.0,0.0,0.0,-6.94,-0.23,6.9438101933,-6.96,-0.24,6.9641367017,-6.96,-0.24,6.9641367017
2021-01-07 23:00:00,-6.45,-0.23,6.4540994724,0.0,0.0,0.0,-6.45,-0.23,6.4540994724,-6.47,-0.24,6.4744497836,-6.47,-0.24,6.4744497836
2021-01-07 23:30:00,-6.17,-0.23,6.1742853838,0.0,0.0,0.0,-6.17,-0.23,6.1742853838,-6.2,-0.24,6.2046434225,-6.2,-0.24,6.2046434225
2021-01-08 00:00:00,-5.84,-0.23,5.8445273547,0.0,0.0,0.0,-5.84,-0.23,5.8445273547,-5.86,-0.24,5.8649126166,-5.86,-0.24,5.8649126166
2021-01-08 00:30:00,-5.84,-0.23,5.8445273547,0.0,0.0,0.0,-5.84,-0.23,5.8445273547,-5.86,-0.24,5.8649126166,-5.86,-0.24,5.8649126166
2021-01-08 01:00:00,-5.98,-0.23,5.9844214424,0.0,0.0,0.0,-5.98,-0.23,5.9844214424,-6.0,-0.24,6.0047980815,-6.0,-0.24,6.0047980815
2021-01-08 01:30:00,-5.94,-0.23,5.9444511942,0.0,0.0,0.0,-5.94,-0.23,5.9444511942,-5.96,-0.24,5.9648302574,-5.96,-0.24,5.9648302574
2021-01-08 02:00:00,-5.78,0.0,5.78,0.0,0.0,0.0,-5.78,0.0,5.78,-5.8,0.23,5.8045585534,-5.8,0.23,5.8045585534
2021-01-08 02:30:00,-5.74,-0.24,5.7450152306,0.0,0.0,0.0,-5.74,-0.24,5.7450152306,-5.76,-0.26,5.7658650695,-5.76,-0.26,5.7658650695
2021-01-08 03:00:00,-5.74,-0.24,5.7450152306,0.0,0.0,0.0,-5.74,-0.24,5.7450152306,-5.76,-0.26,5.7658650695,-5.76,-0.26,5.7658650695
2021-01-08 03:30:00,-5.78,-0.24,5.7849805531000005,0.0,0.0,0.0,-5.78,-0.24,5.7849805531000005,-5.8,-0.22,5.8041709141,-5.8,-0.22,5.8041709141
2021-01-08 04:00:00,-5.58,-0.24,5.5851589055,0.0,0.0,0.0,-5.58,-0.24,5.5851589055,-5.6,0.0,5.6,-5.6,0.0,5.6
2021-01-08 04:30:00,-5.65,-0.24,5.6550950478,0.0,0.0,0.0,-5.65,-0.24,5.6550950478,-5.67,-0.22,5.6742664724,-5.67,-0.22,5.6742664724
2021-01-08 05:00:00,-5.75,-0.24,5.7550065161,0.0,0.0,0.0,-5.75,-0.24,5.7550065161,-5.78,-0.25,5.7854040481,-5.78,-0.25,5.7854040481
2021-01-08 05:30:00,-5.97,-0.26,5.9756589595000005,0.0,0.0,0.0,-5.97,-0.26,5.9756589595000005,-5.99,-0.25,5.9952147585,-5.99,-0.25,5.9952147585
2021-01-08 06:00:00,-6.0,-0.26,6.0056306913,0.0,0.0,0.0,-6.0,-0.26,6.0056306913,-6.02,-0.25,6.0251887937,-6.02,-0.25,6.0251887937
2021-01-08 06:30:00,-6.61,-0.44,6.6246282915,0.0,0.0,0.0,-6.61,-0.44,6.6246282915,-6.63,-0.38,6.6408809657,-6.63,-0.38,6.6408809657
2021-01-08 07:00:00,-7.14,-0.64,7.1686260887,0.0,0.0,0.0,-7.14,-0.64,7.1686260887,-7.16,-0.63,7.1876630416,-7.16,-0.63,7.1876630416
2021-01-08 07:30:00,-7.71,-0.8200000000000001,7.7534830883,0.0,0.0,0.0,-7.71,-0.8200000000000001,7.7534830883,-7.73,-0.81,7.7723226902,-7.73,-0.81,7.7723226902
2021-01-08 08:00:00,-2.36344,0.9960800000000001,2.5647658763,3.10656,0.9060800000000001,3.236,-5.47,0.09,5.4707403521,-2.3834400000000002,1.05608,2.6069313762,-5.49,0.15,5.492048798
2021-01-08 08:30:00,-7.56904,-0.68722,7.6001735408,0.6609600000000001,0.19278,0.6885,-8.23,-0.88,8.276913676,-7.58904,-0.66722,7.6183141606,-8.25,-0.86,8.2947031291
2021-01-08 09:00:00,-4.9508,-0.22690000000000002,4.9559967968,2.2392,0.6531,2.3325,-7.19,-0.88,7.2436523936,-4.9408,0.033100000000000004,4.9409108725,-7.18,-0.62,7.2067190871
2021-01-08 09:30:00,-2.7152000000000003,0.6739,2.7975797129,3.5448,1.0339,3.6925,-6.26,-0.36,6.2703428933,-2.7352,1.0439,2.9276349243,-6.28,0.01,6.2800079618
2021-01-08 10:00:00,-2.9428,0.7146,3.0283204916,3.5472,1.0346,3.6950000000000003,-6.49,-0.32,6.4978842711,-2.9528,0.9646,3.1063613763,-6.5,-0.07,6.5003769121
2021-01-08 10:30:00,-2.87232,0.81474,2.9856361885,3.54768,1.03474,3.6955,-6.42,-0.22,6.4237683644,-2.8923200000000002,0.81474,3.0048820692,-6.44,-0.22,6.4437566683
2021-01-08 11:00:00,-2.9532800000000003,0.77446,3.0531379022,3.54672,1.03446,3.6945,-6.5,-0.26,6.5051979217,-2.98328,0.76446,3.0796685942,-6.53,-0.27,6.5355795458
2021-01-08 11:30:00,-2.9318400000000002,0.80488,3.0403153784,3.54816,1.03488,3.696,-6.48,-0.23,6.4840805054,-2.9518400000000002,0.80488,3.0596063799,-6.5,-0.23,6.5040679578
2021-01-08 12:00:00,-3.0904,0.9353,3.2288323354,3.5496,1.0353,3.6975,-6.64,-0.1,6.6407529694,-3.1104,1.0153,3.2719141569,-6.66,-0.02,6.66003003
2021-01-08 12:30:00,-2.99424,1.23418,3.238622153,3.54576,1.03418,3.6935000000000002,-6.54,0.2,6.5430573893,-3.02424,1.24418,3.2701699421,-6.57,0.21,6.5733553076
2021-01-08 13:00:00,-2.72232,1.26474,3.0017650558,3.54768,1.03474,3.6955,-6.27,0.23,6.2742170826,-2.75232,1.24474,3.02070241,-6.3,0.21,6.3034990283
2021-01-08 13:30:00,-2.8937600000000003,1.17432,3.1229592376,3.54624,1.03432,3.694,-6.44,0.14,6.4415215594,-2.92376,1.17432,3.1507776818,-6.47,0.14,6.4715145059
2021-01-08 14:00:00,-2.92472,0.8140400000000001,3.0358933117,3.54528,1.03404,3.693,-6.47,-0.22,6.4737392595,-2.9447200000000002,0.8140400000000001,3.0551656256,-6.49,-0.22,6.493727743
2021-01-08 14:30:00,-2.7576,0.6432,2.8316186184000003,3.5423999999999998,1.0332,3.69,-6.3,-0.39,6.3120598856,-2.7776,0.8932,2.9176819566,-6.32,-0.14,6.3215504426999996
2021-01-08 15:00:00,-2.53424,1.22418,2.8144251722,3.54576,1.03418,3.6935000000000002,-6.08,0.19,6.0829680256,-2.5442400000000003,1.3441800000000002,2.8774949261,-6.09,0.31,6.0978848792
2021-01-08 15:30:00,-2.21808,1.42306,2.6353327399,3.54192,1.03306,3.6895,-5.76,0.39,5.7731880274,-2.23808,1.44306,2.6629728219,-5.78,0.41000000000000003,5.7945232763
2021-01-08 16:00:00,-2.22944,1.57558,2.7299917674,3.55056,1.03558,3.6985,-5.78,0.54,5.8051701095,-2.24944,1.5855800000000002,2.7520981541,-5.8,0.55,5.8260192241
2021-01-08 16:30:00,-2.53424,1.51418,2.9521370988,3.54576,1.03418,3.6935000000000002,-6.08,0.48,6.0989179368,-2.56424,1.51418,2.9779301285,-6.11,0.48,6.1288253361
2021-01-08 17:00:00,-2.68328,1.67446,3.1628796768,3.54672,1.03446,3.6945,-6.23,0.64,6.2627869196,-2.71328,1.68446,3.1936333306,-6.26,0.65,6.2936555355
2021-01-08 17:30:00,-2.73712,1.7533400000000001,3.2505425778,3.5428800000000003,1.03334,3.6905,-6.28,0.72,6.3211391378,-2.75712,1.7533400000000001,3.267401391,-6.3,0.72,6.3410093834
2021-01-08 18:00:00,-2.51472,1.8440400000000001,3.1183810223,3.54528,1.03404,3.693,-6.06,0.81,6.1138940128,-2.54472,1.8440400000000001,3.1426236491,-6.09,0.81,6.1436308483
2021-01-08 18:30:00,-2.12232,1.91474,2.8584036541,3.54768,1.03474,3.6955,-5.67,0.88,5.7378828848,-2.14232,1.9247400000000001,2.8799581681,-5.69,0.89,5.7591839700000005
2021-01-08 19:00:00,-1.9642400000000002,1.91418,2.7426855179,3.54576,1.03418,3.6935000000000002,-5.51,0.88,5.5798297465,-1.99424,1.9241800000000002,2.7711841963,-5.54,0.89,5.6110337728
2021-01-08 19:30:00,-1.6876,1.9632,2.5888507103,3.5423999999999998,1.0332,3.69,-5.23,0.93,5.3120429215,-1.7076,1.9732,2.6094857731000003,-5.25,0.9400000000000001,5.3334885394
2021-01-08 20:00:00,-1.33376,2.01432,2.4158644002000003,3.54624,1.03432,3.694,-4.88,0.98,4.9774290552,-1.36376,2.02432,2.4408426414,-4.91,0.99,5.0088122345
2021-01-08 20:30:00,-1.09952,2.06264,2.3373976983,3.54048,1.03264,3.688,-4.64,1.03,4.7529464546,-1.11952,2.07264,2.3556658507,-4.66,1.04,4.7746413478
2021-01-08 21:00:00,-7.03952,0.02014,7.0395488101,0.24048000000000003,0.07014000000000001,0.2505,-7.28,-0.05,7.2801717013000005,-7.06952,0.09014000000000001,7.0700946422,-7.31,0.02,7.3100273597
2021-01-08 21:30:00,-2.42856,1.36542,2.7860860450000002,2.52144,0.7354200000000001,2.6265,-4.95,0.63,4.9899298592,-2.4185600000000003,1.89542,3.0727918006,-4.94,1.16,5.0743669556
2021-01-08 22:00:00,-0.12144,1.71208,1.7163815427,3.53856,1.03208,3.686,-3.66,0.68,3.7226334765,-0.07144,2.61208,2.6130567541,-3.61,1.58,3.9406217783
2021-01-08 22:30:00,-6.13856,0.79042,6.1892392626,0.24144000000000002,0.07042000000000001,0.2515,-6.38,0.72,6.420498423,-6.15856,0.8704200000000001,6.2197662536,-6.4,0.8,6.4498061986
2021-01-08 23:00:00,-6.27,0.0,6.27,0.0,0.0,0.0,-6.27,0.0,6.27,-6.29,0.0,6.29,-6.29,0.0,6.29
2021-01-08 23:30:00,-5.94,0.0,5.94,0.0,0.0,0.0,-5.94,0.0,5.94,-5.96,0.0,5.96,-5.96,0.0,5.96
2021-01-09 00:00:00,-5.53,0.2,5.5336154547,0.0,0.0,0.0,-5.53,0.2,5.5336154547,-5.5600000000000005,0.2,5.5635959594,-5.5600000000000005,0.2,5.5635959594
2021-01-09 00:30:00,-5.41,0.23,5.4148868871,0.0,0.0,0.0,-5.41,0.23,5.4148868871,-5.43,0.23,5.4348689037,-5.43,0.23,5.4348689037
2021-01-09 01:00:00,-5.74,0.0,5.74,0.0,0.0,0.0,-5.74,0.0,5.74,-5.76,0.23,5.7645901849,-5.76,0.23,5.7645901849
2021-01-09 01:30:00,-5.66,0.0,5.66,0.0,0.0,0.0,-5.66,0.0,5.66,-5.68,0.23,5.6846547828,-5.68,0.23,5.6846547828
2021-01-09 02:00:00,-5.5600000000000005,0.23,5.5647551608,0.0,0.0,0.0,-5.5600000000000005,0.23,5.5647551608,-5.58,0.23,5.5847381317,-5.58,0.23,5.5847381317
2021-01-09 02:30:00,-5.46,0.15,5.4620600509,0.0,0.0,0.0,-5.46,0.15,5.4620600509,-5.48,0.21,5.4840222465,-5.48,0.21,5.4840222465
2021-01-09 03:00:00,-5.35,0.23,5.354941643,0.0,0.0,0.0,-5.35,0.23,5.354941643,-5.38,0.21,5.3840969531,-5.38,0.21,5.3840969531
2021-01-09 03:30:00,-5.23,0.23,5.2350549185,0.0,0.0,0.0,-5.23,0.23,5.2350549185,-5.26,0.21,5.2641903461,-5.26,0.21,5.2641903461
2021-01-09 04:00:00,-5.26,0.0,5.26,0.0,0.0,0.0,-5.26,0.0,5.26,-5.28,0.21,5.2841744861,-5.28,0.21,5.2841744861
2021-01-09 04:30:00,-5.22,0.23,5.2250645929,0.0,0.0,0.0,-5.22,0.23,5.2250645929,-5.25,0.21,5.2541983213,-5.25,0.21,5.2541983213
2021-01-09 05:00:00,-5.2,0.0,5.2,0.0,0.0,0.0,-5.2,0.0,5.2,-5.22,0.0,5.22,-5.22,0.0,5.22
2021-01-09 05:30:00,-5.2,-0.37,5.2131468424,0.0,0.0,0.0,-5.2,-0.37,5.2131468424,-5.22,-0.02,5.220038314,-5.22,-0.02,5.220038314
2021-01-09 06:00:00,-5.05,0.14,5.0519402213,0.0,0.0,0.0,-5.05,0.14,5.0519402213,-5.08,0.21,5.0843386984,-5.08,0.21,5.0843386984
2021-01-09 06:30:00,-5.28,0.22,5.2845813458,0.0,0.0,0.0,-5.28,0.22,5.2845813458,-5.3,0.21,5.3041587457,-5.3,0.21,5.3041587457
2021-01-09 07:00:00,-5.45,0.11,5.4511099787,0.0,0.0,0.0,-5.45,0.11,5.4511099787,-5.47,0.18,5.4729608075,-5.47,0.18,5.4729608075
2021-01-09 07:30:00,-5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,-5.8100000000000005,-0.22,5.8141637404,-5.83,-0.22,5.8341494667,-5.83,-0.22,5.8341494667
2021-01-09 08:00:00,-6.04,-0.22,6.0440052945,0.0,0.0,0.0,-6.04,-0.22,6.0440052945,-6.06,-0.22,6.0639920844,-6.06,-0.22,6.0639920844
2021-01-09 08:30:00,-6.31,-0.22,6.3138340175,0.0,0.0,0.0,-6.31,-0.22,6.3138340175,-6.33,-0.22,6.333821911,-6.33,-0.22,6.333821911
2021-01-09 09:00:00,-6.89,-0.25,6.8945340669,0.0,0.0,0.0,-6.89,-0.25,6.8945340669,-6.91,-0.25,6.9145209523,-6.91,-0.25,6.9145209523
2021-01-09 09:30:00,-7.23,-0.28,7.235419822,0.0,0.0,0.0,-7.23,-0.28,7.235419822,-7.25,-0.27,7.2550258442,-7.25,-0.27,7.2550258442
2021-01-09 10:00:00,-7.54,-0.35000000000000003,7.548118971,0.0,0.0,0.0,-7.54,-0.35000000000000003,7.548118971,-7.57,-0.34,7.5776315561,-7.57,-0.34,7.5776315561
2021-01-09 10:30:00,-7.46,-0.31,7.4664382406,0.0,0.0,0.0,-7.46,-0.31,7.4664382406,-7.49,-0.30000000000000004,7.496005603,-7.49,-0.30000000000000004,7.496005603
2021-01-09 11:00:00,-7.5600000000000005,-0.36,7.568566575,0.0,0.0,0.0,-7.5600000000000005,-0.36,7.568566575,-7.58,-0.35000000000000003,7.5880761725,-7.58,-0.35000000000000003,7.5880761725
2021-01-09 11:30:00,-7.72,-0.41000000000000003,7.7308796395,0.0,0.0,0.0,-7.72,-0.41000000000000003,7.7308796395,-7.74,-0.4,7.7503290253,-7.74,-0.4,7.7503290253
2021-01-09 12:00:00,-7.8100000000000005,-0.41000000000000003,7.8207544393,0.0,0.0,0.0,-7.8100000000000005,-0.41000000000000003,7.8207544393,-7.83,-0.4,7.8402104564,-7.83,-0.4,7.8402104564
2021-01-09 12:30:00,-7.9,-0.41000000000000003,7.910632086,0.0,0.0,0.0,-7.9,-0.41000000000000003,7.910632086,-7.92,-0.4,7.930094577,-7.92,-0.4,7.930094577
2021-01-09 13:00:00,-7.86,-0.41000000000000003,7.87068612,0.0,0.0,0.0,-7.86,-0.41000000000000003,7.87068612,-7.88,-0.4,7.8901457528000005,-7.88,-0.4,7.8901457528000005
2021-01-09 13:30:00,-1.50888,1.7436600000000002,2.3058770674,3.20112,0.93366,3.3345000000000002,-4.71,0.81,4.7791421824,-1.53888,1.7636600000000002,2.3406512448,-4.74,0.8300000000000001,4.8121201149
2021-01-09 14:00:00,-0.6572,1.9704000000000002,2.077110493,3.5328,1.0304,3.68,-4.19,0.9400000000000001,4.2941471796,-0.6772,1.9804,2.092984472,-4.21,0.9500000000000001,4.3158544924
2021-01-09 14:30:00,-0.5705600000000001,2.03942,2.1177281813,3.52944,1.02942,3.6765,-4.1,1.01,4.2225703073,-0.5905600000000001,2.04942,2.1328111614,-4.12,1.02,4.2443845255
2021-01-09 15:00:00,-5.05864,0.47498,5.0808901435,1.25136,0.36498,1.3035,-6.31,0.11,6.3109587227,-5.02864,0.92498,5.1130038383,-6.28,0.56,6.3049187148
2021-01-09 15:30:00,-4.48648,0.5393600000000001,4.5187843498,1.64352,0.47936000000000006,1.712,-6.13,0.06,6.1302936308,-4.40648,1.30936,4.5968999989,-6.05,0.8300000000000001,6.1066684862
2021-01-09 16:00:00,-2.31904,1.79278,2.931212488,2.82096,0.8227800000000001,2.9385,-5.14,0.97,5.230726527,-2.33904,1.84278,2.9777418038,-5.16,1.02,5.2598479065
2021-01-09 16:30:00,-8.0,-0.24,8.0035991904,0.0,0.0,0.0,-8.0,-0.24,8.0035991904,-8.03,-0.23,8.0332932226,-8.03,-0.23,8.0332932226
2021-01-09 17:00:00,-2.76072,1.74354,3.2651962652,3.02928,0.8835400000000001,3.1555,-5.79,0.86,5.8535203083,-2.78072,1.75354,3.2874467676,-5.8100000000000005,0.87,5.8747765915
2021-01-09 17:30:00,-1.94048,2.09236,2.8536700931,3.53952,1.03236,3.6870000000000003,-5.48,1.06,5.5815768381,-1.96048,2.10236,2.8746129131,-5.5,1.07,5.603115205
2021-01-09 18:00:00,-1.9313600000000002,2.14502,2.8863926015,3.54864,1.03502,3.6965,-5.48,1.11,5.591287866,-1.9513600000000002,2.15502,2.9072180947,-5.5,1.12,5.6128780496
2021-01-09 18:30:00,-1.7952,2.1439,2.7962564707,3.5448,1.0339,3.6925,-5.34,1.11,5.4541452126,-1.8152,2.1539,2.8167776359000003,-5.36,1.12,5.4757647868
2021-01-09 19:00:00,-1.44232,2.16474,2.6012278351,3.54768,1.03474,3.6955,-4.99,1.13,5.1163463526,-1.46232,2.15474,2.6040899081999997,-5.01,1.12,5.1336634093
2021-01-09 19:30:00,-1.0024,2.1818,2.4010533105,3.5376000000000003,1.0318,3.685,-4.54,1.15,4.6833855276000005,-1.0224,2.2118,2.4366700638,-4.5600000000000005,1.18,4.7102016942
2021-01-09 20:00:00,-0.6952,2.2739000000000003,2.3777981937,3.5448,1.0339,3.6925,-4.24,1.24,4.417601159,-0.7152000000000001,2.2839,2.3932635145,-4.26,1.25,4.4396058384
2021-01-09 20:30:00,-6.5049600000000005,0.78522,6.5521809384,0.39504000000000006,0.11522,0.41150000000000003,-6.9,0.67,6.9324526684,-6.53496,0.7152200000000001,6.5739821912,-6.93,0.6000000000000001,6.9559255315
2021-01-09 21:00:00,-3.24264,1.69548,3.6591483435,2.00736,0.58548,2.091,-5.25,1.11,5.3660600071,-3.26264,1.61548,3.6406861167,-5.27,1.03,5.3697113516
2021-01-09 21:30:00,-0.16856000000000002,2.27292,2.2791616441,3.54144,1.03292,3.689,-3.71,1.24,3.9117387438,-0.18856,2.28292,2.2906939123,-3.73,1.25,3.9338784933
2021-01-09 22:00:00,0.12904000000000002,2.29222,2.2958492655000002,3.53904,1.03222,3.6865,-3.41,1.26,3.6353404242,0.10904000000000001,2.30222,2.3048007831,-3.43,1.27,3.6575674977
2021-01-09 22:30:00,-6.02088,0.36516000000000004,6.0319431198,0.18912,0.05516000000000001,0.197,-6.21,0.31,6.2177327057,-6.05088,0.36516000000000004,6.0618883691,-6.24,0.31,6.2476955752
2021-01-09 23:00:00,-6.06,-0.24,6.0647506132,0.0,0.0,0.0,-6.06,-0.24,6.0647506132,-6.0,0.61,6.0309286184,-6.0,0.61,6.0309286184
2021-01-09 23:30:00,-5.78,-0.46,5.7982756057,0.0,0.0,0.0,-5.78,-0.46,5.7982756057,-5.66,0.86,5.724962882,-5.66,0.86,5.724962882
2021-01-10 00:00:00,-5.51,-0.48,5.5308679247,0.0,0.0,0.0,-5.51,-0.48,5.5308679247,-5.39,0.86,5.4581773515,-5.39,0.86,5.4581773515
2021-01-10 00:30:00,-5.48,-0.48,5.5009817306,0.0,0.0,0.0,-5.48,-0.48,5.5009817306,-5.36,0.86,5.4285541353,-5.36,0.86,5.4285541353
2021-01-10 01:00:00,-5.63,-0.48,5.6504247628,0.0,0.0,0.0,-5.63,-0.48,5.6504247628,-5.51,0.86,5.5767104999,-5.51,0.86,5.5767104999
2021-01-10 01:30:00,-5.58,-0.48,5.6006071099,0.0,0.0,0.0,-5.58,-0.48,5.6006071099,-5.46,0.86,5.5273139951,-5.46,0.86,5.5273139951
2021-01-10 02:00:00,-5.46,-0.48,5.481058292,0.0,0.0,0.0,-5.46,-0.48,5.481058292,-5.35,0.84,5.4155424474,-5.35,0.84,5.4155424474
2021-01-10 02:30:00,-5.43,-0.5,5.4529716669,0.0,0.0,0.0,-5.43,-0.5,5.4529716669,-5.31,0.84,5.3760301338,-5.31,0.84,5.3760301338
2021-01-10 03:00:00,-5.29,-0.48,5.3117322975,0.0,0.0,0.0,-5.29,-0.48,5.3117322975,-5.18,0.84,5.2476661479,-5.18,0.84,5.2476661479
2021-01-10 03:30:00,-5.26,-0.27,5.2669250991,0.0,0.0,0.0,-5.26,-0.27,5.2669250991,-5.18,0.63,5.2181701774,-5.18,0.63,5.2181701774
2021-01-10 04:00:00,-5.05,0.25,5.0561843321,0.0,0.0,0.0,-5.05,0.25,5.0561843321,-5.07,0.26,5.0766622893,-5.07,0.26,5.0766622893
2021-01-10 04:30:00,-5.05,0.23,5.0552349105,0.0,0.0,0.0,-5.05,0.23,5.0552349105,-5.05,0.23,5.0552349105,-5.05,0.23,5.0552349105
2021-01-10 05:00:00,-5.01,0.23,5.0152766624,0.0,0.0,0.0,-5.01,0.23,5.0152766624,-5.03,0.23,5.0352557035,-5.03,0.23,5.0352557035
2021-01-10 05:30:00,-5.01,0.23,5.0152766624,0.0,0.0,0.0,-5.01,0.23,5.0152766624,-5.03,0.23,5.0352557035,-5.03,0.23,5.0352557035
2021-01-10 06:00:00,-4.97,0.23,4.9753190852,0.0,0.0,0.0,-4.97,0.23,4.9753190852,-4.99,0.23,4.9952977889,-4.99,0.23,4.9952977889
2021-01-10 06:30:00,-4.97,0.05,4.9702515027,0.0,0.0,0.0,-4.97,0.05,4.9702515027,-4.96,0.46,4.9812849748,-4.96,0.46,4.9812849748
2021-01-10 07:00:00,-5.2,0.14,5.201884274,0.0,0.0,0.0,-5.2,0.14,5.201884274,-5.2,0.32,5.2098368497,-5.2,0.32,5.2098368497
2021-01-10 07:30:00,-5.57,0.23,5.574746631,0.0,0.0,0.0,-5.57,0.23,5.574746631,-5.59,0.23,5.5947296628,-5.59,0.23,5.5947296628
2021-01-10 08:00:00,-5.67,0.23,5.6746629856,0.0,0.0,0.0,-5.67,0.23,5.6746629856,-5.7,0.23,5.7046384636,-5.7,0.23,5.7046384636
2021-01-10 08:30:00,-6.01,0.03,6.0100748747,0.0,0.0,0.0,-6.01,0.03,6.0100748747,-6.03,0.18,6.032685969,-6.03,0.18,6.032685969
2021-01-10 09:00:00,-6.36,0.0,6.36,0.0,0.0,0.0,-6.36,0.0,6.36,-6.38,0.23,6.3841444219,-6.38,0.23,6.3841444219
2021-01-10 09:30:00,-6.82,-0.61,6.8472257156000005,0.0,0.0,0.0,-6.82,-0.61,6.8472257156000005,-6.84,-0.81,6.8877935509,-6.84,-0.81,6.8877935509
2021-01-10 10:00:00,-7.13,-0.22,7.1333933019,0.0,0.0,0.0,-7.13,-0.22,7.1333933019,-7.16,-0.23,7.1636931816,-7.16,-0.23,7.1636931816
2021-01-10 10:30:00,-7.58,-0.22,7.5831919401,0.0,0.0,0.0,-7.58,-0.22,7.5831919401,-7.6,-0.23,7.6034794667,-7.6,-0.23,7.6034794667
2021-01-10 11:00:00,-7.58,-0.22,7.5831919401,0.0,0.0,0.0,-7.58,-0.22,7.5831919401,-7.6,-0.23,7.6034794667,-7.6,-0.23,7.6034794667
2021-01-10 11:30:00,-6.10184,0.5523800000000001,6.1267915788,0.9681600000000001,0.28238,1.0085,-7.07,0.27,7.0751537086,-6.12184,0.57238,6.1485399771,-7.09,0.29,7.09592841
2021-01-10 12:00:00,-2.0088,1.7766000000000002,2.6817130719,3.2112,0.9366000000000001,3.345,-5.22,0.84,5.287154244,-2.0388,1.7866,2.7108384312,-5.25,0.85,5.3183644102
2021-01-10 12:30:00,-1.43512,1.9968400000000002,2.4590525411,3.55488,1.03684,3.7030000000000003,-4.99,0.96,5.0815056824,-1.45512,2.00684,2.4788668782,-5.01,0.97,5.1030383107
2021-01-10 13:00:00,-1.42984,2.02838,2.4816864931,3.5601599999999998,1.03838,3.7085,-4.99,0.99,5.0872585938,-1.44984,2.03838,2.501405415,-5.01,1.0,5.1088256968
2021-01-10 13:30:00,-1.4904,2.0253,2.5145839119,3.5496,1.0353,3.6975,-5.04,0.99,5.1363119064,-1.5204,2.0353,2.5404846486,-5.07,1.0,5.1676783956
2021-01-10 14:00:00,-1.33424,2.06418,2.4578517958,3.54576,1.03418,3.6935000000000002,-4.88,1.03,4.987514411,-1.3642400000000001,2.07418,2.482614237,-4.91,1.04,5.0189341498
2021-01-10 14:30:00,-1.38472,2.09404,2.5104686813,3.54528,1.03404,3.693,-4.93,1.06,5.0426679446,-1.40472,2.09404,2.5215554327,-4.95,1.06,5.0622228319
2021-01-10 15:00:00,-7.76736,0.019520000000000003,7.7673845276,0.27264000000000005,0.07952000000000001,0.28400000000000003,-8.04,-0.06,8.0402238775,-7.78736,0.07952000000000001,7.7877659955,-8.06,0.0,8.06
2021-01-10 15:30:00,-8.4,-0.22,8.4028804585,0.0,0.0,0.0,-8.4,-0.22,8.4028804585,-8.42,-0.22,8.4228736189,-8.42,-0.22,8.4228736189
2021-01-10 16:00:00,-8.43,-0.22,8.4328702113,0.0,0.0,0.0,-8.43,-0.22,8.4328702113,-8.45,-0.22,8.4528634202,-8.45,-0.22,8.4528634202
2021-01-10 16:30:00,-8.72,-0.22,8.7227747879,0.0,0.0,0.0,-8.72,-0.22,8.7227747879,-8.74,-0.22,8.7427684403,-8.74,-0.22,8.7427684403
2021-01-10 17:00:00,-7.36608,0.06406,7.3663585475,0.9739200000000001,0.28406000000000003,1.0145,-8.34,-0.22,8.3429011741,-7.29608,0.8740600000000001,7.3482490602,-8.27,0.59,8.2910192377
2021-01-10 17:30:00,-3.4669600000000003,1.77672,3.8957086133,2.90304,0.84672,3.024,-6.37,0.93,6.4375305825,-3.48696,1.80672,3.9272289467,-6.39,0.96,6.4617102999
2021-01-10 18:00:00,-8.65,-0.23,8.653057263200001,0.0,0.0,0.0,-8.65,-0.23,8.653057263200001,-8.67,-0.22,8.672790785,-8.67,-0.22,8.672790785
2021-01-10 18:30:00,-8.29,-0.23,8.2931899773,0.0,0.0,0.0,-8.29,-0.23,8.2931899773,-8.32,-0.22,8.3229081456,-8.32,-0.22,8.3229081456
2021-01-10 19:00:00,-2.05536,1.81552,2.7423744456,3.10464,0.9055200000000001,3.234,-5.16,0.91,5.2396278494,-2.07536,1.83552,2.7706051325,-5.18,0.93,5.2628224367
2021-01-10 19:30:00,-6.4996,0.7572,6.5435580535,0.7104,0.20720000000000002,0.74,-7.21,0.55,7.2309473791,-6.5196000000000005,0.9372,6.5866173412,-7.23,0.73,7.2667599382
2021-01-10 20:00:00,-7.44,-0.54,7.4595710332,0.0,0.0,0.0,-7.44,-0.54,7.4595710332,-7.46,-0.73,7.4956320614,-7.46,-0.73,7.4956320614
2021-01-10 20:30:00,-7.21,-0.22,7.2133556685,0.0,0.0,0.0,-7.21,-0.22,7.2133556685,-7.23,-0.2,7.2327657227,-7.23,-0.2,7.2327657227
2021-01-10 21:00:00,-6.82,0.12,6.8210556368,0.0,0.0,0.0,-6.82,0.12,6.8210556368,-6.84,0.15,6.8416445391,-6.84,0.15,6.8416445391
2021-01-10 21:30:00,-6.6,0.14,6.6014846815,0.0,0.0,0.0,-6.6,0.14,6.6014846815,-6.62,0.18,6.6224466778,-6.62,0.18,6.6224466778
2021-01-10 22:00:00,-6.3,0.07,6.3003888769,0.0,0.0,0.0,-6.3,0.07,6.3003888769,-6.32,0.18,6.3225627715,-6.32,0.18,6.3225627715
2021-01-10 22:30:00,-5.88,0.23,5.88449658,0.0,0.0,0.0,-5.88,0.23,5.88449658,-5.9,0.23,5.9044813489,-5.9,0.23,5.9044813489
2021-01-10 23:00:00,-5.55,0.0,5.55,0.0,0.0,0.0,-5.55,0.0,5.55,-5.57,0.0,5.57,-5.57,0.0,5.57
2021-01-10 23:30:00,-5.31,0.13,5.3115910987,0.0,0.0,0.0,-5.31,0.13,5.3115910987,-5.33,0.2,5.3337510253,-5.33,0.2,5.3337510253
2021-01-11 00:00:00,-5.07,-0.34,5.0813876058,0.0,0.0,0.0,-5.07,-0.34,5.0813876058,-5.09,0.07,5.0904813132,-5.09,0.07,5.0904813132
2021-01-11 00:30:00,-5.02,0.23,5.0252661621,0.0,0.0,0.0,-5.02,0.23,5.0252661621,-5.04,0.24,5.04571105,-5.04,0.24,5.04571105
2021-01-11 01:00:00,-5.25,0.06,5.2503428459,0.0,0.0,0.0,-5.25,0.06,5.2503428459,-5.25,0.33,5.2603612043,-5.25,0.33,5.2603612043
2021-01-11 01:30:00,-5.31,0.21,5.3141509199,0.0,0.0,0.0,-5.31,0.21,5.3141509199,-5.34,0.22,5.3445299138,-5.34,0.22,5.3445299138
2021-01-11 02:00:00,-5.22,0.21,5.2242224302,0.0,0.0,0.0,-5.22,0.21,5.2242224302,-5.24,0.22,5.2446162872,-5.24,0.22,5.2446162872
2021-01-11 02:30:00,-5.14,0.17,5.1428105157,0.0,0.0,0.0,-5.14,0.17,5.1428105157,-5.16,0.2,5.1638745144,-5.16,0.2,5.1638745144
2021-01-11 03:00:00,-5.09,0.23,5.0951938138,0.0,0.0,0.0,-5.09,0.23,5.0951938138,-5.11,0.23,5.1151735063,-5.11,0.23,5.1151735063
2021-01-11 03:30:00,-5.02,0.23,5.0252661621,0.0,0.0,0.0,-5.02,0.23,5.0252661621,-5.04,0.23,5.0452452864,-5.04,0.23,5.0452452864
2021-01-11 04:00:00,-4.96,0.23,4.9653297977,0.0,0.0,0.0,-4.96,0.23,4.9653297977,-4.98,0.23,4.9853084157000005,-4.98,0.23,4.9853084157000005
2021-01-11 04:30:00,-4.92,0.03,4.9200914626,0.0,0.0,0.0,-4.92,0.03,4.9200914626,-4.94,0.19,4.9436524959,-4.94,0.19,4.9436524959
2021-01-11 05:00:00,-5.06,-0.61,5.0966361455,0.0,0.0,0.0,-5.06,-0.61,5.0966361455,-5.08,-0.65,5.1214158199,-5.08,-0.65,5.1214158199
2021-01-11 05:30:00,-5.22,-0.23,5.2250645929,0.0,0.0,0.0,-5.22,-0.23,5.2250645929,-5.24,-0.24,5.2454933038,-5.24,-0.24,5.2454933038
2021-01-11 06:00:00,-5.48,-0.23,5.4848245186,0.0,0.0,0.0,-5.48,-0.23,5.4848245186,-5.5,-0.26,5.506142025,-5.5,-0.26,5.506142025
2021-01-11 06:30:00,-6.18,-0.36,6.1904765568,0.0,0.0,0.0,-6.18,-0.36,6.1904765568,-6.2,-0.36,6.2104428184,-6.2,-0.36,6.2104428184
2021-01-11 07:00:00,-6.69,-0.53,6.710961183,0.0,0.0,0.0,-6.69,-0.53,6.710961183,-6.71,-0.52,6.7301188697,-6.71,-0.52,6.7301188697
2021-01-11 07:30:00,-7.45,-0.81,7.4939041894,0.0,0.0,0.0,-7.45,-0.81,7.4939041894,-7.47,-0.8,7.5127158871,-7.47,-0.8,7.5127158871
2021-01-11 08:00:00,-8.08,-1.01,8.1428803258,0.0,0.0,0.0,-8.08,-1.01,8.1428803258,-8.1,-1.0,8.1614949611,-8.1,-1.0,8.1614949611
2021-01-11 08:30:00,-8.68,-1.16,8.7571684922,0.0,0.0,0.0,-8.68,-1.16,8.7571684922,-8.71,-1.15,8.7855904753,-8.71,-1.15,8.7855904753
2021-01-11 09:00:00,-5.3252,-0.4636,5.3453418974,1.8048000000000002,0.5264,1.88,-7.13,-0.99,7.1984026006,-5.3352,-0.2936,5.3432724056,-7.14,-0.8200000000000001,7.1869325863
2021-01-11 09:30:00,-2.47144,0.81208,2.6014399089999998,3.53856,1.03208,3.686,-6.01,-0.22,6.0140252743,-2.49144,0.81208,2.6204479006,-6.03,-0.22,6.0340119324
2021-01-11 10:00:00,-2.64568,0.81376,2.7680007225,3.54432,1.03376,3.692,-6.19,-0.22,6.1939082977,-2.66568,0.81376,2.7871231046,-6.21,-0.22,6.2138957185
2021-01-11 10:30:00,-2.69288,0.81166,2.8125423819,3.53712,1.03166,3.6845,-6.23,-0.22,6.23388322,-2.72288,0.81166,2.8412791925,-6.26,-0.22,6.2638646218
2021-01-11 11:00:00,-2.83632,0.7777400000000001,2.9410186416,3.52368,1.02774,3.6705,-6.36,-0.25,6.3649116255,-2.86632,0.80774,2.9779580672,-6.39,-0.22,6.3937860458
2021-01-11 11:30:00,-2.6601600000000003,0.7966200000000001,2.7768785803,3.5198400000000003,1.02662,3.6665,-6.18,-0.23,6.1842784543,-2.68016,0.8866200000000001,2.8230041888,-6.2,-0.14,6.2015804437
2021-01-11 12:00:00,-2.91768,0.8002600000000001,3.0254375964,3.53232,1.03026,3.6795,-6.45,-0.23,6.4540994724,-2.9376800000000003,0.8102600000000001,3.0473734674,-6.47,-0.22,6.4737392595
2021-01-11 12:30:00,-2.73192,0.8019400000000001,2.8471906592,3.53808,1.03194,3.6855,-6.27,-0.23,6.2742170826,-2.76192,0.8119400000000001,2.8787929154,-6.3,-0.22,6.3038400995
2021-01-11 13:00:00,-2.67904,1.03278,2.8712174857,3.54096,1.03278,3.6885,-6.22,0.0,6.22,-2.70904,1.03278,2.8992295959,-6.25,0.0,6.25
2021-01-11 13:30:00,-2.78336,0.7915200000000001,2.8937167795,3.5366400000000002,1.03152,3.684,-6.32,-0.24,6.3245553203,-2.80336,0.7915200000000001,2.9129591827,-6.34,-0.24,6.3445409605
2021-01-11 14:00:00,-5.41856,-0.37958000000000003,5.4318388645,2.16144,0.6304200000000001,2.2515,-7.58,-1.01,7.646992873,-5.44856,-0.34958,5.4597630214,-7.61,-0.98,7.6728417161
2021-01-11 14:30:00,-9.33,-1.16,9.4018349273,0.0,0.0,0.0,-9.33,-1.16,9.4018349273,-9.36,-1.15,9.4303817526,-9.36,-1.15,9.4303817526
2021-01-11 15:00:00,-9.19,-1.1400000000000001,9.2604373547,0.0,0.0,0.0,-9.19,-1.1400000000000001,9.2604373547,-9.22,-1.13,9.2889881042,-9.22,-1.13,9.2889881042
2021-01-11 15:30:00,-4.85384,0.34888,4.8663620909,2.15616,0.6288800000000001,2.246,-7.01,-0.28,7.0155897828,-4.88384,0.35888000000000003,4.8970080662,-7.04,-0.27,7.0451756543
2021-01-11 16:00:00,-2.49376,1.25932,2.7936939346000003,3.42624,0.9993200000000001,3.569,-5.92,0.26,5.9257067089,-2.51376,1.26932,2.8160544384,-5.94,0.27,5.9461331973
2021-01-11 16:30:00,-3.018,1.046,3.1941258585,3.312,0.966,3.45,-6.33,0.08,6.330505509,-3.018,1.396,3.3252278117,-6.33,0.43,6.3445882451
2021-01-11 17:00:00,-3.00064,1.22648,3.2416189782,3.51936,1.02648,3.666,-6.52,0.2,6.5230667634,-3.00064,1.45648,3.3354421596,-6.52,0.43,6.5341640628
2021-01-11 17:30:00,-2.96752,1.39614,3.2795398839,3.55248,1.03614,3.7005,-6.52,0.36,6.5299310869,-2.96752,1.4061400000000002,3.2838094722,-6.52,0.37,6.5304900276
2021-01-11 18:00:00,-2.9368,1.3351,3.2260325866,3.5832,1.0451,3.7325,-6.52,0.29,6.5264461999,-2.9768,1.3451,3.2665933708,-6.5600000000000005,0.30000000000000004,6.5668561732
2021-01-11 18:30:00,-2.78944,1.37558,3.1101761767,3.55056,1.03558,3.6985,-6.34,0.34,6.3491101739,-2.80944,1.41558,3.1459211449,-6.36,0.38,6.3713420878
2021-01-11 19:00:00,-2.51104,1.4592800000000001,2.9042761577,3.52896,1.02928,3.676,-6.04,0.43,6.0552869461,-2.53104,1.46928,2.9265931046,-6.06,0.44,6.0759526002
2021-01-11 19:30:00,-5.35936,0.48102000000000006,5.380903256,1.82064,0.53102,1.8965,-7.18,-0.05,7.1801740926,-5.37936,0.50102,5.4026414882000005,-7.2,-0.03,7.2000624997
2021-01-11 20:00:00,-8.57,-0.6900000000000001,8.5977322591,0.0,0.0,0.0,-8.57,-0.6900000000000001,8.5977322591,-8.6,-0.68,8.6268418323,-8.6,-0.68,8.6268418323
2021-01-11 20:30:00,-8.21,-0.62,8.2333771929,0.0,0.0,0.0,-8.21,-0.62,8.2333771929,-8.23,-0.61,8.2525753556,-8.23,-0.61,8.2525753556
2021-01-11 21:00:00,-7.83,-0.5700000000000001,7.8507197122,0.0,0.0,0.0,-7.83,-0.5700000000000001,7.8507197122,-7.85,-0.56,7.8699491739,-7.85,-0.56,7.8699491739
2021-01-11 21:30:00,-7.38,-0.42,7.3919415582,0.0,0.0,0.0,-7.38,-0.42,7.3919415582,-7.4,-0.41000000000000003,7.4113494048,-7.4,-0.41000000000000003,7.4113494048
2021-01-11 22:00:00,-6.91,-0.30000000000000004,6.9165092352,0.0,0.0,0.0,-6.91,-0.30000000000000004,6.9165092352,-6.93,-0.28,6.935654259,-6.93,-0.28,6.935654259
2021-01-11 22:30:00,-6.28,-0.39,6.2920982192,0.0,0.0,0.0,-6.28,-0.39,6.2920982192,-6.3,-0.39,6.3120598856,-6.3,-0.39,6.3120598856
2021-01-11 23:00:00,-5.86,-0.22,5.8641282387,0.0,0.0,0.0,-5.86,-0.22,5.8641282387,-5.88,0.0,5.88,-5.88,0.0,5.88
2021-01-11 23:30:00,-5.55,-0.59,5.5812722564,0.0,0.0,0.0,-5.55,-0.59,5.5812722564,-5.55,0.73,5.5978031405,-5.55,0.73,5.5978031405
2021-01-12 00:00:00,-5.41,-0.63,5.4465585465,0.0,0.0,0.0,-5.41,-0.63,5.4465585465,-5.3,0.7000000000000001,5.3460265618000005,-5.3,0.7000000000000001,5.3460265618000005
2021-01-12 00:30:00,-5.32,-0.66,5.3607835248,0.0,0.0,0.0,-5.32,-0.66,5.3607835248,-5.21,0.66,5.2516378398,-5.21,0.66,5.2516378398
2021-01-12 01:00:00,-5.46,-0.62,5.4950887163,0.0,0.0,0.0,-5.46,-0.62,5.4950887163,-5.35,0.6900000000000001,5.3943118189,-5.35,0.6900000000000001,5.3943118189
2021-01-12 01:30:00,-5.52,-0.65,5.5581381775,0.0,0.0,0.0,-5.52,-0.65,5.5581381775,-5.41,0.66,5.4501100906,-5.41,0.66,5.4501100906
2021-01-12 02:00:00,-5.48,-0.6900000000000001,5.5232689596,0.0,0.0,0.0,-5.48,-0.6900000000000001,5.5232689596,-5.37,0.64,5.4080033284,-5.37,0.64,5.4080033284
2021-01-12 02:30:00,-5.37,-0.64,5.4080033284,0.0,0.0,0.0,-5.37,-0.64,5.4080033284,-5.26,0.6900000000000001,5.3050636188,-5.26,0.6900000000000001,5.3050636188
2021-01-12 03:00:00,-5.34,-0.64,5.3782153174000005,0.0,0.0,0.0,-5.34,-0.64,5.3782153174000005,-5.23,0.6900000000000001,5.2753198955,-5.23,0.6900000000000001,5.2753198955
2021-01-12 03:30:00,-5.27,-0.62,5.3063452583,0.0,0.0,0.0,-5.27,-0.62,5.3063452583,-5.16,0.6900000000000001,5.2059293119,-5.16,0.6900000000000001,5.2059293119
2021-01-12 04:00:00,-5.04,-0.59,5.0744162226,0.0,0.0,0.0,-5.04,-0.59,5.0744162226,-4.93,0.71,4.9808633790000005,-4.93,0.71,4.9808633790000005
2021-01-12 04:30:00,-5.04,-0.59,5.0744162226,0.0,0.0,0.0,-5.04,-0.59,5.0744162226,-4.92,0.71,4.9709657009,-4.92,0.71,4.9709657009
2021-01-12 05:00:00,-5.01,-0.5700000000000001,5.0423208942,0.0,0.0,0.0,-5.01,-0.5700000000000001,5.0423208942,-4.92,0.75,4.9768363445,-4.92,0.75,4.9768363445
2021-01-12 05:30:00,-5.3,-0.7000000000000001,5.3460265618000005,0.0,0.0,0.0,-5.3,-0.7000000000000001,5.3460265618000005,-5.19,0.61,5.2257248301,-5.19,0.61,5.2257248301
2021-01-12 06:00:00,-5.5600000000000005,-0.62,5.5944615469,0.0,0.0,0.0,-5.5600000000000005,-0.62,5.5944615469,-5.49,0.36,5.5017906176,-5.49,0.36,5.5017906176
2021-01-12 06:30:00,-6.16,-0.37,6.1711020086,0.0,0.0,0.0,-6.16,-0.37,6.1711020086,-6.18,-0.36,6.1904765568,-6.18,-0.36,6.1904765568
2021-01-12 07:00:00,-6.79,-0.61,6.8173455245,0.0,0.0,0.0,-6.79,-0.61,6.8173455245,-6.8,-0.5700000000000001,6.8238478880999995,-6.8,-0.5700000000000001,6.8238478880999995
2021-01-12 07:30:00,-7.33,-0.77,7.3703324213,0.0,0.0,0.0,-7.33,-0.77,7.3703324213,-7.34,-0.7000000000000001,7.3733031946,-7.34,-0.7000000000000001,7.3733031946
2021-01-12 08:00:00,-7.88,-0.92,7.9335238072,0.0,0.0,0.0,-7.88,-0.92,7.9335238072,-7.91,-0.91,7.9621730702,-7.91,-0.91,7.9621730702
2021-01-12 08:30:00,-8.31,-1.0,8.3699522101,0.0,0.0,0.0,-8.31,-1.0,8.3699522101,-8.33,-0.99,8.3886232482,-8.33,-0.99,8.3886232482
2021-01-12 09:00:00,-4.41512,0.08934,4.4160238054,2.05488,0.5993400000000001,2.1405,-6.47,-0.51,6.4900693371,-4.43512,0.18934,4.4391597234,-6.49,-0.41000000000000003,6.5029377976
2021-01-12 09:30:00,-3.87944,0.5080800000000001,3.9125694882,2.53056,0.7380800000000001,2.636,-6.41,-0.23,6.4141250378,-3.8994400000000002,0.5080800000000001,3.9324009968,-6.43,-0.23,6.4341122154
2021-01-12 10:00:00,-4.02704,0.44878,4.0519692311,2.53296,0.7387800000000001,2.6385,-6.5600000000000005,-0.29,6.5664069323,-4.04704,0.46878000000000003,4.0740995876,-6.58,-0.27,6.5855371839
2021-01-12 10:30:00,-3.90416,0.47962000000000005,3.9335099657,2.5358400000000003,0.73962,2.6415,-6.44,-0.26,6.4452463103,-3.92416,0.46962000000000004,3.9521607571,-6.46,-0.27,6.4656399529
2021-01-12 11:00:00,-4.06464,0.38948000000000005,4.0832576456,2.53536,0.73948,2.641,-6.6,-0.35000000000000003,6.6092737876,-4.08464,0.40948,4.105113616,-6.62,-0.33,6.6282199722
2021-01-12 11:30:00,-5.67912,-0.39266,5.6926782669,1.67088,0.48734000000000005,1.7405,-7.35,-0.88,7.4024928234,-5.69912,-0.34266,5.7094119356,-7.37,-0.8300000000000001,7.4165895127
2021-01-12 12:00:00,-9.07,-1.21,9.1503551844,0.0,0.0,0.0,-9.07,-1.21,9.1503551844,-9.09,-1.2,9.1688657968,-9.09,-1.2,9.1688657968
2021-01-12 12:30:00,-5.65912,-0.5251600000000001,5.6834348945,1.73088,0.5048400000000001,1.803,-7.39,-1.03,7.4614341785,-5.67912,-0.45516000000000006,5.6973304801,-7.41,-0.96,7.4719274622
2021-01-12 13:00:00,-1.90624,1.15068,2.2266152339,3.53376,1.03068,3.681,-5.44,0.12,5.4413233684,-1.92624,1.24068,2.2912196315,-5.46,0.21,5.4640369691
2021-01-12 13:30:00,-2.14672,0.81054,2.2946419873,3.53328,1.03054,3.6805,-5.68,-0.22,5.6842589667,-2.17672,0.8505400000000001,2.3369912815,-5.71,-0.18,5.7128364234
2021-01-12 14:00:00,-2.01104,0.6592800000000001,2.1163487425,3.52896,1.02928,3.676,-5.54,-0.37,5.5523418483,-2.03104,0.71928,2.1546431723,-5.5600000000000005,-0.31,5.5686353804
2021-01-12 14:30:00,-1.9681600000000001,0.61012,2.0605582253,3.53184,1.03012,3.6790000000000003,-5.5,-0.42,5.5160130529,-1.92816,1.70012,2.5706436937,-5.46,0.67,5.5009544626
2021-01-12 15:00:00,-2.07672,0.47054,2.1293599625,3.53328,1.03054,3.6805,-5.61,-0.56,5.6378808075,-1.9567200000000002,1.81054,2.6658597581,-5.49,0.78,5.5451330011
2021-01-12 15:30:00,-1.8796,1.1697,2.2138415142,3.5304,1.0297,3.6775,-5.41,0.14,5.4118111571,-1.8796,1.3997,2.3435136548,-5.41,0.37,5.4226377345
2021-01-12 16:00:00,-2.23048,1.2623600000000001,2.5629268035,3.53952,1.03236,3.6870000000000003,-5.77,0.23,5.7745822360000005,-2.25048,1.27236,2.5852582463,-5.79,0.24,5.7949719585
2021-01-12 16:30:00,-2.63768,1.29026,2.9363457988,3.53232,1.03026,3.6795,-6.17,0.26,6.1754756902,-2.65768,1.30026,2.9587056376,-6.19,0.27,6.1958857317
