Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-12 17:00:00,-3.06712,1.38334,3.364647775,3.5428800000000003,1.03334,3.6905,-6.61,0.35000000000000003,6.6192597773,-3.09712,1.38334,3.3920173717,-6.64,0.35000000000000003,6.6492179991
2021-01-12 17:30:00,-3.26904,1.38278,3.549465178,3.54096,1.03278,3.6885,-6.8100000000000005,0.35000000000000003,6.8189881947,-3.28904,1.38278,3.5678935873,-6.83,0.35000000000000003,6.8389619095
2021-01-12 18:00:00,-3.09472,1.40404,3.3983260879,3.54528,1.03404,3.693,-6.64,0.37,6.6503007451,-3.12472,1.41404,3.4297790308,-6.67,0.38,6.6808158184
2021-01-12 18:30:00,-2.8342400000000003,1.40418,3.1630108836,3.54576,1.03418,3.6935000000000002,-6.38,0.37,6.3907198343000005,-2.85424,1.41418,3.1853714148,-6.4,0.38,6.4112713248
2021-01-12 19:00:00,-2.5832800000000002,1.46446,2.9695081495,3.54672,1.03446,3.6945,-6.13,0.43,6.1450630591,-2.60328,1.47446,2.9918387406,-6.15,0.44,6.1657197471
2021-01-12 19:30:00,-2.1404,1.5953,2.6695119872,3.5496,1.0353,3.6975,-5.69,0.56,5.7174907083,-2.1604,1.6053000000000002,2.6915267507,-5.71,0.5700000000000001,5.7383795622000004
2021-01-12 20:00:00,-1.8665600000000002,1.5964200000000002,2.4561357963,3.55344,1.03642,3.7015000000000002,-5.42,0.56,5.4488530903,-1.8865600000000002,1.60642,2.4778405619,-5.44,0.5700000000000001,5.4697806172
2021-01-12 20:30:00,-2.13112,1.49884,2.6054162431,3.21888,0.9388400000000001,3.3529999999999998,-5.35,0.56,5.3792285692,-2.15112,1.5088400000000002,2.6275302852999998,-5.37,0.5700000000000001,5.4001666641
2021-01-12 21:00:00,-7.83,-1.02,7.8961572933,0.0,0.0,0.0,-7.83,-1.02,7.8961572933,-7.69,0.22,7.6931463004000005,-7.69,0.22,7.6931463004000005
2021-01-12 21:30:00,-7.67,-1.04,7.7401873362,0.0,0.0,0.0,-7.67,-1.04,7.7401873362,-7.51,0.34,7.5176924651,-7.51,0.34,7.5176924651
2021-01-12 22:00:00,-7.29,-0.5700000000000001,7.3122499957,0.0,0.0,0.0,-7.29,-0.5700000000000001,7.3122499957,-7.24,0.03,7.2400621544,-7.24,0.03,7.2400621544
2021-01-12 22:30:00,-6.66,-0.24,6.6643229213,0.0,0.0,0.0,-6.66,-0.24,6.6643229213,-6.68,-0.24,6.6843099868,-6.68,-0.24,6.6843099868
2021-01-12 23:00:00,-6.26,-0.24,6.2645989497,0.0,0.0,0.0,-6.26,-0.24,6.2645989497,-6.28,-0.24,6.284584314,-6.28,-0.24,6.284584314
2021-01-12 23:30:00,-5.9,-0.24,5.9048793383,0.0,0.0,0.0,-5.9,-0.24,5.9048793383,-5.92,-0.24,5.9248628676,-5.92,-0.24,5.9248628676
2021-01-13 00:00:00,-5.77,-0.22,5.7741925842,0.0,0.0,0.0,-5.77,-0.22,5.7741925842,-5.79,-0.22,5.7941781126,-5.79,-0.22,5.7941781126
2021-01-13 00:30:00,-5.73,-0.22,5.7342218304,0.0,0.0,0.0,-5.73,-0.22,5.7342218304,-5.75,-0.25,5.7554322166,-5.75,-0.25,5.7554322166
2021-01-13 01:00:00,-5.93,-0.22,5.9340795411,0.0,0.0,0.0,-5.93,-0.22,5.9340795411,-5.95,-0.22,5.9540658377,-5.95,-0.22,5.9540658377
2021-01-13 01:30:00,-5.93,-0.22,5.9340795411,0.0,0.0,0.0,-5.93,-0.22,5.9340795411,-5.95,-0.22,5.9540658377,-5.95,-0.22,5.9540658377
2021-01-13 02:00:00,-5.65,-0.22,5.6542815636,0.0,0.0,0.0,-5.65,-0.22,5.6542815636,-5.67,-0.22,5.6742664724,-5.67,-0.22,5.6742664724
2021-01-13 02:30:00,-5.49,-0.61,5.5237849343,0.0,0.0,0.0,-5.49,-0.61,5.5237849343,-5.41,0.73,5.4590292177,-5.41,0.73,5.4590292177
2021-01-13 03:00:00,-5.41,-0.61,5.4442814035,0.0,0.0,0.0,-5.41,-0.61,5.4442814035,-5.35,0.73,5.3995740573,-5.35,0.73,5.3995740573
2021-01-13 03:30:00,-5.31,0.23,5.3149788334,0.0,0.0,0.0,-5.31,0.23,5.3149788334,-5.33,0.23,5.3349601685,-5.33,0.23,5.3349601685
2021-01-13 04:00:00,-5.22,0.23,5.2250645929,0.0,0.0,0.0,-5.22,0.23,5.2250645929,-5.24,0.23,5.245045281,-5.24,0.23,5.245045281
2021-01-13 04:30:00,-5.27,-0.39,5.2844110362,0.0,0.0,0.0,-5.27,-0.39,5.2844110362,-5.29,-0.07,5.2904631177,-5.29,-0.07,5.2904631177
2021-01-13 05:00:00,-5.34,0.0,5.34,0.0,0.0,0.0,-5.34,0.0,5.34,-5.36,0.0,5.36,-5.36,0.0,5.36
2021-01-13 05:30:00,-5.54,-0.4,5.5544216621,0.0,0.0,0.0,-5.54,-0.4,5.5544216621,-5.5600000000000005,0.2,5.5635959594,-5.5600000000000005,0.2,5.5635959594
2021-01-13 06:00:00,-5.72,-0.23,5.7246222583,0.0,0.0,0.0,-5.72,-0.23,5.7246222583,-5.74,-0.23,5.7446061658000005,-5.74,-0.23,5.7446061658000005
2021-01-13 06:30:00,-6.36,-0.37,6.3707534876,0.0,0.0,0.0,-6.36,-0.37,6.3707534876,-6.38,-0.36,6.3901486681,-6.38,-0.36,6.3901486681
2021-01-13 07:00:00,-6.93,-0.56,6.9525894457,0.0,0.0,0.0,-6.93,-0.56,6.9525894457,-6.94,-0.48,6.9565796193,-6.94,-0.48,6.9565796193
2021-01-13 07:30:00,-7.34,-0.71,7.3742592848,0.0,0.0,0.0,-7.34,-0.71,7.3742592848,-7.35,-0.63,7.3769505895,-7.35,-0.63,7.3769505895
2021-01-13 08:00:00,-7.76,-0.76,7.7971276763,0.0,0.0,0.0,-7.76,-0.76,7.7971276763,-7.78,-0.75,7.8160667858,-7.78,-0.75,7.8160667858
2021-01-13 08:30:00,-8.45,-0.9400000000000001,8.5021232642,0.0,0.0,0.0,-8.45,-0.9400000000000001,8.5021232642,-8.47,-0.93,8.5209037079,-8.47,-0.93,8.5209037079
2021-01-13 09:00:00,-3.16216,0.8006200000000001,3.2619393388,2.84784,0.83062,2.9665,-6.01,-0.03,6.0100748747,-3.19216,0.82062,3.2959524648,-6.04,-0.01,6.0400082781
2021-01-13 09:30:00,-2.22744,1.26158,2.559897078,3.50256,1.02158,3.6485000000000003,-5.73,0.24,5.7350239755,-2.25744,1.26158,2.5860432034,-5.76,0.24,5.7649978317
2021-01-13 10:00:00,-2.44616,0.72362,2.5509458344000002,3.54384,1.03362,3.6915,-5.99,-0.31,5.9980163388,-2.40616,1.56362,2.8695841946,-5.95,0.53,5.9735584035
2021-01-13 10:30:00,-2.62664,0.40348,2.6574487389,3.54336,1.03348,3.691,-6.17,-0.63,6.2020802962,-2.54664,1.72348,3.0750217235,-6.09,0.6900000000000001,6.1289640234
2021-01-13 11:00:00,-2.62616,0.8136200000000001,2.7493078856,3.54384,1.03362,3.6915,-6.17,-0.22,6.1739209584,-2.64616,0.8136200000000001,2.7684183661,-6.19,-0.22,6.1939082977
2021-01-13 11:30:00,-2.88,0.8125,2.9924164566,3.54,1.0325,3.6875,-6.42,-0.22,6.4237683644,-2.91,0.8125,3.0213004237,-6.45,-0.22,6.4537508474
2021-01-13 12:00:00,-2.8937600000000003,0.81432,3.006154354,3.54624,1.03432,3.694,-6.44,-0.22,6.4437566683,-2.92376,0.81432,3.0350435911,-6.47,-0.22,6.4737392595
2021-01-13 12:30:00,-2.7552,1.2639,3.0312654536,3.5448,1.0339,3.6925,-6.3,0.23,6.3041970147,-2.7752,1.2639,3.0494554022,-6.32,0.23,6.3241837418
2021-01-13 13:00:00,-2.85232,0.81474,2.9664002849,3.54768,1.03474,3.6955,-6.4,-0.22,6.4037801336,-2.87232,0.83474,2.991155805,-6.42,-0.2,6.4231145093
2021-01-13 13:30:00,-3.09568,0.81376,3.2008498871,3.54432,1.03376,3.692,-6.64,-0.22,6.6436435786,-3.1156800000000002,0.80376,3.2176842605,-6.66,-0.23,6.663970288
2021-01-13 14:00:00,-2.6652,1.2439,2.9411865378,3.5448,1.0339,3.6925,-6.21,0.21,6.2135497101,-2.6952,1.2539,2.9726029419,-6.24,0.22,6.2438770007
2021-01-13 14:30:00,-2.70664,1.27348,2.9912625094000003,3.54336,1.03348,3.691,-6.25,0.24,6.2546063026,-2.72664,1.27348,3.0093715291,-6.27,0.24,6.2745916202
2021-01-13 15:00:00,-2.46424,1.3041800000000001,2.7880753666,3.54576,1.03418,3.6935000000000002,-6.01,0.27,6.0160618348,-2.49424,1.3041800000000001,2.8146258455,-6.04,0.27,6.0460317564
2021-01-13 15:30:00,-2.38808,1.34306,2.7398423769,3.54192,1.03306,3.6895,-5.93,0.31,5.9380973384,-2.41808,1.34306,2.7660298353,-5.96,0.31,5.9680566351
2021-01-13 16:00:00,-2.6952,1.3039,2.9940371157000003,3.5448,1.0339,3.6925,-6.24,0.27,6.2458386146,-2.7152000000000003,1.3039,3.0120534939,-6.26,0.27,6.2658199783
2021-01-13 16:30:00,-2.85,1.3325,3.1461176472,3.54,1.0325,3.6875,-6.39,0.30000000000000004,6.3970383772,-2.87,1.3325,3.1642465533,-6.41,0.30000000000000004,6.4170164407
2021-01-13 17:00:00,-3.24664,1.37348,3.5252118518,3.54336,1.03348,3.691,-6.79,0.34,6.7985071891,-3.27664,1.37348,3.5528603969,-6.82,0.34,6.8284698139
2021-01-13 17:30:00,-3.45184,1.40488,3.7267797359,3.54816,1.03488,3.696,-7.0,0.37,7.0097717509,-3.4718400000000003,1.40488,3.7453118428,-7.02,0.37,7.0297439498
2021-01-13 18:00:00,-3.24088,1.3751600000000002,3.5205636196,3.5491200000000003,1.03516,3.697,-6.79,0.34,6.7985071891,-3.2608800000000002,1.38516,3.5428811157,-6.8100000000000005,0.35000000000000003,6.8189881947
2021-01-13 18:30:00,-2.8528000000000002,1.3746,3.1667006489,3.5472,1.0346,3.6950000000000003,-6.4,0.34,6.4090248868,-2.8628,1.4846,3.2248505392,-6.41,0.45,6.4257762177
2021-01-13 19:00:00,-2.61328,1.4844600000000001,3.0054706537,3.54672,1.03446,3.6945,-6.16,0.45,6.1764148177,-2.64328,1.4844600000000001,3.0315920982,-6.19,0.45,6.2063354727
2021-01-13 19:30:00,-2.3656800000000002,1.51376,2.8085425402,3.54432,1.03376,3.692,-5.91,0.48,5.9294603464,-2.39568,1.52376,2.839212426,-5.94,0.49,5.9601761719
2021-01-13 20:00:00,-5.38832,0.44674,5.4068076579,1.77168,0.5167400000000001,1.8455,-7.16,-0.07,7.1603421706,-5.39832,0.47674000000000005,5.4193302031,-7.17,-0.04,7.1701115751
2021-01-13 20:30:00,-8.41,-0.56,8.4286238497,0.0,0.0,0.0,-8.41,-0.56,8.4286238497,-8.43,-0.55,8.4479228216,-8.43,-0.55,8.4479228216
2021-01-13 21:00:00,-8.09,-0.76,8.1256199763,0.0,0.0,0.0,-8.09,-0.76,8.1256199763,-8.03,-0.17,8.0317993003,-8.03,-0.17,8.0317993003
2021-01-13 21:30:00,-6.02488,0.09816000000000001,6.0256795799,0.88512,0.25816,0.922,-6.91,-0.16,6.9118521396,-6.04488,0.11816000000000002,6.0460347336,-6.93,-0.14,6.9314139972
2021-01-13 22:00:00,-1.78328,1.42446,2.2823614635,2.82672,0.8244600000000001,2.9445,-4.61,0.6000000000000001,4.6488815859,-1.7932800000000002,1.52446,2.3536846539000003,-4.62,0.7000000000000001,4.6727293951
2021-01-13 22:30:00,-6.94,-0.88,6.9955700268,0.0,0.0,0.0,-6.94,-0.88,6.9955700268,-6.8,0.48,6.8169201257,-6.8,0.48,6.8169201257
2021-01-13 23:00:00,-6.5600000000000005,-0.86,6.6161318004,0.0,0.0,0.0,-6.5600000000000005,-0.86,6.6161318004,-6.42,0.51,6.4402251513,-6.42,0.51,6.4402251513
2021-01-13 23:30:00,-6.2,-0.8300000000000001,6.2553097445,0.0,0.0,0.0,-6.2,-0.8300000000000001,6.2553097445,-6.08,0.51,6.1013523091,-6.08,0.51,6.1013523091
2021-01-14 00:00:00,-5.87,-0.24,5.8749042545,0.0,0.0,0.0,-5.87,-0.24,5.8749042545,-5.89,-0.24,5.8948876156,-5.89,-0.24,5.8948876156
2021-01-14 00:30:00,-5.87,-0.24,5.8749042545,0.0,0.0,0.0,-5.87,-0.24,5.8749042545,-5.89,-0.24,5.8948876156,-5.89,-0.24,5.8948876156
2021-01-14 01:00:00,-5.95,-0.24,5.9548383689,0.0,0.0,0.0,-5.95,-0.24,5.9548383689,-5.97,-0.24,5.9748221731,-5.97,-0.24,5.9748221731
2021-01-14 01:30:00,-5.92,-0.24,5.9248628676,0.0,0.0,0.0,-5.92,-0.24,5.9248628676,-5.94,-0.24,5.9448465077,-5.94,-0.24,5.9448465077
2021-01-14 02:00:00,-5.88,-0.24,5.8848959209,0.0,0.0,0.0,-5.88,-0.24,5.8848959209,-5.9,-0.24,5.9048793383,-5.9,-0.24,5.9048793383
2021-01-14 02:30:00,-5.8100000000000005,-0.24,5.814954858,0.0,0.0,0.0,-5.8100000000000005,-0.24,5.814954858,-5.83,-0.24,5.8349378746,-5.83,-0.24,5.8349378746
2021-01-14 03:00:00,-5.74,-0.24,5.7450152306,0.0,0.0,0.0,-5.74,-0.24,5.7450152306,-5.76,-0.24,5.7649978317,-5.76,-0.24,5.7649978317
2021-01-14 03:30:00,-5.35,-0.55,5.3781967238,0.0,0.0,0.0,-5.35,-0.55,5.3781967238,-5.37,0.79,5.4277988172,-5.37,0.79,5.4277988172
2021-01-14 04:00:00,-5.24,0.0,5.24,0.0,0.0,0.0,-5.24,0.0,5.24,-5.26,0.23,5.2650261158,-5.26,0.23,5.2650261158
2021-01-14 04:30:00,-5.24,0.0,5.24,0.0,0.0,0.0,-5.24,0.0,5.24,-5.26,0.23,5.2650261158,-5.26,0.23,5.2650261158
2021-01-14 05:00:00,-5.39,0.0,5.39,0.0,0.0,0.0,-5.39,0.0,5.39,-5.41,0.0,5.41,-5.41,0.0,5.41
2021-01-14 05:30:00,-5.49,-0.77,5.5437352029,0.0,0.0,0.0,-5.49,-0.77,5.5437352029,-5.51,-0.92,5.5862778305,-5.51,-0.92,5.5862778305
2021-01-14 06:00:00,-5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,-5.64,-0.22,5.6442891492000005,-5.66,-0.22,5.6642740047,-5.66,-0.22,5.6642740047
2021-01-14 06:30:00,-6.53,-0.48,6.5476178874,0.0,0.0,0.0,-6.53,-0.48,6.5476178874,-6.54,-0.37,6.5504579993,-6.54,-0.37,6.5504579993
2021-01-14 07:00:00,-7.25,-0.63,7.2773209356,0.0,0.0,0.0,-7.25,-0.63,7.2773209356,-7.26,-0.6000000000000001,7.2847511968,-7.26,-0.6000000000000001,7.2847511968
2021-01-14 07:30:00,-7.71,-0.75,7.7463927089,0.0,0.0,0.0,-7.71,-0.75,7.7463927089,-7.73,-0.74,7.7653396577,-7.73,-0.74,7.7653396577
2021-01-14 08:00:00,-8.4,-1.04,8.4641361048,0.0,0.0,0.0,-8.4,-1.04,8.4641361048,-8.43,-1.03,8.4926909752,-8.43,-1.03,8.4926909752
2021-01-14 08:30:00,-8.88,-1.15,8.9541554599,0.0,0.0,0.0,-8.88,-1.15,8.9541554599,-8.9,-1.1400000000000001,8.9727141936,-8.9,-1.1400000000000001,8.9727141936
2021-01-14 09:00:00,-9.16,-1.71,9.318245543,0.0,0.0,0.0,-9.16,-1.71,9.318245543,-9.01,-0.58,9.0286488469,-9.01,-0.58,9.0286488469
2021-01-14 09:30:00,-9.45,-1.19,9.5246312265,0.0,0.0,0.0,-9.45,-1.19,9.5246312265,-9.48,-1.18,9.5531565464,-9.48,-1.18,9.5531565464
2021-01-14 10:00:00,-9.67,-1.24,9.7491794527,0.0,0.0,0.0,-9.67,-1.24,9.7491794527,-9.69,-1.23,9.7677530681,-9.69,-1.23,9.7677530681
2021-01-14 10:30:00,-9.83,-1.82,9.9970645692,0.0,0.0,0.0,-9.83,-1.82,9.9970645692,-9.69,-0.77,9.7205452522,-9.69,-0.77,9.7205452522
2021-01-14 11:00:00,-9.74,-1.31,9.8277006466,0.0,0.0,0.0,-9.74,-1.31,9.8277006466,-9.75,-1.23,9.8272783618,-9.75,-1.23,9.8272783618
2021-01-14 11:30:00,-9.67,-1.26,9.7517434339,0.0,0.0,0.0,-9.67,-1.26,9.7517434339,-9.7,-1.25,9.7802096092,-9.7,-1.25,9.7802096092
2021-01-14 12:00:00,-10.24,-1.42,10.3379881989,0.0,0.0,0.0,-10.24,-1.42,10.3379881989,-10.27,-1.4100000000000001,10.366339759,-10.27,-1.4100000000000001,10.366339759
2021-01-14 12:30:00,-8.38576,-0.8616800000000001,8.4299147801,0.9542400000000001,0.27832,0.994,-9.34,-1.1400000000000001,9.409314534,-8.39576,-0.8516800000000001,8.4388473621,-9.35,-1.13,9.4180358887
2021-01-14 13:00:00,-3.26776,0.8048200000000001,3.3654109184,3.58224,1.04482,3.7315,-6.85,-0.24,6.8542030901,-3.2977600000000002,0.8048200000000001,3.3945480185,-6.88,-0.24,6.8841847738
2021-01-14 13:30:00,-9.82656,-1.18358,9.8975826872,0.19344000000000003,0.056420000000000005,0.2015,-10.02,-1.24,10.0964350144,-9.85656,-1.17358,9.9261807887,-10.05,-1.23,10.1249888889
2021-01-14 14:00:00,-6.4412,-0.2516,6.4461120065,1.9488,0.5684,2.03,-8.39,-0.8200000000000001,8.4299762752,-6.4612,-0.2016,6.4643443596,-8.41,-0.77,8.4451761379
2021-01-14 14:30:00,-5.88512,-0.43816000000000005,5.9014084421,1.9948800000000002,0.58184,2.078,-7.88,-1.02,7.9457409975,-5.90512,-0.29816000000000004,5.9126425226,-7.9,-0.88,7.9488615537000005
2021-01-14 15:00:00,-9.57,-1.16,9.6400466804,0.0,0.0,0.0,-9.57,-1.16,9.6400466804,-9.59,-1.15,9.6587059175,-9.59,-1.15,9.6587059175
2021-01-14 15:30:00,-9.59,-1.1,9.6528803991,0.0,0.0,0.0,-9.59,-1.1,9.6528803991,-9.61,-1.1,9.6727503845,-9.61,-1.1,9.6727503845
2021-01-14 16:00:00,-9.66,-1.1,9.7224276804,0.0,0.0,0.0,-9.66,-1.1,9.7224276804,-9.68,-1.1,9.7422995232,-9.68,-1.1,9.7422995232
2021-01-14 16:30:00,-5.94464,-0.24052,5.9495037272,2.05536,0.59948,2.141,-8.0,-0.84,8.0439791148,-5.96464,-0.22052000000000002,5.9687150543000005,-8.02,-0.8200000000000001,8.0618112109
2021-01-14 17:00:00,-3.60336,1.26152,3.8178051286,3.5366400000000002,1.03152,3.684,-7.14,0.23,7.1437035213,-3.63336,1.26152,3.846132811,-7.17,0.23,7.1736880334
2021-01-14 17:30:00,-3.75,1.2625,3.9568176923,3.54,1.0325,3.6875,-7.29,0.23,7.2936273554,-3.77,1.2625,3.9757774397,-7.31,0.23,7.313617436
2021-01-14 18:00:00,-3.61712,1.26334,3.8313946612,3.5428800000000003,1.03334,3.6905,-7.16,0.23,7.1636931816,-3.64712,1.26334,3.8597295566,-7.19,0.23,7.1936777798
2021-01-14 18:30:00,-3.22144,1.13208,3.4145689040000002,3.53856,1.03208,3.686,-6.76,0.1,6.7607396045,-3.20144,1.54208,3.5534812227,-6.74,0.51,6.7592677118
2021-01-14 19:00:00,-2.83,0.7325,2.9232612353,3.54,1.0325,3.6875,-6.37,-0.30000000000000004,6.3770604513,-2.7,2.0925,3.4159268508,-6.24,1.06,6.3293917559
2021-01-14 19:30:00,-2.49,1.3425,2.8288524617,3.54,1.0325,3.6875,-6.03,0.31,6.0379632327,-2.49,1.5025,2.9081963912,-6.03,0.47000000000000003,6.0482890143
2021-01-14 20:00:00,-2.01616,1.55362,2.5453165324,3.54384,1.03362,3.6915,-5.5600000000000005,0.52,5.5842636041,-2.03616,1.56362,2.5672660653,-5.58,0.53,5.6051137366
2021-01-14 20:30:00,-1.81048,1.5523600000000002,2.3848814226,3.53952,1.03236,3.6870000000000003,-5.35,0.52,5.3752116237,-1.8404800000000001,1.56236,2.4141945655,-5.38,0.53,5.4060429151000005
2021-01-14 21:00:00,-4.75992,0.56544,4.7933871949,1.8700800000000002,0.54544,1.948,-6.63,0.02,6.6300301658,-4.77992,0.5754400000000001,4.8144331338,-6.65,0.03,6.6500676688
2021-01-14 21:30:00,-6.14264,0.04048,6.1427733802,0.9273600000000001,0.27048,0.966,-7.07,-0.23,7.0737401705,-6.16264,0.09048,6.1633041788,-7.09,-0.18,7.0922845403
2021-01-14 22:00:00,-1.74496,1.5602200000000002,2.3407630914,2.9150400000000003,0.8502200000000001,3.0365,-4.66,0.71,4.7137776783,-1.76496,1.5602200000000002,2.3557101371,-4.68,0.71,4.7335504645
2021-01-14 22:30:00,-6.86,-0.25,6.8645538821,0.0,0.0,0.0,-6.86,-0.25,6.8645538821,-6.88,-0.26,6.8849110379,-6.88,-0.26,6.8849110379
2021-01-14 23:00:00,-6.44,-0.22,6.4437566683,0.0,0.0,0.0,-6.44,-0.22,6.4437566683,-6.46,-0.22,6.4637450445,-6.46,-0.22,6.4637450445
2021-01-14 23:30:00,-6.1,-0.22,6.1039659239,0.0,0.0,0.0,-6.1,-0.22,6.1039659239,-6.12,-0.22,6.1239529717,-6.12,-0.22,6.1239529717
2021-01-15 00:00:00,-5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,-5.8100000000000005,-0.22,5.8141637404,-5.83,-0.25,5.835357744,-5.83,-0.25,5.835357744
2021-01-15 00:30:00,-5.77,-0.22,5.7741925842,0.0,0.0,0.0,-5.77,-0.22,5.7741925842,-5.79,-0.22,5.7941781126,-5.79,-0.22,5.7941781126
2021-01-15 01:00:00,-5.96,-0.22,5.9640590205,0.0,0.0,0.0,-5.96,-0.22,5.9640590205,-5.98,0.0,5.98,-5.98,0.0,5.98
2021-01-15 01:30:00,-5.94,0.0,5.94,0.0,0.0,0.0,-5.94,0.0,5.94,-5.96,0.0,5.96,-5.96,0.0,5.96
2021-01-15 02:00:00,-5.83,-0.42,5.8451090666,0.0,0.0,0.0,-5.83,-0.42,5.8451090666,-5.85,-0.4,5.863659267,-5.85,-0.4,5.863659267
2021-01-15 02:30:00,-5.8,0.0,5.8,0.0,0.0,0.0,-5.8,0.0,5.8,-5.83,0.0,5.83,-5.83,0.0,5.83
2021-01-15 03:00:00,-5.76,0.0,5.76,0.0,0.0,0.0,-5.76,0.0,5.76,-5.78,0.0,5.78,-5.78,0.0,5.78
2021-01-15 03:30:00,-5.7,-0.22,5.7042440341,0.0,0.0,0.0,-5.7,-0.22,5.7042440341,-5.72,0.0,5.72,-5.72,0.0,5.72
2021-01-15 04:00:00,-5.65,-0.22,5.6542815636,0.0,0.0,0.0,-5.65,-0.22,5.6542815636,-5.67,-0.22,5.6742664724,-5.67,-0.22,5.6742664724
2021-01-15 04:30:00,-5.69,-0.22,5.6942514872,0.0,0.0,0.0,-5.69,-0.22,5.6942514872,-5.71,-0.22,5.7142366069,-5.71,-0.22,5.7142366069
2021-01-15 05:00:00,-5.82,-0.22,5.8241565913,0.0,0.0,0.0,-5.82,-0.22,5.8241565913,-5.83,-0.22,5.8341494667,-5.83,-0.22,5.8341494667
2021-01-15 05:30:00,-5.99,-0.28,5.9965406694,0.0,0.0,0.0,-5.99,-0.28,5.9965406694,-6.01,-0.27,6.0160618348,-6.01,-0.27,6.0160618348
2021-01-15 06:00:00,-6.03,-0.28,6.0364973287,0.0,0.0,0.0,-6.03,-0.28,6.0364973287,-6.05,-0.27,6.0560217965,-6.05,-0.27,6.0560217965
2021-01-15 06:30:00,-6.68,-0.54,6.7017908054,0.0,0.0,0.0,-6.68,-0.54,6.7017908054,-6.7,-0.5,6.7186308129,-6.7,-0.5,6.7186308129
2021-01-15 07:00:00,-7.31,-0.72,7.3453726931,0.0,0.0,0.0,-7.31,-0.72,7.3453726931,-7.33,-0.71,7.3643058057,-7.33,-0.71,7.3643058057
2021-01-15 07:30:00,-7.84,-0.93,7.894966751,0.0,0.0,0.0,-7.84,-0.93,7.894966751,-7.86,-0.91,7.9125027646,-7.86,-0.91,7.9125027646
2021-01-15 08:00:00,-6.45344,-0.58642,6.4800290316,1.00656,0.29358,1.0485,-7.46,-0.88,7.5117241696,-6.45344,-0.39642000000000005,6.465604121,-7.46,-0.6900000000000001,7.4918422301
2021-01-15 08:30:00,-3.52392,0.44094000000000005,3.5513997592,2.74608,0.8009400000000001,2.8605,-6.27,-0.36,6.2803264246,-3.55392,0.5509400000000001,3.5963707053,-6.3,-0.25,6.3049583662
2021-01-15 09:00:00,-8.99,-1.09,9.0558378961,0.0,0.0,0.0,-8.99,-1.09,9.0558378961,-9.01,-1.08,9.0744972313,-9.01,-1.08,9.0744972313
2021-01-15 09:30:00,-7.10096,-0.64778,7.1304454174,1.13904,0.33222,1.1865,-8.24,-0.98,8.2980720652,-7.13096,-0.62778,7.1585402318,-8.27,-0.96,8.325533016
2021-01-15 10:00:00,-2.87088,0.75516,2.9685381251000003,3.5491200000000003,1.03516,3.697,-6.42,-0.28,6.4261030182,-2.89088,0.87516,3.0204456956,-6.44,-0.16,6.441987271
2021-01-15 10:30:00,-2.7552,1.2239,3.0148065029,3.5448,1.0339,3.6925,-6.3,0.19,6.3028644282,-2.7852,1.2439,3.0503485457,-6.33,0.21,6.3334824544
2021-01-15 11:00:00,-2.50752,1.26614,2.8090509162,3.55248,1.03614,3.7005,-6.06,0.23,6.0643631158,-2.5375199999999998,1.24614,2.8269900336,-6.09,0.21,6.093619614
2021-01-15 11:30:00,-2.67328,1.2644600000000001,2.9572428121,3.54672,1.03446,3.6945,-6.22,0.23,6.224250959,-2.69328,1.2644600000000001,2.9753346450000002,-6.24,0.23,6.2442373433
2021-01-15 12:00:00,-3.69672,0.85304,3.7938655748,2.99328,0.87304,3.118,-6.69,-0.02,6.6900298953,-3.71672,0.87304,3.8178798305,-6.71,0.0,6.71
2021-01-15 12:30:00,-9.76,-1.18,9.8310731866,0.0,0.0,0.0,-9.76,-1.18,9.8310731866,-9.78,-1.17,9.8497360371,-9.78,-1.17,9.8497360371
2021-01-15 13:00:00,-9.71,-1.24,9.7888559086,0.0,0.0,0.0,-9.71,-1.24,9.7888559086,-9.74,-1.23,9.8173570782,-9.74,-1.23,9.8173570782
2021-01-15 13:30:00,-5.18144,0.11708,5.1827626031,2.21856,0.6470800000000001,2.311,-7.4,-0.53,7.4189554521,-5.20144,0.17708000000000002,5.2044534199,-7.42,-0.47000000000000003,7.4348705436
2021-01-15 14:00:00,-5.73944,0.13558,5.7410411469,1.63056,0.47558000000000006,1.6985000000000001,-7.37,-0.34,7.3778384368,-5.75944,0.16558,5.7618196648,-7.39,-0.31,7.3964991719
2021-01-15 14:30:00,-7.7764,-0.5477000000000001,7.7956636825,0.4536,0.1323,0.47250000000000003,-8.23,-0.68,8.2580445627,-7.7964,-0.5077,7.8129131731,-8.25,-0.64,8.2747870063
2021-01-15 15:00:00,-1.8671200000000001,1.41334,2.3417230942,3.5428800000000003,1.03334,3.6905,-5.41,0.38,5.4233292358,-1.88712,1.42334,2.3637086644,-5.43,0.39,5.4439875092
2021-01-15 15:30:00,-2.10856,1.43292,2.5493695299,3.54144,1.03292,3.689,-5.65,0.4,5.6641415943,-2.1285600000000002,1.44292,2.5715337447,-5.67,0.41000000000000003,5.6848043062
2021-01-15 16:00:00,-2.13376,1.5043199999999999,2.6107298596,3.54624,1.03432,3.694,-5.68,0.47000000000000003,5.6994122504,-2.15376,1.51432,2.6328401395,-5.7,0.48,5.7201748225
2021-01-15 16:30:00,-2.10664,1.64348,2.671882969,3.54336,1.03348,3.691,-5.65,0.61,5.6828338001,-2.12664,1.64348,2.6876800777,-5.67,0.61,5.7027186498999995
2021-01-15 17:00:00,-2.21088,1.76516,2.8290952971000003,3.5491200000000003,1.03516,3.697,-5.76,0.73,5.8060744053,-2.23088,1.77516,2.850968011,-5.78,0.74,5.8271777045
2021-01-15 17:30:00,-2.3670400000000003,1.83628,2.9957974898,3.55296,1.03628,3.701,-5.92,0.8,5.9738095048,-2.39704,1.8462800000000001,3.0256487899,-5.95,0.81,6.0048813477
2021-01-15 18:00:00,-2.248,1.936,2.9667490625,3.552,1.036,3.7,-5.8,0.9,5.8694122363000005,-2.278,1.9460000000000002,2.9960307075,-5.83,0.91,5.9005931905
2021-01-15 18:30:00,-2.18832,1.98174,2.9522936592,3.57168,1.04174,3.7205,-5.76,0.9400000000000001,5.8361973921,-2.20832,1.99174,2.973836823,-5.78,0.9500000000000001,5.8575506827
2021-01-15 19:00:00,-1.8988,1.9816,2.7444817361,3.5712,1.0416,3.7199999999999998,-5.47,0.9400000000000001,5.5501801773,-1.9188,1.9916,2.7655494933,-5.49,0.9500000000000001,5.5715886424
2021-01-15 19:30:00,-7.84168,-0.054240000000000003,7.8418675837,0.32832,0.09576000000000001,0.342,-8.17,-0.15,8.171376873,-7.86168,0.00576,7.8616821101,-8.19,-0.09,8.1904944906
2021-01-15 20:00:00,-8.05,-0.23,8.053285044,0.0,0.0,0.0,-8.05,-0.23,8.053285044,-8.07,-0.23,8.0732769059,-8.07,-0.23,8.0732769059
2021-01-15 20:30:00,-7.97,-0.23,7.9733180044,0.0,0.0,0.0,-7.97,-0.23,7.9733180044,-7.99,-0.23,7.9933097025,-7.99,-0.23,7.9933097025
2021-01-15 21:00:00,-7.68,-0.23,7.6834432385,0.0,0.0,0.0,-7.68,-0.23,7.6834432385,-7.7,-0.23,7.7034342990999995,-7.7,-0.23,7.7034342990999995
2021-01-15 21:30:00,-7.35,-0.25,7.3542504717,0.0,0.0,0.0,-7.35,-0.25,7.3542504717,-7.38,-0.28,7.385309743,-7.38,-0.28,7.385309743
2021-01-15 22:00:00,-7.12,-0.22,7.1233980655,0.0,0.0,0.0,-7.12,-0.22,7.1233980655,-7.14,-0.23,7.1437035213,-7.14,-0.23,7.1437035213
2021-01-15 22:30:00,-6.72,-0.22,6.7236002261,0.0,0.0,0.0,-6.72,-0.22,6.7236002261,-6.74,-0.23,6.7439231905,-6.74,-0.23,6.7439231905
2021-01-15 23:00:00,-6.45,-0.22,6.4537508474,0.0,0.0,0.0,-6.45,-0.22,6.4537508474,-6.47,0.0,6.47,-6.47,0.0,6.47
2021-01-15 23:30:00,-6.17,-0.73,6.2130346852,0.0,0.0,0.0,-6.17,-0.73,6.2130346852,-6.19,-0.74,6.2340757134,-6.19,-0.74,6.2340757134
2021-01-16 00:00:00,-5.78,0.13,5.7814617529,0.0,0.0,0.0,-5.78,0.13,5.7814617529,-5.8,0.2,5.8034472514,-5.8,0.2,5.8034472514
2021-01-16 00:30:00,-5.68,0.23,5.6846547828,0.0,0.0,0.0,-5.68,0.23,5.6846547828,-5.7,0.23,5.7046384636,-5.7,0.23,5.7046384636
2021-01-16 01:00:00,-5.8,0.23,5.8045585534,0.0,0.0,0.0,-5.8,0.23,5.8045585534,-5.82,0.23,5.8245429005,-5.82,0.23,5.8245429005
2021-01-16 01:30:00,-5.8,0.23,5.8045585534,0.0,0.0,0.0,-5.8,0.23,5.8045585534,-5.82,0.23,5.8245429005,-5.82,0.23,5.8245429005
2021-01-16 02:00:00,-5.72,0.23,5.7246222583,0.0,0.0,0.0,-5.72,0.23,5.7246222583,-5.74,0.23,5.7446061658000005,-5.74,0.23,5.7446061658000005
2021-01-16 02:30:00,-5.63,0.23,5.6346960876,0.0,0.0,0.0,-5.63,0.23,5.6346960876,-5.65,0.23,5.6546794781,-5.65,0.23,5.6546794781
2021-01-16 03:00:00,-5.54,0.23,5.5447723127,0.0,0.0,0.0,-5.54,0.23,5.5447723127,-5.5600000000000005,0.23,5.5647551608,-5.5600000000000005,0.23,5.5647551608
2021-01-16 03:30:00,-5.45,0.23,5.454851052,0.0,0.0,0.0,-5.45,0.23,5.454851052,-5.47,0.23,5.4748333308,-5.47,0.23,5.4748333308
2021-01-16 04:00:00,-5.35,0.23,5.354941643,0.0,0.0,0.0,-5.35,0.23,5.354941643,-5.37,0.23,5.3749232553,-5.37,0.23,5.3749232553
2021-01-16 04:30:00,-5.4,0.23,5.4048959287,0.0,0.0,0.0,-5.4,0.23,5.4048959287,-5.42,0.23,5.4248778788,-5.42,0.23,5.4248778788
2021-01-16 05:00:00,-5.34,0.23,5.3449508885,0.0,0.0,0.0,-5.34,0.23,5.3449508885,-5.37,0.23,5.3749232553,-5.37,0.23,5.3749232553
2021-01-16 05:30:00,-5.3,-0.32,5.3096515893,0.0,0.0,0.0,-5.3,-0.32,5.3096515893,-5.32,0.12,5.3213532114,-5.32,0.12,5.3213532114
2021-01-16 06:00:00,-5.5,-0.21,5.5040076308,0.0,0.0,0.0,-5.5,-0.21,5.5040076308,-5.52,0.09,5.5207336469,-5.52,0.09,5.5207336469
2021-01-16 06:30:00,-5.78,-0.21,5.7838136208,0.0,0.0,0.0,-5.78,-0.21,5.7838136208,-5.8,-0.23,5.8045585534,-5.8,-0.23,5.8045585534
2021-01-16 07:00:00,-6.08,-0.27,6.085992113,0.0,0.0,0.0,-6.08,-0.27,6.085992113,-6.09,-0.26,6.0955475554,-6.09,-0.26,6.0955475554
2021-01-16 07:30:00,-6.34,-0.29,6.3466290265,0.0,0.0,0.0,-6.34,-0.29,6.3466290265,-6.36,-0.28,6.3661605383,-6.36,-0.28,6.3661605383
2021-01-16 08:00:00,-6.58,-0.31,6.587298384,0.0,0.0,0.0,-6.58,-0.31,6.587298384,-6.6,-0.30000000000000004,6.6068146637,-6.6,-0.30000000000000004,6.6068146637
2021-01-16 08:30:00,-6.82,-0.28,6.8257453805,0.0,0.0,0.0,-6.82,-0.28,6.8257453805,-6.84,-0.27,6.8453268731,-6.84,-0.27,6.8453268731
2021-01-16 09:00:00,-7.27,-0.89,7.3242747081,0.0,0.0,0.0,-7.27,-0.89,7.3242747081,-7.14,0.34,7.1480906542,-7.14,0.34,7.1480906542
2021-01-16 09:30:00,-7.76,-1.03,7.8280585077,0.0,0.0,0.0,-7.76,-1.03,7.8280585077,-7.59,0.37,7.5990130938,-7.59,0.37,7.5990130938
2021-01-16 10:00:00,-7.93,-1.06,8.0005312324,0.0,0.0,0.0,-7.93,-1.06,8.0005312324,-7.76,0.34,7.7674448823,-7.76,0.34,7.7674448823
2021-01-16 10:30:00,-8.26,-1.11,8.3342486164,0.0,0.0,0.0,-8.26,-1.11,8.3342486164,-8.09,0.30000000000000004,8.0955605118,-8.09,0.30000000000000004,8.0955605118
2021-01-16 11:00:00,-8.44,-1.16,8.5193426976,0.0,0.0,0.0,-8.44,-1.16,8.5193426976,-8.27,0.26,8.2740860522,-8.27,0.26,8.2740860522
2021-01-16 11:30:00,-8.4,-1.16,8.4797169764,0.0,0.0,0.0,-8.4,-1.16,8.4797169764,-8.23,0.26,8.2341059017,-8.23,0.26,8.2341059017
2021-01-16 12:00:00,-8.4,-1.1400000000000001,8.4770041878,0.0,0.0,0.0,-8.4,-1.1400000000000001,8.4770041878,-8.23,0.26,8.2341059017,-8.23,0.26,8.2341059017
2021-01-16 12:30:00,-8.27,-1.06,8.3376555458,0.0,0.0,0.0,-8.27,-1.06,8.3376555458,-8.1,0.33,8.1067194351,-8.1,0.33,8.1067194351
2021-01-16 13:00:00,-8.16,-0.98,8.2186373566,0.0,0.0,0.0,-8.16,-0.98,8.2186373566,-8.01,0.29,8.0152479687,-8.01,0.29,8.0152479687
2021-01-16 13:30:00,-8.03,-0.34,8.0371947843,0.0,0.0,0.0,-8.03,-0.34,8.0371947843,-8.06,-0.34,8.0671680285,-8.06,-0.34,8.0671680285
2021-01-16 14:00:00,-7.85,-0.28,7.8549920433,0.0,0.0,0.0,-7.85,-0.28,7.8549920433,-7.88,-0.27,7.8846242777,-7.88,-0.27,7.8846242777
2021-01-16 14:30:00,-7.62,-0.23,7.6234703384,0.0,0.0,0.0,-7.62,-0.23,7.6234703384,-7.65,-0.23,7.6534567354,-7.65,-0.23,7.6534567354
2021-01-16 15:00:00,-3.57784,1.11438,3.7473699911000002,2.0721600000000002,0.60438,2.1585,-5.65,0.51,5.6729710029,-3.59784,1.14438,3.7754547077,-5.67,0.54,5.6956562396
2021-01-16 15:30:00,-0.9201600000000001,2.01662,2.2166304721,3.5198400000000003,1.02662,3.6665,-4.44,0.99,4.5490328642,-0.9401600000000001,2.02662,2.2340746295000002,-4.46,1.0,4.5707329828
2021-01-16 16:00:00,-1.0144,2.0183,2.2588807516,3.5256,1.0283,3.6725,-4.54,0.99,4.6466869918,-1.0344,2.0283,2.2768364566,-4.5600000000000005,1.0,4.6683615970000005
2021-01-16 16:30:00,-1.30496,2.01522,2.4008399051,3.51504,1.02522,3.6615,-4.82,0.99,4.9206198796,-1.3349600000000001,2.02522,2.4256203846,-4.85,1.0,4.9520197899
2021-01-16 17:00:00,-1.6387200000000002,2.01704,2.5988177312,3.52128,1.02704,3.668,-5.16,0.99,5.2541126748,-1.6587200000000002,2.02704,2.6192065974,-5.18,1.0,5.275642141
2021-01-16 17:30:00,-1.93776,2.01732,2.7972296652,3.52224,1.02732,3.669,-5.46,0.99,5.5490269417,-1.95776,2.02732,2.8183063354,-5.48,1.0,5.5704936945
2021-01-16 18:00:00,-1.7768000000000002,2.0476,2.7110300625,3.5232,1.0276,3.67,-5.3,1.02,5.3972585634,-1.8068,2.0576,2.7382921685,-5.33,1.03,5.4286093984
2021-01-16 18:30:00,-1.75496,2.04522,2.694960009,3.51504,1.02522,3.6615,-5.27,1.02,5.3678021573,-1.77496,2.05522,2.7155869071,-5.29,1.03,5.3893413327
2021-01-16 19:00:00,-1.34448,2.12536,2.5149118474,3.51552,1.02536,3.662,-4.86,1.1,4.9829308645,-1.36448,2.12536,2.5256604681,-4.88,1.1,5.0024394049
2021-01-16 19:30:00,-0.88216,2.14312,2.3175783913,3.50784,1.02312,3.654,-4.39,1.12,4.5306180594,-0.9021600000000001,2.15312,2.3344846112,-4.41,1.13,4.552471856
2021-01-16 20:00:00,-0.5235200000000001,2.21564,2.2766496876,3.51648,1.02564,3.6630000000000003,-4.04,1.19,4.2116148922,-0.54352,2.22564,2.2910450454,-4.06,1.2,4.2336272864
2021-01-16 20:30:00,-4.6956,1.4142000000000001,4.9039393349000004,1.2144,0.3542,1.2650000000000001,-5.91,1.06,6.0043067876,-4.7156,1.4442,4.931794501,-5.93,1.09,6.0293449064
2021-01-16 21:00:00,-4.4456,1.1142,4.5830994971,1.2144,0.3542,1.2650000000000001,-5.66,0.76,5.710796792,-4.4656,1.1142,4.6025020369,-5.68,0.76,5.7306195128
2021-01-16 21:30:00,0.30936,2.30648,2.3271342033,3.51936,1.02648,3.666,-3.21,1.28,3.4557922391,0.28936,2.37648,2.3940314117,-3.23,1.35,3.5007713436
2021-01-16 22:00:00,0.5536800000000001,2.40774,2.4705816016,3.52368,1.02774,3.6705,-2.9699999999999998,1.38,3.2749503813,0.53368,2.40774,2.4661764434,-2.99,1.38,3.2930988446000002
2021-01-16 22:30:00,-5.66984,0.37838000000000005,5.682451676,0.20016,0.05838,0.20850000000000002,-5.87,0.32,5.8787158462,-5.69984,0.36838000000000004,5.7117317733,-5.9,0.31,5.9081384546999995
2021-01-16 23:00:00,-5.65,0.24,5.6550950478,0.0,0.0,0.0,-5.65,0.24,5.6550950478,-5.67,0.25,5.6755087878,-5.67,0.25,5.6755087878
2021-01-16 23:30:00,-5.38,0.26,5.3862788639,0.0,0.0,0.0,-5.38,0.26,5.3862788639,-5.4,0.27,5.4067457865,-5.4,0.27,5.4067457865
2021-01-17 00:00:00,-5.07,0.26,5.0766622893,0.0,0.0,0.0,-5.07,0.26,5.0766622893,-5.1,0.27,5.1071420579,-5.1,0.27,5.1071420579
2021-01-17 00:30:00,-5.1,0.26,5.1066231504,0.0,0.0,0.0,-5.1,0.26,5.1066231504,-5.12,0.27,5.1271141981,-5.12,0.27,5.1271141981
2021-01-17 01:00:00,-5.21,0.26,5.2164834899,0.0,0.0,0.0,-5.21,0.26,5.2164834899,-5.23,0.27,5.2369647698,-5.23,0.27,5.2369647698
2021-01-17 01:30:00,-5.16,0.26,5.1665462352,0.0,0.0,0.0,-5.16,0.26,5.1665462352,-5.18,0.27,5.1870319066,-5.18,0.27,5.1870319066
2021-01-17 02:00:00,-5.08,0.26,5.0866491918,0.0,0.0,0.0,-5.08,0.26,5.0866491918,-5.1,0.27,5.1071420579,-5.1,0.27,5.1071420579
2021-01-17 02:30:00,-4.99,0.26,4.996768956,0.0,0.0,0.0,-4.99,0.26,4.996768956,-5.01,0.27,5.0172701741,-5.01,0.27,5.0172701741
2021-01-17 03:00:00,-4.93,0.25,4.9363346726,0.0,0.0,0.0,-4.93,0.25,4.9363346726,-4.95,0.27,4.9573581674,-4.95,0.27,4.9573581674
2021-01-17 03:30:00,-4.85,0.25,4.8564390246,0.0,0.0,0.0,-4.85,0.25,4.8564390246,-4.87,0.30000000000000004,4.8792314969,-4.87,0.30000000000000004,4.8792314969
2021-01-17 04:00:00,-4.63,0.34,4.6424670166,0.0,0.0,0.0,-4.63,0.34,4.6424670166,-4.65,0.35000000000000003,4.6631534395,-4.65,0.35000000000000003,4.6631534395
2021-01-17 04:30:00,-4.54,0.36,4.5542507617,0.0,0.0,0.0,-4.54,0.36,4.5542507617,-4.5600000000000005,0.35000000000000003,4.5734122928000005,-4.5600000000000005,0.35000000000000003,4.5734122928000005
2021-01-17 05:00:00,-4.47,0.36,4.4844732132,0.0,0.0,0.0,-4.47,0.36,4.4844732132,-4.49,0.38,4.5060514866,-4.49,0.38,4.5060514866
2021-01-17 05:30:00,-4.51,0.36,4.5243452565,0.0,0.0,0.0,-4.51,0.36,4.5243452565,-4.53,0.38,4.5459102499,-4.53,0.38,4.5459102499
2021-01-17 06:00:00,-4.51,0.36,4.5243452565,0.0,0.0,0.0,-4.51,0.36,4.5243452565,-4.53,0.38,4.5459102499,-4.53,0.38,4.5459102499
2021-01-17 06:30:00,-4.63,0.32,4.6410451409,0.0,0.0,0.0,-4.63,0.32,4.6410451409,-4.65,0.33,4.6616949707,-4.65,0.33,4.6616949707
2021-01-17 07:00:00,-4.78,0.27,4.7876194502,0.0,0.0,0.0,-4.78,0.27,4.7876194502,-4.8,0.28,4.8081597311,-4.8,0.28,4.8081597311
2021-01-17 07:30:00,-5.0,0.27,5.0072846933,0.0,0.0,0.0,-5.0,0.27,5.0072846933,-5.01,0.28,5.017818251,-5.01,0.28,5.017818251
2021-01-17 08:00:00,-5.19,0.27,5.197018376,0.0,0.0,0.0,-5.19,0.27,5.197018376,-5.21,0.28,5.2175185673,-5.21,0.28,5.2175185673
2021-01-17 08:30:00,-5.51,0.23,5.5147982737,0.0,0.0,0.0,-5.51,0.23,5.5147982737,-5.53,0.23,5.5347809351,-5.53,0.23,5.5347809351
2021-01-17 09:00:00,-5.82,0.23,5.8245429005,0.0,0.0,0.0,-5.82,0.23,5.8245429005,-5.84,0.23,5.8445273547,-5.84,0.23,5.8445273547
2021-01-17 09:30:00,-6.1,0.23,6.1043345256,0.0,0.0,0.0,-6.1,0.23,6.1043345256,-6.12,0.23,6.1243203704999996,-6.12,0.23,6.1243203704999996
2021-01-17 10:00:00,-6.51,-0.43,6.524185773,0.0,0.0,0.0,-6.51,-0.43,6.524185773,-6.53,-0.1,6.5307656519,-6.53,-0.1,6.5307656519
2021-01-17 10:30:00,-6.94,0.0,6.94,0.0,0.0,0.0,-6.94,0.0,6.94,-6.96,0.0,6.96,-6.96,0.0,6.96
2021-01-17 11:00:00,-7.16,-0.22,7.1633790909,0.0,0.0,0.0,-7.16,-0.22,7.1633790909,-7.18,-0.22,7.1833696828,-7.18,-0.22,7.1833696828
2021-01-17 11:30:00,-7.36,-0.22,7.3632873093,0.0,0.0,0.0,-7.36,-0.22,7.3632873093,-7.38,-0.22,7.3832784046,-7.38,-0.22,7.3832784046
2021-01-17 12:00:00,-7.38,-0.22,7.3832784046,0.0,0.0,0.0,-7.38,-0.22,7.3832784046,-7.38,-0.22,7.3832784046,-7.38,-0.22,7.3832784046
2021-01-17 12:30:00,-7.6,-0.22,7.6031835438,0.0,0.0,0.0,-7.6,-0.22,7.6031835438,-7.63,-0.22,7.6331710318,-7.63,-0.22,7.6331710318
2021-01-17 13:00:00,-2.5038400000000003,1.49638,2.9169106688,2.69616,0.7863800000000001,2.8085,-5.2,0.71,5.2482473265,-2.52384,1.57638,2.9756918943,-5.22,0.79,5.2794412583
2021-01-17 13:30:00,-0.9834400000000001,2.04858,2.2724071488,3.52656,1.02858,3.6734999999999998,-4.51,1.02,4.6239052758,-1.00344,2.05858,2.2901186541,-4.53,1.03,4.6456215946
2021-01-17 14:00:00,-0.8915200000000001,2.04914,2.2346773033,3.52848,1.02914,3.6755,-4.42,1.02,4.5361657818,-0.9115200000000001,2.05914,2.2518717215,-4.44,1.03,4.5579052206
2021-01-17 14:30:00,-0.862,2.079,2.2506188038,3.528,1.029,3.675,-4.39,1.05,4.5138232132,-0.892,2.079,2.2622787185,-4.42,1.05,4.543005613
2021-01-17 15:00:00,-0.7996000000000001,2.0997,2.2467977768,3.5304,1.0297,3.6775,-4.33,1.07,4.46024663,-0.8196,2.1097,2.2633113462,-4.35,1.08,4.4820642566
2021-01-17 15:30:00,-1.08872,2.06204,2.3318062098,3.40128,0.99204,3.543,-4.49,1.07,4.6157339611,-1.10872,2.07204,2.3500233616,-4.51,1.08,4.6375101078
2021-01-17 16:00:00,-2.01696,1.88172,2.7584411902,3.02304,0.8817200000000001,3.149,-5.04,1.0,5.1382487289,-2.03696,1.88172,2.7730986639,-5.06,1.0,5.1578677765
2021-01-17 16:30:00,-1.86264,1.98298,2.7205950544,3.26736,0.95298,3.4035,-5.13,1.03,5.2323799556,-1.88264,1.98298,2.7343268001,-5.15,1.03,5.251990099
2021-01-17 17:00:00,-2.67448,1.85786,3.2564531395,2.97552,0.8678600000000001,3.0995,-5.65,0.99,5.7360788,-2.69448,1.85786,3.2728987534,-5.67,0.99,5.7557797039
2021-01-17 17:30:00,-2.776,1.8845,3.3552222356,2.964,0.8645,3.0875,-5.74,1.02,5.8299228124999996,-2.7960000000000003,1.8845,3.3717882867,-5.76,1.02,5.849615372
2021-01-17 18:00:00,-2.73168,1.84576,3.2968023295,2.9683200000000003,0.8657600000000001,3.092,-5.7,0.98,5.7836320768,-2.76168,1.84576,3.3217023346,-5.73,0.98,5.8132004954
2021-01-17 18:30:00,-1.46448,2.09786,2.5584601326,3.45552,1.00786,3.5995,-4.92,1.09,5.0392955857,-1.48448,2.10786,2.5781300685,-4.94,1.1,5.0609880458
2021-01-17 19:00:00,-6.64368,1.06976,6.7292548176,0.6163200000000001,0.17976,0.642,-7.26,0.89,7.3143489116,-6.66368,1.07976,6.7505935146,-7.28,0.9,7.335420915
2021-01-17 19:30:00,-4.75416,1.28462,4.9246609883,1.45584,0.42462000000000005,1.5165000000000002,-6.21,0.86,6.2692663048,-4.77416,1.29462,4.9465790856,-6.23,0.87,6.2904530838
2021-01-17 20:00:00,-3.23608,1.70906,3.6596584334999998,2.05392,0.59906,2.1395,-5.29,1.11,5.4052011988,-3.25608,1.69906,3.6727185911999998,-5.31,1.1,5.4227391602
2021-01-17 20:30:00,-7.09,0.21,7.0931093323,0.0,0.0,0.0,-7.09,0.21,7.0931093323,-7.11,0.21,7.1131005898,-7.11,0.21,7.1131005898
2021-01-17 21:00:00,-6.75,0.19,6.7526735446,0.0,0.0,0.0,-6.75,0.19,6.7526735446,-6.77,0.24,6.7742527263,-6.77,0.24,6.7742527263
2021-01-17 21:30:00,-6.41,0.23,6.4141250378,0.0,0.0,0.0,-6.41,0.23,6.4141250378,-6.43,0.24,6.4344774458,-6.43,0.24,6.4344774458
2021-01-17 22:00:00,-6.11,0.25,6.1151124274,0.0,0.0,0.0,-6.11,0.25,6.1151124274,-6.13,0.27,6.1359432853,-6.13,0.27,6.1359432853
2021-01-17 22:30:00,-5.67,0.34,5.6801848561,0.0,0.0,0.0,-5.67,0.34,5.6801848561,-5.69,0.34,5.7001491209,-5.69,0.34,5.7001491209
2021-01-17 23:00:00,-5.33,0.32,5.3395973631,0.0,0.0,0.0,-5.33,0.32,5.3395973631,-5.35,0.32,5.3595615492,-5.35,0.32,5.3595615492
2021-01-17 23:30:00,-5.01,0.32,5.020209159,0.0,0.0,0.0,-5.01,0.32,5.020209159,-5.04,0.32,5.0501485127,-5.04,0.32,5.0501485127
2021-01-18 00:00:00,-4.77,0.32,4.7807217028,0.0,0.0,0.0,-4.77,0.32,4.7807217028,-4.79,0.32,4.8006770356,-4.79,0.32,4.8006770356
2021-01-18 00:30:00,-4.72,0.34,4.7322299183,0.0,0.0,0.0,-4.72,0.34,4.7322299183,-4.74,0.35000000000000003,4.7529043752,-4.74,0.35000000000000003,4.7529043752
2021-01-18 01:00:00,-4.88,0.32,4.890480549,0.0,0.0,0.0,-4.88,0.32,4.890480549,-4.9,0.33,4.9110996732,-4.9,0.33,4.9110996732
2021-01-18 01:30:00,-4.94,0.29,4.9485048247000005,0.0,0.0,0.0,-4.94,0.29,4.9485048247000005,-4.96,0.31,4.969678058,-4.96,0.31,4.969678058
2021-01-18 02:00:00,-4.84,0.29,4.8486802328,0.0,0.0,0.0,-4.84,0.29,4.8486802328,-4.86,0.31,4.8698767952,-4.86,0.31,4.8698767952
2021-01-18 02:30:00,-4.87,0.31,4.8798565553,0.0,0.0,0.0,-4.87,0.31,4.8798565553,-4.89,0.31,4.8998163231,-4.89,0.31,4.8998163231
2021-01-18 03:00:00,-4.8100000000000005,0.31,4.8199792531,0.0,0.0,0.0,-4.8100000000000005,0.31,4.8199792531,-4.83,0.33,4.8412601665,-4.83,0.33,4.8412601665
2021-01-18 03:30:00,-4.78,0.29,4.788788991,0.0,0.0,0.0,-4.78,0.29,4.788788991,-4.8,0.30000000000000004,4.8093658626,-4.8,0.30000000000000004,4.8093658626
2021-01-18 04:00:00,-4.62,0.33,4.6317707197,0.0,0.0,0.0,-4.62,0.33,4.6317707197,-4.64,0.34,4.6524402199,-4.64,0.34,4.6524402199
2021-01-18 04:30:00,-4.58,0.33,4.5918732560999995,0.0,0.0,0.0,-4.58,0.33,4.5918732560999995,-4.6,0.34,4.6125481027,-4.6,0.34,4.6125481027
2021-01-18 05:00:00,-4.75,0.30000000000000004,4.7594642556,0.0,0.0,0.0,-4.75,0.30000000000000004,4.7594642556,-4.77,0.31,4.7800627611,-4.77,0.31,4.7800627611
2021-01-18 05:30:00,-4.88,0.22,4.8849564993,0.0,0.0,0.0,-4.88,0.22,4.8849564993,-4.9,0.22,4.9049362891,-4.9,0.22,4.9049362891
2021-01-18 06:00:00,-5.15,0.22,5.1546968873,0.0,0.0,0.0,-5.15,0.22,5.1546968873,-5.17,0.22,5.1746787340000004,-5.17,0.22,5.1746787340000004
2021-01-18 06:30:00,-6.12,-0.66,6.1554853586,0.0,0.0,0.0,-6.12,-0.66,6.1554853586,-6.08,0.13,6.0813896438,-6.08,0.13,6.0813896438
2021-01-18 07:00:00,-6.69,-1.1400000000000001,6.7864349993,0.0,0.0,0.0,-6.69,-1.1400000000000001,6.7864349993,-6.55,0.25,6.554769256,-6.55,0.25,6.554769256
2021-01-18 07:30:00,-7.21,-1.26,7.3192690892,0.0,0.0,0.0,-7.21,-1.26,7.3192690892,-7.06,0.19,7.0625561945,-7.06,0.19,7.0625561945
2021-01-18 08:00:00,-3.89032,0.08824000000000001,3.8913205985,2.11968,0.61824,2.208,-6.01,-0.53,6.0333241252,-3.83032,0.89824,3.9342326317,-5.95,0.28,5.9565845919000004
2021-01-18 08:30:00,-1.46488,1.31816,1.9706392871,3.5251200000000003,1.02816,3.672,-4.99,0.29,4.9984197503,-1.48488,1.30816,1.9789267798,-5.01,0.28,5.017818251
2021-01-18 09:00:00,-1.76008,1.1295600000000001,2.0913601794,3.52992,1.02956,3.677,-5.29,0.1,5.2909450952,-1.75008,1.44956,2.2724445428,-5.28,0.42,5.2966782043
2021-01-18 09:30:00,-2.3968,1.1276,2.6487982181,3.5232,1.0276,3.67,-5.92,0.1,5.9208445344000005,-2.4168,1.2376,2.7152487915,-5.94,0.21,5.943710962
2021-01-18 10:00:00,-2.4644,0.7983,2.590472978,3.5256,1.0283,3.6725,-5.99,-0.23,5.9944140664,-2.4844,0.7983,2.6095068979000002,-6.01,-0.23,6.0143993881
2021-01-18 10:30:00,-2.57776,0.79732,2.6982523603,3.52224,1.02732,3.669,-6.1,-0.23,6.1043345256,-2.59776,0.79732,2.7173656728999998,-6.12,-0.23,6.1243203704999996
2021-01-18 11:00:00,-2.8492,0.7569,2.9480227696,3.5208,1.0269,3.6675,-6.37,-0.27,6.3757195672,-2.8692,0.7569,2.9673567783,-6.39,-0.27,6.3957016816
2021-01-18 11:30:00,-2.78496,0.7552200000000001,2.8855431811,3.51504,1.02522,3.6615,-6.3,-0.27,6.3057830599999996,-2.81496,0.7552200000000001,2.9145080288000003,-6.33,-0.27,6.3357556771
2021-01-18 12:00:00,-2.77968,0.7567600000000001,2.8808517143,3.52032,1.02676,3.667,-6.3,-0.27,6.3057830599999996,-2.80968,0.7567600000000001,2.9098088253,-6.33,-0.27,6.3357556771
2021-01-18 12:30:00,-2.99968,0.7167600000000001,3.0841246732,3.52032,1.02676,3.667,-6.52,-0.31,6.5273654716,-3.01968,0.7267600000000001,3.1059052465,-6.54,-0.30000000000000004,6.5468771181
2021-01-18 13:00:00,-2.73536,0.7180200000000001,2.8280288276,3.5246399999999998,1.02802,3.6715,-6.26,-0.31,6.2676710188,-2.75536,0.8080200000000001,2.8713942693,-6.28,-0.22,6.2838523216
2021-01-18 13:30:00,-2.83792,0.75394,2.9363609196000002,3.44208,1.00394,3.5855,-6.28,-0.25,6.2849741447,-2.85792,0.74394,2.9531599093,-6.3,-0.26,6.3053627969
2021-01-18 14:00:00,-9.5292,-1.5181,9.6493668316,0.0408,0.0119,0.0425,-9.57,-1.53,9.6915323866,-9.4692,-0.9981000000000001,9.5216570118,-9.51,-1.01,9.5634826293
2021-01-18 14:30:00,-9.37,-1.29,9.4583825256,0.0,0.0,0.0,-9.37,-1.29,9.4583825256,-9.39,-1.29,9.4781960309,-9.39,-1.29,9.4781960309
2021-01-18 15:00:00,-7.26504,-0.79522,7.3084321882,1.04496,0.30478000000000005,1.0885,-8.31,-1.1,8.3824876976,-7.28504,-0.76522,7.3251190741,-8.33,-1.07,8.3984403314
2021-01-18 15:30:00,-2.24784,1.26438,2.5790388617,3.51216,1.02438,3.6585,-5.76,0.24,5.7649978317,-2.26784,1.26438,2.5964889851,-5.78,0.24,5.7849805531000005
2021-01-18 16:00:00,-2.5688,1.2441,2.8542106177,3.5112,1.0241,3.6575,-6.08,0.22,6.0839789612,-2.5888,1.2441,2.8722239205999998,-6.1,0.22,6.1039659239
2021-01-18 16:30:00,-2.88312,1.24284,3.139591088,3.5068799999999998,1.02284,3.653,-6.39,0.22,6.3937860458,-2.90312,1.24284,3.1579672259000002,-6.41,0.22,6.4137742399
2021-01-18 17:00:00,-3.04256,1.30592,3.3109814859,3.51744,1.02592,3.664,-6.5600000000000005,0.28,6.5659728906,-3.06256,1.31592,3.3333045465,-6.58,0.29,6.5863874772
2021-01-18 17:30:00,-3.35688,1.2846600000000001,3.5943003005,3.51312,1.02466,3.6595,-6.87,0.26,6.8749181813,-3.38688,1.29466,3.6258930831000002,-6.9,0.27,6.9052805881
2021-01-18 18:00:00,-3.15016,1.28662,3.4027781371,3.5198400000000003,1.02662,3.6665,-6.67,0.26,6.6750655427000005,-3.17016,1.29662,3.4250748678000003,-6.69,0.27,6.6954462137
2021-01-18 18:30:00,-2.80544,1.31508,3.0983752194,3.51456,1.02508,3.661,-6.32,0.29,6.3266499824,-2.82544,1.31508,3.1164958848,-6.34,0.29,6.3466290265
2021-01-18 19:00:00,-2.5068799999999998,1.37466,2.8590448492,3.51312,1.02466,3.6595,-6.02,0.35000000000000003,6.0301658352,-2.5268800000000002,1.37466,2.8765974084,-6.04,0.35000000000000003,6.05013223
2021-01-18 19:30:00,-2.11024,1.45368,2.562478956,3.50976,1.02368,3.656,-5.62,0.43,5.6364261727,-2.14024,1.45368,2.5872403831,-5.65,0.43,5.6663392062
2021-01-18 20:00:00,-7.98312,-0.51966,8.0000157156,0.20688,0.060340000000000005,0.2155,-8.19,-0.58,8.2105115553,-8.00312,-0.49966000000000005,8.0187025041,-8.21,-0.56,8.2290764974
2021-01-18 20:30:00,-7.91,-0.5,7.9257870272,0.0,0.0,0.0,-7.91,-0.5,7.9257870272,-7.93,-0.49,7.945124291,-7.93,-0.49,7.945124291
2021-01-18 21:00:00,-4.78888,0.35616000000000003,4.8021059547,1.46112,0.42616000000000004,1.522,-6.25,-0.07,6.2503919877,-4.80888,0.37616000000000005,4.8235695496,-6.27,-0.05,6.2701993589
2021-01-18 21:30:00,-2.0132,1.2849,2.388292748,2.6568,0.7749,2.7675,-4.67,0.51,4.6977654262,-2.0332,1.3049,2.4159193385,-4.69,0.53,4.7198516926
2021-01-18 22:00:00,-6.6,-0.23,6.6040063598,0.0,0.0,0.0,-6.6,-0.23,6.6040063598,-6.62,-0.22,6.6236545804,-6.62,-0.22,6.6236545804
2021-01-18 22:30:00,-6.19,-0.45,6.2063354727,0.0,0.0,0.0,-6.19,-0.45,6.2063354727,-6.21,-0.39,6.2222343254,-6.21,-0.39,6.2222343254
2021-01-18 23:00:00,-5.87,-0.30000000000000004,5.8776610995,0.0,0.0,0.0,-5.87,-0.30000000000000004,5.8776610995,-5.89,-0.34,5.8998050815,-5.89,-0.34,5.8998050815
2021-01-18 23:30:00,-5.5,-0.22,5.5043982414,0.0,0.0,0.0,-5.5,-0.22,5.5043982414,-5.53,0.0,5.53,-5.53,0.0,5.53
2021-01-19 00:00:00,-5.2,-0.39,5.2146044912,0.0,0.0,0.0,-5.2,-0.39,5.2146044912,-5.22,0.18,5.2231025263,-5.22,0.18,5.2231025263
2021-01-19 00:30:00,-5.3,-0.22,5.3045640726,0.0,0.0,0.0,-5.3,-0.22,5.3045640726,-5.32,-0.22,5.3245469291,-5.32,-0.22,5.3245469291
2021-01-19 01:00:00,-5.43,-0.38,5.443280261,0.0,0.0,0.0,-5.43,-0.38,5.443280261,-5.45,-0.39,5.46393631,-5.45,-0.39,5.46393631
2021-01-19 01:30:00,-5.43,-0.22,5.4344548945,0.0,0.0,0.0,-5.43,-0.22,5.4344548945,-5.45,-0.22,5.4544385596,-5.45,-0.22,5.4544385596
2021-01-19 02:00:00,-5.32,-0.25,5.3258708208,0.0,0.0,0.0,-5.32,-0.25,5.3258708208,-5.34,-0.32,5.3495794227,-5.34,-0.32,5.3495794227
2021-01-19 02:30:00,-5.28,-0.33,5.2903024488,0.0,0.0,0.0,-5.28,-0.33,5.2903024488,-5.3,-0.48,5.3216914604,-5.3,-0.48,5.3216914604
2021-01-19 03:00:00,-5.28,-0.24,5.2854517309,0.0,0.0,0.0,-5.28,-0.24,5.2854517309,-5.3,-0.27,5.3068729022,-5.3,-0.27,5.3068729022
2021-01-19 03:30:00,-5.2,-0.24,5.2055355152,0.0,0.0,0.0,-5.2,-0.24,5.2055355152,-5.22,-0.22,5.2246339585,-5.22,-0.22,5.2246339585
2021-01-19 04:00:00,-5.07,-0.39,5.0849778761,0.0,0.0,0.0,-5.07,-0.39,5.0849778761,-5.09,-0.39,5.1049191962,-5.09,-0.39,5.1049191962
2021-01-19 04:30:00,-5.02,0.0,5.02,0.0,0.0,0.0,-5.02,0.0,5.02,-5.04,0.0,5.04,-5.04,0.0,5.04
2021-01-19 05:00:00,-5.34,-0.26,5.3463258412,0.0,0.0,0.0,-5.34,-0.26,5.3463258412,-5.36,-0.25,5.3658270565,-5.36,-0.25,5.3658270565
2021-01-19 05:30:00,-5.57,-0.29,5.5775442625,0.0,0.0,0.0,-5.57,-0.29,5.5775442625,-5.59,-0.28,5.5970081293,-5.59,-0.28,5.5970081293
2021-01-19 06:00:00,-5.74,-0.35000000000000003,5.7506608316,0.0,0.0,0.0,-5.74,-0.35000000000000003,5.7506608316,-5.76,-0.34,5.7700259965,-5.76,-0.34,5.7700259965
2021-01-19 06:30:00,-6.27,-0.5,6.2899046098,0.0,0.0,0.0,-6.27,-0.5,6.2899046098,-6.29,-0.45,6.3060764347,-6.29,-0.45,6.3060764347
2021-01-19 07:00:00,-6.89,-0.73,6.9285640648,0.0,0.0,0.0,-6.89,-0.73,6.9285640648,-6.91,-0.72,6.9474095892,-6.91,-0.72,6.9474095892
2021-01-19 07:30:00,-7.38,-0.98,7.4447834085,0.0,0.0,0.0,-7.38,-0.98,7.4447834085,-7.36,-0.68,7.3913462914,-7.36,-0.68,7.3913462914
2021-01-19 08:00:00,-4.0156,-0.5708,4.0559654831,2.0544000000000002,0.5992000000000001,2.14,-6.07,-1.17,6.1817311491,-3.9556,0.36920000000000003,3.9727924688,-6.01,-0.23,6.0143993881
2021-01-19 08:30:00,-1.62064,0.30648000000000003,1.6493647262,3.51936,1.02648,3.666,-5.14,-0.72,5.1901830411,-1.51064,1.66648,2.2492640574,-5.03,0.64,5.0705522382
2021-01-19 09:00:00,-1.73872,0.30704000000000004,1.7656219301,3.52128,1.02704,3.668,-5.26,-0.72,5.309048879,-1.62872,1.66704,2.3306117652,-5.15,0.64,5.1896146292
2021-01-19 09:30:00,-2.03408,0.27256,2.0522598276,3.50592,1.02256,3.652,-5.54,-0.75,5.5905366469,-1.92408,1.62256,2.5168998391,-5.43,0.6000000000000001,5.4630485995
2021-01-19 10:00:00,-2.32128,0.23046000000000003,2.3326921464,3.49872,1.02046,3.6445,-5.82,-0.79,5.8733721149,-2.20128,1.58046,2.709886981,-5.7,0.56,5.7274427103
2021-01-19 10:30:00,-2.13416,0.34962000000000004,2.1626079279,3.4958400000000003,1.01962,3.6415,-5.63,-0.67,5.6697266248,-2.01416,1.69962,2.6354408834000003,-5.51,0.68,5.5518015094
