Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-19 11:00:00,-6.26704,-0.6387200000000001,6.2995042345,1.51296,0.44128000000000006,1.576,-7.78,-1.08,7.8546037456,-6.21704,-0.00872,6.2170461153,-7.73,-0.45,7.7430872396
2021-01-19 11:30:00,-9.18,-1.28,9.2688079061,0.0,0.0,0.0,-9.18,-1.28,9.2688079061,-9.2,-1.27,9.2872439399,-9.2,-1.27,9.2872439399
2021-01-19 12:00:00,-8.97,-1.18,9.0472813596,0.0,0.0,0.0,-8.97,-1.18,9.0472813596,-8.99,-1.17,9.065814911,-8.99,-1.17,9.065814911
2021-01-19 12:30:00,-9.29,-1.3,9.3805170433,0.0,0.0,0.0,-9.29,-1.3,9.3805170433,-9.31,-1.29,9.3989467495,-9.31,-1.29,9.3989467495
2021-01-19 13:00:00,-9.07,-1.3,9.1626906529,0.0,0.0,0.0,-9.07,-1.3,9.1626906529,-9.09,-1.29,9.181078368,-9.09,-1.29,9.181078368
2021-01-19 13:30:00,-9.13,-1.26,9.2165340557,0.0,0.0,0.0,-9.13,-1.26,9.2165340557,-9.15,-1.25,9.2349878181,-9.15,-1.25,9.2349878181
2021-01-19 14:00:00,-8.94,-1.22,9.0228598571,0.0,0.0,0.0,-8.94,-1.22,9.0228598571,-8.97,-1.21,9.0512430086,-8.97,-1.21,9.0512430086
2021-01-19 14:30:00,-4.0988,0.11910000000000001,4.1005299962,2.4312,0.7091000000000001,2.5324999999999998,-6.53,-0.59,6.5565997285,-4.1188,0.09910000000000001,4.1199920206,-6.55,-0.61,6.5783432565
2021-01-19 15:00:00,-3.88488,0.36066000000000004,3.9015853509,2.50512,0.7306600000000001,2.6095,-6.39,-0.37,6.4007030864,-3.9048800000000004,0.37066000000000004,3.9224324915,-6.41,-0.36,6.4201012453
2021-01-19 15:30:00,-2.26864,0.8174800000000001,2.4114313177,3.35136,0.9774800000000001,3.491,-5.62,-0.16,5.6222771187,-2.24864,1.28748,2.5911361601,-5.6,0.31,5.6085737938
2021-01-19 16:00:00,-2.146,1.272,2.4946542847,3.504,1.022,3.65,-5.65,0.25,5.6555282689,-2.166,1.272,2.5118797742,-5.67,0.25,5.6755087878
2021-01-19 16:30:00,-2.46424,1.28668,2.7799324093,3.48576,1.01668,3.6310000000000002,-5.95,0.27,5.9561229,-2.4842400000000002,1.29668,2.802289671,-5.97,0.28,5.9765625572
2021-01-19 17:00:00,-2.71472,1.37654,3.0437751313,3.48528,1.01654,3.6305,-6.2,0.36,6.2104428184,-2.7347200000000003,1.4265400000000001,3.084430231,-6.22,0.41000000000000003,6.2334982153
2021-01-19 17:30:00,-3.03232,1.37724,3.330428591,3.48768,1.01724,3.633,-6.52,0.36,6.5299310869,-3.05232,1.38724,3.3527738069,-6.54,0.37,6.5504579993
2021-01-19 18:00:00,-2.84936,1.38102,3.1663967929,3.50064,1.02102,3.6465,-6.35,0.36,6.3601965378,-2.86936,1.3910200000000001,3.188755784,-6.37,0.37,6.3807366346
2021-01-19 18:30:00,-2.33088,1.39516,2.716518544,3.5491200000000003,1.03516,3.697,-5.88,0.36,5.8910101001,-2.35088,1.40516,2.7388156930000003,-5.9,0.37,5.9115903106
2021-01-19 19:00:00,-3.7808,0.9331,3.8942424488,2.7192,0.7931,2.8325,-6.5,0.14,6.5015075175,-3.7908,1.0231,3.9264358202,-6.51,0.23,6.5140617129
2021-01-19 19:30:00,-8.91,-0.78,8.9440762519,0.0,0.0,0.0,-8.91,-0.78,8.9440762519,-8.93,-0.74,8.9606082383,-8.93,-0.74,8.9606082383
2021-01-19 20:00:00,-8.66,-0.76,8.6932847647,0.0,0.0,0.0,-8.66,-0.76,8.6932847647,-8.69,-0.74,8.7214505674,-8.69,-0.74,8.7214505674
2021-01-19 20:30:00,-8.23,-0.6900000000000001,8.2588740153,0.0,0.0,0.0,-8.23,-0.6900000000000001,8.2588740153,-8.25,-0.68,8.277976806,-8.25,-0.68,8.277976806
2021-01-19 21:00:00,-7.78,-0.62,7.8046652715,0.0,0.0,0.0,-7.78,-0.62,7.8046652715,-7.8,-0.61,7.8238162044,-7.8,-0.61,7.8238162044
2021-01-19 21:30:00,-7.42,-0.47000000000000003,7.4348705436,0.0,0.0,0.0,-7.42,-0.47000000000000003,7.4348705436,-7.44,-0.46,7.4542068659,-7.44,-0.46,7.4542068659
2021-01-19 22:00:00,-7.0,-0.33,7.0077742544,0.0,0.0,0.0,-7.0,-0.33,7.0077742544,-7.02,-0.32,7.0272896625,-7.02,-0.32,7.0272896625
2021-01-19 22:30:00,-6.54,-0.59,6.5665592208,0.0,0.0,0.0,-6.54,-0.59,6.5665592208,-6.48,0.18,6.4824995179,-6.48,0.18,6.4824995179
2021-01-19 23:00:00,-6.16,-0.81,6.2130266376,0.0,0.0,0.0,-6.16,-0.81,6.2130266376,-6.03,0.52,6.0523796973,-6.03,0.52,6.0523796973
2021-01-19 23:30:00,-5.79,-0.76,5.8396660863,0.0,0.0,0.0,-5.79,-0.76,5.8396660863,-5.67,0.58,5.6995877044,-5.67,0.58,5.6995877044
2021-01-20 00:00:00,-5.61,-0.8,5.6667539209,0.0,0.0,0.0,-5.61,-0.8,5.6667539209,-5.5,0.54,5.5264455123000005,-5.5,0.54,5.5264455123000005
2021-01-20 00:30:00,-5.55,-0.76,5.6017943554,0.0,0.0,0.0,-5.55,-0.76,5.6017943554,-5.43,0.5700000000000001,5.4598351623,-5.43,0.5700000000000001,5.4598351623
2021-01-20 01:00:00,-5.78,-0.76,5.8297512811,0.0,0.0,0.0,-5.78,-0.76,5.8297512811,-5.66,0.5700000000000001,5.6886290087999996,-5.66,0.5700000000000001,5.6886290087999996
2021-01-20 01:30:00,-5.67,-0.76,5.7207079981,0.0,0.0,0.0,-5.67,-0.76,5.7207079981,-5.55,0.5700000000000001,5.5791934901,-5.55,0.5700000000000001,5.5791934901
2021-01-20 02:00:00,-5.49,-0.72,5.5370118295,0.0,0.0,0.0,-5.49,-0.72,5.5370118295,-5.37,0.62,5.4056729461,-5.37,0.62,5.4056729461
2021-01-20 02:30:00,-5.49,-0.72,5.5370118295,0.0,0.0,0.0,-5.49,-0.72,5.5370118295,-5.37,0.62,5.4056729461,-5.37,0.62,5.4056729461
2021-01-20 03:00:00,-5.52,-0.8,5.5776697643,0.0,0.0,0.0,-5.52,-0.8,5.5776697643,-5.4,0.55,5.427936993,-5.4,0.55,5.427936993
2021-01-20 03:30:00,-5.45,-0.78,5.50553358,0.0,0.0,0.0,-5.45,-0.78,5.50553358,-5.33,0.5700000000000001,5.3603917767,-5.33,0.5700000000000001,5.3603917767
2021-01-20 04:00:00,-5.3,-0.75,5.352803004,0.0,0.0,0.0,-5.3,-0.75,5.352803004,-5.19,0.59,5.2234279932,-5.19,0.59,5.2234279932
2021-01-20 04:30:00,-5.3,-0.75,5.352803004,0.0,0.0,0.0,-5.3,-0.75,5.352803004,-5.19,0.59,5.2234279932,-5.19,0.59,5.2234279932
2021-01-20 05:00:00,-5.45,-0.8300000000000001,5.5128395587,0.0,0.0,0.0,-5.45,-0.8300000000000001,5.5128395587,-5.34,0.52,5.3652586145,-5.34,0.52,5.3652586145
2021-01-20 05:30:00,-5.64,-0.8300000000000001,5.7007455653,0.0,0.0,0.0,-5.64,-0.8300000000000001,5.7007455653,-5.52,0.5,5.5425986685,-5.52,0.5,5.5425986685
2021-01-20 06:00:00,-5.72,-0.34,5.7300959852,0.0,0.0,0.0,-5.72,-0.34,5.7300959852,-5.73,-0.2,5.733489339,-5.73,-0.2,5.733489339
2021-01-20 06:30:00,-6.23,-0.44,6.2455183932,0.0,0.0,0.0,-6.23,-0.44,6.2455183932,-6.25,-0.43,6.264774537,-6.25,-0.43,6.264774537
2021-01-20 07:00:00,-6.84,-0.62,6.8680419335,0.0,0.0,0.0,-6.84,-0.62,6.8680419335,-6.86,-0.62,6.8879605109,-6.86,-0.62,6.8879605109
2021-01-20 07:30:00,-6.04408,-0.7324400000000001,6.0882979066,0.74592,0.21756000000000003,0.777,-6.79,-0.9500000000000001,6.856135938,-5.97408,-0.02244,5.9741221447,-6.72,-0.24,6.7242843485
2021-01-20 08:00:00,-1.08944,1.25808,1.6642249848000001,3.49056,1.01808,3.636,-4.58,0.24,4.5862838988,-1.10944,1.25808,1.6773855848,-4.6,0.24,4.6062566146
2021-01-20 08:30:00,-1.49864,1.25248,1.9531072679,3.4713600000000002,1.01248,3.616,-4.97,0.24,4.9757913943,-1.51864,1.25248,1.9684952628999999,-4.99,0.24,4.9957682092
2021-01-20 09:00:00,-1.74192,1.25444,2.1466031305,3.4780800000000003,1.01444,3.623,-5.22,0.24,5.2255143288,-1.7719200000000002,1.25444,2.1710182404,-5.25,0.24,5.2554828513
2021-01-20 09:30:00,-2.2072,0.7729,2.3386120349,3.4728,1.0129,3.6175,-5.68,-0.24,5.6850681614,-2.2372,0.7829,2.3702312651,-5.71,-0.23,5.7146303468
2021-01-20 10:00:00,-2.23288,0.7741600000000001,2.3632767083,3.47712,1.01416,3.622,-5.71,-0.24,5.7150415572,-2.25288,0.7841600000000001,2.3854507331,-5.73,-0.23,5.734614198
2021-01-20 10:30:00,-2.38712,0.7658400000000001,2.5069608693000003,3.48288,1.01584,3.628,-5.87,-0.25,5.8753212678,-2.41712,0.7858400000000001,2.5416556809,-5.9,-0.23,5.9044813489
2021-01-20 11:00:00,-2.36472,0.78654,2.4920966775,3.48528,1.01654,3.6305,-5.85,-0.23,5.8545196216,-2.38472,0.78654,2.5110823662,-5.87,-0.23,5.8745042344
2021-01-20 11:30:00,-2.43288,0.72416,2.5383681372,3.47712,1.01416,3.622,-5.91,-0.29,5.9171107815,-2.45288,0.8841600000000001,2.6073663341,-5.93,-0.13,5.9314247867
2021-01-20 12:00:00,-2.39192,1.23444,2.6916766894,3.4780800000000003,1.01444,3.623,-5.87,0.22,5.8741212109,-2.41192,1.24444,2.7140355561,-5.89,0.23,5.8944889516
2021-01-20 12:30:00,-2.6072,1.0429,2.8080477649,3.4728,1.0129,3.6175,-6.08,0.03,6.0800740127,-2.6372,1.1529,2.878194269,-6.11,0.14,6.1116037175
2021-01-20 13:00:00,-2.4224,1.2543,2.7278728434,3.4776,1.0143,3.6225,-5.9,0.24,5.9048793383,-2.4424,1.2543,2.7456486028000002,-5.92,0.24,5.9248628676
2021-01-20 13:30:00,-2.24096,1.28472,2.5831003078,3.47904,1.01472,3.624,-5.72,0.27,5.726368832,-2.26096,1.28472,2.6004702652000002,-5.74,0.27,5.7463466655
2021-01-20 14:00:00,-2.1224,1.2843,2.4807273631,3.4776,1.0143,3.6225,-5.6,0.27,5.6065051503,-2.1524,1.2843,2.5064421497,-5.63,0.27,5.6364705268
2021-01-20 14:30:00,-2.07672,1.28304,2.441097622,3.47328,1.01304,3.618,-5.55,0.27,5.5565636863,-2.09672,1.28304,2.45813474,-5.57,0.27,5.576540146
2021-01-20 15:00:00,-2.15288,1.28416,2.5067826392,3.47712,1.01416,3.622,-5.63,0.27,5.6364705268,-2.18288,1.26416,2.5225117641,-5.66,0.25,5.6655185111
2021-01-20 15:30:00,-2.29,1.305,2.6357399341,3.48,1.015,3.625,-5.77,0.29,5.7772830985,-2.31,1.305,2.6531349381,-5.79,0.29,5.7972579725
2021-01-20 16:00:00,-5.89024,0.13868,5.891872317,1.7097600000000002,0.49868000000000007,1.7810000000000001,-7.6,-0.36,7.6085215384,-5.92024,0.15868000000000002,5.9223661656,-7.63,-0.34,7.6375716036
2021-01-20 16:30:00,-8.07248,-0.5311400000000001,8.0899346753,0.6475200000000001,0.18886000000000003,0.6745,-8.72,-0.72,8.7496742797,-8.09248,-0.47114000000000006,8.1061831616,-8.74,-0.66,8.764884483
2021-01-20 17:00:00,-4.49536,0.97052,4.5989314628999995,2.50464,0.7305200000000001,2.609,-7.0,0.24,7.0041130773,-4.52536,0.96052,4.6261735592,-7.03,0.23,7.0337614404
2021-01-20 17:30:00,-4.8392800000000005,0.9664600000000001,4.9348430421,2.49072,0.7264600000000001,2.5945,-7.33,0.24,7.3339280062,-4.85928,0.9564600000000001,4.9525163150000004,-7.35,0.23,7.3535977589
2021-01-20 18:00:00,-4.65448,0.96786,4.7540442836,2.49552,0.7278600000000001,2.5995,-7.15,0.24,7.1540268381,-4.67448,0.95786,4.7716096917,-7.17,0.23,7.1736880334
2021-01-20 18:30:00,-3.54208,1.24106,3.7532067156,2.91792,0.85106,3.0395,-6.46,0.39,6.4717617385,-3.57208,1.24106,3.7815321564,-6.49,0.39,6.501707468
2021-01-20 19:00:00,-2.21512,1.5793400000000002,2.720491031,3.49488,1.01934,3.6405000000000003,-5.71,0.56,5.7373948792,-2.23512,1.58934,2.7425832804,-5.73,0.5700000000000001,5.7582809935
2021-01-20 19:30:00,-1.91992,1.57794,2.4851534057,3.49008,1.01794,3.6355,-5.41,0.56,5.43890614,-1.93992,1.5879400000000001,2.5069589247,-5.43,0.5700000000000001,5.4598351623
2021-01-20 20:00:00,-1.49848,1.66836,2.2425136343,3.49152,1.01836,3.637,-4.99,0.65,5.0321565953,-1.51848,1.66836,2.2559269935,-5.01,0.65,5.051989707
2021-01-20 20:30:00,-1.26472,1.66654,2.0920975718,3.48528,1.01654,3.6305,-4.75,0.65,4.7942674101,-1.28472,1.66654,2.1042483337,-4.77,0.65,4.8140835057
2021-01-20 21:00:00,-0.8308800000000001,1.6676600000000001,1.8631831499,3.48912,1.01766,3.6345,-4.32,0.65,4.3686267865,-0.8508800000000001,1.6676600000000001,1.8721876642000002,-4.34,0.65,4.3884051773
2021-01-20 21:30:00,-0.5413600000000001,1.6875200000000001,1.7722286534,3.48864,1.01752,3.634,-4.03,0.67,4.0853151653,-0.5713600000000001,1.69752,1.791096424,-4.06,0.68,4.1165519552
2021-01-20 22:00:00,-0.15944000000000003,1.63808,1.6458211324,3.49056,1.01808,3.636,-3.65,0.62,3.7022830794,-0.14944000000000002,1.96808,1.973745475,-3.64,0.9500000000000001,3.7619276973
2021-01-20 22:30:00,-6.1488,-0.16840000000000002,6.1511055917,0.2112,0.0616,0.22,-6.36,-0.23,6.3641574462,-6.1688,-0.1584,6.1708333311,-6.38,-0.22,6.3837919766
2021-01-20 23:00:00,-6.17,-0.23,6.1742853838,0.0,0.0,0.0,-6.17,-0.23,6.1742853838,-6.19,-0.24,6.1946509183,-6.19,-0.24,6.1946509183
2021-01-20 23:30:00,-5.95,-0.25,5.9552497849,0.0,0.0,0.0,-5.95,-0.25,5.9552497849,-5.97,-0.24,5.9748221731,-5.97,-0.24,5.9748221731
2021-01-21 00:00:00,-5.66,-0.23,5.6646712173000004,0.0,0.0,0.0,-5.66,-0.23,5.6646712173000004,-5.68,-0.24,5.6850681614,-5.68,-0.24,5.6850681614
2021-01-21 00:30:00,-5.71,-0.23,5.7146303468,0.0,0.0,0.0,-5.71,-0.23,5.7146303468,-5.73,-0.24,5.7350239755,-5.73,-0.24,5.7350239755
2021-01-21 01:00:00,-5.86,-0.23,5.8645119149,0.0,0.0,0.0,-5.86,-0.23,5.8645119149,-5.87,-0.24,5.8749042545,-5.87,-0.24,5.8749042545
2021-01-21 01:30:00,-5.8,-0.23,5.8045585534,0.0,0.0,0.0,-5.8,-0.23,5.8045585534,-5.82,-0.24,5.8249463517,-5.82,-0.24,5.8249463517
2021-01-21 02:00:00,-5.71,-0.23,5.7146303468,0.0,0.0,0.0,-5.71,-0.23,5.7146303468,-5.73,-0.24,5.7350239755,-5.73,-0.24,5.7350239755
2021-01-21 02:30:00,-5.63,-0.23,5.6346960876,0.0,0.0,0.0,-5.63,-0.23,5.6346960876,-5.65,-0.24,5.6550950478,-5.65,-0.24,5.6550950478
2021-01-21 03:00:00,-5.54,-0.23,5.5447723127,0.0,0.0,0.0,-5.54,-0.23,5.5447723127,-5.5600000000000005,-0.24,5.5651774455,-5.5600000000000005,-0.24,5.5651774455
2021-01-21 03:30:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.24,5.5152243835,-5.51,-0.24,5.5152243835
2021-01-21 04:00:00,-5.42,-0.23,5.4248778788,0.0,0.0,0.0,-5.42,-0.23,5.4248778788,-5.44,-0.24,5.4452915441,-5.44,-0.24,5.4452915441
2021-01-21 04:30:00,-5.42,-0.23,5.4248778788,0.0,0.0,0.0,-5.42,-0.23,5.4248778788,-5.44,-0.24,5.4452915441,-5.44,-0.24,5.4452915441
2021-01-21 05:00:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.44,-0.24,5.4452915441,-5.44,-0.24,5.4452915441
2021-01-21 05:30:00,-5.67,-0.23,5.6746629856,0.0,0.0,0.0,-5.67,-0.23,5.6746629856,-5.69,-0.24,5.6950592622,-5.69,-0.24,5.6950592622
2021-01-21 06:00:00,-5.86,-0.25,5.8653303402,0.0,0.0,0.0,-5.86,-0.25,5.8653303402,-5.88,-0.24,5.8848959209,-5.88,-0.24,5.8848959209
2021-01-21 06:30:00,-6.5,-0.42,6.5135550969,0.0,0.0,0.0,-6.5,-0.42,6.5135550969,-6.52,-0.42,6.533513603,-6.52,-0.42,6.533513603
2021-01-21 07:00:00,-7.06,-0.65,7.0898589549,0.0,0.0,0.0,-7.06,-0.65,7.0898589549,-7.09,-0.64,7.1188271506,-7.09,-0.64,7.1188271506
2021-01-21 07:30:00,-7.78,-0.9,7.8318835538,0.0,0.0,0.0,-7.78,-0.9,7.8318835538,-7.79,-0.81,7.8319984678,-7.79,-0.81,7.8319984678
2021-01-21 08:00:00,-4.4116,0.1512,4.4141902995,1.9584000000000001,0.5712,2.04,-6.37,-0.42,6.3838311381,-4.4316,0.2212,4.4371170821,-6.39,-0.35000000000000003,6.3995781111
2021-01-21 08:30:00,-1.70496,1.24522,2.1112701035,3.51504,1.02522,3.6615,-5.22,0.22,5.2246339585,-1.72496,1.24522,2.127453842,-5.24,0.22,5.2446162872
2021-01-21 09:00:00,-1.85968,1.24676,2.2389328261,3.52032,1.02676,3.667,-5.38,0.22,5.3844962624,-1.87968,1.24676,2.2555725216,-5.4,0.22,5.4044796234
2021-01-21 09:30:00,-1.96496,1.24522,2.3262933285000003,3.51504,1.02522,3.6615,-5.48,0.22,5.4844142805,-1.98496,1.24522,2.3432112688,-5.5,0.22,5.5043982414
2021-01-21 10:00:00,-2.02976,1.2138200000000001,2.365012611,3.51024,1.02382,3.6565000000000003,-5.54,0.19,5.5432571652,-2.04976,1.2138200000000001,2.3821996243,-5.5600000000000005,0.19,5.5632454557
2021-01-21 10:30:00,-5.50328,-0.30304000000000003,5.5116171855000005,1.80672,0.5269600000000001,1.8820000000000001,-7.31,-0.8300000000000001,7.3569694848000005,-5.52328,-0.26304,5.5295399447,-7.33,-0.79,7.3724487112
2021-01-21 11:00:00,-8.9,-1.06,8.962901316,0.0,0.0,0.0,-8.9,-1.06,8.962901316,-8.93,-1.05,8.9915182255,-8.93,-1.05,8.9915182255
2021-01-21 11:30:00,-8.96,-1.06,9.0224830285,0.0,0.0,0.0,-8.96,-1.06,9.0224830285,-8.98,-1.05,9.0411780206,-8.98,-1.05,9.0411780206
2021-01-21 12:00:00,-8.96,-1.1,9.0272697977,0.0,0.0,0.0,-8.96,-1.1,9.0272697977,-8.98,-1.09,9.0459106783,-8.98,-1.09,9.0459106783
2021-01-21 12:30:00,-6.02096,-0.49278000000000005,6.0410919088,1.49904,0.43722000000000005,1.5615,-7.52,-0.93,7.5772884332,-6.05096,-0.47278000000000003,6.0694017704,-7.55,-0.91,7.6046433184
2021-01-21 13:00:00,-3.20568,0.8587600000000001,3.3187125516,2.9443200000000003,0.8587600000000001,3.067,-6.15,0.0,6.15,-3.22568,0.8587600000000001,3.3380353803,-6.17,0.0,6.17
2021-01-21 13:30:00,-3.17,0.6375000000000001,3.2334665995,2.94,0.8575,3.0625,-6.11,-0.22,6.1139594372,-3.2,0.6375000000000001,3.2628831193,-6.14,-0.22,6.1439401039
2021-01-21 14:00:00,-3.0076,0.8282,3.1195469222,2.9424,0.8582000000000001,3.065,-5.95,-0.03,5.9500756298,-3.0276,0.7982,3.1310517402,-5.97,-0.06,5.9703014999
2021-01-21 14:30:00,-1.85528,0.7859600000000001,2.0148937937,3.41472,0.9959600000000001,3.557,-5.27,-0.21,5.2741824011,-1.84528,1.60596,2.446255465,-5.26,0.61,5.2952525908
2021-01-21 15:00:00,-1.60504,0.59228,1.7108328381,3.50496,1.02228,3.651,-5.11,-0.43,5.1280600621,-1.5050400000000002,1.9222800000000002,2.4413737526,-5.01,0.9,5.0901964599
2021-01-21 15:30:00,-1.83168,0.6632600000000001,1.9480671061,3.50832,1.02326,3.6545,-5.34,-0.36,5.3521210749,-1.72168,2.00326,2.6414451821,-5.23,0.98,5.3210243375
2021-01-21 16:00:00,-1.94216,0.6831200000000001,2.0587953759,3.50784,1.02312,3.654,-5.45,-0.34,5.4605952057,-1.83216,2.00312,2.7146454649000002,-5.34,0.98,5.429180417
2021-01-21 16:30:00,-2.06832,1.43424,2.5169410005,3.51168,1.02424,3.658,-5.58,0.41000000000000003,5.5950424485,-2.09832,1.44424,2.5473075981999997,-5.61,0.42,5.6256999564
2021-01-21 17:00:00,-2.59592,1.40494,2.9517210319,3.51408,1.02494,3.6605,-6.11,0.38,6.1218052893,-2.61592,1.41494,2.9740700479,-6.13,0.39,6.1423936702
2021-01-21 17:30:00,-3.10256,1.34592,3.3819194550000002,3.51744,1.02592,3.664,-6.62,0.32,6.6277296264,-3.12256,1.35592,3.4042473471,-6.64,0.33,6.6481952438
2021-01-21 18:00:00,-2.9372800000000003,1.3774600000000001,3.2442271576,3.52272,1.02746,3.6695,-6.46,0.35000000000000003,6.4694744763,-2.96728,1.38746,3.2756367091,-6.49,0.36,6.499976923
2021-01-21 18:30:00,-2.5892,1.4269,2.9563491421,3.5208,1.0269,3.6675,-6.11,0.4,6.1230792907,-2.6092,1.4369,2.9786920368,-6.13,0.41000000000000003,6.143695956
2021-01-21 19:00:00,-2.25632,1.5377399999999999,2.7304989013,3.52368,1.02774,3.6705,-5.78,0.51,5.8024563764,-2.27632,1.5477400000000001,2.7526590508,-5.8,0.52,5.8232636897
2021-01-21 19:30:00,-2.04728,1.51746,2.5483406856,3.52272,1.02746,3.6695,-5.57,0.49,5.5915114236,-2.07728,1.52746,2.5784154533,-5.6,0.5,5.6222771187
2021-01-21 20:00:00,-1.69872,1.5370400000000002,2.2908822755,3.52128,1.02704,3.668,-5.22,0.51,5.2448546214,-1.71872,1.54704,2.3124297179,-5.24,0.52,5.2657383148
2021-01-21 20:30:00,-7.82976,-0.49868000000000007,7.8456244748,0.21024,0.061320000000000006,0.219,-8.04,-0.56,8.0594788913,-7.84976,-0.47868000000000005,7.86434146,-8.06,-0.54,8.0780690762
2021-01-21 21:00:00,-4.07104,0.6967800000000001,4.1302383769,1.90896,0.55678,1.9885000000000002,-5.98,0.14,5.9816385715,-4.09104,0.7467800000000001,4.1586402405,-6.0,0.19,6.0030075795
2021-01-21 21:30:00,-0.54344,1.87858,1.9556047274,3.52656,1.02858,3.6734999999999998,-4.07,0.85,4.1578119246,-0.56344,1.87858,1.9612565997,-4.09,0.85,4.1773915306
2021-01-21 22:00:00,-0.1468,1.9576,1.9630965335,3.5232,1.0276,3.67,-3.67,0.93,3.7860005283,-0.1668,1.9676,1.9746574386,-3.69,0.9400000000000001,3.8078471608
2021-01-21 22:30:00,-6.06512,0.17434000000000002,6.0676251573,0.25488,0.07434,0.2655,-6.32,0.1,6.3207910897,-6.08512,0.34434000000000003,6.0948548342,-6.34,0.27,6.345746607
2021-01-21 23:00:00,-6.05,-0.22,6.0539986786,0.0,0.0,0.0,-6.05,-0.22,6.0539986786,-6.07,-0.22,6.073985512,-6.07,-0.22,6.073985512
2021-01-21 23:30:00,-5.71,-0.22,5.7142366069,0.0,0.0,0.0,-5.71,-0.22,5.7142366069,-5.73,0.0,5.73,-5.73,0.0,5.73
2021-01-22 00:00:00,-5.53,-0.22,5.5343744001,0.0,0.0,0.0,-5.53,-0.22,5.5343744001,-5.5600000000000005,0.0,5.5600000000000005,-5.5600000000000005,0.0,5.5600000000000005
2021-01-22 00:30:00,-5.55,-0.22,5.5543586488,0.0,0.0,0.0,-5.55,-0.22,5.5543586488,-5.57,-0.22,5.5743430106,-5.57,-0.22,5.5743430106
2021-01-22 01:00:00,-5.66,-0.02,5.6600353356,0.0,0.0,0.0,-5.66,-0.02,5.6600353356,-5.68,0.02,5.6800352112,-5.68,0.02,5.6800352112
2021-01-22 01:30:00,-5.66,-0.23,5.6646712173000004,0.0,0.0,0.0,-5.66,-0.23,5.6646712173000004,-5.68,-0.23,5.6846547828,-5.68,-0.23,5.6846547828
2021-01-22 02:00:00,-5.59,-0.23,5.5947296628,0.0,0.0,0.0,-5.59,-0.23,5.5947296628,-5.61,-0.23,5.6147128155,-5.61,-0.23,5.6147128155
2021-01-22 02:30:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.13,5.5215305849,-5.52,-0.13,5.5215305849
2021-01-22 03:00:00,-5.46,0.07,5.4604486995,0.0,0.0,0.0,-5.46,0.07,5.4604486995,-5.49,0.07,5.4904462478,-5.49,0.07,5.4904462478
2021-01-22 03:30:00,-5.4,-0.22,5.4044796234,0.0,0.0,0.0,-5.4,-0.22,5.4044796234,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2021-01-22 04:00:00,-5.29,-0.22,5.2945726929,0.0,0.0,0.0,-5.29,-0.22,5.2945726929,-5.31,-0.22,5.3145554847,-5.31,-0.22,5.3145554847
2021-01-22 04:30:00,-5.35,-0.25,5.3558379363,0.0,0.0,0.0,-5.35,-0.25,5.3558379363,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2021-01-22 05:00:00,-5.53,-0.25,5.5356481102,0.0,0.0,0.0,-5.53,-0.25,5.5356481102,-5.55,-0.24,5.5551867655,-5.55,-0.24,5.5551867655
2021-01-22 05:30:00,-5.79,-0.27,5.7962919181,0.0,0.0,0.0,-5.79,-0.27,5.7962919181,-5.8100000000000005,-0.26,5.8158146463,-5.8100000000000005,-0.26,5.8158146463
2021-01-22 06:00:00,-5.87,-0.29,5.8771591777,0.0,0.0,0.0,-5.87,-0.29,5.8771591777,-5.89,-0.28,5.8966515922,-5.89,-0.28,5.8966515922
2021-01-22 06:30:00,-6.61,-0.79,6.6570413849,0.0,0.0,0.0,-6.61,-0.79,6.6570413849,-6.5600000000000005,-0.18,6.5624690475000005,-6.5600000000000005,-0.18,6.5624690475000005
2021-01-22 07:00:00,-7.23,-0.79,7.27303238,0.0,0.0,0.0,-7.23,-0.79,7.27303238,-7.26,-0.77,7.3007191427,-7.26,-0.77,7.3007191427
2021-01-22 07:30:00,-7.8,-0.93,7.8552466543,0.0,0.0,0.0,-7.8,-0.93,7.8552466543,-7.82,-0.92,7.8739316736,-7.82,-0.92,7.8739316736
2021-01-22 08:00:00,-8.27,-1.03,8.3338946478,0.0,0.0,0.0,-8.27,-1.03,8.3338946478,-8.3,-1.02,8.3624398354,-8.3,-1.02,8.3624398354
2021-01-22 08:30:00,-8.74,-1.19,8.8206405663,0.0,0.0,0.0,-8.74,-1.19,8.8206405663,-8.77,-1.18,8.8490281952,-8.77,-1.18,8.8490281952
2021-01-22 09:00:00,-9.12,-1.31,9.2136040722,0.0,0.0,0.0,-9.12,-1.31,9.2136040722,-9.14,-1.3,9.2319878683,-9.14,-1.3,9.2319878683
2021-01-22 09:30:00,-6.33768,-0.58474,6.3645980745,1.49232,0.43526000000000004,1.5545,-7.83,-1.02,7.8961572933,-6.32768,-0.36474,6.3381834503,-7.82,-0.8,7.8608142072
2021-01-22 10:00:00,-3.9829600000000003,-0.28878000000000004,3.9934151112,2.74704,0.80122,2.8615,-6.73,-1.09,6.8176975586,-3.85296,1.12122,4.0127839526,-6.6,0.32,6.607753022
2021-01-22 10:30:00,-7.6024,-1.0032,7.6683046366,0.7776000000000001,0.2268,0.81,-8.38,-1.23,8.4697874826,-7.5724,-0.5432,7.5918580071,-8.35,-0.77,8.3854278364
2021-01-22 11:00:00,-5.8796,-0.44780000000000003,5.8966279347,1.5504,0.45220000000000005,1.615,-7.43,-0.9,7.4843102555,-5.8996,-0.4078,5.9136774515,-7.45,-0.86,7.4994733148
2021-01-22 11:30:00,-4.77888,0.011160000000000002,4.7788930308,2.30112,0.6711600000000001,2.3970000000000002,-7.08,-0.66,7.1106961684,-4.7988800000000005,0.04116,4.7990565114,-7.1,-0.63,7.1278959027
2021-01-22 12:00:00,-8.98,-1.3,9.0736100864,0.0,0.0,0.0,-8.98,-1.3,9.0736100864,-9.0,-1.29,9.0919799824,-9.0,-1.29,9.0919799824
2021-01-22 12:30:00,-8.79,-1.22,8.8742605326,0.0,0.0,0.0,-8.79,-1.22,8.8742605326,-8.82,-1.21,8.9026119763,-8.82,-1.21,8.9026119763
2021-01-22 13:00:00,-8.88,-1.2,8.9607142572,0.0,0.0,0.0,-8.88,-1.2,8.9607142572,-8.9,-1.19,8.9792037509,-8.9,-1.19,8.9792037509
2021-01-22 13:30:00,-8.64,-1.1400000000000001,8.7148838202,0.0,0.0,0.0,-8.64,-1.1400000000000001,8.7148838202,-8.65,-1.05,8.7134952803,-8.65,-1.05,8.7134952803
2021-01-22 14:00:00,-8.49,-1.09,8.5596845736,0.0,0.0,0.0,-8.49,-1.09,8.5596845736,-8.48,-0.85,8.5224937665,-8.48,-0.85,8.5224937665
2021-01-22 14:30:00,-8.21,-0.8,8.2488847731,0.0,0.0,0.0,-8.21,-0.8,8.2488847731,-8.23,-0.79,8.2678292193,-8.23,-0.79,8.2678292193
2021-01-22 15:00:00,-8.16,-0.72,8.1917031196,0.0,0.0,0.0,-8.16,-0.72,8.1917031196,-8.18,-0.71,8.2107551419,-8.18,-0.71,8.2107551419
2021-01-22 15:30:00,-2.28512,1.26434,2.6115759706,3.13488,0.91434,3.2655,-5.42,0.35000000000000003,5.4312889814,-2.30512,1.27434,2.6339173582,-5.44,0.36,5.4518987518
2021-01-22 16:00:00,-1.54528,1.55096,2.1893759842,3.53472,1.03096,3.682,-5.08,0.52,5.1065448201,-1.56528,1.5609600000000001,2.2105876142,-5.1,0.53,5.1274652607
2021-01-22 16:30:00,-1.7763200000000001,1.6077400000000002,2.3958590631,3.52368,1.02774,3.6705,-5.3,0.58,5.3316413983,-1.7963200000000001,1.6077400000000002,2.4107246732,-5.32,0.58,5.3515231477
2021-01-22 17:00:00,-2.16528,1.65096,2.7228856752,3.53472,1.03096,3.682,-5.7,0.62,5.7336201479,-2.16528,1.74096,2.7783770802000003,-5.7,0.71,5.7440490945
2021-01-22 17:30:00,-2.54672,0.81054,2.6725938431,3.53328,1.03054,3.6805,-6.08,-0.22,6.0839789612,-2.42672,2.29054,3.3369961717,-5.96,1.26,6.0917321018
2021-01-22 18:00:00,-2.4272,1.0304,2.6368587372,3.5328,1.0304,3.68,-5.96,0.0,5.96,-2.3072,2.3604,3.3007059851,-5.84,1.33,5.9895325360000005
2021-01-22 18:30:00,-2.09296,1.77872,2.7466937215,3.52704,1.02872,3.674,-5.62,0.75,5.6698236304,-2.07296,1.98872,2.8726591166,-5.6,0.96,5.6816898895
2021-01-22 19:00:00,-1.71392,1.82844,2.5061353914,3.52608,1.02844,3.673,-5.24,0.8,5.3007169326,-1.73392,1.82844,2.5198554324,-5.26,0.8,5.3204886994
2021-01-22 19:30:00,-1.28488,1.92816,2.3170493305,3.5251200000000003,1.02816,3.672,-4.8100000000000005,0.9,4.8934752477,-1.30488,1.93816,2.3364879627,-4.83,0.91,4.9149771108
2021-01-22 20:00:00,-1.00344,1.9285800000000002,2.1740084291,3.52656,1.02858,3.6734999999999998,-4.53,0.9,4.6185387299,-1.02344,1.93858,2.1921500519,-4.55,0.91,4.6401077574
2021-01-22 20:30:00,-0.6944,1.9683000000000002,2.0871981818,3.5256,1.0283,3.6725,-4.22,0.9400000000000001,4.3234245686,-0.7144,1.9683000000000002,2.0939370215,-4.24,0.9400000000000001,4.3429483073
2021-01-22 21:00:00,-6.7976,-0.5493,6.8197577853,0.2424,0.0707,0.2525,-7.04,-0.62,7.0672484037,-6.6776,0.6407,6.7082664117,-6.92,0.5700000000000001,6.943435749
2021-01-22 21:30:00,-7.04,-0.75,7.0798375688,0.0,0.0,0.0,-7.04,-0.75,7.0798375688,-6.98,0.54,7.0008570904,-6.98,0.54,7.0008570904
2021-01-22 22:00:00,-6.62,-0.27,6.6255037544,0.0,0.0,0.0,-6.62,-0.27,6.6255037544,-6.65,-0.27,6.655478946,-6.65,-0.27,6.655478946
2021-01-22 22:30:00,-6.24,0.0,6.24,0.0,0.0,0.0,-6.24,0.0,6.24,-6.27,0.0,6.27,-6.27,0.0,6.27
2021-01-22 23:00:00,-5.94,0.0,5.94,0.0,0.0,0.0,-5.94,0.0,5.94,-5.96,0.23,5.9644362684,-5.96,0.23,5.9644362684
2021-01-22 23:30:00,-5.62,0.15,5.622001423,0.0,0.0,0.0,-5.62,0.15,5.622001423,-5.64,0.2,5.6435449852,-5.64,0.2,5.6435449852
2021-01-23 00:00:00,-5.27,0.0,5.27,0.0,0.0,0.0,-5.27,0.0,5.27,-5.29,0.0,5.29,-5.29,0.0,5.29
2021-01-23 00:30:00,-5.32,0.23,5.3249694835,0.0,0.0,0.0,-5.32,0.23,5.3249694835,-5.34,0.23,5.3449508885,-5.34,0.23,5.3449508885
2021-01-23 01:00:00,-5.45,0.23,5.454851052,0.0,0.0,0.0,-5.45,0.23,5.454851052,-5.48,0.23,5.4848245186,-5.48,0.23,5.4848245186
2021-01-23 01:30:00,-5.48,0.23,5.4848245186,0.0,0.0,0.0,-5.48,0.23,5.4848245186,-5.5,0.23,5.5048069903,-5.5,0.23,5.5048069903
2021-01-23 02:00:00,-5.39,0.23,5.3949050038,0.0,0.0,0.0,-5.39,0.23,5.3949050038,-5.41,0.23,5.4148868871,-5.41,0.23,5.4148868871
2021-01-23 02:30:00,-5.28,0.23,5.2850070955,0.0,0.0,0.0,-5.28,0.23,5.2850070955,-5.3,0.23,5.3049882186,-5.3,0.23,5.3049882186
2021-01-23 03:00:00,-5.2,0.23,5.2050840531,0.0,0.0,0.0,-5.2,0.23,5.2050840531,-5.22,0.23,5.2250645929,-5.22,0.23,5.2250645929
2021-01-23 03:30:00,-5.16,0.23,5.1651234254,0.0,0.0,0.0,-5.16,0.23,5.1651234254,-5.19,0.23,5.1950938394,-5.19,0.23,5.1950938394
2021-01-23 04:00:00,-5.0,0.23,5.0052872045,0.0,0.0,0.0,-5.0,0.23,5.0052872045,-5.02,0.23,5.0252661621,-5.02,0.23,5.0252661621
2021-01-23 04:30:00,-5.06,0.23,5.0652245755,0.0,0.0,0.0,-5.06,0.23,5.0652245755,-5.08,0.23,5.0852040274,-5.08,0.23,5.0852040274
2021-01-23 05:00:00,-5.01,0.23,5.0152766624,0.0,0.0,0.0,-5.01,0.23,5.0152766624,-5.03,0.23,5.0352557035,-5.03,0.23,5.0352557035
2021-01-23 05:30:00,-5.1,0.2,5.1039200621,0.0,0.0,0.0,-5.1,0.2,5.1039200621,-5.12,0.23,5.125163412,-5.12,0.23,5.125163412
2021-01-23 06:00:00,-5.18,-0.32,5.1898747576,0.0,0.0,0.0,-5.18,-0.32,5.1898747576,-5.2,-0.32,5.2098368497,-5.2,-0.32,5.2098368497
2021-01-23 06:30:00,-5.48,-0.26,5.4861644161,0.0,0.0,0.0,-5.48,-0.26,5.4861644161,-5.5,-0.34,5.51049907,-5.5,-0.34,5.51049907
2021-01-23 07:00:00,-5.89,-0.25,5.8953032153,0.0,0.0,0.0,-5.89,-0.25,5.8953032153,-5.91,-0.24,5.914871089,-5.91,-0.24,5.914871089
2021-01-23 07:30:00,-6.15,-0.25,6.1550792034,0.0,0.0,0.0,-6.15,-0.25,6.1550792034,-6.17,-0.24,6.1746659829,-6.17,-0.24,6.1746659829
2021-01-23 08:00:00,-6.35,-0.28,6.3561702306,0.0,0.0,0.0,-6.35,-0.28,6.3561702306,-6.38,-0.28,6.3861412449,-6.38,-0.28,6.3861412449
2021-01-23 08:30:00,-6.65,-0.32,6.6576947962,0.0,0.0,0.0,-6.65,-0.32,6.6576947962,-6.67,-0.31,6.677200012,-6.67,-0.31,6.677200012
2021-01-23 09:00:00,-7.12,-0.36,7.1290953143,0.0,0.0,0.0,-7.12,-0.36,7.1290953143,-7.14,-0.34,7.1480906542,-7.14,-0.34,7.1480906542
2021-01-23 09:30:00,-7.33,-0.36,7.3388350574,0.0,0.0,0.0,-7.33,-0.36,7.3388350574,-7.35,-0.34,7.3578597432,-7.35,-0.34,7.3578597432
2021-01-23 10:00:00,-7.62,-0.4,7.6304914652,0.0,0.0,0.0,-7.62,-0.4,7.6304914652,-7.64,-0.39,7.6499477122,-7.64,-0.39,7.6499477122
2021-01-23 10:30:00,-7.92,-0.43,7.9316643903,0.0,0.0,0.0,-7.92,-0.43,7.9316643903,-7.94,-0.42,7.9511005528,-7.94,-0.42,7.9511005528
2021-01-23 11:00:00,-8.1,-0.43,8.1114055502,0.0,0.0,0.0,-8.1,-0.43,8.1114055502,-8.12,-0.42,8.1308548136,-8.12,-0.42,8.1308548136
2021-01-23 11:30:00,-8.31,-0.47000000000000003,8.3232806032,0.0,0.0,0.0,-8.31,-0.47000000000000003,8.3232806032,-8.33,-0.46,8.3426914122,-8.33,-0.46,8.3426914122
2021-01-23 12:00:00,-8.12,-0.31,8.1259153331,0.0,0.0,0.0,-8.12,-0.31,8.1259153331,-8.14,-0.31,8.1459008096,-8.14,-0.31,8.1459008096
2021-01-23 12:30:00,-7.89,-0.24,7.8936493462,0.0,0.0,0.0,-7.89,-0.24,7.8936493462,-7.91,-0.24,7.9136401232,-7.91,-0.24,7.9136401232
2021-01-23 13:00:00,-7.76,-0.24,7.7637104531,0.0,0.0,0.0,-7.76,-0.24,7.7637104531,-7.78,-0.24,7.7837009192,-7.78,-0.24,7.7837009192
2021-01-23 13:30:00,-7.57,-0.22,7.5731961549,0.0,0.0,0.0,-7.57,-0.22,7.5731961549,-7.59,-0.24,7.5937935184,-7.59,-0.24,7.5937935184
2021-01-23 14:00:00,-7.47,-0.22,7.473238923,0.0,0.0,0.0,-7.47,-0.22,7.473238923,-7.49,-0.24,7.4938441404,-7.49,-0.24,7.4938441404
2021-01-23 14:30:00,-7.18,-0.22,7.1833696828,0.0,0.0,0.0,-7.18,-0.22,7.1833696828,-7.2,-0.24,7.2039988895,-7.2,-0.24,7.2039988895
2021-01-23 15:00:00,-7.05,0.0,7.05,0.0,0.0,0.0,-7.05,0.0,7.05,-7.07,0.0,7.07,-7.07,0.0,7.07
2021-01-23 15:30:00,-7.18,-0.61,7.2058656662,0.0,0.0,0.0,-7.18,-0.61,7.2058656662,-7.2,-0.59,7.224133166,-7.2,-0.59,7.224133166
2021-01-23 16:00:00,-7.26,-0.25,7.2643031324,0.0,0.0,0.0,-7.26,-0.25,7.2643031324,-7.28,-0.25,7.2842913176,-7.28,-0.25,7.2842913176
2021-01-23 16:30:00,-1.432,1.9140000000000001,2.3904016399,3.168,0.924,3.3,-4.6,0.99,4.7053267687,-1.452,1.924,2.4104107534,-4.62,1.0,4.726986355
2021-01-23 17:00:00,-2.43288,1.73916,2.9905823179,2.87712,0.83916,2.997,-5.31,0.9,5.3857311481,-2.45288,1.81916,3.0538440366,-5.33,0.98,5.4193449789
2021-01-23 17:30:00,-8.60736,-0.26048000000000004,8.6113004825,0.03264,0.00952,0.034,-8.64,-0.27,8.6442177205,-8.61736,-0.15048,8.6186737727,-8.65,-0.16,8.6514796422
2021-01-23 18:00:00,-2.20888,1.95866,2.9522025422000002,3.32112,0.9686600000000001,3.4595000000000002,-5.53,0.99,5.6179177637,-2.22888,2.00866,3.0004368099,-5.55,1.04,5.6466007474
2021-01-23 18:30:00,-1.52808,2.12306,2.6158004989,3.54192,1.03306,3.6895,-5.07,1.09,5.1858461219,-1.55808,2.13306,2.6415068143,-5.1,1.1,5.2172789843
2021-01-23 19:00:00,-1.18472,2.17404,2.4758859828,3.54528,1.03404,3.693,-4.73,1.1400000000000001,4.865439343,-1.20472,2.17404,2.4855180949,-4.75,1.1400000000000001,4.8848848502
2021-01-23 19:30:00,-0.8124,2.1318,2.2813515731000003,3.5376000000000003,1.0318,3.685,-4.35,1.1,4.4869254507,-0.8124,2.3918,2.5260049485,-4.35,1.3599999999999999,4.5576419342
2021-01-23 20:00:00,-0.40528000000000003,2.33096,2.3659303456,3.53472,1.03096,3.682,-3.94,1.3,4.1489275723,-0.42528000000000005,2.34096,2.3792765287,-3.96,1.31,4.1710550224
2021-01-23 20:30:00,-6.64104,0.35928000000000004,6.6507514162,0.16896000000000003,0.049280000000000004,0.176,-6.8100000000000005,0.31,6.8170521488,-6.66104,0.38928,6.6724053234,-6.83,0.34,6.8384574284
2021-01-23 21:00:00,-6.73,0.26,6.7350204157,0.0,0.0,0.0,-6.73,0.26,6.7350204157,-6.75,0.27,6.7553978417,-6.75,0.27,6.7553978417
2021-01-23 21:30:00,-6.5,0.26,6.5051979217,0.0,0.0,0.0,-6.5,0.26,6.5051979217,-6.52,0.27,6.5255880961,-6.52,0.27,6.5255880961
2021-01-23 22:00:00,-6.23,0.32,6.2382128851,0.0,0.0,0.0,-6.23,0.32,6.2382128851,-6.25,0.32,6.2581866383,-6.25,0.32,6.2581866383
2021-01-23 22:30:00,-5.97,0.32,5.9785700632,0.0,0.0,0.0,-5.97,0.32,5.9785700632,-5.99,0.32,5.9985414894,-5.99,0.32,5.9985414894
2021-01-23 23:00:00,-5.68,0.32,5.6890069432,0.0,0.0,0.0,-5.68,0.32,5.6890069432,-5.7,0.32,5.7089753897,-5.7,0.32,5.7089753897
2021-01-23 23:30:00,-5.5600000000000005,0.29,5.5675578129000005,0.0,0.0,0.0,-5.5600000000000005,0.29,5.5675578129000005,-5.58,0.31,5.5886044770000005,-5.58,0.31,5.5886044770000005
2021-01-24 00:00:00,-5.34,0.29,5.3478687344,0.0,0.0,0.0,-5.34,0.29,5.3478687344,-5.36,0.31,5.3689570682,-5.36,0.31,5.3689570682
2021-01-24 00:30:00,-5.29,0.31,5.299075391,0.0,0.0,0.0,-5.29,0.31,5.299075391,-5.31,0.32,5.319633446,-5.31,0.32,5.319633446
2021-01-24 01:00:00,-5.45,0.31,5.458809394,0.0,0.0,0.0,-5.45,0.31,5.458809394,-5.47,0.32,5.4793521515,-5.47,0.32,5.4793521515
2021-01-24 01:30:00,-5.43,0.31,5.4388417884999996,0.0,0.0,0.0,-5.43,0.31,5.4388417884999996,-5.45,0.32,5.4593864124,-5.45,0.32,5.4593864124
2021-01-24 02:00:00,-5.31,0.31,5.319041267,0.0,0.0,0.0,-5.31,0.31,5.319041267,-5.33,0.32,5.3395973631,-5.33,0.32,5.3395973631
2021-01-24 02:30:00,-5.17,0.31,5.179285665,0.0,0.0,0.0,-5.17,0.31,5.179285665,-5.19,0.30000000000000004,5.1986632897,-5.19,0.30000000000000004,5.1986632897
2021-01-24 03:00:00,-5.14,0.31,5.1493397635000004,0.0,0.0,0.0,-5.14,0.31,5.1493397635000004,-5.16,0.30000000000000004,5.168713573,-5.16,0.30000000000000004,5.168713573
2021-01-24 03:30:00,-5.14,0.29,5.1481744337,0.0,0.0,0.0,-5.14,0.29,5.1481744337,-5.16,0.30000000000000004,5.168713573,-5.16,0.30000000000000004,5.168713573
2021-01-24 04:00:00,-5.06,0.29,5.0683034637,0.0,0.0,0.0,-5.06,0.29,5.0683034637,-5.08,0.30000000000000004,5.0888505578,-5.08,0.30000000000000004,5.0888505578
2021-01-24 04:30:00,-4.98,0.29,4.9884366288,0.0,0.0,0.0,-4.98,0.29,4.9884366288,-5.0,0.30000000000000004,5.0089919145,-5.0,0.30000000000000004,5.0089919145
2021-01-24 05:00:00,-4.86,0.29,4.8686445752,0.0,0.0,0.0,-4.86,0.29,4.8686445752,-4.88,0.30000000000000004,4.8892126155,-4.88,0.30000000000000004,4.8892126155
2021-01-24 05:30:00,-4.86,0.05,4.8602571948,0.0,0.0,0.0,-4.86,0.05,4.8602571948,-4.84,0.5700000000000001,4.8734484711,-4.84,0.5700000000000001,4.8734484711
2021-01-24 06:00:00,-4.95,-0.39,4.9653398675,0.0,0.0,0.0,-4.95,-0.39,4.9653398675,-4.84,0.9500000000000001,4.93235238,-4.84,0.9500000000000001,4.93235238
2021-01-24 06:30:00,-5.06,-0.41000000000000003,5.0765834968,0.0,0.0,0.0,-5.06,-0.41000000000000003,5.0765834968,-4.95,0.91,5.0329514204,-4.95,0.91,5.0329514204
2021-01-24 07:00:00,-5.19,-0.41000000000000003,5.2061694171,0.0,0.0,0.0,-5.19,-0.41000000000000003,5.2061694171,-5.08,0.91,5.160862331,-5.08,0.91,5.160862331
2021-01-24 07:30:00,-5.4,-0.47000000000000003,5.4204151133,0.0,0.0,0.0,-5.4,-0.47000000000000003,5.4204151133,-5.29,0.86,5.3594495986,-5.29,0.86,5.3594495986
2021-01-24 08:00:00,-5.44,-0.44,5.4577651104000005,0.0,0.0,0.0,-5.44,-0.44,5.4577651104000005,-5.32,0.88,5.3922907933,-5.32,0.88,5.3922907933
2021-01-24 08:30:00,-5.75,-0.44,5.7668102102,0.0,0.0,0.0,-5.75,-0.44,5.7668102102,-5.63,0.88,5.698359413,-5.63,0.88,5.698359413
2021-01-24 09:00:00,-6.08,-0.46,6.097376485,0.0,0.0,0.0,-6.08,-0.46,6.097376485,-5.96,0.85,6.0203073011,-5.96,0.85,6.0203073011
2021-01-24 09:30:00,-6.5600000000000005,-0.16,6.5619509294,0.0,0.0,0.0,-6.5600000000000005,-0.16,6.5619509294,-6.55,0.53,6.5714077639,-6.55,0.53,6.5714077639
2021-01-24 10:00:00,-6.96,0.0,6.96,0.0,0.0,0.0,-6.96,0.0,6.96,-6.98,0.23,6.9837883702,-6.98,0.23,6.9837883702
2021-01-24 10:30:00,-7.32,-0.28,7.3253532338,0.0,0.0,0.0,-7.32,-0.28,7.3253532338,-7.33,-0.28,7.3353459359,-7.33,-0.28,7.3353459359
2021-01-24 11:00:00,-7.52,-0.36,7.5286120899,0.0,0.0,0.0,-7.52,-0.36,7.5286120899,-7.54,-0.48,7.5552630662,-7.54,-0.48,7.5552630662
2021-01-24 11:30:00,-7.68664,-0.28902,7.6920717008,0.00336,0.0009800000000000002,0.0035,-7.69,-0.29,7.6954661977,-7.70664,-0.27902000000000005,7.7116893253,-7.71,-0.28,7.7150826308
2021-01-24 12:00:00,-1.50672,1.9005400000000001,2.4253365643,3.29328,0.9605400000000001,3.4305,-4.8,0.9400000000000001,4.8911757278,-1.51672,2.01054,2.5184738732,-4.8100000000000005,1.05,4.9232712702
2021-01-24 12:30:00,-1.1832,2.1174,2.4255607599,3.5568,1.0374,3.705,-4.74,1.08,4.8614812557,-1.2032,2.1274,2.4440787631,-4.76,1.09,4.8832059142
2021-01-24 13:00:00,-1.2008,2.1481,2.460945804,3.5592,1.0381,3.7075,-4.76,1.11,4.8877090748,-1.2208,2.1581,2.4794653153,-4.78,1.12,4.9094602555
2021-01-24 13:30:00,-1.2404,2.1453,2.4780847948,3.5496,1.0353,3.6975,-4.79,1.11,4.9169299365,-1.2604,2.1553,2.4967831804,-4.8100000000000005,1.12,4.9386739111
2021-01-24 14:00:00,-7.572,0.354,7.5802704437,0.28800000000000003,0.084,0.30000000000000004,-7.86,0.27,7.8646360374,-7.602,0.524,7.6200380576,-7.89,0.44,7.9022591706
2021-01-24 14:30:00,-7.98952,-0.12486000000000001,7.9904955948000005,0.12048,0.035140000000000005,0.1255,-8.11,-0.16,8.1115781448,-8.00952,-0.09486000000000001,8.0100817131,-8.13,-0.13,8.131039294
2021-01-24 15:00:00,-1.58088,2.03766,2.578999777,3.48912,1.01766,3.6345,-5.07,1.02,5.1715858303,-1.60088,2.02766,2.5834515382000003,-5.09,1.01,5.1892388652
2021-01-24 15:30:00,-1.45608,2.07656,2.5361921063,3.55392,1.03656,3.702,-5.01,1.04,5.1168056441,-1.47608,2.08656,2.5558843479,-5.03,1.05,5.1384238829
2021-01-24 16:00:00,-1.27848,2.13586,2.489258735,3.55152,1.03586,3.6995,-4.83,1.1,4.9536754032,-1.29848,2.13586,2.4995896163,-4.85,1.1,4.9731780583
2021-01-24 16:30:00,-2.8656,1.8167,3.3929430072,2.8344,0.8267,2.9525,-5.7,0.99,5.7853349082,-2.8856,1.8467,3.4259288157,-5.72,1.02,5.8102323534
2021-01-24 17:00:00,-8.72,-0.74,8.7513427541,0.0,0.0,0.0,-8.72,-0.74,8.7513427541,-8.55,0.61,8.5717326137,-8.55,0.61,8.5717326137
2021-01-24 17:30:00,-2.61888,1.8836600000000001,3.2259428777,3.20112,0.93366,3.3345000000000002,-5.82,0.9500000000000001,5.8970246735,-2.61888,2.01366,3.3035373541,-5.82,1.08,5.9193580733
2021-01-24 18:00:00,-1.8771200000000001,2.17334,2.8717566488,3.5428800000000003,1.03334,3.6905,-5.42,1.1400000000000001,5.5385918788,-1.90712,2.18334,2.8989791738,-5.45,1.15,5.5700089767000005
2021-01-24 18:30:00,-7.93144,0.57208,7.9520447685,0.17856000000000002,0.05208,0.186,-8.11,0.52,8.1266536779,-7.95144,0.6520800000000001,7.9781330147,-8.13,0.6000000000000001,8.1521101563
2021-01-24 19:00:00,-7.91,0.0,7.91,0.0,0.0,0.0,-7.91,0.0,7.91,-7.93,0.23,7.9333347339,-7.93,0.23,7.9333347339
2021-01-24 19:30:00,-7.91,-0.92,7.9633221711,0.0,0.0,0.0,-7.91,-0.92,7.9633221711,-7.93,-0.91,7.9820423452,-7.93,-0.91,7.9820423452
2021-01-24 20:00:00,-7.55,0.12,7.5509535822,0.0,0.0,0.0,-7.55,0.12,7.5509535822,-7.57,0.21,7.5729122536,-7.57,0.21,7.5729122536
2021-01-24 20:30:00,-7.26,0.23,7.263642337,0.0,0.0,0.0,-7.26,0.23,7.263642337,-7.28,0.21,7.2830282163,-7.28,0.21,7.2830282163
2021-01-24 21:00:00,-6.92,0.23,6.9238211993,0.0,0.0,0.0,-6.92,0.23,6.9238211993,-6.94,0.23,6.9438101933,-6.94,0.23,6.9438101933
2021-01-24 21:30:00,-6.72,0.23,6.7239348599,0.0,0.0,0.0,-6.72,0.23,6.7239348599,-6.74,0.23,6.7439231905,-6.74,0.23,6.7439231905
2021-01-24 22:00:00,-6.3,0.27,6.3057830599999996,0.0,0.0,0.0,-6.3,0.27,6.3057830599999996,-6.32,0.27,6.3257647759,-6.32,0.27,6.3257647759
2021-01-24 22:30:00,-5.84,0.29,5.8471959092,0.0,0.0,0.0,-5.84,0.29,5.8471959092,-5.86,0.30000000000000004,5.8676741559,-5.86,0.30000000000000004,5.8676741559
2021-01-24 23:00:00,-5.48,0.23,5.4848245186,0.0,0.0,0.0,-5.48,0.23,5.4848245186,-5.49,0.36,5.5017906176,-5.49,0.36,5.5017906176
2021-01-24 23:30:00,-5.13,0.17,5.1328159912,0.0,0.0,0.0,-5.13,0.17,5.1328159912,-5.12,0.51,5.1453376954,-5.12,0.51,5.1453376954
2021-01-25 00:00:00,-4.86,0.36,4.8733150934000005,0.0,0.0,0.0,-4.86,0.36,4.8733150934000005,-4.88,0.37,4.8940065386,-4.88,0.37,4.8940065386
2021-01-25 00:30:00,-4.89,0.33,4.9011223204,0.0,0.0,0.0,-4.89,0.33,4.9011223204,-4.91,0.33,4.9210771179,-4.91,0.33,4.9210771179
2021-01-25 01:00:00,-5.15,0.33,5.1605619849,0.0,0.0,0.0,-5.15,0.33,5.1605619849,-5.17,0.33,5.1805212093,-5.17,0.33,5.1805212093
2021-01-25 01:30:00,-5.18,0.33,5.1905009392,0.0,0.0,0.0,-5.18,0.33,5.1905009392,-5.2,0.33,5.2104606322,-5.2,0.33,5.2104606322
2021-01-25 02:00:00,-5.1,0.33,5.1106653187,0.0,0.0,0.0,-5.1,0.33,5.1106653187,-5.12,0.33,5.1306237438,-5.12,0.33,5.1306237438
2021-01-25 02:30:00,-5.12,0.30000000000000004,5.1287815317,0.0,0.0,0.0,-5.12,0.30000000000000004,5.1287815317,-5.12,0.31,5.1293761804,-5.12,0.31,5.1293761804
2021-01-25 03:00:00,-5.22,0.28,5.2275041846,0.0,0.0,0.0,-5.22,0.28,5.2275041846,-5.25,0.29,5.2580034234,-5.25,0.29,5.2580034234
2021-01-25 03:30:00,-5.22,0.28,5.2275041846,0.0,0.0,0.0,-5.22,0.28,5.2275041846,-5.25,0.29,5.2580034234,-5.25,0.29,5.2580034234
2021-01-25 04:00:00,-5.05,0.31,5.0595059047,0.0,0.0,0.0,-5.05,0.31,5.0595059047,-5.07,0.31,5.0794684761,-5.07,0.31,5.0794684761
2021-01-25 04:30:00,-4.97,0.31,4.9796586228,0.0,0.0,0.0,-4.97,0.31,4.9796586228,-4.99,0.31,4.9996199856,-4.99,0.31,4.9996199856
2021-01-25 05:00:00,-5.08,0.27,5.0871701367,0.0,0.0,0.0,-5.08,0.27,5.0871701367,-5.1,0.27,5.1071420579,-5.1,0.27,5.1071420579
2021-01-25 05:30:00,-5.44,-0.5,5.462929617,0.0,0.0,0.0,-5.44,-0.5,5.462929617,-5.46,0.65,5.4985543555,-5.46,0.65,5.4985543555
2021-01-25 06:00:00,-5.74,0.0,5.74,0.0,0.0,0.0,-5.74,0.0,5.74,-5.76,0.0,5.76,-5.76,0.0,5.76
2021-01-25 06:30:00,-6.5,-0.9500000000000001,6.5690562488,0.0,0.0,0.0,-6.5,-0.9500000000000001,6.5690562488,-6.39,0.39,6.4018903458,-6.39,0.39,6.4018903458
2021-01-25 07:00:00,-6.97,-1.07,7.0516522886,0.0,0.0,0.0,-6.97,-1.07,7.0516522886,-6.83,0.30000000000000004,6.836585405,-6.83,0.30000000000000004,6.836585405
2021-01-25 07:30:00,-7.69,-0.71,7.7227067794,0.0,0.0,0.0,-7.69,-0.71,7.7227067794,-7.7,-0.64,7.7265516241,-7.7,-0.64,7.7265516241
2021-01-25 08:00:00,-8.28,-0.88,8.3266319722,0.0,0.0,0.0,-8.28,-0.88,8.3266319722,-8.3,-0.87,8.3454718261,-8.3,-0.87,8.3454718261
2021-01-25 08:30:00,-8.85,-1.06,8.9132541757,0.0,0.0,0.0,-8.85,-1.06,8.9132541757,-8.87,-1.05,8.931931482,-8.87,-1.05,8.931931482
2021-01-25 09:00:00,-9.34,-1.16,9.4117586029,0.0,0.0,0.0,-9.34,-1.16,9.4117586029,-9.37,-1.15,9.4403071984,-9.37,-1.15,9.4403071984
2021-01-25 09:30:00,-9.53,-1.16,9.6003385357,0.0,0.0,0.0,-9.53,-1.16,9.6003385357,-9.56,-1.15,9.628919981,-9.56,-1.15,9.628919981
2021-01-25 10:00:00,-9.49,-1.16,9.5606328242,0.0,0.0,0.0,-9.49,-1.16,9.5606328242,-9.52,-1.15,9.5892074751,-9.52,-1.15,9.5892074751
2021-01-25 10:30:00,-6.66848,-0.5441400000000001,6.6906437545,1.63152,0.47586000000000006,1.6995,-8.3,-1.02,8.3624398354,-6.67848,-0.48414,6.6960052755,-8.31,-0.96,8.3652674793
2021-01-25 11:00:00,-2.688,0.456,2.7264042253,3.552,1.036,3.7,-6.24,-0.58,6.2668971589,-2.598,1.756,3.1357837936,-6.15,0.72,6.192002907
2021-01-25 11:30:00,-9.31536,-1.20448,9.3929071112,0.22464,0.06552000000000001,0.234,-9.54,-1.27,9.6241623012,-9.30536,-0.9044800000000001,9.3492143413,-9.53,-0.97,9.5792379655
2021-01-25 12:00:00,-9.76,-1.92,9.9470598671,0.0,0.0,0.0,-9.76,-1.92,9.9470598671,-9.57,-0.61,9.5894212547,-9.57,-0.61,9.5894212547
2021-01-25 12:30:00,-9.71,-1.27,9.7927013638,0.0,0.0,0.0,-9.71,-1.27,9.7927013638,-9.73,-1.26,9.8112435501,-9.73,-1.26,9.8112435501
2021-01-25 13:00:00,-9.49,-1.24,9.5706687332,0.0,0.0,0.0,-9.49,-1.24,9.5706687332,-9.52,-1.23,9.5991301689,-9.52,-1.23,9.5991301689
2021-01-25 13:30:00,-9.49,-1.3,9.5786272503,0.0,0.0,0.0,-9.49,-1.3,9.5786272503,-9.52,-1.29,9.6070026543,-9.52,-1.29,9.6070026543
2021-01-25 14:00:00,-9.27,-1.27,9.3565912596,0.0,0.0,0.0,-9.27,-1.27,9.3565912596,-9.29,-1.26,9.375057333200001,-9.29,-1.26,9.375057333200001
2021-01-25 14:30:00,-9.15,-1.18,9.2257736803,0.0,0.0,0.0,-9.15,-1.18,9.2257736803,-9.17,-1.17,9.2443388082,-9.17,-1.17,9.2443388082
2021-01-25 15:00:00,-8.81,-1.06,8.8735393164,0.0,0.0,0.0,-8.81,-1.06,8.8735393164,-8.83,-1.05,8.892210074,-8.83,-1.05,8.892210074
2021-01-25 15:30:00,-8.6,-0.8300000000000001,8.6399594906,0.0,0.0,0.0,-8.6,-0.8300000000000001,8.6399594906,-8.62,-0.8300000000000001,8.6598672045,-8.62,-0.8300000000000001,8.6598672045
2021-01-25 16:00:00,-9.14,-0.92,9.1861852801,0.0,0.0,0.0,-9.14,-0.92,9.1861852801,-9.16,-0.92,9.2060849442,-9.16,-0.92,9.2060849442
2021-01-25 16:30:00,-9.18456,-0.81008,9.2202153988,0.20544,0.05992000000000001,0.214,-9.39,-0.87,9.4302173888,-9.20456,-0.7900800000000001,9.2384063128,-9.41,-0.85,9.4483120186
2021-01-25 17:00:00,-3.20968,1.29676,3.4617383206,3.52032,1.02676,3.667,-6.73,0.27,6.73541387,-3.22968,1.3067600000000001,3.4840285016,-6.75,0.28,6.7558049113
2021-01-25 17:30:00,-9.71472,-1.02096,9.7682211277,0.30528000000000005,0.08904000000000001,0.318,-10.02,-1.11,10.0812945597,-9.65472,-0.48096000000000005,9.666692340200001,-9.96,-0.5700000000000001,9.9762969082
2021-01-25 18:00:00,-3.6036799999999998,1.32976,3.841193981,3.49632,1.01976,3.642,-7.1,0.31,7.1067643833,-3.63368,1.34976,3.8762717139,-7.13,0.33,7.1376326608
2021-01-25 18:30:00,-2.9589600000000003,0.9457200000000001,3.1064176474,3.55104,1.03572,3.699,-6.51,-0.09,6.5106220901,-2.84896,2.13572,3.5606000899,-6.4,1.1,6.493843238
2021-01-25 19:00:00,-2.5442400000000003,1.51418,2.9607259667,3.54576,1.03418,3.6935000000000002,-6.09,0.48,6.108886969,-2.46424,2.06418,3.2145478453,-6.01,1.03,6.0976224875
2021-01-25 19:30:00,-1.9965600000000001,1.77642,2.6724370619,3.55344,1.03642,3.7015000000000002,-5.55,0.74,5.5991160017,-2.02656,1.7864200000000001,2.7015258374,-5.58,0.75,5.6301776171
2021-01-25 20:00:00,-1.56736,1.87202,2.4415315378,3.57264,1.04202,3.7215,-5.14,0.8300000000000001,5.2065823723,-1.5973600000000001,1.87202,2.4608977732,-5.17,0.8300000000000001,5.2362009129
2021-01-25 20:30:00,-7.82416,-0.28538,7.8293627742,0.25584,0.07462,0.2665,-8.08,-0.36,8.0880158259,-7.8441600000000005,-0.25538,7.8483160646000005,-8.1,-0.33,8.1067194351
2021-01-25 21:00:00,-7.97,-0.43,7.98159132,0.0,0.0,0.0,-7.97,-0.43,7.98159132,-7.99,-0.41000000000000003,8.0005124836,-7.99,-0.41000000000000003,8.0005124836
2021-01-25 21:30:00,-7.63,-0.37,7.6389658986,0.0,0.0,0.0,-7.63,-0.37,7.6389658986,-7.64,-0.32,7.6466986341,-7.64,-0.32,7.6466986341
2021-01-25 22:00:00,-7.19,-0.28,7.1954499512,0.0,0.0,0.0,-7.19,-0.28,7.1954499512,-7.21,-0.27,7.2150537074,-7.21,-0.27,7.2150537074
2021-01-25 22:30:00,-6.71,-0.22,6.7136055887,0.0,0.0,0.0,-6.71,-0.22,6.7136055887,-6.73,-0.22,6.7335948794,-6.73,-0.22,6.7335948794
2021-01-25 23:00:00,-6.25,-0.66,6.2847513873,0.0,0.0,0.0,-6.25,-0.66,6.2847513873,-6.25,0.66,6.2847513873,-6.25,0.66,6.2847513873
2021-01-25 23:30:00,-5.99,-0.66,6.0262509075,0.0,0.0,0.0,-5.99,-0.66,6.0262509075,-5.86,0.66,5.89705011,-5.86,0.66,5.89705011
2021-01-26 00:00:00,-5.8,-0.66,5.8374309418,0.0,0.0,0.0,-5.8,-0.66,5.8374309418,-5.68,0.6900000000000001,5.7217567232,-5.68,0.6900000000000001,5.7217567232
2021-01-26 00:30:00,-5.75,-0.62,5.7833294909,0.0,0.0,0.0,-5.75,-0.62,5.7833294909,-5.63,0.6900000000000001,5.6721248223,-5.63,0.6900000000000001,5.6721248223
2021-01-26 01:00:00,-5.93,-0.62,5.9623233726,0.0,0.0,0.0,-5.93,-0.62,5.9623233726,-5.8100000000000005,0.6900000000000001,5.8508290011,-5.8100000000000005,0.6900000000000001,5.8508290011
2021-01-26 01:30:00,-5.93,-0.62,5.9623233726,0.0,0.0,0.0,-5.93,-0.62,5.9623233726,-5.8100000000000005,0.6900000000000001,5.8508290011,-5.8100000000000005,0.6900000000000001,5.8508290011
2021-01-26 02:00:00,-5.84,-0.62,5.872818744,0.0,0.0,0.0,-5.84,-0.62,5.872818744,-5.72,0.6900000000000001,5.7614668271,-5.72,0.6900000000000001,5.7614668271
2021-01-26 02:30:00,-5.75,-0.62,5.7833294909,0.0,0.0,0.0,-5.75,-0.62,5.7833294909,-5.64,0.6900000000000001,5.6820506862,-5.64,0.6900000000000001,5.6820506862
2021-01-26 03:00:00,-5.59,-0.5700000000000001,5.6189856736,0.0,0.0,0.0,-5.59,-0.5700000000000001,5.6189856736,-5.47,0.76,5.5225447033,-5.47,0.76,5.5225447033
2021-01-26 03:30:00,-5.65,-0.61,5.6828338001,0.0,0.0,0.0,-5.65,-0.61,5.6828338001,-5.54,0.73,5.5878886889,-5.54,0.73,5.5878886889
