Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-26 04:00:00,-5.63,-0.63,5.6651390098,0.0,0.0,0.0,-5.63,-0.63,5.6651390098,-5.51,0.73,5.5581471733,-5.51,0.73,5.5581471733
2021-01-26 04:30:00,-5.71,-0.61,5.7424907488,0.0,0.0,0.0,-5.71,-0.61,5.7424907488,-5.59,0.73,5.6374639688,-5.59,0.73,5.6374639688
2021-01-26 05:00:00,-5.85,-0.67,5.8882425222,0.0,0.0,0.0,-5.85,-0.67,5.8882425222,-5.72,0.65,5.7568133546,-5.72,0.65,5.7568133546
2021-01-26 05:30:00,-6.06,-0.39,6.0725365376,0.0,0.0,0.0,-6.06,-0.39,6.0725365376,-6.04,0.04,6.0401324489,-6.04,0.04,6.0401324489
2021-01-26 06:00:00,-6.18,-0.26,6.1854668377,0.0,0.0,0.0,-6.18,-0.26,6.1854668377,-6.2,-0.25,6.2050382755,-6.2,-0.25,6.2050382755
2021-01-26 06:30:00,-6.95,-0.54,6.970946851,0.0,0.0,0.0,-6.95,-0.54,6.970946851,-6.96,-0.46,6.9751845854,-6.96,-0.46,6.9751845854
2021-01-26 07:00:00,-7.52,-0.71,7.5534429236000005,0.0,0.0,0.0,-7.52,-0.71,7.5534429236000005,-7.54,-0.7000000000000001,7.5724236543,-7.54,-0.7000000000000001,7.5724236543
2021-01-26 07:30:00,-5.60072,-0.08396,5.6013492839,1.28928,0.37604000000000004,1.343,-6.89,-0.46,6.9053385145,-5.62072,-0.043960000000000006,5.6208919043000005,-6.91,-0.42,6.9227523428
2021-01-26 08:00:00,-1.72376,1.27432,2.143651091,3.54624,1.03432,3.694,-5.27,0.24,5.2754620651,-1.74376,1.27432,2.1597662837,-5.29,0.24,5.2954414358
2021-01-26 08:30:00,-2.22336,1.07152,2.4680933532,3.5366400000000002,1.03152,3.684,-5.76,0.04,5.7601388872,-2.24336,1.11152,2.5036255311,-5.78,0.08,5.7805536067
2021-01-26 09:00:00,-2.65664,0.7934800000000001,2.7726064632,3.54336,1.03348,3.691,-6.2,-0.24,6.2046434225,-2.67664,0.7934800000000001,2.7917758148000003,-6.22,-0.24,6.224628503
2021-01-26 09:30:00,-2.86648,0.75936,2.9653558303,3.56352,1.03936,3.7119999999999997,-6.43,-0.28,6.4360935357,-2.88648,0.75936,2.9846933511,-6.45,-0.28,6.4560746588
2021-01-26 10:00:00,-2.81408,0.7800600000000001,2.9201951733,3.56592,1.04006,3.7145,-6.38,-0.26,6.3852956079,-2.83408,0.7900600000000001,2.942142799,-6.4,-0.25,6.4048809513
2021-01-26 10:30:00,-3.2213600000000002,0.6950200000000001,3.2954837354,3.54864,1.03502,3.6965,-6.77,-0.34,6.7785322895,-3.2413600000000002,0.7150200000000001,3.3192873106,-6.79,-0.32,6.7975363184
2021-01-26 11:00:00,-3.09896,0.7657200000000001,3.1921591752,3.55104,1.03572,3.699,-6.65,-0.27,6.655478946,-3.12896,0.7757200000000001,3.2236830179,-6.68,-0.26,6.6850579653
2021-01-26 11:30:00,-3.27944,0.75558,3.3653570167,3.55056,1.03558,3.6985,-6.83,-0.28,6.8357369756,-3.29944,0.77558,3.3893699488,-6.85,-0.26,6.8549325307
2021-01-26 12:00:00,-3.4504,0.7153,3.523764216,3.5496,1.0353,3.6975,-7.0,-0.32,7.0073104684,-3.4704,0.7253000000000001,3.5453823842,-7.02,-0.31,7.0268413957
2021-01-26 12:30:00,-3.51992,0.7454400000000001,3.5979879933000003,3.55008,1.03544,3.698,-7.07,-0.29,7.0759451665,-3.53992,0.7554400000000001,3.6196302574,-7.09,-0.28,7.0955267599
2021-01-26 13:00:00,-3.37232,0.7447400000000001,3.4535749377,3.54768,1.03474,3.6955,-6.92,-0.29,6.9260739239,-3.3923200000000002,0.7547400000000001,3.4752650905999998,-6.94,-0.28,6.9456461183
2021-01-26 13:30:00,-8.36336,-1.17348,8.4452854185,1.01664,0.29652,1.059,-9.38,-1.47,9.4944878746,-8.24336,-0.30348,8.2489444294,-9.26,-0.6000000000000001,9.2794180852
2021-01-26 14:00:00,-9.97,-1.71,10.1155820396,0.0,0.0,0.0,-9.97,-1.71,10.1155820396,-9.84,-0.84,9.8757885761,-9.84,-0.84,9.8757885761
2021-01-26 14:30:00,-9.55,-1.16,9.6201923058,0.0,0.0,0.0,-9.55,-1.16,9.6201923058,-9.57,-1.15,9.6388484789,-9.57,-1.15,9.6388484789
2021-01-26 15:00:00,-5.99952,-0.33736000000000005,6.008997587,1.86048,0.54264,1.9380000000000002,-7.86,-0.88,7.9091086729,-5.97952,0.13264,5.9809909547,-7.84,-0.41000000000000003,7.8507133434
2021-01-26 15:30:00,-2.5896,1.2897,2.8929836242,3.5304,1.0297,3.6775,-6.12,0.26,6.1255203861,-2.6096,1.2997,2.9153442764,-6.14,0.27,6.145933615
2021-01-26 16:00:00,-2.7667200000000003,1.34054,3.0743758798,3.53328,1.03054,3.6805,-6.3,0.31,6.307622373,-2.78672,1.34054,3.0923867562,-6.32,0.31,6.3275982805
2021-01-26 16:30:00,-3.05392,1.36844,3.3464989765,3.52608,1.02844,3.673,-6.58,0.34,6.588778339,-3.08392,1.36844,3.3738984276,-6.61,0.34,6.6187385505
2021-01-26 17:00:00,-3.3672,1.3904,3.6429724127,3.5328,1.0304,3.68,-6.9,0.36,6.909384922,-3.3872,1.4504000000000001,3.6846687774999998,-6.92,0.42,6.9327339485
2021-01-26 17:30:00,-3.55672,1.4105400000000001,3.8262096453,3.53328,1.03054,3.6805,-7.09,0.38,7.1001760542,-3.57672,1.4505400000000002,3.8596621938,-7.11,0.42,7.1223942604
2021-01-26 18:00:00,-3.40384,1.47138,3.7082456566,3.53616,1.03138,3.6835,-6.94,0.44,6.9539341383,-3.42384,1.4813800000000001,3.7305719468,-6.96,0.45,6.9745322424000005
2021-01-26 18:30:00,-2.9996,1.4697,3.3403021196,3.5304,1.0297,3.6775,-6.53,0.44,6.5448071018,-3.0196,1.4797,3.3626620779,-6.55,0.45,6.5654398177
2021-01-26 19:00:00,-2.77912,1.48984,3.1532730932,3.53088,1.02984,3.678,-6.31,0.46,6.3267448186,-2.7991200000000003,1.49984,3.1756247889,-6.33,0.47000000000000003,6.3474246746
2021-01-26 19:30:00,-8.683440000000001,-0.55642,8.7012489592,0.28656000000000004,0.08358,0.2985,-8.97,-0.64,8.9928026777,-8.70344,-0.54642,8.720575821,-8.99,-0.63,9.0120474921
2021-01-26 20:00:00,-8.88,-0.68,8.9059979789,0.0,0.0,0.0,-8.88,-0.68,8.9059979789,-8.91,-0.68,8.9359106979,-8.91,-0.68,8.9359106979
2021-01-26 20:30:00,-8.63,-0.66,8.6552007487,0.0,0.0,0.0,-8.63,-0.66,8.6552007487,-8.66,-0.65,8.6843595043,-8.66,-0.65,8.6843595043
2021-01-26 21:00:00,-4.33072,0.69854,4.3866950943,1.9492800000000001,0.56854,2.0305,-6.28,0.13,6.2813453973,-4.34072,0.78854,4.4117621706,-6.29,0.22,6.2938462009
2021-01-26 21:30:00,-0.8720800000000001,1.7760600000000002,1.9786138203,3.51792,1.02606,3.6645,-4.39,0.75,4.4536052811,-0.8920800000000001,1.78606,1.9964511139,-4.41,0.76,4.4750083799
2021-01-26 22:00:00,-0.38544,1.88508,1.924081755,3.51456,1.02508,3.661,-3.9,0.86,3.9936950309,-0.40544,1.89508,1.9379653764,-3.92,0.87,4.0153829207
2021-01-26 22:30:00,-6.42552,-0.11036000000000001,6.4264676612,0.20448000000000002,0.059640000000000006,0.213,-6.63,-0.17,6.6321791291,-6.44552,-0.09036000000000001,6.4461533491,-6.65,-0.15,6.6516915142
2021-01-26 23:00:00,-6.37,-0.36,6.3801645747,0.0,0.0,0.0,-6.37,-0.36,6.3801645747,-6.36,-0.06,6.3602830126,-6.36,-0.06,6.3602830126
2021-01-26 23:30:00,-5.98,-0.34,5.9896577532,0.0,0.0,0.0,-5.98,-0.34,5.9896577532,-5.98,-0.04,5.9801337778,-5.98,-0.04,5.9801337778
2021-01-27 00:00:00,-5.7,-0.72,5.7452937262,0.0,0.0,0.0,-5.7,-0.72,5.7452937262,-5.58,0.61,5.6132432693,-5.58,0.61,5.6132432693
2021-01-27 00:30:00,-5.76,-0.76,5.8099225468,0.0,0.0,0.0,-5.76,-0.76,5.8099225468,-5.64,0.58,5.6697442623,-5.64,0.58,5.6697442623
2021-01-27 01:00:00,-5.96,-0.76,6.0082609797,0.0,0.0,0.0,-5.96,-0.76,6.0082609797,-5.84,0.58,5.8687306975,-5.84,0.58,5.8687306975
2021-01-27 01:30:00,-5.98,-0.77,6.0293697846,0.0,0.0,0.0,-5.98,-0.77,6.0293697846,-5.86,0.55,5.8857539874,-5.86,0.55,5.8857539874
2021-01-27 02:00:00,-5.91,-0.77,5.9599496642,0.0,0.0,0.0,-5.91,-0.77,5.9599496642,-5.78,0.58,5.8090274573,-5.78,0.58,5.8090274573
2021-01-27 02:30:00,-5.85,-0.77,5.9004576094,0.0,0.0,0.0,-5.85,-0.77,5.9004576094,-5.73,0.56,5.7572997143,-5.73,0.56,5.7572997143
2021-01-27 03:00:00,-5.82,-0.8,5.8747255255,0.0,0.0,0.0,-5.82,-0.8,5.8747255255,-5.7,0.56,5.7274427103,-5.7,0.56,5.7274427103
2021-01-27 03:30:00,-5.74,-0.75,5.7887908928,0.0,0.0,0.0,-5.74,-0.75,5.7887908928,-5.61,0.59,5.640939638,-5.61,0.59,5.640939638
2021-01-27 04:00:00,-5.67,-0.78,5.7233993396,0.0,0.0,0.0,-5.67,-0.78,5.7233993396,-5.55,0.5700000000000001,5.5791934901,-5.55,0.5700000000000001,5.5791934901
2021-01-27 04:30:00,-5.67,-0.78,5.7233993396,0.0,0.0,0.0,-5.67,-0.78,5.7233993396,-5.55,0.5700000000000001,5.5791934901,-5.55,0.5700000000000001,5.5791934901
2021-01-27 05:00:00,-5.74,-0.8300000000000001,5.799698268,0.0,0.0,0.0,-5.74,-0.8300000000000001,5.799698268,-5.62,0.51,5.6430931235,-5.62,0.51,5.6430931235
2021-01-27 05:30:00,-6.06,-0.86,6.120718912,0.0,0.0,0.0,-6.06,-0.86,6.120718912,-5.94,0.47000000000000003,5.9585652636,-5.94,0.47000000000000003,5.9585652636
2021-01-27 06:00:00,-6.12,-0.46,6.1372632337,0.0,0.0,0.0,-6.12,-0.46,6.1372632337,-6.09,-0.03,6.0900738912,-6.09,-0.03,6.0900738912
2021-01-27 06:30:00,-6.72,-0.46,6.7357256476,0.0,0.0,0.0,-6.72,-0.46,6.7357256476,-6.74,-0.42,6.7530733743999996,-6.74,-0.42,6.7530733743999996
2021-01-27 07:00:00,-7.27,-0.63,7.2972460559,0.0,0.0,0.0,-7.27,-0.63,7.2972460559,-7.29,-0.62,7.3163173797,-7.29,-0.62,7.3163173797
2021-01-27 07:30:00,-7.97,-0.84,8.0141437472,0.0,0.0,0.0,-7.97,-0.84,8.0141437472,-8.0,-0.8300000000000001,8.0429410044,-8.0,-0.8300000000000001,8.0429410044
2021-01-27 08:00:00,-8.44,-1.01,8.5002176443,0.0,0.0,0.0,-8.44,-1.01,8.5002176443,-8.46,-0.99,8.5177285705,-8.46,-0.99,8.5177285705
2021-01-27 08:30:00,-8.79,-1.1,8.8585608312,0.0,0.0,0.0,-8.79,-1.1,8.8585608312,-8.82,-1.09,8.8870973889,-8.82,-1.09,8.8870973889
2021-01-27 09:00:00,-5.1744,-0.2467,5.1802776229,1.9656,0.5733,2.0475,-7.14,-0.8200000000000001,7.1869325863,-5.1744,0.09330000000000001,5.1752410813,-7.14,-0.48,7.1561162651
2021-01-27 09:30:00,-2.45064,1.08648,2.680685584,3.51936,1.02648,3.666,-5.97,0.06,5.9703014999,-2.48064,1.0964800000000001,2.7121657766,-6.0,0.07,6.0004083194
2021-01-27 10:00:00,-2.29872,1.24704,2.6151907005,3.52128,1.02704,3.668,-5.82,0.22,5.8241565913,-2.31872,1.24704,2.6327877241,-5.84,0.22,5.8441423665
2021-01-27 10:30:00,-2.38448,1.14536,2.6452966563,3.51552,1.02536,3.662,-5.9,0.12,5.9012202128,-2.40448,1.20536,2.6896871194000003,-5.92,0.18,5.9227358543
2021-01-27 11:00:00,-2.5411200000000003,0.79634,2.6629773281,3.5188800000000002,1.02634,3.6654999999999998,-6.06,-0.23,6.0643631158,-2.57112,0.89634,2.7228814609,-6.09,-0.13,6.0913873625
2021-01-27 11:30:00,-6.72152,-0.6783600000000001,6.7556645417,1.30848,0.38164000000000003,1.363,-8.03,-1.06,8.0996604867,-6.74152,-0.6783600000000001,6.7755637551,-8.05,-1.06,8.1194889002
2021-01-27 12:00:00,-6.9852,-0.5011,7.0031507373,1.2648000000000001,0.3689,1.3175,-8.25,-0.87,8.2957458977,-7.0152,-0.49110000000000004,7.032368751,-8.28,-0.86,8.3245420294
2021-01-27 12:30:00,-5.2672,-0.1821,5.2703468814,2.1528,0.6279,2.2425,-7.42,-0.81,7.4640806534,-5.2072,0.5779000000000001,5.2391698054,-7.36,-0.05,7.360169835
2021-01-27 13:00:00,-9.03,-1.03,9.0885532402,0.0,0.0,0.0,-9.03,-1.03,9.0885532402,-9.06,-1.02,9.1172364234,-9.06,-1.02,9.1172364234
2021-01-27 13:30:00,-5.75928,-0.43854000000000004,5.7759521683,1.6507200000000002,0.48146000000000005,1.7195,-7.41,-0.92,7.4668935977,-5.77928,-0.28854,5.7864784325,-7.43,-0.77,7.4697925005
2021-01-27 14:00:00,-2.15784,1.25438,2.4959452418,3.51216,1.02438,3.6585,-5.67,0.23,5.6746629856,-2.17784,1.25438,2.5132561051,-5.69,0.23,5.6946466089
2021-01-27 14:30:00,-4.86176,0.18032,4.8651028355,2.05824,0.6003200000000001,2.144,-6.92,-0.42,6.9327339485,-4.88176,0.23032000000000002,4.8871901948000005,-6.94,-0.37,6.9498561136
2021-01-27 15:00:00,-8.61,-0.9400000000000001,8.6611604303,0.0,0.0,0.0,-8.61,-0.9400000000000001,8.6611604303,-8.63,-0.93,8.6799654377,-8.63,-0.93,8.6799654377
2021-01-27 15:30:00,-8.48,-0.81,8.5185973024,0.0,0.0,0.0,-8.48,-0.81,8.5185973024,-8.51,-0.81,8.5484618499,-8.51,-0.81,8.5484618499
2021-01-27 16:00:00,-8.67,-0.8300000000000001,8.7096383392,0.0,0.0,0.0,-8.67,-0.8300000000000001,8.7096383392,-8.69,-0.8200000000000001,8.7286024082,-8.69,-0.8200000000000001,8.7286024082
2021-01-27 16:30:00,-8.96,-0.8,8.99564339,0.0,0.0,0.0,-8.96,-0.8,8.99564339,-8.98,-0.79,9.0146824681,-8.98,-0.79,9.0146824681
2021-01-27 17:00:00,-8.6788,-0.5434,8.6957951333,0.3312,0.0966,0.34500000000000003,-9.01,-0.64,9.0327016999,-8.6988,-0.5334,8.715138381,-9.03,-0.63,9.0519500661
2021-01-27 17:30:00,-2.90328,1.5144600000000001,3.2745417771,3.54672,1.03446,3.6945,-6.45,0.48,6.467835805,-2.92328,1.54446,3.3061945874,-6.47,0.51,6.4900693371
2021-01-27 18:00:00,-2.80816,1.5701200000000002,3.2173031253,3.53184,1.03012,3.6790000000000003,-6.34,0.54,6.3629552882,-2.82816,1.5701200000000002,3.2347744589,-6.36,0.54,6.382883361
2021-01-27 18:30:00,-2.4348,1.6511,2.9418331445,3.5352,1.0311,3.6825,-5.97,0.62,6.002107963,-2.4648,1.6611,2.9722873767999998,-6.0,0.63,6.0329843361
2021-01-27 19:00:00,-2.1648,1.6511,2.7225888874,3.5352,1.0311,3.6825,-5.7,0.62,5.7336201479,-2.1848,1.6611,2.7445590265,-5.72,0.63,5.7545894728
2021-01-27 19:30:00,-1.86672,1.7005400000000002,2.5251692716000003,3.53328,1.03054,3.6805,-5.4,0.67,5.4414060683,-1.88672,1.71054,2.5466957906000003,-5.42,0.68,5.4624902746
2021-01-27 20:00:00,-8.1064,-0.44520000000000004,8.1186158919,0.15360000000000001,0.0448,0.16,-8.26,-0.49,8.2745211342,-8.1364,-0.4252,8.1475026849,-8.29,-0.47000000000000003,8.303312592
2021-01-27 20:30:00,-8.1,-0.49,8.114807453,0.0,0.0,0.0,-8.1,-0.49,8.114807453,-8.12,-0.47000000000000003,8.1335908429,-8.12,-0.47000000000000003,8.1335908429
2021-01-27 21:00:00,-7.73,-0.41000000000000003,7.7408655847,0.0,0.0,0.0,-7.73,-0.41000000000000003,7.7408655847,-7.75,-0.4,7.7603157152,-7.75,-0.4,7.7603157152
2021-01-27 21:30:00,-7.43,-0.36,7.4387162871,0.0,0.0,0.0,-7.43,-0.36,7.4387162871,-7.45,-0.35000000000000003,7.4582169451,-7.45,-0.35000000000000003,7.4582169451
2021-01-27 22:00:00,-6.93,-0.5,6.9480141048,0.0,0.0,0.0,-6.93,-0.5,6.9480141048,-6.9,-0.03,6.9000652171,-6.9,-0.03,6.9000652171
2021-01-27 22:30:00,-6.52,-0.24,6.5244156826,0.0,0.0,0.0,-6.52,-0.24,6.5244156826,-6.54,-0.21,6.543370691,-6.54,-0.21,6.543370691
2021-01-27 23:00:00,-6.13,-0.23,6.1343133275,0.0,0.0,0.0,-6.13,-0.23,6.1343133275,-6.15,-0.23,6.1542993102,-6.15,-0.23,6.1542993102
2021-01-27 23:30:00,-5.73,-0.23,5.734614198,0.0,0.0,0.0,-5.73,-0.23,5.734614198,-5.75,-0.23,5.7545981615,-5.75,-0.23,5.7545981615
2021-01-28 00:00:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2021-01-28 00:30:00,-5.6,-0.23,5.6047212241,0.0,0.0,0.0,-5.6,-0.23,5.6047212241,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2021-01-28 01:00:00,-5.7,-0.31,5.7084236003,0.0,0.0,0.0,-5.7,-0.31,5.7084236003,-5.72,-0.4,5.733968957,-5.72,-0.4,5.733968957
2021-01-28 01:30:00,-5.76,-0.23,5.7645901849,0.0,0.0,0.0,-5.76,-0.23,5.7645901849,-5.79,-0.23,5.7945664204,-5.79,-0.23,5.7945664204
2021-01-28 02:00:00,-5.63,-0.23,5.6346960876,0.0,0.0,0.0,-5.63,-0.23,5.6346960876,-5.65,-0.23,5.6546794781,-5.65,-0.23,5.6546794781
2021-01-28 02:30:00,-5.55,-0.24,5.5551867655,0.0,0.0,0.0,-5.55,-0.24,5.5551867655,-5.57,-0.26,5.5760649207,-5.57,-0.26,5.5760649207
2021-01-28 03:00:00,-5.6,-0.24,5.6051404978,0.0,0.0,0.0,-5.6,-0.24,5.6051404978,-5.62,-0.23,5.6247044367,-5.62,-0.23,5.6247044367
2021-01-28 03:30:00,-5.5600000000000005,-0.24,5.5651774455,0.0,0.0,0.0,-5.5600000000000005,-0.24,5.5651774455,-5.58,-0.23,5.5847381317,-5.58,-0.23,5.5847381317
2021-01-28 04:00:00,-5.46,-0.22,5.4644304369,0.0,0.0,0.0,-5.46,-0.22,5.4644304369,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2021-01-28 04:30:00,-5.46,-0.22,5.4644304369,0.0,0.0,0.0,-5.46,-0.22,5.4644304369,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2021-01-28 05:00:00,-5.49,-0.22,5.4944062464,0.0,0.0,0.0,-5.49,-0.22,5.4944062464,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2021-01-28 05:30:00,-5.71,-0.25,5.7154702344,0.0,0.0,0.0,-5.71,-0.25,5.7154702344,-5.73,-0.25,5.7354511592,-5.73,-0.25,5.7354511592
2021-01-28 06:00:00,-5.98,-0.34,5.9896577532,0.0,0.0,0.0,-5.98,-0.34,5.9896577532,-6.0,-0.33,6.0090681474,-6.0,-0.33,6.0090681474
2021-01-28 06:30:00,-6.64,-0.51,6.6595570423,0.0,0.0,0.0,-6.64,-0.51,6.6595570423,-6.66,-0.46,6.6758669849,-6.66,-0.46,6.6758669849
2021-01-28 07:00:00,-7.11,-0.64,7.1387463885,0.0,0.0,0.0,-7.11,-0.64,7.1387463885,-7.13,-0.63,7.1577789851,-7.13,-0.63,7.1577789851
2021-01-28 07:30:00,-4.2556,0.3317,4.2685074968,1.7544,0.5117,1.8275000000000001,-6.01,-0.18,6.0126949033,-4.2756,0.3517,4.2900405884,-6.03,-0.16,6.0321223462
2021-01-28 08:00:00,-4.06816,0.42762000000000006,4.0905726555,2.15184,0.6276200000000001,2.2415,-6.22,-0.2,6.2232146034,-4.08816,0.46762000000000004,4.1148172074,-6.24,-0.16,6.242050945
2021-01-28 08:30:00,-8.53,-1.04,8.5931658892,0.0,0.0,0.0,-8.53,-1.04,8.5931658892,-8.56,-1.03,8.6217457629,-8.56,-1.03,8.6217457629
2021-01-28 09:00:00,-6.50032,-0.56176,6.5245485974,1.15968,0.33824000000000004,1.208,-7.66,-0.9,7.7126908404000005,-6.52032,-0.54176,6.5427881519,-7.68,-0.88,7.7302522598
2021-01-28 09:30:00,-4.1836,0.17270000000000002,4.1871630312,2.5464,0.7427,2.6525,-6.73,-0.5700000000000001,6.7540950541,-4.2136,0.2127,4.2189650686,-6.76,-0.53,6.7807447968
2021-01-28 10:00:00,-9.05,-1.17,9.1253164329,0.0,0.0,0.0,-9.05,-1.17,9.1253164329,-9.07,-1.16,9.1438777332,-9.07,-1.16,9.1438777332
2021-01-28 10:30:00,-9.16,-1.15,9.2319066286,0.0,0.0,0.0,-9.16,-1.15,9.2319066286,-9.18,-1.1400000000000001,9.2505134993,-9.18,-1.1400000000000001,9.2505134993
2021-01-28 11:00:00,-9.16,-1.21,9.2395725009,0.0,0.0,0.0,-9.16,-1.21,9.2395725009,-9.18,-1.2,9.258099157,-9.18,-1.2,9.258099157
2021-01-28 11:30:00,-5.4752,0.1764,5.4780408907,1.8048000000000002,0.5264,1.88,-7.28,-0.35000000000000003,7.2884086055,-5.5552,-0.3136,5.5640445721,-7.36,-0.84,7.4077796943
2021-01-28 12:00:00,-2.28248,1.64886,2.8157510987,3.52752,1.02886,3.6745,-5.8100000000000005,0.62,5.8429872497,-2.43248,0.35886,2.4588085428,-5.96,-0.67,5.9975411628
2021-01-28 12:30:00,-2.33728,0.8674600000000001,2.4930633065,3.52272,1.02746,3.6695,-5.86,-0.16,5.8621838934,-2.3572800000000003,0.9574600000000001,2.5443071060999998,-5.88,-0.07,5.8804166519
2021-01-28 13:00:00,-2.36104,1.05928,2.587775879,3.52896,1.02928,3.676,-5.89,0.03,5.8900764002,-2.38104,1.1892800000000001,2.6615293348,-5.91,0.16,5.9121654239
2021-01-28 13:30:00,-2.372,0.809,2.5061653976000002,3.528,1.029,3.675,-5.9,-0.22,5.9041002702,-2.402,0.9390000000000001,2.5790162853,-5.93,-0.09,5.9306829286
2021-01-28 14:00:00,-2.0516,1.2562,2.405639416,3.5183999999999997,1.0262,3.665,-5.57,0.23,5.574746631,-2.0716,1.2562,2.4227185144,-5.59,0.23,5.5947296628
2021-01-28 14:30:00,-1.876,1.252,2.2554112707,3.504,1.022,3.65,-5.38,0.23,5.3849141126,-1.9060000000000001,1.252,2.2804253989,-5.41,0.23,5.4148868871
2021-01-28 15:00:00,-1.66552,1.30214,2.114125221,3.50448,1.02214,3.6505,-5.17,0.28,5.1775766532,-1.68552,1.30214,2.1299169585,-5.19,0.28,5.1975474986
2021-01-28 15:30:00,-1.63704,1.32878,2.1084487781,3.49296,1.01878,3.6385,-5.13,0.31,5.1393579366,-1.65704,1.33878,2.1302848283999998,-5.15,0.32,5.1599321701
2021-01-28 16:00:00,-1.79376,1.32682,2.2311490874,3.48624,1.01682,3.6315,-5.28,0.31,5.2890925498,-1.81376,1.33682,2.2531784328,-5.3,0.32,5.3096515893
2021-01-28 16:30:00,-1.9712,1.4134,2.4255574617,3.5088,1.0234,3.6550000000000002,-5.48,0.39,5.4938602094,-1.9912,1.4134,2.4418388563,-5.5,0.39,5.5138099351
2021-01-28 17:00:00,-2.28496,1.45522,2.7090048819,3.51504,1.02522,3.6615,-5.8,0.43,5.8159178123,-2.30496,1.46522,2.7312470137,-5.82,0.44,5.8366086043
2021-01-28 17:30:00,-2.73616,1.4636200000000001,3.1030235336,3.54384,1.03362,3.6915,-6.28,0.43,6.2947041233,-2.75616,1.51362,3.1444337249,-6.3,0.48,6.3182592539
2021-01-28 18:00:00,-2.64072,1.53354,3.0537103743,3.50928,1.02354,3.6555,-6.15,0.51,6.1711101108,-2.66072,1.53354,3.0710219553,-6.17,0.51,6.1910419155
2021-01-28 18:30:00,-2.40456,1.56242,2.8675887170000003,3.50544,1.02242,3.6515,-5.91,0.54,5.9346187746,-2.42456,1.5724200000000002,2.8898089643000002,-5.93,0.55,5.9554512843000005
2021-01-28 19:00:00,-2.0588,1.6041,2.6099414265,3.5112,1.0241,3.6575,-5.57,0.58,5.6001160702,-2.0788,1.6141,2.6318678253,-5.59,0.59,5.621049724
2021-01-28 19:30:00,-1.7512,1.6234000000000002,2.3879131056,3.5088,1.0234,3.6550000000000002,-5.26,0.6000000000000001,5.2941099346,-1.7812000000000001,1.6334,2.4167476078,-5.29,0.61,5.3250539903
2021-01-28 20:00:00,-2.30136,1.36502,2.6757311991,3.06864,0.89502,3.1965,-5.37,0.47000000000000003,5.390528731,-2.33136,1.36502,2.7015771412,-5.4,0.47000000000000003,5.4204151133
2021-01-28 20:30:00,-5.25288,0.41166,5.2689858844,1.3771200000000001,0.40166,1.4344999999999999,-6.63,0.01,6.6300075415,-5.27288,0.42166000000000003,5.289712719,-6.65,0.02,6.6500300751
2021-01-28 21:00:00,-7.55,-0.35000000000000003,7.5581082289,0.0,0.0,0.0,-7.55,-0.35000000000000003,7.5581082289,-7.57,-0.34,7.5776315561,-7.57,-0.34,7.5776315561
2021-01-28 21:30:00,-7.25,-0.30000000000000004,7.2562042419,0.0,0.0,0.0,-7.25,-0.30000000000000004,7.2562042419,-7.27,-0.29,7.2757817449,-7.27,-0.29,7.2757817449
2021-01-28 22:00:00,-6.89,-0.30000000000000004,6.896528112,0.0,0.0,0.0,-6.89,-0.30000000000000004,6.896528112,-6.91,-0.29,6.9160827063,-6.91,-0.29,6.9160827063
2021-01-28 22:30:00,-6.58,-0.27,6.5855371839,0.0,0.0,0.0,-6.58,-0.27,6.5855371839,-6.61,-0.27,6.6155120739,-6.61,-0.27,6.6155120739
2021-01-28 23:00:00,-6.09,-0.23,6.0943416379,0.0,0.0,0.0,-6.09,-0.23,6.0943416379,-6.11,-0.23,6.1143274364,-6.11,-0.23,6.1143274364
2021-01-28 23:30:00,-5.75,-0.23,5.7545981615,0.0,0.0,0.0,-5.75,-0.23,5.7545981615,-5.77,-0.23,5.7745822360000005,-5.77,-0.23,5.7745822360000005
2021-01-29 00:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2021-01-29 00:30:00,-5.53,-0.23,5.5347809351,0.0,0.0,0.0,-5.53,-0.23,5.5347809351,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2021-01-29 01:00:00,-5.62,-0.23,5.6247044367,0.0,0.0,0.0,-5.62,-0.23,5.6247044367,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2021-01-29 01:30:00,-5.67,-0.23,5.6746629856,0.0,0.0,0.0,-5.67,-0.23,5.6746629856,-5.69,-0.23,5.6946466089,-5.69,-0.23,5.6946466089
2021-01-29 02:00:00,-5.57,-0.23,5.574746631,0.0,0.0,0.0,-5.57,-0.23,5.574746631,-5.59,-0.23,5.5947296628,-5.59,-0.23,5.5947296628
2021-01-29 02:30:00,-5.49,-0.23,5.4948157385,0.0,0.0,0.0,-5.49,-0.23,5.4948157385,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2021-01-29 03:00:00,-5.45,-0.23,5.454851052,0.0,0.0,0.0,-5.45,-0.23,5.454851052,-5.47,-0.23,5.4748333308,-5.47,-0.23,5.4748333308
2021-01-29 03:30:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.36,-0.23,5.364932432,-5.36,-0.23,5.364932432
2021-01-29 04:00:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2021-01-29 04:30:00,-5.42,-0.23,5.4248778788,0.0,0.0,0.0,-5.42,-0.23,5.4248778788,-5.44,-0.23,5.4448599615,-5.44,-0.23,5.4448599615
2021-01-29 05:00:00,-5.42,-0.23,5.4248778788,0.0,0.0,0.0,-5.42,-0.23,5.4248778788,-5.44,-0.23,5.4448599615,-5.44,-0.23,5.4448599615
2021-01-29 05:30:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2021-01-29 06:00:00,-5.62,-0.23,5.6247044367,0.0,0.0,0.0,-5.62,-0.23,5.6247044367,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2021-01-29 06:30:00,-6.4,-0.88,6.4602167146,0.0,0.0,0.0,-6.4,-0.88,6.4602167146,-6.32,-0.06,6.3202848037,-6.32,-0.06,6.3202848037
2021-01-29 07:00:00,-6.87,-1.3,6.9919167615,0.0,0.0,0.0,-6.87,-1.3,6.9919167615,-6.72,0.0,6.72,-6.72,0.0,6.72
2021-01-29 07:30:00,-7.2,-0.84,7.2488343891,0.0,0.0,0.0,-7.2,-0.84,7.2488343891,-7.2,-0.79,7.2432106141,-7.2,-0.79,7.2432106141
2021-01-29 08:00:00,-7.52,-0.89,7.5724830802,0.0,0.0,0.0,-7.52,-0.89,7.5724830802,-7.54,-0.88,7.5911790916,-7.54,-0.88,7.5911790916
2021-01-29 08:30:00,-5.46144,-0.30792,5.4701134906,1.13856,0.33208000000000004,1.186,-6.6,-0.64,6.6309576986,-5.48144,-0.31792000000000004,5.4906518374,-6.62,-0.65,6.6518343335
2021-01-29 09:00:00,-2.90816,0.49262000000000006,2.9495879458000003,2.5118400000000003,0.73262,2.6165000000000003,-5.42,-0.24,5.425311051,-2.92816,0.49262000000000006,2.9693089179000003,-5.44,-0.24,5.4452915441
2021-01-29 09:30:00,-2.9985600000000003,0.53042,3.0451120587,2.6414400000000002,0.7704200000000001,2.7515,-5.64,-0.24,5.6451040734,-3.01856,0.53042,3.0648082893,-5.66,-0.24,5.6650860541
2021-01-29 10:00:00,-4.49584,0.07788,4.4965144946,1.84416,0.53788,1.921,-6.34,-0.46,6.3566657927,-4.5258400000000005,0.11788000000000001,4.5273748906,-6.37,-0.42,6.3838311381
2021-01-29 10:30:00,-8.33,-1.09,8.4010118438,0.0,0.0,0.0,-8.33,-1.09,8.4010118438,-8.35,-1.08,8.41955462,-8.35,-1.08,8.41955462
2021-01-29 11:00:00,-8.68,-1.28,8.7738702977,0.0,0.0,0.0,-8.68,-1.28,8.7738702977,-8.71,-1.27,8.8021020217,-8.71,-1.27,8.8021020217
2021-01-29 11:30:00,-8.65,-1.32,8.7501371418,0.0,0.0,0.0,-8.65,-1.32,8.7501371418,-8.67,-1.31,8.7684092058,-8.67,-1.31,8.7684092058
2021-01-29 12:00:00,-8.87,-1.34,8.9706465765,0.0,0.0,0.0,-8.87,-1.34,8.9706465765,-8.89,-1.33,8.9889376458,-8.89,-1.33,8.9889376458
2021-01-29 12:30:00,-8.81,-1.28,8.902499649,0.0,0.0,0.0,-8.81,-1.28,8.902499649,-8.83,-1.27,8.9208631869,-8.83,-1.27,8.9208631869
2021-01-29 13:00:00,-8.73,-1.23,8.8162236814,0.0,0.0,0.0,-8.73,-1.23,8.8162236814,-8.75,-1.22,8.8346420414,-8.75,-1.22,8.8346420414
2021-01-29 13:30:00,-8.84,-1.26,8.9293448808,0.0,0.0,0.0,-8.84,-1.26,8.9293448808,-8.87,-1.25,8.9576447797,-8.87,-1.25,8.9576447797
2021-01-29 14:00:00,-8.4,-1.21,8.4867013615,0.0,0.0,0.0,-8.4,-1.21,8.4867013615,-8.42,-1.19,8.5036756758,-8.42,-1.19,8.5036756758
2021-01-29 14:30:00,-4.58488,-0.39434,4.601807107,1.9051200000000001,0.55566,1.9845000000000002,-6.49,-0.9500000000000001,6.5591615318,-4.51488,0.44566000000000006,4.536822043,-6.42,-0.11,6.4209422984
2021-01-29 15:00:00,-1.05072,1.38354,1.7372954412000001,3.50928,1.02354,3.6555,-4.5600000000000005,0.36,4.5741884526,-1.0707200000000001,1.39354,1.7573830118,-4.58,0.37,4.5949211092
2021-01-29 15:30:00,-0.9584,1.4713,1.7559197732,3.5016,1.0213,3.6475,-4.46,0.45,4.4826443089,-0.9784,1.4813,1.7752510386,-4.48,0.46,4.5035541519999995
2021-01-29 16:00:00,-0.9179200000000001,1.5414400000000001,1.7940497206,3.5020800000000003,1.02144,3.648,-4.42,0.52,4.4504831198,-0.9379200000000001,1.5414400000000001,1.8043644865,-4.44,0.52,4.4703467427
2021-01-29 16:30:00,-1.03552,1.62214,1.9244843075,3.50448,1.02214,3.6505,-4.54,0.6000000000000001,4.5794759526,-1.05552,1.6321400000000001,1.9437086844,-4.5600000000000005,0.61,4.6006195235
2021-01-29 17:00:00,-1.33168,1.7032600000000002,2.1620513986,3.50832,1.02326,3.6545,-4.84,0.68,4.8875351661,-1.36168,1.7032600000000002,2.1806574811,-4.87,0.68,4.9172451637000005
2021-01-29 17:30:00,-1.7625600000000001,1.72592,2.4668639199999998,3.51744,1.02592,3.664,-5.28,0.7000000000000001,5.3261993954,-1.79256,1.7359200000000001,2.4953335649,-5.31,0.71,5.3572567607
2021-01-29 18:00:00,-1.75968,1.74676,2.4794443329,3.52032,1.02676,3.667,-5.28,0.72,5.3288647947,-1.7896800000000002,1.75676,2.5078198101,-5.31,0.73,5.3599440296
2021-01-29 18:30:00,-1.52256,1.69592,2.2791080712,3.51744,1.02592,3.664,-5.04,0.67,5.0843386984,-1.48256,2.18592,2.6412554591,-5.0,1.16,5.1327965087
2021-01-29 19:00:00,-1.30728,1.9174600000000002,2.3206968458,3.52272,1.02746,3.6695,-4.83,0.89,4.9113134699,-1.32728,1.92746,2.3402508947,-4.85,0.9,4.9327983944
2021-01-29 19:30:00,-0.96872,1.9770400000000001,2.2016143168,3.52128,1.02704,3.668,-4.49,0.9500000000000001,4.5894008324,-0.98872,1.98704,2.2194357842,-4.51,0.96,4.6110410972
2021-01-29 20:00:00,-0.6392,2.0369,2.1348391626,3.5208,1.0269,3.6675,-4.16,1.01,4.2808527188,-0.6592,2.0469,2.1504288526,-4.18,1.02,4.302650346
2021-01-29 20:30:00,-6.71552,0.45714000000000005,6.7310612722,0.26448000000000005,0.07714,0.2755,-6.98,0.38,6.9903361865,-6.74552,0.52714,6.7660857702,-7.01,0.45,7.0244288024
2021-01-29 21:00:00,-6.86,0.0,6.86,0.0,0.0,0.0,-6.86,0.0,6.86,-6.88,0.0,6.88,-6.88,0.0,6.88
2021-01-29 21:30:00,-6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,-6.5600000000000005,0.0,6.5600000000000005,-6.58,0.0,6.58,-6.58,0.0,6.58
2021-01-29 22:00:00,-6.3,0.0,6.3,0.0,0.0,0.0,-6.3,0.0,6.3,-6.32,0.0,6.32,-6.32,0.0,6.32
2021-01-29 22:30:00,-5.98,0.1,5.980836062,0.0,0.0,0.0,-5.98,0.1,5.980836062,-6.0,0.2,6.0033324079,-6.0,0.2,6.0033324079
2021-01-29 23:00:00,-5.62,-0.54,5.6458834561,0.0,0.0,0.0,-5.62,-0.54,5.6458834561,-5.55,0.78,5.6045428003,-5.55,0.78,5.6045428003
2021-01-29 23:30:00,-5.38,-0.52,5.4050716924,0.0,0.0,0.0,-5.38,-0.52,5.4050716924,-5.26,0.78,5.3175182181,-5.26,0.78,5.3175182181
2021-01-30 00:00:00,-5.18,-0.52,5.2060349595,0.0,0.0,0.0,-5.18,-0.52,5.2060349595,-5.07,0.8,5.1327283193,-5.07,0.8,5.1327283193
2021-01-30 00:30:00,-5.12,-0.5,5.1443561308,0.0,0.0,0.0,-5.12,-0.5,5.1443561308,-5.01,0.8200000000000001,5.0766622893,-5.01,0.8200000000000001,5.0766622893
2021-01-30 01:00:00,-5.35,-0.5,5.373313689,0.0,0.0,0.0,-5.35,-0.5,5.373313689,-5.23,0.8,5.2908316927,-5.23,0.8,5.2908316927
2021-01-30 01:30:00,-5.31,-0.5,5.3334885394,0.0,0.0,0.0,-5.31,-0.5,5.3334885394,-5.2,0.8,5.2611785752,-5.2,0.8,5.2611785752
2021-01-30 02:00:00,-5.2,-0.5,5.2239831546,0.0,0.0,0.0,-5.2,-0.5,5.2239831546,-5.1,0.8,5.1623637997,-5.1,0.8,5.1623637997
2021-01-30 02:30:00,-5.09,-0.5,5.1144989979,0.0,0.0,0.0,-5.09,-0.5,5.1144989979,-4.98,0.84,5.0503465228,-4.98,0.84,5.0503465228
2021-01-30 03:00:00,-4.99,-0.5,5.0149875374,0.0,0.0,0.0,-4.99,-0.5,5.0149875374,-4.88,0.84,4.9517673613,-4.88,0.84,4.9517673613
2021-01-30 03:30:00,-4.97,-0.5,4.9950875868,0.0,0.0,0.0,-4.97,-0.5,4.9950875868,-4.86,0.8200000000000001,4.9286915099,-4.86,0.8200000000000001,4.9286915099
2021-01-30 04:00:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.75,0.56,4.7828966119,-4.75,0.56,4.7828966119
2021-01-30 04:30:00,-4.57,0.27,4.577968982,0.0,0.0,0.0,-4.57,0.27,4.577968982,-4.59,0.28,4.5985323745999995,-4.59,0.28,4.5985323745999995
2021-01-30 05:00:00,-4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,-4.47,0.30000000000000004,4.4800558032,-4.49,0.31,4.5006888362,-4.49,0.31,4.5006888362
2021-01-30 05:30:00,-4.49,0.30000000000000004,4.5000111111,0.0,0.0,0.0,-4.49,0.30000000000000004,4.5000111111,-4.49,0.33,4.5021106161,-4.49,0.33,4.5021106161
2021-01-30 06:00:00,-4.57,0.29,4.5791920685,0.0,0.0,0.0,-4.57,0.29,4.5791920685,-4.59,0.30000000000000004,4.5997934736,-4.59,0.30000000000000004,4.5997934736
2021-01-30 06:30:00,-4.84,0.25,4.8464523107,0.0,0.0,0.0,-4.84,0.25,4.8464523107,-4.85,0.30000000000000004,4.8592694924,-4.85,0.30000000000000004,4.8592694924
2021-01-30 07:00:00,-5.08,0.23,5.0852040274,0.0,0.0,0.0,-5.08,0.23,5.0852040274,-5.11,0.24,5.1156329032,-5.11,0.24,5.1156329032
2021-01-30 07:30:00,-5.34,0.23,5.3449508885,0.0,0.0,0.0,-5.34,0.23,5.3449508885,-5.36,0.22,5.3645130254,-5.36,0.22,5.3645130254
2021-01-30 08:00:00,-5.54,0.0,5.54,0.0,0.0,0.0,-5.54,0.0,5.54,-5.5600000000000005,0.22,5.5643508157,-5.5600000000000005,0.22,5.5643508157
2021-01-30 08:30:00,-5.89,0.0,5.89,0.0,0.0,0.0,-5.89,0.0,5.89,-5.91,0.0,5.91,-5.91,0.0,5.91
2021-01-30 09:00:00,-6.35,0.0,6.35,0.0,0.0,0.0,-6.35,0.0,6.35,-6.38,0.0,6.38,-6.38,0.0,6.38
2021-01-30 09:30:00,-6.75,-0.22,6.7535842336,0.0,0.0,0.0,-6.75,-0.22,6.7535842336,-6.78,0.0,6.78,-6.78,0.0,6.78
2021-01-30 10:00:00,-6.89,-0.22,6.8935114419,0.0,0.0,0.0,-6.89,-0.22,6.8935114419,-6.91,-0.22,6.9135012837000005,-6.91,-0.22,6.9135012837000005
2021-01-30 10:30:00,-7.06,-0.27,7.0651610031,0.0,0.0,0.0,-7.06,-0.27,7.0651610031,-7.07,-0.27,7.0751537086,-7.07,-0.27,7.0751537086
2021-01-30 11:00:00,-7.22,-0.22,7.2233510229,0.0,0.0,0.0,-7.22,-0.22,7.2233510229,-7.24,-0.22,7.2433417702,-7.24,-0.22,7.2433417702
2021-01-30 11:30:00,-7.31,-0.22,7.3133097842,0.0,0.0,0.0,-7.31,-0.22,7.3133097842,-7.33,-0.22,7.3333007575,-7.33,-0.22,7.3333007575
2021-01-30 12:00:00,-7.42,-0.22,7.4232607391,0.0,0.0,0.0,-7.42,-0.22,7.4232607391,-7.44,-0.22,7.4432519775,-7.44,-0.22,7.4432519775
2021-01-30 12:30:00,-7.47,-0.22,7.473238923,0.0,0.0,0.0,-7.47,-0.22,7.473238923,-7.49,-0.22,7.4932302781,-7.49,-0.22,7.4932302781
2021-01-30 13:00:00,-7.33,-0.22,7.3333007575,0.0,0.0,0.0,-7.33,-0.22,7.3333007575,-7.35,-0.22,7.3532917799,-7.35,-0.22,7.3532917799
2021-01-30 13:30:00,-7.23,0.0,7.23,0.0,0.0,0.0,-7.23,0.0,7.23,-7.25,0.0,7.25,-7.25,0.0,7.25
2021-01-30 14:00:00,-7.2,-0.39,7.2105547637,0.0,0.0,0.0,-7.2,-0.39,7.2105547637,-7.22,-0.41000000000000003,7.2316319043,-7.22,-0.41000000000000003,7.2316319043
2021-01-30 14:30:00,-7.2,-0.46,7.2146794801,0.0,0.0,0.0,-7.2,-0.46,7.2146794801,-7.22,-0.46,7.2346388991,-7.22,-0.46,7.2346388991
2021-01-30 15:00:00,-7.22,-0.42,7.2322057493,0.0,0.0,0.0,-7.22,-0.42,7.2322057493,-7.22,-0.48,7.2359380871,-7.22,-0.48,7.2359380871
2021-01-30 15:30:00,-7.19,-0.33,7.1975690341,0.0,0.0,0.0,-7.19,-0.33,7.1975690341,-7.22,-0.22,7.2233510229,-7.22,-0.22,7.2233510229
2021-01-30 16:00:00,-7.4,-0.22,7.403269548,0.0,0.0,0.0,-7.4,-0.22,7.403269548,-7.42,-0.22,7.4232607391,-7.42,-0.22,7.4232607391
2021-01-30 16:30:00,-7.66,0.0,7.66,0.0,0.0,0.0,-7.66,0.0,7.66,-7.68,0.0,7.68,-7.68,0.0,7.68
2021-01-30 17:00:00,-7.86,0.0,7.86,0.0,0.0,0.0,-7.86,0.0,7.86,-7.88,0.0,7.88,-7.88,0.0,7.88
2021-01-30 17:30:00,-8.25,-0.22,8.252932812,0.0,0.0,0.0,-8.25,-0.22,8.252932812,-8.27,-0.22,8.2729257219,-8.27,-0.22,8.2729257219
2021-01-30 18:00:00,-2.23936,1.92602,2.9536902766,3.14064,0.9160200000000001,3.2715,-5.38,1.01,5.473983924,-2.26936,1.94602,2.9894796621,-5.41,1.03,5.5071771353
2021-01-30 18:30:00,-1.3599999999999999,2.1325,2.5292600202,3.54,1.0325,3.6875,-4.9,1.1,5.0219518118,-1.3900000000000001,2.1425,2.5539002036,-4.93,1.11,5.0534146871
2021-01-30 19:00:00,-1.0524,2.1318,2.3774181374,3.5376000000000003,1.0318,3.685,-4.59,1.1,4.7199682202,-1.0624,2.2318,2.4717655633,-4.6,1.2,4.7539457296
2021-01-30 19:30:00,-5.41888,1.40866,5.5989805724,1.16112,0.33866,1.2095,-6.58,1.07,6.6664308292,-5.44888,1.40866,5.6280206334,-6.61,1.07,6.696043608
2021-01-30 20:00:00,-7.35,0.23,7.3535977589,0.0,0.0,0.0,-7.35,0.23,7.3535977589,-7.37,0.23,7.3735880004,-7.37,0.23,7.3735880004
2021-01-30 20:30:00,-7.04,0.23,7.0437561003,0.0,0.0,0.0,-7.04,0.23,7.0437561003,-7.07,0.23,7.0737401705,-7.07,0.23,7.0737401705
2021-01-30 21:00:00,-6.8100000000000005,0.23,6.8138828872,0.0,0.0,0.0,-6.8100000000000005,0.23,6.8138828872,-6.84,0.23,6.8438658666,-6.84,0.23,6.8438658666
2021-01-30 21:30:00,-6.53,0.23,6.5340492805,0.0,0.0,0.0,-6.53,0.23,6.5340492805,-6.55,0.23,6.5540369239,-6.55,0.23,6.5540369239
2021-01-30 22:00:00,-6.33,0.01,6.3300078989,0.0,0.0,0.0,-6.33,0.01,6.3300078989,-6.32,0.4,6.3326455767,-6.32,0.4,6.3326455767
2021-01-30 22:30:00,-6.05,-0.45,6.066712454,0.0,0.0,0.0,-6.05,-0.45,6.066712454,-5.93,0.87,5.9934797906,-5.93,0.87,5.9934797906
2021-01-30 23:00:00,-5.71,-0.42,5.7254257484,0.0,0.0,0.0,-5.71,-0.42,5.7254257484,-5.59,0.91,5.6635854368,-5.59,0.91,5.6635854368
2021-01-30 23:30:00,-5.4,-0.36,5.4119866962,0.0,0.0,0.0,-5.4,-0.36,5.4119866962,-5.29,0.96,5.3764021427,-5.29,0.96,5.3764021427
2021-01-31 00:00:00,-5.24,-0.41000000000000003,5.2560156012,0.0,0.0,0.0,-5.24,-0.41000000000000003,5.2560156012,-5.13,0.92,5.2118422846,-5.13,0.92,5.2118422846
2021-01-31 00:30:00,-5.15,-0.41000000000000003,5.1662946103,0.0,0.0,0.0,-5.15,-0.41000000000000003,5.1662946103,-5.04,0.92,5.1232801992,-5.04,0.92,5.1232801992
2021-01-31 01:00:00,-5.19,0.25,5.1960177059,0.0,0.0,0.0,-5.19,0.25,5.1960177059,-5.21,0.34,5.2210822633,-5.21,0.34,5.2210822633
2021-01-31 01:30:00,-5.19,0.29,5.1980958052,0.0,0.0,0.0,-5.19,0.29,5.1980958052,-5.21,0.30000000000000004,5.2186300884,-5.21,0.30000000000000004,5.2186300884
2021-01-31 02:00:00,-5.14,0.29,5.1481744337,0.0,0.0,0.0,-5.14,0.29,5.1481744337,-5.16,0.30000000000000004,5.168713573,-5.16,0.30000000000000004,5.168713573
2021-01-31 02:30:00,-5.07,0.29,5.0782871128,0.0,0.0,0.0,-5.07,0.29,5.0782871128,-5.08,0.30000000000000004,5.0888505578,-5.08,0.30000000000000004,5.0888505578
2021-01-31 03:00:00,-4.99,0.29,4.9984197503,0.0,0.0,0.0,-4.99,0.29,4.9984197503,-5.01,0.30000000000000004,5.0189739987,-5.01,0.30000000000000004,5.0189739987
2021-01-31 03:30:00,-4.91,0.29,4.9185566989,0.0,0.0,0.0,-4.91,0.29,4.9185566989,-4.93,0.30000000000000004,4.9391193547,-4.93,0.30000000000000004,4.9391193547
2021-01-31 04:00:00,-4.86,0.29,4.8686445752,0.0,0.0,0.0,-4.86,0.29,4.8686445752,-4.89,0.30000000000000004,4.8991938112,-4.89,0.30000000000000004,4.8991938112
2021-01-31 04:30:00,-4.74,0.32,4.7507894081,0.0,0.0,0.0,-4.74,0.32,4.7507894081,-4.76,0.33,4.7714253636,-4.76,0.33,4.7714253636
2021-01-31 05:00:00,-4.74,0.28,4.7482628402,0.0,0.0,0.0,-4.74,0.28,4.7482628402,-4.76,0.29,4.7688258513,-4.76,0.29,4.7688258513
2021-01-31 05:30:00,-4.77,0.28,4.7782109623,0.0,0.0,0.0,-4.77,0.28,4.7782109623,-4.79,0.29,4.7987706759,-4.79,0.29,4.7987706759
2021-01-31 06:00:00,-4.77,0.31,4.7800627611,0.0,0.0,0.0,-4.77,0.31,4.7800627611,-4.79,0.32,4.8006770356,-4.79,0.32,4.8006770356
2021-01-31 06:30:00,-4.85,0.33,4.8612138402,0.0,0.0,0.0,-4.85,0.33,4.8612138402,-4.87,0.34,4.881854156,-4.87,0.34,4.881854156
2021-01-31 07:00:00,-5.03,0.27,5.0372413085,0.0,0.0,0.0,-5.03,0.27,5.0372413085,-5.05,0.28,5.0577564196,-5.05,0.28,5.0577564196
2021-01-31 07:30:00,-5.3,0.27,5.3068729022,0.0,0.0,0.0,-5.3,0.27,5.3068729022,-5.32,0.28,5.3273633253,-5.32,0.28,5.3273633253
2021-01-31 08:00:00,-5.49,0.23,5.4948157385,0.0,0.0,0.0,-5.49,0.23,5.4948157385,-5.51,0.23,5.5147982737,-5.51,0.23,5.5147982737
2021-01-31 08:30:00,-5.8,0.23,5.8045585534,0.0,0.0,0.0,-5.8,0.23,5.8045585534,-5.82,0.23,5.8245429005,-5.82,0.23,5.8245429005
2021-01-31 09:00:00,-6.24,0.23,6.2442373433,0.0,0.0,0.0,-6.24,0.23,6.2442373433,-6.26,0.23,6.2642238146,-6.26,0.23,6.2642238146
2021-01-31 09:30:00,-6.63,0.0,6.63,0.0,0.0,0.0,-6.63,0.0,6.63,-6.65,0.0,6.65,-6.65,0.0,6.65
2021-01-31 10:00:00,-6.93,0.0,6.93,0.0,0.0,0.0,-6.93,0.0,6.93,-6.95,0.0,6.95,-6.95,0.0,6.95
2021-01-31 10:30:00,-7.26,-0.22,7.2633325685,0.0,0.0,0.0,-7.26,-0.22,7.2633325685,-7.28,0.0,7.28,-7.28,0.0,7.28
2021-01-31 11:00:00,-7.48,-0.22,7.4832345947,0.0,0.0,0.0,-7.48,-0.22,7.4832345947,-7.5,-0.22,7.5032259729,-7.5,-0.22,7.5032259729
2021-01-31 11:30:00,-7.66,-0.22,7.6631586177,0.0,0.0,0.0,-7.66,-0.22,7.6631586177,-7.69,-0.22,7.6931463004000005,-7.69,-0.22,7.6931463004000005
2021-01-31 12:00:00,-7.96,-0.22,7.9630396206,0.0,0.0,0.0,-7.96,-0.22,7.9630396206,-7.98,-0.22,7.9830320054,-7.98,-0.22,7.9830320054
2021-01-31 12:30:00,-8.05,-0.22,8.0530056501,0.0,0.0,0.0,-8.05,-0.22,8.0530056501,-8.07,-0.22,8.0729982039,-8.07,-0.22,8.0729982039
2021-01-31 13:00:00,-8.05,-0.22,8.0530056501,0.0,0.0,0.0,-8.05,-0.22,8.0530056501,-8.05,-0.22,8.0530056501,-8.05,-0.22,8.0530056501
2021-01-31 13:30:00,-4.10408,1.09506,4.2476615979,2.00592,0.58506,2.0895,-6.11,0.51,6.1312478338,-4.12408,1.19506,4.2937401237,-6.13,0.61,6.1602759678
2021-01-31 14:00:00,-4.45792,1.21394,4.6202490247,1.76208,0.5139400000000001,1.8355000000000001,-6.22,0.7000000000000001,6.2592651326,-4.47792,1.32394,4.6695379482,-6.24,0.81,6.2923525013
2021-01-31 14:30:00,-7.76,-0.22,7.7631179303,0.0,0.0,0.0,-7.76,-0.22,7.7631179303,-7.78,-0.22,7.7831099183,-7.78,-0.22,7.7831099183
2021-01-31 15:00:00,-7.9,-0.4,7.9101201002,0.0,0.0,0.0,-7.9,-0.4,7.9101201002,-7.91,0.29,7.9153142705,-7.91,0.29,7.9153142705
2021-01-31 15:30:00,-7.88,-0.75,7.9156111577,0.0,0.0,0.0,-7.88,-0.75,7.9156111577,-7.78,0.61,7.8038772415,-7.78,0.61,7.8038772415
2021-01-31 16:00:00,-7.8,-0.37,7.8087707099,0.0,0.0,0.0,-7.8,-0.37,7.8087707099,-7.82,-0.39,7.8297190243,-7.82,-0.39,7.8297190243
2021-01-31 16:30:00,-7.96,0.0,7.96,0.0,0.0,0.0,-7.96,0.0,7.96,-7.99,0.0,7.99,-7.99,0.0,7.99
2021-01-31 17:00:00,-8.38,-0.22,8.382887330700001,0.0,0.0,0.0,-8.38,-0.22,8.382887330700001,-8.4,-0.22,8.4028804585,-8.4,-0.22,8.4028804585
2021-01-31 17:30:00,-8.77,-0.22,8.7727589731,0.0,0.0,0.0,-8.77,-0.22,8.7727589731,-8.79,-0.22,8.7927526975,-8.79,-0.22,8.7927526975
2021-01-31 18:00:00,-5.69608,1.25906,5.8335717575,1.5739200000000002,0.45906,1.6395,-7.27,0.8,7.3138840571,-5.71608,1.29906,5.8618365254,-7.29,0.84,7.3382354827
2021-01-31 18:30:00,-4.27816,1.5076200000000002,4.5360303185,2.15184,0.6276200000000001,2.2415,-6.43,0.88,6.4899383664,-4.29816,1.60762,4.5889673621,-6.45,0.98,6.5240248313
2021-01-31 19:00:00,-7.14464,0.87448,7.1979577659,0.49536,0.14448000000000003,0.516,-7.64,0.73,7.6747964142,-7.16464,0.89448,7.2202604385,-7.66,0.75,7.6966291323
2021-01-31 19:30:00,-0.8861600000000001,2.13362,2.3103276499,3.54384,1.03362,3.6915,-4.43,1.1,4.5645262624,-0.8961600000000001,2.26362,2.434559149,-4.44,1.23,4.6072225907
2021-01-31 20:00:00,-0.4752,2.2439,2.2936656796,3.5448,1.0339,3.6925,-4.02,1.21,4.1981543564,-0.49520000000000003,2.2439,2.2978925671,-4.04,1.21,4.2173095689
2021-01-31 20:30:00,-0.25472,2.29404,2.3081381674,3.54528,1.03404,3.693,-3.8,1.26,4.0034485135,-0.27472,2.29404,2.3104308256,-3.8200000000000003,1.26,4.0224370722
2021-01-31 21:00:00,0.14432,2.33376,2.338218125,3.54432,1.03376,3.692,-3.4,1.3,3.6400549446,0.12432000000000001,2.34376,2.3470548353,-3.42,1.31,3.6623080154
2021-01-31 21:30:00,0.37384,2.37362,2.4028791584,3.54384,1.03362,3.6915,-3.17,1.34,3.4415839377,0.35384000000000004,2.38362,2.4097400378,-3.19,1.35,3.4638995366
2021-01-31 22:00:00,0.64144,2.41292,2.4967234929,3.54144,1.03292,3.689,-2.9,1.38,3.2116039606,0.6214400000000001,2.42292,2.501345438,-2.92,1.3900000000000001,3.2339604203
2021-01-31 22:30:00,0.9576,2.4118,2.5949522154,3.5376000000000003,1.0318,3.685,-2.58,1.38,2.9258844817,0.9376000000000001,2.4218,2.5969614937000003,-2.6,1.3900000000000001,2.9482367612
2021-01-31 23:00:00,1.34048,2.45264,2.7950544896,3.54048,1.03264,3.688,-2.2,1.42,2.6184728374,1.32048,2.46264,2.7943269673,-2.22,1.43,2.6407006645999997
2021-01-31 23:30:00,1.59288,2.45334,2.925088691,3.5428800000000003,1.03334,3.6905,-1.9500000000000002,1.42,2.4122396233,1.57288,2.46334,2.9226692337999998,-1.97,1.43,2.434296613
2021-02-01 00:00:00,1.8399999999999999,2.4725,3.0820214551,3.54,1.0325,3.6875,-1.7000000000000002,1.44,2.2279138224,1.83,2.4625,3.0680297016,-1.71,1.43,2.229125389
2021-02-01 00:30:00,1.83712,2.47166,3.0796287195,3.53712,1.03166,3.6845,-1.7000000000000002,1.44,2.2279138224,1.82712,2.46166,3.0656381799,-1.71,1.43,2.229125389
2021-02-01 01:00:00,1.7324000000000002,2.2932,2.8740173973000003,3.5423999999999998,1.0332,3.69,-1.81,1.26,2.2053797859,1.7324000000000002,2.6832000000000003,3.1938647435,-1.81,1.65,2.4492039523
2021-02-01 01:30:00,1.6209600000000002,2.42278,2.9150256002,3.54096,1.03278,3.6885,-1.92,1.3900000000000001,2.3703375287,1.6009600000000002,2.49278,2.962604437,-1.94,1.46,2.4280032949
2021-02-01 02:00:00,1.8438400000000001,2.49362,3.1012717794,3.54384,1.03362,3.6915,-1.7000000000000002,1.46,2.2408926793,1.8238400000000001,2.49362,3.0894227697,-1.72,1.46,2.2561028345
2021-02-01 02:30:00,1.76952,2.46236,3.0322298396,3.53952,1.03236,3.6870000000000003,-1.77,1.43,2.2754779718,1.74952,2.47236,3.028759515,-1.79,1.44,2.2973245308
2021-02-01 03:00:00,1.71432,2.42376,2.9687548905,3.54432,1.03376,3.692,-1.83,1.3900000000000001,2.2980426454,1.69432,2.43376,2.9654524107,-1.85,1.4,2.3200215516
2021-02-01 03:30:00,1.73,2.4225,2.9768114233,3.54,1.0325,3.6875,-1.81,1.3900000000000001,2.2821481109,1.71,2.4325,2.9734081876,-1.83,1.4,2.3041050323
2021-02-01 04:00:00,1.73576,2.39418,2.9571879633,3.54576,1.03418,3.6935000000000002,-1.81,1.3599999999999999,2.2640008834,1.73576,2.40418,2.9652899099,-1.81,1.37,2.2700220263
2021-02-01 04:30:00,1.7719200000000002,2.39306,2.9776562344,3.54192,1.03306,3.6895,-1.77,1.3599999999999999,2.2321514286,1.7519200000000001,2.40306,2.9738730723,-1.79,1.37,2.2541073621
2021-02-01 05:00:00,1.7748,2.3939,2.9800456792,3.5448,1.0339,3.6925,-1.77,1.3599999999999999,2.2321514286,1.7548,2.4039,2.9762490235000003,-1.79,1.37,2.2541073621
2021-02-01 05:30:00,1.64144,2.39292,2.9017910676,3.54144,1.03292,3.689,-1.9,1.3599999999999999,2.3365786954,1.6214400000000002,2.40292,2.8988087553,-1.92,1.37,2.3586648766
2021-02-01 06:00:00,1.34288,2.29334,2.6575806761000003,3.5428800000000003,1.03334,3.6905,-2.2,1.26,2.5352711887,1.32288,2.30334,2.6561977807,-2.22,1.27,2.557596528
2021-02-01 06:30:00,-3.72832,0.6117400000000001,3.778173613,1.41168,0.41174000000000005,1.4705,-5.14,0.2,5.1438895789,-3.74832,0.6317400000000001,3.8011837959,-5.16,0.22,5.1646877931
2021-02-01 07:00:00,-6.96,-0.52,6.9793982548999995,0.0,0.0,0.0,-6.96,-0.52,6.9793982548999995,-6.98,-0.51,6.9986070043,-6.98,-0.51,6.9986070043
2021-02-01 07:30:00,-6.23008,-0.29044000000000003,6.2368463345,0.64992,0.18956,0.677,-6.88,-0.48,6.8967238599,-6.25008,-0.27044,6.2559282125,-6.9,-0.46,6.9153163341
2021-02-01 08:00:00,-1.15992,1.41544,1.8299958470000002,3.55008,1.03544,3.698,-4.71,0.38,4.725304223,-1.17992,1.42544,1.8504297879,-4.73,0.39,4.74605099
2021-02-01 08:30:00,-1.74328,1.30446,2.1773013227,3.54672,1.03446,3.6945,-5.29,0.27,5.2968858776,-1.7732800000000002,1.31446,2.2073348296,-5.32,0.28,5.3273633253
2021-02-01 09:00:00,-1.8140800000000001,1.27006,2.2144838338,3.56592,1.04006,3.7145,-5.38,0.23,5.3849141126,-1.84408,1.30006,2.2562772547,-5.41,0.26,5.4162440861
2021-02-01 09:30:00,-2.14992,1.07544,2.403898334,3.55008,1.03544,3.698,-5.7,0.04,5.7001403491,-2.17992,1.14544,2.4625360911,-5.73,0.11,5.7310557492
2021-02-01 10:00:00,-2.23,0.8025,2.3700013186,3.54,1.0325,3.6875,-5.77,-0.23,5.7745822360000005,-2.25,0.8025,2.3888294728,-5.79,-0.23,5.7945664204
2021-02-01 10:30:00,-2.3128,0.7746000000000001,2.4390672397,3.5472,1.0346,3.6950000000000003,-5.86,-0.26,5.8657650822,-2.3328,0.7846000000000001,2.4612096619,-5.88,-0.25,5.8853122262
2021-02-01 11:00:00,-2.38288,0.77166,2.5047108117,3.53712,1.03166,3.6845,-5.92,-0.26,5.9257067089,-2.41288,0.78166,2.5363324407,-5.95,-0.25,5.9552497849
2021-02-01 11:30:00,-2.2644,0.7883,2.3976914418,3.5256,1.0283,3.6725,-5.79,-0.24,5.7949719585,-2.2944,0.7983,2.4293114765,-5.82,-0.23,5.8245429005
2021-02-01 12:00:00,-2.30008,0.78956,2.4318250348,3.52992,1.02956,3.677,-5.83,-0.24,5.8349378746,-2.32008,0.79956,2.4539900978,-5.85,-0.23,5.8545196216
2021-02-01 12:30:00,-2.142,0.789,2.2826924891,3.528,1.029,3.675,-5.67,-0.24,5.675077092,-2.162,0.799,2.304917569,-5.69,-0.23,5.6946466089
2021-02-01 13:00:00,-5.93144,-0.6104200000000001,5.9627672309,1.43856,0.41958,1.4985,-7.37,-1.03,7.4416261664,-5.96144,-0.6004200000000001,5.9916000409,-7.4,-1.02,7.4699665327
2021-02-01 13:30:00,-8.68,-1.13,8.7532451125,0.0,0.0,0.0,-8.68,-1.13,8.7532451125,-8.7,-1.11,8.7705244997,-8.7,-1.11,8.7705244997
2021-02-01 14:00:00,-8.68,-1.15,8.7558494734,0.0,0.0,0.0,-8.68,-1.15,8.7558494734,-8.68,-1.1400000000000001,8.7545416785,-8.68,-1.1400000000000001,8.7545416785
2021-02-01 14:30:00,-3.38904,0.07778,3.3899324256,2.7009600000000002,0.78778,2.8135,-6.09,-0.71,6.1312478338,-3.34904,0.90778,3.4698895444,-6.05,0.12,6.0511899656
2021-02-01 15:00:00,-1.7377600000000002,0.51732,1.8131270777,3.52224,1.02732,3.669,-5.26,-0.51,5.2846664985,-1.62776,1.84732,2.4621522699,-5.15,0.8200000000000001,5.2148729611
2021-02-01 15:30:00,-1.6692,0.5669000000000001,1.7628398254,3.5208,1.0269,3.6675,-5.19,-0.46,5.210345478,-1.5692,1.8869,2.4541353365000003,-5.09,0.86,5.1621410287
2021-02-01 16:00:00,-1.83248,0.6488600000000001,1.9439655990000002,3.52752,1.02886,3.6745,-5.36,-0.38,5.3734532658,-1.72248,1.96886,2.6159791760999997,-5.25,0.9400000000000001,5.3334885394
2021-02-01 16:30:00,-2.19248,0.6488600000000001,2.286479357,3.52752,1.02886,3.6745,-5.72,-0.38,5.7326084813,-2.08248,1.96886,2.8658563554,-5.61,0.9400000000000001,5.6882070988999995
2021-02-01 17:00:00,-2.56104,0.9392800000000001,2.7278513156,3.52896,1.02928,3.676,-6.09,-0.09,6.0906649883,-2.51104,1.7092800000000001,3.0375911509,-6.04,0.68,6.0781576156
2021-02-01 17:30:00,-3.08384,1.31138,3.3510873832,3.53616,1.03138,3.6835,-6.62,0.28,6.6259188042,-3.10384,1.31138,3.3695014839,-6.64,0.28,6.6459009923
2021-02-01 18:00:00,-3.23288,1.29166,3.4813644811,3.53712,1.03166,3.6845,-6.77,0.26,6.7749907749,-3.26288,1.29166,3.5092408652,-6.8,0.26,6.8049687729
2021-02-01 18:30:00,-3.0924,1.2918,3.3513706151,3.5376000000000003,1.0318,3.685,-6.63,0.26,6.6350960807,-3.1124,1.2918,3.3698339722,-6.65,0.26,6.6550807659
2021-02-01 19:00:00,-2.7485600000000003,1.32292,3.0503605361,3.54144,1.03292,3.689,-6.29,0.29,6.2966816657999995,-2.76856,1.32292,3.0683940099,-6.31,0.29,6.3166605101
2021-02-01 19:30:00,-6.9832,-0.1726,6.985332705,1.1568,0.33740000000000003,1.205,-8.14,-0.51,8.1559610102,-7.0132,-0.1626,7.0150846752,-8.17,-0.5,8.1852855784
