Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-01 20:00:00,-5.38488,0.20066,5.3886173598,1.78512,0.52066,1.8595000000000002,-7.17,-0.32,7.1771373123,-5.39488,0.24066,5.4002451287,-7.18,-0.28,7.1854575359
2021-02-01 20:30:00,-4.11328,0.61946,4.1596638145,2.22672,0.64946,2.3195,-6.34,-0.03,6.3400709775,-4.13328,0.63946,4.1824529465,-6.36,-0.01,6.3600078616
2021-02-01 21:00:00,-7.92,-0.64,7.9458165093,0.0,0.0,0.0,-7.92,-0.64,7.9458165093,-7.94,-0.62,7.9641697621,-7.94,-0.62,7.9641697621
2021-02-01 21:30:00,-7.5,-0.48,7.5153443035,0.0,0.0,0.0,-7.5,-0.48,7.5153443035,-7.52,-0.47000000000000003,7.5346731847,-7.52,-0.47000000000000003,7.5346731847
2021-02-01 22:00:00,-6.95,-0.29,6.9560477284,0.0,0.0,0.0,-6.95,-0.29,6.9560477284,-6.98,-0.28,6.9856137884,-6.98,-0.28,6.9856137884
2021-02-01 22:30:00,-6.51,-0.23,6.5140617129,0.0,0.0,0.0,-6.51,-0.23,6.5140617129,-6.53,-0.23,6.5340492805,-6.53,-0.23,6.5340492805
2021-02-01 23:00:00,-6.09,-0.23,6.0943416379,0.0,0.0,0.0,-6.09,-0.23,6.0943416379,-6.11,-0.23,6.1143274364,-6.11,-0.23,6.1143274364
2021-02-01 23:30:00,-5.68,-0.23,5.6846547828,0.0,0.0,0.0,-5.68,-0.23,5.6846547828,-5.7,-0.23,5.7046384636,-5.7,-0.23,5.7046384636
2021-02-02 00:00:00,-5.35,-0.48,5.3714895513,0.0,0.0,0.0,-5.35,-0.48,5.3714895513,-5.37,-0.4,5.3848769717,-5.37,-0.4,5.3848769717
2021-02-02 00:30:00,-5.37,0.0,5.37,0.0,0.0,0.0,-5.37,0.0,5.37,-5.39,0.0,5.39,-5.39,0.0,5.39
2021-02-02 01:00:00,-5.6,0.0,5.6,0.0,0.0,0.0,-5.6,0.0,5.6,-5.63,0.0,5.63,-5.63,0.0,5.63
2021-02-02 01:30:00,-5.6,0.0,5.6,0.0,0.0,0.0,-5.6,0.0,5.6,-5.63,0.0,5.63,-5.63,0.0,5.63
2021-02-02 02:00:00,-5.53,0.0,5.53,0.0,0.0,0.0,-5.53,0.0,5.53,-5.55,0.0,5.55,-5.55,0.0,5.55
2021-02-02 02:30:00,-5.48,-0.22,5.4844142805,0.0,0.0,0.0,-5.48,-0.22,5.4844142805,-5.5,-0.22,5.5043982414,-5.5,-0.22,5.5043982414
2021-02-02 03:00:00,-5.41,-0.22,5.41447135,0.0,0.0,0.0,-5.41,-0.22,5.41447135,-5.43,0.0,5.43,-5.43,0.0,5.43
2021-02-02 03:30:00,-5.45,-0.22,5.4544385596,0.0,0.0,0.0,-5.45,-0.22,5.4544385596,-5.47,-0.09,5.4707403521,-5.47,-0.09,5.4707403521
2021-02-02 04:00:00,-5.38,-0.22,5.3844962624,0.0,0.0,0.0,-5.38,-0.22,5.3844962624,-5.41,-0.22,5.41447135,-5.41,-0.22,5.41447135
2021-02-02 04:30:00,-5.51,-0.22,5.5143902655,0.0,0.0,0.0,-5.51,-0.22,5.5143902655,-5.53,-0.22,5.5343744001,-5.53,-0.22,5.5343744001
2021-02-02 05:00:00,-5.55,-0.22,5.5543586488,0.0,0.0,0.0,-5.55,-0.22,5.5543586488,-5.57,-0.22,5.5743430106,-5.57,-0.22,5.5743430106
2021-02-02 05:30:00,-5.82,-0.22,5.8241565913,0.0,0.0,0.0,-5.82,-0.22,5.8241565913,-5.84,-0.22,5.8441423665,-5.84,-0.22,5.8441423665
2021-02-02 06:00:00,-6.04,-0.28,6.0464865831,0.0,0.0,0.0,-6.04,-0.28,6.0464865831,-6.06,-0.28,6.0664651981,-6.06,-0.28,6.0664651981
2021-02-02 06:30:00,-6.75,-0.6000000000000001,6.7766141988,0.0,0.0,0.0,-6.75,-0.6000000000000001,6.7766141988,-6.76,-0.48,6.7770199941,-6.76,-0.48,6.7770199941
2021-02-02 07:00:00,-7.43,-0.8,7.4729445334,0.0,0.0,0.0,-7.43,-0.8,7.4729445334,-7.46,-0.8,7.5027728208,-7.46,-0.8,7.5027728208
2021-02-02 07:30:00,-4.69352,0.00064,4.6935200436,1.71648,0.5006400000000001,1.788,-6.41,-0.5,6.4294712069,-4.71352,0.07064000000000001,4.7140492997,-6.43,-0.43,6.4443618769
2021-02-02 08:00:00,-1.7124000000000001,1.2318,2.1094181662,3.5376000000000003,1.0318,3.685,-5.25,0.2,5.2538081427,-1.7324000000000002,1.2418,2.1314964227,-5.27,0.21,5.2741824011
2021-02-02 08:30:00,-5.21824,-0.37532000000000004,5.2317199657,1.9017600000000001,0.5546800000000001,1.9809999999999999,-7.12,-0.93,7.1804804853,-5.23824,-0.33532,5.2489615925,-7.14,-0.89,7.1952553812
2021-02-02 09:00:00,-4.47368,0.09726000000000001,4.4747371152,2.35632,0.6872600000000001,2.4545,-6.83,-0.59,6.8554357994,-4.49368,0.10726000000000001,4.4949599164,-6.85,-0.58,6.8745108917
2021-02-02 09:30:00,-2.4112,0.8909,2.5705229526,3.5688,1.0409,3.7175000000000002,-5.98,-0.15,5.9818809751,-2.4412000000000003,0.9809,2.630897613,-6.01,-0.06,6.0102994934
2021-02-02 10:00:00,-3.33688,0.51966,3.3771015161,3.15312,0.91966,3.2845,-6.49,-0.4,6.5023149724,-3.35688,0.52966,3.3984088998,-6.51,-0.39,6.5216715649
2021-02-02 10:30:00,-9.67,-1.34,9.7624023683,0.0,0.0,0.0,-9.67,-1.34,9.7624023683,-9.7,-1.33,9.7907558442,-9.7,-1.33,9.7907558442
2021-02-02 11:00:00,-9.55,-1.34,9.6435522501,0.0,0.0,0.0,-9.55,-1.34,9.6435522501,-9.58,-1.33,9.6718819265,-9.58,-1.33,9.6718819265
2021-02-02 11:30:00,-9.62,-1.34,9.7128780493,0.0,0.0,0.0,-9.62,-1.34,9.7128780493,-9.65,-1.33,9.7412216893,-9.65,-1.33,9.7412216893
2021-02-02 12:00:00,-9.71,-1.34,9.8020253009,0.0,0.0,0.0,-9.71,-1.34,9.8020253009,-9.73,-1.33,9.8204786034,-9.73,-1.33,9.8204786034
2021-02-02 12:30:00,-9.65,-1.23,9.7280727793,0.0,0.0,0.0,-9.65,-1.23,9.7280727793,-9.67,-1.23,9.747912597100001,-9.67,-1.23,9.747912597100001
2021-02-02 13:00:00,-9.6,-1.26,9.682334429299999,0.0,0.0,0.0,-9.6,-1.26,9.682334429299999,-9.62,-1.25,9.7008710949,-9.62,-1.25,9.7008710949
2021-02-02 13:30:00,-9.67,-1.29,9.7556650209,0.0,0.0,0.0,-9.67,-1.29,9.7556650209,-9.69,-1.28,9.774175157,-9.69,-1.28,9.774175157
2021-02-02 14:00:00,-9.55,-1.33,9.642167806,0.0,0.0,0.0,-9.55,-1.33,9.642167806,-9.58,-1.32,9.6705118789,-9.58,-1.32,9.6705118789
2021-02-02 14:30:00,-9.46,-1.33,9.5530361666,0.0,0.0,0.0,-9.46,-1.33,9.5530361666,-9.49,-1.32,9.5813621161,-9.49,-1.32,9.5813621161
2021-02-02 15:00:00,-9.29,-1.22,9.3697652052,0.0,0.0,0.0,-9.29,-1.22,9.3697652052,-9.31,-1.21,9.3883012308,-9.31,-1.21,9.3883012308
2021-02-02 15:30:00,-9.19,-1.08,9.2532426749,0.0,0.0,0.0,-9.19,-1.08,9.2532426749,-9.21,-1.08,9.2731062757,-9.21,-1.08,9.2731062757
2021-02-02 16:00:00,-9.31,-1.1,9.3747586636,0.0,0.0,0.0,-9.31,-1.1,9.3747586636,-9.33,-1.08,9.3923000378,-9.33,-1.08,9.3923000378
2021-02-02 16:30:00,-5.10312,0.26534,5.1100136057,2.24688,0.65534,2.3405,-7.35,-0.39,7.3603396661,-5.12312,0.31534,5.1328157818,-7.37,-0.34,7.3778384368
2021-02-02 17:00:00,-2.94192,1.29194,3.2130985435,3.53808,1.03194,3.6855,-6.48,0.26,6.4852139518000005,-2.96192,1.31194,3.2394685752,-6.5,0.28,6.5060279741
2021-02-02 17:30:00,-3.19808,1.34306,3.4686489949,3.54192,1.03306,3.6895,-6.74,0.31,6.7471253138,-3.22808,1.3530600000000002,3.5001816881,-6.77,0.32,6.7775585575
2021-02-02 18:00:00,-3.34144,1.3020800000000001,3.5861725558,3.53856,1.03208,3.686,-6.88,0.27,6.8852959268,-3.36144,1.3020800000000001,3.6048150022,-6.9,0.27,6.9052805881
2021-02-02 18:30:00,-2.97192,1.30194,3.2445887644,3.53808,1.03194,3.6855,-6.51,0.27,6.5155966726,-2.9919200000000004,1.3219400000000001,3.2709495028,-6.53,0.29,6.5364363379
2021-02-02 19:00:00,-2.67384,1.19138,2.9272524063,3.53616,1.03138,3.6835,-6.21,0.16,6.2120608497,-2.66384,1.51138,3.062729673,-6.2,0.48,6.2185528863
2021-02-02 19:30:00,-7.05792,-0.33856,7.0660354938,1.10208,0.32144,1.148,-8.16,-0.66,8.1866476656,-7.05792,-0.048560000000000006,7.0580870496,-8.16,-0.37,8.1683841731
2021-02-02 20:00:00,-8.83,-0.88,8.8737421644,0.0,0.0,0.0,-8.83,-0.88,8.8737421644,-8.86,-0.87,8.9026119763,-8.86,-0.87,8.9026119763
2021-02-02 20:30:00,-8.55,-1.07,8.6166931012,0.0,0.0,0.0,-8.55,-1.07,8.6166931012,-8.48,-0.74,8.5122265007,-8.48,-0.74,8.5122265007
2021-02-02 21:00:00,-7.98,-0.66,8.0072467178,0.0,0.0,0.0,-7.98,-0.66,8.0072467178,-8.0,-0.65,8.0263628126,-8.0,-0.65,8.0263628126
2021-02-02 21:30:00,-7.5600000000000005,-0.53,7.5785552713,0.0,0.0,0.0,-7.5600000000000005,-0.53,7.5785552713,-7.58,-0.52,7.5978154755,-7.58,-0.52,7.5978154755
2021-02-02 22:00:00,-7.08,-0.39,7.0907333894,0.0,0.0,0.0,-7.08,-0.39,7.0907333894,-7.1,-0.38,7.1101617422,-7.1,-0.38,7.1101617422
2021-02-02 22:30:00,-6.5,-0.25,6.5048059156,0.0,0.0,0.0,-6.5,-0.25,6.5048059156,-6.52,-0.24,6.5244156826,-6.52,-0.24,6.5244156826
2021-02-02 23:00:00,-6.06,-0.22,6.0639920844,0.0,0.0,0.0,-6.06,-0.22,6.0639920844,-6.08,-0.24,6.0847349983,-6.08,-0.24,6.0847349983
2021-02-02 23:30:00,-5.67,-0.22,5.6742664724,0.0,0.0,0.0,-5.67,-0.22,5.6742664724,-5.69,-0.24,5.6950592622,-5.69,-0.24,5.6950592622
2021-02-03 00:00:00,-5.45,-0.22,5.4544385596,0.0,0.0,0.0,-5.45,-0.22,5.4544385596,-5.47,-0.24,5.4752625508,-5.47,-0.24,5.4752625508
2021-02-03 00:30:00,-5.45,-0.22,5.4544385596,0.0,0.0,0.0,-5.45,-0.22,5.4544385596,-5.47,-0.24,5.4752625508,-5.47,-0.24,5.4752625508
2021-02-03 01:00:00,-5.66,-0.22,5.6642740047,0.0,0.0,0.0,-5.66,-0.22,5.6642740047,-5.68,-0.24,5.6850681614,-5.68,-0.24,5.6850681614
2021-02-03 01:30:00,-5.66,-0.22,5.6642740047,0.0,0.0,0.0,-5.66,-0.22,5.6642740047,-5.68,-0.24,5.6850681614,-5.68,-0.24,5.6850681614
2021-02-03 02:00:00,-5.57,-0.22,5.5743430106,0.0,0.0,0.0,-5.57,-0.22,5.5743430106,-5.59,-0.24,5.5951496852,-5.59,-0.24,5.5951496852
2021-02-03 02:30:00,-5.52,-0.22,5.5243823184,0.0,0.0,0.0,-5.52,-0.22,5.5243823184,-5.54,-0.24,5.5451961192,-5.54,-0.24,5.5451961192
2021-02-03 03:00:00,-5.5,-0.22,5.5043982414,0.0,0.0,0.0,-5.5,-0.22,5.5043982414,-5.52,-0.24,5.5252149279000005,-5.52,-0.24,5.5252149279000005
2021-02-03 03:30:00,-5.5,-0.22,5.5043982414,0.0,0.0,0.0,-5.5,-0.22,5.5043982414,-5.52,-0.24,5.5252149279000005,-5.52,-0.24,5.5252149279000005
2021-02-03 04:00:00,-5.37,-0.22,5.3745046283,0.0,0.0,0.0,-5.37,-0.22,5.3745046283,-5.39,-0.24,5.3953405824,-5.39,-0.24,5.3953405824
2021-02-03 04:30:00,-5.42,-0.22,5.4244631071,0.0,0.0,0.0,-5.42,-0.22,5.4244631071,-5.44,-0.24,5.4452915441,-5.44,-0.24,5.4452915441
2021-02-03 05:00:00,-5.34,-0.22,5.3445299138,0.0,0.0,0.0,-5.34,-0.22,5.3445299138,-5.37,-0.24,5.375360453,-5.37,-0.24,5.375360453
2021-02-03 05:30:00,-5.55,-0.25,5.5556277773,0.0,0.0,0.0,-5.55,-0.25,5.5556277773,-5.57,-0.24,5.5751681589,-5.57,-0.24,5.5751681589
2021-02-03 06:00:00,-5.79,-0.25,5.7953947234,0.0,0.0,0.0,-5.79,-0.25,5.7953947234,-5.8100000000000005,-0.24,5.814954858,-5.8100000000000005,-0.24,5.814954858
2021-02-03 06:30:00,-6.41,-0.4,6.4224683728,0.0,0.0,0.0,-6.41,-0.4,6.4224683728,-6.43,-0.39,6.441816514,-6.43,-0.39,6.441816514
2021-02-03 07:00:00,-6.94,-0.58,6.9641941386,0.0,0.0,0.0,-6.94,-0.58,6.9641941386,-6.96,-0.52,6.9793982548999995,-6.96,-0.52,6.9793982548999995
2021-02-03 07:30:00,-7.53,-0.86,7.5789511148,0.0,0.0,0.0,-7.53,-0.86,7.5789511148,-7.53,-0.65,7.5580023816,-7.53,-0.65,7.5580023816
2021-02-03 08:00:00,-8.1,-1.5899999999999999,8.2545805466,0.0,0.0,0.0,-8.1,-1.5899999999999999,8.2545805466,-7.93,-0.31,7.9360569554,-7.93,-0.31,7.9360569554
2021-02-03 08:30:00,-8.43,-1.6600000000000001,8.5918857069,0.0,0.0,0.0,-8.43,-1.6600000000000001,8.5918857069,-8.26,-0.36,8.2678413144,-8.26,-0.36,8.2678413144
2021-02-03 09:00:00,-8.59,-1.7000000000000002,8.7566032227,0.0,0.0,0.0,-8.59,-1.7000000000000002,8.7566032227,-8.41,-0.39,8.4190379498,-8.41,-0.39,8.4190379498
2021-02-03 09:30:00,-8.96,-1.76,9.131221167,0.0,0.0,0.0,-8.96,-1.76,9.131221167,-8.78,-0.46,8.792041856099999,-8.78,-0.46,8.792041856099999
2021-02-03 10:00:00,-8.93,-1.58,9.0686989144,0.0,0.0,0.0,-8.93,-1.58,9.0686989144,-8.78,-0.5700000000000001,8.7984828238,-8.78,-0.5700000000000001,8.7984828238
2021-02-03 10:30:00,-9.03,-1.13,9.1004285613,0.0,0.0,0.0,-9.03,-1.13,9.1004285613,-9.05,-1.12,9.1190405197,-9.05,-1.12,9.1190405197
2021-02-03 11:00:00,-8.81,-1.13,8.8821731575,0.0,0.0,0.0,-8.81,-1.13,8.8821731575,-8.83,-1.12,8.9007471596,-8.83,-1.12,8.9007471596
2021-02-03 11:30:00,-8.67,-1.13,8.7433288855,0.0,0.0,0.0,-8.67,-1.13,8.7433288855,-8.69,-1.12,8.7618776526,-8.69,-1.12,8.7618776526
2021-02-03 12:00:00,-8.72,-1.15,8.7955045336,0.0,0.0,0.0,-8.72,-1.15,8.7955045336,-8.74,-1.1400000000000001,8.8140342636,-8.74,-1.1400000000000001,8.8140342636
2021-02-03 12:30:00,-8.68,-1.15,8.7558494734,0.0,0.0,0.0,-8.68,-1.15,8.7558494734,-8.7,-1.1400000000000001,8.7743717724,-8.7,-1.1400000000000001,8.7743717724
2021-02-03 13:00:00,-8.7,-1.15,8.7756766121,0.0,0.0,0.0,-8.7,-1.15,8.7756766121,-8.7,-1.1400000000000001,8.7743717724,-8.7,-1.1400000000000001,8.7743717724
2021-02-03 13:30:00,-8.88,-1.17,8.9567460609,0.0,0.0,0.0,-8.88,-1.17,8.9567460609,-8.9,-1.16,8.9752771545,-8.9,-1.16,8.9752771545
2021-02-03 14:00:00,-8.61,-1.17,8.6891311418,0.0,0.0,0.0,-8.61,-1.17,8.6891311418,-8.64,-1.16,8.7175225839,-8.64,-1.16,8.7175225839
2021-02-03 14:30:00,-8.68,-1.19,8.7611928412,0.0,0.0,0.0,-8.68,-1.19,8.7611928412,-8.7,-1.18,8.7796583077,-8.7,-1.18,8.7796583077
2021-02-03 15:00:00,-8.74,-1.16,8.8166433522,0.0,0.0,0.0,-8.74,-1.16,8.8166433522,-8.76,-1.15,8.8351627037,-8.76,-1.15,8.8351627037
2021-02-03 15:30:00,-8.53,-1.4100000000000001,8.6457504012,0.0,0.0,0.0,-8.53,-1.4100000000000001,8.6457504012,-8.42,-0.52,8.4360417258,-8.42,-0.52,8.4360417258
2021-02-03 16:00:00,-8.85,-1.58,8.9899332589,0.0,0.0,0.0,-8.85,-1.58,8.9899332589,-8.67,-0.30000000000000004,8.675188758800001,-8.67,-0.30000000000000004,8.675188758800001
2021-02-03 16:30:00,-9.08,-1.51,9.2046998865,0.0,0.0,0.0,-9.08,-1.51,9.2046998865,-8.89,-0.25,8.8935144909,-8.89,-0.25,8.8935144909
2021-02-03 17:00:00,-3.39696,0.91422,3.5178310718,2.9630400000000003,0.8642200000000001,3.0865,-6.36,0.05,6.3601965378,-3.38696,1.26422,3.6152109551000002,-6.35,0.4,6.3625859523
2021-02-03 17:30:00,-2.59256,1.47342,2.9820016516,3.57744,1.04342,3.7265,-6.17,0.43,6.1849656426,-2.62256,1.48342,3.0130310071,-6.2,0.44,6.2155932943
2021-02-03 18:00:00,-2.63256,1.47342,3.0168424967,3.57744,1.04342,3.7265,-6.21,0.43,6.2248694765,-2.66256,1.48342,3.0479108665,-6.24,0.44,6.2554935856
2021-02-03 18:30:00,-8.72744,-0.57342,8.7462574539,0.26256,0.07658000000000001,0.2735,-8.99,-0.65,9.0134677012,-8.75744,-0.56342,8.7755454218,-9.02,-0.64,9.0426765949
2021-02-03 19:00:00,-5.67848,0.21336000000000002,5.6824869204,1.6915200000000001,0.49336,1.762,-7.37,-0.28,7.3753169423,-5.64848,0.63336,5.6838781831,-7.34,0.14,7.3413350285
2021-02-03 19:30:00,-1.6968,1.6351,2.356413005,3.5832,1.0451,3.7325,-5.28,0.59,5.3128617524,-1.7168,1.6351,2.3708551727,-5.3,0.59,5.3327385085
2021-02-03 20:00:00,-7.86112,-0.47616,7.8755276649,0.21888000000000002,0.06384000000000001,0.228,-8.08,-0.54,8.0980244504,-7.88112,-0.45616,7.8943102549,-8.1,-0.52,8.1166741958
2021-02-03 20:30:00,-7.97,-0.54,7.9882726543,0.0,0.0,0.0,-7.97,-0.54,7.9882726543,-7.99,-0.52,8.0069032716,-7.99,-0.52,8.0069032716
2021-02-03 21:00:00,-7.65,-0.47000000000000003,7.6644243098,0.0,0.0,0.0,-7.65,-0.47000000000000003,7.6644243098,-7.67,-0.46,7.6837816211,-7.67,-0.46,7.6837816211
2021-02-03 21:30:00,-7.27,-0.37,7.2794093167,0.0,0.0,0.0,-7.27,-0.37,7.2794093167,-7.29,-0.36,7.2988834763,-7.29,-0.36,7.2988834763
2021-02-03 22:00:00,-6.72,-0.27,6.7254219199000005,0.0,0.0,0.0,-6.72,-0.27,6.7254219199000005,-6.74,-0.26,6.7450129726,-6.74,-0.26,6.7450129726
2021-02-03 22:30:00,-6.24,-0.22,6.2438770007,0.0,0.0,0.0,-6.24,-0.22,6.2438770007,-6.26,-0.22,6.2638646218,-6.26,-0.22,6.2638646218
2021-02-03 23:00:00,-5.87,-0.29,5.8771591777,0.0,0.0,0.0,-5.87,-0.29,5.8771591777,-5.9,-0.28,5.906640331,-5.9,-0.28,5.906640331
2021-02-03 23:30:00,-5.58,0.0,5.58,0.0,0.0,0.0,-5.58,0.0,5.58,-5.6,0.0,5.6,-5.6,0.0,5.6
2021-02-04 00:00:00,-5.32,-0.38,5.3335541621,0.0,0.0,0.0,-5.32,-0.38,5.3335541621,-5.34,-0.43,5.35728476,-5.34,-0.43,5.35728476
2021-02-04 00:30:00,-5.38,-0.29,5.3878103159,0.0,0.0,0.0,-5.38,-0.29,5.3878103159,-5.41,-0.29,5.4177670677,-5.41,-0.29,5.4177670677
2021-02-04 01:00:00,-5.57,-0.24,5.5751681589,0.0,0.0,0.0,-5.57,-0.24,5.5751681589,-5.59,-0.25,5.5955875473,-5.59,-0.25,5.5955875473
2021-02-04 01:30:00,-5.59,0.0,5.59,0.0,0.0,0.0,-5.59,0.0,5.59,-5.61,0.0,5.61,-5.61,0.0,5.61
2021-02-04 02:00:00,-5.53,-0.27,5.5365873966,0.0,0.0,0.0,-5.53,-0.27,5.5365873966,-5.55,-0.31,5.5586509155,-5.55,-0.31,5.5586509155
2021-02-04 02:30:00,-5.42,-0.32,5.4294382767,0.0,0.0,0.0,-5.42,-0.32,5.4294382767,-5.45,-0.35000000000000003,5.4612269684,-5.45,-0.35000000000000003,5.4612269684
2021-02-04 03:00:00,-5.41,-0.17,5.4126703206,0.0,0.0,0.0,-5.41,-0.17,5.4126703206,-5.43,-0.35000000000000003,5.4412682345,-5.43,-0.35000000000000003,5.4412682345
2021-02-04 03:30:00,-5.38,0.0,5.38,0.0,0.0,0.0,-5.38,0.0,5.38,-5.41,-0.22,5.41447135,-5.41,-0.22,5.41447135
2021-02-04 04:00:00,-4.35,-0.07,4.3505631819,0.0,0.0,0.0,-4.35,-0.07,4.3505631819,-4.35,0.59,4.3898291539,-4.35,0.59,4.3898291539
2021-02-04 04:30:00,-4.38,-0.64,4.4265110414,0.0,0.0,0.0,-4.38,-0.64,4.4265110414,-4.28,0.68,4.3336820373,-4.28,0.68,4.3336820373
2021-02-04 05:00:00,-4.61,-0.5700000000000001,4.6451049504,0.0,0.0,0.0,-4.61,-0.5700000000000001,4.6451049504,-4.52,0.76,4.5834484834,-4.52,0.76,4.5834484834
2021-02-04 05:30:00,-4.66,-0.51,4.6878246554,0.0,0.0,0.0,-4.66,-0.51,4.6878246554,-4.57,0.8,4.6394935068,-4.57,0.8,4.6394935068
2021-02-04 06:00:00,-5.22,-0.22,5.2246339585,0.0,0.0,0.0,-5.22,-0.22,5.2246339585,-5.24,-0.22,5.2446162872,-5.24,-0.22,5.2446162872
2021-02-04 06:30:00,-5.8100000000000005,-0.30000000000000004,5.8177401111,0.0,0.0,0.0,-5.8100000000000005,-0.30000000000000004,5.8177401111,-5.84,-0.29,5.8471959092,-5.84,-0.29,5.8471959092
2021-02-04 07:00:00,-6.57,-0.62,6.5991893442,0.0,0.0,0.0,-6.57,-0.62,6.5991893442,-6.59,-0.61,6.618171953,-6.59,-0.61,6.618171953
2021-02-04 07:30:00,-7.07,-0.8,7.1151177081,0.0,0.0,0.0,-7.07,-0.8,7.1151177081,-7.09,-0.79,7.1338769263,-7.09,-0.79,7.1338769263
2021-02-04 08:00:00,-7.69,-1.0,7.7547469333,0.0,0.0,0.0,-7.69,-1.0,7.7547469333,-7.71,-0.99,7.7733004573,-7.71,-0.99,7.7733004573
2021-02-04 08:30:00,-8.14,-1.12,8.2166903313,0.0,0.0,0.0,-8.14,-1.12,8.2166903313,-8.17,-1.11,8.2450591265,-8.17,-1.11,8.2450591265
2021-02-04 09:00:00,-8.35,-1.18,8.4329650776,0.0,0.0,0.0,-8.35,-1.18,8.4329650776,-8.37,-1.17,8.4513785858,-8.37,-1.17,8.4513785858
2021-02-04 09:30:00,-8.64,-1.15,8.7161975655,0.0,0.0,0.0,-8.64,-1.15,8.7161975655,-8.66,-1.15,8.7360231227,-8.66,-1.15,8.7360231227
2021-02-04 10:00:00,-8.44,-1.18,8.5220889458,0.0,0.0,0.0,-8.44,-1.18,8.5220889458,-8.46,-1.17,8.5405210614,-8.46,-1.17,8.5405210614
2021-02-04 10:30:00,-8.64,-1.27,8.7328403169,0.0,0.0,0.0,-8.64,-1.27,8.7328403169,-8.67,-1.26,8.7610787007,-8.67,-1.26,8.7610787007
2021-02-04 11:00:00,-8.48,-1.27,8.5745728757,0.0,0.0,0.0,-8.48,-1.27,8.5745728757,-8.5,-1.26,8.5928807742,-8.5,-1.26,8.5928807742
2021-02-04 11:30:00,-8.73,-1.35,8.8337647693,0.0,0.0,0.0,-8.73,-1.35,8.8337647693,-8.75,-1.34,8.8520110709,-8.75,-1.34,8.8520110709
2021-02-04 12:00:00,-2.68424,0.42168000000000005,2.7171599879,3.12576,0.91168,3.2560000000000002,-5.8100000000000005,-0.49,5.8306260384,-2.70424,0.43168,2.7384779714,-5.83,-0.48,5.8497264893
2021-02-04 12:30:00,-1.9316,0.8062,2.0930926879,3.5183999999999997,1.0262,3.665,-5.45,-0.22,5.4544385596,-1.9516,0.8062,2.1115636386,-5.47,-0.22,5.474422344
2021-02-04 13:00:00,-1.974,0.8055,2.1320192893,3.516,1.0255,3.6625,-5.49,-0.22,5.4944062464,-2.004,0.8055,2.1598255138,-5.52,-0.22,5.5243823184
2021-02-04 13:30:00,-2.224,0.8055,2.3653765556,3.516,1.0255,3.6625,-5.74,-0.22,5.7442144807,-2.2439999999999998,0.8055,2.3841909005,-5.76,-0.22,5.7641998576999995
2021-02-04 14:00:00,-2.13688,0.80466,2.2833602103,3.51312,1.02466,3.6595,-5.65,-0.22,5.6542815636,-2.16688,0.80466,2.3114598526,-5.68,-0.22,5.6842589667
2021-02-04 14:30:00,-8.59232,-1.16526,8.6709742157,0.18768,0.054740000000000004,0.1955,-8.78,-1.22,8.8643555885,-8.62232,-1.15526,8.6993693938,-8.81,-1.21,8.8927048753
2021-02-04 15:00:00,-8.78,-1.2,8.8616251331,0.0,0.0,0.0,-8.78,-1.2,8.8616251331,-8.81,-1.19,8.8900056243,-8.81,-1.19,8.8900056243
2021-02-04 15:30:00,-8.78,-1.09,8.8474007482,0.0,0.0,0.0,-8.78,-1.09,8.8474007482,-8.81,-1.08,8.8759506533,-8.81,-1.08,8.8759506533
2021-02-04 16:00:00,-8.91,-1.07,8.9740180521,0.0,0.0,0.0,-8.91,-1.07,8.9740180521,-8.93,-1.06,8.992691477,-8.93,-1.06,8.992691477
2021-02-04 16:30:00,-3.0044,0.4033,3.0313479263,3.1656,0.9233,3.2975,-6.17,-0.52,6.1918737067,-2.9444,1.3633,3.2447000247,-6.11,0.44,6.1258223938
2021-02-04 17:00:00,-2.57064,0.58648,2.6366927769,3.51936,1.02648,3.666,-6.09,-0.44,6.1058742208,-2.46064,1.8364800000000001,3.0704084419,-5.98,0.81,6.0346085209
2021-02-04 17:30:00,-2.8248800000000003,1.32816,3.1215310346,3.5251200000000003,1.02816,3.672,-6.35,0.30000000000000004,6.3570826642,-2.85488,1.33816,3.1529370435,-6.38,0.31,6.387526908
2021-02-04 18:00:00,-2.77536,1.32802,3.076728823,3.5246399999999998,1.02802,3.6715,-6.3,0.30000000000000004,6.3071388125,-2.79536,1.33802,3.0990861637,-6.32,0.31,6.3275982805
2021-02-04 18:30:00,-2.59872,1.32704,2.917941192,3.52128,1.02704,3.668,-6.12,0.30000000000000004,6.1273485293,-2.61872,1.33704,2.940301073,-6.14,0.31,6.1478207521
2021-02-04 19:00:00,-2.32048,1.33236,2.6757822408000003,3.53952,1.03236,3.6870000000000003,-5.86,0.30000000000000004,5.8676741559,-2.35048,1.34236,2.7067852889,-5.89,0.31,5.898152253
2021-02-04 19:30:00,-6.49416,-0.10538000000000002,6.4950149384,1.21584,0.35462000000000005,1.2665,-7.71,-0.46,7.7237102483,-6.52416,-0.10538000000000002,6.5250110077,-7.74,-0.46,7.7536572016
2021-02-04 20:00:00,-8.48,-0.8,8.5176522587,0.0,0.0,0.0,-8.48,-0.8,8.5176522587,-8.5,-0.78,8.5357132098,-8.5,-0.78,8.5357132098
2021-02-04 20:30:00,-7.99,-0.63,8.0147988122,0.0,0.0,0.0,-7.99,-0.63,8.0147988122,-8.01,-0.62,8.0339591734,-8.01,-0.62,8.0339591734
2021-02-04 21:00:00,-7.54,-0.5700000000000001,7.5615143986,0.0,0.0,0.0,-7.54,-0.5700000000000001,7.5615143986,-7.5600000000000005,-0.56,7.5807123676,-7.5600000000000005,-0.56,7.5807123676
2021-02-04 21:30:00,-7.13,-0.46,7.1448233008,0.0,0.0,0.0,-7.13,-0.46,7.1448233008,-7.15,-0.45,7.1641468438,-7.15,-0.45,7.1641468438
2021-02-04 22:00:00,-6.69,-0.30000000000000004,6.6967230792,0.0,0.0,0.0,-6.69,-0.30000000000000004,6.6967230792,-6.71,-0.30000000000000004,6.7167030603,-6.71,-0.30000000000000004,6.7167030603
2021-02-04 22:30:00,-6.33,-0.25,6.3349348852,0.0,0.0,0.0,-6.33,-0.25,6.3349348852,-6.35,-0.24,6.3545338145,-6.35,-0.24,6.3545338145
2021-02-04 23:00:00,-5.9,-0.23,5.9044813489,0.0,0.0,0.0,-5.9,-0.23,5.9044813489,-5.93,-0.23,5.9344586948,-5.93,-0.23,5.9344586948
2021-02-04 23:30:00,-5.65,-0.23,5.6546794781,0.0,0.0,0.0,-5.65,-0.23,5.6546794781,-5.67,-0.23,5.6746629856,-5.67,-0.23,5.6746629856
2021-02-05 00:00:00,-5.44,-0.23,5.4448599615,0.0,0.0,0.0,-5.44,-0.23,5.4448599615,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2021-02-05 00:30:00,-5.38,-0.23,5.3849141126,0.0,0.0,0.0,-5.38,-0.23,5.3849141126,-5.4,-0.23,5.4048959287,-5.4,-0.23,5.4048959287
2021-02-05 01:00:00,-5.58,-0.23,5.5847381317,0.0,0.0,0.0,-5.58,-0.23,5.5847381317,-5.6,-0.23,5.6047212241,-5.6,-0.23,5.6047212241
2021-02-05 01:30:00,-5.6,-0.23,5.6047212241,0.0,0.0,0.0,-5.6,-0.23,5.6047212241,-5.63,-0.23,5.6346960876,-5.63,-0.23,5.6346960876
2021-02-05 02:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.23,5.5247895888,-5.52,-0.23,5.5247895888
2021-02-05 02:30:00,-5.41,-0.23,5.4148868871,0.0,0.0,0.0,-5.41,-0.23,5.4148868871,-5.43,-0.23,5.4348689037,-5.43,-0.23,5.4348689037
2021-02-05 03:00:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.23,5.3149788334,-5.31,-0.23,5.3149788334
2021-02-05 03:30:00,-5.23,-0.23,5.2350549185,0.0,0.0,0.0,-5.23,-0.23,5.2350549185,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2021-02-05 04:00:00,-5.02,-0.23,5.0252661621,0.0,0.0,0.0,-5.02,-0.23,5.0252661621,-5.04,-0.23,5.0452452864,-5.04,-0.23,5.0452452864
2021-02-05 04:30:00,-5.12,-0.23,5.125163412,0.0,0.0,0.0,-5.12,-0.23,5.125163412,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2021-02-05 05:00:00,-5.12,-0.23,5.125163412,0.0,0.0,0.0,-5.12,-0.23,5.125163412,-5.15,-0.23,5.1551333639,-5.15,-0.23,5.1551333639
2021-02-05 05:30:00,-5.22,-0.23,5.2250645929,0.0,0.0,0.0,-5.22,-0.23,5.2250645929,-5.24,-0.23,5.245045281,-5.24,-0.23,5.245045281
2021-02-05 06:00:00,-5.5600000000000005,-0.23,5.5647551608,0.0,0.0,0.0,-5.5600000000000005,-0.23,5.5647551608,-5.58,-0.23,5.5847381317,-5.58,-0.23,5.5847381317
2021-02-05 06:30:00,-6.03,-0.34,6.0395777998,0.0,0.0,0.0,-6.03,-0.34,6.0395777998,-6.05,-0.34,6.0595461876,-6.05,-0.34,6.0595461876
2021-02-05 07:00:00,-6.45,-0.47000000000000003,6.46710136,0.0,0.0,0.0,-6.45,-0.47000000000000003,6.46710136,-6.47,-0.46,6.4863317831,-6.47,-0.46,6.4863317831
2021-02-05 07:30:00,-6.95,-0.61,6.9767184263,0.0,0.0,0.0,-6.95,-0.61,6.9767184263,-6.97,-0.6000000000000001,6.9957772978,-6.97,-0.6000000000000001,6.9957772978
2021-02-05 08:00:00,-7.59,-0.86,7.6385666195,0.0,0.0,0.0,-7.59,-0.86,7.6385666195,-7.61,-0.85,7.6573232921,-7.61,-0.85,7.6573232921
2021-02-05 08:30:00,-7.97,-0.99,8.0312514591,0.0,0.0,0.0,-7.97,-0.99,8.0312514591,-7.99,-0.98,8.0498757754,-7.99,-0.98,8.0498757754
2021-02-05 09:00:00,-8.29,-1.05,8.3562312079,0.0,0.0,0.0,-8.29,-1.05,8.3562312079,-8.31,-1.04,8.3748253713,-8.31,-1.04,8.3748253713
2021-02-05 09:30:00,-8.55,-1.05,8.6142324092,0.0,0.0,0.0,-8.55,-1.05,8.6142324092,-8.57,-1.04,8.6328732181,-8.57,-1.04,8.6328732181
2021-02-05 10:00:00,-8.49,-1.1,8.5609637308,0.0,0.0,0.0,-8.49,-1.1,8.5609637308,-8.51,-1.1,8.5807983312,-8.51,-1.1,8.5807983312
2021-02-05 10:30:00,-8.74,-1.21,8.8233610376,0.0,0.0,0.0,-8.74,-1.21,8.8233610376,-8.77,-1.2,8.8517173475,-8.77,-1.2,8.8517173475
2021-02-05 11:00:00,-8.61,-1.12,8.682539951,0.0,0.0,0.0,-8.61,-1.12,8.682539951,-8.64,-1.11,8.7110102744,-8.64,-1.11,8.7110102744
2021-02-05 11:30:00,-8.61,-1.12,8.682539951,0.0,0.0,0.0,-8.61,-1.12,8.682539951,-8.64,-1.11,8.7110102744,-8.64,-1.11,8.7110102744
2021-02-05 12:00:00,-8.72,-1.12,8.7916323854,0.0,0.0,0.0,-8.72,-1.12,8.7916323854,-8.73,-1.05,8.7929176045,-8.73,-1.05,8.7929176045
2021-02-05 12:30:00,-8.37,-0.9500000000000001,8.4237402619,0.0,0.0,0.0,-8.37,-0.9500000000000001,8.4237402619,-8.39,-0.9500000000000001,8.4436129708,-8.39,-0.9500000000000001,8.4436129708
2021-02-05 13:00:00,-8.37,-0.9500000000000001,8.4237402619,0.0,0.0,0.0,-8.37,-0.9500000000000001,8.4237402619,-8.39,-0.9500000000000001,8.4436129708,-8.39,-0.9500000000000001,8.4436129708
2021-02-05 13:30:00,-8.37,-0.9500000000000001,8.4237402619,0.0,0.0,0.0,-8.37,-0.9500000000000001,8.4237402619,-8.39,-0.9500000000000001,8.4436129708,-8.39,-0.9500000000000001,8.4436129708
2021-02-05 14:00:00,-8.22,-0.87,8.2659119279,0.0,0.0,0.0,-8.22,-0.87,8.2659119279,-8.25,-0.87,8.2957458977,-8.25,-0.87,8.2957458977
2021-02-05 14:30:00,-8.0,-0.85,8.0450295214,0.0,0.0,0.0,-8.0,-0.85,8.0450295214,-8.02,-0.84,8.0638700386,-8.02,-0.84,8.0638700386
2021-02-05 15:00:00,-7.88,-0.76,7.9165649116,0.0,0.0,0.0,-7.88,-0.76,7.9165649116,-7.9,-0.76,7.9364727682,-7.9,-0.76,7.9364727682
2021-02-05 15:30:00,-7.88,-0.7000000000000001,7.9110302742,0.0,0.0,0.0,-7.88,-0.7000000000000001,7.9110302742,-7.9,-0.6900000000000001,7.9300756617,-7.9,-0.6900000000000001,7.9300756617
2021-02-05 16:00:00,-7.76,-0.58,7.7816450703,0.0,0.0,0.0,-7.76,-0.58,7.7816450703,-7.78,-0.5700000000000001,7.8008525175,-7.78,-0.5700000000000001,7.8008525175
2021-02-05 16:30:00,-2.49072,1.04104,2.6995278106000002,2.8492800000000003,0.8310400000000001,2.968,-5.34,0.21,5.3441276182,-2.4607200000000002,1.53104,2.8981418875,-5.31,0.7000000000000001,5.355940627
2021-02-05 17:00:00,-1.3407200000000001,1.2510400000000002,1.8337478562,3.56928,1.04104,3.718,-4.91,0.21,4.9144887832,-1.24072,2.40104,2.702661503,-4.8100000000000005,1.3599999999999999,4.9985697955
2021-02-05 17:30:00,-1.83736,1.32202,2.2635433837,3.57264,1.04202,3.7215,-5.41,0.28,5.4172409952,-1.73736,2.42202,2.9807047237,-5.31,1.38,5.4863922572
2021-02-05 18:00:00,-1.75024,1.91118,2.5915148176000002,3.56976,1.04118,3.7185,-5.32,0.87,5.3906678621,-1.77024,1.91118,2.6050640395,-5.34,0.87,5.4104066391
2021-02-05 18:30:00,-1.56296,1.95872,2.5058786882,3.52704,1.02872,3.674,-5.09,0.93,5.1742632326,-1.5929600000000002,1.96872,2.5324652021,-5.12,0.9400000000000001,5.2055739357
2021-02-05 19:00:00,-1.39296,1.95872,2.403522748,3.52704,1.02872,3.674,-4.92,0.93,5.0071249235,-1.42296,1.98872,2.4453675388000002,-4.95,0.96,5.0422316488
2021-02-05 19:30:00,-1.12104,1.9792800000000002,2.2747043764,3.52896,1.02928,3.676,-4.65,0.9500000000000001,4.74605099,-1.14104,1.98928,2.2932961431,-4.67,0.96,4.7676514134
2021-02-05 20:00:00,-0.7992,2.0469,2.197389417,3.5208,1.0269,3.6675,-4.32,1.02,4.4387836172,-0.8292,2.0569,2.217748915,-4.35,1.03,4.4702796333
2021-02-05 20:30:00,-6.92912,0.57984,6.9533386513,0.17088,0.04984,0.178,-7.1,0.53,7.1197542092,-6.94912,0.6198400000000001,6.9767091383,-7.12,0.5700000000000001,7.142779571
2021-02-05 21:00:00,-6.97,0.0,6.97,0.0,0.0,0.0,-6.97,0.0,6.97,-6.99,0.0,6.99,-6.99,0.0,6.99
2021-02-05 21:30:00,-6.69,0.0,6.69,0.0,0.0,0.0,-6.69,0.0,6.69,-6.71,0.0,6.71,-6.71,0.0,6.71
2021-02-05 22:00:00,-6.33,0.0,6.33,0.0,0.0,0.0,-6.33,0.0,6.33,-6.35,0.0,6.35,-6.35,0.0,6.35
2021-02-05 22:30:00,-6.05,0.0,6.05,0.0,0.0,0.0,-6.05,0.0,6.05,-6.06,0.0,6.06,-6.06,0.0,6.06
2021-02-05 23:00:00,-5.74,0.0,5.74,0.0,0.0,0.0,-5.74,0.0,5.74,-5.76,0.0,5.76,-5.76,0.0,5.76
2021-02-05 23:30:00,-5.37,0.0,5.37,0.0,0.0,0.0,-5.37,0.0,5.37,-5.39,0.0,5.39,-5.39,0.0,5.39
2021-02-06 00:00:00,-5.16,0.0,5.16,0.0,0.0,0.0,-5.16,0.0,5.16,-5.18,0.0,5.18,-5.18,0.0,5.18
2021-02-06 00:30:00,-5.12,0.0,5.12,0.0,0.0,0.0,-5.12,0.0,5.12,-5.14,0.0,5.14,-5.14,0.0,5.14
2021-02-06 01:00:00,-5.27,0.28,5.2774330882000005,0.0,0.0,0.0,-5.27,0.28,5.2774330882000005,-5.29,0.23,5.2949976393,-5.29,0.23,5.2949976393
2021-02-06 01:30:00,-5.27,0.23,5.2750165877,0.0,0.0,0.0,-5.27,0.23,5.2750165877,-5.29,0.23,5.2949976393,-5.29,0.23,5.2949976393
2021-02-06 02:00:00,-5.13,0.23,5.135153357,0.0,0.0,0.0,-5.13,0.23,5.135153357,-5.15,0.23,5.1551333639,-5.15,0.23,5.1551333639
2021-02-06 02:30:00,-4.99,0.23,4.9952977889,0.0,0.0,0.0,-4.99,0.23,4.9952977889,-5.01,0.23,5.0152766624,-5.01,0.23,5.0152766624
2021-02-06 03:00:00,-4.99,0.23,4.9952977889,0.0,0.0,0.0,-4.99,0.23,4.9952977889,-5.01,0.23,5.0152766624,-5.01,0.23,5.0152766624
2021-02-06 03:30:00,-4.92,-0.37,4.9338929863,0.0,0.0,0.0,-4.92,-0.37,4.9338929863,-4.94,-0.1,4.9410120421,-4.94,-0.1,4.9410120421
2021-02-06 04:00:00,-4.76,0.0,4.76,0.0,0.0,0.0,-4.76,0.0,4.76,-4.78,0.0,4.78,-4.78,0.0,4.78
2021-02-06 04:30:00,-4.61,0.23,4.6157339611,0.0,0.0,0.0,-4.61,0.23,4.6157339611,-4.63,0.23,4.635709223,-4.63,0.23,4.635709223
2021-02-06 05:00:00,-4.57,0.23,4.5757840858000005,0.0,0.0,0.0,-4.57,0.23,4.5757840858000005,-4.59,0.23,4.5957589145,-4.59,0.23,4.5957589145
2021-02-06 05:30:00,-4.64,0.19,4.6438884569,0.0,0.0,0.0,-4.64,0.19,4.6438884569,-4.66,0.23,4.6656725132,-4.66,0.23,4.6656725132
2021-02-06 06:00:00,-4.52,0.23,4.5258479868,0.0,0.0,0.0,-4.52,0.23,4.5258479868,-4.54,0.23,4.5458222579,-4.54,0.23,4.5458222579
2021-02-06 06:30:00,-4.84,0.23,4.8454617943,0.0,0.0,0.0,-4.84,0.23,4.8454617943,-4.86,0.23,4.865439343,-4.86,0.23,4.865439343
2021-02-06 07:00:00,-5.04,0.2,5.043966693,0.0,0.0,0.0,-5.04,0.2,5.043966693,-5.06,0.23,5.0652245755,-5.06,0.23,5.0652245755
2021-02-06 07:30:00,-5.23,-0.38,5.2437867996,0.0,0.0,0.0,-5.23,-0.38,5.2437867996,-5.25,-0.37,5.2630219456,-5.25,-0.37,5.2630219456
2021-02-06 08:00:00,-5.44,-0.45,5.4585804015,0.0,0.0,0.0,-5.44,-0.45,5.4585804015,-5.46,-0.45,5.4785125719,-5.46,-0.45,5.4785125719
2021-02-06 08:30:00,-5.94,-0.42,5.9548299724,0.0,0.0,0.0,-5.94,-0.42,5.9548299724,-5.96,-0.41000000000000003,5.9740857041,-5.96,-0.41000000000000003,5.9740857041
2021-02-06 09:00:00,-6.27,-0.22,6.2738584619,0.0,0.0,0.0,-6.27,-0.22,6.2738584619,-6.29,-0.22,6.2938462009,-6.29,-0.22,6.2938462009
2021-02-06 09:30:00,-6.6,-0.22,6.6036656487,0.0,0.0,0.0,-6.6,-0.22,6.6036656487,-6.62,-0.22,6.6236545804,-6.62,-0.22,6.6236545804
2021-02-06 10:00:00,-6.8100000000000005,-0.25,6.8145872949,0.0,0.0,0.0,-6.8100000000000005,-0.25,6.8145872949,-6.83,-0.24,6.8342153902,-6.83,-0.24,6.8342153902
2021-02-06 10:30:00,-6.94,-0.27,6.9452501755,0.0,0.0,0.0,-6.94,-0.27,6.9452501755,-6.96,-0.26,6.9648546288,-6.96,-0.26,6.9648546288
2021-02-06 11:00:00,-1.5481600000000002,1.49262,2.1505147872,2.75184,0.8026200000000001,2.8665000000000003,-4.3,0.6900000000000001,4.3550086108,-1.57816,1.50262,2.1790951907,-4.33,0.7000000000000001,4.3862170489
2021-02-06 11:30:00,-0.252,1.939,1.9553068813,3.528,1.029,3.675,-3.7800000000000002,0.91,3.8879943416,-0.272,1.939,1.9579849335000001,-3.8,0.91,3.9074416182
2021-02-06 12:00:00,-2.09704,1.3662800000000002,2.5028579265,2.59296,0.7562800000000001,2.701,-4.69,0.61,4.7295031452,-2.12704,1.37628,2.5334651764,-4.72,0.62,4.7605461872
2021-02-06 12:30:00,-7.22,-0.28,7.225427323,0.0,0.0,0.0,-7.22,-0.28,7.225427323,-7.25,-0.27,7.2550258442,-7.25,-0.27,7.2550258442
2021-02-06 13:00:00,-7.4,-0.41000000000000003,7.4113494048,0.0,0.0,0.0,-7.4,-0.41000000000000003,7.4113494048,-7.39,-0.08,7.3904330049,-7.39,-0.08,7.3904330049
2021-02-06 13:30:00,-7.24,-0.22,7.2433417702,0.0,0.0,0.0,-7.24,-0.22,7.2433417702,-7.26,-0.22,7.2633325685,-7.26,-0.22,7.2633325685
2021-02-06 14:00:00,-7.12,-0.4,7.1312271034,0.0,0.0,0.0,-7.12,-0.4,7.1312271034,-7.14,-0.47000000000000003,7.1554524665,-7.14,-0.47000000000000003,7.1554524665
2021-02-06 14:30:00,-7.28,-0.22,7.2833234172,0.0,0.0,0.0,-7.28,-0.22,7.2833234172,-7.3,-0.22,7.3033143161,-7.3,-0.22,7.3033143161
2021-02-06 15:00:00,-7.13,0.0,7.13,0.0,0.0,0.0,-7.13,0.0,7.13,-7.16,0.0,7.16,-7.16,0.0,7.16
2021-02-06 15:30:00,-7.11,0.0,7.11,0.0,0.0,0.0,-7.11,0.0,7.11,-7.13,0.0,7.13,-7.13,0.0,7.13
2021-02-06 16:00:00,-7.03,-0.42,7.0425350549,0.0,0.0,0.0,-7.03,-0.42,7.0425350549,-7.05,-0.47000000000000003,7.0656492978,-7.05,-0.47000000000000003,7.0656492978
2021-02-06 16:30:00,-7.24,0.0,7.24,0.0,0.0,0.0,-7.24,0.0,7.24,-7.26,0.0,7.26,-7.26,0.0,7.26
2021-02-06 17:00:00,-2.14872,1.7895400000000001,2.796328137,2.74128,0.79954,2.8555,-4.89,0.99,4.9892083540000005,-2.16872,1.79954,2.8181005394,-4.91,1.0,5.0107983396
2021-02-06 17:30:00,-5.20032,1.34824,5.3722508504,1.39968,0.40824000000000005,1.458,-6.6,0.9400000000000001,6.666603333,-5.22032,1.37824,5.3991931249,-6.62,0.97,6.6906875581000005
2021-02-06 18:00:00,-5.06864,1.4024800000000002,5.2590932298,1.55136,0.45248000000000005,1.616,-6.62,0.9500000000000001,6.6878172822,-5.08864,1.45248,5.2918763402,-6.64,1.0,6.7148790011
2021-02-06 18:30:00,-1.16008,2.12956,2.4250384327,3.52992,1.02956,3.677,-4.69,1.1,4.8172710117,-1.18008,2.13956,2.4434209216,-4.71,1.11,4.8390288282
2021-02-06 19:00:00,-0.8928800000000001,2.17166,2.3480506489,3.53712,1.03166,3.6845,-4.43,1.1400000000000001,4.5743305521,-0.91288,2.18166,2.3649503695,-4.45,1.15,4.5961940777
2021-02-06 19:30:00,-0.57008,2.2695600000000002,2.3400627769,3.52992,1.02956,3.677,-4.1,1.24,4.2834098566,-0.6000800000000001,2.27956,2.3572207788,-4.13,1.25,4.3150202781
2021-02-06 20:00:00,-0.22528,2.34096,2.3517748192,3.53472,1.03096,3.682,-3.76,1.31,3.9816705037,-0.24528000000000003,2.35096,2.3637206265,-3.7800000000000002,1.32,4.003848149
2021-02-06 20:30:00,0.045680000000000005,2.34124,2.3416855895,3.53568,1.03124,3.683,-3.49,1.31,3.7277607219,0.02568,2.35124,2.351380233,-3.51,1.32,3.75
2021-02-06 21:00:00,0.25232000000000004,2.39026,2.4035407735,3.53232,1.03026,3.6795,-3.2800000000000002,1.3599999999999999,3.5507745634,0.23232000000000003,2.4002600000000003,2.4114768608,-3.3,1.37,3.5730799039
2021-02-06 21:30:00,0.46752000000000005,2.36886,2.4145543378,3.52752,1.02886,3.6745,-3.06,1.34,3.3405388787,0.44752000000000003,2.37886,2.4205885751,-3.08,1.35,3.3628707974
2021-02-06 22:00:00,0.78136,2.41998,2.5429956056,3.5313600000000003,1.02998,3.6785,-2.75,1.3900000000000001,3.0813308813,0.76136,2.44998,2.5655547256,-2.77,1.42,3.112764045
2021-02-06 22:30:00,-4.42968,0.76426,4.495126055,0.70032,0.20426000000000002,0.7295,-5.13,0.56,5.1604747844,-4.44968,0.7742600000000001,4.5165396766,-5.15,0.5700000000000001,5.1814476742
2021-02-06 23:00:00,-5.45,0.38,5.4632316444,0.0,0.0,0.0,-5.45,0.38,5.4632316444,-5.47,0.38,5.4831833819,-5.47,0.38,5.4831833819
2021-02-06 23:30:00,-5.16,0.38,5.1739733281,0.0,0.0,0.0,-5.16,0.38,5.1739733281,-5.18,0.38,5.1939195219,-5.18,0.38,5.1939195219
2021-02-07 00:00:00,-4.92,0.36,4.9331531499,0.0,0.0,0.0,-4.92,0.36,4.9331531499,-4.94,0.38,4.954593828,-4.94,0.38,4.954593828
2021-02-07 00:30:00,-4.92,0.38,4.9346529767,0.0,0.0,0.0,-4.92,0.38,4.9346529767,-4.92,0.38,4.9346529767,-4.92,0.38,4.9346529767
2021-02-07 01:00:00,-5.07,0.38,5.0842206876,0.0,0.0,0.0,-5.07,0.38,5.0842206876,-5.09,0.38,5.104164966,-5.09,0.38,5.104164966
2021-02-07 01:30:00,-5.1,0.38,5.1141372684,0.0,0.0,0.0,-5.1,0.38,5.1141372684,-5.12,0.38,5.1340821965,-5.12,0.38,5.1340821965
2021-02-07 02:00:00,-4.97,0.36,4.9830211719,0.0,0.0,0.0,-4.97,0.36,4.9830211719,-4.99,0.36,5.0029691184,-4.99,0.36,5.0029691184
2021-02-07 02:30:00,-4.82,0.36,4.8334252865,0.0,0.0,0.0,-4.82,0.36,4.8334252865,-4.85,0.38,4.8648638213,-4.85,0.38,4.8648638213
2021-02-07 03:00:00,-4.77,0.36,4.7835656157,0.0,0.0,0.0,-4.77,0.36,4.7835656157,-4.79,0.38,4.8050494274,-4.79,0.38,4.8050494274
2021-02-07 03:30:00,-4.74,0.36,4.7536512283,0.0,0.0,0.0,-4.74,0.36,4.7536512283,-4.76,0.36,4.7735940338,-4.76,0.36,4.7735940338
2021-02-07 04:00:00,-4.63,0.0,4.63,0.0,0.0,0.0,-4.63,0.0,4.63,-4.58,0.71,4.6347060317,-4.58,0.71,4.6347060317
2021-02-07 04:30:00,-4.52,0.38,4.5359453259,0.0,0.0,0.0,-4.52,0.38,4.5359453259,-4.54,0.38,4.5558753275,-4.54,0.38,4.5558753275
2021-02-07 05:00:00,-4.46,0.38,4.4761590678,0.0,0.0,0.0,-4.46,0.38,4.4761590678,-4.48,0.38,4.4960871878,-4.48,0.38,4.4960871878
2021-02-07 05:30:00,-4.51,0.38,4.5259805567,0.0,0.0,0.0,-4.51,0.38,4.5259805567,-4.53,0.38,4.5459102499,-4.53,0.38,4.5459102499
2021-02-07 06:00:00,-4.49,0.38,4.5060514866,0.0,0.0,0.0,-4.49,0.38,4.5060514866,-4.51,0.38,4.5259805567,-4.51,0.38,4.5259805567
2021-02-07 06:30:00,-4.64,0.38,4.655534341,0.0,0.0,0.0,-4.64,0.38,4.655534341,-4.66,0.38,4.675467891,-4.66,0.38,4.675467891
2021-02-07 07:00:00,-4.77,0.36,4.7835656157,0.0,0.0,0.0,-4.77,0.36,4.7835656157,-4.79,0.38,4.8050494274,-4.79,0.38,4.8050494274
2021-02-07 07:30:00,-5.01,0.30000000000000004,5.0189739987,0.0,0.0,0.0,-5.01,0.30000000000000004,5.0189739987,-5.03,0.34,5.0414779579,-5.03,0.34,5.0414779579
2021-02-07 08:00:00,-5.27,0.28,5.2774330882000005,0.0,0.0,0.0,-5.27,0.28,5.2774330882000005,-5.29,0.28,5.2974050251,-5.29,0.28,5.2974050251
2021-02-07 08:30:00,-5.62,0.26,5.6260110203,0.0,0.0,0.0,-5.62,0.26,5.6260110203,-5.65,0.28,5.6569337984,-5.65,0.28,5.6569337984
2021-02-07 09:00:00,-6.09,0.23,6.0943416379,0.0,0.0,0.0,-6.09,0.23,6.0943416379,-6.11,0.24,6.1147117675,-6.11,0.24,6.1147117675
2021-02-07 09:30:00,-6.62,0.0,6.62,0.0,0.0,0.0,-6.62,0.0,6.62,-6.64,0.0,6.64,-6.64,0.0,6.64
2021-02-07 10:00:00,-6.94,0.0,6.94,0.0,0.0,0.0,-6.94,0.0,6.94,-6.96,0.0,6.96,-6.96,0.0,6.96
2021-02-07 10:30:00,-7.21,-0.31,7.2166612779,0.0,0.0,0.0,-7.21,-0.31,7.2166612779,-7.23,-0.35000000000000003,7.2384666885,-7.23,-0.35000000000000003,7.2384666885
2021-02-07 11:00:00,-7.46,-0.22,7.4632432628,0.0,0.0,0.0,-7.46,-0.22,7.4632432628,-7.48,-0.22,7.4832345947,-7.48,-0.22,7.4832345947
2021-02-07 11:30:00,-7.78,-0.77,7.8180112561,0.0,0.0,0.0,-7.78,-0.77,7.8180112561,-7.74,0.55,7.7595167375,-7.74,0.55,7.7595167375
2021-02-07 12:00:00,-8.11,-0.81,8.1503496857,0.0,0.0,0.0,-8.11,-0.81,8.1503496857,-7.95,0.55,7.969002447,-7.95,0.55,7.969002447
2021-02-07 12:30:00,-8.26,-0.8300000000000001,8.3015962321,0.0,0.0,0.0,-8.26,-0.8300000000000001,8.3015962321,-8.1,0.52,8.1166741958,-8.1,0.52,8.1166741958
2021-02-07 13:00:00,-8.26,-0.8,8.2986504927,0.0,0.0,0.0,-8.26,-0.8,8.2986504927,-8.1,0.55,8.1186513658,-8.1,0.55,8.1186513658
2021-02-07 13:30:00,-8.07,-0.8,8.1095560914,0.0,0.0,0.0,-8.07,-0.8,8.1095560914,-8.03,0.55,8.0488135772,-8.03,0.55,8.0488135772
2021-02-07 14:00:00,-8.01,-0.23,8.013301442,0.0,0.0,0.0,-8.01,-0.23,8.013301442,-8.03,-0.23,8.0332932226,-8.03,-0.23,8.0332932226
2021-02-07 14:30:00,-7.86,-0.42,7.8712133753,0.0,0.0,0.0,-7.86,-0.42,7.8712133753,-7.88,-0.42,7.8911849554,-7.88,-0.42,7.8911849554
2021-02-07 15:00:00,-7.98,0.0,7.98,0.0,0.0,0.0,-7.98,0.0,7.98,-8.0,0.0,8.0,-8.0,0.0,8.0
2021-02-07 15:30:00,-7.98,0.0,7.98,0.0,0.0,0.0,-7.98,0.0,7.98,-8.0,0.0,8.0,-8.0,0.0,8.0
2021-02-07 16:00:00,-8.11,0.0,8.11,0.0,0.0,0.0,-8.11,0.0,8.11,-8.13,0.0,8.13,-8.13,0.0,8.13
2021-02-07 16:30:00,-8.37,0.0,8.37,0.0,0.0,0.0,-8.37,0.0,8.37,-8.39,0.0,8.39,-8.39,0.0,8.39
2021-02-07 17:00:00,-8.6,-0.28,8.6045569322,0.0,0.0,0.0,-8.6,-0.28,8.6045569322,-8.62,-0.06,8.6202088142,-8.62,-0.06,8.6202088142
2021-02-07 17:30:00,-8.74,-0.22,8.7427684403,0.0,0.0,0.0,-8.74,-0.22,8.7427684403,-8.77,-0.22,8.7727589731,-8.77,-0.22,8.7727589731
2021-02-07 18:00:00,-4.61904,1.54278,4.8698768619,2.10096,0.6127800000000001,2.1885,-6.72,0.93,6.7840474645,-4.63904,1.56278,4.8951990205,-6.74,0.9500000000000001,6.8066217759
2021-02-07 18:30:00,-2.83432,1.89874,3.4115368165,2.87568,0.83874,2.9955,-5.71,1.06,5.8075554238,-2.85432,1.90874,3.4337197105,-5.73,1.07,5.8290479497
2021-02-07 19:00:00,-8.24,-0.7000000000000001,8.2696795585,0.0,0.0,0.0,-8.24,-0.7000000000000001,8.2696795585,-8.1,0.66,8.126844406,-8.1,0.66,8.126844406
2021-02-07 19:30:00,-7.82,0.23,7.8233816218,0.0,0.0,0.0,-7.82,0.23,7.8233816218,-7.85,0.0,7.85,-7.85,0.0,7.85
2021-02-07 20:00:00,-7.5,-0.39,7.5101331546,0.0,0.0,0.0,-7.5,-0.39,7.5101331546,-7.52,-0.37,7.5290968914,-7.52,-0.37,7.5290968914
2021-02-07 20:30:00,-7.31,0.23,7.313617436,0.0,0.0,0.0,-7.31,0.23,7.313617436,-7.33,0.23,7.3336075706,-7.33,0.23,7.3336075706
2021-02-07 21:00:00,-7.02,0.23,7.0237667957,0.0,0.0,0.0,-7.02,0.23,7.0237667957,-7.04,0.23,7.0437561003,-7.04,0.23,7.0437561003
2021-02-07 21:30:00,-6.74,0.23,6.7439231905,0.0,0.0,0.0,-6.74,0.23,6.7439231905,-6.76,0.23,6.7639115902,-6.76,0.23,6.7639115902
2021-02-07 22:00:00,-6.39,0.23,6.3941379403,0.0,0.0,0.0,-6.39,0.23,6.3941379403,-6.41,0.23,6.4141250378,-6.41,0.23,6.4141250378
2021-02-07 22:30:00,-6.07,-0.08,6.07052716,0.0,0.0,0.0,-6.07,-0.08,6.07052716,-6.02,0.5700000000000001,6.0469248383,-6.02,0.5700000000000001,6.0469248383
2021-02-07 23:00:00,-5.76,-0.46,5.7783388616,0.0,0.0,0.0,-5.76,-0.46,5.7783388616,-5.64,0.87,5.7067065809,-5.64,0.87,5.7067065809
2021-02-07 23:30:00,-5.52,-0.44,5.537508465,0.0,0.0,0.0,-5.52,-0.44,5.537508465,-5.4,0.89,5.4728511765,-5.4,0.89,5.4728511765
2021-02-08 00:00:00,-5.18,-0.4,5.1954210609,0.0,0.0,0.0,-5.18,-0.4,5.1954210609,-5.07,0.92,5.1527953579,-5.07,0.92,5.1527953579
2021-02-08 00:30:00,-5.26,-0.43,5.2775467786,0.0,0.0,0.0,-5.26,-0.43,5.2775467786,-5.15,0.89,5.2263371495,-5.15,0.89,5.2263371495
2021-02-08 01:00:00,-5.34,0.2,5.3437440058,0.0,0.0,0.0,-5.34,0.2,5.3437440058,-5.34,0.37,5.352803004,-5.34,0.37,5.352803004
2021-02-08 01:30:00,-5.44,0.27,5.4466962463,0.0,0.0,0.0,-5.44,0.27,5.4466962463,-5.46,0.28,5.4671747731,-5.46,0.28,5.4671747731
2021-02-08 02:00:00,-5.39,0.23,5.3949050038,0.0,0.0,0.0,-5.39,0.23,5.3949050038,-5.41,0.25,5.4157732597,-5.41,0.25,5.4157732597
2021-02-08 02:30:00,-5.34,0.23,5.3449508885,0.0,0.0,0.0,-5.34,0.23,5.3449508885,-5.37,0.25,5.3758162171,-5.37,0.25,5.3758162171
2021-02-08 03:00:00,-5.39,0.23,5.3949050038,0.0,0.0,0.0,-5.39,0.23,5.3949050038,-5.41,0.25,5.4157732597,-5.41,0.25,5.4157732597
2021-02-08 03:30:00,-5.3,0.27,5.3068729022,0.0,0.0,0.0,-5.3,0.27,5.3068729022,-5.32,0.28,5.3273633253,-5.32,0.28,5.3273633253
2021-02-08 04:00:00,-5.19,-0.34,5.2011248783,0.0,0.0,0.0,-5.19,-0.34,5.2011248783,-5.1,0.85,5.1703481508,-5.1,0.85,5.1703481508
2021-02-08 04:30:00,-5.15,-0.4,5.1655106234,0.0,0.0,0.0,-5.15,-0.4,5.1655106234,-5.04,0.91,5.1214939227,-5.04,0.91,5.1214939227
2021-02-08 05:00:00,-5.37,-0.52,5.3951181637,0.0,0.0,0.0,-5.37,-0.52,5.3951181637,-5.26,0.8,5.3204886994,-5.26,0.8,5.3204886994
2021-02-08 05:30:00,-5.46,-0.52,5.4847060085,0.0,0.0,0.0,-5.46,-0.52,5.4847060085,-5.45,0.71,5.4960531293,-5.45,0.71,5.4960531293
2021-02-08 06:00:00,-5.75,0.0,5.75,0.0,0.0,0.0,-5.75,0.0,5.75,-5.77,0.0,5.77,-5.77,0.0,5.77
2021-02-08 06:30:00,-6.6,-0.32,6.607753022,0.0,0.0,0.0,-6.6,-0.32,6.607753022,-6.62,-0.32,6.6277296264,-6.62,-0.32,6.6277296264
2021-02-08 07:00:00,-7.22,-0.62,7.2465716032,0.0,0.0,0.0,-7.22,-0.62,7.2465716032,-7.22,-0.44,7.233394777,-7.22,-0.44,7.233394777
2021-02-08 07:30:00,-7.8,-0.72,7.8331602818,0.0,0.0,0.0,-7.8,-0.72,7.8331602818,-7.8100000000000005,-0.72,7.8431180024,-7.8100000000000005,-0.72,7.8431180024
2021-02-08 08:00:00,-8.49,-0.98,8.5463734999,0.0,0.0,0.0,-8.49,-0.98,8.5463734999,-8.52,-0.97,8.5750393585,-8.52,-0.97,8.5750393585
2021-02-08 08:30:00,-9.0,-1.15,9.0731747476,0.0,0.0,0.0,-9.0,-1.15,9.0731747476,-9.03,-1.1400000000000001,9.1016756699,-9.03,-1.1400000000000001,9.1016756699
2021-02-08 09:00:00,-8.76784,-1.03812,8.8290832706,0.21216000000000002,0.061880000000000004,0.221,-8.98,-1.1,9.0471210891,-8.78784,-1.01812,8.8466208351,-9.0,-1.08,9.0645683847
2021-02-08 09:30:00,-4.59,0.355,4.6037077449,2.52,0.735,2.625,-7.11,-0.38,7.1201474704,-4.61,0.365,4.6244269915,-7.13,-0.37,7.139593826
2021-02-08 10:00:00,-5.32216,0.07562,5.3226971969,2.24784,0.6556200000000001,2.3415,-7.57,-0.58,7.5921867733,-5.34216,0.09562000000000001,5.3430156886999995,-7.59,-0.56,7.6106307229
2021-02-08 10:30:00,-9.71,-1.35,9.8033973703,0.0,0.0,0.0,-9.71,-1.35,9.8033973703,-9.74,-1.34,9.8317445044,-9.74,-1.34,9.8317445044
2021-02-08 11:00:00,-9.92,-1.35,10.0114384581,0.0,0.0,0.0,-9.92,-1.35,10.0114384581,-9.95,-1.34,10.0398256957,-9.95,-1.34,10.0398256957
2021-02-08 11:30:00,-9.84,-1.38,9.936297097,0.0,0.0,0.0,-9.84,-1.38,9.936297097,-9.86,-1.37,9.9547224974,-9.86,-1.37,9.9547224974
2021-02-08 12:00:00,-6.8872800000000005,-0.48254,6.9041632838,1.6027200000000001,0.46746000000000004,1.6695,-8.49,-0.9500000000000001,8.5429854267,-6.89728,-0.44254000000000004,6.9114624393,-8.5,-0.91,8.5485729803
2021-02-08 12:30:00,-5.02992,0.19794,5.0338132117,2.53008,0.73794,2.6355,-7.5600000000000005,-0.54,7.5792611777,-5.04992,0.20794,5.0541993481,-7.58,-0.53,7.5985064322
2021-02-08 13:00:00,-3.56736,0.56952,3.6125351762999998,3.15264,0.9195200000000001,3.284,-6.72,-0.35000000000000003,6.7291084105,-3.58736,0.57952,3.6338678017,-6.74,-0.34,6.7485702189
2021-02-08 13:30:00,-3.0648,0.7811,3.1627703442,3.5352,1.0311,3.6825,-6.6,-0.25,6.6047331513,-3.0948,0.7911,3.1943115455,-6.63,-0.24,6.6343424693
2021-02-08 14:00:00,-2.99912,0.7998400000000001,3.1039434273,3.53088,1.02984,3.678,-6.53,-0.23,6.5340492805,-3.01912,0.7898400000000001,3.1207263257,-6.55,-0.24,6.5543954717
2021-02-08 14:30:00,-3.0372,0.8004,3.1408954137,3.5328,1.0304,3.68,-6.57,-0.23,6.5740246425,-3.0572,0.7904,3.1577213303000002,-6.59,-0.24,6.5943688098
2021-02-08 15:00:00,-2.73288,0.80166,2.8480329791,3.53712,1.03166,3.6845,-6.27,-0.23,6.2742170826,-2.75288,0.81166,2.8700418551,-6.29,-0.22,6.2938462009
2021-02-08 15:30:00,-2.44768,0.43026000000000003,2.485208452,3.53232,1.03026,3.6795,-5.98,-0.6000000000000001,6.0100249584,-2.44768,1.73026,2.997488457,-5.98,0.7000000000000001,6.0208305075
2021-02-08 16:00:00,-2.57808,0.43306000000000006,2.6141991986,3.54192,1.03306,3.6895,-6.12,-0.6000000000000001,6.1493414282,-2.45808,1.76306,3.024985595,-6.0,0.73,6.0442451969
2021-02-08 16:30:00,-2.88056,0.42942,2.9123920495,3.52944,1.02942,3.6765,-6.41,-0.6000000000000001,6.4380198819,-2.75056,1.75942,3.2651399740000002,-6.28,0.73,6.322285979
2021-02-08 17:00:00,-3.06048,0.9523600000000001,3.2052343752,3.53952,1.03236,3.6870000000000003,-6.6,-0.08,6.6004848307,-3.03048,1.5523600000000002,3.4049420847,-6.57,0.52,6.5905462596
2021-02-08 17:30:00,-3.45192,1.29194,3.685764595,3.53808,1.03194,3.6855,-6.99,0.26,6.9948338079,-3.48192,1.30194,3.7173666283999998,-7.02,0.27,7.0251903889
2021-02-08 18:00:00,-3.4447200000000002,1.3840400000000002,3.7123661727,3.54528,1.03404,3.693,-6.99,0.35000000000000003,6.9987570325,-3.47472,1.39404,3.7439319705000003,-7.02,0.36,7.0292247083
2021-02-08 18:30:00,-3.18192,1.42194,3.4851869749,3.53808,1.03194,3.6855,-6.72,0.39,6.731307451,-3.20192,1.47194,3.5240458354,-6.74,0.44,6.7543467486
2021-02-08 19:00:00,-2.82472,1.55404,3.2239856389,3.54528,1.03404,3.693,-6.37,0.52,6.3911892477,-2.85472,1.55404,3.2503025398,-6.4,0.52,6.4210902501
2021-02-08 19:30:00,-2.44096,1.58222,2.9089011413,3.53904,1.03222,3.6865,-5.98,0.55,6.0052393791,-2.46096,1.5922200000000002,2.9311241274,-6.0,0.56,6.0260766673
2021-02-08 20:00:00,-2.0824,1.5817999999999999,2.6150489479,3.5376000000000003,1.0318,3.685,-5.62,0.55,5.6468486787,-2.1024,1.5918,2.6370273036,-5.64,0.56,5.667733233
2021-02-08 20:30:00,-1.8172000000000001,1.6204,2.4347303752,3.5328,1.0304,3.68,-5.35,0.59,5.3824343935,-1.8372000000000002,1.6204,2.4496938584,-5.37,0.59,5.4023143189
