Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-08 21:00:00,-1.45672,1.65054,2.2014348616,3.53328,1.03054,3.6805,-4.99,0.62,5.0283695171,-1.48672,1.65054,2.2214001553,-5.02,0.62,5.0581419513
2021-02-08 21:30:00,-4.94648,0.49186,4.970874234,1.58352,0.46186000000000005,1.6495000000000002,-6.53,0.03,6.5300689123,-4.96648,0.5118600000000001,4.9927872226000005,-6.55,0.05,6.5501908369
2021-02-08 22:00:00,-7.4,-0.28,7.4052954026,0.0,0.0,0.0,-7.4,-0.28,7.4052954026,-7.43,-0.28,7.4352740366,-7.43,-0.28,7.4352740366
2021-02-08 22:30:00,-6.8,-0.28,6.8057622644,0.0,0.0,0.0,-6.8,-0.28,6.8057622644,-6.82,-0.35000000000000003,6.8289750329,-6.82,-0.35000000000000003,6.8289750329
2021-02-08 23:00:00,-6.3,-0.22,6.3038400995,0.0,0.0,0.0,-6.3,-0.22,6.3038400995,-6.32,0.0,6.32,-6.32,0.0,6.32
2021-02-08 23:30:00,-5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,-5.8100000000000005,0.0,5.8100000000000005,-5.83,0.0,5.83,-5.83,0.0,5.83
2021-02-09 00:00:00,-5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,-5.5600000000000005,0.0,5.5600000000000005,-5.58,0.0,5.58,-5.58,0.0,5.58
2021-02-09 00:30:00,-5.7,0.0,5.7,0.0,0.0,0.0,-5.7,0.0,5.7,-5.72,0.23,5.7246222583,-5.72,0.23,5.7246222583
2021-02-09 01:00:00,-5.9,-0.22,5.9041002702,0.0,0.0,0.0,-5.9,-0.22,5.9041002702,-5.93,0.23,5.9344586948,-5.93,0.23,5.9344586948
2021-02-09 01:30:00,-5.98,0.0,5.98,0.0,0.0,0.0,-5.98,0.0,5.98,-6.0,0.0,6.0,-6.0,0.0,6.0
2021-02-09 02:00:00,-5.83,-0.22,5.8341494667,0.0,0.0,0.0,-5.83,-0.22,5.8341494667,-5.85,0.21,5.8537680173,-5.85,0.21,5.8537680173
2021-02-09 02:30:00,-5.7,-0.39,5.7133265266,0.0,0.0,0.0,-5.7,-0.39,5.7133265266,-5.72,0.14,5.7217130302,-5.72,0.14,5.7217130302
2021-02-09 03:00:00,-5.7,0.23,5.7046384636,0.0,0.0,0.0,-5.7,0.23,5.7046384636,-5.72,0.23,5.7246222583,-5.72,0.23,5.7246222583
2021-02-09 03:30:00,-5.7,-0.22,5.7042440341,0.0,0.0,0.0,-5.7,-0.22,5.7042440341,-5.72,0.11,5.7210575945,-5.72,0.11,5.7210575945
2021-02-09 04:00:00,-5.57,-0.43,5.5865731894,0.0,0.0,0.0,-5.57,-0.43,5.5865731894,-5.59,-0.43,5.6065140685,-5.59,-0.43,5.6065140685
2021-02-09 04:30:00,-5.57,0.23,5.574746631,0.0,0.0,0.0,-5.57,0.23,5.574746631,-5.59,0.23,5.5947296628,-5.59,0.23,5.5947296628
2021-02-09 05:00:00,-5.87,-0.23,5.8745042344,0.0,0.0,0.0,-5.87,-0.23,5.8745042344,-5.89,-0.22,5.8941072267,-5.89,-0.22,5.8941072267
2021-02-09 05:30:00,-5.99,-0.23,5.9944140664,0.0,0.0,0.0,-5.99,-0.23,5.9944140664,-6.01,-0.22,6.0140252743,-6.01,-0.22,6.0140252743
2021-02-09 06:00:00,-6.14,-0.25,6.1450874689,0.0,0.0,0.0,-6.14,-0.25,6.1450874689,-6.16,-0.25,6.1650709647,-6.16,-0.25,6.1650709647
2021-02-09 06:30:00,-6.98,-0.5,6.9978853949,0.0,0.0,0.0,-6.98,-0.5,6.9978853949,-7.0,-0.49,7.0171290426,-7.0,-0.49,7.0171290426
2021-02-09 07:00:00,-7.55,-0.73,7.5852092918,0.0,0.0,0.0,-7.55,-0.73,7.5852092918,-7.57,-0.72,7.6041633333,-7.57,-0.72,7.6041633333
2021-02-09 07:30:00,-8.16,-0.84,8.2031213571,0.0,0.0,0.0,-8.16,-0.84,8.2031213571,-8.19,-0.8300000000000001,8.2319499513,-8.19,-0.8300000000000001,8.2319499513
2021-02-09 08:00:00,-8.76,-1.01,8.8180326604,0.0,0.0,0.0,-8.76,-1.01,8.8180326604,-8.78,-1.0,8.8367641136,-8.78,-1.0,8.8367641136
2021-02-09 08:30:00,-5.18976,-0.22368000000000002,5.1945780964,2.01024,0.5863200000000001,2.094,-7.2,-0.81,7.2454192425,-5.20976,-0.25368,5.2159325916,-7.22,-0.84,7.2687000213
2021-02-09 09:00:00,-2.52048,0.8123600000000001,2.6481593985,3.53952,1.03236,3.6870000000000003,-6.06,-0.22,6.0639920844,-2.5504800000000003,0.8123600000000001,2.6767287872,-6.09,-0.22,6.0939724318
2021-02-09 09:30:00,-2.69768,0.8102600000000001,2.8167354597000003,3.53232,1.03026,3.6795,-6.23,-0.22,6.23388322,-2.7276800000000003,0.8102600000000001,2.8454805306,-6.26,-0.22,6.2638646218
2021-02-09 10:00:00,-2.48624,0.8106800000000001,2.6150700564,3.53376,1.03068,3.681,-6.02,-0.22,6.0240185923,-2.51624,0.8106800000000001,2.6436084808,-6.05,-0.22,6.0539986786
2021-02-09 10:30:00,-2.5633600000000003,0.7415200000000001,2.6684576819,3.5366400000000002,1.03152,3.684,-6.1,-0.29,6.106889552,-2.58336,0.7515200000000001,2.6904518580000003,-6.12,-0.28,6.1264018803999996
2021-02-09 11:00:00,-2.56528,0.7409600000000001,2.6701466626,3.53472,1.03096,3.682,-6.1,-0.29,6.106889552,-2.58528,0.7509600000000001,2.6921392237,-6.12,-0.28,6.1264018803999996
2021-02-09 11:30:00,-2.65056,0.7394200000000001,2.7517649336,3.52944,1.02942,3.6765,-6.18,-0.29,6.1868004655,-2.68056,0.7494200000000001,2.7833491067000002,-6.21,-0.28,6.2163091944
2021-02-09 12:00:00,-2.6944,0.7583000000000001,2.7990731054999998,3.5256,1.0283,3.6725,-6.22,-0.27,6.2258573707,-2.7144,0.7683,2.8210374421,-6.24,-0.26,6.2454143177
2021-02-09 12:30:00,-2.72912,0.7998400000000001,2.8439127975,3.53088,1.02984,3.678,-6.26,-0.23,6.2642238146,-2.7591200000000002,0.7998400000000001,2.8727142566,-6.29,-0.23,6.2942036828
2021-02-09 13:00:00,-2.9272,0.8004,3.034656488,3.5328,1.0304,3.68,-6.46,-0.23,6.4640931305,-2.9572000000000003,0.8004,3.0636044131,-6.49,-0.23,6.4940742219
2021-02-09 13:30:00,-2.9248000000000003,0.8011,3.0325263808,3.5352,1.0311,3.6825,-6.46,-0.23,6.4640931305,-2.9548,0.8011,3.0614709291,-6.49,-0.23,6.4940742219
2021-02-09 14:00:00,-2.8024,0.8018000000000001,2.9148463081,3.5376000000000003,1.0318,3.685,-6.34,-0.23,6.3441705526,-2.8224,0.8018000000000001,2.9340799239,-6.36,-0.23,6.3641574462
2021-02-09 14:30:00,-8.67432,-0.98626,8.7302082593,0.35568000000000005,0.10374000000000001,0.3705,-9.03,-1.09,9.0955483617,-8.69432,-0.9562600000000001,8.7467498792,-9.05,-1.06,9.1118658901
2021-02-09 15:00:00,-9.19,-1.07,9.252080847,0.0,0.0,0.0,-9.19,-1.07,9.252080847,-9.22,-1.06,9.2807327297,-9.22,-1.06,9.2807327297
2021-02-09 15:30:00,-9.39,-1.04,9.447417636600001,0.0,0.0,0.0,-9.39,-1.04,9.447417636600001,-9.41,-1.03,9.4662030403,-9.41,-1.03,9.4662030403
2021-02-09 16:00:00,-9.61,-1.08,9.6704963678,0.0,0.0,0.0,-9.61,-1.08,9.6704963678,-9.63,-1.08,9.6903715099,-9.63,-1.08,9.6903715099
2021-02-09 16:30:00,-3.67368,1.01476,3.8112547278,3.13632,0.9147600000000001,3.267,-6.8100000000000005,0.1,6.8107341748,-3.7036800000000003,1.01476,3.840180126,-6.84,0.1,6.8407309551
2021-02-09 17:00:00,-3.09096,1.35222,3.3738009203,3.53904,1.03222,3.6865,-6.63,0.32,6.6377179814,-3.11096,1.35222,3.3921337017,-6.65,0.32,6.6576947962
2021-02-09 17:30:00,-3.35952,1.35264,3.6216031809,3.54048,1.03264,3.688,-6.9,0.32,6.9074163042,-3.37952,1.35264,3.6401635128,-6.92,0.32,6.9273948927
2021-02-09 18:00:00,-3.3348,1.4511,3.6368368468,3.5352,1.0311,3.6825,-6.87,0.42,6.8828264543,-3.3648,1.4611,3.6683364418,-6.9,0.43,6.9133855671
2021-02-09 18:30:00,-3.02848,1.45586,3.3602409809,3.55152,1.03586,3.6995,-6.58,0.42,6.59339063,-3.05848,1.4658600000000002,3.3916139889,-6.61,0.43,6.6239716183
2021-02-09 19:00:00,-2.79584,1.44538,3.1473551833,3.58416,1.04538,3.7335000000000003,-6.38,0.4,6.3925268869,-2.81584,1.4553800000000001,3.1697138436,-6.4,0.41000000000000003,6.4131193658
2021-02-09 19:30:00,-2.59296,1.49622,2.9936793165,3.58704,1.04622,3.7365,-6.18,0.45,6.1963618358,-2.61296,1.50622,3.0160004393,-6.2,0.46,6.2170410969
2021-02-09 20:00:00,-2.33528,1.48096,2.7652803113,3.53472,1.03096,3.682,-5.87,0.45,5.8872234542,-2.3652800000000003,1.49096,2.7959812589,-5.9,0.46,5.9179050347
2021-02-09 20:30:00,-8.49528,-0.5590400000000001,8.5136542096,0.17472000000000001,0.050960000000000005,0.182,-8.67,-0.61,8.6914325632,-8.51528,-0.5390400000000001,8.5323242789,-8.69,-0.59,8.7100057405
2021-02-09 21:00:00,-8.31,-0.52,8.3262536594,0.0,0.0,0.0,-8.31,-0.52,8.3262536594,-8.33,-0.51,8.3455976419,-8.33,-0.51,8.3455976419
2021-02-09 21:30:00,-7.8,-0.41000000000000003,7.8107682081,0.0,0.0,0.0,-7.8,-0.41000000000000003,7.8107682081,-7.82,-0.4,7.8302234962,-7.82,-0.4,7.8302234962
2021-02-09 22:00:00,-7.22,-0.29,7.2258217526,0.0,0.0,0.0,-7.22,-0.29,7.2258217526,-7.24,-0.28,7.2454123416,-7.24,-0.28,7.2454123416
2021-02-09 22:30:00,-6.66,-0.42,6.6732301024,0.0,0.0,0.0,-6.66,-0.42,6.6732301024,-6.68,-0.4,6.6919653316000005,-6.68,-0.4,6.6919653316000005
2021-02-09 23:00:00,-6.17,-0.42,6.1842784543,0.0,0.0,0.0,-6.17,-0.42,6.1842784543,-6.2,-0.4,6.2128898268,-6.2,-0.4,6.2128898268
2021-02-09 23:30:00,-5.86,0.0,5.86,0.0,0.0,0.0,-5.86,0.0,5.86,-5.88,0.0,5.88,-5.88,0.0,5.88
2021-02-10 00:00:00,-5.65,-0.24,5.6550950478,0.0,0.0,0.0,-5.65,-0.24,5.6550950478,-5.67,-0.25,5.6755087878,-5.67,-0.25,5.6755087878
2021-02-10 00:30:00,-5.63,0.0,5.63,0.0,0.0,0.0,-5.63,0.0,5.63,-5.65,0.0,5.65,-5.65,0.0,5.65
2021-02-10 01:00:00,-5.84,-0.22,5.8441423665,0.0,0.0,0.0,-5.84,-0.22,5.8441423665,-5.86,-0.22,5.8641282387,-5.86,-0.22,5.8641282387
2021-02-10 01:30:00,-5.91,-0.22,5.9140933371,0.0,0.0,0.0,-5.91,-0.22,5.9140933371,-5.94,-0.22,5.9440726779,-5.94,-0.22,5.9440726779
2021-02-10 02:00:00,-5.79,0.0,5.79,0.0,0.0,0.0,-5.79,0.0,5.79,-5.8100000000000005,0.0,5.8100000000000005,-5.8100000000000005,0.0,5.8100000000000005
2021-02-10 02:30:00,-5.75,-0.4,5.7638962517,0.0,0.0,0.0,-5.75,-0.4,5.7638962517,-5.77,-0.39,5.7831652233,-5.77,-0.39,5.7831652233
2021-02-10 03:00:00,-5.75,-0.22,5.7542071565,0.0,0.0,0.0,-5.75,-0.22,5.7542071565,-5.77,-0.22,5.7741925842,-5.77,-0.22,5.7741925842
2021-02-10 03:30:00,-5.64,-0.28,5.6469460773,0.0,0.0,0.0,-5.64,-0.28,5.6469460773,-5.66,-0.22,5.6642740047,-5.66,-0.22,5.6642740047
2021-02-10 04:00:00,-5.55,-0.35000000000000003,5.5610250854,0.0,0.0,0.0,-5.55,-0.35000000000000003,5.5610250854,-5.57,-0.38,5.5829472503,-5.57,-0.38,5.5829472503
2021-02-10 04:30:00,-5.58,-0.22,5.5843352335,0.0,0.0,0.0,-5.58,-0.22,5.5843352335,-5.6,-0.22,5.6043197625,-5.6,-0.22,5.6043197625
2021-02-10 05:00:00,-5.74,-0.22,5.7442144807,0.0,0.0,0.0,-5.74,-0.22,5.7442144807,-5.76,-0.22,5.7641998576999995,-5.76,-0.22,5.7641998576999995
2021-02-10 05:30:00,-6.0,-0.22,6.0040319786,0.0,0.0,0.0,-6.0,-0.22,6.0040319786,-6.02,-0.22,6.0240185923,-6.02,-0.22,6.0240185923
2021-02-10 06:00:00,-6.12,-0.22,6.1239529717,0.0,0.0,0.0,-6.12,-0.22,6.1239529717,-6.14,-0.22,6.1439401039,-6.14,-0.22,6.1439401039
2021-02-10 06:30:00,-6.91,-0.46,6.9252942176,0.0,0.0,0.0,-6.91,-0.46,6.9252942176,-6.93,-0.42,6.942715607,-6.93,-0.42,6.942715607
2021-02-10 07:00:00,-7.44,-0.6000000000000001,7.4641543392,0.0,0.0,0.0,-7.44,-0.6000000000000001,7.4641543392,-7.46,-0.59,7.4832947289,-7.46,-0.59,7.4832947289
2021-02-10 07:30:00,-7.98,-0.74,8.0142373312,0.0,0.0,0.0,-7.98,-0.74,8.0142373312,-8.0,-0.74,8.0341521021,-8.0,-0.74,8.0341521021
2021-02-10 08:00:00,-8.51,-0.92,8.5595852703,0.0,0.0,0.0,-8.51,-0.92,8.5595852703,-8.53,-0.91,8.5784031148,-8.53,-0.91,8.5784031148
2021-02-10 08:30:00,-8.87,-0.99,8.9250770305,0.0,0.0,0.0,-8.87,-0.99,8.9250770305,-8.89,-0.98,8.9438526374,-8.89,-0.98,8.9438526374
2021-02-10 09:00:00,-9.29,-1.09,9.3537265301,0.0,0.0,0.0,-9.29,-1.09,9.3537265301,-9.32,-1.08,9.3823664392,-9.32,-1.08,9.3823664392
2021-02-10 09:30:00,-9.39,-1.15,9.460158561,0.0,0.0,0.0,-9.39,-1.15,9.460158561,-9.41,-1.1400000000000001,9.478802667,-9.41,-1.1400000000000001,9.478802667
2021-02-10 10:00:00,-9.21,-1.15,9.2815192722,0.0,0.0,0.0,-9.21,-1.15,9.2815192722,-9.23,-1.1400000000000001,9.3001344076,-9.23,-1.1400000000000001,9.3001344076
2021-02-10 10:30:00,-9.26,-1.19,9.3361501702,0.0,0.0,0.0,-9.26,-1.19,9.3361501702,-9.28,-1.18,9.3547207334,-9.28,-1.18,9.3547207334
2021-02-10 11:00:00,-9.18,-1.17,9.2542584792,0.0,0.0,0.0,-9.18,-1.17,9.2542584792,-9.2,-1.16,9.272842067,-9.2,-1.16,9.272842067
2021-02-10 11:30:00,-9.11,-1.17,9.1848244403,0.0,0.0,0.0,-9.11,-1.17,9.1848244403,-9.13,-1.16,9.2033961123,-9.13,-1.16,9.2033961123
2021-02-10 12:00:00,-9.09,-1.2,9.1688657968,0.0,0.0,0.0,-9.09,-1.2,9.1688657968,-9.12,-1.19,9.1973093892,-9.12,-1.19,9.1973093892
2021-02-10 12:30:00,-8.32184,-0.9126200000000001,8.3717319743,0.36816000000000004,0.10738,0.3835,-8.69,-1.02,8.7496571361,-8.34184,-0.9026200000000001,8.3905314164,-8.71,-1.01,8.7683635874
2021-02-10 13:00:00,-2.77328,0.6669600000000001,2.8523529936000003,3.24672,0.94696,3.382,-6.02,-0.28,6.02650811,-2.80328,0.6569600000000001,2.8792317031,-6.05,-0.29,6.0569464254
2021-02-10 13:30:00,-2.61824,0.7971800000000001,2.7369100552,3.52176,1.02718,3.6685,-6.14,-0.23,6.1443063075,-2.63824,0.8071800000000001,2.7589581095,-6.16,-0.22,6.1639273195
2021-02-10 14:00:00,-2.69536,0.7980200000000001,2.8110143098,3.5246399999999998,1.02802,3.6715,-6.22,-0.23,6.224250959,-2.71536,0.8080200000000001,2.8330330478,-6.24,-0.22,6.2438770007
2021-02-10 14:30:00,-2.4068,0.43760000000000004,2.4462583674,3.5232,1.0276,3.67,-5.93,-0.59,5.9592784798,-2.4368,0.2776,2.4525611103,-5.96,-0.75,6.007004245
2021-02-10 15:00:00,-2.19632,1.10774,2.4598596403,3.52368,1.02774,3.6705,-5.72,0.08,5.7205594132,-2.22632,1.11774,2.4911530362,-5.75,0.09,5.7507043047
2021-02-10 15:30:00,-2.21344,1.25858,2.5462404148,3.52656,1.02858,3.6734999999999998,-5.74,0.23,5.7446061658000005,-2.24344,1.25858,2.572362076,-5.77,0.23,5.7745822360000005
2021-02-10 16:00:00,-2.47712,1.22834,2.7649489417,3.42288,0.9983400000000001,3.5655,-5.9,0.23,5.9044813489,-2.4971200000000002,1.22834,2.7828811419,-5.92,0.23,5.9244662207
2021-02-10 16:30:00,-2.52704,1.32878,2.8550985009,3.49296,1.01878,3.6385,-6.02,0.31,6.0279764432,-2.54704,1.32878,2.8728155266,-6.04,0.31,6.0479500659
2021-02-10 17:00:00,-2.88248,1.38886,3.19962858,3.52752,1.02886,3.6745,-6.41,0.36,6.4201012453,-2.90248,1.38886,3.2176578827,-6.43,0.36,6.4400698754
2021-02-10 17:30:00,-3.30672,1.39054,3.5871992766,3.53328,1.03054,3.6805,-6.84,0.36,6.8494671326,-3.32672,1.39054,3.6056438329000002,-6.86,0.36,6.8694395696
2021-02-10 18:00:00,-3.63432,1.39124,3.8915074971,3.53568,1.03124,3.683,-7.17,0.36,7.1790319682,-3.6543200000000002,1.39124,3.9101922459000003,-7.19,0.36,7.199006876
2021-02-10 18:30:00,-3.40864,1.40998,3.6887491444,3.5313600000000003,1.02998,3.6785,-6.94,0.38,6.9503956722,-3.42864,1.41998,3.7110531457,-6.96,0.39,6.9709181605
2021-02-10 19:00:00,-3.1748,1.3911,3.4661959336,3.5352,1.0311,3.6825,-6.71,0.36,6.7196502885000005,-3.1948,1.4211,3.4966086784,-6.73,0.39,6.7412906776
2021-02-10 19:30:00,-2.9824,1.3918,3.2911725874,3.5376000000000003,1.0318,3.685,-6.52,0.36,6.5299310869,-3.0124,1.4218,3.3310762525,-6.55,0.39,6.5616004145
2021-02-10 20:00:00,-2.76424,1.47668,3.133944256,3.48576,1.01668,3.6310000000000002,-6.25,0.46,6.2669051373,-2.78424,1.47668,3.151598991,-6.27,0.46,6.2868513582
2021-02-10 20:30:00,-9.11432,-0.6237600000000001,9.1356393099,0.05568000000000001,0.01624,0.058,-9.17,-0.64,9.1923065658,-9.14432,-0.6137600000000001,9.1648944129,-9.2,-0.63,9.2215454236
2021-02-10 21:00:00,-8.67,-0.51,8.6849870466,0.0,0.0,0.0,-8.67,-0.51,8.6849870466,-8.7,-0.51,8.714935455900001,-8.7,-0.51,8.714935455900001
2021-02-10 21:30:00,-2.17688,1.54966,2.6721251187,3.15312,0.91966,3.2845,-5.33,0.63,5.3671035019,-2.19688,1.55966,2.6942199335,-5.35,0.64,5.388144393
2021-02-10 22:00:00,-0.872,1.889,2.0805540128,3.528,1.029,3.675,-4.4,0.86,4.4832577441,-0.892,1.899,2.0980622012,-4.42,0.87,4.504808542
2021-02-10 22:30:00,-6.97904,-0.17722000000000002,6.9812897268,0.18096,0.05278000000000001,0.1885,-7.16,-0.23,7.1636931816,-6.99904,-0.16722,7.0010373124,-7.18,-0.22,7.1833696828
2021-02-10 23:00:00,-6.8100000000000005,-0.23,6.8138828872,0.0,0.0,0.0,-6.8100000000000005,-0.23,6.8138828872,-6.83,-0.22,6.8335422732,-6.83,-0.22,6.8335422732
2021-02-10 23:30:00,-6.42,-0.23,6.4241186166,0.0,0.0,0.0,-6.42,-0.23,6.4241186166,-6.44,-0.22,6.4437566683,-6.44,-0.22,6.4437566683
2021-02-11 00:00:00,-6.1,-0.55,6.1247448926,0.0,0.0,0.0,-6.1,-0.55,6.1247448926,-6.05,0.30000000000000004,6.0574334499,-6.05,0.30000000000000004,6.0574334499
2021-02-11 00:30:00,-6.04,-0.22,6.0440052945,0.0,0.0,0.0,-6.04,-0.22,6.0440052945,-6.05,-0.22,6.0539986786,-6.05,-0.22,6.0539986786
2021-02-11 01:00:00,-6.16,-0.24,6.1646735518,0.0,0.0,0.0,-6.16,-0.24,6.1646735518,-6.18,-0.22,6.1839146178,-6.18,-0.22,6.1839146178
2021-02-11 01:30:00,-6.33,-0.22,6.333821911,0.0,0.0,0.0,-6.33,-0.22,6.333821911,-6.35,-0.22,6.3538098807,-6.35,-0.22,6.3538098807
2021-02-11 02:00:00,-6.23,-0.22,6.23388322,0.0,0.0,0.0,-6.23,-0.22,6.23388322,-6.25,-0.22,6.2538708014,-6.25,-0.22,6.2538708014
2021-02-11 02:30:00,-6.11,-0.22,6.1139594372,0.0,0.0,0.0,-6.11,-0.22,6.1139594372,-6.13,-0.22,6.1339465273,-6.13,-0.22,6.1339465273
2021-02-11 03:00:00,-6.11,-0.22,6.1139594372,0.0,0.0,0.0,-6.11,-0.22,6.1139594372,-6.13,-0.22,6.1339465273,-6.13,-0.22,6.1339465273
2021-02-11 03:30:00,-6.06,-0.22,6.0639920844,0.0,0.0,0.0,-6.06,-0.22,6.0639920844,-6.08,-0.22,6.0839789612,-6.08,-0.22,6.0839789612
2021-02-11 04:00:00,-6.04,-0.22,6.0440052945,0.0,0.0,0.0,-6.04,-0.22,6.0440052945,-6.06,-0.22,6.0639920844,-6.06,-0.22,6.0639920844
2021-02-11 04:30:00,-5.95,-0.22,5.9540658377,0.0,0.0,0.0,-5.95,-0.22,5.9540658377,-5.97,-0.22,5.9740522261,-5.97,-0.22,5.9740522261
2021-02-11 05:00:00,-6.16,-0.31,6.1677953922,0.0,0.0,0.0,-6.16,-0.31,6.1677953922,-6.18,-0.30000000000000004,6.1872772687,-6.18,-0.30000000000000004,6.1872772687
2021-02-11 05:30:00,-6.41,-0.33,6.4184889187,0.0,0.0,0.0,-6.41,-0.33,6.4184889187,-6.43,-0.33,6.4384625494,-6.43,-0.33,6.4384625494
2021-02-11 06:00:00,-6.5600000000000005,-0.35000000000000003,6.5693302551,0.0,0.0,0.0,-6.5600000000000005,-0.35000000000000003,6.5693302551,-6.58,-0.34,6.588778339,-6.58,-0.34,6.588778339
2021-02-11 06:30:00,-7.21,-0.52,7.2287274122,0.0,0.0,0.0,-7.21,-0.52,7.2287274122,-7.21,-0.4,7.2210871758,-7.21,-0.4,7.2210871758
2021-02-11 07:00:00,-7.79,-0.67,7.8187594924,0.0,0.0,0.0,-7.79,-0.67,7.8187594924,-7.8100000000000005,-0.66,7.837837712,-7.8100000000000005,-0.66,7.837837712
2021-02-11 07:30:00,-3.6544,0.5533,3.6960492759,2.4455999999999998,0.7133,2.5475,-6.1,-0.16,6.1020979999,-3.6744,0.5933,3.721991436,-6.12,-0.12,6.1211763574999996
2021-02-11 08:00:00,-2.64504,1.04978,2.8457467649,3.08496,0.89978,3.2135,-5.73,0.15,5.7319630145,-2.6650400000000003,1.06978,2.8717359645,-5.75,0.17,5.7525124946
2021-02-11 08:30:00,-2.22528,1.25096,2.5527968975,3.53472,1.03096,3.682,-5.76,0.22,5.7641998576999995,-2.25528,1.25096,2.5789898798,-5.79,0.22,5.7941781126
2021-02-11 09:00:00,-2.35424,1.23418,2.6581283359,3.54576,1.03418,3.6935000000000002,-5.9,0.2,5.9033888573,-2.38424,1.25418,2.6939873515,-5.93,0.22,5.9340795411
2021-02-11 09:30:00,-2.5300000000000002,1.2625,2.8275088417000003,3.54,1.0325,3.6875,-6.07,0.23,6.0743559329,-2.55,1.2525,2.8409956441,-6.09,0.22,6.0939724318
2021-02-11 10:00:00,-3.66256,0.6559200000000001,3.7208301223999998,3.03744,0.88592,3.164,-6.7,-0.23,6.7039465988,-3.6925600000000003,0.7059200000000001,3.7594311272,-6.73,-0.18,6.7324067019000005
2021-02-11 10:30:00,-4.71448,0.16786,4.7174673979,2.49552,0.7278600000000001,2.5995,-7.21,-0.56,7.2317148727,-4.74448,0.17786000000000002,4.7478126174,-7.24,-0.55,7.2608608305
2021-02-11 11:00:00,-9.59,-1.16,9.6599016558,0.0,0.0,0.0,-9.59,-1.16,9.6599016558,-9.62,-1.16,9.689685237399999,-9.62,-1.16,9.689685237399999
2021-02-11 11:30:00,-8.252,-0.891,8.2999629517,0.648,0.189,0.675,-8.9,-1.08,8.9652886178,-8.272,-0.881,8.3187826633,-8.92,-1.07,8.9839467941
2021-02-11 12:00:00,-2.76816,0.8101200000000001,2.8842683994,3.53184,1.03012,3.6790000000000003,-6.3,-0.22,6.3038400995,-2.78816,0.8101200000000001,2.9034687186,-6.32,-0.22,6.3238279546000005
2021-02-11 12:30:00,-7.32016,-0.56088,7.3416162253,1.29984,0.37912,1.354,-8.62,-0.9400000000000001,8.6711014295,-7.34016,-0.57088,7.3623265888,-8.64,-0.9500000000000001,8.6920710996
2021-02-11 13:00:00,-9.57,-1.24,9.65,0.0,0.0,0.0,-9.57,-1.24,9.65,-9.59,-1.23,9.6685572864,-9.59,-1.23,9.6685572864
2021-02-11 13:30:00,-9.76,-1.24,9.8384551633,0.0,0.0,0.0,-9.76,-1.24,9.8384551633,-9.78,-1.23,9.8570431672,-9.78,-1.23,9.8570431672
2021-02-11 14:00:00,-9.7,-1.24,9.7789365475,0.0,0.0,0.0,-9.7,-1.24,9.7789365475,-9.72,-1.23,9.7975149911,-9.72,-1.23,9.7975149911
2021-02-11 14:30:00,-9.68,-1.24,9.759098319,0.0,0.0,0.0,-9.68,-1.24,9.759098319,-9.7,-1.25,9.7802096092,-9.7,-1.25,9.7802096092
2021-02-11 15:00:00,-9.47,-1.24,9.550837659599999,0.0,0.0,0.0,-9.47,-1.24,9.550837659599999,-9.5,-1.22,9.5780164961,-9.5,-1.22,9.5780164961
2021-02-11 15:30:00,-9.4,-1.15,9.4700844769,0.0,0.0,0.0,-9.4,-1.15,9.4700844769,-9.43,-1.1400000000000001,9.4986577999,-9.43,-1.1400000000000001,9.4986577999
2021-02-11 16:00:00,-9.38,-1.15,9.4502328014,0.0,0.0,0.0,-9.38,-1.15,9.4502328014,-9.41,-1.1400000000000001,9.478802667,-9.41,-1.1400000000000001,9.478802667
2021-02-11 16:30:00,-3.6619200000000003,0.31944,3.6758264377,3.11808,0.90944,3.248,-6.78,-0.59,6.8056226754,-3.68192,0.41944000000000004,3.7057340433,-6.8,-0.49,6.8176315536
2021-02-11 17:00:00,-3.0592,1.2744,3.3140307784,3.5808,1.0444,3.73,-6.64,0.23,6.6439822396,-3.0792,1.2744,3.3325017628999998,-6.66,0.23,6.663970288
2021-02-11 17:30:00,-3.47384,1.20138,3.6757146584,3.53616,1.03138,3.6835,-7.01,0.17,7.012061038,-3.48384,1.34138,3.7331543566,-7.02,0.31,7.0268413957
2021-02-11 18:00:00,-4.09616,1.13362,4.2501318862,3.30384,0.96362,3.4415,-7.4,0.17,7.4019524451,-4.11616,1.14362,4.2720767608,-7.42,0.18,7.4221829673
2021-02-11 18:30:00,-3.36144,1.3220800000000001,3.6120872636,3.53856,1.03208,3.686,-6.9,0.29,6.906091514,-3.38144,1.33208,3.6343601362999998,-6.92,0.30000000000000004,6.9264998376
2021-02-11 19:00:00,-3.15144,1.35208,3.4292410822,3.53856,1.03208,3.686,-6.69,0.32,6.6976488412,-3.17144,1.36208,3.4515639354,-6.71,0.33,6.7181098532
2021-02-11 19:30:00,-2.93192,1.41194,3.2541864498,3.53808,1.03194,3.6855,-6.47,0.38,6.4811495894,-2.9519200000000003,1.41194,3.2722173293,-6.49,0.38,6.5011152889
2021-02-11 20:00:00,-2.60144,1.38208,2.9457826125,3.53856,1.03208,3.686,-6.14,0.35000000000000003,6.1499674796,-2.63144,1.39208,2.976972153,-6.17,0.36,6.1804935078
2021-02-11 20:30:00,-2.18528,1.46096,2.6286598867,3.53472,1.03096,3.682,-5.72,0.43,5.736139817,-2.21528,1.46096,2.6536521249,-5.75,0.43,5.7660558443
2021-02-11 21:00:00,-1.67816,1.60012,2.3187507412,3.53184,1.03012,3.6790000000000003,-5.21,0.5700000000000001,5.2410876734,-1.6981600000000001,1.61012,2.3401354234,-5.23,0.58,5.2620623333
2021-02-11 21:30:00,-1.4752800000000001,1.65096,2.2140731695,3.53472,1.03096,3.682,-5.01,0.62,5.0482175072,-1.4952800000000002,1.6609600000000002,2.2348714504,-5.03,0.63,5.0692997544
2021-02-11 22:00:00,-0.8972,1.8404,2.047447191,3.5328,1.0304,3.68,-4.43,0.81,4.5034431272,-0.9172,1.8504,2.0652447797,-4.45,0.8200000000000001,4.5249198888
2021-02-11 22:30:00,-6.42824,-0.010320000000000001,6.4282482839,0.34176,0.09968,0.356,-6.77,-0.11,6.7708935895,-6.44824,-0.00032,6.4482400079,-6.79,-0.1,6.7907363371
2021-02-11 23:00:00,-6.54,-0.23,6.5440430928,0.0,0.0,0.0,-6.54,-0.23,6.5440430928,-6.5600000000000005,-0.23,6.5640307738,-6.5600000000000005,-0.23,6.5640307738
2021-02-11 23:30:00,-6.18,-0.23,6.1842784543,0.0,0.0,0.0,-6.18,-0.23,6.1842784543,-6.2,-0.23,6.2042646623,-6.2,-0.23,6.2042646623
2021-02-12 00:00:00,-5.95,-0.23,5.9544437188,0.0,0.0,0.0,-5.95,-0.23,5.9544437188,-5.97,-0.23,5.974428843,-5.97,-0.23,5.974428843
2021-02-12 00:30:00,-5.97,-0.23,5.974428843,0.0,0.0,0.0,-5.97,-0.23,5.974428843,-5.99,-0.23,5.9944140664,-5.99,-0.23,5.9944140664
2021-02-12 01:00:00,-6.13,-0.23,6.1343133275,0.0,0.0,0.0,-6.13,-0.23,6.1343133275,-6.15,-0.23,6.1542993102,-6.15,-0.23,6.1542993102
2021-02-12 01:30:00,-6.13,-0.23,6.1343133275,0.0,0.0,0.0,-6.13,-0.23,6.1343133275,-6.15,-0.23,6.1542993102,-6.15,-0.23,6.1542993102
2021-02-12 02:00:00,-6.01,-0.23,6.0143993881,0.0,0.0,0.0,-6.01,-0.23,6.0143993881,-6.03,-0.23,6.0343848071,-6.03,-0.23,6.0343848071
2021-02-12 02:30:00,-5.92,-0.23,5.9244662207,0.0,0.0,0.0,-5.92,-0.23,5.9244662207,-5.94,-0.23,5.9444511942,-5.94,-0.23,5.9444511942
2021-02-12 03:00:00,-5.96,-0.23,5.9644362684,0.0,0.0,0.0,-5.96,-0.23,5.9644362684,-5.98,-0.23,5.9844214424,-5.98,-0.23,5.9844214424
2021-02-12 03:30:00,-5.89,-0.23,5.8944889516,0.0,0.0,0.0,-5.89,-0.23,5.8944889516,-5.91,-0.18,5.9127404814,-5.91,-0.18,5.9127404814
2021-02-12 04:00:00,-5.89,-0.23,5.8944889516,0.0,0.0,0.0,-5.89,-0.23,5.8944889516,-5.91,-0.22,5.9140933371,-5.91,-0.22,5.9140933371
2021-02-12 04:30:00,-5.87,-0.24,5.8749042545,0.0,0.0,0.0,-5.87,-0.24,5.8749042545,-5.9,-0.25,5.9052942348,-5.9,-0.25,5.9052942348
2021-02-12 05:00:00,-6.11,-0.30000000000000004,6.1173605419,0.0,0.0,0.0,-6.11,-0.30000000000000004,6.1173605419,-6.13,-0.29,6.1368558725,-6.13,-0.29,6.1368558725
2021-02-12 05:30:00,-6.31,-0.33,6.3186232678,0.0,0.0,0.0,-6.31,-0.33,6.3186232678,-6.33,-0.29,6.3366394879,-6.33,-0.29,6.3366394879
2021-02-12 06:00:00,-6.31,-0.31,6.3176103077,0.0,0.0,0.0,-6.31,-0.31,6.3176103077,-6.33,-0.29,6.3366394879,-6.33,-0.29,6.3366394879
2021-02-12 06:30:00,-7.05,-0.54,7.0706506066,0.0,0.0,0.0,-7.05,-0.54,7.0706506066,-7.07,-0.53,7.0898377979,-7.07,-0.53,7.0898377979
2021-02-12 07:00:00,-7.69,-0.74,7.725522636,0.0,0.0,0.0,-7.69,-0.74,7.725522636,-7.71,-0.73,7.7444819065,-7.71,-0.73,7.7444819065
2021-02-12 07:30:00,-4.05912,0.32484,4.0720972729,2.21088,0.6448400000000001,2.303,-6.27,-0.32,6.2781605586,-4.08912,0.31484,4.1012225738,-6.3,-0.33,6.3086369368
2021-02-12 08:00:00,-7.91384,-0.79112,7.9532845039,0.47616,0.13888,0.496,-8.39,-0.93,8.4413861421,-7.94384,-0.78112,7.9821514894,-8.42,-0.92,8.4701121598
2021-02-12 08:30:00,-9.01,-1.0,9.0653240427,0.0,0.0,0.0,-9.01,-1.0,9.0653240427,-9.03,-0.99,9.0841070007,-9.03,-0.99,9.0841070007
2021-02-12 09:00:00,-5.4936,0.08020000000000001,5.4941853809,1.8864,0.5502,1.9649999999999999,-7.38,-0.47000000000000003,7.3949509802,-5.5136,0.1102,5.5147011705,-7.4,-0.44,7.4130695397
2021-02-12 09:30:00,-4.76992,0.35794000000000004,4.7833312503,2.53008,0.73794,2.6355,-7.3,-0.38,7.30988372,-4.78992,0.36794000000000004,4.8040309585,-7.32,-0.37,7.3293451276
2021-02-12 10:00:00,-3.57672,0.6055400000000001,3.6276169382,3.17328,0.92554,3.3055,-6.75,-0.32,6.7575809281,-3.59672,0.6055400000000001,3.6473378579,-6.77,-0.32,6.7775585575
2021-02-12 10:30:00,-4.4908,0.3806,4.5068992667,2.7792,0.8106,2.895,-7.27,-0.43,7.2827055412,-4.5108,0.3806,4.526828139,-7.29,-0.43,7.3026707443
2021-02-12 11:00:00,-6.61912,-0.27016,6.6246310086,1.61088,0.46984000000000004,1.678,-8.23,-0.74,8.2632015587,-6.63912,-0.26016,6.6442153487,-8.25,-0.73,8.2822339981
2021-02-12 11:30:00,-7.8216,-0.6788000000000001,7.8509996816,0.9984000000000001,0.2912,1.04,-8.82,-0.97,8.8731786864,-7.8416,-0.6688000000000001,7.8700688688,-8.84,-0.96,8.8919739091
2021-02-12 12:00:00,-9.72704,-1.25872,9.8081437184,0.07296000000000001,0.02128,0.076,-9.8,-1.28,9.8832383357,-9.75704,-1.24872,9.8366219405,-9.83,-1.27,9.9117001569
2021-02-12 12:30:00,-10.06,-1.3,10.1436482589,0.0,0.0,0.0,-10.06,-1.3,10.1436482589,-10.08,-1.29,10.1622094054,-10.08,-1.29,10.1622094054
2021-02-12 13:00:00,-9.52,-1.22,9.5978539268,0.0,0.0,0.0,-9.52,-1.22,9.5978539268,-9.53,-1.16,9.6003385357,-9.53,-1.16,9.6003385357
2021-02-12 13:30:00,-9.71,-1.24,9.7888559086,0.0,0.0,0.0,-9.71,-1.24,9.7888559086,-9.73,-1.23,9.8074359544,-9.73,-1.23,9.8074359544
2021-02-12 14:00:00,-6.40088,-0.32984,6.4093727618,1.50912,0.44016000000000005,1.572,-7.91,-0.77,7.9473895085,-6.42088,-0.29984000000000005,6.427877099,-7.93,-0.74,7.9644522724
2021-02-12 14:30:00,-4.1004,0.5078,4.1317237323,2.5296000000000003,0.7378,2.635,-6.63,-0.23,6.6339882424,-4.1204,0.5078,4.1515728345,-6.65,-0.23,6.6539762548
2021-02-12 15:00:00,-7.98032,-0.61426,8.0039254526,0.49968000000000007,0.14574,0.5205000000000001,-8.48,-0.76,8.5139884895,-8.00032,-0.61426,8.0238666147,-8.5,-0.76,8.5339088348
2021-02-12 15:30:00,-8.92,-0.8300000000000001,8.9585322459,0.0,0.0,0.0,-8.92,-0.8300000000000001,8.9585322459,-8.94,-0.8200000000000001,8.9775274993,-8.94,-0.8200000000000001,8.9775274993
2021-02-12 16:00:00,-8.83,-0.81,8.8670739255,0.0,0.0,0.0,-8.83,-0.81,8.8670739255,-8.85,-0.8,8.8860846271,-8.85,-0.8,8.8860846271
2021-02-12 16:30:00,-3.01672,1.19054,3.2431443153,3.05328,0.8905400000000001,3.1805,-6.07,0.30000000000000004,6.0774089874,-3.03672,1.21054,3.2691092747,-6.09,0.32,6.0984014299
2021-02-12 17:00:00,-2.34,1.5625,2.8137175143,3.54,1.0325,3.6875,-5.88,0.53,5.9038377349,-2.36,1.5625,2.8303721045,-5.9,0.53,5.9237572536
2021-02-12 17:30:00,-2.6756,1.5667,3.1005457987,3.5544000000000002,1.0367,3.7025,-6.23,0.53,6.2525034986,-2.6955999999999998,1.5667,3.1178210741,-6.25,0.53,6.2724317453000005
2021-02-12 18:00:00,-2.8484,1.6288,3.2812150189000002,3.5616,1.0388,3.71,-6.41,0.59,6.4370956184,-2.8684000000000003,1.6388,3.3035411304,-6.43,0.6000000000000001,6.4579331059000005
2021-02-12 18:30:00,-2.6875999999999998,1.8032,3.2364678277,3.5423999999999998,1.0332,3.69,-6.23,0.77,6.277403922,-2.6476,2.0932,3.3750958505,-6.19,1.06,6.2801035023
2021-02-12 19:00:00,-2.38904,1.84278,3.0171758732,3.54096,1.03278,3.6885,-5.93,0.81,5.9850647448,-2.41904,1.85278,3.047055669,-5.96,0.8200000000000001,6.0161449451
2021-02-12 19:30:00,-2.08472,1.87404,2.8032273186000003,3.54528,1.03404,3.693,-5.63,0.84,5.6923193867,-2.11472,1.87404,2.8256090671000003,-5.66,0.84,5.7219926599
2021-02-12 20:00:00,-1.6280800000000002,1.9130600000000002,2.5120595236,3.54192,1.03306,3.6895,-5.17,0.88,5.2443588741,-1.6480800000000002,1.92306,2.532652256,-5.19,0.89,5.2657573055
2021-02-12 20:30:00,-1.37424,1.97418,2.4053944063,3.54576,1.03418,3.6935000000000002,-4.92,0.9400000000000001,5.0089919145,-1.39424,1.98418,2.4250516386,-4.94,0.9500000000000001,5.0305168721
2021-02-12 21:00:00,-0.9661600000000001,2.05362,2.2695418591,3.54384,1.03362,3.6915,-4.51,1.02,4.6239052758,-0.99616,2.0636200000000002,2.2914759981,-4.54,1.03,4.6553732396
2021-02-12 21:30:00,-0.7576,2.0532,2.188512737,3.5423999999999998,1.0332,3.69,-4.3,1.02,4.4193212148,-0.7776000000000001,2.0632,2.2048709713,-4.32,1.03,4.441092208
2021-02-12 22:00:00,-3.19864,1.6299800000000002,3.5900045474,2.09136,0.6099800000000001,2.1785,-5.29,1.02,5.3874390948,-3.21864,1.63998,3.6123645788000003,-5.31,1.03,5.4089740247
2021-02-12 22:30:00,-6.82,-0.84,6.8715354907,0.0,0.0,0.0,-6.82,-0.84,6.8715354907,-6.84,-0.81,6.8877935509,-6.84,-0.81,6.8877935509
2021-02-12 23:00:00,-6.47,0.0,6.47,0.0,0.0,0.0,-6.47,0.0,6.47,-6.5,0.0,6.5,-6.5,0.0,6.5
2021-02-12 23:30:00,-6.1,-0.62,6.13142724,0.0,0.0,0.0,-6.1,-0.62,6.13142724,-6.1,0.72,6.1423448291,-6.1,0.72,6.1423448291
2021-02-13 00:00:00,-5.97,-0.64,6.0042068585,0.0,0.0,0.0,-5.97,-0.64,6.0042068585,-5.85,0.72,5.8941411588,-5.85,0.72,5.8941411588
2021-02-13 00:30:00,-5.97,-0.64,6.0042068585,0.0,0.0,0.0,-5.97,-0.64,6.0042068585,-5.85,0.72,5.8941411588,-5.85,0.72,5.8941411588
2021-02-13 01:00:00,-6.04,-0.61,6.0707248332,0.0,0.0,0.0,-6.04,-0.61,6.0707248332,-5.92,0.72,5.9636230599,-5.92,0.72,5.9636230599
2021-02-13 01:30:00,-6.1,-0.65,6.1345333971,0.0,0.0,0.0,-6.1,-0.65,6.1345333971,-5.98,0.6900000000000001,6.019676071,-5.98,0.6900000000000001,6.019676071
2021-02-13 02:00:00,-5.9,-0.6000000000000001,5.9304300013,0.0,0.0,0.0,-5.9,-0.6000000000000001,5.9304300013,-5.78,0.74,5.8271777045,-5.78,0.74,5.8271777045
2021-02-13 02:30:00,-5.82,-0.6000000000000001,5.8508460927,0.0,0.0,0.0,-5.82,-0.6000000000000001,5.8508460927,-5.7,0.74,5.7478343748,-5.7,0.74,5.7478343748
2021-02-13 03:00:00,-5.82,-0.6000000000000001,5.8508460927,0.0,0.0,0.0,-5.82,-0.6000000000000001,5.8508460927,-5.7,0.74,5.7478343748,-5.7,0.74,5.7478343748
2021-02-13 03:30:00,-5.79,-0.6000000000000001,5.8210050679,0.0,0.0,0.0,-5.79,-0.6000000000000001,5.8210050679,-5.67,0.74,5.7180853439,-5.67,0.74,5.7180853439
2021-02-13 04:00:00,-5.6,-0.6000000000000001,5.6320511361,0.0,0.0,0.0,-5.6,-0.6000000000000001,5.6320511361,-5.48,0.74,5.5297377876,-5.48,0.74,5.5297377876
2021-02-13 04:30:00,-5.42,-0.5,5.443013871,0.0,0.0,0.0,-5.42,-0.5,5.443013871,-5.31,0.8300000000000001,5.3744767187,-5.31,0.8300000000000001,5.3744767187
2021-02-13 05:00:00,-5.45,-0.5,5.4728877204,0.0,0.0,0.0,-5.45,-0.5,5.4728877204,-5.33,0.8300000000000001,5.3942376663000005,-5.33,0.8300000000000001,5.3942376663000005
2021-02-13 05:30:00,-5.52,-0.55,5.5473326924,0.0,0.0,0.0,-5.52,-0.55,5.5473326924,-5.4,0.78,5.4560425218,-5.4,0.78,5.4560425218
2021-02-13 06:00:00,-5.65,-0.65,5.6872664787,0.0,0.0,0.0,-5.65,-0.65,5.6872664787,-5.53,0.68,5.5716514607,-5.53,0.68,5.5716514607
2021-02-13 06:30:00,-6.2,-0.42,6.2142095233,0.0,0.0,0.0,-6.2,-0.42,6.2142095233,-6.19,-0.09,6.1906542465,-6.19,-0.09,6.1906542465
2021-02-13 07:00:00,-6.34,-0.35000000000000003,6.3496535339,0.0,0.0,0.0,-6.34,-0.35000000000000003,6.3496535339,-6.36,-0.34,6.3690815664,-6.36,-0.34,6.3690815664
2021-02-13 07:30:00,-6.8100000000000005,-0.46,6.8255182953,0.0,0.0,0.0,-6.8100000000000005,-0.46,6.8255182953,-6.83,-0.45,6.8448082515,-6.83,-0.45,6.8448082515
2021-02-13 08:00:00,-7.16,-0.53,7.1795891247,0.0,0.0,0.0,-7.16,-0.53,7.1795891247,-7.18,-0.52,7.1988054565,-7.18,-0.52,7.1988054565
2021-02-13 08:30:00,-7.55,-0.58,7.5722453737,0.0,0.0,0.0,-7.55,-0.58,7.5722453737,-7.57,-0.5700000000000001,7.5914293779,-7.57,-0.5700000000000001,7.5914293779
2021-02-13 09:00:00,-7.86,-0.6000000000000001,7.8828674986,0.0,0.0,0.0,-7.86,-0.6000000000000001,7.8828674986,-7.88,-0.5700000000000001,7.9005885856999996,-7.88,-0.5700000000000001,7.9005885856999996
2021-02-13 09:30:00,-8.12,-0.63,8.1444029861,0.0,0.0,0.0,-8.12,-0.63,8.1444029861,-8.14,-0.62,8.1635776471,-8.14,-0.62,8.1635776471
2021-02-13 10:00:00,-8.37,-0.66,8.3959811815,0.0,0.0,0.0,-8.37,-0.66,8.3959811815,-8.4,-0.65,8.4251112752,-8.4,-0.65,8.4251112752
2021-02-13 10:30:00,-8.55,-0.72,8.5802622338,0.0,0.0,0.0,-8.55,-0.72,8.5802622338,-8.57,-0.71,8.5993604413,-8.57,-0.71,8.5993604413
2021-02-13 11:00:00,-8.45,-0.75,8.4832187288,0.0,0.0,0.0,-8.45,-0.75,8.4832187288,-8.47,-0.74,8.5022644043,-8.47,-0.74,8.5022644043
2021-02-13 11:30:00,-8.4,-0.75,8.4334156781,0.0,0.0,0.0,-8.4,-0.75,8.4334156781,-8.42,-0.73,8.45158565,-8.42,-0.73,8.45158565
2021-02-13 12:00:00,-8.44,-0.7000000000000001,8.4689786869,0.0,0.0,0.0,-8.44,-0.7000000000000001,8.4689786869,-8.47,-0.6900000000000001,8.4980586018,-8.47,-0.6900000000000001,8.4980586018
2021-02-13 12:30:00,-8.12,-0.51,8.1360002458,0.0,0.0,0.0,-8.12,-0.51,8.1360002458,-8.14,-0.5,8.1553418077,-8.14,-0.5,8.1553418077
2021-02-13 13:00:00,-8.12,-0.48,8.1341748199,0.0,0.0,0.0,-8.12,-0.48,8.1341748199,-8.14,-0.48,8.1541400528,-8.14,-0.48,8.1541400528
2021-02-13 13:30:00,-8.12,-0.4,8.129846247,0.0,0.0,0.0,-8.12,-0.4,8.129846247,-8.14,-0.39,8.1493373964,-8.14,-0.39,8.1493373964
2021-02-13 14:00:00,-7.84,-0.31,7.8461264328,0.0,0.0,0.0,-7.84,-0.31,7.8461264328,-7.86,-0.24,7.8636632685,-7.86,-0.24,7.8636632685
2021-02-13 14:30:00,-7.59,-0.23,7.5934840488,0.0,0.0,0.0,-7.59,-0.23,7.5934840488,-7.61,-0.24,7.6137835535,-7.61,-0.24,7.6137835535
2021-02-13 15:00:00,-7.69,-0.23,7.693438763,0.0,0.0,0.0,-7.69,-0.23,7.693438763,-7.71,-0.24,7.7137345041,-7.71,-0.24,7.7137345041
2021-02-13 15:30:00,-7.71,-0.85,7.7567132215,0.0,0.0,0.0,-7.71,-0.85,7.7567132215,-7.73,-0.87,7.7788045354,-7.73,-0.87,7.7788045354
2021-02-13 16:00:00,-3.8584,1.6538,4.1978929238,2.0016,0.5838,2.085,-5.86,1.07,5.9568867708,-3.8984,1.4538,4.1606558377,-5.9,0.87,5.9637991247
2021-02-13 16:30:00,-0.9966400000000001,2.18348,2.4001825347,3.54336,1.03348,3.691,-4.54,1.15,4.6833855276000005,-1.01664,2.18348,2.4085559574,-4.5600000000000005,1.15,4.7027757761
2021-02-13 17:00:00,-1.36568,2.11376,2.5165578078,3.54432,1.03376,3.692,-4.91,1.08,5.0273750606,-1.38568,2.12376,2.5358362723,-4.93,1.09,5.0490593183
2021-02-13 17:30:00,-1.8118400000000001,2.11488,2.7848665318,3.54816,1.03488,3.696,-5.36,1.08,5.4677234751,-1.8318400000000001,2.12488,2.8054861967,-5.38,1.09,5.4893077888
2021-02-13 18:00:00,-1.95232,2.11474,2.8781380525999998,3.54768,1.03474,3.6955,-5.5,1.08,5.6050334522,-1.98232,2.12474,2.9058755393,-5.53,1.09,5.63639956
2021-02-13 18:30:00,-1.9428,2.1146,2.8715857988,3.5472,1.0346,3.6950000000000003,-5.49,1.08,5.5952211753,-1.9628,2.1246,2.8924918323,-5.51,1.09,5.6167784361
2021-02-13 19:00:00,-1.76848,2.13586,2.772980247,3.55152,1.03586,3.6995,-5.32,1.1,5.4325316382,-1.78848,2.14586,2.7934523175,-5.34,1.11,5.4541452126
2021-02-13 19:30:00,-1.44904,2.13278,2.5784622258,3.54096,1.03278,3.6885,-4.99,1.1,5.1098043015,-1.4690400000000001,2.14278,2.597996276,-5.01,1.11,5.1314910114
2021-02-13 20:00:00,-1.11616,2.16362,2.4345563559,3.54384,1.03362,3.6915,-4.66,1.13,4.7950495305,-1.13616,2.16362,2.443790304,-4.68,1.13,4.8144885502
2021-02-13 20:30:00,-0.8324,2.1818,2.3351961374,3.5376000000000003,1.0318,3.685,-4.37,1.15,4.518783022,-0.8524,2.1918,2.3517170323,-4.39,1.16,4.5406717565
2021-02-13 21:00:00,-0.57952,2.04264,2.1232573089,3.54048,1.03264,3.688,-4.12,1.01,4.2419924564,-0.56952,2.42264,2.4886819001,-4.11,1.3900000000000001,4.3386864372
2021-02-13 21:30:00,-0.23528000000000002,1.6409600000000002,1.6577413550000002,3.53472,1.03096,3.682,-3.77,0.61,3.8190312908,-0.15528,2.90096,2.9051128722,-3.69,1.87,4.1367861922
2021-02-13 22:00:00,-6.44656,0.33642000000000005,6.4553322339,0.19344000000000003,0.056420000000000005,0.2015,-6.64,0.28,6.6459009923,-6.46656,0.44642000000000004,6.4819510219,-6.66,0.39,6.6714091465
2021-02-13 22:30:00,-6.42,0.22,6.4237683644,0.0,0.0,0.0,-6.42,0.22,6.4237683644,-6.44,0.22,6.4437566683,-6.44,0.22,6.4437566683
2021-02-13 23:00:00,-6.01,0.22,6.0140252743,0.0,0.0,0.0,-6.01,0.22,6.0140252743,-6.03,0.22,6.0340119324,-6.03,0.22,6.0340119324
2021-02-13 23:30:00,-5.62,0.25,5.6255577501000005,0.0,0.0,0.0,-5.62,0.25,5.6255577501000005,-5.65,0.27,5.6564476485,-5.65,0.27,5.6564476485
2021-02-14 00:00:00,-5.27,0.27,5.2769119758,0.0,0.0,0.0,-5.27,0.27,5.2769119758,-5.29,0.29,5.2979429971,-5.29,0.29,5.2979429971
2021-02-14 00:30:00,-5.33,0.27,5.3368342676000005,0.0,0.0,0.0,-5.33,0.27,5.3368342676000005,-5.35,0.29,5.357854048,-5.35,0.29,5.357854048
2021-02-14 01:00:00,-5.55,0.27,5.5565636863,0.0,0.0,0.0,-5.55,0.27,5.5565636863,-5.57,0.29,5.5775442625,-5.57,0.29,5.5775442625
2021-02-14 01:30:00,-5.55,0.25,5.5556277773,0.0,0.0,0.0,-5.55,0.25,5.5556277773,-5.57,0.26,5.5760649207,-5.57,0.26,5.5760649207
2021-02-14 02:00:00,-5.44,0.23,5.4448599615,0.0,0.0,0.0,-5.44,0.23,5.4448599615,-5.46,0.24,5.4652721799,-5.46,0.24,5.4652721799
2021-02-14 02:30:00,-5.32,0.23,5.3249694835,0.0,0.0,0.0,-5.32,0.23,5.3249694835,-5.34,0.24,5.3453905377,-5.34,0.24,5.3453905377
2021-02-14 03:00:00,-5.3,0.23,5.3049882186,0.0,0.0,0.0,-5.3,0.23,5.3049882186,-5.32,0.24,5.3254107823,-5.32,0.24,5.3254107823
2021-02-14 03:30:00,-5.3,0.23,5.3049882186,0.0,0.0,0.0,-5.3,0.23,5.3049882186,-5.32,0.24,5.3254107823,-5.32,0.24,5.3254107823
2021-02-14 04:00:00,-5.18,0.23,5.1851036634,0.0,0.0,0.0,-5.18,0.23,5.1851036634,-5.2,0.24,5.2055355152,-5.2,0.24,5.2055355152
2021-02-14 04:30:00,-4.9,0.28,4.90799348,0.0,0.0,0.0,-4.9,0.28,4.90799348,-4.92,0.29,4.9285393374,-4.92,0.29,4.9285393374
2021-02-14 05:00:00,-4.9,0.26,4.9068931107000004,0.0,0.0,0.0,-4.9,0.26,4.9068931107000004,-4.92,0.27,4.9274029671,-4.92,0.27,4.9274029671
2021-02-14 05:30:00,-4.9,0.26,4.9068931107000004,0.0,0.0,0.0,-4.9,0.26,4.9068931107000004,-4.93,0.27,4.9373879734,-4.93,0.27,4.9373879734
2021-02-14 06:00:00,-4.93,0.26,4.9368512232,0.0,0.0,0.0,-4.93,0.26,4.9368512232,-4.93,0.27,4.9373879734,-4.93,0.27,4.9373879734
2021-02-14 06:30:00,-5.02,0.26,5.0267285584,0.0,0.0,0.0,-5.02,0.26,5.0267285584,-5.05,0.27,5.057212671,-5.05,0.27,5.057212671
2021-02-14 07:00:00,-5.35,0.23,5.354941643,0.0,0.0,0.0,-5.35,0.23,5.354941643,-5.37,0.23,5.3749232553,-5.37,0.23,5.3749232553
2021-02-14 07:30:00,-5.6,0.2,5.6035702904,0.0,0.0,0.0,-5.6,0.2,5.6035702904,-5.62,0.21,5.6239221189,-5.62,0.21,5.6239221189
2021-02-14 08:00:00,-5.84,0.0,5.84,0.0,0.0,0.0,-5.84,0.0,5.84,-5.86,0.0,5.86,-5.86,0.0,5.86
2021-02-14 08:30:00,-6.14,0.0,6.14,0.0,0.0,0.0,-6.14,0.0,6.14,-6.16,0.0,6.16,-6.16,0.0,6.16
2021-02-14 09:00:00,-6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,-6.5600000000000005,0.0,6.5600000000000005,-6.58,0.0,6.58,-6.58,0.0,6.58
2021-02-14 09:30:00,-7.0,-0.92,7.0601982975,0.0,0.0,0.0,-7.0,-0.92,7.0601982975,-7.02,-0.9400000000000001,7.0826548695,-7.02,-0.9400000000000001,7.0826548695
2021-02-14 10:00:00,-7.46,-0.22,7.4632432628,0.0,0.0,0.0,-7.46,-0.22,7.4632432628,-7.48,-0.22,7.4832345947,-7.48,-0.22,7.4832345947
2021-02-14 10:30:00,-7.69,-0.25,7.694062646,0.0,0.0,0.0,-7.69,-0.25,7.694062646,-7.71,-0.28,7.7150826308,-7.71,-0.28,7.7150826308
2021-02-14 11:00:00,-7.89,-0.22,7.8930665777,0.0,0.0,0.0,-7.89,-0.22,7.8930665777,-7.91,-0.22,7.913058827,-7.91,-0.22,7.913058827
2021-02-14 11:30:00,-8.17,-0.26,8.17413604,0.0,0.0,0.0,-8.17,-0.26,8.17413604,-8.18,-0.22,8.1829579004,-8.18,-0.22,8.1829579004
2021-02-14 12:00:00,-8.4,-0.29,8.4050044616,0.0,0.0,0.0,-8.4,-0.29,8.4050044616,-8.42,-0.28,8.4246542956,-8.42,-0.28,8.4246542956
2021-02-14 12:30:00,-8.51,-0.29,8.5149398119,0.0,0.0,0.0,-8.51,-0.29,8.5149398119,-8.53,-0.28,8.5345943079,-8.53,-0.28,8.5345943079
2021-02-14 13:00:00,-4.27032,1.16824,4.4272358871,2.11968,0.61824,2.208,-6.39,0.55,6.4136261194,-4.30032,1.19824,4.4641383491,-6.42,0.58,6.4461461355
2021-02-14 13:30:00,-1.61624,1.9906800000000002,2.5641838078,3.53376,1.03068,3.681,-5.15,0.96,5.2387116737,-1.6462400000000001,1.9906800000000002,2.5831982115,-5.18,0.96,5.2682065259
2021-02-14 14:00:00,-1.57528,1.99096,2.5387849062,3.53472,1.03096,3.682,-5.11,0.96,5.1993941955,-1.60528,1.99096,2.557507693,-5.14,0.96,5.2288813335
2021-02-14 14:30:00,-3.26184,1.46488,3.5756780616,2.5881600000000002,0.7548800000000001,2.696,-5.85,0.71,5.8929279649,-3.28184,1.4548800000000002,3.5898676299,-5.87,0.7000000000000001,5.9115903106
2021-02-14 15:00:00,-8.23,-0.22,8.2329399366,0.0,0.0,0.0,-8.23,-0.22,8.2329399366,-8.26,-0.22,8.2629292627,-8.26,-0.22,8.2629292627
2021-02-14 15:30:00,-8.23,-0.22,8.2329399366,0.0,0.0,0.0,-8.23,-0.22,8.2329399366,-8.26,-0.22,8.2629292627,-8.26,-0.22,8.2629292627
2021-02-14 16:00:00,-4.99544,1.3925800000000002,5.1859135984,1.65456,0.48258000000000006,1.7235,-6.65,0.91,6.7119743742,-5.01544,1.40258,5.2078660745,-6.67,0.92,6.7331493374
2021-02-14 16:30:00,-1.55864,2.08998,2.6071776023,3.5313600000000003,1.02998,3.6785,-5.09,1.06,5.1992018618,-1.58864,2.08998,2.6252225525,-5.12,1.06,5.2285753318
2021-02-14 17:00:00,-1.77672,2.09054,2.7435545283,3.53328,1.03054,3.6805,-5.31,1.06,5.4147668463,-1.79672,2.09054,2.7565486119,-5.33,1.06,5.4343812895
2021-02-14 17:30:00,-1.93816,2.09012,2.8504501048,3.53184,1.03012,3.6790000000000003,-5.47,1.06,5.5717591477,-1.9681600000000001,2.09012,2.8709328449,-5.5,1.06,5.6012141541
2021-02-14 18:00:00,-1.8638400000000002,2.09138,2.8013871296,3.53616,1.03138,3.6835,-5.4,1.06,5.5030536977,-1.8838400000000002,2.09138,2.8147332822,-5.42,1.06,5.5226805086
2021-02-14 18:30:00,-1.6667200000000002,2.09054,2.6736329311,3.53328,1.03054,3.6805,-5.2,1.06,5.306938854,-1.6867200000000002,2.09054,2.6861462823,-5.22,1.06,5.3265373368
2021-02-14 19:00:00,-1.39144,2.14208,2.5543320066,3.53856,1.03208,3.686,-4.93,1.11,5.0534146871,-1.42144,2.14208,2.5707972304,-4.96,1.11,5.0826862976
2021-02-14 19:30:00,-1.2072,2.1204,2.4399647538,3.5328,1.0304,3.68,-4.74,1.09,4.8637125737,-1.2272,2.1204,2.4499216314,-4.76,1.09,4.8832059142
2021-02-14 20:00:00,-7.12704,0.76378,7.1678489835,0.25296,0.07378000000000001,0.2635,-7.38,0.6900000000000001,7.4121859124,-7.14704,0.78378,7.1898881667,-7.4,0.71,7.4339827818
2021-02-14 20:30:00,-7.25,0.0,7.25,0.0,0.0,0.0,-7.25,0.0,7.25,-7.27,0.0,7.27,-7.27,0.0,7.27
2021-02-14 21:00:00,-7.03,0.23,7.0337614404,0.0,0.0,0.0,-7.03,0.23,7.0337614404,-7.05,0.23,7.0537507753,-7.05,0.23,7.0537507753
2021-02-14 21:30:00,-6.83,0.0,6.83,0.0,0.0,0.0,-6.83,0.0,6.83,-6.85,0.0,6.85,-6.85,0.0,6.85
2021-02-14 22:00:00,-6.45,0.21,6.4534176992,0.0,0.0,0.0,-6.45,0.21,6.4534176992,-6.47,0.22,6.4737392595,-6.47,0.22,6.4737392595
2021-02-14 22:30:00,-6.09,0.21,6.093619614,0.0,0.0,0.0,-6.09,0.21,6.093619614,-6.12,0.22,6.1239529717,-6.12,0.22,6.1239529717
2021-02-14 23:00:00,-5.76,0.21,5.7638268537,0.0,0.0,0.0,-5.76,0.21,5.7638268537,-5.78,0.24,5.7849805531000005,-5.78,0.24,5.7849805531000005
2021-02-14 23:30:00,-5.38,0.21,5.3840969531,0.0,0.0,0.0,-5.38,0.21,5.3840969531,-5.4,0.24,5.4053307022,-5.4,0.24,5.4053307022
2021-02-15 00:00:00,-5.12,0.21,5.1243048309,0.0,0.0,0.0,-5.12,0.21,5.1243048309,-5.14,0.24,5.1456000622,-5.14,0.24,5.1456000622
2021-02-15 00:30:00,-5.23,0.21,5.2342143631999996,0.0,0.0,0.0,-5.23,0.21,5.2342143631999996,-5.25,0.24,5.2554828513,-5.25,0.24,5.2554828513
2021-02-15 01:00:00,-5.35,0.21,5.354119909,0.0,0.0,0.0,-5.35,0.21,5.354119909,-5.37,0.24,5.375360453,-5.37,0.24,5.375360453
2021-02-15 01:30:00,-5.35,0.24,5.355380472,0.0,0.0,0.0,-5.35,0.24,5.355380472,-5.39,0.24,5.3953405824,-5.39,0.24,5.3953405824
2021-02-15 02:00:00,-5.21,0.24,5.2155249017,0.0,0.0,0.0,-5.21,0.24,5.2155249017,-5.24,0.24,5.2454933038,-5.24,0.24,5.2454933038
2021-02-15 02:30:00,-5.12,0.24,5.1256219135,0.0,0.0,0.0,-5.12,0.24,5.1256219135,-5.14,0.25,5.1460761751,-5.14,0.25,5.1460761751
2021-02-15 03:00:00,-5.17,0.24,5.1755676017,0.0,0.0,0.0,-5.17,0.24,5.1755676017,-5.19,0.25,5.1960177059,-5.19,0.25,5.1960177059
2021-02-15 03:30:00,-5.29,0.24,5.2954414358,0.0,0.0,0.0,-5.29,0.24,5.2954414358,-5.31,0.25,5.3158818648,-5.31,0.25,5.3158818648
2021-02-15 04:00:00,-5.14,0.24,5.1456000622,0.0,0.0,0.0,-5.14,0.24,5.1456000622,-5.17,0.25,5.1760409581,-5.17,0.25,5.1760409581
2021-02-15 04:30:00,-5.14,0.24,5.1456000622,0.0,0.0,0.0,-5.14,0.24,5.1456000622,-5.17,0.23,5.1751135253000005,-5.17,0.23,5.1751135253000005
2021-02-15 05:00:00,-5.22,-0.22,5.2246339585,0.0,0.0,0.0,-5.22,-0.22,5.2246339585,-5.19,0.48,5.2121492688,-5.19,0.48,5.2121492688
2021-02-15 05:30:00,-5.47,-0.8200000000000001,5.5311210437,0.0,0.0,0.0,-5.47,-0.8200000000000001,5.5311210437,-5.49,-0.8300000000000001,5.5523868741,-5.49,-0.8300000000000001,5.5523868741
2021-02-15 06:00:00,-5.72,-0.27,5.726368832,0.0,0.0,0.0,-5.72,-0.27,5.726368832,-5.74,-0.27,5.7463466655,-5.74,-0.27,5.7463466655
2021-02-15 06:30:00,-6.64,-0.5,6.6587986905,0.0,0.0,0.0,-6.64,-0.5,6.6587986905,-6.66,-0.5,6.6787423966,-6.66,-0.5,6.6787423966
2021-02-15 07:00:00,-7.15,-0.71,7.185165273,0.0,0.0,0.0,-7.15,-0.71,7.185165273,-7.17,-0.7000000000000001,7.2040891166,-7.17,-0.7000000000000001,7.2040891166
2021-02-15 07:30:00,-2.88864,0.66998,2.9653185748,2.33136,0.67998,2.4285,-5.22,-0.01,5.2200095785,-2.90864,0.69998,2.9916815756,-5.24,0.02,5.2400381678
2021-02-15 08:00:00,-1.70696,1.09922,2.0302701914,3.32304,0.9692200000000001,3.4615,-5.03,0.13,5.03167964,-1.72696,1.11922,2.0579223139,-5.05,0.15,5.0522272316
2021-02-15 08:30:00,-1.6672,1.2604,2.0900153109,3.5328,1.0304,3.68,-5.2,0.23,5.2050840531,-1.6872,1.2604,2.1060037987,-5.22,0.23,5.2250645929
2021-02-15 09:00:00,-2.01488,0.86816,2.1939560614999998,3.5251200000000003,1.02816,3.672,-5.54,-0.16,5.5423099877,-2.03488,0.98816,2.2621221894,-5.5600000000000005,-0.04,5.560143883
2021-02-15 09:30:00,-2.18584,0.80788,2.3303576120000002,3.52416,1.02788,3.6710000000000003,-5.71,-0.22,5.7142366069,-2.21584,0.80788,2.3585200868,-5.74,-0.22,5.7442144807
2021-02-15 10:00:00,-2.40872,0.8070400000000001,2.5403239164,3.52128,1.02704,3.668,-5.93,-0.22,5.9340795411,-2.43872,0.8070400000000001,2.5687874182,-5.96,-0.22,5.9640590205
2021-02-15 10:30:00,-2.6135200000000003,0.7756400000000001,2.7261885848,3.51648,1.02564,3.6630000000000003,-6.13,-0.25,6.1350957613,-2.63352,0.7856400000000001,2.7482099265,-6.15,-0.24,6.1546811453
2021-02-15 11:00:00,-2.62064,0.7764800000000001,2.7332535923,3.51936,1.02648,3.666,-6.14,-0.25,6.1450874689,-2.65064,0.7864800000000001,2.7648586221,-6.17,-0.24,6.1746659829
2021-02-15 11:30:00,-2.56208,0.7760600000000001,2.6770362437,3.51792,1.02606,3.6645,-6.08,-0.25,6.085137632,-2.58208,0.7860600000000001,2.6990790003000003,-6.1,-0.24,6.1047194858
2021-02-15 12:00:00,-2.25352,0.7756400000000001,2.3832687217,3.51648,1.02564,3.6630000000000003,-5.77,-0.25,5.7754134051,-2.28352,0.7856400000000001,2.4148900182,-5.8,-0.24,5.8049633935
2021-02-15 12:30:00,-5.51904,-0.14472000000000002,5.5209370944,1.8009600000000001,0.5252800000000001,1.876,-7.32,-0.67,7.3505986151,-5.61904,-1.01472,5.7099270748,-7.42,-1.54,7.5781264175
2021-02-15 13:00:00,-8.89,-0.58,8.9089000443,0.0,0.0,0.0,-8.89,-0.58,8.9089000443,-9.13,-1.9300000000000002,9.3317629631,-9.13,-1.9300000000000002,9.3317629631
