Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 13:30:00,-8.71,-0.58,8.7292897764,0.0,0.0,0.0,-8.71,-0.58,8.7292897764,-8.94,-1.9300000000000002,9.1459553902,-8.94,-1.9300000000000002,9.1459553902
2021-02-15 14:00:00,-8.55,-0.6900000000000001,8.57779692,0.0,0.0,0.0,-8.55,-0.6900000000000001,8.57779692,-8.74,-1.8,8.9234298339,-8.74,-1.8,8.9234298339
2021-02-15 14:30:00,-8.68,-1.25,8.7695438878,0.0,0.0,0.0,-8.68,-1.25,8.7695438878,-8.7,-1.24,8.7879235318,-8.7,-1.24,8.7879235318
2021-02-15 15:00:00,-8.77,-1.2,8.8517173475,0.0,0.0,0.0,-8.77,-1.2,8.8517173475,-8.79,-1.19,8.8701860183,-8.79,-1.19,8.8701860183
2021-02-15 15:30:00,-8.51,-1.1,8.5807983312,0.0,0.0,0.0,-8.51,-1.1,8.5807983312,-8.53,-1.09,8.5993604413,-8.53,-1.09,8.5993604413
2021-02-15 16:00:00,-5.51104,-0.42072000000000004,5.5270758272,1.6089600000000002,0.46928000000000003,1.6760000000000002,-7.12,-0.89,7.175409396,-5.51104,-0.18072000000000002,5.5140023214,-7.12,-0.65,7.1496083809
2021-02-15 16:30:00,-1.9584000000000001,1.2313,2.3133158561,3.5016,1.0213,3.6475,-5.46,0.21,5.4640369691,-1.9784000000000002,1.2913000000000001,2.3625245501,-5.48,0.27,5.4866474281
2021-02-15 17:00:00,-2.20648,1.30186,2.5619120691,3.50352,1.02186,3.6495,-5.71,0.28,5.7168610268,-2.22648,1.29186,2.5741242103,-5.73,0.27,5.7363577294
2021-02-15 17:30:00,-2.5764,1.3048,2.8879646812,3.5136000000000003,1.0248,3.66,-6.09,0.28,6.0964333835,-2.5964,1.3348,2.9194150099,-6.11,0.31,6.1178591027
2021-02-15 18:00:00,-2.8244800000000003,1.32536,3.1199785897,3.51552,1.02536,3.662,-6.34,0.30000000000000004,6.3470938232,-2.85448,1.33536,3.151387377,-6.37,0.31,6.3775387102
2021-02-15 18:30:00,-2.87784,1.26438,3.1433453278,3.51216,1.02438,3.6585,-6.39,0.24,6.3945054539,-2.89784,1.27438,3.1656786081,-6.41,0.25,6.4148733425
2021-02-15 19:00:00,-2.64448,1.26536,2.9316224859,3.51552,1.02536,3.662,-6.16,0.24,6.1646735518,-2.66448,1.27536,2.9539798239,-6.18,0.25,6.1850545673
2021-02-15 19:30:00,-2.40776,1.24732,2.7116628478,3.52224,1.02732,3.669,-5.93,0.22,5.9340795411,-2.42776,1.29732,2.7526456001,-5.95,0.27,5.9561229
2021-02-15 20:00:00,-4.54992,0.49294000000000004,4.5765447501,2.17008,0.6329400000000001,2.2605,-6.72,-0.14,6.7214581751,-4.56992,0.50294,4.5975120935,-6.74,-0.13,6.7412535926
2021-02-15 20:30:00,-8.42,-0.77,8.4551345347,0.0,0.0,0.0,-8.42,-0.77,8.4551345347,-8.44,-0.76,8.4741489248,-8.44,-0.76,8.4741489248
2021-02-15 21:00:00,-2.7976,0.9457000000000001,2.9531194100000002,2.7624,0.8057000000000001,2.8775,-5.5600000000000005,0.14,5.5617623106,-2.8176,0.9657,2.9784973141,-5.58,0.16,5.5822934355000005
2021-02-15 21:30:00,-0.8678400000000001,1.5743800000000001,1.7977259663,3.51216,1.02438,3.6585,-4.38,0.55,4.4143969011,-0.8878400000000001,1.58438,1.8161827689,-4.4,0.56,4.4354932082000005
2021-02-15 22:00:00,-3.63544,0.7075800000000001,3.7036594673,1.7745600000000001,0.51758,1.8485,-5.41,0.19,5.4133353859,-3.65544,0.7175800000000001,3.7252063903,-5.43,0.2,5.4336819929
2021-02-15 22:30:00,-6.5,-0.23,6.5040679578,0.0,0.0,0.0,-6.5,-0.23,6.5040679578,-6.52,-0.23,6.5240554872,-6.52,-0.23,6.5240554872
2021-02-15 23:00:00,-6.13,-0.23,6.1343133275,0.0,0.0,0.0,-6.13,-0.23,6.1343133275,-6.15,-0.23,6.1542993102,-6.15,-0.23,6.1542993102
2021-02-15 23:30:00,-5.73,-0.23,5.734614198,0.0,0.0,0.0,-5.73,-0.23,5.734614198,-5.75,-0.23,5.7545981615,-5.75,-0.23,5.7545981615
2021-02-16 00:00:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.23,5.4848245186,-5.48,-0.23,5.4848245186
2021-02-16 00:30:00,-5.42,-0.23,5.4248778788,0.0,0.0,0.0,-5.42,-0.23,5.4248778788,-5.44,-0.26,5.4462096912,-5.44,-0.26,5.4462096912
2021-02-16 01:00:00,-5.57,-0.23,5.574746631,0.0,0.0,0.0,-5.57,-0.23,5.574746631,-5.59,-0.22,5.5943274842,-5.59,-0.22,5.5943274842
2021-02-16 01:30:00,-5.57,-0.23,5.574746631,0.0,0.0,0.0,-5.57,-0.23,5.574746631,-5.59,-0.22,5.5943274842,-5.59,-0.22,5.5943274842
2021-02-16 02:00:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.22,5.5243823184,-5.52,-0.22,5.5243823184
2021-02-16 02:30:00,-5.5,-0.23,5.5048069903,0.0,0.0,0.0,-5.5,-0.23,5.5048069903,-5.52,-0.22,5.5243823184,-5.52,-0.22,5.5243823184
2021-02-16 03:00:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.22,5.4244631071,-5.42,-0.22,5.4244631071
2021-02-16 03:30:00,-5.32,-0.23,5.3249694835,0.0,0.0,0.0,-5.32,-0.23,5.3249694835,-5.34,-0.22,5.3445299138,-5.34,-0.22,5.3445299138
2021-02-16 04:00:00,-5.25,-0.23,5.2550356802,0.0,0.0,0.0,-5.25,-0.23,5.2550356802,-5.27,-0.22,5.2745900315,-5.27,-0.22,5.2745900315
2021-02-16 04:30:00,-5.28,-0.23,5.2850070955,0.0,0.0,0.0,-5.28,-0.23,5.2850070955,-5.3,-0.22,5.3045640726,-5.3,-0.22,5.3045640726
2021-02-16 05:00:00,-5.37,-0.23,5.3749232553,0.0,0.0,0.0,-5.37,-0.23,5.3749232553,-5.4,-0.24,5.4053307022,-5.4,-0.24,5.4053307022
2021-02-16 05:30:00,-5.61,-0.28,5.616983176,0.0,0.0,0.0,-5.61,-0.28,5.616983176,-5.63,-0.27,5.6364705268,-5.63,-0.27,5.6364705268
2021-02-16 06:00:00,-5.76,-0.32,5.7688820407,0.0,0.0,0.0,-5.76,-0.32,5.7688820407,-5.78,-0.31,5.7883071791,-5.78,-0.31,5.7883071791
2021-02-16 06:30:00,-6.46,-0.58,6.4859848905,0.0,0.0,0.0,-6.46,-0.58,6.4859848905,-6.47,-0.55,6.4933350445,-6.47,-0.55,6.4933350445
2021-02-16 07:00:00,-7.01,-0.75,7.0500070922,0.0,0.0,0.0,-7.01,-0.75,7.0500070922,-7.03,-0.74,7.0688400746,-7.03,-0.74,7.0688400746
2021-02-16 07:30:00,-7.36,-0.9,7.4148229918,0.0,0.0,0.0,-7.36,-0.9,7.4148229918,-7.38,-0.89,7.4334715981,-7.38,-0.89,7.4334715981
2021-02-16 08:00:00,-7.96,-1.13,8.0398072116,0.0,0.0,0.0,-7.96,-1.13,8.0398072116,-7.98,-1.13,8.0596091717,-7.98,-1.13,8.0596091717
2021-02-16 08:30:00,-8.47,-1.29,8.5676717958,0.0,0.0,0.0,-8.47,-1.29,8.5676717958,-8.5,-1.28,8.5958362013,-8.5,-1.28,8.5958362013
2021-02-16 09:00:00,-8.82,-1.38,8.9273064247,0.0,0.0,0.0,-8.82,-1.38,8.9273064247,-8.84,-1.37,8.9455296098,-8.84,-1.37,8.9455296098
2021-02-16 09:30:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2021-02-16 10:00:00,-8.78,-1.31,8.8771898707,0.0,0.0,0.0,-8.78,-1.31,8.8771898707,-8.8,-1.3,8.8955044826,-8.8,-1.3,8.8955044826
2021-02-16 10:30:00,-8.84,-1.34,8.9409842859,0.0,0.0,0.0,-8.84,-1.34,8.9409842859,-8.87,-1.33,8.969158266,-8.87,-1.33,8.969158266
2021-02-16 11:00:00,-8.93,-1.4100000000000001,9.040630509,0.0,0.0,0.0,-8.93,-1.4100000000000001,9.040630509,-8.96,-1.4,9.0687154548,-8.96,-1.4,9.0687154548
2021-02-16 11:30:00,-8.81,-1.4100000000000001,8.9221185825,0.0,0.0,0.0,-8.81,-1.4100000000000001,8.9221185825,-8.84,-1.4,8.9501731827,-8.84,-1.4,8.9501731827
2021-02-16 12:00:00,-8.4,-1.34,8.5062094966,0.0,0.0,0.0,-8.4,-1.34,8.5062094966,-8.33,-0.78,8.3664389079,-8.33,-0.78,8.3664389079
2021-02-16 12:30:00,-8.6,-1.29,8.6962118189,0.0,0.0,0.0,-8.6,-1.29,8.6962118189,-8.56,-0.86,8.6030924672,-8.56,-0.86,8.6030924672
2021-02-16 13:00:00,-8.81,-1.92,9.0167898944,0.0,0.0,0.0,-8.81,-1.92,9.0167898944,-8.63,-0.59,8.6501445075,-8.63,-0.59,8.6501445075
2021-02-16 13:30:00,-8.92,-1.9100000000000001,9.1221982,0.0,0.0,0.0,-8.92,-1.9100000000000001,9.1221982,-8.74,-0.59,8.7598915518,-8.74,-0.59,8.7598915518
2021-02-16 14:00:00,-8.92,-1.62,9.0659141845,0.0,0.0,0.0,-8.92,-1.62,9.0659141845,-8.81,-0.87,8.8528526476,-8.81,-0.87,8.8528526476
2021-02-16 14:30:00,-9.04,-1.31,9.1344239008,0.0,0.0,0.0,-9.04,-1.31,9.1344239008,-9.07,-1.3,9.1626906529,-9.07,-1.3,9.1626906529
2021-02-16 15:00:00,-8.69,-1.28,8.7837634303,0.0,0.0,0.0,-8.69,-1.28,8.7837634303,-8.72,-1.28,8.8134442757,-8.72,-1.28,8.8134442757
2021-02-16 15:30:00,-8.37,-1.1,8.4419725183,0.0,0.0,0.0,-8.37,-1.1,8.4419725183,-8.39,-1.1,8.4618024085,-8.39,-1.1,8.4618024085
2021-02-16 16:00:00,-8.39,-1.06,8.4566955721,0.0,0.0,0.0,-8.39,-1.06,8.4566955721,-8.41,-1.05,8.4752935052,-8.41,-1.05,8.4752935052
2021-02-16 16:30:00,-6.71272,-0.50746,6.7318738439,1.03728,0.30254000000000003,1.0805,-7.75,-0.81,7.7922140628,-6.74272,-0.50746,6.7617888646,-7.78,-0.81,7.8220521604
2021-02-16 17:00:00,-2.26264,1.22298,2.5720069693000003,3.5073600000000003,1.02298,3.6535,-5.77,0.2,5.773465164,-2.28264,1.29298,2.623402876,-5.79,0.27,5.7962919181
2021-02-16 17:30:00,-2.65408,1.2625600000000001,2.939081217,3.50592,1.02256,3.652,-6.16,0.24,6.1646735518,-2.67408,1.2625600000000001,2.9571543077999998,-6.18,0.24,6.1846584384
2021-02-16 18:00:00,-2.9745600000000003,0.8624200000000001,3.0970591615,3.50544,1.02242,3.6515,-6.48,-0.16,6.4819750077,-2.91456,1.62242,3.3357018227,-6.42,0.6000000000000001,6.4479764268
2021-02-16 18:30:00,-2.93976,1.30382,3.2159190677,3.51024,1.02382,3.6565000000000003,-6.45,0.28,6.4560746588,-2.96976,1.30382,3.2433656979,-6.48,0.28,6.4860465617
2021-02-16 19:00:00,-7.236,-0.21050000000000002,7.2390611442,1.164,0.3395,1.2125,-8.4,-0.55,8.4179866952,-7.256,-0.1905,7.2585002755,-8.42,-0.53,8.4366640327
2021-02-16 19:30:00,-9.13,-0.96,9.180332238,0.0,0.0,0.0,-9.13,-0.96,9.180332238,-9.14,-0.85,9.1794389807,-9.14,-0.85,9.1794389807
2021-02-16 20:00:00,-8.66,-0.77,8.6941647097,0.0,0.0,0.0,-8.66,-0.77,8.6941647097,-8.68,-0.76,8.7132083643,-8.68,-0.76,8.7132083643
2021-02-16 20:30:00,-8.33,-0.75,8.3636953555,0.0,0.0,0.0,-8.33,-0.75,8.3636953555,-8.36,-0.74,8.3926872931,-8.36,-0.74,8.3926872931
2021-02-16 21:00:00,-7.8,-0.62,7.8246022263,0.0,0.0,0.0,-7.8,-0.62,7.8246022263,-7.82,-0.61,7.8437554781,-7.82,-0.61,7.8437554781
2021-02-16 21:30:00,-7.51,-0.47000000000000003,7.5246926848,0.0,0.0,0.0,-7.51,-0.47000000000000003,7.5246926848,-7.53,-0.46,7.5440373806,-7.53,-0.46,7.5440373806
2021-02-16 22:00:00,-7.09,-0.34,7.0981476457,0.0,0.0,0.0,-7.09,-0.34,7.0981476457,-7.11,-0.33,7.1176541079,-7.11,-0.33,7.1176541079
2021-02-16 22:30:00,-6.54,-0.25,6.5447765432,0.0,0.0,0.0,-6.54,-0.25,6.5447765432,-6.5600000000000005,-0.24,6.5643887758,-6.5600000000000005,-0.24,6.5643887758
2021-02-16 23:00:00,-6.11,-0.23,6.1143274364,0.0,0.0,0.0,-6.11,-0.23,6.1143274364,-6.13,-0.24,6.1346964065,-6.13,-0.24,6.1346964065
2021-02-16 23:30:00,-5.78,-0.23,5.7845743145,0.0,0.0,0.0,-5.78,-0.23,5.7845743145,-5.8,-0.24,5.8049633935,-5.8,-0.24,5.8049633935
2021-02-17 00:00:00,-5.48,-0.23,5.4848245186,0.0,0.0,0.0,-5.48,-0.23,5.4848245186,-5.5,-0.24,5.5052338733,-5.5,-0.24,5.5052338733
2021-02-17 00:30:00,-5.52,-0.23,5.5247895888,0.0,0.0,0.0,-5.52,-0.23,5.5247895888,-5.54,-0.24,5.5451961192,-5.54,-0.24,5.5451961192
2021-02-17 01:00:00,-5.65,-0.23,5.6546794781,0.0,0.0,0.0,-5.65,-0.23,5.6546794781,-5.68,-0.24,5.6850681614,-5.68,-0.24,5.6850681614
2021-02-17 01:30:00,-5.61,0.0,5.61,0.0,0.0,0.0,-5.61,0.0,5.61,-5.63,0.0,5.63,-5.63,0.0,5.63
2021-02-17 02:00:00,-5.53,-0.7000000000000001,5.5741277345,0.0,0.0,0.0,-5.53,-0.7000000000000001,5.5741277345,-5.55,-0.76,5.6017943554,-5.55,-0.76,5.6017943554
2021-02-17 02:30:00,-5.53,-0.43,5.5466927083,0.0,0.0,0.0,-5.53,-0.43,5.5466927083,-5.55,-0.07,5.5504414239,-5.55,-0.07,5.5504414239
2021-02-17 03:00:00,-5.42,-0.25,5.4257626192,0.0,0.0,0.0,-5.42,-0.25,5.4257626192,-5.44,-0.27,5.4466962463,-5.44,-0.27,5.4466962463
2021-02-17 03:30:00,-5.31,-0.22,5.3145554847,0.0,0.0,0.0,-5.31,-0.22,5.3145554847,-5.33,-0.25,5.3358598182,-5.33,-0.25,5.3358598182
2021-02-17 04:00:00,-5.25,-0.26,5.2564341525,0.0,0.0,0.0,-5.25,-0.26,5.2564341525,-5.27,-0.38,5.283682428,-5.27,-0.38,5.283682428
2021-02-17 04:30:00,-5.32,-0.22,5.3245469291,0.0,0.0,0.0,-5.32,-0.22,5.3245469291,-5.34,-0.22,5.3445299138,-5.34,-0.22,5.3445299138
2021-02-17 05:00:00,-5.24,-0.22,5.2446162872,0.0,0.0,0.0,-5.24,-0.22,5.2446162872,-5.26,-0.22,5.2645987501,-5.26,-0.22,5.2645987501
2021-02-17 05:30:00,-5.69,-0.22,5.6942514872,0.0,0.0,0.0,-5.69,-0.22,5.6942514872,-5.71,-0.22,5.7142366069,-5.71,-0.22,5.7142366069
2021-02-17 06:00:00,-5.79,-0.28,5.79676634,0.0,0.0,0.0,-5.79,-0.28,5.79676634,-5.8100000000000005,-0.28,5.816743075,-5.8100000000000005,-0.28,5.816743075
2021-02-17 06:30:00,-6.4,-0.51,6.4202881555,0.0,0.0,0.0,-6.4,-0.51,6.4202881555,-6.42,-0.46,6.4364586536,-6.42,-0.46,6.4364586536
2021-02-17 07:00:00,-6.94,-0.6900000000000001,6.9742168019,0.0,0.0,0.0,-6.94,-0.6900000000000001,6.9742168019,-6.96,-0.68,6.9931394952,-6.96,-0.68,6.9931394952
2021-02-17 07:30:00,-7.44,-0.81,7.483962854,0.0,0.0,0.0,-7.44,-0.81,7.483962854,-7.47,-0.8,7.5127158871,-7.47,-0.8,7.5127158871
2021-02-17 08:00:00,-8.05,-0.99,8.1106473231,0.0,0.0,0.0,-8.05,-0.99,8.1106473231,-8.08,-0.97,8.1380157287,-8.08,-0.97,8.1380157287
2021-02-17 08:30:00,-8.34,-1.05,8.4058372575,0.0,0.0,0.0,-8.34,-1.05,8.4058372575,-8.36,-1.04,8.4244406342,-8.36,-1.04,8.4244406342
2021-02-17 09:00:00,-8.54,-1.07,8.6067705906,0.0,0.0,0.0,-8.54,-1.07,8.6067705906,-8.56,-1.06,8.625381151,-8.56,-1.06,8.625381151
2021-02-17 09:30:00,-8.57,-1.13,8.6441772309,0.0,0.0,0.0,-8.57,-1.13,8.6441772309,-8.59,-1.12,8.662707429,-8.59,-1.12,8.662707429
2021-02-17 10:00:00,-8.51,-1.1400000000000001,8.5860177032,0.0,0.0,0.0,-8.51,-1.1400000000000001,8.5860177032,-8.53,-1.12,8.6032145155,-8.53,-1.12,8.6032145155
2021-02-17 10:30:00,-8.45,-1.1400000000000001,8.5265526445,0.0,0.0,0.0,-8.45,-1.1400000000000001,8.5265526445,-8.48,-1.12,8.553642499,-8.48,-1.12,8.553642499
2021-02-17 11:00:00,-8.34,-1.18,8.4230635757,0.0,0.0,0.0,-8.34,-1.18,8.4230635757,-8.36,-1.17,8.4414749896,-8.36,-1.17,8.4414749896
2021-02-17 11:30:00,-8.38,-1.18,8.4626709732,0.0,0.0,0.0,-8.38,-1.18,8.4626709732,-8.4,-1.17,8.4810907317,-8.4,-1.17,8.4810907317
2021-02-17 12:00:00,-8.31,-1.15,8.3891954322,0.0,0.0,0.0,-8.31,-1.15,8.3891954322,-8.33,-1.1400000000000001,8.4076453303,-8.33,-1.1400000000000001,8.4076453303
2021-02-17 12:30:00,-8.51,-1.15,8.5873511632,0.0,0.0,0.0,-8.51,-1.15,8.5873511632,-8.51,-1.01,8.5697257832,-8.51,-1.01,8.5697257832
2021-02-17 13:00:00,-8.44,-1.01,8.5002176443,0.0,0.0,0.0,-8.44,-1.01,8.5002176443,-8.46,-1.01,8.5200762907,-8.46,-1.01,8.5200762907
2021-02-17 13:30:00,-8.38,-1.15,8.4585400632,0.0,0.0,0.0,-8.38,-1.15,8.4585400632,-8.37,-0.92,8.4204097287,-8.37,-0.92,8.4204097287
2021-02-17 14:00:00,-8.4,-1.11,8.473021893,0.0,0.0,0.0,-8.4,-1.11,8.473021893,-8.42,-1.11,8.4928499339,-8.42,-1.11,8.4928499339
2021-02-17 14:30:00,-8.4,-1.1400000000000001,8.4770041878,0.0,0.0,0.0,-8.4,-1.1400000000000001,8.4770041878,-8.42,-1.13,8.4954870372,-8.42,-1.13,8.4954870372
2021-02-17 15:00:00,-8.29,-1.05,8.3562312079,0.0,0.0,0.0,-8.29,-1.05,8.3562312079,-8.31,-1.04,8.3748253713,-8.31,-1.04,8.3748253713
2021-02-17 15:30:00,-8.17,-0.96,8.226208118,0.0,0.0,0.0,-8.17,-0.96,8.226208118,-8.19,-0.9500000000000001,8.2449135835,-8.19,-0.9500000000000001,8.2449135835
2021-02-17 16:00:00,-8.44,-0.96,8.494421699,0.0,0.0,0.0,-8.44,-0.96,8.494421699,-8.46,-0.96,8.5142938639,-8.46,-0.96,8.5142938639
2021-02-17 16:30:00,-3.03136,0.30002,3.0461706206,2.94864,0.8600200000000001,3.0715,-5.98,-0.56,6.0061635009,-2.93136,1.4800200000000001,3.2837982048,-5.88,0.62,5.9125967223
2021-02-17 17:00:00,-2.77848,0.5058600000000001,2.8241539353,3.31152,0.96586,3.4495,-6.09,-0.46,6.1073480333,-2.65848,1.84586,3.2364664451,-5.97,0.88,6.0345090935
2021-02-17 17:30:00,-2.62432,1.04124,2.8233377765,3.53568,1.03124,3.683,-6.16,0.01,6.1600081169,-2.57432,1.72124,3.0967387039,-6.11,0.6900000000000001,6.1488372885
2021-02-17 18:00:00,-2.64832,1.34424,2.9699461275,3.51168,1.02424,3.658,-6.16,0.32,6.1683060884,-2.66832,1.43424,3.029352406,-6.18,0.41000000000000003,6.1935853914
2021-02-17 18:30:00,-2.41072,1.43354,2.8047473772,3.50928,1.02354,3.6555,-5.92,0.41000000000000003,5.9341806511,-2.43072,1.50354,2.8581518941,-5.94,0.48,5.959362382
2021-02-17 19:00:00,-4.77048,0.6823600000000001,4.8190346129,2.09952,0.61236,2.187,-6.87,0.07,6.8703566137,-4.7904800000000005,0.6923600000000001,4.8402542289,-6.89,0.08,6.8904644256
2021-02-17 19:30:00,-8.61,-0.64,8.633753529,0.0,0.0,0.0,-8.61,-0.64,8.633753529,-8.63,-0.63,8.6529648098,-8.63,-0.63,8.6529648098
2021-02-17 20:00:00,-8.18,-0.59,8.2012499047,0.0,0.0,0.0,-8.18,-0.59,8.2012499047,-8.19,-0.51,8.2058637571,-8.19,-0.51,8.2058637571
2021-02-17 20:30:00,-8.01,-0.54,8.0281816123,0.0,0.0,0.0,-8.01,-0.54,8.0281816123,-8.03,-0.53,8.0474716526,-8.03,-0.53,8.0474716526
2021-02-17 21:00:00,-7.73,-0.54,7.7488386227,0.0,0.0,0.0,-7.73,-0.54,7.7488386227,-7.75,-0.53,7.7681014412,-7.75,-0.53,7.7681014412
2021-02-17 21:30:00,-7.23,-0.38,7.2399792817,0.0,0.0,0.0,-7.23,-0.38,7.2399792817,-7.25,-0.37,7.2594352397,-7.25,-0.37,7.2594352397
2021-02-17 22:00:00,-6.79,-0.32,6.7975363184,0.0,0.0,0.0,-6.79,-0.32,6.7975363184,-6.8100000000000005,-0.32,6.8175142097,-6.8100000000000005,-0.32,6.8175142097
2021-02-17 22:30:00,-6.28,-0.22,6.2838523216,0.0,0.0,0.0,-6.28,-0.22,6.2838523216,-6.3,-0.22,6.3038400995,-6.3,-0.22,6.3038400995
2021-02-17 23:00:00,-5.96,-0.22,5.9640590205,0.0,0.0,0.0,-5.96,-0.22,5.9640590205,-5.98,-0.22,5.9840454544,-5.98,-0.22,5.9840454544
2021-02-17 23:30:00,-5.59,-0.22,5.5943274842,0.0,0.0,0.0,-5.59,-0.22,5.5943274842,-5.61,-0.22,5.6143120683,-5.61,-0.22,5.6143120683
2021-02-18 00:00:00,-5.29,-0.22,5.2945726929,0.0,0.0,0.0,-5.29,-0.22,5.2945726929,-5.31,-0.25,5.3158818648,-5.31,-0.25,5.3158818648
2021-02-18 00:30:00,-5.29,-0.24,5.2954414358,0.0,0.0,0.0,-5.29,-0.24,5.2954414358,-5.31,-0.25,5.3158818648,-5.31,-0.25,5.3158818648
2021-02-18 01:00:00,-5.41,-0.22,5.41447135,0.0,0.0,0.0,-5.41,-0.22,5.41447135,-5.43,0.0,5.43,-5.43,0.0,5.43
2021-02-18 01:30:00,-5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,-5.44,-0.28,5.4472011162000005,-5.46,-0.22,5.4644304369,-5.46,-0.22,5.4644304369
2021-02-18 02:00:00,-5.24,-0.36,5.2523518542,0.0,0.0,0.0,-5.24,-0.36,5.2523518542,-5.26,-0.38,5.2737083727,-5.26,-0.38,5.2737083727
2021-02-18 02:30:00,-5.22,0.0,5.22,0.0,0.0,0.0,-5.22,0.0,5.22,-5.24,0.0,5.24,-5.24,0.0,5.24
2021-02-18 03:00:00,-5.13,-0.22,5.134715182,0.0,0.0,0.0,-5.13,-0.22,5.134715182,-5.15,0.0,5.15,-5.15,0.0,5.15
2021-02-18 03:30:00,-5.0,-0.28,5.0078338631,0.0,0.0,0.0,-5.0,-0.28,5.0078338631,-5.02,0.0,5.02,-5.02,0.0,5.02
2021-02-18 04:00:00,-4.92,0.0,4.92,0.0,0.0,0.0,-4.92,0.0,4.92,-4.95,0.0,4.95,-4.95,0.0,4.95
2021-02-18 04:30:00,-5.04,-0.22,5.0447993023,0.0,0.0,0.0,-5.04,-0.22,5.0447993023,-5.06,-0.22,5.0647803506,-5.06,-0.22,5.0647803506
2021-02-18 05:00:00,-5.08,-0.22,5.084761548,0.0,0.0,0.0,-5.08,-0.22,5.084761548,-5.1,-0.22,5.1047428926,-5.1,-0.22,5.1047428926
2021-02-18 05:30:00,-5.26,-0.24,5.2654724384,0.0,0.0,0.0,-5.26,-0.24,5.2654724384,-5.29,-0.22,5.2945726929,-5.29,-0.22,5.2945726929
2021-02-18 06:00:00,-5.55,-0.28,5.5570585745,0.0,0.0,0.0,-5.55,-0.28,5.5570585745,-5.57,-0.28,5.5770332615000004,-5.57,-0.28,5.5770332615000004
2021-02-18 06:30:00,-6.1,-0.51,6.1212825453,0.0,0.0,0.0,-6.1,-0.51,6.1212825453,-6.12,-0.5,6.140390867,-6.12,-0.5,6.140390867
2021-02-18 07:00:00,-6.35,-0.56,6.3746450882,0.0,0.0,0.0,-6.35,-0.56,6.3746450882,-6.38,-0.55,6.4036630142,-6.38,-0.55,6.4036630142
2021-02-18 07:30:00,-6.83,-0.6900000000000001,6.8647651089,0.0,0.0,0.0,-6.83,-0.6900000000000001,6.8647651089,-6.86,-0.68,6.8936202390000005,-6.86,-0.68,6.8936202390000005
2021-02-18 08:00:00,-7.45,-1.16,7.5397679009,0.0,0.0,0.0,-7.45,-1.16,7.5397679009,-7.4,-0.62,7.4259275515,-7.4,-0.62,7.4259275515
2021-02-18 08:30:00,-7.84,-1.43,7.9693475266,0.0,0.0,0.0,-7.84,-1.43,7.9693475266,-7.74,-0.55,7.7595167375,-7.74,-0.55,7.7595167375
2021-02-18 09:00:00,-7.91,-1.06,7.9807079886,0.0,0.0,0.0,-7.91,-1.06,7.9807079886,-7.93,-1.05,7.9992124612,-7.93,-1.05,7.9992124612
2021-02-18 09:30:00,-7.64,-1.0,7.7051670975,0.0,0.0,0.0,-7.64,-1.0,7.7051670975,-7.65,-0.96,7.71,-7.65,-0.96,7.71
2021-02-18 10:00:00,-7.08,-1.44,7.2249567473,0.0,0.0,0.0,-7.08,-1.44,7.2249567473,-6.94,-0.23,6.9438101933,-6.94,-0.23,6.9438101933
2021-02-18 10:30:00,-7.29,-1.52,7.4467778267,0.0,0.0,0.0,-7.29,-1.52,7.4467778267,-7.14,-0.25,7.1443754101,-7.14,-0.25,7.1443754101
2021-02-18 11:00:00,-7.83,-1.6600000000000001,8.0040302348,0.0,0.0,0.0,-7.83,-1.6600000000000001,8.0040302348,-7.67,-0.34,7.6775321556,-7.67,-0.34,7.6775321556
2021-02-18 11:30:00,-8.76,-1.81,8.9450377305,0.0,0.0,0.0,-8.76,-1.81,8.9450377305,-8.59,-0.48,8.6034004905,-8.59,-0.48,8.6034004905
2021-02-18 12:00:00,-8.67,-1.81,8.8569181999,0.0,0.0,0.0,-8.67,-1.81,8.8569181999,-8.49,-0.48,8.5035580788,-8.49,-0.48,8.5035580788
2021-02-18 12:30:00,-8.81,-1.81,8.994009117200001,0.0,0.0,0.0,-8.81,-1.81,8.994009117200001,-8.64,-0.48,8.6533230611,-8.64,-0.48,8.6533230611
2021-02-18 13:00:00,-8.46,-1.7000000000000002,8.6291135118,0.0,0.0,0.0,-8.46,-1.7000000000000002,8.6291135118,-8.32,-0.55,8.3381592693,-8.32,-0.55,8.3381592693
2021-02-18 13:30:00,-8.05,-1.11,8.1261676084,0.0,0.0,0.0,-8.05,-1.11,8.1261676084,-8.06,-0.9500000000000001,8.1157932453,-8.06,-0.9500000000000001,8.1157932453
2021-02-18 14:00:00,-8.05,-1.04,8.1169021184,0.0,0.0,0.0,-8.05,-1.04,8.1169021184,-8.08,-1.03,8.1453851965,-8.08,-1.03,8.1453851965
2021-02-18 14:30:00,-8.05,-1.04,8.1169021184,0.0,0.0,0.0,-8.05,-1.04,8.1169021184,-8.08,-1.03,8.1453851965,-8.08,-1.03,8.1453851965
2021-02-18 15:00:00,-7.84,-0.99,7.9022591706,0.0,0.0,0.0,-7.84,-0.99,7.9022591706,-7.86,-0.98,7.9208585393,-7.86,-0.98,7.9208585393
2021-02-18 15:30:00,-7.8100000000000005,-0.85,7.8561186345,0.0,0.0,0.0,-7.8100000000000005,-0.85,7.8561186345,-7.83,-0.85,7.8760015236,-7.83,-0.85,7.8760015236
2021-02-18 16:00:00,-8.1,-0.85,8.144476656,0.0,0.0,0.0,-8.1,-0.85,8.144476656,-8.12,-0.85,8.1643677036,-8.12,-0.85,8.1643677036
2021-02-18 16:30:00,-8.2,-0.76,8.2351442003,0.0,0.0,0.0,-8.2,-0.76,8.2351442003,-8.23,-0.75,8.2641030971,-8.23,-0.75,8.2641030971
2021-02-18 17:00:00,-8.49,-0.6900000000000001,8.5179927213,0.0,0.0,0.0,-8.49,-0.6900000000000001,8.5179927213,-8.51,-0.68,8.5371248087,-8.51,-0.68,8.5371248087
2021-02-18 17:30:00,-2.8795200000000003,1.28264,3.1522691509,3.06048,0.8926400000000001,3.188,-5.94,0.39,5.9527892622,-2.89952,1.29264,3.1746077553,-5.96,0.4,5.9734077376
2021-02-18 18:00:00,-2.4264,1.4948000000000001,2.84988491,3.5136000000000003,1.0248,3.66,-5.94,0.47000000000000003,5.9585652636,-2.4464,1.4948000000000001,2.8669321582,-5.96,0.47000000000000003,5.9785031571000005
2021-02-18 18:30:00,-2.48688,1.49466,2.9014790452,3.51312,1.02466,3.6595,-6.0,0.47000000000000003,6.0183801807,-2.51688,1.49466,2.9272330707,-6.03,0.47000000000000003,6.0482890143
2021-02-18 19:00:00,-2.46832,1.41424,2.8447633293,3.51168,1.02424,3.658,-5.98,0.39,5.9927038972,-2.49832,1.4242400000000002,2.8757716182,-6.01,0.4,6.0232964397
2021-02-18 19:30:00,-8.58704,-0.71372,8.6166497086,0.19296000000000002,0.056280000000000004,0.201,-8.78,-0.77,8.8136995637,-8.61704,-0.69372,8.6449190742,-8.81,-0.75,8.8418663188
2021-02-18 20:00:00,-8.71,-0.77,8.7439693504,0.0,0.0,0.0,-8.71,-0.77,8.7439693504,-8.74,-0.75,8.7721206102,-8.74,-0.75,8.7721206102
2021-02-18 20:30:00,-8.34,-0.73,8.3718874813,0.0,0.0,0.0,-8.34,-0.73,8.3718874813,-8.37,-0.72,8.4009106649,-8.37,-0.72,8.4009106649
2021-02-18 21:00:00,-8.01,-0.5700000000000001,8.0302552886,0.0,0.0,0.0,-8.01,-0.5700000000000001,8.0302552886,-8.03,-0.56,8.0495030903,-8.03,-0.56,8.0495030903
2021-02-18 21:30:00,-7.5600000000000005,-0.45,7.5733810151,0.0,0.0,0.0,-7.5600000000000005,-0.45,7.5733810151,-7.58,-0.36,7.5885439974,-7.58,-0.36,7.5885439974
2021-02-18 22:00:00,-7.09,-0.30000000000000004,7.0963441292,0.0,0.0,0.0,-7.09,-0.30000000000000004,7.0963441292,-7.11,-0.29,7.1159117476,-7.11,-0.29,7.1159117476
2021-02-18 22:30:00,-6.66,-0.27,6.6654707261,0.0,0.0,0.0,-6.66,-0.27,6.6654707261,-6.69,-0.26,6.6950504106,-6.69,-0.26,6.6950504106
2021-02-18 23:00:00,-6.2,-0.23,6.2042646623,0.0,0.0,0.0,-6.2,-0.23,6.2042646623,-6.22,-0.23,6.224250959,-6.22,-0.23,6.224250959
2021-02-18 23:30:00,-5.78,-0.23,5.7845743145,0.0,0.0,0.0,-5.78,-0.23,5.7845743145,-5.8,-0.23,5.8045585534,-5.8,-0.23,5.8045585534
2021-02-19 00:00:00,-5.59,-0.23,5.5947296628,0.0,0.0,0.0,-5.59,-0.23,5.5947296628,-5.61,-0.23,5.6147128155,-5.61,-0.23,5.6147128155
2021-02-19 00:30:00,-5.64,-0.23,5.6446877682,0.0,0.0,0.0,-5.64,-0.23,5.6446877682,-5.66,-0.23,5.6646712173000004,-5.66,-0.23,5.6646712173000004
2021-02-19 01:00:00,-5.71,-0.25,5.7154702344,0.0,0.0,0.0,-5.71,-0.25,5.7154702344,-5.73,-0.27,5.7363577294,-5.73,-0.27,5.7363577294
2021-02-19 01:30:00,-5.8,-0.23,5.8045585534,0.0,0.0,0.0,-5.8,-0.23,5.8045585534,-5.83,-0.23,5.8345351143,-5.83,-0.23,5.8345351143
2021-02-19 02:00:00,-5.73,-0.23,5.734614198,0.0,0.0,0.0,-5.73,-0.23,5.734614198,-5.76,-0.23,5.7645901849,-5.76,-0.23,5.7645901849
2021-02-19 02:30:00,-5.62,-0.23,5.6247044367,0.0,0.0,0.0,-5.62,-0.23,5.6247044367,-5.64,-0.23,5.6446877682,-5.64,-0.23,5.6446877682
2021-02-19 03:00:00,-5.54,-0.27,5.5465755201,0.0,0.0,0.0,-5.54,-0.27,5.5465755201,-5.5600000000000005,-0.28,5.5670458953,-5.5600000000000005,-0.28,5.5670458953
2021-02-19 03:30:00,-5.37,-0.22,5.3745046283,0.0,0.0,0.0,-5.37,-0.22,5.3745046283,-5.39,-0.22,5.3944879275,-5.39,-0.22,5.3944879275
2021-02-19 04:00:00,-5.31,-0.22,5.3145554847,0.0,0.0,0.0,-5.31,-0.22,5.3145554847,-5.33,-0.22,5.3345384055,-5.33,-0.22,5.3345384055
2021-02-19 04:30:00,-5.43,-0.22,5.4344548945,0.0,0.0,0.0,-5.43,-0.22,5.4344548945,-5.45,-0.22,5.4544385596,-5.45,-0.22,5.4544385596
2021-02-19 05:00:00,-5.48,-0.24,5.4852529568,0.0,0.0,0.0,-5.48,-0.24,5.4852529568,-5.5,-0.22,5.5043982414,-5.5,-0.22,5.5043982414
2021-02-19 05:30:00,-5.68,-0.28,5.6868972208,0.0,0.0,0.0,-5.68,-0.28,5.6868972208,-5.7,-0.28,5.7068730492,-5.7,-0.28,5.7068730492
2021-02-19 06:00:00,-5.76,-0.28,5.7668015398,0.0,0.0,0.0,-5.76,-0.28,5.7668015398,-5.79,-0.28,5.79676634,-5.79,-0.28,5.79676634
2021-02-19 06:30:00,-6.3,-0.42,6.3139844789,0.0,0.0,0.0,-6.3,-0.42,6.3139844789,-6.32,-0.4,6.3326455767,-6.32,-0.4,6.3326455767
2021-02-19 07:00:00,-6.88,-0.66,6.9115844783,0.0,0.0,0.0,-6.88,-0.66,6.9115844783,-6.91,-0.66,6.9414479757,-6.91,-0.66,6.9414479757
2021-02-19 07:30:00,-7.2,-0.75,7.2389571072,0.0,0.0,0.0,-7.2,-0.75,7.2389571072,-7.22,-0.74,7.2578233652,-7.22,-0.74,7.2578233652
2021-02-19 08:00:00,-7.69,-0.87,7.7390567901,0.0,0.0,0.0,-7.69,-0.87,7.7390567901,-7.71,-0.87,7.7589303386,-7.71,-0.87,7.7589303386
2021-02-19 08:30:00,-7.76,-0.87,7.808617035,0.0,0.0,0.0,-7.76,-0.87,7.808617035,-7.78,-0.87,7.8284928307,-7.78,-0.87,7.8284928307
2021-02-19 09:00:00,-8.09,-0.93,8.1432794377,0.0,0.0,0.0,-8.09,-0.93,8.1432794377,-8.11,-0.92,8.1620156824,-8.11,-0.92,8.1620156824
2021-02-19 09:30:00,-8.19,-0.93,8.2426330744,0.0,0.0,0.0,-8.19,-0.93,8.2426330744,-8.21,-0.92,8.2613860823,-8.21,-0.92,8.2613860823
2021-02-19 10:00:00,-8.57,-1.06,8.6353054376,0.0,0.0,0.0,-8.57,-1.06,8.6353054376,-8.59,-1.05,8.6539355209,-8.59,-1.05,8.6539355209
2021-02-19 10:30:00,-8.55,-1.1,8.6204698248,0.0,0.0,0.0,-8.55,-1.1,8.6204698248,-8.57,-1.1,8.6403067075,-8.57,-1.1,8.6403067075
2021-02-19 11:00:00,-8.82,-1.25,8.90813673,0.0,0.0,0.0,-8.82,-1.25,8.90813673,-8.85,-1.24,8.9364478402,-8.85,-1.24,8.9364478402
2021-02-19 11:30:00,-8.76,-1.18,8.839117603,0.0,0.0,0.0,-8.76,-1.18,8.839117603,-8.78,-1.17,8.8576125452,-8.78,-1.17,8.8576125452
2021-02-19 12:00:00,-5.81168,-0.52424,5.8352765144,1.52832,0.44576000000000005,1.592,-7.34,-0.97,7.4038165834,-5.83168,-0.44424,5.8485759634,-7.36,-0.89,7.4136158519
2021-02-19 12:30:00,-2.02408,1.24256,2.3750484627,3.50592,1.02256,3.652,-5.53,0.22,5.5343744001,-2.04408,1.24256,2.3921158835,-5.55,0.22,5.5543586488
2021-02-19 13:00:00,-8.4536,-1.1498,8.5314355767,0.2064,0.060200000000000004,0.215,-8.66,-1.21,8.7441237411,-8.4236,-0.7798,8.4596173081,-8.63,-0.84,8.6707842783
2021-02-19 13:30:00,-8.88,-1.11,8.9491061006,0.0,0.0,0.0,-8.88,-1.11,8.9491061006,-8.9,-1.1,8.9677198886,-8.9,-1.1,8.9677198886
2021-02-19 14:00:00,-8.56,-1.02,8.6205568266,0.0,0.0,0.0,-8.56,-1.02,8.6205568266,-8.59,-1.01,8.6491733709,-8.59,-1.01,8.6491733709
2021-02-19 14:30:00,-8.12448,-0.90214,8.1744132419,0.09552000000000001,0.027860000000000003,0.0995,-8.22,-0.93,8.2724422029,-8.14448,-0.8521400000000001,8.1889374799,-8.24,-0.88,8.2868570641
2021-02-19 15:00:00,-1.5776,0.6382,1.7017993419000002,3.4224,0.9982000000000001,3.565,-5.0,-0.36,5.0129432472,-1.4976,1.8782,2.4021742235,-4.92,0.88,4.9980796311999995
2021-02-19 15:30:00,-7.91512,-1.20066,8.0056673082,0.13488,0.03934,0.1405,-8.05,-1.24,8.1449432165,-7.79512,-0.32066,7.801712546,-7.93,-0.36,7.9381672948
2021-02-19 16:00:00,-8.26,-1.3599999999999999,8.3712125764,0.0,0.0,0.0,-8.26,-1.3599999999999999,8.3712125764,-8.09,0.0,8.09,-8.09,0.0,8.09
2021-02-19 16:30:00,-8.29,-1.29,8.3897675772,0.0,0.0,0.0,-8.29,-1.29,8.3897675772,-8.13,0.0,8.13,-8.13,0.0,8.13
2021-02-19 17:00:00,-2.656,1.0845,2.8688806615,2.964,0.8645,3.0875,-5.62,0.22,5.6243044014,-2.646,1.3445,2.9679953251,-5.61,0.48,5.6304973137
2021-02-19 17:30:00,-1.7141600000000001,1.63712,2.3703388787,3.55584,1.03712,3.7039999999999997,-5.27,0.6000000000000001,5.3040456257,-1.74416,1.6471200000000001,2.398978616,-5.3,0.61,5.3349882849
2021-02-19 18:00:00,-8.05568,-0.30624,8.0614988185,0.18432,0.05376,0.192,-8.24,-0.36,8.2478603286,-8.05568,-0.15624000000000002,8.0571949958,-8.24,-0.21,8.2426755365
2021-02-19 18:30:00,-8.4,-0.34,8.4068781364,0.0,0.0,0.0,-8.4,-0.34,8.4068781364,-8.42,-0.33,8.4264642644,-8.42,-0.33,8.4264642644
2021-02-19 19:00:00,-2.24864,1.68498,2.8099002562,3.17136,0.92498,3.3035,-5.42,0.76,5.4730247578,-2.25864,1.72498,2.8420082072,-5.43,0.8,5.4886154903
2021-02-19 19:30:00,-1.3980000000000001,1.5585,2.0936394747,3.492,1.0185,3.6375,-4.89,0.54,4.9197256021,-1.358,2.2185,2.6011355693000002,-4.85,1.2,4.9962485927
2021-02-19 20:00:00,-1.00328,1.3269600000000001,1.6635484964,3.48672,1.01696,3.632,-4.49,0.31,4.5006888362,-0.9132800000000001,2.56696,2.724585106,-4.4,1.55,4.6650294747
2021-02-19 20:30:00,-0.7961600000000001,1.32612,1.5467595159,3.48384,1.01612,3.629,-4.28,0.31,4.29121195,-0.70616,2.56612,2.6615096844,-4.19,1.55,4.4675048965
2021-02-19 21:00:00,-0.47432,1.36374,1.4438719645,3.47568,1.01374,3.6205,-3.95,0.35000000000000003,3.9654760118,-0.39432000000000006,2.62374,2.65320558,-3.87,1.6099999999999999,4.1915390968
2021-02-19 21:30:00,0.00744,1.99592,1.9959338666000002,3.51744,1.02592,3.664,-3.51,0.97,3.6415655974,-0.00256,2.14592,2.145921527,-3.52,1.12,3.6938868418
2021-02-19 22:00:00,0.24056000000000002,2.07558,2.0894739649,3.55056,1.03558,3.6985,-3.31,1.04,3.4695388743,0.22056,2.08558,2.0972102063999998,-3.33,1.05,3.4916185359
2021-02-19 22:30:00,-5.70536,0.74302,5.753539037,0.28464,0.08302000000000001,0.29650000000000004,-5.99,0.66,6.0262509075,-5.72536,0.77302,5.7773096723,-6.01,0.6900000000000001,6.0494793164
2021-02-19 23:00:00,-5.93,0.0,5.93,0.0,0.0,0.0,-5.93,0.0,5.93,-5.95,0.0,5.95,-5.95,0.0,5.95
2021-02-19 23:30:00,-5.61,0.0,5.61,0.0,0.0,0.0,-5.61,0.0,5.61,-5.64,0.0,5.64,-5.64,0.0,5.64
2021-02-20 00:00:00,-5.29,0.0,5.29,0.0,0.0,0.0,-5.29,0.0,5.29,-5.31,0.0,5.31,-5.31,0.0,5.31
2021-02-20 00:30:00,-5.31,0.0,5.31,0.0,0.0,0.0,-5.31,0.0,5.31,-5.33,0.0,5.33,-5.33,0.0,5.33
2021-02-20 01:00:00,-5.44,-0.44,5.4577651104000005,0.0,0.0,0.0,-5.44,-0.44,5.4577651104000005,-5.46,-0.39,5.4739108506,-5.46,-0.39,5.4739108506
2021-02-20 01:30:00,-5.49,0.0,5.49,0.0,0.0,0.0,-5.49,0.0,5.49,-5.52,0.0,5.52,-5.52,0.0,5.52
2021-02-20 02:00:00,-5.26,0.0,5.26,0.0,0.0,0.0,-5.26,0.0,5.26,-5.28,0.0,5.28,-5.28,0.0,5.28
2021-02-20 02:30:00,-5.08,0.0,5.08,0.0,0.0,0.0,-5.08,0.0,5.08,-5.1,0.0,5.1,-5.1,0.0,5.1
2021-02-20 03:00:00,-4.98,-0.56,5.0113870335,0.0,0.0,0.0,-4.98,-0.56,5.0113870335,-4.98,0.78,5.0407142351,-4.98,0.78,5.0407142351
2021-02-20 03:30:00,-4.91,-0.56,4.9418316442,0.0,0.0,0.0,-4.91,-0.56,4.9418316442,-4.8100000000000005,0.78,4.8728328516,-4.8100000000000005,0.78,4.8728328516
2021-02-20 04:00:00,-4.7,-0.30000000000000004,4.7095647357,0.0,0.0,0.0,-4.7,-0.30000000000000004,4.7095647357,-4.69,0.5,4.7165771487,-4.69,0.5,4.7165771487
2021-02-20 04:30:00,-4.59,0.23,4.5957589145,0.0,0.0,0.0,-4.59,0.23,4.5957589145,-4.61,0.23,4.6157339611,-4.61,0.23,4.6157339611
2021-02-20 05:00:00,-4.53,0.23,4.535835094,0.0,0.0,0.0,-4.53,0.23,4.535835094,-4.55,0.23,4.5558094780000005,-4.55,0.23,4.5558094780000005
2021-02-20 05:30:00,-4.67,0.18,4.6734676633,0.0,0.0,0.0,-4.67,0.18,4.6734676633,-4.69,0.25,4.6966583866,-4.69,0.25,4.6966583866
2021-02-20 06:00:00,-4.85,-0.59,4.8857548035,0.0,0.0,0.0,-4.85,-0.59,4.8857548035,-4.86,0.71,4.9115883378,-4.86,0.71,4.9115883378
2021-02-20 06:30:00,-4.94,0.0,4.94,0.0,0.0,0.0,-4.94,0.0,4.94,-4.96,0.0,4.96,-4.96,0.0,4.96
2021-02-20 07:00:00,-5.01,0.0,5.01,0.0,0.0,0.0,-5.01,0.0,5.01,-5.03,0.0,5.03,-5.03,0.0,5.03
2021-02-20 07:30:00,-2.93032,1.17574,3.1573944717,1.21968,0.35574000000000006,1.2705,-4.15,0.8200000000000001,4.2302364,-2.95032,1.21574,3.1909891648,-4.17,0.86,4.2577576258
2021-02-20 08:00:00,1.3064,1.9627,2.3577260761,3.5064,1.0227,3.6525,-2.2,0.9400000000000001,2.392404648,1.2864,1.9627,2.3467032727,-2.22,0.9400000000000001,2.4108089928
2021-02-20 08:30:00,0.9320800000000001,1.92144,2.1355806705,3.5020800000000003,1.02144,3.648,-2.5700000000000003,0.9,2.723031399,0.9020800000000001,1.93144,2.1317149903,-2.6,0.91,2.7546506131
2021-02-20 09:00:00,0.49064,1.82102,1.8859590266000001,3.50064,1.02102,3.6465,-3.01,0.8,3.1144983545000002,0.46064000000000005,1.83102,1.8880740054,-3.04,0.81,3.1460610293
2021-02-20 09:30:00,-2.4876,0.9607,2.6666642552,2.1624,0.6307,2.2525,-4.65,0.33,4.6616949707,-2.5076,0.9807,2.6925508816,-4.67,0.35000000000000003,4.6830972657
2021-02-20 10:00:00,-5.7364,-0.1327,5.7379346676,0.5736,0.1673,0.5975,-6.31,-0.30000000000000004,6.3171275118,-5.7564,-0.0927,5.7571463634,-6.33,-0.26,6.3353374022
2021-02-20 10:30:00,-0.13464,1.70948,1.7147739792999999,3.49536,1.01948,3.641,-3.63,0.6900000000000001,3.694996617,-0.16464,1.71948,1.7273441464000001,-3.66,0.7000000000000001,3.7263386856
2021-02-20 11:00:00,-0.10752,1.70864,1.7120196261,3.49248,1.01864,3.638,-3.6,0.6900000000000001,3.6655286113,-0.12752000000000002,1.7186400000000002,1.723364384,-3.62,0.7000000000000001,3.6870584481
2021-02-20 11:30:00,-0.21232,1.73724,1.7501664492,3.48768,1.01724,3.633,-3.7,0.72,3.7694031358,-0.23232000000000003,1.7472400000000001,1.7626174287,-3.7199999999999998,0.73,3.7909497491
2021-02-20 12:00:00,-6.4364,-0.24020000000000002,6.4408804522,0.2736,0.07980000000000001,0.28500000000000003,-6.71,-0.32,6.7176260688,-6.4564,-0.2202,6.4601539455,-6.73,-0.30000000000000004,6.7366831601
2021-02-20 12:30:00,-6.88,-0.32,6.8874378400000005,0.0,0.0,0.0,-6.88,-0.32,6.8874378400000005,-6.9,-0.30000000000000004,6.9065186599,-6.9,-0.30000000000000004,6.9065186599
2021-02-20 13:00:00,-6.92,-0.32,6.9273948927,0.0,0.0,0.0,-6.92,-0.32,6.9273948927,-6.94,-0.30000000000000004,6.9464811236,-6.94,-0.30000000000000004,6.9464811236
2021-02-20 13:30:00,-6.84,-0.37,6.85,0.0,0.0,0.0,-6.84,-0.37,6.85,-6.83,-0.1,6.8307320252,-6.83,-0.1,6.8307320252
2021-02-20 14:00:00,-6.64,-0.77,6.6844969893,0.0,0.0,0.0,-6.64,-0.77,6.6844969893,-6.51,0.55,6.5331921753,-6.51,0.55,6.5331921753
2021-02-20 14:30:00,-6.52,-0.71,6.5585440457,0.0,0.0,0.0,-6.52,-0.71,6.5585440457,-6.39,0.6000000000000001,6.4181071976,-6.39,0.6000000000000001,6.4181071976
2021-02-20 15:00:00,-6.44,-0.66,6.473731536,0.0,0.0,0.0,-6.44,-0.66,6.473731536,-6.31,0.65,6.3433902607,-6.31,0.65,6.3433902607
2021-02-20 15:30:00,-6.44,-0.66,6.473731536,0.0,0.0,0.0,-6.44,-0.66,6.473731536,-6.31,0.65,6.3433902607,-6.31,0.65,6.3433902607
2021-02-20 16:00:00,-6.49,-0.66,6.5234730014,0.0,0.0,0.0,-6.49,-0.66,6.5234730014,-6.36,0.65,6.3931291243,-6.36,0.65,6.3931291243
2021-02-20 16:30:00,-6.61,-0.66,6.6428683564,0.0,0.0,0.0,-6.61,-0.66,6.6428683564,-6.48,0.65,6.5125187140000005,-6.48,0.65,6.5125187140000005
2021-02-20 17:00:00,-6.82,-0.66,6.8518610611,0.0,0.0,0.0,-6.82,-0.66,6.8518610611,-6.8,0.65,6.8309955351,-6.8,0.65,6.8309955351
2021-02-20 17:30:00,-7.34,0.0,7.34,0.0,0.0,0.0,-7.34,0.0,7.34,-7.37,0.0,7.37,-7.37,0.0,7.37
2021-02-20 18:00:00,-4.24104,1.39428,4.4643518007,1.72896,0.5042800000000001,1.8010000000000002,-5.97,0.89,6.0359754804,-4.26104,1.41428,4.4896157742,-5.99,0.91,6.0587292397
2021-02-20 18:30:00,-1.04848,2.02836,2.2833209586,3.49152,1.01836,3.637,-4.54,1.01,4.6509891421,-1.06848,2.03836,2.3014258624,-4.5600000000000005,1.02,4.6726865934
2021-02-20 19:00:00,-0.9152,2.0464,2.241727905,3.4848,1.0164,3.63,-4.4,1.03,4.5189489929,-0.9352,2.0564,2.2590661788,-4.42,1.04,4.5407047911
2021-02-20 19:30:00,-7.07568,0.56376,7.098103465,0.18432,0.05376,0.192,-7.26,0.51,7.2778911781,-7.09568,0.6137600000000001,7.1221749487,-7.28,0.56,7.3015066938
2021-02-20 20:00:00,-7.04,0.0,7.04,0.0,0.0,0.0,-7.04,0.0,7.04,-7.06,0.0,7.06,-7.06,0.0,7.06
2021-02-20 20:30:00,-6.73,-0.37,6.7401632028,0.0,0.0,0.0,-6.73,-0.37,6.7401632028,-6.75,-0.37,6.7601331348,-6.75,-0.37,6.7601331348
2021-02-20 21:00:00,-6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,-6.5600000000000005,0.0,6.5600000000000005,-6.58,0.0,6.58,-6.58,0.0,6.58
2021-02-20 21:30:00,-6.35,0.0,6.35,0.0,0.0,0.0,-6.35,0.0,6.35,-6.37,0.0,6.37,-6.37,0.0,6.37
2021-02-20 22:00:00,-6.1,0.0,6.1,0.0,0.0,0.0,-6.1,0.0,6.1,-6.12,0.0,6.12,-6.12,0.0,6.12
2021-02-20 22:30:00,-5.82,0.0,5.82,0.0,0.0,0.0,-5.82,0.0,5.82,-5.84,0.0,5.84,-5.84,0.0,5.84
2021-02-20 23:00:00,-5.41,0.23,5.4148868871,0.0,0.0,0.0,-5.41,0.23,5.4148868871,-5.43,0.23,5.4348689037,-5.43,0.23,5.4348689037
2021-02-20 23:30:00,-5.18,0.23,5.1851036634,0.0,0.0,0.0,-5.18,0.23,5.1851036634,-5.2,0.23,5.2050840531,-5.2,0.23,5.2050840531
2021-02-21 00:00:00,-4.94,0.0,4.94,0.0,0.0,0.0,-4.94,0.0,4.94,-4.96,0.0,4.96,-4.96,0.0,4.96
2021-02-21 00:30:00,-4.96,-0.33,4.9709657009,0.0,0.0,0.0,-4.96,-0.33,4.9709657009,-4.99,-0.29,4.9984197503,-4.99,-0.29,4.9984197503
2021-02-21 01:00:00,-5.07,0.2,5.0739432397,0.0,0.0,0.0,-5.07,0.2,5.0739432397,-5.1,0.21,5.1043216983,-5.1,0.21,5.1043216983
2021-02-21 01:30:00,-4.99,0.23,4.9952977889,0.0,0.0,0.0,-4.99,0.23,4.9952977889,-5.01,0.21,5.0143992661,-5.01,0.21,5.0143992661
2021-02-21 02:00:00,-4.78,-0.12,4.7815060389,0.0,0.0,0.0,-4.78,-0.12,4.7815060389,-4.75,0.5,4.7762432936,-4.75,0.5,4.7762432936
2021-02-21 02:30:00,-4.7,0.23,4.7056242944,0.0,0.0,0.0,-4.7,0.23,4.7056242944,-4.72,0.23,4.7256004909,-4.72,0.23,4.7256004909
2021-02-21 03:00:00,-4.58,0.23,4.5857714727,0.0,0.0,0.0,-4.58,0.23,4.5857714727,-4.6,0.23,4.6057464107,-4.6,0.23,4.6057464107
2021-02-21 03:30:00,-4.6,0.23,4.6057464107,0.0,0.0,0.0,-4.6,0.23,4.6057464107,-4.63,0.23,4.635709223,-4.63,0.23,4.635709223
2021-02-21 04:00:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2021-02-21 04:30:00,-4.4,0.23,4.4060072628,0.0,0.0,0.0,-4.4,0.23,4.4060072628,-4.42,0.23,4.4259801174,-4.42,0.23,4.4259801174
2021-02-21 05:00:00,-4.23,0.23,4.2362483402,0.0,0.0,0.0,-4.23,0.23,4.2362483402,-4.25,0.23,4.2562189793,-4.25,0.23,4.2562189793
2021-02-21 05:30:00,-4.32,0.23,4.3261183525,0.0,0.0,0.0,-4.32,0.23,4.3261183525,-4.34,0.23,4.3460901969,-4.34,0.23,4.3460901969
2021-02-21 06:00:00,-4.35,0.23,4.356076216,0.0,0.0,0.0,-4.35,0.23,4.356076216,-4.37,0.23,4.3760484458,-4.37,0.23,4.3760484458
2021-02-21 06:30:00,-4.48,0.15,4.4825104573,0.0,0.0,0.0,-4.48,0.15,4.4825104573,-4.49,0.28,4.4987220408,-4.49,0.28,4.4987220408
2021-02-21 07:00:00,-4.59,0.23,4.5957589145,0.0,0.0,0.0,-4.59,0.23,4.5957589145,-4.61,0.23,4.6157339611,-4.61,0.23,4.6157339611
2021-02-21 07:30:00,-4.73,0.23,4.7355886646,0.0,0.0,0.0,-4.73,0.23,4.7355886646,-4.75,0.25,4.7565743976,-4.75,0.25,4.7565743976
2021-02-21 08:00:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.23,5.0252661621,-5.02,0.23,5.0252661621
2021-02-21 08:30:00,-5.27,0.0,5.27,0.0,0.0,0.0,-5.27,0.0,5.27,-5.29,0.0,5.29,-5.29,0.0,5.29
2021-02-21 09:00:00,-5.64,0.0,5.64,0.0,0.0,0.0,-5.64,0.0,5.64,-5.66,0.0,5.66,-5.66,0.0,5.66
2021-02-21 09:30:00,-6.0,0.0,6.0,0.0,0.0,0.0,-6.0,0.0,6.0,-6.02,0.0,6.02,-6.02,0.0,6.02
2021-02-21 10:00:00,-6.17,-0.33,6.1788186573,0.0,0.0,0.0,-6.17,-0.33,6.1788186573,-6.19,-0.33,6.1987902045,-6.19,-0.33,6.1987902045
2021-02-21 10:30:00,-6.52,-0.39,6.5316536957,0.0,0.0,0.0,-6.52,-0.39,6.5316536957,-6.54,-0.39,6.5516181207,-6.54,-0.39,6.5516181207
2021-02-21 11:00:00,-6.79,-0.23,6.7938943177,0.0,0.0,0.0,-6.79,-0.23,6.7938943177,-6.8,-0.24,6.804233976,-6.8,-0.24,6.804233976
2021-02-21 11:30:00,-6.86,-0.23,6.8638546022,0.0,0.0,0.0,-6.86,-0.23,6.8638546022,-6.88,-0.24,6.8841847738,-6.88,-0.24,6.8841847738
2021-02-21 12:00:00,-7.1,-0.23,7.1037243753,0.0,0.0,0.0,-7.1,-0.23,7.1037243753,-7.12,-0.24,7.1240437955,-7.12,-0.24,7.1240437955
2021-02-21 12:30:00,-7.15,-0.23,7.1536983442,0.0,0.0,0.0,-7.15,-0.23,7.1536983442,-7.17,-0.24,7.1740156119,-7.17,-0.24,7.1740156119
2021-02-21 13:00:00,-7.09,-0.23,7.0937296255,0.0,0.0,0.0,-7.09,-0.23,7.0937296255,-7.11,-0.24,7.1140494797,-7.11,-0.24,7.1140494797
2021-02-21 13:30:00,-7.04,-0.26,7.0447995003,0.0,0.0,0.0,-7.04,-0.26,7.0447995003,-7.06,-0.24,7.0640781423,-7.06,-0.24,7.0640781423
2021-02-21 14:00:00,-6.98,-0.22,6.9834661881,0.0,0.0,0.0,-6.98,-0.22,6.9834661881,-7.0,-0.24,7.0041130773,-7.0,-0.24,7.0041130773
2021-02-21 14:30:00,-6.89,-0.22,6.8935114419,0.0,0.0,0.0,-6.89,-0.22,6.8935114419,-6.91,-0.24,6.9141666164,-6.91,-0.24,6.9141666164
2021-02-21 15:00:00,-6.89,-0.22,6.8935114419,0.0,0.0,0.0,-6.89,-0.22,6.8935114419,-6.91,-0.24,6.9141666164,-6.91,-0.24,6.9141666164
2021-02-21 15:30:00,-7.03,-0.22,7.0334415474,0.0,0.0,0.0,-7.03,-0.22,7.0334415474,-7.05,-0.24,7.0540839235,-7.05,-0.24,7.0540839235
2021-02-21 16:00:00,-7.15,-0.22,7.1533838147,0.0,0.0,0.0,-7.15,-0.22,7.1533838147,-7.18,-0.24,7.1840100223,-7.18,-0.24,7.1840100223
2021-02-21 16:30:00,-7.33,-0.22,7.3333007575,0.0,0.0,0.0,-7.33,-0.22,7.3333007575,-7.35,-0.24,7.3539173234,-7.35,-0.24,7.3539173234
2021-02-21 17:00:00,-4.43872,1.24954,4.6112455422,1.54128,0.44954000000000005,1.6055000000000001,-5.98,0.8,6.0332744012,-4.45872,1.27954,4.6386858753,-6.0,0.8300000000000001,6.0571362871
2021-02-21 17:30:00,-0.83696,2.05172,2.2158648424,3.50304,1.02172,3.649,-4.34,1.03,4.4605492935,-0.85696,2.05172,2.2234962109,-4.36,1.03,4.4800111607
2021-02-21 18:00:00,-1.02024,2.08368,2.3200456892,3.50976,1.02368,3.656,-4.53,1.06,4.65236499,-1.04024,2.08368,2.3289099596,-4.55,1.06,4.6718411788
2021-02-21 18:30:00,-1.02216,2.09312,2.3293695284,3.50784,1.02312,3.654,-4.53,1.07,4.6546535854,-1.04216,2.10312,2.3471708928,-4.55,1.08,4.6764195706
2021-02-21 19:00:00,-0.7116800000000001,2.14326,2.2583294379,3.50832,1.02326,3.6545,-4.22,1.12,4.3660966549,-0.7316800000000001,2.15326,2.2741777085,-4.24,1.13,4.3879949863
2021-02-21 19:30:00,-0.5688,2.1241,2.1989393466,3.5112,1.0241,3.6575,-4.08,1.1,4.2256833767,-0.5888,2.1341,2.213835642,-4.1,1.11,4.247599322
2021-02-21 20:00:00,-0.18408000000000002,2.12256,2.1305272587,3.50592,1.02256,3.652,-3.69,1.1,3.8504675041,-0.21408000000000002,2.13256,2.1432784234,-3.7199999999999998,1.11,3.8820741879
2021-02-21 20:30:00,0.0636,2.1748,2.1757297626,3.5136000000000003,1.0248,3.66,-3.45,1.15,3.6366193092,0.0436,2.1848,2.1852349988,-3.47,1.16,3.6587566194
2021-02-21 21:00:00,0.34640000000000004,2.2027,2.2297713448,3.5064,1.0227,3.6525,-3.16,1.18,3.3731291111,0.3264,2.2527,2.2762236819,-3.18,1.23,3.4095894181
2021-02-21 21:30:00,0.5630400000000001,2.24172,2.3113464907,3.50304,1.02172,3.649,-2.94,1.22,3.1830802692,0.5430400000000001,2.25172,2.3162761925,-2.96,1.23,3.2053860922
2021-02-21 22:00:00,-5.48856,0.73292,5.53727935,0.18144000000000002,0.05292,0.189,-5.67,0.68,5.7106304381,-5.51856,0.7829200000000001,5.573819893,-5.7,0.73,5.74655549
2021-02-21 22:30:00,-5.53,0.23,5.5347809351,0.0,0.0,0.0,-5.53,0.23,5.5347809351,-5.55,0.23,5.5547637213000005,-5.55,0.23,5.5547637213000005
2021-02-21 23:00:00,-5.17,0.2,5.1738670257,0.0,0.0,0.0,-5.17,0.2,5.1738670257,-5.19,0.25,5.1960177059,-5.19,0.25,5.1960177059
2021-02-21 23:30:00,-4.89,0.23,4.8954060097,0.0,0.0,0.0,-4.89,0.23,4.8954060097,-4.91,0.23,4.9153840135,-4.91,0.23,4.9153840135
2021-02-22 00:00:00,-4.73,0.23,4.7355886646,0.0,0.0,0.0,-4.73,0.23,4.7355886646,-4.75,0.23,4.7555651609,-4.75,0.23,4.7555651609
2021-02-22 00:30:00,-4.74,0.23,4.745576888,0.0,0.0,0.0,-4.74,0.23,4.745576888,-4.76,0.23,4.7655534831,-4.76,0.23,4.7655534831
2021-02-22 01:00:00,-4.88,0.23,4.8854170753,0.0,0.0,0.0,-4.88,0.23,4.8854170753,-4.9,0.23,4.9053949892,-4.9,0.23,4.9053949892
2021-02-22 01:30:00,-4.91,0.23,4.9153840135,0.0,0.0,0.0,-4.91,0.23,4.9153840135,-4.93,0.23,4.9353621954,-4.93,0.23,4.9353621954
2021-02-22 02:00:00,-4.88,0.23,4.8854170753,0.0,0.0,0.0,-4.88,0.23,4.8854170753,-4.9,0.23,4.9053949892,-4.9,0.23,4.9053949892
2021-02-22 02:30:00,-4.8,0.23,4.8055072573,0.0,0.0,0.0,-4.8,0.23,4.8055072573,-4.82,0.23,4.8254844316,-4.82,0.23,4.8254844316
2021-02-22 03:00:00,-4.71,0.23,4.7156123674,0.0,0.0,0.0,-4.71,0.23,4.7156123674,-4.73,0.23,4.7355886646,-4.73,0.23,4.7355886646
2021-02-22 03:30:00,-4.71,0.23,4.7156123674,0.0,0.0,0.0,-4.71,0.23,4.7156123674,-4.73,0.23,4.7355886646,-4.73,0.23,4.7355886646
2021-02-22 04:00:00,-4.53,0.23,4.535835094,0.0,0.0,0.0,-4.53,0.23,4.535835094,-4.55,0.23,4.5558094780000005,-4.55,0.23,4.5558094780000005
2021-02-22 04:30:00,-4.57,0.23,4.5757840858000005,0.0,0.0,0.0,-4.57,0.23,4.5757840858000005,-4.59,0.23,4.5957589145,-4.59,0.23,4.5957589145
2021-02-22 05:00:00,-4.48,0.23,4.4859001326,0.0,0.0,0.0,-4.48,0.23,4.4859001326,-4.5,0.23,4.5058739441,-4.5,0.23,4.5058739441
2021-02-22 05:30:00,-4.67,0.23,4.6756603812,0.0,0.0,0.0,-4.67,0.23,4.6756603812,-4.69,0.23,4.6956362721,-4.69,0.23,4.6956362721
2021-02-22 06:00:00,-4.96,-0.62,4.9985998039,0.0,0.0,0.0,-4.96,-0.62,4.9985998039,-4.95,0.65,4.9924943665,-4.95,0.65,4.9924943665
2021-02-22 06:30:00,-5.77,-0.32,5.7788666709,0.0,0.0,0.0,-5.77,-0.32,5.7788666709,-5.78,-0.14,5.7816952531,-5.78,-0.14,5.7816952531
2021-02-22 07:00:00,-6.38,-0.8300000000000001,6.4337625073,0.0,0.0,0.0,-6.38,-0.8300000000000001,6.4337625073,-6.3,0.06,6.3002857078,-6.3,0.06,6.3002857078
2021-02-22 07:30:00,-6.88,-0.72,6.9175718283,0.0,0.0,0.0,-6.88,-0.72,6.9175718283,-6.87,-0.47000000000000003,6.8860583791,-6.87,-0.47000000000000003,6.8860583791
2021-02-22 08:00:00,-7.49,-0.87,7.5403580817,0.0,0.0,0.0,-7.49,-0.87,7.5403580817,-7.51,-0.86,7.5590806319,-7.51,-0.86,7.5590806319
2021-02-22 08:30:00,-6.84464,-0.7405200000000001,6.8845818028,0.61536,0.17948000000000003,0.641,-7.46,-0.92,7.51651515,-6.85464,-0.6405200000000001,6.8845011003,-7.47,-0.8200000000000001,7.5148719217
2021-02-22 09:00:00,-1.7763200000000001,0.78524,1.9421417559,3.34368,0.9752400000000001,3.483,-5.12,-0.19,5.1235241778,-1.7963200000000001,1.00524,2.0584637476,-5.14,0.03,5.1400875479
2021-02-22 09:30:00,-1.84768,0.99026,2.0963149215,3.53232,1.03026,3.6795,-5.38,-0.04,5.3801486968,-1.86768,1.11026,2.1727645639,-5.4,0.08,5.4005925601
2021-02-22 10:00:00,-1.89768,0.9402600000000001,2.1178475512,3.53232,1.03026,3.6795,-5.43,-0.09,5.4307458051,-1.91768,1.00026,2.1628723148,-5.45,-0.03,5.4500825682
2021-02-22 10:30:00,-2.08768,0.8002600000000001,2.2358049669,3.53232,1.03026,3.6795,-5.62,-0.23,5.6247044367,-2.10768,0.8002600000000001,2.2544913063,-5.64,-0.23,5.6446877682
2021-02-22 11:00:00,-5.46664,-0.70152,5.5114683343,1.74336,0.50848,1.816,-7.21,-1.21,7.3108275865,-5.48664,-0.6615200000000001,5.5263755935,-7.23,-1.17,7.3240562532
2021-02-22 11:30:00,-8.66,-1.27,8.7526281767,0.0,0.0,0.0,-8.66,-1.27,8.7526281767,-8.67,-1.23,8.7568144893,-8.67,-1.23,8.7568144893
2021-02-22 12:00:00,-8.59,-1.53,8.7251934076,0.0,0.0,0.0,-8.59,-1.53,8.7251934076,-8.5,-0.75,8.5330240829,-8.5,-0.75,8.5330240829
2021-02-22 12:30:00,-8.66,-1.78,8.8410406627,0.0,0.0,0.0,-8.66,-1.78,8.8410406627,-8.48,-0.45,8.4919314646,-8.48,-0.45,8.4919314646
2021-02-22 13:00:00,-8.32,-1.69,8.489905771,0.0,0.0,0.0,-8.32,-1.69,8.489905771,-8.15,-0.36,8.1579470457,-8.15,-0.36,8.1579470457
2021-02-22 13:30:00,-8.37,-1.74,8.5489473036,0.0,0.0,0.0,-8.37,-1.74,8.5489473036,-8.2,-0.41000000000000003,8.2102436017,-8.2,-0.41000000000000003,8.2102436017
2021-02-22 14:00:00,-8.24,-1.6099999999999999,8.3958144334,0.0,0.0,0.0,-8.24,-1.6099999999999999,8.3958144334,-8.12,-0.61,8.1428803258,-8.12,-0.61,8.1428803258
2021-02-22 14:30:00,-8.02,-1.04,8.0871503016,0.0,0.0,0.0,-8.02,-1.04,8.0871503016,-8.04,-1.03,8.1057078654,-8.04,-1.03,8.1057078654
2021-02-22 15:00:00,-8.11,-1.35,8.2215935195,0.0,0.0,0.0,-8.11,-1.35,8.2215935195,-8.06,-0.81,8.1005987433,-8.06,-0.81,8.1005987433
