Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-22 15:30:00,-7.8100000000000005,-1.5899999999999999,7.9702070237000004,0.0,0.0,0.0,-7.8100000000000005,-1.5899999999999999,7.9702070237000004,-7.65,-0.27,7.654763223,-7.65,-0.27,7.654763223
2021-02-22 16:00:00,-6.0952,-0.9561000000000001,6.169731781,0.9048,0.2639,0.9425,-7.0,-1.22,7.1055189817,-5.9952000000000005,0.0539,5.9954422898,-6.9,-0.21,6.9031949125
2021-02-22 16:30:00,-1.02448,1.40536,1.7391365674,3.51552,1.02536,3.662,-4.54,0.38,4.5558753275,-1.04448,1.41536,1.759028823,-4.5600000000000005,0.39,4.5766472444
2021-02-22 17:00:00,-1.4648,1.3211,1.9725476547,3.5352,1.0311,3.6825,-5.0,0.29,5.0084029391,-1.4748,1.4611,2.0760174012,-5.01,0.43,5.0284192347
2021-02-22 17:30:00,-1.9495200000000001,1.38264,2.3900463594,3.54048,1.03264,3.688,-5.49,0.35000000000000003,5.5011453353,-1.97952,1.38264,2.414579218,-5.52,0.35000000000000003,5.5310848845
2021-02-22 18:00:00,-2.32448,1.28536,2.6561923123,3.51552,1.02536,3.662,-5.84,0.26,5.8457848062,-2.34448,1.29536,2.6785339274,-5.86,0.27,5.8662168388
2021-02-22 18:30:00,-2.45016,1.28662,2.7674311283,3.5198400000000003,1.02662,3.6665,-5.97,0.26,5.9756589595000005,-2.47016,1.29662,2.7897874202,-5.99,0.27,5.9960820541
2021-02-22 19:00:00,-3.6904,0.8553000000000001,3.7882172918,2.8296,0.8253,2.9475,-6.52,0.03,6.520069018,-3.7104,0.8653000000000001,3.8099622373,-6.54,0.04,6.540122323
2021-02-22 19:30:00,-8.81,-0.96,8.862149852,0.0,0.0,0.0,-8.81,-0.96,8.862149852,-8.84,-0.9500000000000001,8.890899842,-8.84,-0.9500000000000001,8.890899842
2021-02-22 20:00:00,-8.59,-1.32,8.6908284991,0.0,0.0,0.0,-8.59,-1.32,8.6908284991,-8.5,-0.52,8.515891028,-8.5,-0.52,8.515891028
2021-02-22 20:30:00,-8.36,-1.1400000000000001,8.4373692582,0.0,0.0,0.0,-8.36,-1.1400000000000001,8.4373692582,-8.29,-0.62,8.3131522301,-8.29,-0.62,8.3131522301
2021-02-22 21:00:00,-7.95,-0.71,7.9816414352,0.0,0.0,0.0,-7.95,-0.71,7.9816414352,-7.97,-0.7000000000000001,8.000681221,-7.97,-0.7000000000000001,8.000681221
2021-02-22 21:30:00,-7.54,-0.63,7.5662738518,0.0,0.0,0.0,-7.54,-0.63,7.5662738518,-7.5600000000000005,-0.62,7.585380676,-7.5600000000000005,-0.62,7.585380676
2021-02-22 22:00:00,-6.89,-0.36,6.8993985245000005,0.0,0.0,0.0,-6.89,-0.36,6.8993985245000005,-6.91,-0.36,6.9193713587,-6.91,-0.36,6.9193713587
2021-02-22 22:30:00,-6.42,-0.28,6.4261030182,0.0,0.0,0.0,-6.42,-0.28,6.4261030182,-6.45,-0.27,6.4556486893,-6.45,-0.27,6.4556486893
2021-02-22 23:00:00,-6.0,-0.24,6.0047980815,0.0,0.0,0.0,-6.0,-0.24,6.0047980815,-6.02,-0.23,6.0243920855,-6.02,-0.23,6.0243920855
2021-02-22 23:30:00,-5.69,-0.24,5.6950592622,0.0,0.0,0.0,-5.69,-0.24,5.6950592622,-5.71,-0.23,5.7146303468,-5.71,-0.23,5.7146303468
2021-02-23 00:00:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2021-02-23 00:30:00,-5.4,-0.24,5.4053307022,0.0,0.0,0.0,-5.4,-0.24,5.4053307022,-5.42,-0.23,5.4248778788,-5.42,-0.23,5.4248778788
2021-02-23 01:00:00,-5.51,-0.24,5.5152243835,0.0,0.0,0.0,-5.51,-0.24,5.5152243835,-5.54,-0.23,5.5447723127,-5.54,-0.23,5.5447723127
2021-02-23 01:30:00,-5.55,-0.24,5.5551867655,0.0,0.0,0.0,-5.55,-0.24,5.5551867655,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2021-02-23 02:00:00,-5.49,-0.24,5.4952433977,0.0,0.0,0.0,-5.49,-0.24,5.4952433977,-5.51,-0.23,5.5147982737,-5.51,-0.23,5.5147982737
2021-02-23 02:30:00,-5.35,-0.24,5.355380472,0.0,0.0,0.0,-5.35,-0.24,5.355380472,-5.38,-0.23,5.3849141126,-5.38,-0.23,5.3849141126
2021-02-23 03:00:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.23,5.2949976393,-5.29,-0.23,5.2949976393
2021-02-23 03:30:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2021-02-23 04:00:00,-5.17,-0.24,5.1755676017,0.0,0.0,0.0,-5.17,-0.24,5.1755676017,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2021-02-23 04:30:00,-5.19,-0.24,5.1955461696,0.0,0.0,0.0,-5.19,-0.24,5.1955461696,-5.21,-0.23,5.2150743044,-5.21,-0.23,5.2150743044
2021-02-23 05:00:00,-5.33,-0.26,5.3363376955,0.0,0.0,0.0,-5.33,-0.26,5.3363376955,-5.35,-0.25,5.3558379363,-5.35,-0.25,5.3558379363
2021-02-23 05:30:00,-5.63,-0.39,5.6434918269,0.0,0.0,0.0,-5.63,-0.39,5.6434918269,-5.65,-0.36,5.6614574095,-5.65,-0.36,5.6614574095
2021-02-23 06:00:00,-5.7,-0.37,5.7119961485,0.0,0.0,0.0,-5.7,-0.37,5.7119961485,-5.72,-0.36,5.7313174751,-5.72,-0.36,5.7313174751
2021-02-23 06:30:00,-6.43,-0.61,6.4588698702,0.0,0.0,0.0,-6.43,-0.61,6.4588698702,-6.45,-0.6000000000000001,6.4778468645,-6.45,-0.6000000000000001,6.4778468645
2021-02-23 07:00:00,-6.78,-0.72,6.8181229088,0.0,0.0,0.0,-6.78,-0.72,6.8181229088,-6.79,-0.7000000000000001,6.8259871081,-6.79,-0.7000000000000001,6.8259871081
2021-02-23 07:30:00,-7.31,-0.86,7.3604143905,0.0,0.0,0.0,-7.31,-0.86,7.3604143905,-7.33,-0.85,7.3791191886,-7.33,-0.85,7.3791191886
2021-02-23 08:00:00,-7.93,-1.08,8.0032056078,0.0,0.0,0.0,-7.93,-1.08,8.0032056078,-7.96,-1.07,8.0315938642,-7.96,-1.07,8.0315938642
2021-02-23 08:30:00,-8.23,-1.18,8.3141626157,0.0,0.0,0.0,-8.23,-1.18,8.3141626157,-8.25,-1.17,8.3325506299,-8.25,-1.17,8.3325506299
2021-02-23 09:00:00,-8.47,-1.2,8.5545835667,0.0,0.0,0.0,-8.47,-1.2,8.5545835667,-8.5,-1.2,8.5842879728,-8.5,-1.2,8.5842879728
2021-02-23 09:30:00,-8.42,-1.27,8.5152392803,0.0,0.0,0.0,-8.42,-1.27,8.5152392803,-8.44,-1.26,8.5335338518,-8.44,-1.26,8.5335338518
2021-02-23 10:00:00,-8.32,-1.29,8.4194120935,0.0,0.0,0.0,-8.32,-1.29,8.4194120935,-8.35,-1.28,8.4475381029,-8.35,-1.28,8.4475381029
2021-02-23 10:30:00,-8.27,-1.32,8.3746820835,0.0,0.0,0.0,-8.27,-1.32,8.3746820835,-8.29,-1.31,8.3928660182,-8.29,-1.31,8.3928660182
2021-02-23 11:00:00,-8.14,-1.38,8.2561492235,0.0,0.0,0.0,-8.14,-1.38,8.2561492235,-8.16,-1.37,8.2742069106,-8.16,-1.37,8.2742069106
2021-02-23 11:30:00,-8.17,-1.34,8.2791605855,0.0,0.0,0.0,-8.17,-1.34,8.2791605855,-8.2,-1.33,8.3071595627,-8.2,-1.33,8.3071595627
2021-02-23 12:00:00,-8.39,-1.34,8.4963345038,0.0,0.0,0.0,-8.39,-1.34,8.4963345038,-8.41,-1.33,8.514517015100001,-8.41,-1.33,8.514517015100001
2021-02-23 12:30:00,-8.59,-1.3,8.6878133037,0.0,0.0,0.0,-8.59,-1.3,8.6878133037,-8.62,-1.29,8.7159910509,-8.62,-1.29,8.7159910509
2021-02-23 13:00:00,-7.85376,-1.04818,7.9233974689,0.24624000000000001,0.07182000000000001,0.2565,-8.1,-1.12,8.1770654883,-7.87376,-1.03818,7.9419087284,-8.12,-1.11,8.1955170673
2021-02-23 13:30:00,-8.53,-1.26,8.6225576252,0.0,0.0,0.0,-8.53,-1.26,8.6225576252,-8.55,-1.25,8.6408911577,-8.55,-1.25,8.6408911577
2021-02-23 14:00:00,-8.5,-1.29,8.5973309812,0.0,0.0,0.0,-8.5,-1.29,8.5973309812,-8.52,-1.28,8.6156137332,-8.52,-1.28,8.6156137332
2021-02-23 14:30:00,-8.41,-1.29,8.508360594100001,0.0,0.0,0.0,-8.41,-1.29,8.508360594100001,-8.43,-1.28,8.5266230127,-8.43,-1.28,8.5266230127
2021-02-23 15:00:00,-8.32,-1.21,8.4075263901,0.0,0.0,0.0,-8.32,-1.21,8.4075263901,-8.34,-1.2,8.4258886772,-8.34,-1.2,8.4258886772
2021-02-23 15:30:00,-8.02,-0.9,8.0703407611,0.0,0.0,0.0,-8.02,-0.9,8.0703407611,-8.03,-0.85,8.0748622279,-8.03,-0.85,8.0748622279
2021-02-23 16:00:00,-8.21,-0.84,8.2528601103,0.0,0.0,0.0,-8.21,-0.84,8.2528601103,-8.23,-0.8300000000000001,8.2717470948,-8.23,-0.8300000000000001,8.2717470948
2021-02-23 16:30:00,-8.77,-0.89,8.8150439591,0.0,0.0,0.0,-8.77,-0.89,8.8150439591,-8.79,-0.88,8.8339402307,-8.79,-0.88,8.8339402307
2021-02-23 17:00:00,-8.96,-0.91,9.0060923824,0.0,0.0,0.0,-8.96,-0.91,9.0060923824,-8.97,-0.86,9.0111320044,-8.97,-0.86,9.0111320044
2021-02-23 17:30:00,-3.80424,0.82418,3.8924946564000003,2.82576,0.82418,2.9435000000000002,-6.63,0.0,6.63,-3.82424,0.8641800000000001,3.9206655876000003,-6.65,0.04,6.6501202997
2021-02-23 18:00:00,-2.36536,1.32802,2.7126675156,3.5246399999999998,1.02802,3.6715,-5.89,0.30000000000000004,5.8976351193,-2.38536,1.33802,2.7350027148000002,-5.91,0.31,5.918124703
2021-02-23 18:30:00,-2.5672,1.2829000000000002,2.8699038747000003,3.4728,1.0129,3.6175,-6.04,0.27,6.0460317564,-2.5872,1.2929,2.8922645539,-6.06,0.28,6.0664651981
2021-02-23 19:00:00,-2.2476,1.3357,2.6145363356,3.4824,1.0157,3.6275,-5.73,0.32,5.7389284714,-2.2676,1.3757000000000001,2.6522745427,-5.75,0.36,5.7612585431
2021-02-23 19:30:00,-8.21488,-0.6843400000000001,8.2433351655,0.22512000000000001,0.06566000000000001,0.23450000000000001,-8.44,-0.75,8.4732579331,-8.23488,-0.66434,8.261633994,-8.46,-0.73,8.4914368631
2021-02-23 20:00:00,-8.29,-0.79,8.3275566645,0.0,0.0,0.0,-8.29,-0.79,8.3275566645,-8.31,-0.78,8.3465262235,-8.31,-0.78,8.3465262235
2021-02-23 20:30:00,-8.0,-0.85,8.0450295214,0.0,0.0,0.0,-8.0,-0.85,8.0450295214,-7.98,-0.6900000000000001,8.0097752777,-7.98,-0.6900000000000001,8.0097752777
2021-02-23 21:00:00,-7.41,-0.41000000000000003,7.4213341119,0.0,0.0,0.0,-7.41,-0.41000000000000003,7.4213341119,-7.43,-0.4,7.4407593698,-7.43,-0.4,7.4407593698
2021-02-23 21:30:00,-7.18,-0.43,7.1928645198,0.0,0.0,0.0,-7.18,-0.43,7.1928645198,-7.2,-0.42,7.2122395967,-7.2,-0.42,7.2122395967
2021-02-23 22:00:00,-6.68,-0.33,6.6881462305,0.0,0.0,0.0,-6.68,-0.33,6.6881462305,-6.7,-0.32,6.707637438,-6.7,-0.32,6.707637438
2021-02-23 22:30:00,-6.27,-0.24,6.2745916202,0.0,0.0,0.0,-6.27,-0.24,6.2745916202,-6.29,-0.23,6.2942036828,-6.29,-0.23,6.2942036828
2021-02-23 23:00:00,-5.79,-0.24,5.7949719585,0.0,0.0,0.0,-5.79,-0.24,5.7949719585,-5.8100000000000005,-0.23,5.8145507135,-5.8100000000000005,-0.23,5.8145507135
2021-02-23 23:30:00,-5.44,-0.24,5.4452915441,0.0,0.0,0.0,-5.44,-0.24,5.4452915441,-5.46,-0.23,5.4648421752,-5.46,-0.23,5.4648421752
2021-02-24 00:00:00,-5.2,-0.24,5.2055355152,0.0,0.0,0.0,-5.2,-0.24,5.2055355152,-5.23,-0.23,5.2350549185,-5.23,-0.23,5.2350549185
2021-02-24 00:30:00,-5.23,-0.24,5.2355037962,0.0,0.0,0.0,-5.23,-0.24,5.2355037962,-5.25,-0.23,5.2550356802,-5.25,-0.23,5.2550356802
2021-02-24 01:00:00,-5.33,-0.24,5.335400641,0.0,0.0,0.0,-5.33,-0.24,5.335400641,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2021-02-24 01:30:00,-5.33,-0.24,5.335400641,0.0,0.0,0.0,-5.33,-0.24,5.335400641,-5.35,-0.23,5.354941643,-5.35,-0.23,5.354941643
2021-02-24 02:00:00,-5.28,-0.24,5.2854517309,0.0,0.0,0.0,-5.28,-0.24,5.2854517309,-5.3,-0.23,5.3049882186,-5.3,-0.23,5.3049882186
2021-02-24 02:30:00,-5.13,-0.24,5.1356109666,0.0,0.0,0.0,-5.13,-0.24,5.1356109666,-5.15,-0.25,5.1560643906,-5.15,-0.25,5.1560643906
2021-02-24 03:00:00,-5.1,-0.24,5.1056439359,0.0,0.0,0.0,-5.1,-0.24,5.1056439359,-5.12,-0.22,5.1247243828,-5.12,-0.22,5.1247243828
2021-02-24 03:30:00,-5.1,-0.24,5.1056439359,0.0,0.0,0.0,-5.1,-0.24,5.1056439359,-5.12,-0.22,5.1247243828,-5.12,-0.22,5.1247243828
2021-02-24 04:00:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2021-02-24 04:30:00,-5.07,-0.24,5.0756772947,0.0,0.0,0.0,-5.07,-0.24,5.0756772947,-5.09,-0.22,5.0947522020000005,-5.09,-0.22,5.0947522020000005
2021-02-24 05:00:00,-5.12,-0.24,5.1256219135,0.0,0.0,0.0,-5.12,-0.24,5.1256219135,-5.14,-0.22,5.1447060169,-5.14,-0.22,5.1447060169
2021-02-24 05:30:00,-5.35,-0.27,5.3568087515,0.0,0.0,0.0,-5.35,-0.27,5.3568087515,-5.37,-0.26,5.3762905427,-5.37,-0.26,5.3762905427
2021-02-24 06:00:00,-5.44,-0.27,5.4466962463,0.0,0.0,0.0,-5.44,-0.27,5.4466962463,-5.46,-0.26,5.4661869708,-5.46,-0.26,5.4661869708
2021-02-24 06:30:00,-6.09,-0.49,6.1096808427,0.0,0.0,0.0,-6.09,-0.49,6.1096808427,-6.1,-0.44,6.115848265,-6.1,-0.44,6.115848265
2021-02-24 07:00:00,-6.61,-0.6900000000000001,6.6459160392,0.0,0.0,0.0,-6.61,-0.6900000000000001,6.6459160392,-6.64,-0.68,6.6747284589,-6.64,-0.68,6.6747284589
2021-02-24 07:30:00,-7.1,-0.85,7.1506992665,0.0,0.0,0.0,-7.1,-0.85,7.1506992665,-7.11,-0.84,7.1594483027999996,-7.11,-0.84,7.1594483027999996
2021-02-24 08:00:00,-7.66,-0.98,7.7224348492,0.0,0.0,0.0,-7.66,-0.98,7.7224348492,-7.68,-0.97,7.7410141454,-7.68,-0.97,7.7410141454
2021-02-24 08:30:00,-7.84,-1.0,7.9035182039,0.0,0.0,0.0,-7.84,-1.0,7.9035182039,-7.86,-1.0,7.923357874,-7.86,-1.0,7.923357874
2021-02-24 09:00:00,-8.13,-1.13,8.208154482,0.0,0.0,0.0,-8.13,-1.13,8.208154482,-8.15,-1.12,8.2265971094,-8.15,-1.12,8.2265971094
2021-02-24 09:30:00,-8.27,-1.16,8.3509580289,0.0,0.0,0.0,-8.27,-1.16,8.3509580289,-8.29,-1.15,8.3693846847,-8.29,-1.15,8.3693846847
2021-02-24 10:00:00,-8.14,-1.16,8.2222381381,0.0,0.0,0.0,-8.14,-1.16,8.2222381381,-8.16,-1.15,8.2406371113,-8.16,-1.15,8.2406371113
2021-02-24 10:30:00,-8.22,-1.47,8.3504071757,0.0,0.0,0.0,-8.22,-1.47,8.3504071757,-8.16,-0.8300000000000001,8.2021033888,-8.16,-0.8300000000000001,8.2021033888
2021-02-24 11:00:00,-8.22,-1.82,8.4190735832,0.0,0.0,0.0,-8.22,-1.82,8.4190735832,-8.06,-0.48,8.0742801537,-8.06,-0.48,8.0742801537
2021-02-24 11:30:00,-8.26,-1.8399999999999999,8.4624582717,0.0,0.0,0.0,-8.26,-1.8399999999999999,8.4624582717,-8.09,-0.51,8.1060594619,-8.09,-0.51,8.1060594619
2021-02-24 12:00:00,-8.14,-1.77,8.3302160836,0.0,0.0,0.0,-8.14,-1.77,8.3302160836,-7.97,-0.45,7.9826937809,-7.97,-0.45,7.9826937809
2021-02-24 12:30:00,-8.14,-1.8,8.3366420098,0.0,0.0,0.0,-8.14,-1.8,8.3366420098,-7.97,-0.47000000000000003,7.9838461909,-7.97,-0.47000000000000003,7.9838461909
2021-02-24 13:00:00,-7.91,-1.73,8.0969747437,0.0,0.0,0.0,-7.91,-1.73,8.0969747437,-7.74,-0.39,7.7498193527,-7.74,-0.39,7.7498193527
2021-02-24 13:30:00,-7.89,-1.48,8.0276086103,0.0,0.0,0.0,-7.89,-1.48,8.0276086103,-7.8,-0.66,7.8278732744,-7.8,-0.66,7.8278732744
2021-02-24 14:00:00,-7.92,-1.07,7.9919522021,0.0,0.0,0.0,-7.92,-1.07,7.9919522021,-7.94,-1.07,8.0117725879,-7.94,-1.07,8.0117725879
2021-02-24 14:30:00,-7.68,-1.05,7.7514450266,0.0,0.0,0.0,-7.68,-1.05,7.7514450266,-7.7,-1.04,7.7699163445,-7.7,-1.04,7.7699163445
2021-02-24 15:00:00,-7.59,-1.0,7.6555927269,0.0,0.0,0.0,-7.59,-1.0,7.6555927269,-7.62,-1.0,7.6853366874999995,-7.62,-1.0,7.6853366874999995
2021-02-24 15:30:00,-7.51,-0.88,7.5613821488,0.0,0.0,0.0,-7.51,-0.88,7.5613821488,-7.53,-0.87,7.5800923477,-7.53,-0.87,7.5800923477
2021-02-24 16:00:00,-5.15696,-0.04828,5.1571859963,1.34304,0.39172,1.399,-6.5,-0.44,6.5148752866,-5.17696,-0.028280000000000003,5.1770372415,-6.52,-0.42,6.533513603
2021-02-24 16:30:00,-1.26776,1.36982,1.8664464230000002,3.46224,1.00982,3.6065,-4.73,0.36,4.7436800061,-1.29776,1.37982,1.8942239176000002,-4.76,0.37,4.7743585957
2021-02-24 17:00:00,-1.58776,1.40982,2.1233403519,3.46224,1.00982,3.6065,-5.05,0.4,5.0658168147,-1.61776,1.41982,2.152448896,-5.08,0.41000000000000003,5.0965184195
2021-02-24 17:30:00,-1.81624,1.4306800000000002,2.3120495237,3.53376,1.03068,3.681,-5.35,0.4,5.364932432,-1.83624,1.44068,2.333952913,-5.37,0.41000000000000003,5.3856290255
2021-02-24 18:00:00,-2.14568,1.41376,2.5695641654,3.54432,1.03376,3.692,-5.69,0.38,5.702674811,-2.16568,1.41376,2.5862883057,-5.71,0.38,5.7226305140000004
2021-02-24 18:30:00,-2.2748,1.4036,2.6729773662,3.4752,1.0136,3.62,-5.75,0.39,5.7632109106,-2.2948,1.4136,2.6952498956,-5.77,0.4,5.7838481998999995
2021-02-24 19:00:00,-1.8914400000000002,1.46458,2.392183072,3.47856,1.01458,3.6235,-5.37,0.45,5.3888217636,-1.91144,1.46458,2.4080277096,-5.39,0.45,5.4087521666
2021-02-24 19:30:00,-8.0464,-0.7077,8.0774619931,0.2136,0.0623,0.2225,-8.26,-0.77,8.2958121965,-8.0664,-0.6877,8.0956618167,-8.28,-0.75,8.3138980027
2021-02-24 20:00:00,-7.86,-0.74,7.8947577544000005,0.0,0.0,0.0,-7.86,-0.74,7.8947577544000005,-7.87,-0.68,7.8993227558,-7.87,-0.68,7.8993227558
2021-02-24 20:30:00,-7.5600000000000005,-0.56,7.5807123676,0.0,0.0,0.0,-7.5600000000000005,-0.56,7.5807123676,-7.58,-0.55,7.5999276312,-7.58,-0.55,7.5999276312
2021-02-24 21:00:00,-4.476,0.3795,4.4920592438,1.404,0.40950000000000003,1.4625,-5.88,-0.03,5.8800765301,-4.496,0.3995,4.5137142411,-5.9,-0.01,5.9000084746
2021-02-24 21:30:00,-0.28056000000000003,1.71192,1.73475762,3.46944,1.01192,3.614,-3.75,0.7000000000000001,3.814773912,-0.30056000000000005,1.72192,1.7479544616,-3.77,0.71,3.8362742342000002
2021-02-24 22:00:00,-5.96064,-0.16102000000000002,5.9628144907,0.33936000000000005,0.09898000000000001,0.35350000000000004,-6.3,-0.26,6.3053627969,-5.98064,-0.14102,5.9823023536,-6.32,-0.24,6.3245553203
2021-02-24 22:30:00,-6.15,-0.26,6.1554934814,0.0,0.0,0.0,-6.15,-0.26,6.1554934814,-6.17,-0.24,6.1746659829,-6.17,-0.24,6.1746659829
2021-02-24 23:00:00,-5.76,-0.23,5.7645901849,0.0,0.0,0.0,-5.76,-0.23,5.7645901849,-5.78,-0.24,5.7849805531000005,-5.78,-0.24,5.7849805531000005
2021-02-24 23:30:00,-5.4,-0.23,5.4048959287,0.0,0.0,0.0,-5.4,-0.23,5.4048959287,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2021-02-25 00:00:00,-5.28,-0.23,5.2850070955,0.0,0.0,0.0,-5.28,-0.23,5.2850070955,-5.3,-0.24,5.3054311795,-5.3,-0.24,5.3054311795
2021-02-25 00:30:00,-5.25,-0.25,5.2559490104,0.0,0.0,0.0,-5.25,-0.25,5.2559490104,-5.27,-0.24,5.2754620651,-5.27,-0.24,5.2754620651
2021-02-25 01:00:00,-5.29,-0.23,5.2949976393,0.0,0.0,0.0,-5.29,-0.23,5.2949976393,-5.31,-0.22,5.3145554847,-5.31,-0.22,5.3145554847
2021-02-25 01:30:00,-5.34,-0.26,5.3463258412,0.0,0.0,0.0,-5.34,-0.26,5.3463258412,-5.37,-0.25,5.3758162171,-5.37,-0.25,5.3758162171
2021-02-25 02:00:00,-5.28,-0.26,5.2863976392,0.0,0.0,0.0,-5.28,-0.26,5.2863976392,-5.3,-0.25,5.3058929503,-5.3,-0.25,5.3058929503
2021-02-25 02:30:00,-5.15,-0.24,5.1555892001,0.0,0.0,0.0,-5.15,-0.24,5.1555892001,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2021-02-25 03:00:00,-5.08,-0.24,5.0856661314,0.0,0.0,0.0,-5.08,-0.24,5.0856661314,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2021-02-25 03:30:00,-4.94,-0.24,4.9458265234,0.0,0.0,0.0,-4.94,-0.24,4.9458265234,-4.97,-0.23,4.9753190852,-4.97,-0.23,4.9753190852
2021-02-25 04:00:00,-4.87,-0.24,4.8759101714,0.0,0.0,0.0,-4.87,-0.24,4.8759101714,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2021-02-25 04:30:00,-4.89,-0.24,4.8958860281,0.0,0.0,0.0,-4.89,-0.24,4.8958860281,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2021-02-25 05:00:00,-4.96,-0.24,4.9658030569000005,0.0,0.0,0.0,-4.96,-0.24,4.9658030569000005,-4.98,-0.23,4.9853084157000005,-4.98,-0.23,4.9853084157000005
2021-02-25 05:30:00,-5.21,-0.28,5.2175185673,0.0,0.0,0.0,-5.21,-0.28,5.2175185673,-5.23,-0.28,5.2374898568,-5.23,-0.28,5.2374898568
2021-02-25 06:00:00,-5.38,-0.32,5.3895083264,0.0,0.0,0.0,-5.38,-0.32,5.3895083264,-5.4,-0.28,5.4072543865,-5.4,-0.28,5.4072543865
2021-02-25 06:30:00,-6.09,-0.68,6.1278462774,0.0,0.0,0.0,-6.09,-0.68,6.1278462774,-6.08,-0.46,6.097376485,-6.08,-0.46,6.097376485
2021-02-25 07:00:00,-6.39,-0.62,6.4200077882,0.0,0.0,0.0,-6.39,-0.62,6.4200077882,-6.41,-0.6000000000000001,6.4380198819,-6.41,-0.6000000000000001,6.4380198819
2021-02-25 07:30:00,-6.92,-0.98,6.9890485762,0.0,0.0,0.0,-6.92,-0.98,6.9890485762,-6.89,-0.78,6.9340103836,-6.89,-0.78,6.9340103836
2021-02-25 08:00:00,-7.22,-0.93,7.2796497168,0.0,0.0,0.0,-7.22,-0.93,7.2796497168,-7.24,-0.92,7.2982189608,-7.24,-0.92,7.2982189608
2021-02-25 08:30:00,-7.59,-1.01,7.6569053800999995,0.0,0.0,0.0,-7.59,-1.01,7.6569053800999995,-7.62,-1.0,7.6853366874999995,-7.62,-1.0,7.6853366874999995
2021-02-25 09:00:00,-7.59,-1.01,7.6569053800999995,0.0,0.0,0.0,-7.59,-1.01,7.6569053800999995,-7.62,-1.0,7.6853366874999995,-7.62,-1.0,7.6853366874999995
2021-02-25 09:30:00,-7.88,-1.1,7.9564062239,0.0,0.0,0.0,-7.88,-1.1,7.9564062239,-7.9,-1.09,7.9748416912,-7.9,-1.09,7.9748416912
2021-02-25 10:00:00,-2.52368,0.21976,2.5332301909,2.77632,0.80976,2.892,-5.3,-0.59,5.3327385085,-2.53368,0.31976000000000004,2.5537777507,-5.31,-0.49,5.3325603607
2021-02-25 10:30:00,-1.022,0.34900000000000003,1.0799467579,3.528,1.029,3.675,-4.55,-0.68,4.6005325779,-1.012,1.669,1.9518465616,-4.54,0.64,4.5848882211
2021-02-25 11:00:00,-4.6632,-0.5601,4.6967165392,1.5768,0.45990000000000003,1.6425,-6.24,-1.02,6.3228158284,-4.6932,-0.49010000000000004,4.7187206158,-6.27,-0.9500000000000001,6.3415613219
2021-02-25 11:30:00,-7.73,-1.1400000000000001,7.8136099212,0.0,0.0,0.0,-7.73,-1.1400000000000001,7.8136099212,-7.75,-1.13,7.8319473951,-7.75,-1.13,7.8319473951
2021-02-25 12:00:00,-7.71,-1.1400000000000001,7.7938244784,0.0,0.0,0.0,-7.71,-1.1400000000000001,7.7938244784,-7.73,-1.13,7.8121571925,-7.73,-1.13,7.8121571925
2021-02-25 12:30:00,-7.83,-1.09,7.9055044115,0.0,0.0,0.0,-7.83,-1.09,7.9055044115,-7.85,-1.08,7.9239447247,-7.85,-1.08,7.9239447247
2021-02-25 13:00:00,-7.76,-1.06,7.8320623082,0.0,0.0,0.0,-7.76,-1.06,7.8320623082,-7.78,-1.05,7.8505350136,-7.78,-1.05,7.8505350136
2021-02-25 13:30:00,-7.8100000000000005,-1.11,7.8884852792,0.0,0.0,0.0,-7.8100000000000005,-1.11,7.8884852792,-7.83,-1.11,7.908286793,-7.83,-1.11,7.908286793
2021-02-25 14:00:00,-7.71,-1.15,7.7952934518,0.0,0.0,0.0,-7.71,-1.15,7.7952934518,-7.73,-1.15,7.8150751756,-7.73,-1.15,7.8150751756
2021-02-25 14:30:00,-7.61,-1.13,7.693438763,0.0,0.0,0.0,-7.61,-1.13,7.693438763,-7.63,-1.12,7.7117637412,-7.63,-1.12,7.7117637412
2021-02-25 15:00:00,-7.34,-1.05,7.4147218424,0.0,0.0,0.0,-7.34,-1.05,7.4147218424,-7.36,-1.04,7.433115094,-7.36,-1.04,7.433115094
2021-02-25 15:30:00,-7.21,-0.9500000000000001,7.2723173748,0.0,0.0,0.0,-7.21,-0.9500000000000001,7.2723173748,-7.24,-0.9400000000000001,7.300767083,-7.24,-0.9400000000000001,7.300767083
2021-02-25 16:00:00,-7.6,-0.9500000000000001,7.6591448609,0.0,0.0,0.0,-7.6,-0.9500000000000001,7.6591448609,-7.62,-0.9400000000000001,7.67776009,-7.62,-0.9400000000000001,7.67776009
2021-02-25 16:30:00,-7.67,-0.87,7.7191838947,0.0,0.0,0.0,-7.67,-0.87,7.7191838947,-7.69,-0.87,7.7390567901,-7.69,-0.87,7.7390567901
2021-02-25 17:00:00,-8.03,-0.81,8.0707496554,0.0,0.0,0.0,-8.03,-0.81,8.0707496554,-8.06,-0.8,8.0996049286,-8.06,-0.8,8.0996049286
2021-02-25 17:30:00,-2.24424,0.57918,2.3177710521,3.18576,0.9291800000000001,3.3185000000000002,-5.43,-0.35000000000000003,5.4412682345,-2.15424,1.7791800000000002,2.7939633945,-5.34,0.85,5.4072266459
2021-02-25 18:00:00,-1.7292800000000002,1.33396,2.1840005952,3.51072,1.02396,3.657,-5.24,0.31,5.2491618379,-1.73928,1.5239600000000002,2.3124768106999998,-5.25,0.5,5.2737557774
2021-02-25 18:30:00,-1.9830400000000001,1.47578,2.4719171204,3.51696,1.02578,3.6635,-5.5,0.45,5.518378385,-2.00304,1.48578,2.4939349330000002,-5.52,0.46,5.5391335062
2021-02-25 19:00:00,-1.87344,1.45858,2.3742857979,3.52656,1.02858,3.6734999999999998,-5.4,0.43,5.4170933165,-1.89344,1.46858,2.3962141494,-5.42,0.44,5.4378304497
2021-02-25 19:30:00,-1.68864,1.50998,2.2652912947,3.5313600000000003,1.02998,3.6785,-5.22,0.48,5.2420225104,-1.70864,1.50998,2.2802390774,-5.24,0.48,5.2619388062
2021-02-25 20:00:00,-1.36392,1.50844,2.0336344313,3.52608,1.02844,3.673,-4.89,0.48,4.9135018062,-1.38392,1.50844,2.047101805,-4.91,0.48,4.933406531
2021-02-25 20:30:00,-1.06344,1.55858,1.8868164325,3.52656,1.02858,3.6734999999999998,-4.59,0.53,4.6204978087,-1.08344,1.56858,1.9063801956000002,-4.61,0.54,4.6415191479
2021-02-25 21:00:00,-6.11608,-0.033440000000000004,6.1161714168,0.6739200000000001,0.19656,0.7020000000000001,-6.79,-0.23,6.7938943177,-6.13608,-0.023440000000000003,6.1361247706,-6.8100000000000005,-0.22,6.813552671
2021-02-25 21:30:00,-7.01,-0.32,7.0173000506,0.0,0.0,0.0,-7.01,-0.32,7.0173000506,-7.03,-0.31,7.0368316734,-7.03,-0.31,7.0368316734
2021-02-25 22:00:00,-6.53,-0.26,6.5351740604,0.0,0.0,0.0,-6.53,-0.26,6.5351740604,-6.55,-0.25,6.554769256,-6.55,-0.25,6.554769256
2021-02-25 22:30:00,-6.19,-0.22,6.1939082977,0.0,0.0,0.0,-6.19,-0.22,6.1939082977,-6.21,-0.22,6.2138957185,-6.21,-0.22,6.2138957185
2021-02-25 23:00:00,-5.82,-0.22,5.8241565913,0.0,0.0,0.0,-5.82,-0.22,5.8241565913,-5.84,-0.22,5.8441423665,-5.84,-0.22,5.8441423665
2021-02-25 23:30:00,-5.48,-0.22,5.4844142805,0.0,0.0,0.0,-5.48,-0.22,5.4844142805,-5.5,-0.22,5.5043982414,-5.5,-0.22,5.5043982414
2021-02-26 00:00:00,-5.15,-0.27,5.1570728131,0.0,0.0,0.0,-5.15,-0.27,5.1570728131,-5.17,-0.28,5.1775766532,-5.17,-0.28,5.1775766532
2021-02-26 00:30:00,-5.24,-0.35000000000000003,5.251675923,0.0,0.0,0.0,-5.24,-0.35000000000000003,5.251675923,-5.26,-0.38,5.2737083727,-5.26,-0.38,5.2737083727
2021-02-26 01:00:00,-5.35,0.0,5.35,0.0,0.0,0.0,-5.35,0.0,5.35,-5.37,0.0,5.37,-5.37,0.0,5.37
2021-02-26 01:30:00,-5.3,-0.55,5.3284613164,0.0,0.0,0.0,-5.3,-0.55,5.3284613164,-5.32,-0.9,5.3955907925,-5.32,-0.9,5.3955907925
2021-02-26 02:00:00,-5.2,-0.45,5.2194348353,0.0,0.0,0.0,-5.2,-0.45,5.2194348353,-5.22,-0.47000000000000003,5.2411162933,-5.22,-0.47000000000000003,5.2411162933
2021-02-26 02:30:00,-5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,-0.23,5.1751135253000005,-5.19,-0.23,5.1950938394,-5.19,-0.23,5.1950938394
2021-02-26 03:00:00,-5.14,-0.23,5.1451433411,0.0,0.0,0.0,-5.14,-0.23,5.1451433411,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2021-02-26 03:30:00,-5.11,0.0,5.11,0.0,0.0,0.0,-5.11,0.0,5.11,-5.13,0.0,5.13,-5.13,0.0,5.13
2021-02-26 04:00:00,-5.0,-0.22,5.0048376597,0.0,0.0,0.0,-5.0,-0.22,5.0048376597,-5.02,0.0,5.02,-5.02,0.0,5.02
2021-02-26 04:30:00,-5.07,0.0,5.07,0.0,0.0,0.0,-5.07,0.0,5.07,-5.09,0.0,5.09,-5.09,0.0,5.09
2021-02-26 05:00:00,-5.14,-0.22,5.1447060169,0.0,0.0,0.0,-5.14,-0.22,5.1447060169,-5.16,-0.22,5.1646877931,-5.16,-0.22,5.1646877931
2021-02-26 05:30:00,-5.35,-0.22,5.3545214539,0.0,0.0,0.0,-5.35,-0.22,5.3545214539,-5.37,-0.22,5.3745046283,-5.37,-0.22,5.3745046283
2021-02-26 06:00:00,-5.29,-0.25,5.2959040777,0.0,0.0,0.0,-5.29,-0.25,5.2959040777,-5.31,-0.35000000000000003,5.3215223386,-5.31,-0.35000000000000003,5.3215223386
2021-02-26 06:30:00,-6.11,-0.43,6.1251122439,0.0,0.0,0.0,-6.11,-0.43,6.1251122439,-6.12,-0.42,6.1343948357,-6.12,-0.42,6.1343948357
2021-02-26 07:00:00,-6.38,-0.55,6.4036630142,0.0,0.0,0.0,-6.38,-0.55,6.4036630142,-6.4,-0.47000000000000003,6.4172346069,-6.4,-0.47000000000000003,6.4172346069
2021-02-26 07:30:00,-6.5600000000000005,-0.53,6.5813752361999995,0.0,0.0,0.0,-6.5600000000000005,-0.53,6.5813752361999995,-6.58,-0.52,6.6005151314,-6.58,-0.52,6.6005151314
2021-02-26 08:00:00,-7.07,-0.72,7.1065673852,0.0,0.0,0.0,-7.07,-0.72,7.1065673852,-7.09,-0.71,7.1254613886,-7.09,-0.71,7.1254613886
2021-02-26 08:30:00,-7.43,-0.85,7.4784624088000005,0.0,0.0,0.0,-7.43,-0.85,7.4784624088000005,-7.45,-0.85,7.4983331481,-7.45,-0.85,7.4983331481
2021-02-26 09:00:00,-7.77,-0.9,7.8219498848,0.0,0.0,0.0,-7.77,-0.9,7.8219498848,-7.79,-0.89,7.8406759913,-7.79,-0.89,7.8406759913
2021-02-26 09:30:00,-7.74,-0.9400000000000001,7.7968711673,0.0,0.0,0.0,-7.74,-0.9400000000000001,7.7968711673,-7.76,-0.93,7.8155294127,-7.76,-0.93,7.8155294127
2021-02-26 10:00:00,-7.77,-1.22,7.8651954839,0.0,0.0,0.0,-7.77,-1.22,7.8651954839,-7.71,-0.63,7.735696478,-7.71,-0.63,7.735696478
2021-02-26 10:30:00,-7.9,-1.67,8.0745835806,0.0,0.0,0.0,-7.9,-1.67,8.0745835806,-7.74,-0.36,7.74836757,-7.74,-0.36,7.74836757
2021-02-26 11:00:00,-7.73,-1.73,7.9212246528,0.0,0.0,0.0,-7.73,-1.73,7.9212246528,-7.57,-0.39,7.5800395777,-7.57,-0.39,7.5800395777
2021-02-26 11:30:00,-7.75,-1.73,7.9407430383,0.0,0.0,0.0,-7.75,-1.73,7.9407430383,-7.59,-0.39,7.6000131579,-7.59,-0.39,7.6000131579
2021-02-26 12:00:00,-7.66,-0.97,7.7211721908,0.0,0.0,0.0,-7.66,-0.97,7.7211721908,-7.68,-0.9500000000000001,7.7385334528000005,-7.68,-0.9500000000000001,7.7385334528000005
2021-02-26 12:30:00,-7.8100000000000005,-0.91,7.8628366383,0.0,0.0,0.0,-7.8100000000000005,-0.91,7.8628366383,-7.84,-0.9,7.8914890864,-7.84,-0.9,7.8914890864
2021-02-26 13:00:00,-7.65,-0.88,7.7004480389,0.0,0.0,0.0,-7.65,-0.88,7.7004480389,-7.67,-0.88,7.720317351,-7.67,-0.88,7.720317351
2021-02-26 13:30:00,-7.62,-0.88,7.6706453444000005,0.0,0.0,0.0,-7.62,-0.88,7.6706453444000005,-7.64,-0.88,7.6905136369000004,-7.64,-0.88,7.6905136369000004
2021-02-26 14:00:00,-7.31,-0.81,7.3547399682,0.0,0.0,0.0,-7.31,-0.81,7.3547399682,-7.33,-0.8,7.3735269715000005,-7.33,-0.8,7.3735269715000005
2021-02-26 14:30:00,-7.06,-0.64,7.0889491464,0.0,0.0,0.0,-7.06,-0.64,7.0889491464,-7.08,-0.63,7.107974395,-7.08,-0.63,7.107974395
2021-02-26 15:00:00,-6.89,-0.68,6.9234745612,0.0,0.0,0.0,-6.89,-0.68,6.9234745612,-6.91,-0.68,6.9433781404,-6.91,-0.68,6.9433781404
2021-02-26 15:30:00,-6.94,-0.64,6.9694476108,0.0,0.0,0.0,-6.94,-0.64,6.9694476108,-6.96,-0.63,6.9884547648,-6.96,-0.63,6.9884547648
2021-02-26 16:00:00,-6.98,-0.52,6.9993428263,0.0,0.0,0.0,-6.98,-0.52,6.9993428263,-7.0,-0.5,7.0178344238,-7.0,-0.5,7.0178344238
2021-02-26 16:30:00,-7.38,-0.56,7.4012161163,0.0,0.0,0.0,-7.38,-0.56,7.4012161163,-7.4,-0.56,7.4211589391,-7.4,-0.56,7.4211589391
2021-02-26 17:00:00,-7.67,-0.75,7.7065816028,0.0,0.0,0.0,-7.67,-0.75,7.7065816028,-7.62,-0.28,7.6251426216,-7.62,-0.28,7.6251426216
2021-02-26 17:30:00,-7.76,-0.44,7.7724642166999995,0.0,0.0,0.0,-7.76,-0.44,7.7724642166999995,-7.78,-0.43,7.7918739723,-7.78,-0.43,7.7918739723
2021-02-26 18:00:00,-7.85,-0.32,7.8565195857,0.0,0.0,0.0,-7.85,-0.32,7.8565195857,-7.87,-0.31,7.8761030973,-7.87,-0.31,7.8761030973
2021-02-26 18:30:00,-6.77112,0.18634,6.7736835363,0.63888,0.18634,0.6655,-7.41,0.0,7.41,-6.79112,0.21634,6.7945650229000005,-7.43,0.03,7.430060565
2021-02-26 19:00:00,-1.02392,2.08594,2.3236948701999998,3.58608,1.04594,3.7355,-4.61,1.04,4.7258544201,-1.05392,2.08594,2.3370693293,-4.64,1.04,4.7551235525
2021-02-26 19:30:00,-1.38368,1.8772600000000002,2.3320967926,3.31632,0.9672600000000001,3.4545,-4.7,0.91,4.7872852432,-1.41368,1.88726,2.3580164228,-4.73,0.92,4.8186408872
2021-02-26 20:00:00,-0.53112,2.10384,2.1698458931,3.57888,1.04384,3.7279999999999998,-4.11,1.06,4.2444905466,-0.55112,2.11384,2.1845028725,-4.13,1.07,4.2663567596
2021-02-26 20:30:00,-6.75032,0.53824,6.7717444134,0.19968000000000002,0.05824000000000001,0.20800000000000002,-6.95,0.48,6.9665558205,-6.78032,0.60824,6.8075469297,-6.98,0.55,7.0016355232
2021-02-26 21:00:00,-6.8100000000000005,-0.76,6.8522769938,0.0,0.0,0.0,-6.8100000000000005,-0.76,6.8522769938,-6.83,-0.76,6.8721539564,-6.83,-0.76,6.8721539564
2021-02-26 21:30:00,-6.68,-0.81,6.7289300784,0.0,0.0,0.0,-6.68,-0.81,6.7289300784,-6.71,-0.88,6.7674589027,-6.71,-0.88,6.7674589027
2021-02-26 22:00:00,-6.4,0.0,6.4,0.0,0.0,0.0,-6.4,0.0,6.4,-6.42,0.0,6.42,-6.42,0.0,6.42
2021-02-26 22:30:00,-6.06,0.0,6.06,0.0,0.0,0.0,-6.06,0.0,6.06,-6.08,0.0,6.08,-6.08,0.0,6.08
2021-02-26 23:00:00,-5.8100000000000005,-0.56,5.8369255606,0.0,0.0,0.0,-5.8100000000000005,-0.56,5.8369255606,-5.82,0.76,5.8694122363000005,-5.82,0.76,5.8694122363000005
2021-02-26 23:30:00,-5.6,-0.56,5.6279303478,0.0,0.0,0.0,-5.6,-0.56,5.6279303478,-5.49,0.76,5.5423550951,-5.49,0.76,5.5423550951
2021-02-27 00:00:00,-5.26,-0.52,5.2856409261,0.0,0.0,0.0,-5.26,-0.52,5.2856409261,-5.15,0.81,5.2133098891,-5.15,0.81,5.2133098891
2021-02-27 00:30:00,-5.26,-0.55,5.288676583,0.0,0.0,0.0,-5.26,-0.55,5.288676583,-5.15,0.78,5.2087330513,-5.15,0.78,5.2087330513
2021-02-27 01:00:00,-5.41,-0.55,5.4378856185,0.0,0.0,0.0,-5.41,-0.55,5.4378856185,-5.3,0.78,5.3570887616,-5.3,0.78,5.3570887616
2021-02-27 01:30:00,-5.41,-0.55,5.4378856185,0.0,0.0,0.0,-5.41,-0.55,5.4378856185,-5.3,0.78,5.3570887616,-5.3,0.78,5.3570887616
2021-02-27 02:00:00,-5.25,-0.55,5.2787309081,0.0,0.0,0.0,-5.25,-0.55,5.2787309081,-5.14,0.78,5.1988460258,-5.14,0.78,5.1988460258
2021-02-27 02:30:00,-5.23,-0.55,5.2588401763,0.0,0.0,0.0,-5.23,-0.55,5.2588401763,-5.12,0.78,5.1790732762000005,-5.12,0.78,5.1790732762000005
2021-02-27 03:00:00,-5.12,-0.35000000000000003,5.1319489475,0.0,0.0,0.0,-5.12,-0.35000000000000003,5.1319489475,-5.05,0.62,5.0879170591,-5.05,0.62,5.0879170591
2021-02-27 03:30:00,-5.02,0.23,5.0252661621,0.0,0.0,0.0,-5.02,0.23,5.0252661621,-5.05,0.23,5.0552349105,-5.05,0.23,5.0552349105
2021-02-27 04:00:00,-4.74,0.23,4.745576888,0.0,0.0,0.0,-4.74,0.23,4.745576888,-4.77,0.23,4.7755418541,-4.77,0.23,4.7755418541
2021-02-27 04:30:00,-4.7,0.23,4.7056242944,0.0,0.0,0.0,-4.7,0.23,4.7056242944,-4.72,0.23,4.7256004909,-4.72,0.23,4.7256004909
2021-02-27 05:00:00,-4.83,0.23,4.8354730896,0.0,0.0,0.0,-4.83,0.23,4.8354730896,-4.85,0.23,4.8554505455,-4.85,0.23,4.8554505455
2021-02-27 05:30:00,-4.83,0.23,4.8354730896,0.0,0.0,0.0,-4.83,0.23,4.8354730896,-4.85,0.23,4.8554505455,-4.85,0.23,4.8554505455
2021-02-27 06:00:00,-4.89,0.23,4.8954060097,0.0,0.0,0.0,-4.89,0.23,4.8954060097,-4.9,0.23,4.9053949892,-4.9,0.23,4.9053949892
2021-02-27 06:30:00,-5.04,0.24,5.04571105,0.0,0.0,0.0,-5.04,0.24,5.04571105,-5.06,0.24,5.0656885021,-5.06,0.24,5.0656885021
2021-02-27 07:00:00,-5.28,0.22,5.2845813458,0.0,0.0,0.0,-5.28,0.22,5.2845813458,-5.3,0.22,5.3045640726,-5.3,0.22,5.3045640726
2021-02-27 07:30:00,-5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,-5.5600000000000005,0.0,5.5600000000000005,-5.58,0.05,5.5802240098,-5.58,0.05,5.5802240098
2021-02-27 08:00:00,-5.84,-0.43,5.8558090816,0.0,0.0,0.0,-5.84,-0.43,5.8558090816,-5.86,-0.41000000000000003,5.8743254932,-5.86,-0.41000000000000003,5.8743254932
2021-02-27 08:30:00,-6.15,-0.72,6.192002907,0.0,0.0,0.0,-6.15,-0.72,6.192002907,-6.16,0.5700000000000001,6.1863155432,-6.16,0.5700000000000001,6.1863155432
2021-02-27 09:00:00,-6.46,-0.22,6.4637450445,0.0,0.0,0.0,-6.46,-0.22,6.4637450445,-6.48,-0.23,6.4840805054,-6.48,-0.23,6.4840805054
2021-02-27 09:30:00,-6.73,-0.26,6.7350204157,0.0,0.0,0.0,-6.73,-0.26,6.7350204157,-6.75,-0.25,6.7546280431,-6.75,-0.25,6.7546280431
2021-02-27 10:00:00,-6.78,-0.26,6.7849834193,0.0,0.0,0.0,-6.78,-0.26,6.7849834193,-6.8,-0.25,6.8045940364,-6.8,-0.25,6.8045940364
2021-02-27 10:30:00,-6.78,-0.33,6.7880262227,0.0,0.0,0.0,-6.78,-0.33,6.7880262227,-6.8,-0.32,6.8075252478,-6.8,-0.32,6.8075252478
2021-02-27 11:00:00,-6.66,-0.30000000000000004,6.6667533328,0.0,0.0,0.0,-6.66,-0.30000000000000004,6.6667533328,-6.68,-0.29,6.686291947,-6.68,-0.29,6.686291947
2021-02-27 11:30:00,-6.66,-0.34,6.6686730314,0.0,0.0,0.0,-6.66,-0.34,6.6686730314,-6.68,-0.33,6.6881462305,-6.68,-0.33,6.6881462305
2021-02-27 12:00:00,-6.77,-0.29,6.7762083793,0.0,0.0,0.0,-6.77,-0.29,6.7762083793,-6.79,-0.28,6.7957707436,-6.79,-0.28,6.7957707436
2021-02-27 12:30:00,-6.64,-0.26,6.6450884118,0.0,0.0,0.0,-6.64,-0.26,6.6450884118,-6.66,-0.25,6.6646905405,-6.66,-0.25,6.6646905405
2021-02-27 13:00:00,-6.5600000000000005,-0.26,6.5651504172,0.0,0.0,0.0,-6.5600000000000005,-0.26,6.5651504172,-6.58,-0.25,6.5847475274,-6.58,-0.25,6.5847475274
2021-02-27 13:30:00,-6.47,-0.22,6.4737392595,0.0,0.0,0.0,-6.47,-0.22,6.4737392595,-6.49,-0.22,6.493727743,-6.49,-0.22,6.493727743
2021-02-27 14:00:00,-6.13,-0.27,6.1359432853,0.0,0.0,0.0,-6.13,-0.27,6.1359432853,-6.15,-0.30000000000000004,6.1573127255,-6.15,-0.30000000000000004,6.1573127255
2021-02-27 14:30:00,-6.11,-0.25,6.1151124274,0.0,0.0,0.0,-6.11,-0.25,6.1151124274,-6.12,-0.33,6.1288906011,-6.12,-0.33,6.1288906011
2021-02-27 15:00:00,-6.19,-0.23,6.1942715472,0.0,0.0,0.0,-6.19,-0.23,6.1942715472,-6.21,-0.23,6.2142577996,-6.21,-0.23,6.2142577996
2021-02-27 15:30:00,-6.21,-0.23,6.2142577996,0.0,0.0,0.0,-6.21,-0.23,6.2142577996,-6.24,-0.23,6.2442373433,-6.24,-0.23,6.2442373433
2021-02-27 16:00:00,-6.21,-0.29,6.2167676489,0.0,0.0,0.0,-6.21,-0.29,6.2167676489,-6.24,-0.28,6.2462788923,-6.24,-0.28,6.2462788923
2021-02-27 16:30:00,-6.64,-0.24,6.6443359337,0.0,0.0,0.0,-6.64,-0.24,6.6443359337,-6.66,-0.24,6.6643229213,-6.66,-0.24,6.6643229213
2021-02-27 17:00:00,-6.99,-0.24,6.9941189581,0.0,0.0,0.0,-6.99,-0.24,6.9941189581,-7.01,-0.24,7.0141072133,-7.01,-0.24,7.0141072133
2021-02-27 17:30:00,-7.34,-0.24,7.3439226575,0.0,0.0,0.0,-7.34,-0.24,7.3439226575,-7.37,-0.24,7.3739066986,-7.37,-0.24,7.3739066986
2021-02-27 18:00:00,-1.80936,1.80102,2.5529309920000003,3.02064,0.88102,3.1465,-4.83,0.92,4.9168384151,-1.82936,1.82102,2.5812151886,-4.85,0.9400000000000001,4.94025303
2021-02-27 18:30:00,-1.2316,1.9762,2.3285628615,3.5183999999999997,1.0262,3.665,-4.75,0.9500000000000001,4.8440685379,-1.2616,1.9862000000000002,2.3530033999,-4.78,0.96,4.8754486973
2021-02-27 19:00:00,-1.10256,2.00592,2.2889634335,3.51744,1.02592,3.664,-4.62,0.98,4.7227957822,-1.13256,2.01592,2.312277146,-4.65,0.99,4.7542191788
2021-02-27 19:30:00,-0.9035200000000001,2.00564,2.1997591231999998,3.51648,1.02564,3.6630000000000003,-4.42,0.98,4.5273391744,-0.9235200000000001,2.01564,2.2171363963,-4.44,0.99,4.5490328642
2021-02-27 20:00:00,-0.51488,1.9681600000000001,2.034393079,3.5251200000000003,1.02816,3.672,-4.04,0.9400000000000001,4.147915139,-0.50488,2.27816,2.3334345502,-4.03,1.25,4.2194075413
2021-02-27 20:30:00,-0.22544000000000003,1.55508,1.5713360557,3.51456,1.02508,3.661,-3.74,0.53,3.7773668077,-0.14544,2.8050800000000002,2.8088479133,-3.66,1.78,4.0698894334
2021-02-27 21:00:00,-2.85976,0.9713200000000001,3.0202135355,1.89024,0.55132,1.9689999999999999,-4.75,0.42,4.7685322689,-2.80976,1.74132,3.3055932297,-4.7,1.19,4.8483089836
2021-02-27 21:30:00,-6.15,0.27,6.1559239761,0.0,0.0,0.0,-6.15,0.27,6.1559239761,-6.17,0.28,6.1763500548,-6.17,0.28,6.1763500548
2021-02-27 22:00:00,-5.87,0.27,5.8762062591,0.0,0.0,0.0,-5.87,0.27,5.8762062591,-5.89,0.28,5.8966515922,-5.89,0.28,5.8966515922
2021-02-27 22:30:00,-5.59,0.29,5.5975173068,0.0,0.0,0.0,-5.59,0.29,5.5975173068,-5.61,0.28,5.616983176,-5.61,0.28,5.616983176
2021-02-27 23:00:00,-5.26,0.32,5.2697248505,0.0,0.0,0.0,-5.26,0.32,5.2697248505,-5.28,0.33,5.2903024488,-5.28,0.33,5.2903024488
2021-02-27 23:30:00,-5.01,0.32,5.020209159,0.0,0.0,0.0,-5.01,0.32,5.020209159,-5.03,0.33,5.0408134264,-5.03,0.33,5.0408134264
2021-02-28 00:00:00,-4.72,0.35000000000000003,4.7329589054,0.0,0.0,0.0,-4.72,0.35000000000000003,4.7329589054,-4.74,0.36,4.7536512283,-4.74,0.36,4.7536512283
2021-02-28 00:30:00,-4.74,0.35000000000000003,4.7529043752,0.0,0.0,0.0,-4.74,0.35000000000000003,4.7529043752,-4.76,0.36,4.7735940338,-4.76,0.36,4.7735940338
2021-02-28 01:00:00,-4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,-4.85,0.35000000000000003,4.8626124666,-4.86,0.36,4.8733150934000005,-4.86,0.36,4.8733150934000005
2021-02-28 01:30:00,-4.85,0.35000000000000003,4.8626124666,0.0,0.0,0.0,-4.85,0.35000000000000003,4.8626124666,-4.86,0.36,4.8733150934000005,-4.86,0.36,4.8733150934000005
2021-02-28 02:00:00,-4.76,0.33,4.7714253636,0.0,0.0,0.0,-4.76,0.33,4.7714253636,-4.78,0.33,4.7913776724,-4.78,0.33,4.7913776724
2021-02-28 02:30:00,-4.65,0.33,4.6616949707,0.0,0.0,0.0,-4.65,0.33,4.6616949707,-4.67,0.33,4.68164501,-4.67,0.33,4.68164501
2021-02-28 03:00:00,-4.59,0.33,4.6018474551,0.0,0.0,0.0,-4.59,0.33,4.6018474551,-4.62,0.33,4.6317707197,-4.62,0.33,4.6317707197
2021-02-28 03:30:00,-4.75,0.27,4.7576674957,0.0,0.0,0.0,-4.75,0.27,4.7576674957,-4.77,0.28,4.7782109623,-4.77,0.28,4.7782109623
2021-02-28 04:00:00,-4.65,0.27,4.6578321138,0.0,0.0,0.0,-4.65,0.27,4.6578321138,-4.67,0.28,4.678386474,-4.67,0.28,4.678386474
2021-02-28 04:30:00,-4.62,0.27,4.6278828853,0.0,0.0,0.0,-4.62,0.27,4.6278828853,-4.64,0.28,4.6484405987,-4.64,0.28,4.6484405987
2021-02-28 05:00:00,-4.6,0.27,4.6079170999,0.0,0.0,0.0,-4.6,0.27,4.6079170999,-4.62,0.28,4.6284770713,-4.62,0.28,4.6284770713
2021-02-28 05:30:00,-4.6,0.21,4.6047909833,0.0,0.0,0.0,-4.6,0.21,4.6047909833,-4.62,0.37,4.6347923362,-4.62,0.37,4.6347923362
2021-02-28 06:00:00,-4.66,-0.1,4.6610728379,0.0,0.0,0.0,-4.66,-0.1,4.6610728379,-4.62,0.61,4.6600965655,-4.62,0.61,4.6600965655
2021-02-28 06:30:00,-4.76,0.27,4.7676514134,0.0,0.0,0.0,-4.76,0.27,4.7676514134,-4.78,0.28,4.788193814,-4.78,0.28,4.788193814
2021-02-28 07:00:00,-4.74,0.31,4.7501263141,0.0,0.0,0.0,-4.74,0.31,4.7501263141,-4.76,0.31,4.7700838567,-4.76,0.31,4.7700838567
2021-02-28 07:30:00,-4.91,0.31,4.9197764177,0.0,0.0,0.0,-4.91,0.31,4.9197764177,-4.93,0.31,4.9397368351,-4.93,0.31,4.9397368351
2021-02-28 08:00:00,-5.09,0.27,5.0971560698,0.0,0.0,0.0,-5.09,0.27,5.0971560698,-5.11,0.28,5.1176654834,-5.11,0.28,5.1176654834
2021-02-28 08:30:00,-5.52,0.24,5.5252149279000005,0.0,0.0,0.0,-5.52,0.24,5.5252149279000005,-5.54,0.25,5.5456379254,-5.54,0.25,5.5456379254
2021-02-28 09:00:00,-5.76,0.22,5.7641998576999995,0.0,0.0,0.0,-5.76,0.22,5.7641998576999995,-5.79,0.22,5.7941781126,-5.79,0.22,5.7941781126
2021-02-28 09:30:00,-6.12,-0.81,6.1733702303,0.0,0.0,0.0,-6.12,-0.81,6.1733702303,-6.14,-0.77,6.1880934059,-6.14,-0.77,6.1880934059
2021-02-28 10:00:00,-6.39,-0.44,6.4051307559,0.0,0.0,0.0,-6.39,-0.44,6.4051307559,-6.41,-0.46,6.4264842644,-6.41,-0.46,6.4264842644
2021-02-28 10:30:00,-6.54,-0.79,6.5875412712,0.0,0.0,0.0,-6.54,-0.79,6.5875412712,-6.5600000000000005,-0.85,6.6148393782,-6.5600000000000005,-0.85,6.6148393782
2021-02-28 11:00:00,-6.58,0.0,6.58,0.0,0.0,0.0,-6.58,0.0,6.58,-6.6,0.0,6.6,-6.6,0.0,6.6
2021-02-28 11:30:00,-6.63,-0.22,6.6336490712,0.0,0.0,0.0,-6.63,-0.22,6.6336490712,-6.65,-0.22,6.6536381026,-6.65,-0.22,6.6536381026
2021-02-28 12:00:00,-6.63,-0.53,6.6511502765,0.0,0.0,0.0,-6.63,-0.53,6.6511502765,-6.65,-0.51,6.6695277193999996,-6.65,-0.51,6.6695277193999996
2021-02-28 12:30:00,-6.69,-0.42,6.7031708915,0.0,0.0,0.0,-6.69,-0.42,6.7031708915,-6.71,-0.46,6.7257490289,-6.71,-0.46,6.7257490289
2021-02-28 13:00:00,-6.53,0.0,6.53,0.0,0.0,0.0,-6.53,0.0,6.53,-6.55,0.0,6.55,-6.55,0.0,6.55
2021-02-28 13:30:00,-6.42,-0.33,6.4284757136,0.0,0.0,0.0,-6.42,-0.33,6.4284757136,-6.44,-0.35000000000000003,6.4495038569,-6.44,-0.35000000000000003,6.4495038569
2021-02-28 14:00:00,-6.25,-0.93,6.3188131797,0.0,0.0,0.0,-6.25,-0.93,6.3188131797,-6.27,-0.91,6.335692543,-6.27,-0.91,6.335692543
2021-02-28 14:30:00,-6.3,-0.91,6.3653829421,0.0,0.0,0.0,-6.3,-0.91,6.3653829421,-6.32,-0.91,6.3851781494,-6.32,-0.91,6.3851781494
2021-02-28 15:00:00,-6.33,0.0,6.33,0.0,0.0,0.0,-6.33,0.0,6.33,-6.35,0.0,6.35,-6.35,0.0,6.35
2021-02-28 15:30:00,-6.42,0.0,6.42,0.0,0.0,0.0,-6.42,0.0,6.42,-6.44,0.0,6.44,-6.44,0.0,6.44
2021-02-28 16:00:00,-6.55,0.0,6.55,0.0,0.0,0.0,-6.55,0.0,6.55,-6.57,0.0,6.57,-6.57,0.0,6.57
2021-02-28 16:30:00,-6.94,0.0,6.94,0.0,0.0,0.0,-6.94,0.0,6.94,-6.96,0.0,6.96,-6.96,0.0,6.96
2021-02-28 17:00:00,-6.55232,0.6497400000000001,6.5844558963,0.30768,0.08974000000000001,0.3205,-6.86,0.56,6.8828191898,-6.57232,0.67974,6.6073774412,-6.88,0.59,6.9052516247
2021-02-28 17:30:00,-0.6960000000000001,2.132,2.2427304787,3.504,1.022,3.65,-4.2,1.11,4.3442030339,-0.716,2.142,2.2584995019,-4.22,1.12,4.3660966549
2021-02-28 18:00:00,-0.82728,2.15746,2.3106332141,3.52272,1.02746,3.6695,-4.35,1.13,4.4943742612,-0.85728,2.16746,2.3308393016,-4.38,1.1400000000000001,4.5259253198
2021-02-28 18:30:00,-0.98872,2.15704,2.372844032,3.52128,1.02704,3.668,-4.51,1.13,4.6494085645,-1.00872,2.16704,2.3903092687,-4.53,1.1400000000000001,4.6712418049
2021-02-28 19:00:00,-1.01112,2.13884,2.3657980049000003,3.45888,1.00884,3.6029999999999998,-4.47,1.13,4.6106181798,-1.04112,2.14884,2.3877697125,-4.5,1.1400000000000001,4.6421546721
2021-02-28 19:30:00,-7.33008,0.47456000000000004,7.3454257875,0.049920000000000006,0.014560000000000002,0.052000000000000005,-7.38,0.46,7.3943221461,-7.36008,0.41456000000000004,7.371745899,-7.41,0.4,7.4207883678
2021-02-28 20:00:00,-6.98,0.23,6.9837883702,0.0,0.0,0.0,-6.98,0.23,6.9837883702,-7.0,0.23,7.0037775521,-7.0,0.23,7.0037775521
2021-02-28 20:30:00,-6.86,0.08,6.8604664564,0.0,0.0,0.0,-6.86,0.08,6.8604664564,-6.88,0.11,6.8808793043000005,-6.88,0.11,6.8808793043000005
2021-02-28 21:00:00,-6.4,0.24,6.4044984191,0.0,0.0,0.0,-6.4,0.24,6.4044984191,-6.41,0.25,6.4148733425,-6.41,0.25,6.4148733425
2021-02-28 21:30:00,-6.06,0.24,6.0647506132,0.0,0.0,0.0,-6.06,0.24,6.0647506132,-6.07,0.25,6.0751460888,-6.07,0.25,6.0751460888
2021-02-28 22:00:00,-5.78,0.24,5.7849805531000005,0.0,0.0,0.0,-5.78,0.24,5.7849805531000005,-5.8,0.25,5.8053854308,-5.8,0.25,5.8053854308
2021-02-28 22:30:00,-5.61,0.24,5.6151313431,0.0,0.0,0.0,-5.61,0.24,5.6151313431,-5.63,0.23,5.6346960876,-5.63,0.23,5.6346960876
2021-02-28 23:00:00,-5.27,0.27,5.2769119758,0.0,0.0,0.0,-5.27,0.27,5.2769119758,-5.29,0.28,5.2974050251,-5.29,0.28,5.2974050251
2021-02-28 23:30:00,-4.99,0.27,4.9972992706,0.0,0.0,0.0,-4.99,0.27,4.9972992706,-5.01,0.28,5.017818251,-5.01,0.28,5.017818251
2021-03-01 00:00:00,-4.8,0.27,4.8075877527,0.0,0.0,0.0,-4.8,0.27,4.8075877527,-4.82,0.28,4.8281259304,-4.82,0.28,4.8281259304
2021-03-01 00:30:00,-4.75,0.29,4.7588443975,0.0,0.0,0.0,-4.75,0.29,4.7588443975,-4.77,0.30000000000000004,4.7794246516,-4.77,0.30000000000000004,4.7794246516
2021-03-01 01:00:00,-4.89,0.29,4.8985916343,0.0,0.0,0.0,-4.89,0.29,4.8985916343,-4.91,0.30000000000000004,4.9191564317,-4.91,0.30000000000000004,4.9191564317
2021-03-01 01:30:00,-5.02,0.27,5.0272557126,0.0,0.0,0.0,-5.02,0.27,5.0272557126,-5.04,0.27,5.0472269614,-5.04,0.27,5.0472269614
2021-03-01 02:00:00,-5.02,0.24,5.0257337773,0.0,0.0,0.0,-5.02,0.24,5.0257337773,-5.04,0.27,5.0472269614,-5.04,0.27,5.0472269614
2021-03-01 02:30:00,-4.91,0.24,4.9158620811,0.0,0.0,0.0,-4.91,0.24,4.9158620811,-4.93,0.27,4.9373879734,-4.93,0.27,4.9373879734
2021-03-01 03:00:00,-4.83,0.26,4.8369928675,0.0,0.0,0.0,-4.83,0.26,4.8369928675,-4.85,0.27,4.85750965,-4.85,0.27,4.85750965
2021-03-01 03:30:00,-4.83,0.25,4.8364656517,0.0,0.0,0.0,-4.83,0.25,4.8364656517,-4.85,0.27,4.85750965,-4.85,0.27,4.85750965
2021-03-01 04:00:00,-4.68,0.28,4.6883685862,0.0,0.0,0.0,-4.68,0.28,4.6883685862,-4.7,0.27,4.7077489313,-4.7,0.27,4.7077489313
2021-03-01 04:30:00,-4.64,0.28,4.6484405987,0.0,0.0,0.0,-4.64,0.28,4.6484405987,-4.66,0.29,4.6690148854,-4.66,0.29,4.6690148854
2021-03-01 05:00:00,-4.96,0.24,4.9658030569000005,0.0,0.0,0.0,-4.96,0.24,4.9658030569000005,-4.98,0.25,4.9862711519000005,-4.98,0.25,4.9862711519000005
2021-03-01 05:30:00,-5.21,0.0,5.21,0.0,0.0,0.0,-5.21,0.0,5.21,-5.23,0.0,5.23,-5.23,0.0,5.23
2021-03-01 06:00:00,-5.45,-0.49,5.4719831871,0.0,0.0,0.0,-5.45,-0.49,5.4719831871,-5.47,0.24,5.4752625508,-5.47,0.24,5.4752625508
2021-03-01 06:30:00,-6.13,-0.29,6.1368558725,0.0,0.0,0.0,-6.13,-0.29,6.1368558725,-6.15,-0.28,6.1563706841,-6.15,-0.28,6.1563706841
2021-03-01 07:00:00,-6.63,-0.45,6.6452539455,0.0,0.0,0.0,-6.63,-0.45,6.6452539455,-6.65,-0.44,6.6645404943,-6.65,-0.44,6.6645404943
2021-03-01 07:30:00,-7.17,-0.65,7.199402753,0.0,0.0,0.0,-7.17,-0.65,7.199402753,-7.18,-0.64,7.2084672435,-7.18,-0.64,7.2084672435
2021-03-01 08:00:00,-7.39,-0.76,7.4289770494,0.0,0.0,0.0,-7.39,-0.76,7.4289770494,-7.41,-0.74,7.446858398,-7.41,-0.74,7.446858398
2021-03-01 08:30:00,-8.0,-0.91,8.0515899051,0.0,0.0,0.0,-8.0,-0.91,8.0515899051,-8.02,-0.89,8.0692316859,-8.02,-0.89,8.0692316859
2021-03-01 09:00:00,-8.71,-1.43,8.8266075023,0.0,0.0,0.0,-8.71,-1.43,8.8266075023,-8.63,-0.79,8.6660833137,-8.63,-0.79,8.6660833137
2021-03-01 09:30:00,-8.23688,-0.92034,8.2881371761,0.27312000000000003,0.07966000000000001,0.28450000000000003,-8.51,-1.0,8.56855297,-8.25688,-0.92034,8.3080137849,-8.53,-1.0,8.5884166177
2021-03-01 10:00:00,-2.09256,0.8059200000000001,2.2423903318,3.51744,1.02592,3.664,-5.61,-0.22,5.6143120683,-2.11256,0.8259200000000001,2.2682710596,-5.63,-0.2,5.6335512778
2021-03-01 10:30:00,-1.97816,1.2601200000000001,2.3454252067,3.53184,1.03012,3.6790000000000003,-5.51,0.23,5.5147982737,-1.99816,1.2601200000000001,2.3623178872,-5.53,0.23,5.5347809351
2021-03-01 11:00:00,-2.04576,0.8108200000000001,2.2005824343000002,3.53424,1.03082,3.6814999999999998,-5.58,-0.22,5.5843352335,-2.07576,0.8108200000000001,2.2284991923,-5.61,-0.22,5.6143120683
2021-03-01 11:30:00,-2.04864,0.80998,2.2029510775,3.5313600000000003,1.02998,3.6785,-5.58,-0.22,5.5843352335,-2.07864,0.80998,2.230876924,-5.61,-0.22,5.6143120683
2021-03-01 12:00:00,-2.05056,1.1694200000000001,2.3605803206,3.52944,1.02942,3.6765,-5.58,0.14,5.5817559961,-2.08056,1.25942,2.4320502976,-5.61,0.23,5.6147128155
2021-03-01 12:30:00,-2.05344,1.25858,2.4084516707,3.52656,1.02858,3.6734999999999998,-5.58,0.23,5.5847381317,-2.08344,1.25858,2.4340800829,-5.61,0.23,5.6147128155
2021-03-01 13:00:00,-2.00344,1.25858,2.3659660712,3.52656,1.02858,3.6734999999999998,-5.53,0.23,5.5347809351,-2.02344,1.25858,2.3829253136,-5.55,0.23,5.5547637213000005
2021-03-01 13:30:00,-2.96192,0.65444,3.0333581721,2.99808,0.8744400000000001,3.123,-5.96,-0.22,5.9640590205,-2.98192,0.66444,3.0550494922,-5.98,-0.21,5.9836861549
2021-03-01 14:00:00,-1.87168,0.7457600000000001,2.0147813777,3.44832,1.00576,3.592,-5.32,-0.26,5.3263495942,-1.89168,0.7557600000000001,2.0370631802,-5.34,-0.25,5.3458488568
2021-03-01 14:30:00,-5.20664,0.02348,5.2066929427,1.62336,0.47348,1.691,-6.83,-0.45,6.8448082515,-5.23664,0.02348,5.2366926394,-6.86,-0.45,6.8747436316
