Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-01 15:00:00,-8.38,-0.92,8.4303499334,0.0,0.0,0.0,-8.38,-0.92,8.4303499334,-8.41,-0.91,8.4590897856,-8.41,-0.91,8.4590897856
2021-03-01 15:30:00,-8.46,-0.99,8.5177285705,0.0,0.0,0.0,-8.46,-0.99,8.5177285705,-8.48,-0.98,8.5364395388,-8.48,-0.98,8.5364395388
2021-03-01 16:00:00,-8.46,-0.88,8.5056451842,0.0,0.0,0.0,-8.46,-0.88,8.5056451842,-8.48,-0.87,8.5245117162,-8.48,-0.87,8.5245117162
2021-03-01 16:30:00,-7.34656,-0.52858,7.36555094,0.79344,0.23142000000000001,0.8265,-8.14,-0.76,8.1754021308,-7.36656,-0.50858,7.3840950597,-8.16,-0.74,8.1934852169
2021-03-01 17:00:00,-2.4996,1.3296999999999999,2.8312721964,3.5304,1.0297,3.6775,-6.03,0.30000000000000004,6.0374580744,-2.5196,1.3397000000000001,2.8536258076000003,-6.05,0.31,6.0579369426
2021-03-01 17:30:00,-2.6044,1.3283,2.923573199,3.5256,1.0283,3.6725,-6.13,0.30000000000000004,6.1373365559,-2.6244,1.3683,2.9596824576,-6.15,0.34,6.1593912037
2021-03-01 18:00:00,-2.52344,1.4085800000000002,2.8899562367,3.52656,1.02858,3.6734999999999998,-6.05,0.38,6.0619221374,-2.54344,1.41858,2.9122939841,-6.07,0.39,6.0825159268
2021-03-01 18:30:00,-2.52104,1.4592800000000001,2.9129265010000003,3.52896,1.02928,3.676,-6.05,0.43,6.0652617421,-2.54104,1.4592800000000001,2.9302529584,-6.07,0.43,6.0852115822
2021-03-01 19:00:00,-2.282,1.459,2.7085429662,3.528,1.029,3.675,-5.8100000000000005,0.43,5.8258904899,-2.302,1.459,2.7254146474,-5.83,0.43,5.845836125
2021-03-01 19:30:00,-1.8688,1.5516,2.4289660352,3.5712,1.0416,3.7199999999999998,-5.44,0.51,5.4638539512,-1.8888,1.5615999999999999,2.4507468249,-5.46,0.52,5.4847060085
2021-03-01 20:00:00,-6.71864,0.022480000000000003,6.718677608,0.8313600000000001,0.24248000000000003,0.866,-7.55,-0.22,7.5532046179,-6.73864,0.03248,6.7387182758,-7.57,-0.21,7.5729122536
2021-03-01 20:30:00,-8.07,-0.53,8.0873852388,0.0,0.0,0.0,-8.07,-0.53,8.0873852388,-8.08,-0.43,8.0914337419,-8.08,-0.43,8.0914337419
2021-03-01 21:00:00,-7.8100000000000005,-0.62,7.8345708242,0.0,0.0,0.0,-7.8100000000000005,-0.62,7.8345708242,-7.8,-0.43,7.8118435724,-7.8,-0.43,7.8118435724
2021-03-01 21:30:00,-7.34,-0.37,7.3493196964,0.0,0.0,0.0,-7.34,-0.37,7.3493196964,-7.37,-0.36,7.3787871632,-7.37,-0.36,7.3787871632
2021-03-01 22:00:00,-6.74,-0.27,6.745405844,0.0,0.0,0.0,-6.74,-0.27,6.745405844,-6.76,-0.27,6.7653898631,-6.76,-0.27,6.7653898631
2021-03-01 22:30:00,-6.31,-0.27,6.3157739035,0.0,0.0,0.0,-6.31,-0.27,6.3157739035,-6.33,-0.22,6.333821911,-6.33,-0.22,6.333821911
2021-03-01 23:00:00,-5.86,-0.72,5.9040663953,0.0,0.0,0.0,-5.86,-0.72,5.9040663953,-5.87,0.62,5.9026519464,-5.87,0.62,5.9026519464
2021-03-01 23:30:00,-5.54,0.0,5.54,0.0,0.0,0.0,-5.54,0.0,5.54,-5.5600000000000005,0.0,5.5600000000000005,-5.5600000000000005,0.0,5.5600000000000005
2021-03-02 00:00:00,-5.29,-0.54,5.3174900094,0.0,0.0,0.0,-5.29,-0.54,5.3174900094,-5.31,0.73,5.3599440296,-5.31,0.73,5.3599440296
2021-03-02 00:30:00,-5.29,-0.8300000000000001,5.3547175462,0.0,0.0,0.0,-5.29,-0.8300000000000001,5.3547175462,-5.31,-0.8200000000000001,5.3729414663,-5.31,-0.8200000000000001,5.3729414663
2021-03-02 01:00:00,-5.39,-0.78,5.4461454259,0.0,0.0,0.0,-5.39,-0.78,5.4461454259,-5.41,-0.87,5.4795072771,-5.41,-0.87,5.4795072771
2021-03-02 01:30:00,-5.39,-0.91,5.4662784415,0.0,0.0,0.0,-5.39,-0.91,5.4662784415,-5.41,-0.89,5.4827183039000005,-5.41,-0.89,5.4827183039000005
2021-03-02 02:00:00,-5.33,0.0,5.33,0.0,0.0,0.0,-5.33,0.0,5.33,-5.35,0.0,5.35,-5.35,0.0,5.35
2021-03-02 02:30:00,-5.25,0.0,5.25,0.0,0.0,0.0,-5.25,0.0,5.25,-5.28,0.0,5.28,-5.28,0.0,5.28
2021-03-02 03:00:00,-5.25,-0.92,5.33,0.0,0.0,0.0,-5.25,-0.92,5.33,-5.26,-0.9,5.3364407614000005,-5.26,-0.9,5.3364407614000005
2021-03-02 03:30:00,-5.2,0.0,5.2,0.0,0.0,0.0,-5.2,0.0,5.2,-5.22,0.0,5.22,-5.22,0.0,5.22
2021-03-02 04:00:00,-5.12,-0.91,5.2002403791,0.0,0.0,0.0,-5.12,-0.91,5.2002403791,-5.14,-0.87,5.2131084777,-5.14,-0.87,5.2131084777
2021-03-02 04:30:00,-5.06,-0.22,5.0647803506,0.0,0.0,0.0,-5.06,-0.22,5.0647803506,-5.08,0.09,5.0807971815,-5.08,0.09,5.0807971815
2021-03-02 05:00:00,-5.38,-0.22,5.3844962624,0.0,0.0,0.0,-5.38,-0.22,5.3844962624,-5.4,-0.22,5.4044796234,-5.4,-0.22,5.4044796234
2021-03-02 05:30:00,-5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,-5.64,-0.22,5.6442891492000005,-5.66,-0.22,5.6642740047,-5.66,-0.22,5.6642740047
2021-03-02 06:00:00,-5.73,-0.23,5.734614198,0.0,0.0,0.0,-5.73,-0.23,5.734614198,-5.75,-0.22,5.7542071565,-5.75,-0.22,5.7542071565
2021-03-02 06:30:00,-6.3,-0.36,6.3102773315,0.0,0.0,0.0,-6.3,-0.36,6.3102773315,-6.32,-0.35000000000000003,6.3296840363,-6.32,-0.35000000000000003,6.3296840363
2021-03-02 07:00:00,-6.76,-0.52,6.7799705014,0.0,0.0,0.0,-6.76,-0.52,6.7799705014,-6.78,-0.51,6.7991543592,-6.78,-0.51,6.7991543592
2021-03-02 07:30:00,-3.05968,0.60926,3.1197499018,2.26032,0.6592600000000001,2.3545,-5.32,-0.05,5.3202349572,-3.07968,0.62926,3.1433098877,-5.34,-0.03,5.340084269
2021-03-02 08:00:00,-1.00768,1.30026,1.6450212917,3.53232,1.03026,3.6795,-4.54,0.27,4.5480215479,-1.02768,1.31026,1.6652049273,-4.5600000000000005,0.28,4.5685884034
2021-03-02 08:30:00,-7.5796,-0.8753000000000001,7.6299728866,0.2904,0.0847,0.3025,-7.87,-0.96,7.9283352603,-7.5996,-0.8653000000000001,7.6487034359,-7.89,-0.9500000000000001,7.9469868504
2021-03-02 09:00:00,-3.18096,0.009720000000000001,3.1809748506,2.63904,0.7697200000000001,2.749,-5.82,-0.76,5.8694122363000005,-3.21096,0.04972000000000001,3.2113449207,-5.85,-0.72,5.8941411588
2021-03-02 09:30:00,-1.70104,1.01928,1.9830453348,3.52896,1.02928,3.676,-5.23,-0.01,5.2300095602,-1.7310400000000001,1.17928,2.0945645848,-5.26,0.15,5.2621383486
2021-03-02 10:00:00,-1.6796,1.0197,1.9649031147,3.5304,1.0297,3.6775,-5.21,-0.01,5.2100095969,-1.7096,0.8097000000000001,1.8916517253,-5.24,-0.22,5.2446162872
2021-03-02 10:30:00,-1.70104,1.01928,1.9830453348,3.52896,1.02928,3.676,-5.23,-0.01,5.2300095602,-1.7310400000000001,1.02928,2.013930684,-5.26,0.0,5.26
2021-03-02 11:00:00,-1.75584,1.20788,2.131184694,3.52416,1.02788,3.6710000000000003,-5.28,0.18,5.2830672909,-1.77584,1.21788,2.153332162,-5.3,0.19,5.3034045669
2021-03-02 11:30:00,-1.86488,0.7781600000000001,2.0207202676,3.5251200000000003,1.02816,3.672,-5.39,-0.25,5.3957946588,-1.88488,0.7781600000000001,2.0391923892,-5.41,-0.25,5.4157732597
2021-03-02 12:00:00,-2.09296,0.7987200000000001,2.2401864208,3.52704,1.02872,3.674,-5.62,-0.23,5.6247044367,-2.12296,0.7787200000000001,2.2612748617,-5.65,-0.25,5.6555282689
2021-03-02 12:30:00,-2.1334400000000002,0.7985800000000001,2.2780026888,3.52656,1.02858,3.6734999999999998,-5.66,-0.23,5.6646712173000004,-2.16344,0.8085800000000001,2.3096047822,-5.69,-0.22,5.6942514872
2021-03-02 13:00:00,-2.04728,0.7974600000000001,2.1971112512,3.52272,1.02746,3.6695,-5.57,-0.23,5.574746631,-2.0672800000000002,0.8074600000000001,2.2193778971,-5.59,-0.22,5.5943274842
2021-03-02 13:30:00,-1.8553600000000001,0.62802,1.9587674313,3.5246399999999998,1.02802,3.6715,-5.38,-0.4,5.3948493955,-1.86536,1.2380200000000001,2.2388080422,-5.39,0.21,5.3940893578
2021-03-02 14:00:00,-8.10384,-1.70112,8.2804608567,0.23616,0.06888000000000001,0.246,-8.34,-1.77,8.5257550985,-7.9538400000000005,-0.51112,7.9702455671,-8.19,-0.58,8.2105115553
2021-03-02 14:30:00,-8.32,-1.75,8.5020526933,0.0,0.0,0.0,-8.32,-1.75,8.5020526933,-8.16,-0.55,8.178514535,-8.16,-0.55,8.178514535
2021-03-02 15:00:00,-2.98272,0.20754000000000003,2.9899316798,2.59728,0.7575400000000001,2.7055,-5.58,-0.55,5.6070402174,-2.9927200000000003,0.53754,3.0406121505,-5.59,-0.22,5.5943274842
2021-03-02 15:30:00,-5.66432,-0.51626,5.6877979438,1.31568,0.38374,1.3705,-6.98,-0.9,7.0377837421,-5.68432,-0.44626000000000005,5.7018104011,-7.0,-0.8300000000000001,7.049035395
2021-03-02 16:00:00,-8.29,-0.92,8.3408932375,0.0,0.0,0.0,-8.29,-0.92,8.3408932375,-8.31,-0.92,8.3607714955,-8.31,-0.92,8.3607714955
2021-03-02 16:30:00,-8.77,-0.9500000000000001,8.821303758500001,0.0,0.0,0.0,-8.77,-0.9500000000000001,8.821303758500001,-8.79,-0.9500000000000001,8.841187703,-8.79,-0.9500000000000001,8.841187703
2021-03-02 17:00:00,-3.17296,1.00872,3.3294430766,3.04704,0.8887200000000001,3.174,-6.22,0.12,6.2211574486,-3.1929600000000002,1.03872,3.357667762,-6.24,0.15,6.2418026242
2021-03-02 17:30:00,-2.40776,1.38732,2.7788423849,3.52224,1.02732,3.669,-5.93,0.36,5.9409174376,-2.42776,1.3973200000000001,2.801164365,-5.95,0.37,5.9614931016
2021-03-02 18:00:00,-2.64584,1.16788,2.8921294923,3.52416,1.02788,3.6710000000000003,-6.17,0.14,6.1715881262,-2.62584,1.57788,3.0634524641,-6.15,0.55,6.1745445176
2021-03-02 18:30:00,-2.67392,1.35844,2.999201127,3.52608,1.02844,3.673,-6.2,0.33,6.2087760469,-2.6939200000000003,1.4084400000000001,3.039886215,-6.22,0.38,6.2315969061
2021-03-02 19:00:00,-2.36008,1.48956,2.7908361829,3.52992,1.02956,3.677,-5.89,0.46,5.9079353416,-2.39008,1.49956,2.8215532247,-5.92,0.47000000000000003,5.9386277876
2021-03-02 19:30:00,-8.34056,-0.52558,8.357103293,0.28944000000000003,0.08442000000000001,0.3015,-8.63,-0.61,8.6515316563,-8.37056,-0.51558,8.3864234004,-8.66,-0.6000000000000001,8.6807603354
2021-03-02 20:00:00,-8.65,-0.75,8.6824535703,0.0,0.0,0.0,-8.65,-0.75,8.6824535703,-8.68,-0.74,8.7114866699,-8.68,-0.74,8.7114866699
2021-03-02 20:30:00,-8.27,-0.66,8.2962943535,0.0,0.0,0.0,-8.27,-0.66,8.2962943535,-8.3,-0.65,8.3254129027,-8.3,-0.65,8.3254129027
2021-03-02 21:00:00,-7.96,-0.91,8.0118474773,0.0,0.0,0.0,-7.96,-0.91,8.0118474773,-7.89,-0.54,7.9084574981,-7.89,-0.54,7.9084574981
2021-03-02 21:30:00,-7.53,-0.53,7.5486290146,0.0,0.0,0.0,-7.53,-0.53,7.5486290146,-7.55,-0.52,7.5678860985,-7.55,-0.52,7.5678860985
2021-03-02 22:00:00,-6.93,-0.46,6.9452501755,0.0,0.0,0.0,-6.93,-0.46,6.9452501755,-6.92,-0.17,6.9220878353,-6.92,-0.17,6.9220878353
2021-03-02 22:30:00,-6.41,-0.22,6.4137742399,0.0,0.0,0.0,-6.41,-0.22,6.4137742399,-6.43,-0.22,6.4337625073,-6.43,-0.22,6.4337625073
2021-03-02 23:00:00,-5.94,-0.22,5.9440726779,0.0,0.0,0.0,-5.94,-0.22,5.9440726779,-5.96,-0.22,5.9640590205,-5.96,-0.22,5.9640590205
2021-03-02 23:30:00,-5.58,0.0,5.58,0.0,0.0,0.0,-5.58,0.0,5.58,-5.6,0.0,5.6,-5.6,0.0,5.6
2021-03-03 00:00:00,-5.32,-0.62,5.3560059746,0.0,0.0,0.0,-5.32,-0.62,5.3560059746,-5.34,-0.75,5.3924113345,-5.34,-0.75,5.3924113345
2021-03-03 00:30:00,-5.3,-0.85,5.3677276384,0.0,0.0,0.0,-5.3,-0.85,5.3677276384,-5.32,-0.84,5.3859075373,-5.32,-0.84,5.3859075373
2021-03-03 01:00:00,-5.5,-0.61,5.5337238818,0.0,0.0,0.0,-5.5,-0.61,5.5337238818,-5.52,-0.63,5.5558347708,-5.52,-0.63,5.5558347708
2021-03-03 01:30:00,-5.5,0.0,5.5,0.0,0.0,0.0,-5.5,0.0,5.5,-5.52,-0.22,5.5243823184,-5.52,-0.22,5.5243823184
2021-03-03 02:00:00,-5.41,-0.74,5.460375445,0.0,0.0,0.0,-5.41,-0.74,5.460375445,-5.44,-0.65,5.4786951001,-5.44,-0.65,5.4786951001
2021-03-03 02:30:00,-5.48,-0.65,5.5184146274,0.0,0.0,0.0,-5.48,-0.65,5.5184146274,-5.5,-0.6900000000000001,5.5431128439,-5.5,-0.6900000000000001,5.5431128439
2021-03-03 03:00:00,-5.44,0.0,5.44,0.0,0.0,0.0,-5.44,0.0,5.44,-5.46,0.0,5.46,-5.46,0.0,5.46
2021-03-03 03:30:00,-5.34,-0.23,5.3449508885,0.0,0.0,0.0,-5.34,-0.23,5.3449508885,-5.36,-0.28,5.3673084502,-5.36,-0.28,5.3673084502
2021-03-03 04:00:00,-5.23,-0.27,5.2369647698,0.0,0.0,0.0,-5.23,-0.27,5.2369647698,-5.25,-0.35000000000000003,5.2616537324,-5.25,-0.35000000000000003,5.2616537324
2021-03-03 04:30:00,-5.23,-0.22,5.234625106,0.0,0.0,0.0,-5.23,-0.22,5.234625106,-5.25,-0.22,5.254607502,-5.25,-0.22,5.254607502
2021-03-03 05:00:00,-5.46,-0.22,5.4644304369,0.0,0.0,0.0,-5.46,-0.22,5.4644304369,-5.48,-0.22,5.4844142805,-5.48,-0.22,5.4844142805
2021-03-03 05:30:00,-5.62,-0.22,5.6243044014,0.0,0.0,0.0,-5.62,-0.22,5.6243044014,-5.64,-0.22,5.6442891492000005,-5.64,-0.22,5.6442891492000005
2021-03-03 06:00:00,-5.9,-0.27,5.9061747350000005,0.0,0.0,0.0,-5.9,-0.27,5.9061747350000005,-5.91,-0.26,5.9157163556,-5.91,-0.26,5.9157163556
2021-03-03 06:30:00,-6.44,-0.36,6.4500542633,0.0,0.0,0.0,-6.44,-0.36,6.4500542633,-6.46,-0.35000000000000003,6.4694744763,-6.46,-0.35000000000000003,6.4694744763
2021-03-03 07:00:00,-6.95,-0.61,6.9767184263,0.0,0.0,0.0,-6.95,-0.61,6.9767184263,-6.96,-0.55,6.9816975013,-6.96,-0.55,6.9816975013
2021-03-03 07:30:00,-7.44,-0.7000000000000001,7.4728575525,0.0,0.0,0.0,-7.44,-0.7000000000000001,7.4728575525,-7.47,-0.6900000000000001,7.5017997841,-7.47,-0.6900000000000001,7.5017997841
2021-03-03 08:00:00,-7.88,-0.92,7.9335238072,0.0,0.0,0.0,-7.88,-0.92,7.9335238072,-7.87,-0.76,7.9066111578000005,-7.87,-0.76,7.9066111578000005
2021-03-03 08:30:00,-6.058,-0.24150000000000002,6.0628117446,1.092,0.3185,1.1375,-7.15,-0.56,7.1718965414,-6.078,-0.2315,6.0824071099,-7.17,-0.55,7.191063899
2021-03-03 09:00:00,-1.61928,0.5814600000000001,1.7205125544,3.57072,1.04146,3.7195,-5.19,-0.46,5.210345478,-1.5192800000000002,1.83146,2.3795918663,-5.09,0.79,5.1509416615
2021-03-03 09:30:00,-1.64352,0.52314,1.7247705500000001,3.57648,1.04314,3.7255000000000003,-5.22,-0.52,5.2458364443,-1.53352,1.86314,2.4130839708,-5.11,0.8200000000000001,5.1753743826
2021-03-03 10:00:00,-1.8607200000000002,0.44104000000000004,1.9122748756,3.56928,1.04104,3.718,-5.43,-0.6000000000000001,5.4630485995,-1.75072,1.7910400000000002,2.5045647925,-5.32,0.75,5.3726064438
2021-03-03 10:30:00,-1.96408,0.41006000000000004,2.0064295278,3.56592,1.04006,3.7145,-5.53,-0.63,5.5657703869,-1.8540800000000002,1.77006,2.5633425542,-5.42,0.73,5.4689395681
2021-03-03 11:00:00,-1.9664800000000002,0.40936000000000006,2.0086361542,3.56352,1.03936,3.7119999999999997,-5.53,-0.63,5.5657703869,-1.85648,1.75936,2.5577070982,-5.42,0.72,5.4676137391
2021-03-03 11:30:00,-1.96312,0.41034000000000004,2.00554707,3.5668800000000003,1.04034,3.7155,-5.53,-0.63,5.5657703869,-1.85312,1.76034,2.5559441798,-5.42,0.72,5.4676137391
2021-03-03 12:00:00,-1.9968,0.3976,2.036,3.5232,1.0276,3.67,-5.52,-0.63,5.5558347708,-1.9168,1.7476,2.5938828038,-5.44,0.72,5.4874402047
2021-03-03 12:30:00,-1.9996800000000001,1.23676,2.3512327405,3.52032,1.02676,3.667,-5.52,0.21,5.5239931209,-2.02968,1.24676,2.3820183459,-5.55,0.22,5.5543586488
2021-03-03 13:00:00,-1.95296,1.26872,2.3288845398999998,3.52704,1.02872,3.674,-5.48,0.24,5.4852529568,-1.97296,1.27872,2.351105272,-5.5,0.25,5.5056788864
2021-03-03 13:30:00,-1.87064,1.26648,2.2590408584,3.51936,1.02648,3.666,-5.39,0.24,5.3953405824,-1.89064,1.27648,2.2812103805,-5.41,0.25,5.4157732597
2021-03-03 14:00:00,-1.7377600000000002,1.26732,2.1507928306,3.52224,1.02732,3.669,-5.26,0.24,5.2654724384,-1.7577600000000002,1.27732,2.1728475786,-5.28,0.25,5.2859152471
2021-03-03 14:30:00,-2.82944,0.77558,2.9338123747,2.83056,0.8255800000000001,2.9485,-5.66,-0.05,5.6602208437,-2.81944,0.9755800000000001,2.9834540804,-5.65,0.15,5.6519907997
2021-03-03 15:00:00,-8.19832,-0.9007600000000001,8.247655388,0.03168,0.00924,0.033,-8.23,-0.91,8.2801570033,-8.20832,-0.81076,8.248263393,-8.24,-0.8200000000000001,8.2807004535
2021-03-03 15:30:00,-2.27592,1.12244,2.5376531284,3.09408,0.90244,3.223,-5.37,0.22,5.3745046283,-2.29592,1.1424400000000001,2.5644527291,-5.39,0.24,5.3953405824
2021-03-03 16:00:00,-1.60776,1.33732,2.0912477137,3.52224,1.02732,3.669,-5.13,0.31,5.1393579366,-1.62776,1.34732,2.1130247987,-5.15,0.32,5.1599321701
2021-03-03 16:30:00,-1.7172800000000001,1.40746,2.2203590363,3.52272,1.02746,3.6695,-5.24,0.38,5.2537605579,-1.7372800000000002,1.40746,2.2358634686,-5.26,0.38,5.2737083727
2021-03-03 17:00:00,-2.28344,1.37858,2.6673172009,3.52656,1.02858,3.6734999999999998,-5.8100000000000005,0.35000000000000003,5.8205326217,-2.30344,1.37858,2.6844587257,-5.83,0.35000000000000003,5.8404965542
2021-03-03 17:30:00,-2.70392,1.37844,3.0350090939,3.52608,1.02844,3.673,-6.23,0.35000000000000003,6.2398237155,-2.72392,1.37844,3.0528408082,-6.25,0.35000000000000003,6.2597923288
2021-03-03 18:00:00,-2.5815200000000003,1.42914,2.9507095164,3.52848,1.02914,3.6755,-6.11,0.4,6.1230792907,-2.61152,1.42914,2.9769914091,-6.14,0.4,6.1530155209
2021-03-03 18:30:00,-2.50344,1.42858,2.8823692772,3.52656,1.02858,3.6734999999999998,-6.03,0.4,6.0432524356,-2.52344,1.42858,2.8997569295,-6.05,0.4,6.0632087215
2021-03-03 19:00:00,-2.3296,1.4297,2.7333273221,3.5304,1.0297,3.6775,-5.86,0.4,5.8736360119,-2.3596,1.4297,2.7589407841,-5.89,0.4,5.9035667185000005
2021-03-03 19:30:00,-2.1849600000000002,1.40772,2.5991779084999997,3.45504,1.00772,3.599,-5.64,0.4,5.6541666053,-2.20496,1.40772,2.6160130351,-5.66,0.4,5.6741166713
2021-03-03 20:00:00,-8.41488,-0.6668400000000001,8.4412606286,0.04512,0.013160000000000002,0.047,-8.46,-0.68,8.487284607,-8.43488,-0.6468400000000001,8.4596455363,-8.48,-0.66,8.5056451842
2021-03-03 20:30:00,-2.8816,1.0887,3.0804035856,2.7384,0.7987000000000001,2.8525,-5.62,0.29,5.6274772323,-2.9016,1.1187,3.109786528,-5.64,0.32,5.64907072
2021-03-03 21:00:00,-0.982,1.669,1.93646198,3.528,1.029,3.675,-4.51,0.64,4.5551838602,-1.012,1.669,1.9518465616,-4.54,0.64,4.5848882211
2021-03-03 21:30:00,-0.6129600000000001,1.74872,1.8530357794999999,3.52704,1.02872,3.674,-4.14,0.72,4.2021423108,-0.6329600000000001,1.74872,1.8597472947,-4.16,0.72,4.2218479366
2021-03-03 22:00:00,0.037040000000000003,1.9087200000000002,1.9090793593000002,3.52704,1.02872,3.674,-3.49,0.88,3.59923603,0.017040000000000003,1.9087200000000002,1.9087960603,-3.51,0.88,3.6186323383
2021-03-03 22:30:00,-5.91504,0.03978,5.9151737633,0.20496,0.05978000000000001,0.21350000000000002,-6.12,-0.02,6.1200326797,-5.93504,0.07978,5.9355761852,-6.14,0.02,6.1400325732
2021-03-03 23:00:00,-5.76,0.0,5.76,0.0,0.0,0.0,-5.76,0.0,5.76,-5.78,0.0,5.78,-5.78,0.0,5.78
2021-03-03 23:30:00,-5.4,0.0,5.4,0.0,0.0,0.0,-5.4,0.0,5.4,-5.42,0.0,5.42,-5.42,0.0,5.42
2021-03-04 00:00:00,-5.1,-0.56,5.1306529799,0.0,0.0,0.0,-5.1,-0.56,5.1306529799,-5.12,0.72,5.1703771623,-5.12,0.72,5.1703771623
2021-03-04 00:30:00,-5.1,0.0,5.1,0.0,0.0,0.0,-5.1,0.0,5.1,-5.12,0.0,5.12,-5.12,0.0,5.12
2021-03-04 01:00:00,-5.26,0.0,5.26,0.0,0.0,0.0,-5.26,0.0,5.26,-5.28,0.0,5.28,-5.28,0.0,5.28
2021-03-04 01:30:00,-5.28,0.0,5.28,0.0,0.0,0.0,-5.28,0.0,5.28,-5.3,0.23,5.3049882186,-5.3,0.23,5.3049882186
2021-03-04 02:00:00,-5.19,0.0,5.19,0.0,0.0,0.0,-5.19,0.0,5.19,-5.21,0.0,5.21,-5.21,0.0,5.21
2021-03-04 02:30:00,-5.1,0.19,5.1035379885,0.0,0.0,0.0,-5.1,0.19,5.1035379885,-5.13,0.22,5.134715182,-5.13,0.22,5.134715182
2021-03-04 03:00:00,-5.1,0.0,5.1,0.0,0.0,0.0,-5.1,0.0,5.1,-5.13,0.0,5.13,-5.13,0.0,5.13
2021-03-04 03:30:00,-5.02,0.0,5.02,0.0,0.0,0.0,-5.02,0.0,5.02,-5.04,0.28,5.0477717856,-5.04,0.28,5.0477717856
2021-03-04 04:00:00,-5.0,0.0,5.0,0.0,0.0,0.0,-5.0,0.0,5.0,-5.02,0.0,5.02,-5.02,0.0,5.02
2021-03-04 04:30:00,-4.9,0.0,4.9,0.0,0.0,0.0,-4.9,0.0,4.9,-4.92,0.0,4.92,-4.92,0.0,4.92
2021-03-04 05:00:00,-5.29,-0.22,5.2945726929,0.0,0.0,0.0,-5.29,-0.22,5.2945726929,-5.31,-0.22,5.3145554847,-5.31,-0.22,5.3145554847
2021-03-04 05:30:00,-5.4,-0.4,5.4147945483,0.0,0.0,0.0,-5.4,-0.4,5.4147945483,-5.41,0.03,5.4100831787,-5.41,0.03,5.4100831787
2021-03-04 06:00:00,-5.64,-0.63,5.675077092,0.0,0.0,0.0,-5.64,-0.63,5.675077092,-5.58,0.14,5.5817559961,-5.58,0.14,5.5817559961
2021-03-04 06:30:00,-6.17,-0.39,6.1823134828,0.0,0.0,0.0,-6.17,-0.39,6.1823134828,-6.19,-0.38,6.2016530054,-6.19,-0.38,6.2016530054
2021-03-04 07:00:00,-6.89,-0.63,6.9187426603,0.0,0.0,0.0,-6.89,-0.63,6.9187426603,-6.9,-0.59,6.9251786981,-6.9,-0.59,6.9251786981
2021-03-04 07:30:00,-4.00256,0.23342000000000002,4.0093604789,1.89744,0.55342,1.9765000000000001,-5.9,-0.32,5.9086715935,-4.02256,0.25342000000000003,4.0305347846,-5.92,-0.30000000000000004,5.9275964775
2021-03-04 08:00:00,-1.13104,1.25928,1.6926421949,3.52896,1.02928,3.676,-4.66,0.23,4.6656725132,-1.16104,1.25928,1.7128339091,-4.69,0.23,4.6956362721
2021-03-04 08:30:00,-1.39584,1.25788,1.8789974454,3.52416,1.02788,3.6710000000000003,-4.92,0.23,4.9253730823,-1.42584,1.25788,1.9013894393,-4.95,0.23,4.9553405534
2021-03-04 09:00:00,-7.77488,-0.8843400000000001,7.8250122204,0.22512000000000001,0.06566000000000001,0.23450000000000001,-8.0,-0.9500000000000001,8.0562087858,-7.79488,-0.8743400000000001,7.8437634239000005,-8.02,-0.9400000000000001,8.0748993802
2021-03-04 09:30:00,-3.64648,0.05186,3.6468487561,2.54352,0.7418600000000001,2.6495,-6.19,-0.6900000000000001,6.2283384622,-3.67648,0.07186000000000001,3.6771822160000003,-6.22,-0.67,6.2559811381
2021-03-04 10:00:00,-1.89904,0.8527800000000001,2.0817268433,3.54096,1.03278,3.6885,-5.44,-0.18,5.4429771265,-1.91904,0.8727800000000001,2.1081886657,-5.46,-0.16,5.4623438193
2021-03-04 10:30:00,-1.91248,0.80886,2.0764956658,3.52752,1.02886,3.6745,-5.44,-0.22,5.444446712,-1.93248,0.80886,2.0949304165,-5.46,-0.22,5.4644304369
2021-03-04 11:00:00,-3.29824,0.22718000000000002,3.3060547258,2.80176,0.81718,2.9185,-6.1,-0.59,6.1284663661,-3.31824,0.31718,3.333364644,-6.12,-0.5,6.140390867
2021-03-04 11:30:00,-8.84112,-1.2886600000000001,8.934542375,0.038880000000000005,0.011340000000000001,0.0405,-8.88,-1.3,8.9746531966,-8.87112,-1.27866,8.9627976352,-8.91,-1.29,9.0028995329
2021-03-04 12:00:00,-5.62216,-0.44688000000000005,5.6398922685,1.58784,0.46312000000000003,1.654,-7.21,-0.91,7.2672002862,-5.58216,-0.05688000000000001,5.5824497848,-7.17,-0.52,7.1888316158
2021-03-04 12:30:00,-4.09464,0.35448,4.1099553282,2.41536,0.7044800000000001,2.516,-6.51,-0.35000000000000003,6.5194018131,-4.11464,0.36448,4.1307515055,-6.53,-0.34,6.5388454637999995
2021-03-04 13:00:00,-2.51624,0.71818,2.6167243359,3.11376,0.9081800000000001,3.2435,-5.63,-0.19,5.6332051267,-2.5362400000000003,0.7381800000000001,2.6414812227,-5.65,-0.17,5.6525569435000005
2021-03-04 13:30:00,-1.8168000000000002,0.9876,2.0678771724,3.5232,1.0276,3.67,-5.34,-0.04,5.3401498106,-1.8368,1.3676,2.2900139738,-5.36,0.34,5.3707727563
2021-03-04 14:00:00,-1.38728,0.37746,1.4377141058,3.52272,1.02746,3.6695,-4.91,-0.65,4.9528375705,-1.39728,1.6874600000000002,2.1908702951,-4.92,0.66,4.96407091
2021-03-04 14:30:00,-1.2468,1.2576,1.7708946891,3.5232,1.0276,3.67,-4.77,0.23,4.7755418541,-1.2668,1.2576,1.7850322126,-4.79,0.23,4.7955187415000005
2021-03-04 15:00:00,-4.72976,-0.25368,4.7365581597,1.77024,0.51632,1.8439999999999999,-6.5,-0.77,6.5454488005,-4.74976,-0.23368000000000003,4.7555048523,-6.52,-0.75,6.5629947433
2021-03-04 15:30:00,-6.25216,-0.42438000000000003,6.2665463415,1.04784,0.30562,1.0915,-7.3,-0.73,7.3364092034,-6.27216,-0.35438000000000003,6.2821633416000005,-7.32,-0.66,7.3496938712
2021-03-04 16:00:00,-1.58624,1.28068,2.0387002232,3.53376,1.03068,3.681,-5.12,0.25,5.126099882,-1.6062400000000001,1.28068,2.0542999294,-5.14,0.25,5.1460761751
2021-03-04 16:30:00,-1.80536,1.2780200000000002,2.2119357699,3.5246399999999998,1.02802,3.6715,-5.33,0.25,5.3358598182,-1.82536,1.2780200000000002,2.2282895346,-5.35,0.25,5.3558379363
2021-03-04 17:00:00,-1.9464000000000001,1.4223,2.410686676,3.5736,1.0423,3.7225,-5.52,0.38,5.5330642505,-1.9764,1.4223,2.4349731518,-5.55,0.38,5.5629937983
2021-03-04 17:30:00,-2.104,1.483,2.5741221805,3.576,1.043,3.725,-5.68,0.44,5.6970167632,-2.134,1.483,2.5987006369,-5.71,0.44,5.7269276231
2021-03-04 18:00:00,-2.35448,1.43286,2.7562046096,3.57552,1.04286,3.7245,-5.93,0.39,5.9428107828000005,-2.38448,1.44286,2.7870396212,-5.96,0.4,5.9734077376
2021-03-04 18:30:00,-2.23688,1.4721600000000001,2.6778512280999998,3.5731200000000003,1.04216,3.722,-5.8100000000000005,0.43,5.8258904899,-2.26688,1.48216,2.7084207945000003,-5.84,0.44,5.8565518866
2021-03-04 19:00:00,-2.004,1.533,2.5231141472000003,3.576,1.043,3.725,-5.58,0.49,5.6014730206,-2.024,1.5430000000000001,2.5450785842,-5.6,0.5,5.6222771187
2021-03-04 19:30:00,-1.7723200000000001,1.57474,2.3708488459,3.54768,1.03474,3.6955,-5.32,0.54,5.3473357852,-1.7923200000000001,1.57474,2.385836761,-5.34,0.54,5.3672339245
2021-03-04 20:00:00,-1.472,1.639,2.2029763957,3.528,1.029,3.675,-5.0,0.61,5.0370725625,-1.502,1.649,2.2305167563,-5.03,0.62,5.0680666925
2021-03-04 20:30:00,-7.51928,-0.45104000000000005,7.5327955501,0.27072,0.07896,0.28200000000000003,-7.79,-0.53,7.808008709,-7.51928,-0.29104,7.5249103649,-7.79,-0.37,7.7987819562
2021-03-04 21:00:00,-7.79,-0.62,7.8146337086,0.0,0.0,0.0,-7.79,-0.62,7.8146337086,-7.8100000000000005,-0.55,7.8293422457,-7.8100000000000005,-0.55,7.8293422457
2021-03-04 21:30:00,-6.1308,0.0131,6.1308139957,0.5592,0.1631,0.5825,-6.69,-0.15,6.6916814031000005,-6.1508,0.033100000000000004,6.1508890618,-6.71,-0.13,6.7112591963
2021-03-04 22:00:00,-0.73136,1.75252,1.8990033702,3.12864,0.9125200000000001,3.259,-3.86,0.84,3.9503417574,-0.74136,1.84252,1.9860751748,-3.87,0.93,3.9801758755
2021-03-04 22:30:00,-6.26,-0.73,6.3024201700999996,0.0,0.0,0.0,-6.26,-0.73,6.3024201700999996,-6.26,0.58,6.2868115925,-6.26,0.58,6.2868115925
2021-03-04 23:00:00,-5.61,0.19,5.6132165467,0.0,0.0,0.0,-5.61,0.19,5.6132165467,-5.64,0.2,5.6435449852,-5.64,0.2,5.6435449852
2021-03-04 23:30:00,-5.3,0.0,5.3,0.0,0.0,0.0,-5.3,0.0,5.3,-5.33,0.23,5.3349601685,-5.33,0.23,5.3349601685
2021-03-05 00:00:00,-5.04,0.26,5.0467018933,0.0,0.0,0.0,-5.04,0.26,5.0467018933,-5.06,0.27,5.067198437,-5.06,0.27,5.067198437
2021-03-05 00:30:00,-5.1,0.23,5.1051836402,0.0,0.0,0.0,-5.1,0.23,5.1051836402,-5.12,0.23,5.125163412,-5.12,0.23,5.125163412
2021-03-05 01:00:00,-5.25,0.23,5.2550356802,0.0,0.0,0.0,-5.25,0.23,5.2550356802,-5.27,0.23,5.2750165877,-5.27,0.23,5.2750165877
2021-03-05 01:30:00,-5.29,0.0,5.29,0.0,0.0,0.0,-5.29,0.0,5.29,-5.31,0.23,5.3149788334,-5.31,0.23,5.3149788334
2021-03-05 02:00:00,-5.12,0.19,5.1235241778,0.0,0.0,0.0,-5.12,0.19,5.1235241778,-5.14,0.19,5.1435104744,-5.14,0.19,5.1435104744
2021-03-05 02:30:00,-5.06,0.22,5.0647803506,0.0,0.0,0.0,-5.06,0.22,5.0647803506,-5.08,0.22,5.084761548,-5.08,0.22,5.084761548
2021-03-05 03:00:00,-5.09,0.0,5.09,0.0,0.0,0.0,-5.09,0.0,5.09,-5.11,0.0,5.11,-5.11,0.0,5.11
2021-03-05 03:30:00,-5.06,0.2,5.0639510266,0.0,0.0,0.0,-5.06,0.2,5.0639510266,-5.08,0.2,5.0839354835,-5.08,0.2,5.0839354835
2021-03-05 04:00:00,-5.0,0.15,5.002249494,0.0,0.0,0.0,-5.0,0.15,5.002249494,-5.02,0.18,5.023226055,-5.02,0.18,5.023226055
2021-03-05 04:30:00,-5.03,-0.79,5.0916598472,0.0,0.0,0.0,-5.03,-0.79,5.0916598472,-5.05,-0.79,5.1114185898,-5.05,-0.79,5.1114185898
2021-03-05 05:00:00,-5.29,-0.67,5.3322603087000005,0.0,0.0,0.0,-5.29,-0.67,5.3322603087000005,-5.31,-0.66,5.350859744,-5.31,-0.66,5.350859744
2021-03-05 05:30:00,-5.15,0.0,5.15,0.0,0.0,0.0,-5.15,0.0,5.15,-5.16,0.0,5.16,-5.16,0.0,5.16
2021-03-05 06:00:00,-5.21,0.0,5.21,0.0,0.0,0.0,-5.21,0.0,5.21,-5.23,0.0,5.23,-5.23,0.0,5.23
2021-03-05 06:30:00,-5.88,-0.25,5.8853122262,0.0,0.0,0.0,-5.88,-0.25,5.8853122262,-5.9,-0.25,5.9052942348,-5.9,-0.25,5.9052942348
2021-03-05 07:00:00,-6.6,-0.59,6.6263187367,0.0,0.0,0.0,-6.6,-0.59,6.6263187367,-6.6,-0.5,6.6189122973,-6.6,-0.5,6.6189122973
2021-03-05 07:30:00,-7.28,-0.68,7.3116892713,0.0,0.0,0.0,-7.28,-0.68,7.3116892713,-7.3,-0.67,7.3306820965,-7.3,-0.67,7.3306820965
2021-03-05 08:00:00,-7.5600000000000005,-0.8,7.6022102049,0.0,0.0,0.0,-7.5600000000000005,-0.8,7.6022102049,-7.58,-0.79,7.6210563572000005,-7.58,-0.79,7.6210563572000005
2021-03-05 08:30:00,-7.98,-0.85,8.0251417433,0.0,0.0,0.0,-7.98,-0.85,8.0251417433,-8.0,-0.84,8.0439791148,-8.0,-0.84,8.0439791148
2021-03-05 09:00:00,-4.37576,0.20582000000000003,4.3805978416,1.97424,0.57582,2.0565,-6.35,-0.37,6.3607703936,-4.39576,0.21582,4.401054902,-6.37,-0.36,6.3801645747
2021-03-05 09:30:00,-5.06528,0.015960000000000002,5.0653051438,1.73472,0.5059600000000001,1.807,-6.8,-0.49,6.8176315536,-5.07528,0.04596,5.0754880948,-6.8100000000000005,-0.46,6.8255182953
2021-03-05 10:00:00,-8.54,-1.22,8.6267027305,0.0,0.0,0.0,-8.54,-1.22,8.6267027305,-8.57,-1.21,8.6549985557,-8.57,-1.21,8.6549985557
2021-03-05 10:30:00,-8.47,-1.11,8.5424235437,0.0,0.0,0.0,-8.47,-1.11,8.5424235437,-8.49,-1.11,8.562254376,-8.49,-1.11,8.562254376
2021-03-05 11:00:00,-3.8772,0.0704,3.877839089,2.3328,0.6804,2.43,-6.21,-0.61,6.2398878195,-3.9072,0.0604,3.9076668231,-6.24,-0.62,6.2707256358
2021-03-05 11:30:00,-1.46296,1.26872,1.9364664727,3.52704,1.02872,3.674,-4.99,0.24,4.9957682092,-1.48296,1.26872,1.951620045,-5.01,0.24,5.0157452088
2021-03-05 12:00:00,-1.5600800000000001,1.29956,2.0304447296,3.52992,1.02956,3.677,-5.09,0.27,5.0971560698,-1.5800800000000002,1.30956,2.0522183607,-5.11,0.28,5.1176654834
2021-03-05 12:30:00,-1.5086400000000002,1.2799800000000001,1.978469977,3.5313600000000003,1.02998,3.6785,-5.04,0.25,5.0461965875,-1.52864,1.28998,2.0001971528,-5.06,0.26,5.0666754386
2021-03-05 13:00:00,-1.35104,1.35928,1.9164945082,3.52896,1.02928,3.676,-4.88,0.33,4.8911450602,-1.37104,1.36928,1.9376992543,-4.9,0.34,4.9117817541
2021-03-05 13:30:00,-2.9180800000000002,0.82306,3.0319331539,2.58192,0.7530600000000001,2.6895,-5.5,0.07,5.5004454365,-2.9380800000000002,0.83306,3.0538996464,-5.52,0.08,5.5205796797
2021-03-05 14:00:00,-7.77,-0.76,7.80708012,0.0,0.0,0.0,-7.77,-0.76,7.80708012,-7.8,-0.75,7.835974732,-7.8,-0.75,7.835974732
2021-03-05 14:30:00,-7.68,-0.73,7.7146159982,0.0,0.0,0.0,-7.68,-0.73,7.7146159982,-7.7,-0.72,7.7335890762,-7.7,-0.72,7.7335890762
2021-03-05 15:00:00,-7.83,-0.75,7.8658375269,0.0,0.0,0.0,-7.83,-0.75,7.8658375269,-7.85,-0.74,7.8848018364,-7.85,-0.74,7.8848018364
2021-03-05 15:30:00,-7.87,-0.75,7.905656203,0.0,0.0,0.0,-7.87,-0.75,7.905656203,-7.89,-0.74,7.9246261741,-7.89,-0.74,7.9246261741
2021-03-05 16:00:00,-7.71,-0.62,7.7348884931,0.0,0.0,0.0,-7.71,-0.62,7.7348884931,-7.73,-0.61,7.7540312096,-7.73,-0.61,7.7540312096
2021-03-05 16:30:00,-2.07304,1.37078,2.4852630947,3.15696,0.92078,3.2885,-5.23,0.45,5.249323766,-2.0930400000000002,1.37078,2.5019700738,-5.25,0.45,5.2692504211
2021-03-05 17:00:00,-1.36496,1.69272,2.1744923086,3.57504,1.04272,3.724,-4.94,0.65,4.9825796532,-1.38496,1.70272,2.1948507011,-4.96,0.66,5.0037186172
2021-03-05 17:30:00,-1.1616,1.9137,2.2386518823,3.5784000000000002,1.0437,3.7275,-4.74,0.87,4.8191804282,-1.1916,1.9237000000000002,2.2628593085,-4.77,0.88,4.8504948201
2021-03-05 18:00:00,-1.02496,2.01272,2.2586688114999998,3.57504,1.04272,3.724,-4.6,0.97,4.7011594315,-1.04496,2.01272,2.2678146309000002,-4.62,0.97,4.7207308756
2021-03-05 18:30:00,-1.17928,2.06146,2.3749355044,3.57072,1.04146,3.7195,-4.75,1.02,4.8582815892,-1.19928,2.06146,2.3849297369,-4.77,1.02,4.8778376357
2021-03-05 19:00:00,-1.1716,2.0837,2.3904920519,3.5784000000000002,1.0437,3.7275,-4.75,1.04,4.8625199228,-1.1916,2.0937,2.4090434305,-4.77,1.05,4.8841990131
2021-03-05 19:30:00,-0.986,2.0595,2.2833607358,3.564,1.0395,3.7125,-4.55,1.02,4.6629282645,-1.016,2.0695,2.3054470825,-4.58,1.03,4.6943902692
2021-03-05 20:00:00,-0.57008,2.13956,2.2142059976,3.52992,1.02956,3.677,-4.1,1.11,4.247599322,-0.59008,2.14956,2.2290811111,-4.12,1.12,4.2695198793
2021-03-05 20:30:00,-3.9636,1.5227,4.2460264071000005,1.5864,0.4627,1.6525,-5.55,1.06,5.6503185751,-3.9836,1.5027,4.2576021714,-5.57,1.04,5.6662597893
2021-03-05 21:00:00,-6.82,0.12,6.8210556368,0.0,0.0,0.0,-6.82,0.12,6.8210556368,-6.84,0.14,6.8414325985,-6.84,0.14,6.8414325985
2021-03-05 21:30:00,-6.57,-0.04,6.5701217645,0.0,0.0,0.0,-6.57,-0.04,6.5701217645,-6.59,0.14,6.5914869339,-6.59,0.14,6.5914869339
2021-03-05 22:00:00,-6.19,0.21,6.1935611727,0.0,0.0,0.0,-6.19,0.21,6.1935611727,-6.21,0.21,6.2135497101,-6.21,0.21,6.2135497101
2021-03-05 22:30:00,-5.99,0.23,5.9944140664,0.0,0.0,0.0,-5.99,0.23,5.9944140664,-6.01,0.21,6.013667766,-6.01,0.21,6.013667766
2021-03-05 23:00:00,-5.61,0.23,5.6147128155,0.0,0.0,0.0,-5.61,0.23,5.6147128155,-5.64,0.23,5.6446877682,-5.64,0.23,5.6446877682
2021-03-05 23:30:00,-5.25,0.23,5.2550356802,0.0,0.0,0.0,-5.25,0.23,5.2550356802,-5.27,0.23,5.2750165877,-5.27,0.23,5.2750165877
2021-03-06 00:00:00,-4.85,-0.04,4.8501649455999996,0.0,0.0,0.0,-4.85,-0.04,4.8501649455999996,-4.82,0.59,4.8559757001,-4.82,0.59,4.8559757001
2021-03-06 00:30:00,-4.85,-0.4,4.8664668909,0.0,0.0,0.0,-4.85,-0.4,4.8664668909,-4.76,0.93,4.85,-4.76,0.93,4.85
2021-03-06 01:00:00,-4.94,-0.37,4.9538368968,0.0,0.0,0.0,-4.94,-0.37,4.9538368968,-4.84,0.96,4.9342881959,-4.84,0.96,4.9342881959
2021-03-06 01:30:00,-4.97,-0.39,4.9852783272,0.0,0.0,0.0,-4.97,-0.39,4.9852783272,-4.87,0.9400000000000001,4.9598891117,-4.87,0.9400000000000001,4.9598891117
2021-03-06 02:00:00,-4.9,-0.39,4.9154959058,0.0,0.0,0.0,-4.9,-0.39,4.9154959058,-4.79,0.92,4.8775506148000005,-4.79,0.92,4.8775506148000005
2021-03-06 02:30:00,-4.8100000000000005,-0.39,4.8257849103,0.0,0.0,0.0,-4.8100000000000005,-0.39,4.8257849103,-4.7,0.92,4.7891961747,-4.7,0.92,4.7891961747
2021-03-06 03:00:00,-4.72,-0.12,4.7215251773,0.0,0.0,0.0,-4.72,-0.12,4.7215251773,-4.66,0.7000000000000001,4.7122818252,-4.66,0.7000000000000001,4.7122818252
2021-03-06 03:30:00,-4.59,0.30000000000000004,4.5997934736,0.0,0.0,0.0,-4.59,0.30000000000000004,4.5997934736,-4.61,0.31,4.6204112371,-4.61,0.31,4.6204112371
2021-03-06 04:00:00,-4.47,0.30000000000000004,4.4800558032,0.0,0.0,0.0,-4.47,0.30000000000000004,4.4800558032,-4.49,0.31,4.5006888362,-4.49,0.31,4.5006888362
2021-03-06 04:30:00,-4.39,0.30000000000000004,4.4002386299000005,0.0,0.0,0.0,-4.39,0.30000000000000004,4.4002386299000005,-4.41,0.29,4.4195248613,-4.41,0.29,4.4195248613
2021-03-06 05:00:00,-4.29,0.30000000000000004,4.3004767178,0.0,0.0,0.0,-4.29,0.30000000000000004,4.3004767178,-4.3,0.29,4.3097679752,-4.3,0.29,4.3097679752
2021-03-06 05:30:00,-4.29,0.30000000000000004,4.3004767178,0.0,0.0,0.0,-4.29,0.30000000000000004,4.3004767178,-4.3,0.32,4.3118905366,-4.3,0.32,4.3118905366
2021-03-06 06:00:00,-4.38,0.28,4.3889406467,0.0,0.0,0.0,-4.38,0.28,4.3889406467,-4.4,0.28,4.4089000896,-4.4,0.28,4.4089000896
2021-03-06 06:30:00,-4.53,0.32,4.5412883634,0.0,0.0,0.0,-4.53,0.32,4.5412883634,-4.55,0.32,4.5612388668,-4.55,0.32,4.5612388668
2021-03-06 07:00:00,-4.85,0.24,4.8559345136,0.0,0.0,0.0,-4.85,0.24,4.8559345136,-4.87,0.24,4.8759101714,-4.87,0.24,4.8759101714
2021-03-06 07:30:00,-5.16,0.24,5.16557838,0.0,0.0,0.0,-5.16,0.24,5.16557838,-5.18,0.24,5.185556865,-5.18,0.24,5.185556865
2021-03-06 08:00:00,-5.44,0.21,5.4440517999,0.0,0.0,0.0,-5.44,0.21,5.4440517999,-5.46,0.21,5.4640369691,-5.46,0.21,5.4640369691
2021-03-06 08:30:00,-5.79,0.0,5.79,0.0,0.0,0.0,-5.79,0.0,5.79,-5.8100000000000005,0.21,5.813793942,-5.8100000000000005,0.21,5.813793942
2021-03-06 09:00:00,-6.24,-0.9,6.3045697712,0.0,0.0,0.0,-6.24,-0.9,6.3045697712,-6.26,-0.87,6.3201661371,-6.26,-0.87,6.3201661371
2021-03-06 09:30:00,-2.72968,1.3892600000000002,3.0628738547,2.02032,0.58926,2.1045,-4.75,0.8,4.8168973417,-2.72968,1.73926,3.2366924862,-4.75,1.15,4.8872282533
2021-03-06 10:00:00,-1.1248,1.7461,2.0770267812,2.9352,0.8561000000000001,3.0575,-4.06,0.89,4.1564046964,-1.1448,1.8161,2.1468083869,-4.08,0.96,4.1914198072
2021-03-06 10:30:00,-7.09,-0.23,7.0937296255,0.0,0.0,0.0,-7.09,-0.23,7.0937296255,-7.11,-0.23,7.1137191398,-7.11,-0.23,7.1137191398
2021-03-06 11:00:00,-7.07,-0.23,7.0737401705,0.0,0.0,0.0,-7.07,-0.23,7.0737401705,-7.09,-0.23,7.0937296255,-7.09,-0.23,7.0937296255
2021-03-06 11:30:00,-7.21,-0.23,7.2136675831,0.0,0.0,0.0,-7.21,-0.23,7.2136675831,-7.22,-0.23,7.223662506,-7.22,-0.23,7.223662506
2021-03-06 12:00:00,-3.27904,1.02528,3.4355934567,2.04096,0.59528,2.126,-5.32,0.43,5.3373495295,-3.29904,1.11528,3.4824580974,-5.34,0.52,5.3652586145
2021-03-06 12:30:00,-0.30584,2.02788,2.0508133508,3.52416,1.02788,3.6710000000000003,-3.83,1.0,3.9583961399,-0.32584,2.03788,2.0637651514,-3.85,1.01,3.9802763723
2021-03-06 13:00:00,-2.07128,1.5279600000000002,2.5738808442,2.59872,0.7579600000000001,2.707,-4.67,0.77,4.7330539824,-2.09128,1.63796,2.6563819379,-4.69,0.88,4.7718445071
2021-03-06 13:30:00,-6.92,-0.22,6.9234962266,0.0,0.0,0.0,-6.92,-0.22,6.9234962266,-6.94,-0.22,6.9434861561000005,-6.94,-0.22,6.9434861561000005
2021-03-06 14:00:00,-6.98,-0.31,6.9868805629,0.0,0.0,0.0,-6.98,-0.31,6.9868805629,-6.99,-0.38,7.0003214212,-6.99,-0.38,7.0003214212
2021-03-06 14:30:00,-6.98,-0.23,6.9837883702,0.0,0.0,0.0,-6.98,-0.23,6.9837883702,-6.99,-0.22,6.9934612318,-6.99,-0.22,6.9934612318
2021-03-06 15:00:00,-6.91,-0.85,6.9620830216,0.0,0.0,0.0,-6.91,-0.85,6.9620830216,-6.94,-0.9500000000000001,7.0047198374,-6.94,-0.9500000000000001,7.0047198374
2021-03-06 15:30:00,-6.91,0.0,6.91,0.0,0.0,0.0,-6.91,0.0,6.91,-6.94,0.0,6.94,-6.94,0.0,6.94
2021-03-06 16:00:00,-7.0,-0.22,7.0034562896,0.0,0.0,0.0,-7.0,-0.22,7.0034562896,-7.02,-0.22,7.0234464474,-7.02,-0.22,7.0234464474
2021-03-06 16:30:00,-7.26,-0.22,7.2633325685,0.0,0.0,0.0,-7.26,-0.22,7.2633325685,-7.27,0.0,7.27,-7.27,0.0,7.27
2021-03-06 17:00:00,-7.42,-0.22,7.4232607391,0.0,0.0,0.0,-7.42,-0.22,7.4232607391,-7.44,0.0,7.44,-7.44,0.0,7.44
2021-03-06 17:30:00,-7.63,-0.67,7.6593602866,0.0,0.0,0.0,-7.63,-0.67,7.6593602866,-7.65,-0.76,7.6876589414000005,-7.65,-0.76,7.6876589414000005
2021-03-06 18:00:00,-3.566,1.592,3.9052298268000003,2.304,0.672,2.4,-5.87,0.92,5.9416580178,-3.586,1.612,3.931658683,-5.89,0.9400000000000001,5.9645368638
2021-03-06 18:30:00,-1.20632,2.04774,2.3766461769,3.52368,1.02774,3.6705,-4.73,1.02,4.838729172,-1.22632,2.04774,2.3868598304,-4.75,1.02,4.8582815892
2021-03-06 19:00:00,-1.16152,2.06914,2.372860942,3.52848,1.02914,3.6755,-4.69,1.04,4.8039254782,-1.18152,2.07914,2.3914039077,-4.71,1.05,4.8256191313
2021-03-06 19:30:00,-0.85152,2.06914,2.2375045587,3.52848,1.02914,3.6755,-4.38,1.04,4.5017774268,-0.8615200000000001,2.19914,2.3618707522,-4.39,1.17,4.5432367317
2021-03-06 20:00:00,-0.45104000000000005,2.19928,2.245054476,3.52896,1.02928,3.676,-3.98,1.17,4.1484093337,-0.47104,2.19928,2.2491578869,-4.0,1.17,4.1676012285
2021-03-06 20:30:00,-0.16576000000000002,1.77082,1.7785611741,3.53424,1.03082,3.6814999999999998,-3.7,0.74,3.7732744401,-0.11576000000000002,2.72082,2.7232814489,-3.65,1.69,4.0222630446
2021-03-06 21:00:00,-4.03864,0.9649800000000001,4.1523245839,1.49136,0.43498000000000003,1.5535,-5.53,0.53,5.5553397736,-4.01864,1.9649800000000002,4.4733224621,-5.51,1.53,5.7184788187
2021-03-06 21:30:00,-5.79696,0.92922,5.8709620208,0.44304000000000004,0.12922,0.4615,-6.24,0.8,6.2910730404,-5.81696,1.00922,5.9038587932,-6.26,0.88,6.3215504426999996
2021-03-06 22:00:00,-0.14072,2.06604,2.0708267431,3.20928,0.9360400000000001,3.343,-3.35,1.13,3.5354490521,-0.15072000000000002,2.19604,2.2012060785,-3.36,1.26,3.588481573
2021-03-06 22:30:00,-6.0232,0.0949,6.0239475637,0.016800000000000002,0.0049,0.0175,-6.04,0.09,6.0406704926,-6.0332,0.3249,6.0419419271,-6.05,0.32,6.0584568992
2021-03-06 23:00:00,-5.64,0.23,5.6446877682,0.0,0.0,0.0,-5.64,0.23,5.6446877682,-5.66,0.24,5.6650860541,-5.66,0.24,5.6650860541
2021-03-06 23:30:00,-5.38,0.23,5.3849141126,0.0,0.0,0.0,-5.38,0.23,5.3849141126,-5.4,0.24,5.4053307022,-5.4,0.24,5.4053307022
2021-03-07 00:00:00,-5.1,0.25,5.1061237744,0.0,0.0,0.0,-5.1,0.25,5.1061237744,-5.11,0.25,5.1161118049,-5.11,0.25,5.1161118049
2021-03-07 00:30:00,-5.13,0.25,5.1360880054999996,0.0,0.0,0.0,-5.13,0.25,5.1360880054999996,-5.15,0.25,5.1560643906,-5.15,0.25,5.1560643906
2021-03-07 01:00:00,-5.2,0.25,5.2060061468,0.0,0.0,0.0,-5.2,0.25,5.2060061468,-5.22,0.25,5.2259831611,-5.22,0.25,5.2259831611
2021-03-07 01:30:00,-5.14,0.28,5.1476208097,0.0,0.0,0.0,-5.14,0.28,5.1476208097,-5.16,0.29,5.1681427999,-5.16,0.29,5.1681427999
2021-03-07 02:00:00,-5.17,0.0,5.17,0.0,0.0,0.0,-5.17,0.0,5.17,-5.16,0.48,5.1822774916,-5.16,0.48,5.1822774916
2021-03-07 02:30:00,-5.06,-0.42,5.0774009099,0.0,0.0,0.0,-5.06,-0.42,5.0774009099,-4.96,0.9,5.0409919659,-4.96,0.9,5.0409919659
2021-03-07 03:00:00,-5.06,-0.46,5.0808660679,0.0,0.0,0.0,-5.06,-0.46,5.0808660679,-4.96,0.85,5.0323056346,-4.96,0.85,5.0323056346
2021-03-07 03:30:00,-4.96,-0.38,4.9745351542,0.0,0.0,0.0,-4.96,-0.38,4.9745351542,-4.88,0.77,4.9403744797,-4.88,0.77,4.9403744797
2021-03-07 04:00:00,-4.87,0.24,4.8759101714,0.0,0.0,0.0,-4.87,0.24,4.8759101714,-4.89,0.25,4.8963864227,-4.89,0.25,4.8963864227
2021-03-07 04:30:00,-4.76,0.24,4.7660465797,0.0,0.0,0.0,-4.76,0.24,4.7660465797,-4.78,0.25,4.7865331922,-4.78,0.25,4.7865331922
2021-03-07 05:00:00,-4.64,0.26,4.6472787736,0.0,0.0,0.0,-4.64,0.26,4.6472787736,-4.66,0.27,4.6678153348,-4.66,0.27,4.6678153348
2021-03-07 05:30:00,-4.55,0.26,4.5574225172,0.0,0.0,0.0,-4.55,0.26,4.5574225172,-4.57,0.27,4.577968982,-4.57,0.27,4.577968982
2021-03-07 06:00:00,-4.67,0.23,4.6756603812,0.0,0.0,0.0,-4.67,0.23,4.6756603812,-4.69,0.23,4.6956362721,-4.69,0.23,4.6956362721
2021-03-07 06:30:00,-4.83,0.23,4.8354730896,0.0,0.0,0.0,-4.83,0.23,4.8354730896,-4.85,0.23,4.8554505455,-4.85,0.23,4.8554505455
2021-03-07 07:00:00,-4.91,0.23,4.9153840135,0.0,0.0,0.0,-4.91,0.23,4.9153840135,-4.93,0.23,4.9353621954,-4.93,0.23,4.9353621954
2021-03-07 07:30:00,-5.17,0.23,5.1751135253000005,0.0,0.0,0.0,-5.17,0.23,5.1751135253000005,-5.19,0.23,5.1950938394,-5.19,0.23,5.1950938394
2021-03-07 08:00:00,-5.48,0.16,5.4823352688,0.0,0.0,0.0,-5.48,0.16,5.4823352688,-5.5,0.17,5.5026266455,-5.5,0.17,5.5026266455
2021-03-07 08:30:00,-5.82,0.2,5.8234354122,0.0,0.0,0.0,-5.82,0.2,5.8234354122,-5.84,0.22,5.8441423665,-5.84,0.22,5.8441423665
2021-03-07 09:00:00,-6.09,-0.85,6.1490324442,0.0,0.0,0.0,-6.09,-0.85,6.1490324442,-6.11,-0.87,6.1716286343,-6.11,-0.87,6.1716286343
2021-03-07 09:30:00,-6.59,-0.43,6.6040139309,0.0,0.0,0.0,-6.59,-0.43,6.6040139309,-6.61,-0.43,6.6239716183,-6.61,-0.43,6.6239716183
2021-03-07 10:00:00,-6.74184,-0.21762,6.7453513659,0.00816,0.00238,0.0085,-6.75,-0.22,6.7535842336,-6.76184,-0.21762,6.7653409855,-6.77,-0.22,6.7735736506
2021-03-07 10:30:00,-6.76,-0.28,6.7657963315,0.0,0.0,0.0,-6.76,-0.28,6.7657963315,-6.79,-0.29,6.7961901092,-6.79,-0.29,6.7961901092
2021-03-07 11:00:00,-6.89,-0.22,6.8935114419,0.0,0.0,0.0,-6.89,-0.22,6.8935114419,-6.91,-0.22,6.9135012837000005,-6.91,-0.22,6.9135012837000005
2021-03-07 11:30:00,-6.89,-0.22,6.8935114419,0.0,0.0,0.0,-6.89,-0.22,6.8935114419,-6.91,-0.22,6.9135012837000005,-6.91,-0.22,6.9135012837000005
2021-03-07 12:00:00,-6.87,-0.22,6.8735216592,0.0,0.0,0.0,-6.87,-0.22,6.8735216592,-6.89,-0.22,6.8935114419,-6.89,-0.22,6.8935114419
2021-03-07 12:30:00,-6.87,-0.22,6.8735216592,0.0,0.0,0.0,-6.87,-0.22,6.8735216592,-6.91,-0.22,6.9135012837000005,-6.91,-0.22,6.9135012837000005
2021-03-07 13:00:00,-6.73,-0.22,6.7335948794,0.0,0.0,0.0,-6.73,-0.22,6.7335948794,-6.76,-0.22,6.7635789343,-6.76,-0.22,6.7635789343
2021-03-07 13:30:00,-6.61,-0.63,6.6399548191,0.0,0.0,0.0,-6.61,-0.63,6.6399548191,-6.63,-0.8,6.6780910446,-6.63,-0.8,6.6780910446
2021-03-07 14:00:00,-6.5,-0.55,6.5232277287,0.0,0.0,0.0,-6.5,-0.55,6.5232277287,-6.52,-0.63,6.550366402,-6.52,-0.63,6.550366402
2021-03-07 14:30:00,-6.5600000000000005,-0.24,6.5643887758,0.0,0.0,0.0,-6.5600000000000005,-0.24,6.5643887758,-6.58,-0.25,6.5847475274,-6.58,-0.25,6.5847475274
2021-03-07 15:00:00,-6.5600000000000005,-0.24,6.5643887758,0.0,0.0,0.0,-6.5600000000000005,-0.24,6.5643887758,-6.58,-0.32,6.5877765597,-6.58,-0.32,6.5877765597
2021-03-07 15:30:00,-6.68,-0.24,6.6843099868,0.0,0.0,0.0,-6.68,-0.24,6.6843099868,-6.7,0.0,6.7,-6.7,0.0,6.7
2021-03-07 16:00:00,-7.06,-0.74,7.0986759329,0.0,0.0,0.0,-7.06,-0.74,7.0986759329,-7.08,-0.8,7.1250543858,-7.08,-0.8,7.1250543858
2021-03-07 16:30:00,-3.1884,1.2888,3.4390260249,2.1216,0.6188,2.21,-5.31,0.67,5.3521023906,-3.2184,1.3088,3.4743425277,-5.34,0.6900000000000001,5.3843941163
2021-03-07 17:00:00,-2.65536,1.48052,3.0402098941,2.50464,0.7305200000000001,2.609,-5.16,0.75,5.2142209389,-2.68536,1.49052,3.0712877104,-5.19,0.76,5.245350322
2021-03-07 17:30:00,-2.97584,1.46038,3.3148655252,2.50416,0.73038,2.6085000000000003,-5.48,0.73,5.5284084509,-2.9958400000000003,1.47038,3.3372255917,-5.5,0.74,5.549558541
2021-03-07 18:00:00,-2.8715200000000003,1.50164,3.2404551841,2.50848,0.7316400000000001,2.613,-5.38,0.77,5.4348229042,-2.89152,1.50164,3.2581913081,-5.4,0.77,5.4546218934
2021-03-07 18:30:00,-3.02104,1.5017800000000001,3.3737258113,2.50896,0.7317800000000001,2.6135,-5.53,0.77,5.5833502487,-3.04104,1.5017800000000001,3.3916467166,-5.55,0.77,5.6031598228
2021-03-07 19:00:00,-2.9872,1.5029,3.3439605635,2.5128,0.7329,2.6175,-5.5,0.77,5.553638447,-3.0072,1.5029,3.3618388198,-5.52,0.77,5.5734459717
2021-03-07 19:30:00,-2.6572,1.5429,3.0726620787,2.5128,0.7329,2.6175,-5.17,0.81,5.2330679338,-2.6772,1.5429,3.0899741504,-5.19,0.81,5.2528278099
2021-03-07 20:00:00,-2.41672,1.54304,2.867317213,2.51328,0.73304,2.618,-4.93,0.81,4.9960984778,-2.43672,1.54304,2.8841943069,-4.95,0.81,5.0158349255
2021-03-07 20:30:00,-1.9748,1.6436000000000002,2.5692909528,2.5152,0.7336,2.62,-4.49,0.91,4.5812880285,-1.9948000000000001,1.6536,2.5910654179,-4.51,0.92,4.6028795335
2021-03-07 21:00:00,-1.6995200000000001,1.68514,2.3933376381,2.52048,0.73514,2.6255,-4.22,0.9500000000000001,4.3256097836,-1.7195200000000002,1.68514,2.4075809125,-4.24,0.9500000000000001,4.3451237036
2021-03-07 21:30:00,-1.39904,1.71528,2.2134810593,2.52096,0.73528,2.626,-3.92,0.98,4.0406435131,-1.41904,1.7252800000000001,2.233890239,-3.94,0.99,4.0624746153
2021-03-07 22:00:00,-1.1961600000000001,1.68612,2.0673169568,2.52384,0.7361200000000001,2.629,-3.7199999999999998,0.9500000000000001,3.8393879721,-1.21616,1.68612,2.0789530538,-3.74,0.9500000000000001,3.8587692338
2021-03-07 22:30:00,-0.7652,1.7564000000000002,1.9158475931,2.5248,0.7364,2.63,-3.29,1.02,3.444488351,-0.7852,1.7664,1.9330566469,-3.31,1.03,3.4665544854
2021-03-07 23:00:00,-0.3352,1.7764000000000002,1.8077488764,2.5248,0.7364,2.63,-2.86,1.04,3.0432219768,-0.3452,1.7864,1.8194471688,-2.87,1.05,3.0560431934
2021-03-07 23:30:00,-1.26776,1.44232,1.9202870618999999,1.96224,0.57232,2.044,-3.23,0.87,3.3451158425,-1.28776,1.46232,1.94851369,-3.25,0.89,3.3696587364
2021-03-08 00:00:00,-4.77,0.25,4.7765468699,0.0,0.0,0.0,-4.77,0.25,4.7765468699,-4.79,0.26,4.7970511775,-4.79,0.26,4.7970511775
2021-03-08 00:30:00,-4.86,0.25,4.8664257931,0.0,0.0,0.0,-4.86,0.25,4.8664257931,-4.88,0.26,4.8869213212,-4.88,0.26,4.8869213212
2021-03-08 01:00:00,-4.84,0.25,4.8464523107,0.0,0.0,0.0,-4.84,0.25,4.8464523107,-4.85,0.26,4.8569640723,-4.85,0.26,4.8569640723
2021-03-08 01:30:00,-5.05,0.25,5.0561843321,0.0,0.0,0.0,-5.05,0.25,5.0561843321,-5.07,0.26,5.0766622893,-5.07,0.26,5.0766622893
2021-03-08 02:00:00,-4.95,0.25,4.9563091106,0.0,0.0,0.0,-4.95,0.25,4.9563091106,-4.96,0.26,4.9668098413,-4.96,0.26,4.9668098413
2021-03-08 02:30:00,-4.95,0.25,4.9563091106,0.0,0.0,0.0,-4.95,0.25,4.9563091106,-4.96,0.26,4.9668098413,-4.96,0.26,4.9668098413
2021-03-08 03:00:00,-4.76,0.25,4.7665606049,0.0,0.0,0.0,-4.76,0.25,4.7665606049,-4.78,0.26,4.7870659072,-4.78,0.26,4.7870659072
2021-03-08 03:30:00,-4.83,0.25,4.8364656517,0.0,0.0,0.0,-4.83,0.25,4.8364656517,-4.85,0.26,4.8569640723,-4.85,0.26,4.8569640723
2021-03-08 04:00:00,-4.78,0.25,4.7865331922,0.0,0.0,0.0,-4.78,0.25,4.7865331922,-4.8,0.26,4.8070365091,-4.8,0.26,4.8070365091
2021-03-08 04:30:00,-4.8,0.25,4.8065060075,0.0,0.0,0.0,-4.8,0.25,4.8065060075,-4.82,0.26,4.8270073545,-4.82,0.26,4.8270073545
2021-03-08 05:00:00,-5.0,0.23,5.0052872045,0.0,0.0,0.0,-5.0,0.23,5.0052872045,-5.02,0.23,5.0252661621,-5.02,0.23,5.0252661621
2021-03-08 05:30:00,-5.25,0.14,5.2518663349,0.0,0.0,0.0,-5.25,0.14,5.2518663349,-5.26,0.17,5.2627464313,-5.26,0.17,5.2627464313
2021-03-08 06:00:00,-5.68,-0.22,5.6842589667,0.0,0.0,0.0,-5.68,-0.22,5.6842589667,-5.7,-0.22,5.7042440341,-5.7,-0.22,5.7042440341
2021-03-08 06:30:00,-6.25,-0.35000000000000003,6.2597923288,0.0,0.0,0.0,-6.25,-0.35000000000000003,6.2597923288,-6.27,-0.34,6.279211734,-6.27,-0.34,6.279211734
2021-03-08 07:00:00,-6.8100000000000005,-0.51,6.8290702149,0.0,0.0,0.0,-6.8100000000000005,-0.51,6.8290702149,-6.83,-0.5,6.8482771556,-6.83,-0.5,6.8482771556
2021-03-08 07:30:00,-7.6,-0.72,7.6340290804,0.0,0.0,0.0,-7.6,-0.72,7.6340290804,-7.61,-0.6900000000000001,7.6412171805,-7.61,-0.6900000000000001,7.6412171805
2021-03-08 08:00:00,-7.91,-0.81,7.9513646627,0.0,0.0,0.0,-7.91,-0.81,7.9513646627,-7.93,-0.8,7.9702509371,-7.93,-0.8,7.9702509371
2021-03-08 08:30:00,-8.16,-0.97,8.217450943,0.0,0.0,0.0,-8.16,-0.97,8.217450943,-8.18,-0.9500000000000001,8.2349802671,-8.18,-0.9500000000000001,8.2349802671
2021-03-08 09:00:00,-5.44512,-0.20066,5.4488160411,1.57488,0.45934,1.6405,-7.02,-0.66,7.0509573818,-5.46512,-0.19066000000000002,5.4684447378,-7.04,-0.65,7.0699434227
