Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 09:30:00,-3.9624,0.2943,3.9733142652,2.5176,0.7343000000000001,2.6225,-6.48,-0.44,6.4949210927,-3.9924,0.3043,4.0039800511,-6.51,-0.43,6.524185773
2021-03-08 10:00:00,-4.11192,0.24444000000000002,4.1191791658,2.5180800000000003,0.7344400000000001,2.623,-6.63,-0.49,6.6480824303,-4.13192,0.25444,4.1397466831,-6.65,-0.48,6.6673008032
2021-03-08 10:30:00,-4.50336,0.07402,4.5039682781,2.5166399999999998,0.73402,2.6215,-7.02,-0.66,7.0509573818,-4.52336,0.08402000000000001,4.5241402553,-7.04,-0.65,7.0699434227
2021-03-08 11:00:00,-3.67232,0.34474000000000005,3.6884657854,2.82768,0.82474,2.9455,-6.5,-0.48,6.5176989805000005,-3.7023200000000003,0.34474000000000005,3.7183355214000002,-6.53,-0.48,6.5476178874
2021-03-08 11:30:00,-7.7736,-0.8148000000000001,7.8161855147,0.5664,0.1652,0.59,-8.34,-0.98,8.397380544,-7.8036,-0.8048000000000001,7.8449905035,-8.37,-0.97,8.4260192262
2021-03-08 12:00:00,-8.92,-1.17,8.9964048375,0.0,0.0,0.0,-8.92,-1.17,8.9964048375,-8.94,-1.16,9.0149431501,-8.94,-1.16,9.0149431501
2021-03-08 12:30:00,-8.73,-1.11,8.8002840863,0.0,0.0,0.0,-8.73,-1.11,8.8002840863,-8.76,-1.1,8.8287938021,-8.76,-1.1,8.8287938021
2021-03-08 13:00:00,-8.48,-1.08,8.5484969439,0.0,0.0,0.0,-8.48,-1.08,8.5484969439,-8.5,-1.07,8.5670823505,-8.5,-1.07,8.5670823505
2021-03-08 13:30:00,-8.68,-1.19,8.7611928412,0.0,0.0,0.0,-8.68,-1.19,8.7611928412,-8.71,-1.18,8.7895676799,-8.71,-1.18,8.7895676799
2021-03-08 14:00:00,-8.84,-1.28,8.9321889814,0.0,0.0,0.0,-8.84,-1.28,8.9321889814,-8.86,-1.27,8.9505586418,-8.86,-1.27,8.9505586418
2021-03-08 14:30:00,-8.49,-1.3599999999999999,8.5982381916,0.0,0.0,0.0,-8.49,-1.3599999999999999,8.5982381916,-8.42,-0.78,8.4560510878,-8.42,-0.78,8.4560510878
2021-03-08 15:00:00,-8.04,-0.97,8.0983022912,0.0,0.0,0.0,-8.04,-0.97,8.0983022912,-8.06,-0.96,8.116969878,-8.06,-0.96,8.116969878
2021-03-08 15:30:00,-8.27,-1.03,8.3338946478,0.0,0.0,0.0,-8.27,-1.03,8.3338946478,-8.29,-1.02,8.3525145914,-8.29,-1.02,8.3525145914
2021-03-08 16:00:00,-8.53,-1.12,8.6032145155,0.0,0.0,0.0,-8.53,-1.12,8.6032145155,-8.55,-1.11,8.6217515622,-8.55,-1.11,8.6217515622
2021-03-08 16:30:00,-2.60584,0.8328800000000001,2.7357067094,3.16416,0.92288,3.296,-5.77,-0.09,5.7707018637,-2.62584,0.8428800000000001,2.7578039089,-5.79,-0.08,5.7905526507000005
2021-03-08 17:00:00,-2.01032,0.5782400000000001,2.0918288649,3.55968,1.03824,3.708,-5.57,-0.46,5.5889623366,-1.9003200000000002,1.82824,2.6369826696,-5.46,0.79,5.5168559887
2021-03-08 17:30:00,-2.18032,0.5582400000000001,2.2506503949,3.55968,1.03824,3.708,-5.74,-0.48,5.7600347221,-2.06032,1.89824,2.8014698999,-5.62,0.86,5.6854199493
2021-03-08 18:00:00,-2.13128,0.6579600000000001,2.2305303854,3.55872,1.03796,3.707,-5.69,-0.38,5.702674811,-2.01128,1.99796,2.8349764373,-5.57,0.96,5.6521234948
2021-03-08 18:30:00,-2.39696,0.67922,2.4913363984,3.56304,1.03922,3.7115,-5.96,-0.36,5.9708625843,-2.27696,1.9992200000000002,3.0300870367,-5.84,0.96,5.9183781562
2021-03-08 19:00:00,-2.20792,0.72894,2.3251374691,3.56208,1.03894,3.7105,-5.77,-0.31,5.7783215556,-2.08792,2.05894,2.932344429,-5.65,1.02,5.7413325979
2021-03-08 19:30:00,-8.36432,-0.63126,8.3881069527,0.23568000000000003,0.06874000000000001,0.24550000000000002,-8.6,-0.7000000000000001,8.6284413424,-8.38432,-0.5512600000000001,8.4024228321,-8.62,-0.62,8.6422682208
2021-03-08 20:00:00,-8.29,-0.67,8.3170307202,0.0,0.0,0.0,-8.29,-0.67,8.3170307202,-8.31,-0.66,8.3361681845,-8.31,-0.66,8.3361681845
2021-03-08 20:30:00,-8.11,-0.85,8.1544221132,0.0,0.0,0.0,-8.11,-0.85,8.1544221132,-8.08,-0.66,8.1069106323,-8.08,-0.66,8.1069106323
2021-03-08 21:00:00,-7.85,-1.27,7.9520689132,0.0,0.0,0.0,-7.85,-1.27,7.9520689132,-7.69,0.13,7.6910987512,-7.69,0.13,7.6910987512
2021-03-08 21:30:00,-7.32,-0.6000000000000001,7.3445489991,0.0,0.0,0.0,-7.32,-0.6000000000000001,7.3445489991,-7.29,-0.21,7.2930240641,-7.29,-0.21,7.2930240641
2021-03-08 22:00:00,-6.67,-0.27,6.6754625308,0.0,0.0,0.0,-6.67,-0.27,6.6754625308,-6.69,-0.27,6.6954462137,-6.69,-0.27,6.6954462137
2021-03-08 22:30:00,-6.11,-0.38,6.1218052893,0.0,0.0,0.0,-6.11,-0.38,6.1218052893,-6.13,-0.22,6.1339465273,-6.13,-0.22,6.1339465273
2021-03-08 23:00:00,-5.68,-0.9400000000000001,5.757256291,0.0,0.0,0.0,-5.68,-0.9400000000000001,5.757256291,-5.7,-0.91,5.7721832958,-5.7,-0.91,5.7721832958
2021-03-08 23:30:00,-5.35,-0.79,5.4080125739,0.0,0.0,0.0,-5.35,-0.79,5.4080125739,-5.37,-0.2,5.3737231041,-5.37,-0.2,5.3737231041
2021-03-09 00:00:00,-5.09,-0.81,5.1540469536,0.0,0.0,0.0,-5.09,-0.81,5.1540469536,-5.11,-0.75,5.1647458795,-5.11,-0.75,5.1647458795
2021-03-09 00:30:00,-5.05,-0.05,5.0502475187,0.0,0.0,0.0,-5.05,-0.05,5.0502475187,-5.07,0.09,5.0707987536,-5.07,0.09,5.0707987536
2021-03-09 01:00:00,-5.07,0.16,5.0725240266,0.0,0.0,0.0,-5.07,0.16,5.0725240266,-5.1,0.17,5.1028325467,-5.1,0.17,5.1028325467
2021-03-09 01:30:00,-5.07,-0.31,5.0794684761,0.0,0.0,0.0,-5.07,-0.31,5.0794684761,-5.1,-0.17,5.1028325467,-5.1,-0.17,5.1028325467
2021-03-09 02:00:00,-5.02,0.18,5.023226055,0.0,0.0,0.0,-5.02,0.18,5.023226055,-5.04,0.19,5.0435800777,-5.04,0.19,5.0435800777
2021-03-09 02:30:00,-4.94,0.17,4.9429242357,0.0,0.0,0.0,-4.94,0.17,4.9429242357,-4.96,0.2,4.9640306204,-4.96,0.2,4.9640306204
2021-03-09 03:00:00,-4.89,0.17,4.8929541179000005,0.0,0.0,0.0,-4.89,0.17,4.8929541179000005,-4.91,0.2,4.9140716315,-4.91,0.2,4.9140716315
2021-03-09 03:30:00,-4.86,0.21,4.8645349212,0.0,0.0,0.0,-4.86,0.21,4.8645349212,-4.88,0.2,4.8840966411,-4.88,0.2,4.8840966411
2021-03-09 04:00:00,-4.75,0.19,4.7537984812000005,0.0,0.0,0.0,-4.75,0.19,4.7537984812000005,-4.77,0.2,4.7741910309,-4.77,0.2,4.7741910309
2021-03-09 04:30:00,-4.82,-0.9500000000000001,4.9127283662,0.0,0.0,0.0,-4.82,-0.9500000000000001,4.9127283662,-4.84,-0.81,4.9073108726,-4.84,-0.81,4.9073108726
2021-03-09 05:00:00,-5.03,-0.99,5.1264997806,0.0,0.0,0.0,-5.03,-0.99,5.1264997806,-5.05,-0.97,5.1423146539,-5.05,-0.97,5.1423146539
2021-03-09 05:30:00,-5.3,-0.25,5.3058929503,0.0,0.0,0.0,-5.3,-0.25,5.3058929503,-5.33,-0.26,5.3363376955,-5.33,-0.26,5.3363376955
2021-03-09 06:00:00,-5.49,-0.25,5.4956892197,0.0,0.0,0.0,-5.49,-0.25,5.4956892197,-5.51,-0.26,5.5161308904,-5.51,-0.26,5.5161308904
2021-03-09 06:30:00,-6.12,-0.35000000000000003,6.13,0.0,0.0,0.0,-6.12,-0.35000000000000003,6.13,-6.14,-0.34,6.1494064754,-6.14,-0.34,6.1494064754
2021-03-09 07:00:00,-6.85,-0.64,6.8798328468,0.0,0.0,0.0,-6.85,-0.64,6.8798328468,-6.86,-0.58,6.8844752886,-6.86,-0.58,6.8844752886
2021-03-09 07:30:00,-1.29464,1.24448,1.7957792737,3.13536,0.9144800000000001,3.266,-4.43,0.33,4.4422741923,-1.31464,1.26448,1.8240581131,-4.45,0.35000000000000003,4.4637428241
2021-03-09 08:00:00,-1.23344,1.32858,1.8128703897,3.52656,1.02858,3.6734999999999998,-4.76,0.30000000000000004,4.7694444121,-1.2534399999999999,1.32858,1.8265367913000001,-4.78,0.30000000000000004,4.7894049735
2021-03-09 08:30:00,-1.46584,1.26788,1.9380935477999999,3.52416,1.02788,3.6710000000000003,-4.99,0.24,4.9957682092,-1.49584,1.26788,1.9608816894,-5.02,0.24,5.0257337773
2021-03-09 09:00:00,-2.2816,0.8962,2.4513002672,3.0384,0.8862,3.165,-5.32,0.01,5.3200093985,-2.3016,0.9162,2.4772535195,-5.34,0.03,5.340084269
2021-03-09 09:30:00,-8.1,-1.1,8.1743501271,0.0,0.0,0.0,-8.1,-1.1,8.1743501271,-8.12,-1.09,8.1928322331,-8.12,-1.09,8.1928322331
2021-03-09 10:00:00,-3.29968,0.20926000000000003,3.3063087953,2.50032,0.72926,2.6045,-5.8,-0.52,5.8232636897,-3.31968,0.32926000000000005,3.3359687424,-5.82,-0.4,5.8337295103999995
2021-03-09 10:30:00,-5.58984,-0.57162,5.6189910705,1.40016,0.40838,1.4585,-6.99,-0.98,7.0583638331,-5.61984,-0.54162,5.6458793691,-7.02,-0.9500000000000001,7.0839889893
2021-03-09 11:00:00,-8.13,-1.08,8.2014206087,0.0,0.0,0.0,-8.13,-1.08,8.2014206087,-8.15,-1.07,8.2199391725,-8.15,-1.07,8.2199391725
2021-03-09 11:30:00,-8.16,-1.1,8.2338083534,0.0,0.0,0.0,-8.16,-1.1,8.2338083534,-8.19,-1.1,8.2635404035,-8.19,-1.1,8.2635404035
2021-03-09 12:00:00,-8.11,-1.12,8.186971357000001,0.0,0.0,0.0,-8.11,-1.12,8.186971357000001,-8.13,-1.11,8.2054250347,-8.13,-1.11,8.2054250347
2021-03-09 12:30:00,-8.22,-1.09,8.2919539314,0.0,0.0,0.0,-8.22,-1.09,8.2919539314,-8.24,-1.08,8.3104753173,-8.24,-1.08,8.3104753173
2021-03-09 13:00:00,-8.01,-0.9500000000000001,8.0661391012,0.0,0.0,0.0,-8.01,-0.9500000000000001,8.0661391012,-8.03,-0.9400000000000001,8.0848314763,-8.03,-0.9400000000000001,8.0848314763
2021-03-09 13:30:00,-7.99,-0.89,8.0394154016,0.0,0.0,0.0,-7.99,-0.89,8.0394154016,-8.02,-0.88,8.0681348526,-8.02,-0.88,8.0681348526
2021-03-09 14:00:00,-8.02,-0.93,8.073741388,0.0,0.0,0.0,-8.02,-0.93,8.073741388,-8.04,-0.93,8.0936085895,-8.04,-0.93,8.0936085895
2021-03-09 14:30:00,-7.75,-0.9500000000000001,7.808008709,0.0,0.0,0.0,-7.75,-0.9500000000000001,7.808008709,-7.78,-0.9400000000000001,7.8365808871,-7.78,-0.9400000000000001,7.8365808871
2021-03-09 15:00:00,-7.71,-0.93,7.7658869423,0.0,0.0,0.0,-7.71,-0.93,7.7658869423,-7.74,-0.92,7.79448523,-7.74,-0.92,7.79448523
2021-03-09 15:30:00,-7.62,-0.89,7.6717990068,0.0,0.0,0.0,-7.62,-0.89,7.6717990068,-7.64,-0.88,7.6905136369000004,-7.64,-0.88,7.6905136369000004
2021-03-09 16:00:00,-8.24,-0.99,8.2992590031,0.0,0.0,0.0,-8.24,-0.99,8.2992590031,-8.26,-0.98,8.3179324354,-8.26,-0.98,8.3179324354
2021-03-09 16:30:00,-3.4604,0.5853,3.5095504342,2.5896,0.7553000000000001,2.6975,-6.05,-0.17,6.0523879585,-3.4904,0.5953,3.540801357,-6.08,-0.16,6.0821048988
2021-03-09 17:00:00,-6.25824,-0.14782,6.2599855152,1.24176,0.36218,1.2935,-7.5,-0.51,7.5173200012,-6.27824,-0.13782,6.279752531,-7.52,-0.5,7.5366040098
2021-03-09 17:30:00,-8.34272,-0.65746,8.3685859409,0.31728,0.09254000000000001,0.3305,-8.66,-0.75,8.6924162349,-8.36272,-0.64746,8.3877464345,-8.68,-0.74,8.7114866699
2021-03-09 18:00:00,-2.1955999999999998,1.2867,2.5448489641,3.5544000000000002,1.0367,3.7025,-5.75,0.25,5.7554322166,-2.1856,1.5367000000000002,2.6717586437,-5.74,0.5,5.7617358496
2021-03-09 18:30:00,-2.35576,1.3908200000000002,2.7356873816,3.53424,1.03082,3.6814999999999998,-5.89,0.36,5.9009914421000005,-2.37576,1.40082,2.757994244,-5.91,0.37,5.9215707376
2021-03-09 19:00:00,-2.35072,1.38354,2.7276487036,3.50928,1.02354,3.6555,-5.86,0.36,5.8710476067,-2.37072,1.39354,2.7499576451000003,-5.88,0.37,5.8916296557
2021-03-09 19:30:00,-4.3636800000000004,0.6822600000000001,4.4166935427,2.23632,0.6522600000000001,2.3295,-6.6,0.03,6.6000681815,-4.38368,0.7022600000000001,4.439574242,-6.62,0.05,6.6201888191
2021-03-09 20:00:00,-8.53,-0.74,8.5620383087,0.0,0.0,0.0,-8.53,-0.74,8.5620383087,-8.56,-0.73,8.591070946,-8.56,-0.73,8.591070946
2021-03-09 20:30:00,-4.37664,0.55098,4.4111854019,1.9233600000000002,0.56098,2.0035,-6.3,-0.01,6.3000079365,-4.39664,0.6009800000000001,4.4375241126,-6.32,0.04,6.320126581
2021-03-09 21:00:00,-2.55648,1.09686,2.7818504363,2.66352,0.7768600000000001,2.7745,-5.22,0.32,5.2297992313,-2.58648,1.10686,2.8133641517,-5.25,0.33,5.2603612043
2021-03-09 21:30:00,-7.34,-0.44,7.3531761845,0.0,0.0,0.0,-7.34,-0.44,7.3531761845,-7.36,-0.43,7.3725504407,-7.36,-0.43,7.3725504407
2021-03-09 22:00:00,-6.63,-0.27,6.63549546,0.0,0.0,0.0,-6.63,-0.27,6.63549546,-6.65,-0.28,6.6558921265,-6.65,-0.28,6.6558921265
2021-03-09 22:30:00,-6.09,-0.91,6.1576131739,0.0,0.0,0.0,-6.09,-0.91,6.1576131739,-6.11,-0.89,6.1744797352,-6.11,-0.89,6.1744797352
2021-03-09 23:00:00,-5.73,-0.6900000000000001,5.7713949787,0.0,0.0,0.0,-5.73,-0.6900000000000001,5.7713949787,-5.75,0.62,5.7833294909,-5.75,0.62,5.7833294909
2021-03-09 23:30:00,-5.44,0.0,5.44,0.0,0.0,0.0,-5.44,0.0,5.44,-5.46,0.0,5.46,-5.46,0.0,5.46
2021-03-10 00:00:00,-5.19,0.0,5.19,0.0,0.0,0.0,-5.19,0.0,5.19,-5.21,0.0,5.21,-5.21,0.0,5.21
2021-03-10 00:30:00,-5.19,0.0,5.19,0.0,0.0,0.0,-5.19,0.0,5.19,-5.21,0.0,5.21,-5.21,0.0,5.21
2021-03-10 01:00:00,-5.3,0.0,5.3,0.0,0.0,0.0,-5.3,0.0,5.3,-5.32,0.0,5.32,-5.32,0.0,5.32
2021-03-10 01:30:00,-5.27,0.07,5.2704648751,0.0,0.0,0.0,-5.27,0.07,5.2704648751,-5.29,0.13,5.2915971124,-5.29,0.13,5.2915971124
2021-03-10 02:00:00,-5.25,0.0,5.25,0.0,0.0,0.0,-5.25,0.0,5.25,-5.27,0.0,5.27,-5.27,0.0,5.27
2021-03-10 02:30:00,-5.28,0.0,5.28,0.0,0.0,0.0,-5.28,0.0,5.28,-5.3,0.0,5.3,-5.3,0.0,5.3
2021-03-10 03:00:00,-5.22,-0.67,5.2628224367,0.0,0.0,0.0,-5.22,-0.67,5.2628224367,-5.24,0.6900000000000001,5.2852341481,-5.24,0.6900000000000001,5.2852341481
2021-03-10 03:30:00,-5.2,-0.22,5.2046517655,0.0,0.0,0.0,-5.2,-0.22,5.2046517655,-5.22,0.16,5.2224515316,-5.22,0.16,5.2224515316
2021-03-10 04:00:00,-5.07,0.23,5.0752142812,0.0,0.0,0.0,-5.07,0.23,5.0752142812,-5.1,0.23,5.1051836402,-5.1,0.23,5.1051836402
2021-03-10 04:30:00,-5.13,-0.23,5.135153357,0.0,0.0,0.0,-5.13,-0.23,5.135153357,-5.15,-0.21,5.1542797751,-5.15,-0.21,5.1542797751
2021-03-10 05:00:00,-5.26,-0.23,5.2650261158,0.0,0.0,0.0,-5.26,-0.23,5.2650261158,-5.28,-0.21,5.2841744861,-5.28,-0.21,5.2841744861
2021-03-10 05:30:00,-5.46,-0.23,5.4648421752,0.0,0.0,0.0,-5.46,-0.23,5.4648421752,-5.48,-0.21,5.4840222465,-5.48,-0.21,5.4840222465
2021-03-10 06:00:00,-5.63,-0.4,5.6441917048,0.0,0.0,0.0,-5.63,-0.4,5.6441917048,-5.62,-0.02,5.6200355871,-5.62,-0.02,5.6200355871
2021-03-10 06:30:00,-6.29,-0.4,6.3027057682,0.0,0.0,0.0,-6.29,-0.4,6.3027057682,-6.31,-0.39,6.3220408097,-6.31,-0.39,6.3220408097
2021-03-10 07:00:00,-6.86,-0.6900000000000001,6.8946138398,0.0,0.0,0.0,-6.86,-0.6900000000000001,6.8946138398,-6.85,-0.42,6.8628638337000005,-6.85,-0.42,6.8628638337000005
2021-03-10 07:30:00,-7.51,-0.71,7.5434872572,0.0,0.0,0.0,-7.51,-0.71,7.5434872572,-7.53,-0.6900000000000001,7.5615474607,-7.53,-0.6900000000000001,7.5615474607
2021-03-10 08:00:00,-7.88,-0.8,7.9205050344,0.0,0.0,0.0,-7.88,-0.8,7.9205050344,-7.9,-0.8,7.9404030124,-7.9,-0.8,7.9404030124
2021-03-10 08:30:00,-8.2,-0.93,8.2525692969,0.0,0.0,0.0,-8.2,-0.93,8.2525692969,-8.22,-0.93,8.2724422029,-8.22,-0.93,8.2724422029
2021-03-10 09:00:00,-2.72336,0.34652000000000005,2.7453170673000002,2.93664,0.8565200000000001,3.059,-5.66,-0.51,5.682930582,-2.75336,0.37652,2.7789851745,-5.69,-0.48,5.7102101538
2021-03-10 09:30:00,-1.93592,0.74494,2.0743003278,3.51408,1.02494,3.6605,-5.45,-0.28,5.4571879205,-1.95592,0.7849400000000001,2.1075468797,-5.47,-0.24,5.4752625508
2021-03-10 10:00:00,-2.00832,0.7942400000000001,2.1596681227,3.51168,1.02424,3.658,-5.52,-0.23,5.5247895888,-2.03832,0.8242400000000001,2.1986632302,-5.55,-0.2,5.5536024345
2021-03-10 10:30:00,-2.01072,1.15354,2.3181133385,3.50928,1.02354,3.6555,-5.52,0.13,5.5215305849,-2.04072,1.34354,2.4432842344,-5.55,0.32,5.5592175708
2021-03-10 11:00:00,-6.60064,-0.6760200000000001,6.6351677786,1.17936,0.34398,1.2285,-7.78,-1.02,7.8465788723,-6.62064,-0.65602,6.6530621709,-7.8,-1.0,7.8638413005
2021-03-10 11:30:00,-8.8,-1.1400000000000001,8.8735336817,0.0,0.0,0.0,-8.8,-1.1400000000000001,8.8735336817,-8.83,-1.13,8.9020110088,-8.83,-1.13,8.9020110088
2021-03-10 12:00:00,-5.08112,-0.10866,5.0822817169,1.9588800000000002,0.5713400000000001,2.0405,-7.04,-0.68,7.0727646645,-5.10112,-0.09866000000000001,5.102073995,-7.06,-0.67,7.0917205247
2021-03-10 12:30:00,-2.09032,1.25074,2.4359368321,3.49968,1.02074,3.6455,-5.59,0.23,5.5947296628,-2.12032,1.25074,2.4617285492,-5.62,0.23,5.6247044367
2021-03-10 13:00:00,-1.9004,1.2978,2.3012616105,3.4896000000000003,1.0178,3.635,-5.39,0.28,5.3972678273,-1.9203999999999999,1.2978,2.3178052118,-5.41,0.28,5.4172409952
2021-03-10 13:30:00,-7.49984,-0.54412,7.5195522872,0.50016,0.14588,0.521,-8.0,-0.6900000000000001,8.0297011152,-7.51984,-0.53412,7.5387849021,-8.02,-0.68,8.0487763045
2021-03-10 14:00:00,-6.8974400000000005,-0.64092,6.9271536001000005,0.92256,0.26908000000000004,0.961,-7.82,-0.91,7.8727695254,-6.92744,-0.61092,6.9543258624,-7.85,-0.88,7.8991708426
2021-03-10 14:30:00,-1.77512,1.26684,2.1808105374,3.55488,1.03684,3.7030000000000003,-5.33,0.23,5.3349601685,-1.79512,1.26684,2.1971207067,-5.35,0.23,5.354941643
2021-03-10 15:00:00,-1.698,1.226,2.0943447663,3.552,1.036,3.7,-5.25,0.19,5.2534369702,-1.718,1.216,2.1047992778,-5.27,0.18,5.2730731078
2021-03-10 15:30:00,-1.69992,1.26544,2.1192136277,3.55008,1.03544,3.698,-5.25,0.23,5.2550356802,-1.7199200000000001,1.26544,2.1352899569,-5.27,0.23,5.2750165877
2021-03-10 16:00:00,-1.9965600000000001,1.21642,2.33793273,3.55344,1.03642,3.7015000000000002,-5.55,0.18,5.5529181517,-2.01656,1.2864200000000001,2.3919428609,-5.57,0.25,5.5756075902
2021-03-10 16:30:00,-2.1704,1.2852999999999999,2.5224258661,3.5496,1.0353,3.6975,-5.72,0.25,5.7254606802,-2.2004,1.2852999999999999,2.5482849625,-5.75,0.25,5.7554322166
2021-03-10 17:00:00,-2.2656,1.3767,2.6510839764,3.5544000000000002,1.0367,3.7025,-5.82,0.34,5.8299228124999996,-2.2856,1.3867,2.6733694563,-5.84,0.35000000000000003,5.8504786129
2021-03-10 17:30:00,-2.39936,1.40102,2.7784501885,3.50064,1.02102,3.6465,-5.9,0.38,5.9122246236,-2.41936,1.40102,2.7957395891,-5.92,0.38,5.9321834092
2021-03-10 18:00:00,-2.2948,1.4336,2.7057930446,3.4752,1.0136,3.62,-5.77,0.42,5.7852657674,-2.3248,1.4336,2.7312824826,-5.8,0.42,5.8151870133
2021-03-10 18:30:00,-2.17912,1.47234,2.6298952546,3.47088,1.01234,3.6155,-5.65,0.46,5.6686947351,-2.20912,1.48234,2.6603652099,-5.68,0.47000000000000003,5.6994122504
2021-03-10 19:00:00,-2.02432,1.49374,2.5157763513,3.47568,1.01374,3.6205,-5.5,0.48,5.5209057228,-2.04432,1.55374,2.5677523732000003,-5.52,0.54,5.5463501512
2021-03-10 19:30:00,-1.6772,1.5929,2.3130780899,3.4728,1.0129,3.6175,-5.15,0.58,5.1825572838,-1.6972,1.5929,2.3276207273000002,-5.17,0.58,5.2024321235
2021-03-10 20:00:00,-1.3796,1.6322,2.1371413149,3.4704,1.0122,3.615,-4.85,0.62,4.8894682737,-1.3996,1.6421999999999999,2.1577073481,-4.87,0.63,4.9105804138
2021-03-10 20:30:00,-1.75976,1.49132,2.3066838969,3.09024,0.9013200000000001,3.219,-4.85,0.59,4.8857548035,-1.77976,1.50132,2.3284130647,-4.87,0.6000000000000001,4.906821782
2021-03-10 21:00:00,-7.39,-0.4,7.4008175224,0.0,0.0,0.0,-7.39,-0.4,7.4008175224,-7.4,-0.39,7.4102699006,-7.4,-0.39,7.4102699006
2021-03-10 21:30:00,-7.01,-0.33,7.0177631764,0.0,0.0,0.0,-7.01,-0.33,7.0177631764,-7.03,-0.32,7.0372793038,-7.03,-0.32,7.0372793038
2021-03-10 22:00:00,-6.57,-0.26,6.575142584,0.0,0.0,0.0,-6.57,-0.26,6.575142584,-6.59,-0.25,6.5947403285,-6.59,-0.25,6.5947403285
2021-03-10 22:30:00,-6.11,-0.22,6.1139594372,0.0,0.0,0.0,-6.11,-0.22,6.1139594372,-6.13,-0.22,6.1339465273,-6.13,-0.22,6.1339465273
2021-03-10 23:00:00,-5.74,-0.4,5.7539204026,0.0,0.0,0.0,-5.74,-0.4,5.7539204026,-5.76,0.36,5.7712390351,-5.76,0.36,5.7712390351
2021-03-10 23:30:00,-5.38,-0.22,5.3844962624,0.0,0.0,0.0,-5.38,-0.22,5.3844962624,-5.4,-0.22,5.4044796234,-5.4,-0.22,5.4044796234
2021-03-11 00:00:00,-5.11,-0.22,5.1147336197,0.0,0.0,0.0,-5.11,-0.22,5.1147336197,-5.14,-0.22,5.1447060169,-5.14,-0.22,5.1447060169
2021-03-11 00:30:00,-5.02,0.09,5.0208067081,0.0,0.0,0.0,-5.02,0.09,5.0208067081,-5.04,0.11,5.0412002539,-5.04,0.11,5.0412002539
2021-03-11 01:00:00,-5.28,-0.61,5.3151199422,0.0,0.0,0.0,-5.28,-0.61,5.3151199422,-5.3,0.67,5.3421812025,-5.3,0.67,5.3421812025
2021-03-11 01:30:00,-5.37,-0.28,5.3772948589,0.0,0.0,0.0,-5.37,-0.28,5.3772948589,-5.39,-0.28,5.3972678273,-5.39,-0.28,5.3972678273
2021-03-11 02:00:00,-5.31,0.0,5.31,0.0,0.0,0.0,-5.31,0.0,5.31,-5.33,0.0,5.33,-5.33,0.0,5.33
2021-03-11 02:30:00,-5.22,0.0,5.22,0.0,0.0,0.0,-5.22,0.0,5.22,-5.24,0.0,5.24,-5.24,0.0,5.24
2021-03-11 03:00:00,-5.16,0.0,5.16,0.0,0.0,0.0,-5.16,0.0,5.16,-5.19,0.0,5.19,-5.19,0.0,5.19
2021-03-11 03:30:00,-5.1,0.0,5.1,0.0,0.0,0.0,-5.1,0.0,5.1,-5.11,0.0,5.11,-5.11,0.0,5.11
2021-03-11 04:00:00,-4.99,-0.22,4.994847345,0.0,0.0,0.0,-4.99,-0.22,4.994847345,-5.01,-0.22,5.014828013,-5.01,-0.22,5.014828013
2021-03-11 04:30:00,-5.06,0.0,5.06,0.0,0.0,0.0,-5.06,0.0,5.06,-5.08,0.0,5.08,-5.08,0.0,5.08
2021-03-11 05:00:00,-5.15,-0.22,5.1546968873,0.0,0.0,0.0,-5.15,-0.22,5.1546968873,-5.16,-0.22,5.1646877931,-5.16,-0.22,5.1646877931
2021-03-11 05:30:00,-5.5,-0.22,5.5043982414,0.0,0.0,0.0,-5.5,-0.22,5.5043982414,-5.53,-0.22,5.5343744001,-5.53,-0.22,5.5343744001
2021-03-11 06:00:00,-5.58,-0.22,5.5843352335,0.0,0.0,0.0,-5.58,-0.22,5.5843352335,-5.6,-0.22,5.6043197625,-5.6,-0.22,5.6043197625
2021-03-11 06:30:00,-6.26,-0.47000000000000003,6.2776189754,0.0,0.0,0.0,-6.26,-0.47000000000000003,6.2776189754,-6.28,-0.43,6.2947041233,-6.28,-0.43,6.2947041233
2021-03-11 07:00:00,-6.91,-0.72,6.9474095892,0.0,0.0,0.0,-6.91,-0.72,6.9474095892,-6.93,-0.71,6.9662759061,-6.93,-0.71,6.9662759061
2021-03-11 07:30:00,-7.47,-0.79,7.5116576067,0.0,0.0,0.0,-7.47,-0.79,7.5116576067,-7.49,-0.78,7.5305046312,-7.49,-0.78,7.5305046312
2021-03-11 08:00:00,-4.6128800000000005,0.026660000000000003,4.6129570397,1.73712,0.50666,1.8094999999999999,-6.35,-0.48,6.3681158909,-4.63288,0.08666,4.6336904353,-6.37,-0.42,6.3838311381
2021-03-11 08:30:00,-1.5104000000000002,0.8678,1.7419486215000002,3.4896000000000003,1.0178,3.635,-5.0,-0.15,5.002249494,-1.5104000000000002,1.1878,1.9215038381,-5.0,0.17,5.0028891653
2021-03-11 09:00:00,-1.7227999999999999,0.7471,1.8778174166000001,3.4872,1.0171,3.6325000000000003,-5.21,-0.27,5.2169914702,-1.7428,0.7571,1.9001453234,-5.23,-0.26,5.236458727
2021-03-11 09:30:00,-8.10992,-1.21456,8.200363309,0.19008000000000003,0.05544,0.198,-8.3,-1.27,8.3966005026,-8.11992,-1.12456,8.1974225217,-8.31,-1.18,8.3933604712
2021-03-11 10:00:00,-8.11,-1.11,8.1856093237,0.0,0.0,0.0,-8.11,-1.11,8.1856093237,-8.14,-1.1,8.213988069100001,-8.14,-1.1,8.213988069100001
2021-03-11 10:30:00,-8.03,-1.17,8.1147889683,0.0,0.0,0.0,-8.03,-1.17,8.1147889683,-8.05,-1.16,8.1331482219,-8.05,-1.16,8.1331482219
2021-03-11 11:00:00,-8.08,-1.27,8.1791992273,0.0,0.0,0.0,-8.08,-1.27,8.1791992273,-8.11,-1.26,8.2072955351,-8.11,-1.26,8.2072955351
2021-03-11 11:30:00,-8.38,-1.3599999999999999,8.4896407462,0.0,0.0,0.0,-8.38,-1.3599999999999999,8.4896407462,-8.4,-1.3599999999999999,8.5093830564,-8.4,-1.3599999999999999,8.5093830564
2021-03-11 12:00:00,-8.1,-1.21,8.189877899,0.0,0.0,0.0,-8.1,-1.21,8.189877899,-8.12,-1.21,8.2096589454,-8.12,-1.21,8.2096589454
2021-03-11 12:30:00,-8.1,-1.11,8.1757018047,0.0,0.0,0.0,-8.1,-1.11,8.1757018047,-8.12,-1.1,8.1941686583,-8.12,-1.1,8.1941686583
2021-03-11 13:00:00,-8.2,-1.23,8.2917368506,0.0,0.0,0.0,-8.2,-1.23,8.2917368506,-8.21,-1.18,8.2943655574,-8.21,-1.18,8.2943655574
2021-03-11 13:30:00,-8.35,-1.21,8.4372151804,0.0,0.0,0.0,-8.35,-1.21,8.4372151804,-8.37,-1.2,8.4555839538,-8.37,-1.2,8.4555839538
2021-03-11 14:00:00,-8.35,-1.27,8.4460286526,0.0,0.0,0.0,-8.35,-1.27,8.4460286526,-8.35,-1.1400000000000001,8.4274610649,-8.35,-1.1400000000000001,8.4274610649
2021-03-11 14:30:00,-8.29,-1.24,8.3822252415,0.0,0.0,0.0,-8.29,-1.24,8.3822252415,-8.31,-1.23,8.4005356972,-8.31,-1.23,8.4005356972
2021-03-11 15:00:00,-7.98,-1.28,8.0820047018,0.0,0.0,0.0,-7.98,-1.28,8.0820047018,-8.0,-1.27,8.1001790104,-8.0,-1.27,8.1001790104
2021-03-11 15:30:00,-7.88,-1.07,7.9523141286,0.0,0.0,0.0,-7.88,-1.07,7.9523141286,-7.9,-1.06,7.9707966979,-7.9,-1.06,7.9707966979
2021-03-11 16:00:00,-8.13,-1.12,8.2067837793,0.0,0.0,0.0,-8.13,-1.12,8.2067837793,-8.15,-1.11,8.2252416378,-8.15,-1.11,8.2252416378
2021-03-11 16:30:00,-2.7296,0.2097,2.7376431926,3.0504,0.8897,3.1775,-5.78,-0.68,5.8198625413,-2.7496,0.19970000000000002,2.756842442,-5.8,-0.6900000000000001,5.8408989034
2021-03-11 17:00:00,-1.95072,1.23354,2.3080141789,3.50928,1.02354,3.6555,-5.46,0.21,5.4640369691,-1.97072,1.24354,2.3302637297,-5.48,0.22,5.4844142805
2021-03-11 17:30:00,-2.28264,1.27298,2.6136035373,3.5073600000000003,1.02298,3.6535,-5.79,0.25,5.7953947234,-2.3026400000000002,1.28298,2.6359417008,-5.8100000000000005,0.26,5.8158146463
2021-03-11 18:00:00,-2.4188,1.3241,2.7575050771000003,3.5112,1.0241,3.6575,-5.93,0.30000000000000004,5.9375836836,-2.4388,1.3241,2.7750650893,-5.95,0.30000000000000004,5.9575582246
2021-03-11 18:30:00,-2.47736,1.3245200000000001,2.8092108855999998,3.51264,1.02452,3.659,-5.99,0.30000000000000004,5.9975078158,-2.49736,1.3245200000000001,2.8268640222,-6.01,0.30000000000000004,6.0174828625
2021-03-11 19:00:00,-2.35064,1.3864800000000002,2.7290722233,3.51936,1.02648,3.666,-5.87,0.36,5.8810288216,-2.37064,1.3864800000000002,2.7463176800999998,-5.89,0.36,5.9009914421000005
2021-03-11 19:30:00,-2.08304,1.31578,2.4638045073,3.51696,1.02578,3.6635,-5.6,0.29,5.607503901,-2.07304,1.5457800000000002,2.5859100236,-5.59,0.52,5.6141339492
2021-03-11 20:00:00,-1.6568800000000001,1.52466,2.2516303982,3.51312,1.02466,3.6595,-5.17,0.5,5.1941216774,-1.6768800000000001,1.54466,2.2798905785,-5.19,0.52,5.215985046
2021-03-11 20:30:00,-1.32448,1.59536,2.0735044731,3.51552,1.02536,3.662,-4.84,0.5700000000000001,4.8734484711,-1.34448,1.59536,2.0863365021,-4.86,0.5700000000000001,4.893311762
2021-03-11 21:00:00,-7.2411200000000004,-0.86616,7.2927396772,0.21888000000000002,0.06384000000000001,0.228,-7.46,-0.93,7.5177456727,-7.12112,0.23384000000000002,7.1249583297,-7.34,0.17,7.3419684009
2021-03-11 21:30:00,-7.25,-0.56,7.2715954233,0.0,0.0,0.0,-7.25,-0.56,7.2715954233,-7.21,-0.03,7.210062413,-7.21,-0.03,7.210062413
2021-03-11 22:00:00,-6.75,-0.31,6.7571147689,0.0,0.0,0.0,-6.75,-0.31,6.7571147689,-6.77,-0.31,6.7770937724,-6.77,-0.31,6.7770937724
2021-03-11 22:30:00,-6.14,0.0,6.14,0.0,0.0,0.0,-6.14,0.0,6.14,-6.16,0.0,6.16,-6.16,0.0,6.16
2021-03-11 23:00:00,-5.76,0.0,5.76,0.0,0.0,0.0,-5.76,0.0,5.76,-5.78,0.0,5.78,-5.78,0.0,5.78
2021-03-11 23:30:00,-5.46,-0.5700000000000001,5.4896721214,0.0,0.0,0.0,-5.46,-0.5700000000000001,5.4896721214,-5.47,0.77,5.5239297606,-5.47,0.77,5.5239297606
2021-03-12 00:00:00,-5.13,0.23,5.135153357,0.0,0.0,0.0,-5.13,0.23,5.135153357,-5.15,0.23,5.1551333639,-5.15,0.23,5.1551333639
2021-03-12 00:30:00,-5.06,0.01,5.0600098814,0.0,0.0,0.0,-5.06,0.01,5.0600098814,-5.07,0.31,5.0794684761,-5.07,0.31,5.0794684761
2021-03-12 01:00:00,-5.23,-0.05,5.2302390003,0.0,0.0,0.0,-5.23,-0.05,5.2302390003,-5.24,0.39,5.2544933152,-5.24,0.39,5.2544933152
2021-03-12 01:30:00,-5.29,0.23,5.2949976393,0.0,0.0,0.0,-5.29,0.23,5.2949976393,-5.31,0.23,5.3149788334,-5.31,0.23,5.3149788334
2021-03-12 02:00:00,-5.26,0.0,5.26,0.0,0.0,0.0,-5.26,0.0,5.26,-5.28,0.0,5.28,-5.28,0.0,5.28
2021-03-12 02:30:00,-5.14,0.23,5.1451433411,0.0,0.0,0.0,-5.14,0.23,5.1451433411,-5.16,0.23,5.1651234254,-5.16,0.23,5.1651234254
2021-03-12 03:00:00,-5.12,0.23,5.125163412,0.0,0.0,0.0,-5.12,0.23,5.125163412,-5.14,0.23,5.1451433411,-5.14,0.23,5.1451433411
2021-03-12 03:30:00,-5.08,0.23,5.0852040274,0.0,0.0,0.0,-5.08,0.23,5.0852040274,-5.1,0.23,5.1051836402,-5.1,0.23,5.1051836402
2021-03-12 04:00:00,-4.99,0.23,4.9952977889,0.0,0.0,0.0,-4.99,0.23,4.9952977889,-5.01,0.23,5.0152766624,-5.01,0.23,5.0152766624
2021-03-12 04:30:00,-4.99,0.23,4.9952977889,0.0,0.0,0.0,-4.99,0.23,4.9952977889,-5.01,0.23,5.0152766624,-5.01,0.23,5.0152766624
2021-03-12 05:00:00,-5.22,-0.22,5.2246339585,0.0,0.0,0.0,-5.22,-0.22,5.2246339585,-5.24,0.0,5.24,-5.24,0.0,5.24
2021-03-12 05:30:00,-5.34,-0.22,5.3445299138,0.0,0.0,0.0,-5.34,-0.22,5.3445299138,-5.36,-0.22,5.3645130254,-5.36,-0.22,5.3645130254
2021-03-12 06:00:00,-5.53,-0.22,5.5343744001,0.0,0.0,0.0,-5.53,-0.22,5.5343744001,-5.55,-0.22,5.5543586488,-5.55,-0.22,5.5543586488
2021-03-12 06:30:00,-6.15,-0.46,6.167179258,0.0,0.0,0.0,-6.15,-0.46,6.167179258,-6.15,-0.22,6.1539337013,-6.15,-0.22,6.1539337013
2021-03-12 07:00:00,-6.85,-0.64,6.8798328468,0.0,0.0,0.0,-6.85,-0.64,6.8798328468,-6.87,-0.63,6.8988259871,-6.87,-0.63,6.8988259871
2021-03-12 07:30:00,-4.93168,0.02576,4.9317472766,1.2883200000000001,0.37576000000000004,1.342,-6.22,-0.35000000000000003,6.2298394843,-4.95168,0.04576,4.9518914366,-6.24,-0.33,6.2487198689
2021-03-12 08:00:00,-1.27592,1.29494,1.8179222893,3.51408,1.02494,3.6605,-4.79,0.27,4.7976035684,-1.29592,1.29494,1.8320148062000001,-4.8100000000000005,0.27,4.8175720026
2021-03-12 08:30:00,-1.6663999999999999,0.8348,1.8638079300000001,3.5136000000000003,1.0248,3.66,-5.18,-0.19,5.1834833848,-1.6864,0.8448,1.8861686033,-5.2,-0.18,5.2031144519
2021-03-12 09:00:00,-1.98928,0.7439600000000001,2.1238435441,3.51072,1.02396,3.657,-5.5,-0.28,5.5071226607,-2.01928,0.7439600000000001,2.1519684477,-5.53,-0.28,5.5370840702
2021-03-12 09:30:00,-2.08928,0.7439600000000001,2.2177843448,3.51072,1.02396,3.657,-5.6,-0.28,5.6069956305,-2.11928,0.7439600000000001,2.2460686098,-5.63,-0.28,5.6369583997
2021-03-12 10:00:00,-1.7945600000000002,0.7424200000000001,1.9420692701000002,3.50544,1.02242,3.6515,-5.3,-0.28,5.3073910728,-1.8145600000000002,0.7424200000000001,1.9605650844,-5.32,-0.28,5.3273633253
2021-03-12 10:30:00,-1.80272,0.74004,1.9487069046,3.49728,1.02004,3.643,-5.3,-0.28,5.3073910728,-1.8227200000000001,0.74004,1.9672232715,-5.32,-0.28,5.3273633253
2021-03-12 11:00:00,-2.4928,0.5696,2.5570482983,3.1872,0.9296000000000001,3.32,-5.68,-0.36,5.6913970166,-2.5228,0.5796,2.5885239037,-5.71,-0.35000000000000003,5.7207167383
2021-03-12 11:30:00,-2.63208,0.60106,2.6998367080000003,2.91792,0.85106,3.0395,-5.55,-0.25,5.5556277773,-2.65208,0.61106,2.7215662127,-5.57,-0.24,5.5751681589
2021-03-12 12:00:00,-7.65168,-1.02924,7.7205920628,0.20832,0.06076,0.217,-7.86,-1.09,7.9352189636,-7.64168,-0.8092400000000001,7.6844090599,-7.85,-0.87,7.8980630537
2021-03-12 12:30:00,-8.29,-1.6600000000000001,8.4545668133,0.0,0.0,0.0,-8.29,-1.6600000000000001,8.4545668133,-8.14,-0.48,8.1541400528,-8.14,-0.48,8.1541400528
2021-03-12 13:00:00,-8.33,-1.02,8.3922166321,0.0,0.0,0.0,-8.33,-1.02,8.3922166321,-8.36,-1.02,8.4219950131,-8.36,-1.02,8.4219950131
2021-03-12 13:30:00,-8.15,-0.97,8.2075209412,0.0,0.0,0.0,-8.15,-0.97,8.2075209412,-8.17,-0.96,8.226208118,-8.17,-0.96,8.226208118
2021-03-12 14:00:00,-7.98,-0.97,8.0387374631,0.0,0.0,0.0,-7.98,-0.97,8.0387374631,-8.0,-0.96,8.0573941197,-8.0,-0.96,8.0573941197
2021-03-12 14:30:00,-7.98,-0.97,8.0387374631,0.0,0.0,0.0,-7.98,-0.97,8.0387374631,-8.0,-0.96,8.0573941197,-8.0,-0.96,8.0573941197
2021-03-12 15:00:00,-7.73,-0.84,7.7755064144,0.0,0.0,0.0,-7.73,-0.84,7.7755064144,-7.75,-0.84,7.7953896631,-7.75,-0.84,7.7953896631
2021-03-12 15:30:00,-7.6,-0.78,7.6399214656000005,0.0,0.0,0.0,-7.6,-0.78,7.6399214656000005,-7.62,-0.77,7.6588053899,-7.62,-0.77,7.6588053899
2021-03-12 16:00:00,-7.75,-0.74,7.7852488721,0.0,0.0,0.0,-7.75,-0.74,7.7852488721,-7.77,-0.73,7.8042168089,-7.77,-0.73,7.8042168089
2021-03-12 16:30:00,-1.95064,1.26398,2.3243583738,3.09936,0.9039800000000001,3.2285,-5.05,0.36,5.0628154223,-1.97064,1.29398,2.3575,-5.07,0.39,5.0849778761
2021-03-12 17:00:00,-1.77008,1.39206,2.2518912607,3.22992,0.9420600000000001,3.3645,-5.0,0.45,5.020209159,-1.7900800000000001,1.40206,2.273798287,-5.02,0.46,5.0410316404
2021-03-12 17:30:00,-1.9171200000000002,1.50584,2.4378070473,3.24288,0.9458400000000001,3.378,-5.16,0.56,5.1902986427,-1.9371200000000002,1.51584,2.4597164064,-5.18,0.5700000000000001,5.2112666407
2021-03-12 18:00:00,-3.11248,1.21886,3.3426264299,2.56752,0.7488600000000001,2.6745,-5.68,0.47000000000000003,5.6994122504,-3.14248,1.21886,3.3705786224,-5.71,0.47000000000000003,5.7293106043
2021-03-12 18:30:00,-3.3301600000000002,1.19912,3.5394709209,2.49984,0.7291200000000001,2.604,-5.83,0.47000000000000003,5.8489144292,-3.35016,1.19912,3.5582946477,-5.85,0.47000000000000003,5.8688499725
2021-03-12 19:00:00,-3.42824,1.2396800000000001,3.6454953024,2.50176,0.7296800000000001,2.606,-5.93,0.51,5.951890456,-3.44824,1.2496800000000001,3.6677048954,-5.95,0.52,5.9726794657
2021-03-12 19:30:00,-2.08248,1.6388600000000002,2.6500160471000003,3.04752,0.8888600000000001,3.1745,-5.13,0.75,5.1845346946,-2.10248,1.64886,2.6719209288,-5.15,0.76,5.2057756387
2021-03-12 20:00:00,-1.8802400000000001,1.61618,2.4793830382,2.96976,0.8661800000000001,3.0935,-4.85,0.75,4.9076470941,-1.9002400000000002,1.6261800000000002,2.5010744591,-4.87,0.76,4.9289451204
2021-03-12 20:30:00,-1.9957600000000002,1.57332,2.5413370103,2.7542400000000002,0.80332,2.8689999999999998,-4.75,0.77,4.8120058188,-2.02576,1.56332,2.558842121,-4.78,0.76,4.8400413221
2021-03-12 21:00:00,-2.21056,1.46192,2.6502425549,2.50944,0.73192,2.614,-4.72,0.73,4.7761176702,-2.23056,1.4719200000000001,2.6724420293,-4.74,0.74,4.7974159711
2021-03-12 21:30:00,-1.82328,1.51696,2.3718173623,2.52672,0.7369600000000001,2.632,-4.35,0.78,4.4193777843,-1.84328,1.52696,2.393593115,-4.37,0.79,4.4408332551
2021-03-12 22:00:00,-1.18064,1.5964800000000001,1.9856130539,2.55936,0.74648,2.666,-3.74,0.85,3.8353748187,-1.20064,1.5964800000000001,1.9975697234,-3.76,0.85,3.8548800241
2021-03-12 22:30:00,-5.45,0.5525,5.4779335748,0.18,0.052500000000000005,0.1875,-5.63,0.5,5.6521588796,-5.47,0.5325,5.4958580995,-5.65,0.48,5.6703527227
2021-03-12 23:00:00,-5.33,0.19,5.3333854164,0.0,0.0,0.0,-5.33,0.19,5.3333854164,-5.35,0.2,5.3537370126,-5.35,0.2,5.3537370126
2021-03-12 23:30:00,-5.14,0.1,5.1409726706,0.0,0.0,0.0,-5.14,0.1,5.1409726706,-5.16,0.17,5.1627996281,-5.16,0.17,5.1627996281
2021-03-13 00:00:00,-4.84,0.2,4.8441304688999995,0.0,0.0,0.0,-4.84,0.2,4.8441304688999995,-4.86,0.23,4.865439343,-4.86,0.23,4.865439343
2021-03-13 00:30:00,-4.79,0.23,4.7955187415000005,0.0,0.0,0.0,-4.79,0.23,4.7955187415000005,-4.8100000000000005,0.23,4.8154958208,-4.8100000000000005,0.23,4.8154958208
2021-03-13 01:00:00,-4.91,0.23,4.9153840135,0.0,0.0,0.0,-4.91,0.23,4.9153840135,-4.93,0.23,4.9353621954,-4.93,0.23,4.9353621954
2021-03-13 01:30:00,-4.97,0.19,4.9736304648,0.0,0.0,0.0,-4.97,0.19,4.9736304648,-4.99,0.2,4.9940064077,-4.99,0.2,4.9940064077
2021-03-13 02:00:00,-4.88,0.17,4.8829601678,0.0,0.0,0.0,-4.88,0.17,4.8829601678,-4.9,0.2,4.9040799341,-4.9,0.2,4.9040799341
2021-03-13 02:30:00,-4.86,-0.6000000000000001,4.8968969767,0.0,0.0,0.0,-4.86,-0.6000000000000001,4.8968969767,-4.88,0.06,4.8803688385,-4.88,0.06,4.8803688385
2021-03-13 03:00:00,-4.8100000000000005,-0.76,4.8696714468,0.0,0.0,0.0,-4.8100000000000005,-0.76,4.8696714468,-4.83,-0.55,4.8612138402,-4.83,-0.55,4.8612138402
2021-03-13 03:30:00,-4.69,-0.13,4.6918013598,0.0,0.0,0.0,-4.69,-0.13,4.6918013598,-4.72,0.13,4.7217899149,-4.72,0.13,4.7217899149
2021-03-13 04:00:00,-4.59,-0.33,4.6018474551,0.0,0.0,0.0,-4.59,-0.33,4.6018474551,-4.55,0.68,4.6005325779,-4.55,0.68,4.6005325779
2021-03-13 04:30:00,-4.41,0.24,4.4165257839,0.0,0.0,0.0,-4.41,0.24,4.4165257839,-4.44,0.25,4.4470327186,-4.44,0.25,4.4470327186
2021-03-13 05:00:00,-4.41,0.24,4.4165257839,0.0,0.0,0.0,-4.41,0.24,4.4165257839,-4.44,0.25,4.4470327186,-4.44,0.25,4.4470327186
2021-03-13 05:30:00,-4.32,0.29,4.3297228549,0.0,0.0,0.0,-4.32,0.29,4.3297228549,-4.34,0.30000000000000004,4.3503563072,-4.34,0.30000000000000004,4.3503563072
2021-03-13 06:00:00,-4.3,0.33,4.3126442005,0.0,0.0,0.0,-4.3,0.33,4.3126442005,-4.32,0.33,4.3325858329999996,-4.32,0.33,4.3325858329999996
2021-03-13 06:30:00,-4.67,0.0,4.67,0.0,0.0,0.0,-4.67,0.0,4.67,-4.63,0.56,4.6637431319000004,-4.63,0.56,4.6637431319000004
2021-03-13 07:00:00,-5.02,0.23,5.0252661621,0.0,0.0,0.0,-5.02,0.23,5.0252661621,-5.04,0.23,5.0452452864,-5.04,0.23,5.0452452864
2021-03-13 07:30:00,-3.0724,1.0793,3.2564597725,1.1976,0.3493,1.2475,-4.27,0.73,4.3319510616,-3.0924,1.1193,3.2887338369,-4.29,0.77,4.3585548064
2021-03-13 08:00:00,-0.73104,1.53178,1.6972829611,2.50896,0.7317800000000001,2.6135,-3.24,0.8,3.3373043014,-0.74104,1.5417800000000002,1.7106214806,-3.25,0.81,3.3494178599
2021-03-13 08:30:00,-1.11056,1.49192,1.8598840824,2.50944,0.73192,2.614,-3.62,0.76,3.6989187609,-1.13056,1.5019200000000001,1.8798748895,-3.64,0.77,3.7205510345
2021-03-13 09:00:00,-1.5610400000000002,1.46178,2.138608578,2.50896,0.7317800000000001,2.6135,-4.07,0.73,4.1349486091,-1.59104,1.47178,2.1673819806,-4.1,0.74,4.166245312
2021-03-13 09:30:00,-1.8519999999999999,1.4015,2.3225215284000003,2.508,0.7315,2.6125,-4.36,0.67,4.4111789807,-1.8719999999999999,1.4015,2.3385008552,-4.38,0.67,4.4309479798
2021-03-13 10:00:00,-1.9212,1.4134,2.3851014653,2.5488,0.7434000000000001,2.6550000000000002,-4.47,0.67,4.5199336278,-1.9412,1.4134,2.401240721,-4.49,0.67,4.5397136474
2021-03-13 10:30:00,-1.4484,1.4938,2.0806972389,2.7216,0.7938000000000001,2.835,-4.17,0.7000000000000001,4.2283448298,-1.4684,1.5038,2.1018118374,-4.19,0.71,4.2497294032
2021-03-13 11:00:00,-1.38768,1.47276,2.0235310227,2.75232,0.80276,2.867,-4.14,0.67,4.1938645662,-1.40768,1.48276,2.0445391168000002,-4.16,0.68,4.2152105523
2021-03-13 11:30:00,-1.62696,1.3992200000000001,2.1458833729,2.60304,0.7592200000000001,2.7115,-4.23,0.64,4.2781421201,-1.64696,1.40922,2.1675742779,-4.25,0.65,4.2994185653
2021-03-13 12:00:00,-1.8074400000000002,1.34408,2.2524187888,2.48256,0.7240800000000001,2.586,-4.29,0.62,4.3345703363,-1.8274400000000002,1.35408,2.2744383043,-4.31,0.63,4.3558007301
2021-03-13 12:30:00,-1.8021600000000002,1.38562,2.2732627323,2.4878400000000003,0.72562,2.5915,-4.29,0.66,4.3404723245,-1.8221600000000002,1.39562,2.2952172555,-4.31,0.67,4.3617656975
2021-03-13 13:00:00,-6.06256,0.09342,6.0632797272,0.21744000000000002,0.06342,0.2265,-6.28,0.03,6.2800716556000005,-6.08256,0.19342,6.085634515,-6.3,0.13,6.3013411271
2021-03-13 13:30:00,-6.63,0.0,6.63,0.0,0.0,0.0,-6.63,0.0,6.63,-6.65,0.0,6.65,-6.65,0.0,6.65
2021-03-13 14:00:00,-6.57,-0.22,6.5736823775,0.0,0.0,0.0,-6.57,-0.22,6.5736823775,-6.58,-0.22,6.5836767843,-6.58,-0.22,6.5836767843
2021-03-13 14:30:00,-6.39,0.0,6.39,0.0,0.0,0.0,-6.39,0.0,6.39,-6.41,0.0,6.41,-6.41,0.0,6.41
2021-03-13 15:00:00,-6.49,0.0,6.49,0.0,0.0,0.0,-6.49,0.0,6.49,-6.51,-0.22,6.5137162972,-6.51,-0.22,6.5137162972
2021-03-13 15:30:00,-6.39,0.0,6.39,0.0,0.0,0.0,-6.39,0.0,6.39,-6.41,0.0,6.41,-6.41,0.0,6.41
2021-03-13 16:00:00,-6.42,0.0,6.42,0.0,0.0,0.0,-6.42,0.0,6.42,-6.44,0.0,6.44,-6.44,0.0,6.44
2021-03-13 16:30:00,-4.04272,1.10004,4.1897103719,1.33728,0.39004000000000005,1.393,-5.38,0.71,5.4266472154,-4.06272,1.13004,4.2169520035,-5.4,0.74,5.4504678698
2021-03-13 17:00:00,-2.24464,1.44698,2.670610389,2.35536,0.68698,2.4535,-4.6,0.76,4.6623599175,-2.26464,1.4569800000000002,2.6928395886,-4.62,0.77,4.6837271483
2021-03-13 17:30:00,-2.25432,1.5437400000000001,2.7322320271000002,2.51568,0.7337400000000001,2.6205,-4.77,0.81,4.8382848201,-2.28432,1.5437400000000001,2.7570366428,-4.8,0.81,4.867864008
2021-03-13 18:00:00,-2.35192,1.54444,2.8136848793,2.5180800000000003,0.7344400000000001,2.623,-4.87,0.81,4.9369018625,-2.38192,1.54444,2.8388092222,-4.9,0.81,4.96649776
2021-03-13 18:30:00,-2.51,1.5150000000000001,2.9317784705000003,2.52,0.735,2.625,-5.03,0.78,5.0901178768,-2.5300000000000002,1.5150000000000001,2.9489192936,-5.05,0.78,5.1098825818
2021-03-13 19:00:00,-2.6076,1.5157,3.0161107821,2.5224,0.7357,2.6275,-5.13,0.78,5.1889594333,-2.6276,1.5357,3.0434612286,-5.15,0.8,5.2117655358
2021-03-13 19:30:00,-2.38856,1.54542,2.8449150866,2.52144,0.7354200000000001,2.6265,-4.91,0.81,4.9763641346,-2.40856,1.55542,2.8671401518,-4.93,0.8200000000000001,4.9977294845
2021-03-13 20:00:00,-2.09664,1.57598,2.6229014944999998,2.5233600000000003,0.7359800000000001,2.6285,-4.62,0.84,4.6957427527,-2.11664,1.5859800000000002,2.6449002722,-4.64,0.85,4.7172131603
2021-03-13 20:30:00,-1.8132800000000002,1.62696,2.436182095,2.52672,0.7369600000000001,2.632,-4.34,0.89,4.4303160158,-1.83328,1.62696,2.4511047305,-4.36,0.89,4.4499101115
2021-03-13 21:00:00,-1.55136,1.71752,2.3144314205,2.52864,0.7375200000000001,2.634,-4.08,0.98,4.1960457576,-1.57136,1.7275200000000002,2.3352724895,-4.1,0.99,4.2178311962
2021-03-13 21:30:00,-5.84776,0.33732,5.8574808408,0.16224000000000002,0.04732,0.169,-6.01,0.29,6.0169926043,-5.8677600000000005,0.34732,5.8780301632,-6.03,0.30000000000000004,6.0374580744
2021-03-13 22:00:00,-5.96,0.23,5.9644362684,0.0,0.0,0.0,-5.96,0.23,5.9644362684,-5.98,0.23,5.9844214424,-5.98,0.23,5.9844214424
2021-03-13 22:30:00,-5.69,0.26,5.6959371485,0.0,0.0,0.0,-5.69,0.26,5.6959371485,-5.72,0.26,5.7259060418,-5.72,0.26,5.7259060418
2021-03-13 23:00:00,-5.36,0.29,5.3678394164,0.0,0.0,0.0,-5.36,0.29,5.3678394164,-5.38,0.30000000000000004,5.3883578202999995,-5.38,0.30000000000000004,5.3883578202999995
2021-03-13 23:30:00,-5.11,0.31,5.1193944954,0.0,0.0,0.0,-5.11,0.31,5.1193944954,-5.13,0.32,5.139970817,-5.13,0.32,5.139970817
2021-03-14 00:00:00,-4.8100000000000005,0.28,4.8181427957,0.0,0.0,0.0,-4.8100000000000005,0.28,4.8181427957,-4.83,0.29,4.838698172,-4.83,0.29,4.838698172
2021-03-14 00:30:00,-4.8100000000000005,0.30000000000000004,4.8193464287,0.0,0.0,0.0,-4.8100000000000005,0.30000000000000004,4.8193464287,-4.83,0.31,4.8399380161,-4.83,0.31,4.8399380161
2021-03-14 01:00:00,-4.89,0.30000000000000004,4.8991938112,0.0,0.0,0.0,-4.89,0.30000000000000004,4.8991938112,-4.91,0.31,4.9197764177,-4.91,0.31,4.9197764177
2021-03-14 01:30:00,-4.84,0.30000000000000004,4.8492886076,0.0,0.0,0.0,-4.84,0.30000000000000004,4.8492886076,-4.86,0.31,4.8698767952,-4.86,0.31,4.8698767952
2021-03-14 02:00:00,-4.78,0.30000000000000004,4.7894049735,0.0,0.0,0.0,-4.78,0.30000000000000004,4.7894049735,-4.8100000000000005,0.31,4.8199792531,-4.8100000000000005,0.31,4.8199792531
2021-03-14 02:30:00,-4.73,0.30000000000000004,4.7395041935,0.0,0.0,0.0,-4.73,0.30000000000000004,4.7395041935,-4.75,0.31,4.7601050409,-4.75,0.31,4.7601050409
2021-03-14 03:00:00,-4.63,0.32,4.6410451409,0.0,0.0,0.0,-4.63,0.32,4.6410451409,-4.65,0.33,4.6616949707,-4.65,0.33,4.6616949707
2021-03-14 03:30:00,-4.55,0.32,4.5612388668,0.0,0.0,0.0,-4.55,0.32,4.5612388668,-4.57,0.33,4.5818991696,-4.57,0.33,4.5818991696
2021-03-14 04:00:00,-4.48,0.32,4.4914140312,0.0,0.0,0.0,-4.48,0.32,4.4914140312,-4.5,0.33,4.5120837758,-4.5,0.33,4.5120837758
2021-03-14 04:30:00,-4.43,0.28,4.4388399385,0.0,0.0,0.0,-4.43,0.28,4.4388399385,-4.45,0.28,4.4588002871,-4.45,0.28,4.4588002871
2021-03-14 05:00:00,-4.39,-0.33,4.4023857169,0.0,0.0,0.0,-4.39,-0.33,4.4023857169,-4.29,0.93,4.3896469106,-4.29,0.93,4.3896469106
2021-03-14 05:30:00,-4.33,-0.33,4.3425568505,0.0,0.0,0.0,-4.33,-0.33,4.3425568505,-4.23,0.99,4.344306619,-4.23,0.99,4.344306619
2021-03-14 06:00:00,-4.42,-0.37,4.43545939,0.0,0.0,0.0,-4.42,-0.37,4.43545939,-4.32,0.96,4.4253813395,-4.32,0.96,4.4253813395
2021-03-14 06:30:00,-4.53,-0.35000000000000003,4.5435008529,0.0,0.0,0.0,-4.53,-0.35000000000000003,4.5435008529,-4.43,0.96,4.5328247264,-4.43,0.96,4.5328247264
2021-03-14 07:00:00,-4.6,-0.35000000000000003,4.6132960018,0.0,0.0,0.0,-4.6,-0.35000000000000003,4.6132960018,-4.5,0.96,4.6012606968,-4.5,0.96,4.6012606968
2021-03-14 07:30:00,-4.92,-0.23,4.9253730823,0.0,0.0,0.0,-4.92,-0.23,4.9253730823,-4.85,0.72,4.9031520474,-4.85,0.72,4.9031520474
2021-03-14 08:00:00,-5.09,0.23,5.0951938138,0.0,0.0,0.0,-5.09,0.23,5.0951938138,-5.11,0.23,5.1151735063,-5.11,0.23,5.1151735063
2021-03-14 08:30:00,-5.51,0.0,5.51,0.0,0.0,0.0,-5.51,0.0,5.51,-5.53,0.23,5.5347809351,-5.53,0.23,5.5347809351
2021-03-14 09:00:00,-6.01,-0.59,6.0388906266,0.0,0.0,0.0,-6.01,-0.59,6.0388906266,-5.93,0.73,5.9747635936000005,-5.93,0.73,5.9747635936000005
2021-03-14 09:30:00,-6.32,-0.63,6.3513226969,0.0,0.0,0.0,-6.32,-0.63,6.3513226969,-6.19,0.6900000000000001,6.2283384622,-6.19,0.6900000000000001,6.2283384622
2021-03-14 10:00:00,-6.6,-0.6900000000000001,6.6359701627,0.0,0.0,0.0,-6.6,-0.6900000000000001,6.6359701627,-6.47,0.64,6.5015767318,-6.47,0.64,6.5015767318
2021-03-14 10:30:00,-6.8100000000000005,-0.6900000000000001,6.8448666897,0.0,0.0,0.0,-6.8100000000000005,-0.6900000000000001,6.8448666897,-6.68,0.64,6.7105886478,-6.68,0.64,6.7105886478
2021-03-14 11:00:00,-6.86,-0.6900000000000001,6.8946138398,0.0,0.0,0.0,-6.86,-0.6900000000000001,6.8946138398,-6.72,0.64,6.7504073951,-6.72,0.64,6.7504073951
2021-03-14 11:30:00,-7.06,-0.6900000000000001,7.0936379947,0.0,0.0,0.0,-7.06,-0.6900000000000001,7.0936379947,-6.91,0.64,6.9395749149,-6.91,0.64,6.9395749149
2021-03-14 12:00:00,-7.18,-0.6900000000000001,7.2130783997,0.0,0.0,0.0,-7.18,-0.6900000000000001,7.2130783997,-7.04,0.62,7.0672484037,-7.04,0.62,7.0672484037
2021-03-14 12:30:00,-7.22,-0.6900000000000001,7.2528959733,0.0,0.0,0.0,-7.22,-0.6900000000000001,7.2528959733,-7.15,0.62,7.1768307769,-7.15,0.62,7.1768307769
2021-03-14 13:00:00,-7.09,-0.22,7.0934124369,0.0,0.0,0.0,-7.09,-0.22,7.0934124369,-7.11,0.0,7.11,-7.11,0.0,7.11
2021-03-14 13:30:00,-6.95,-0.66,6.9812677932,0.0,0.0,0.0,-6.95,-0.66,6.9812677932,-6.86,0.66,6.8916761386,-6.86,0.66,6.8916761386
2021-03-14 14:00:00,-6.83,-0.66,6.8618146288,0.0,0.0,0.0,-6.83,-0.66,6.8618146288,-6.71,0.66,6.7423808851,-6.71,0.66,6.7423808851
2021-03-14 14:30:00,-6.65,-0.5,6.6687705014,0.0,0.0,0.0,-6.65,-0.5,6.6687705014,-6.67,-0.47000000000000003,6.686538716,-6.67,-0.47000000000000003,6.686538716
2021-03-14 15:00:00,-6.7,0.0,6.7,0.0,0.0,0.0,-6.7,0.0,6.7,-6.72,0.0,6.72,-6.72,0.0,6.72
2021-03-14 15:30:00,-7.07,0.0,7.07,0.0,0.0,0.0,-7.07,0.0,7.07,-7.09,0.0,7.09,-7.09,0.0,7.09
2021-03-14 16:00:00,-7.3,0.0,7.3,0.0,0.0,0.0,-7.3,0.0,7.3,-7.32,0.0,7.32,-7.32,0.0,7.32
2021-03-14 16:30:00,-5.26544,0.8550800000000001,5.33441845,1.11456,0.32508000000000004,1.161,-6.38,0.53,6.4019762574,-5.27544,0.9050800000000001,5.3525168846,-6.39,0.58,6.4162683859000005
2021-03-14 17:00:00,-5.90648,0.31436000000000003,5.9148396597,0.80352,0.23436,0.837,-6.71,0.08,6.7104768832,-5.88648,0.72436,5.9308805586,-6.69,0.49,6.7079206912
2021-03-14 17:30:00,-7.55,0.0,7.55,0.0,0.0,0.0,-7.55,0.0,7.55,-7.57,0.0,7.57,-7.57,0.0,7.57
2021-03-14 18:00:00,-6.06056,0.34442,6.0703387591,0.76944,0.22442,0.8015,-6.83,0.12,6.8310540914,-6.05056,0.8644200000000001,6.1119962574,-6.82,0.64,6.8499635036
2021-03-14 18:30:00,-5.4005600000000005,-0.030580000000000003,5.400646577,1.12944,0.32942000000000005,1.1765,-6.53,-0.36,6.5399159016,-5.27056,1.28942,5.4259936095,-6.4,0.96,6.4715994932
2021-03-14 19:00:00,-7.54,-0.65,7.5679653805000004,0.0,0.0,0.0,-7.54,-0.65,7.5679653805000004,-7.39,0.65,7.4185308519,-7.39,0.65,7.4185308519
2021-03-14 19:30:00,-7.31,-0.61,7.3354072825,0.0,0.0,0.0,-7.31,-0.61,7.3354072825,-7.16,0.72,7.1961100603,-7.16,0.72,7.1961100603
2021-03-14 20:00:00,-6.99,-0.54,7.0108273406,0.0,0.0,0.0,-6.99,-0.54,7.0108273406,-6.85,0.77,6.8931415189,-6.85,0.77,6.8931415189
2021-03-14 20:30:00,-6.75,-0.5,6.7684931853,0.0,0.0,0.0,-6.75,-0.5,6.7684931853,-6.62,0.8300000000000001,6.6718288347,-6.62,0.8300000000000001,6.6718288347
2021-03-14 21:00:00,-6.48,-0.43,6.4942513040000005,0.0,0.0,0.0,-6.48,-0.43,6.4942513040000005,-6.36,0.81,6.4113727079,-6.36,0.81,6.4113727079
2021-03-14 21:30:00,-6.08,0.26,6.0855566713,0.0,0.0,0.0,-6.08,0.26,6.0855566713,-6.1,0.27,6.105972486,-6.1,0.27,6.105972486
2021-03-14 22:00:00,-5.73,0.28,5.7368371076999995,0.0,0.0,0.0,-5.73,0.28,5.7368371076999995,-5.75,0.28,5.7568133546,-5.75,0.28,5.7568133546
2021-03-14 22:30:00,-5.42,0.28,5.4272276532,0.0,0.0,0.0,-5.42,0.28,5.4272276532,-5.44,0.28,5.4472011162000005,-5.44,0.28,5.4472011162000005
2021-03-14 23:00:00,-5.01,0.26,5.0167419706,0.0,0.0,0.0,-5.01,0.26,5.0167419706,-5.03,0.26,5.0367151994,-5.03,0.26,5.0367151994
2021-03-14 23:30:00,-4.8,-0.14,4.8020412326,0.0,0.0,0.0,-4.8,-0.14,4.8020412326,-4.74,0.68,4.7885279575,-4.74,0.68,4.7885279575
2021-03-15 00:00:00,-4.66,-0.38,4.675467891,0.0,0.0,0.0,-4.66,-0.38,4.675467891,-4.5600000000000005,0.9400000000000001,4.6558780053,-4.5600000000000005,0.9400000000000001,4.6558780053
2021-03-15 00:30:00,-4.69,-0.38,4.7053692735,0.0,0.0,0.0,-4.69,-0.38,4.7053692735,-4.59,0.9400000000000001,4.6852641334000005,-4.59,0.9400000000000001,4.6852641334000005
2021-03-15 01:00:00,-4.77,-0.35000000000000003,4.7828234339,0.0,0.0,0.0,-4.77,-0.35000000000000003,4.7828234339,-4.67,0.9400000000000001,4.7636645558,-4.67,0.9400000000000001,4.7636645558
2021-03-15 01:30:00,-4.82,0.08,4.8206638547,0.0,0.0,0.0,-4.82,0.08,4.8206638547,-4.8100000000000005,0.46,4.8319457778,-4.8100000000000005,0.46,4.8319457778
2021-03-15 02:00:00,-4.78,0.27,4.7876194502,0.0,0.0,0.0,-4.78,0.27,4.7876194502,-4.8100000000000005,0.28,4.8181427957,-4.8100000000000005,0.28,4.8181427957
2021-03-15 02:30:00,-4.7,0.27,4.7077489313,0.0,0.0,0.0,-4.7,0.27,4.7077489313,-4.72,0.28,4.728297791,-4.72,0.28,4.728297791
2021-03-15 03:00:00,-4.62,0.25,4.6267591249,0.0,0.0,0.0,-4.62,0.25,4.6267591249,-4.64,0.28,4.6484405987,-4.64,0.28,4.6484405987
