Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-15 03:30:00,-4.49,0.29,4.4993555094,0.0,0.0,0.0,-4.49,0.29,4.4993555094,-4.51,0.30000000000000004,4.519966814,-4.51,0.30000000000000004,4.519966814
2021-03-15 04:00:00,-4.45,0.29,4.4594394267,0.0,0.0,0.0,-4.45,0.29,4.4594394267,-4.47,0.30000000000000004,4.4800558032,-4.47,0.30000000000000004,4.4800558032
2021-03-15 04:30:00,-4.49,0.25,4.496954525,0.0,0.0,0.0,-4.49,0.25,4.496954525,-4.51,0.25,4.5169237319,-4.51,0.25,4.5169237319
2021-03-15 05:00:00,-4.58,0.22,4.5852807984,0.0,0.0,0.0,-4.58,0.22,4.5852807984,-4.6,0.22,4.6052578647,-4.6,0.22,4.6052578647
2021-03-15 05:30:00,-4.86,-0.42,4.8781143898,0.0,0.0,0.0,-4.86,-0.42,4.8781143898,-4.89,-0.42,4.9080036675,-4.89,-0.42,4.9080036675
2021-03-15 06:00:00,-5.21,-0.22,5.2146428449,0.0,0.0,0.0,-5.21,-0.22,5.2146428449,-5.23,-0.22,5.234625106,-5.23,-0.22,5.234625106
2021-03-15 06:30:00,-6.04,-0.37,6.0513221696,0.0,0.0,0.0,-6.04,-0.37,6.0513221696,-6.06,-0.36,6.0706836518,-6.06,-0.36,6.0706836518
2021-03-15 07:00:00,-6.7,-0.51,6.7193824121,0.0,0.0,0.0,-6.7,-0.51,6.7193824121,-6.72,-0.5,6.7385755171,-6.72,-0.5,6.7385755171
2021-03-15 07:30:00,-7.54,-0.8,7.5823215442,0.0,0.0,0.0,-7.54,-0.8,7.5823215442,-7.5600000000000005,-0.79,7.6011643845,-7.5600000000000005,-0.79,7.6011643845
2021-03-15 08:00:00,-7.73672,-0.8769600000000001,7.7862632373,0.11328,0.03304,0.11800000000000001,-7.85,-0.91,7.9025692025000005,-7.75672,-0.8669600000000001,7.8050192056,-7.87,-0.9,7.9212940862
2021-03-15 08:30:00,-5.24752,-0.19886,5.2512866471,1.51248,0.44114000000000003,1.5755,-6.76,-0.64,6.790228273,-5.26752,-0.18886000000000003,5.2709045761,-6.78,-0.63,6.8092070023
2021-03-15 09:00:00,-5.296,-0.1955,5.2996071788,1.524,0.4445,1.5875,-6.82,-0.64,6.8499635036,-5.316,-0.1855,5.3192354949,-6.84,-0.63,6.8689518850999995
2021-03-15 09:30:00,-8.25384,-1.16612,8.335808935,0.11616000000000001,0.03388,0.121,-8.37,-1.2,8.4555839538,-8.27384,-1.15612,8.354222992,-8.39,-1.19,8.473971914
2021-03-15 10:00:00,-8.23,-1.17,8.3127492444,0.0,0.0,0.0,-8.23,-1.17,8.3127492444,-8.25,-1.17,8.3325506299,-8.25,-1.17,8.3325506299
2021-03-15 10:30:00,-6.62576,-0.6291800000000001,6.6555663208,0.89424,0.26082,0.9315,-7.52,-0.89,7.5724830802,-6.64576,-0.59918,6.6727162872,-7.54,-0.86,7.5888866113999995
2021-03-15 11:00:00,-5.30032,-0.23676000000000003,5.3056052812,1.5196800000000001,0.44324,1.583,-6.82,-0.68,6.8538164551000005,-5.33032,-0.21676,5.3347255037,-6.85,-0.66,6.8817221682
2021-03-15 11:30:00,-5.14168,-0.18424000000000001,5.1449798445,1.52832,0.44576000000000005,1.592,-6.67,-0.63,6.6996865598,-5.16168,-0.18424000000000001,5.1649670667,-6.69,-0.63,6.7195982023
2021-03-15 12:00:00,-4.66136,0.03002,4.6614566661,1.74864,0.51002,1.8215,-6.41,-0.48,6.4279467951,-4.68136,0.04002,4.6815310583,-6.43,-0.47000000000000003,6.4471544111
2021-03-15 12:30:00,-5.18944,-0.08192,5.1900865503,1.57056,0.45808000000000004,1.6360000000000001,-6.76,-0.54,6.7815337498,-5.20944,-0.07192000000000001,5.2099364296,-6.78,-0.53,6.8006837891
2021-03-15 13:00:00,-4.70568,-0.36624,4.7199105924,1.62432,0.47376,1.6920000000000002,-6.33,-0.84,6.3854913672,-4.65568,0.09376000000000001,4.6566240132,-6.28,-0.38,6.2914863109
2021-03-15 13:30:00,-7.96856,-1.05958,8.0386975469,0.00144,0.00042,0.0015,-7.97,-1.06,8.0401803462,-7.97856,-0.9895800000000001,8.0396945371,-7.98,-0.99,8.0411752872
2021-03-15 14:00:00,-7.9,-1.1,7.976214641,0.0,0.0,0.0,-7.9,-1.1,7.976214641,-7.93,-1.09,8.0045611997,-7.93,-1.09,8.0045611997
2021-03-15 14:30:00,-7.32208,-0.9589400000000001,7.3846070613,0.27792,0.08106000000000001,0.28950000000000004,-7.6,-1.04,7.6708278562,-7.34208,-0.9489400000000001,7.4031497249000005,-7.62,-1.03,7.6892977573
2021-03-15 15:00:00,-7.0296,-0.8753000000000001,7.0838849687,0.2904,0.0847,0.3025,-7.32,-0.96,7.3826824393,-7.0496,-0.8753000000000001,7.1037321353,-7.34,-0.96,7.4025130868
2021-03-15 15:30:00,-6.9729600000000005,-0.80878,7.019707704,0.34704,0.10122,0.36150000000000004,-7.32,-0.91,7.3763473346,-6.99296,-0.79878,7.0384329968,-7.34,-0.9,7.3949712643
2021-03-15 16:00:00,-6.70896,-0.66678,6.7420130414,0.73104,0.21322000000000002,0.7615000000000001,-7.44,-0.88,7.4918622518,-6.72896,-0.65678,6.7609365217,-7.46,-0.87,7.5105592335
2021-03-15 16:30:00,-6.73712,-0.5716600000000001,6.7613298285,0.78288,0.22834000000000002,0.8155,-7.52,-0.8,7.5624334708,-6.7571200000000005,-0.55166,6.7796017177,-7.54,-0.78,7.5802374633
2021-03-15 17:00:00,-1.6564,1.2448000000000001,2.0720009653,3.5136000000000003,1.0248,3.66,-5.17,0.22,5.1746787340000004,-1.6764000000000001,1.2548,2.0940009551,-5.19,0.23,5.1950938394
2021-03-15 17:30:00,-1.64752,1.31614,2.1086836297,3.55248,1.03614,3.7005,-5.2,0.28,5.2075330052,-1.6675200000000001,1.31614,2.1243463583,-5.22,0.28,5.2275041846
2021-03-15 18:00:00,-1.74152,0.8391400000000001,1.9331445497000002,3.52848,1.02914,3.6755,-5.27,-0.19,5.2734239352,-1.66152,1.90914,2.5309018649,-5.19,0.88,5.2640763672
2021-03-15 18:30:00,-1.87344,1.07858,2.1617382473,3.52656,1.02858,3.6734999999999998,-5.4,0.05,5.4002314765,-1.8634400000000002,1.48858,2.3850113312,-5.39,0.46,5.4095933304
2021-03-15 19:00:00,-1.70768,1.34026,2.1708219296,3.53232,1.03026,3.6795,-5.24,0.31,5.2491618379,-1.72768,1.35026,2.1927335109,-5.26,0.32,5.2697248505
2021-03-15 19:30:00,-1.58048,1.38486,2.1013696129,3.47952,1.01486,3.6245000000000003,-5.06,0.37,5.0735096334,-1.6004800000000001,1.39486,2.1230098092,-5.08,0.38,5.0941927721999996
2021-03-15 20:00:00,-1.44632,1.49774,2.082082287,3.28368,0.95774,3.4205,-4.73,0.54,4.7607247347,-1.46632,1.50774,2.1031819346,-4.75,0.55,4.7817360864000005
2021-03-15 20:30:00,-7.2256,-0.3808,7.2356274089,0.13440000000000002,0.0392,0.14,-7.36,-0.42,7.3719739555,-7.2456,-0.3708,7.2550818052,-7.38,-0.41000000000000003,7.3913801147000004
2021-03-15 21:00:00,-7.17,-0.53,7.1895618782,0.0,0.0,0.0,-7.17,-0.53,7.1895618782,-7.19,-0.52,7.2087793696,-7.19,-0.52,7.2087793696
2021-03-15 21:30:00,-6.82,-0.44,6.8341788095,0.0,0.0,0.0,-6.82,-0.44,6.8341788095,-6.84,-0.43,6.8535027541,-6.84,-0.43,6.8535027541
2021-03-15 22:00:00,-6.38,-0.32,6.3880200375000005,0.0,0.0,0.0,-6.38,-0.32,6.3880200375000005,-6.4,-0.31,6.407503414,-6.4,-0.31,6.407503414
2021-03-15 22:30:00,-5.82,-0.23,5.8245429005,0.0,0.0,0.0,-5.82,-0.23,5.8245429005,-5.84,-0.23,5.8445273547,-5.84,-0.23,5.8445273547
2021-03-15 23:00:00,-5.54,-0.23,5.5447723127,0.0,0.0,0.0,-5.54,-0.23,5.5447723127,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2021-03-15 23:30:00,-5.24,-0.23,5.245045281,0.0,0.0,0.0,-5.24,-0.23,5.245045281,-5.26,-0.23,5.2650261158,-5.26,-0.23,5.2650261158
2021-03-16 00:00:00,-4.8100000000000005,-0.23,4.8154958208,0.0,0.0,0.0,-4.8100000000000005,-0.23,4.8154958208,-4.83,0.0,4.83,-4.83,0.0,4.83
2021-03-16 00:30:00,-4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,-4.8100000000000005,0.0,4.8100000000000005,-4.83,0.0,4.83,-4.83,0.0,4.83
2021-03-16 01:00:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.24,5.0556997537,-5.05,-0.24,5.0556997537
2021-03-16 01:30:00,-5.03,-0.23,5.0352557035,0.0,0.0,0.0,-5.03,-0.23,5.0352557035,-5.05,-0.22,5.0547898077,-5.05,-0.22,5.0547898077
2021-03-16 02:00:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.1,-0.22,5.1047428926,-5.1,-0.22,5.1047428926
2021-03-16 02:30:00,-4.89,-0.23,4.8954060097,0.0,0.0,0.0,-4.89,-0.23,4.8954060097,-4.91,-0.22,4.9149262456,-4.91,-0.22,4.9149262456
2021-03-16 03:00:00,-4.84,-0.23,4.8454617943,0.0,0.0,0.0,-4.84,-0.23,4.8454617943,-4.86,-0.22,4.8649768756,-4.86,-0.22,4.8649768756
2021-03-16 03:30:00,-4.84,-0.27,4.8475251418,0.0,0.0,0.0,-4.84,-0.27,4.8475251418,-4.86,-0.16,4.8626330316,-4.86,-0.16,4.8626330316
2021-03-16 04:00:00,-4.7,-0.22,4.7051461189,0.0,0.0,0.0,-4.7,-0.22,4.7051461189,-4.72,-0.22,4.7251243370000005,-4.72,-0.22,4.7251243370000005
2021-03-16 04:30:00,-4.59,0.0,4.59,0.0,0.0,0.0,-4.59,0.0,4.59,-4.62,0.0,4.62,-4.62,0.0,4.62
2021-03-16 05:00:00,-4.76,0.0,4.76,0.0,0.0,0.0,-4.76,0.0,4.76,-4.78,0.0,4.78,-4.78,0.0,4.78
2021-03-16 05:30:00,-4.99,-0.53,5.0180673571,0.0,0.0,0.0,-4.99,-0.53,5.0180673571,-4.99,0.30000000000000004,4.999009902,-4.99,0.30000000000000004,4.999009902
2021-03-16 06:00:00,-5.27,-0.24,5.2754620651,0.0,0.0,0.0,-5.27,-0.24,5.2754620651,-5.29,-0.24,5.2954414358,-5.29,-0.24,5.2954414358
2021-03-16 06:30:00,-5.78,-0.35000000000000003,5.7905871896,0.0,0.0,0.0,-5.78,-0.35000000000000003,5.7905871896,-5.8,-0.34,5.8099569706,-5.8,-0.34,5.8099569706
2021-03-16 07:00:00,-6.41,-0.66,6.4438885776,0.0,0.0,0.0,-6.41,-0.66,6.4438885776,-6.42,-0.61,6.4489146374,-6.42,-0.61,6.4489146374
2021-03-16 07:30:00,-7.07,-0.81,7.1162490119,0.0,0.0,0.0,-7.07,-0.81,7.1162490119,-7.09,-0.8,7.1349912404,-7.09,-0.8,7.1349912404
2021-03-16 08:00:00,-7.59,-1.05,7.6622842547,0.0,0.0,0.0,-7.59,-1.05,7.6622842547,-7.61,-1.04,7.6807356419,-7.61,-1.04,7.6807356419
2021-03-16 08:30:00,-7.8100000000000005,-1.16,7.8956760319,0.0,0.0,0.0,-7.8100000000000005,-1.16,7.8956760319,-7.83,-1.15,7.9140002527,-7.83,-1.15,7.9140002527
2021-03-16 09:00:00,-7.91,-1.12,7.9888985474,0.0,0.0,0.0,-7.91,-1.12,7.9888985474,-7.93,-1.11,8.007309161,-7.93,-1.11,8.007309161
2021-03-16 09:30:00,-8.11,-1.16,8.1925392889,0.0,0.0,0.0,-8.11,-1.16,8.1925392889,-8.13,-1.16,8.2123382785,-8.13,-1.16,8.2123382785
2021-03-16 10:00:00,-8.08,-1.16,8.1628426421,0.0,0.0,0.0,-8.08,-1.16,8.1628426421,-8.1,-1.16,8.1826401607,-8.1,-1.16,8.1826401607
2021-03-16 10:30:00,-8.14,-1.24,8.2339055132,0.0,0.0,0.0,-8.14,-1.24,8.2339055132,-8.17,-1.23,8.2620699586,-8.17,-1.23,8.2620699586
2021-03-16 11:00:00,-7.9,-1.17,7.9861692945,0.0,0.0,0.0,-7.9,-1.17,7.9861692945,-7.92,-1.16,8.0044987351,-7.92,-1.16,8.0044987351
2021-03-16 11:30:00,-7.94,-1.29,8.0441096462,0.0,0.0,0.0,-7.94,-1.29,8.0441096462,-7.96,-1.28,8.0622577483,-7.96,-1.28,8.0622577483
2021-03-16 12:00:00,-7.72,-1.29,7.8270364762,0.0,0.0,0.0,-7.72,-1.29,7.8270364762,-7.74,-1.28,7.8451258753,-7.74,-1.28,7.8451258753
2021-03-16 12:30:00,-7.5600000000000005,-1.18,7.6515357936,0.0,0.0,0.0,-7.5600000000000005,-1.18,7.6515357936,-7.58,-1.17,7.6697653158,-7.58,-1.17,7.6697653158
2021-03-16 13:00:00,-7.35,-1.24,7.4538647694,0.0,0.0,0.0,-7.35,-1.24,7.4538647694,-7.36,-1.07,7.4373718476,-7.36,-1.07,7.4373718476
2021-03-16 13:30:00,-7.38,-1.35,7.5024595967,0.0,0.0,0.0,-7.38,-1.35,7.5024595967,-7.34,-0.91,7.3961949677,-7.34,-0.91,7.3961949677
2021-03-16 14:00:00,-7.2,-1.0,7.2691127382000005,0.0,0.0,0.0,-7.2,-1.0,7.2691127382000005,-7.22,-0.99,7.28755789,-7.22,-0.99,7.28755789
2021-03-16 14:30:00,-7.4,-1.11,7.482786914,0.0,0.0,0.0,-7.4,-1.11,7.482786914,-7.42,-1.1,7.5010932537,-7.42,-1.1,7.5010932537
2021-03-16 15:00:00,-7.28,-1.09,7.3611480083,0.0,0.0,0.0,-7.28,-1.09,7.3611480083,-7.3,-1.08,7.3794579747,-7.3,-1.08,7.3794579747
2021-03-16 15:30:00,-7.02,-0.97,7.0866988083,0.0,0.0,0.0,-7.02,-0.97,7.0866988083,-7.04,-0.96,7.1051530596,-7.04,-0.96,7.1051530596
2021-03-16 16:00:00,-7.35,-0.9400000000000001,7.409865046,0.0,0.0,0.0,-7.35,-0.9400000000000001,7.409865046,-7.37,-0.93,7.4284453286,-7.37,-0.93,7.4284453286
2021-03-16 16:30:00,-1.7501600000000002,0.28412000000000004,1.773071967,3.09984,0.90412,3.229,-4.85,-0.62,4.8894682737,-1.78016,0.29412000000000005,1.8042938231,-4.88,-0.61,4.9179772265
2021-03-16 17:00:00,-1.14712,1.28334,1.7212919131,3.5428800000000003,1.03334,3.6905,-4.69,0.25,4.6966583866,-1.16712,1.2933400000000002,1.7420957063,-4.71,0.26,4.7171707622
2021-03-16 17:30:00,-7.72072,-0.62646,7.7460938188,0.14928000000000002,0.04354,0.1555,-7.87,-0.67,7.8984682059,-7.74072,-0.61646,7.7652282033,-7.89,-0.66,7.9175564412
2021-03-16 18:00:00,-8.18,-0.97,8.2373114546,0.0,0.0,0.0,-8.18,-0.97,8.2373114546,-8.13,-0.73,8.162707884,-8.13,-0.73,8.162707884
2021-03-16 18:30:00,-8.34,-1.09,8.4109274162,0.0,0.0,0.0,-8.34,-1.09,8.4109274162,-8.26,-0.77,8.2958121965,-8.26,-0.77,8.2958121965
2021-03-16 19:00:00,-2.41416,0.9446200000000001,2.5923879822,3.13584,0.9146200000000001,3.2665,-5.55,0.03,5.5500810805,-2.41416,1.21462,2.7024933395,-5.55,0.30000000000000004,5.5581021941
2021-03-16 19:30:00,-1.5124,1.3218,2.0086087225,3.5376000000000003,1.0318,3.685,-5.05,0.29,5.0583198792,-1.5324,1.3618000000000001,2.0500607308,-5.07,0.33,5.0807282943
2021-03-16 20:00:00,-7.65032,-1.23176,7.7488469336,0.19968000000000002,0.05824000000000001,0.20800000000000002,-7.85,-1.29,7.9552875498,-7.51032,-0.21176,7.5133047855,-7.71,-0.27,7.7147261779
2021-03-16 20:30:00,-7.65,-1.06,7.7230887603,0.0,0.0,0.0,-7.65,-1.06,7.7230887603,-7.55,-0.6000000000000001,7.5738035359,-7.55,-0.6000000000000001,7.5738035359
2021-03-16 21:00:00,-6.96,-0.33,6.967818884,0.0,0.0,0.0,-6.96,-0.33,6.967818884,-6.98,-0.33,6.9877965053,-6.98,-0.33,6.9877965053
2021-03-16 21:30:00,-6.55,-0.23,6.5540369239,0.0,0.0,0.0,-6.55,-0.23,6.5540369239,-6.57,-0.23,6.5740246425,-6.57,-0.23,6.5740246425
2021-03-16 22:00:00,-6.24,-0.23,6.2442373433,0.0,0.0,0.0,-6.24,-0.23,6.2442373433,-6.26,-0.23,6.2642238146,-6.26,-0.23,6.2642238146
2021-03-16 22:30:00,-5.86,-0.55,5.8857539874,0.0,0.0,0.0,-5.86,-0.55,5.8857539874,-5.8,0.24,5.8049633935,-5.8,0.24,5.8049633935
2021-03-16 23:00:00,-5.53,-0.76,5.5819799355,0.0,0.0,0.0,-5.53,-0.76,5.5819799355,-5.41,0.56,5.43890614,-5.41,0.56,5.43890614
2021-03-16 23:30:00,-5.26,-0.73,5.3104142965,0.0,0.0,0.0,-5.26,-0.73,5.3104142965,-5.15,0.58,5.1825572838,-5.15,0.58,5.1825572838
2021-03-17 00:00:00,-5.01,-0.73,5.0629043048,0.0,0.0,0.0,-5.01,-0.73,5.0629043048,-4.9,0.6000000000000001,4.9365980189,-4.9,0.6000000000000001,4.9365980189
2021-03-17 00:30:00,-5.07,-0.73,5.1222846465,0.0,0.0,0.0,-5.07,-0.73,5.1222846465,-4.96,0.5700000000000001,4.9926445898,-4.96,0.5700000000000001,4.9926445898
2021-03-17 01:00:00,-5.17,-0.73,5.2212833671,0.0,0.0,0.0,-5.17,-0.73,5.2212833671,-5.15,0.5700000000000001,5.1814476742,-5.15,0.5700000000000001,5.1814476742
2021-03-17 01:30:00,-5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,-5.17,-0.22,5.1746787340000004,-5.18,-0.22,5.1846697098,-5.18,-0.22,5.1846697098
2021-03-17 02:00:00,-4.96,0.0,4.96,0.0,0.0,0.0,-4.96,0.0,4.96,-4.98,0.0,4.98,-4.98,0.0,4.98
2021-03-17 02:30:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.88,-0.23,4.8854170753,-4.88,-0.23,4.8854170753
2021-03-17 03:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.88,-0.23,4.8854170753,-4.88,-0.23,4.8854170753
2021-03-17 03:30:00,-4.8,-0.23,4.8055072573,0.0,0.0,0.0,-4.8,-0.23,4.8055072573,-4.82,-0.23,4.8254844316,-4.82,-0.23,4.8254844316
2021-03-17 04:00:00,-4.69,-0.23,4.6956362721,0.0,0.0,0.0,-4.69,-0.23,4.6956362721,-4.71,-0.23,4.7156123674,-4.71,-0.23,4.7156123674
2021-03-17 04:30:00,-4.87,-0.23,4.8754281863,0.0,0.0,0.0,-4.87,-0.23,4.8754281863,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2021-03-17 05:00:00,-4.93,-0.25,4.9363346726,0.0,0.0,0.0,-4.93,-0.25,4.9363346726,-4.95,-0.25,4.9563091106,-4.95,-0.25,4.9563091106
2021-03-17 05:30:00,-5.11,-0.23,5.1151735063,0.0,0.0,0.0,-5.11,-0.23,5.1151735063,-5.13,-0.25,5.1360880054999996,-5.13,-0.25,5.1360880054999996
2021-03-17 06:00:00,-5.27,-0.23,5.2750165877,0.0,0.0,0.0,-5.27,-0.23,5.2750165877,-5.29,-0.22,5.2945726929,-5.29,-0.22,5.2945726929
2021-03-17 06:30:00,-5.85,-0.28,5.8566970214000005,0.0,0.0,0.0,-5.85,-0.28,5.8566970214000005,-5.88,-0.28,5.8866628917,-5.88,-0.28,5.8866628917
2021-03-17 07:00:00,-6.42,-0.45,6.4357517043,0.0,0.0,0.0,-6.42,-0.45,6.4357517043,-6.44,-0.45,6.4557029052,-6.44,-0.45,6.4557029052
2021-03-17 07:30:00,-7.1,-0.79,7.1438155071,0.0,0.0,0.0,-7.1,-0.79,7.1438155071,-7.09,-0.7000000000000001,7.1244719103,-7.09,-0.7000000000000001,7.1244719103
2021-03-17 08:00:00,-7.73,-1.0,7.7944146669,0.0,0.0,0.0,-7.73,-1.0,7.7944146669,-7.75,-0.99,7.8129763855,-7.75,-0.99,7.8129763855
2021-03-17 08:30:00,-8.13,-1.26,8.2270590128,0.0,0.0,0.0,-8.13,-1.26,8.2270590128,-8.15,-1.25,8.2453016925,-8.15,-1.25,8.2453016925
2021-03-17 09:00:00,-8.17,-1.3,8.2727806692,0.0,0.0,0.0,-8.17,-1.3,8.2727806692,-8.19,-1.29,8.2909709926,-8.19,-1.29,8.2909709926
2021-03-17 09:30:00,-2.22328,0.33196000000000003,2.2479260219,3.12672,0.9119600000000001,3.257,-5.35,-0.58,5.3813474149000005,-2.24328,0.30196,2.2635116523,-5.37,-0.61,5.4045351326
2021-03-17 10:00:00,-1.34376,0.9043200000000001,1.6197177532,3.54624,1.03432,3.694,-4.89,-0.13,4.8917277111,-1.37376,0.9543200000000001,1.6727053536,-4.92,-0.08,4.9206503635
2021-03-17 10:30:00,-1.3447200000000001,1.26404,1.8455538464,3.54528,1.03404,3.693,-4.89,0.23,4.8954060097,-1.37472,1.26404,1.8675256892,-4.92,0.23,4.9253730823
2021-03-17 11:00:00,-1.30712,0.65334,1.4613062136,3.5428800000000003,1.03334,3.6905,-4.85,-0.38,4.8648638213,-1.31712,1.26334,1.8250569991,-4.86,0.23,4.865439343
2021-03-17 11:30:00,-1.48808,0.8030600000000001,1.6909427696,3.54192,1.03306,3.6895,-5.03,-0.23,5.0352557035,-1.51808,0.8030600000000001,1.7174027629,-5.06,-0.23,5.0652245755
2021-03-17 12:00:00,-1.4276,0.8032,1.6380390716000002,3.5423999999999998,1.0332,3.69,-4.97,-0.23,4.9753190852,-1.4576,0.8032,1.6642499812,-5.0,-0.23,5.0052872045
2021-03-17 12:30:00,-1.28952,1.26264,1.8047497333,3.54048,1.03264,3.688,-4.83,0.23,4.8354730896,-1.30952,1.26264,1.8190938403999999,-4.85,0.23,4.8554505455
2021-03-17 13:00:00,-5.60976,-0.40368000000000004,5.6242657121,1.29024,0.37632000000000004,1.344,-6.9,-0.78,6.9439470044,-5.62976,-0.34368000000000004,5.6402405622,-6.92,-0.72,6.9573558196
2021-03-17 13:30:00,-7.68,-1.09,7.7569646125,0.0,0.0,0.0,-7.68,-1.09,7.7569646125,-7.71,-1.08,7.7852745616,-7.71,-1.08,7.7852745616
2021-03-17 14:00:00,-7.24,-1.01,7.3101094383,0.0,0.0,0.0,-7.24,-1.01,7.3101094383,-7.26,-0.99,7.3271890927,-7.26,-0.99,7.3271890927
2021-03-17 14:30:00,-6.91,-1.09,6.9954413728,0.0,0.0,0.0,-6.91,-1.09,6.9954413728,-6.9,-0.93,6.9623918304,-6.9,-0.93,6.9623918304
2021-03-17 15:00:00,-5.44704,-0.59872,5.4798458372,0.7929600000000001,0.23128,0.8260000000000001,-6.24,-0.8300000000000001,6.2949583001,-5.47704,-0.56872,5.5064879551,-6.27,-0.8,6.3208306416
2021-03-17 15:30:00,-0.12104000000000001,1.26928,1.2750381955,3.52896,1.02928,3.676,-3.65,0.24,3.6578819008,-0.14104,1.26928,1.2770920092,-3.67,0.24,3.6778390394000002
2021-03-17 16:00:00,-0.39624000000000004,1.27068,1.3310273476,3.53376,1.03068,3.681,-3.93,0.24,3.9373214245,-0.41624000000000005,1.27068,1.3371175714999999,-3.95,0.24,3.9572844224
2021-03-17 16:30:00,-0.51432,1.34124,1.4364713015000001,3.53568,1.03124,3.683,-4.05,0.31,4.0618468706,-0.53432,1.35124,1.4530476248,-4.07,0.32,4.0825604711
2021-03-17 17:00:00,-0.9152800000000001,1.34096,1.6235489521000002,3.53472,1.03096,3.682,-4.45,0.31,4.4607846843,-0.9352800000000001,1.3509600000000002,1.6431194722,-4.47,0.32,4.4814395009
2021-03-17 17:30:00,-1.1572,1.4504000000000001,1.8554708297,3.5328,1.0304,3.68,-4.69,0.42,4.7087684165,-1.1772,1.4604,1.8757846358,-4.71,0.43,4.7295877199
2021-03-17 18:00:00,-1.12096,1.56222,1.9227799276000002,3.53904,1.03222,3.6865,-4.66,0.53,4.6900426437,-1.15096,1.56222,1.9404226988,-4.69,0.53,4.7198516926
2021-03-17 18:30:00,-1.33,1.5625,2.0519030800999998,3.54,1.0325,3.6875,-4.87,0.53,4.8987549439,-1.35,1.5625,2.0649228194,-4.89,0.53,4.9186380229
2021-03-17 19:00:00,-1.5290400000000002,1.53278,2.1650352999,3.54096,1.03278,3.6885,-5.07,0.5,5.0945951753,-1.5490400000000002,1.54278,2.1862513694,-5.09,0.51,5.1154862916
2021-03-17 19:30:00,-1.4476,1.4532,2.0511791731,3.5423999999999998,1.0332,3.69,-4.99,0.42,5.0076441567,-1.4776,1.4532,2.0724603736,-5.02,0.42,5.0375390817
2021-03-17 20:00:00,-1.0652,1.5239,1.8592800354,3.5448,1.0339,3.6925,-4.61,0.49,4.6359680758,-1.0752,1.5739,1.9060997482,-4.62,0.54,4.6514513864
2021-03-17 20:30:00,-0.6652,1.6739000000000002,1.8012307598000001,3.5448,1.0339,3.6925,-4.21,0.64,4.2583682321,-0.6852,1.6739000000000002,1.8087123182,-4.23,0.64,4.2781421201
2021-03-17 21:00:00,-0.29136,1.74502,1.7691764892,3.54864,1.03502,3.6965,-3.84,0.71,3.9050864267,-0.31136,1.75502,1.7824253841000002,-3.86,0.72,3.9265761167
2021-03-17 21:30:00,0.16104000000000002,1.86572,1.8726572030000002,3.55104,1.03572,3.699,-3.39,0.8300000000000001,3.4901289374,0.14104,1.86572,1.8710433987,-3.41,0.8300000000000001,3.5095583768000003
2021-03-17 22:00:00,0.8029600000000001,2.12628,2.2728421415,3.55296,1.03628,3.701,-2.75,1.09,2.9581413083,0.7729600000000001,2.13628,2.2718185227,-2.7800000000000002,1.1,2.9897157055
2021-03-17 22:30:00,-5.2988,0.6491,5.3384091497,0.2712,0.0791,0.28250000000000003,-5.57,0.5700000000000001,5.5990892116,-5.3288,0.7491,5.3811950578,-5.6,0.67,5.6399379429
2021-03-17 23:00:00,-5.54,-0.23,5.5447723127,0.0,0.0,0.0,-5.54,-0.23,5.5447723127,-5.5600000000000005,-0.23,5.5647551608,-5.5600000000000005,-0.23,5.5647551608
2021-03-17 23:30:00,-5.16,-0.23,5.1651234254,0.0,0.0,0.0,-5.16,-0.23,5.1651234254,-5.18,-0.23,5.1851036634,-5.18,-0.23,5.1851036634
2021-03-18 00:00:00,-4.97,-0.4,4.9860705972,0.0,0.0,0.0,-4.97,-0.4,4.9860705972,-4.98,0.06,4.9803614327000005,-4.98,0.06,4.9803614327000005
2021-03-18 00:30:00,-5.05,-0.8,5.1129736944,0.0,0.0,0.0,-5.05,-0.8,5.1129736944,-4.94,0.53,4.9683498267,-4.94,0.53,4.9683498267
2021-03-18 01:00:00,-5.08,-0.63,5.1189159009,0.0,0.0,0.0,-5.08,-0.63,5.1189159009,-4.97,0.7000000000000001,5.0190536957,-4.97,0.7000000000000001,5.0190536957
2021-03-18 01:30:00,-5.04,-0.6900000000000001,5.0870128759,0.0,0.0,0.0,-5.04,-0.6900000000000001,5.0870128759,-4.93,0.63,4.9700905424,-4.93,0.63,4.9700905424
2021-03-18 02:00:00,-4.97,-0.73,5.0233255917,0.0,0.0,0.0,-4.97,-0.73,5.0233255917,-4.87,0.59,4.9056090346,-4.87,0.59,4.9056090346
2021-03-18 02:30:00,-4.97,-0.77,5.0292941851,0.0,0.0,0.0,-4.97,-0.77,5.0292941851,-4.87,0.55,4.9009590898,-4.87,0.55,4.9009590898
2021-03-18 03:00:00,-4.88,-0.75,4.9372968313,0.0,0.0,0.0,-4.88,-0.75,4.9372968313,-4.8100000000000005,0.58,4.8448426186999995,-4.8100000000000005,0.58,4.8448426186999995
2021-03-18 03:30:00,-4.69,0.0,4.69,0.0,0.0,0.0,-4.69,0.0,4.69,-4.71,0.0,4.71,-4.71,0.0,4.71
2021-03-18 04:00:00,-4.65,-0.22,4.655201392,0.0,0.0,0.0,-4.65,-0.22,4.655201392,-4.67,0.0,4.67,-4.67,0.0,4.67
2021-03-18 04:30:00,-4.77,-0.22,4.7750706801,0.0,0.0,0.0,-4.77,-0.22,4.7750706801,-4.79,-0.23,4.7955187415000005,-4.79,-0.23,4.7955187415000005
2021-03-18 05:00:00,-4.87,-0.22,4.8749666666,0.0,0.0,0.0,-4.87,-0.22,4.8749666666,-4.89,-0.23,4.8954060097,-4.89,-0.23,4.8954060097
2021-03-18 05:30:00,-5.03,-0.22,5.0348088345,0.0,0.0,0.0,-5.03,-0.22,5.0348088345,-5.05,-0.23,5.0552349105,-5.05,-0.23,5.0552349105
2021-03-18 06:00:00,-5.34,-0.32,5.3495794227,0.0,0.0,0.0,-5.34,-0.32,5.3495794227,-5.35,-0.18,5.353027181,-5.35,-0.18,5.353027181
2021-03-18 06:30:00,-5.92,-0.4,5.9334981251,0.0,0.0,0.0,-5.92,-0.4,5.9334981251,-5.94,-0.39,5.9527892622,-5.94,-0.39,5.9527892622
2021-03-18 07:00:00,-6.75,-0.81,6.7984262885,0.0,0.0,0.0,-6.75,-0.81,6.7984262885,-6.77,-0.76,6.8125252293,-6.77,-0.76,6.8125252293
2021-03-18 07:30:00,-4.79728,-0.22254000000000002,4.8024389064,1.36272,0.39746000000000004,1.4195,-6.16,-0.62,6.1911226769,-4.81728,-0.20254000000000003,4.8215359638,-6.18,-0.6000000000000001,6.2090578996
2021-03-18 08:00:00,-1.0128,0.4646,1.1142786905,3.5472,1.0346,3.6950000000000003,-4.5600000000000005,-0.5700000000000001,4.5954869165000005,-0.9128000000000001,1.7546,1.9778334106000002,-4.46,0.72,4.5177427992
2021-03-18 08:30:00,-0.9490400000000001,0.45278,1.0515163575,3.54096,1.03278,3.6885,-4.49,-0.58,4.5273060422,-0.84904,1.75278,1.9475899594000001,-4.39,0.72,4.4486514811
2021-03-18 09:00:00,-7.4688,-0.9184,7.5250536211,0.2112,0.0616,0.22,-7.68,-0.98,7.7422735679,-7.4788,-0.8184,7.5234452214,-7.69,-0.88,7.7401873362
2021-03-18 09:30:00,-8.26,-1.26,8.3555490544,0.0,0.0,0.0,-8.26,-1.26,8.3555490544,-8.29,-1.25,8.3837103958,-8.29,-1.25,8.3837103958
2021-03-18 10:00:00,-7.96,-1.16,8.0440785675,0.0,0.0,0.0,-7.96,-1.16,8.0440785675,-7.98,-1.15,8.0624375967,-7.98,-1.15,8.0624375967
2021-03-18 10:30:00,-8.12,-1.21,8.2096589454,0.0,0.0,0.0,-8.12,-1.21,8.2096589454,-8.14,-1.2,8.227976665,-8.14,-1.2,8.227976665
2021-03-18 11:00:00,-8.03,-1.12,8.1077308786,0.0,0.0,0.0,-8.03,-1.12,8.1077308786,-8.06,-1.11,8.1360739918,-8.06,-1.11,8.1360739918
2021-03-18 11:30:00,-7.77,-1.06,7.8419704157000005,0.0,0.0,0.0,-7.77,-1.06,7.8419704157000005,-7.8,-1.05,7.8703557734,-7.8,-1.05,7.8703557734
2021-03-18 12:00:00,-7.53,-0.93,7.587212927,0.0,0.0,0.0,-7.53,-0.93,7.587212927,-7.5600000000000005,-0.92,7.6157731059,-7.5600000000000005,-0.92,7.6157731059
2021-03-18 12:30:00,-7.44,-1.16,7.5298871173,0.0,0.0,0.0,-7.44,-1.16,7.5298871173,-7.39,-0.77,7.4300067295,-7.39,-0.77,7.4300067295
2021-03-18 13:00:00,-7.27,-0.85,7.3195218423,0.0,0.0,0.0,-7.27,-0.85,7.3195218423,-7.29,-0.84,7.3382354827,-7.29,-0.84,7.3382354827
2021-03-18 13:30:00,-7.0,-0.89,7.0563517486,0.0,0.0,0.0,-7.0,-0.89,7.0563517486,-7.02,-0.89,7.076192479,-7.02,-0.89,7.076192479
2021-03-18 14:00:00,-7.06,-0.84,7.109796059,0.0,0.0,0.0,-7.06,-0.84,7.109796059,-7.09,-0.8300000000000001,7.1384171915,-7.09,-0.8300000000000001,7.1384171915
2021-03-18 14:30:00,-6.96,-0.8,7.0058261469,0.0,0.0,0.0,-6.96,-0.8,7.0058261469,-6.98,-0.8,7.0256956951,-6.98,-0.8,7.0256956951
2021-03-18 15:00:00,-6.91,-0.76,6.9516688644,0.0,0.0,0.0,-6.91,-0.76,6.9516688644,-6.93,-0.75,6.9704662685,-6.93,-0.75,6.9704662685
2021-03-18 15:30:00,-7.03,-0.72,7.0667743702,0.0,0.0,0.0,-7.03,-0.72,7.0667743702,-7.05,-0.7000000000000001,7.0846665412,-7.05,-0.7000000000000001,7.0846665412
2021-03-18 16:00:00,-5.7704,-0.2222,5.7746765277000005,0.8496,0.24780000000000002,0.885,-6.62,-0.47000000000000003,6.6366633183,-5.7904,-0.2122,5.7942869277,-6.64,-0.46,6.6559146629
2021-03-18 16:30:00,-0.9264,1.3548,1.641249524,3.5136000000000003,1.0248,3.66,-4.44,0.33,4.4522466239,-0.9464,1.3648,1.6608287088,-4.46,0.34,4.472940867
2021-03-18 17:00:00,-1.2221600000000001,1.32312,1.8012000444,3.50784,1.02312,3.654,-4.73,0.30000000000000004,4.7395041935,-1.24216,1.33312,1.8221334748,-4.75,0.31,4.7601050409
2021-03-18 17:30:00,-1.55072,0.7535400000000001,1.7241099298,3.50928,1.02354,3.6555,-5.06,-0.27,5.067198437,-1.47072,1.8335400000000002,2.3505076579,-4.98,0.81,5.0454434889
2021-03-18 18:00:00,-1.6736,0.6127,1.7822284506,3.5064,1.0227,3.6525,-5.18,-0.41000000000000003,5.196200535,-1.5636,1.9227,2.4782292569,-5.07,0.9,5.1492620831
2021-03-18 18:30:00,-1.71928,0.6139600000000001,1.8256151292,3.51072,1.02396,3.657,-5.23,-0.41000000000000003,5.2460461302,-1.60928,1.9239600000000001,2.5082671708,-5.12,0.9,5.1984997836
2021-03-18 19:00:00,-1.69544,0.66508,1.821221623,3.51456,1.02508,3.661,-5.21,-0.36,5.2224228094,-1.5854400000000002,1.98508,2.5405043987,-5.1,0.96,5.1895664559
2021-03-18 19:30:00,-1.44544,0.69508,1.6038806065,3.51456,1.02508,3.661,-4.96,-0.33,4.9709657009,-1.34544,2.05508,2.4563311259000002,-4.86,1.03,4.9679472622
2021-03-18 20:00:00,-7.3976,-0.5268,7.4163335955,0.1824,0.053200000000000004,0.19,-7.58,-0.58,7.6021575885,-7.3976,-0.3768,7.4071900205,-7.58,-0.43,7.5921867733
2021-03-18 20:30:00,-7.38,-0.56,7.4012161163,0.0,0.0,0.0,-7.38,-0.56,7.4012161163,-7.38,-0.46,7.3943221461,-7.38,-0.46,7.3943221461
2021-03-18 21:00:00,-7.16,-0.5,7.1774368684,0.0,0.0,0.0,-7.16,-0.5,7.1774368684,-7.17,-0.46,7.1847407747,-7.17,-0.46,7.1847407747
2021-03-18 21:30:00,-6.69,-0.42,6.7031708915,0.0,0.0,0.0,-6.69,-0.42,6.7031708915,-6.71,-0.42,6.7231317107,-6.71,-0.42,6.7231317107
2021-03-18 22:00:00,-6.14,-0.42,6.1543480565,0.0,0.0,0.0,-6.14,-0.42,6.1543480565,-6.14,-0.06,6.1402931526,-6.14,-0.06,6.1402931526
2021-03-18 22:30:00,-5.72,-0.23,5.7246222583,0.0,0.0,0.0,-5.72,-0.23,5.7246222583,-5.74,-0.23,5.7446061658000005,-5.74,-0.23,5.7446061658000005
2021-03-18 23:00:00,-5.28,-0.72,5.3288647947,0.0,0.0,0.0,-5.28,-0.72,5.3288647947,-5.3,0.61,5.3349882849,-5.3,0.61,5.3349882849
2021-03-18 23:30:00,-5.08,-0.23,5.0852040274,0.0,0.0,0.0,-5.08,-0.23,5.0852040274,-5.1,-0.23,5.1051836402,-5.1,-0.23,5.1051836402
2021-03-19 00:00:00,-4.85,-0.23,4.8554505455,0.0,0.0,0.0,-4.85,-0.23,4.8554505455,-4.87,-0.23,4.8754281863,-4.87,-0.23,4.8754281863
2021-03-19 00:30:00,-4.77,-0.23,4.7755418541,0.0,0.0,0.0,-4.77,-0.23,4.7755418541,-4.8,-0.23,4.8055072573,-4.8,-0.23,4.8055072573
2021-03-19 01:00:00,-4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,-4.98,-0.23,4.9853084157000005,-5.0,-0.23,5.0052872045,-5.0,-0.23,5.0052872045
2021-03-19 01:30:00,-4.92,0.0,4.92,0.0,0.0,0.0,-4.92,0.0,4.92,-4.95,0.0,4.95,-4.95,0.0,4.95
2021-03-19 02:00:00,-4.84,-0.26,4.8469784402,0.0,0.0,0.0,-4.84,-0.26,4.8469784402,-4.86,-0.26,4.8669497635,-4.86,-0.26,4.8669497635
2021-03-19 02:30:00,-4.75,-0.22,4.7550920075,0.0,0.0,0.0,-4.75,-0.22,4.7550920075,-4.77,-0.22,4.7750706801,-4.77,-0.22,4.7750706801
2021-03-19 03:00:00,-4.67,-0.22,4.675179141,0.0,0.0,0.0,-4.67,-0.22,4.675179141,-4.7,-0.22,4.7051461189,-4.7,-0.22,4.7051461189
2021-03-19 03:30:00,-4.47,-0.54,4.5024993059,0.0,0.0,0.0,-4.47,-0.54,4.5024993059,-4.47,0.78,4.5375433882,-4.47,0.78,4.5375433882
2021-03-19 04:00:00,-4.32,0.23,4.3261183525,0.0,0.0,0.0,-4.32,0.23,4.3261183525,-4.34,0.23,4.3460901969,-4.34,0.23,4.3460901969
2021-03-19 04:30:00,-4.58,-0.24,4.5862838988,0.0,0.0,0.0,-4.58,-0.24,4.5862838988,-4.6,-0.23,4.6057464107,-4.6,-0.23,4.6057464107
2021-03-19 05:00:00,-4.86,-0.27,4.8674942219,0.0,0.0,0.0,-4.86,-0.27,4.8674942219,-4.88,-0.27,4.8874635549,-4.88,-0.27,4.8874635549
2021-03-19 05:30:00,-5.01,-0.22,5.014828013,0.0,0.0,0.0,-5.01,-0.22,5.014828013,-5.04,-0.22,5.0447993023,-5.04,-0.22,5.0447993023
2021-03-19 06:00:00,-5.13,-0.22,5.134715182,0.0,0.0,0.0,-5.13,-0.22,5.134715182,-5.15,-0.22,5.1546968873,-5.15,-0.22,5.1546968873
2021-03-19 06:30:00,-5.78,-0.68,5.8198625413,0.0,0.0,0.0,-5.78,-0.68,5.8198625413,-5.74,-0.22,5.7442144807,-5.74,-0.22,5.7442144807
2021-03-19 07:00:00,-6.61,-1.44,6.7650351071,0.0,0.0,0.0,-6.61,-1.44,6.7650351071,-6.47,-0.22,6.4737392595,-6.47,-0.22,6.4737392595
2021-03-19 07:30:00,-7.08,-0.9,7.1369741488,0.0,0.0,0.0,-7.08,-0.9,7.1369741488,-7.09,-0.81,7.1361193936,-7.09,-0.81,7.1361193936
2021-03-19 08:00:00,-7.71,-1.47,7.8488852712,0.0,0.0,0.0,-7.71,-1.47,7.8488852712,-7.6,-0.5,7.6164296097,-7.6,-0.5,7.6164296097
2021-03-19 08:30:00,-7.78,-1.08,7.8546037456,0.0,0.0,0.0,-7.78,-1.08,7.8546037456,-7.78,-0.91,7.8330390015999996,-7.78,-0.91,7.8330390015999996
2021-03-19 09:00:00,-7.75,-1.01,7.8155358102,0.0,0.0,0.0,-7.75,-1.01,7.8155358102,-7.78,-1.0,7.8440040796,-7.78,-1.0,7.8440040796
2021-03-19 09:30:00,-8.02,-1.07,8.091062971,0.0,0.0,0.0,-8.02,-1.07,8.091062971,-8.04,-1.06,8.1095745881,-8.04,-1.06,8.1095745881
2021-03-19 10:00:00,-8.06,-1.07,8.1307133758,0.0,0.0,0.0,-8.06,-1.07,8.1307133758,-8.08,-1.06,8.1492330928,-8.08,-1.06,8.1492330928
2021-03-19 10:30:00,-7.96,-1.01,8.0238207856,0.0,0.0,0.0,-7.96,-1.01,8.0238207856,-7.98,-1.0,8.0424125734,-7.98,-1.0,8.0424125734
2021-03-19 11:00:00,-7.8,-0.96,7.8588548784,0.0,0.0,0.0,-7.8,-0.96,7.8588548784,-7.82,-0.9500000000000001,7.8774932561,-7.82,-0.9500000000000001,7.8774932561
2021-03-19 11:30:00,-7.97,-0.96,8.0276086103,0.0,0.0,0.0,-7.97,-0.96,8.0276086103,-8.0,-0.9500000000000001,8.0562087858,-8.0,-0.9500000000000001,8.0562087858
2021-03-19 12:00:00,-8.03,-1.13,8.1091183245,0.0,0.0,0.0,-8.03,-1.13,8.1091183245,-8.06,-1.12,8.1374443162,-8.06,-1.12,8.1374443162
2021-03-19 12:30:00,-5.2488,-0.6184000000000001,5.2851035941,1.4112,0.4116,1.47,-6.66,-1.03,6.7391765076,-5.2688,-0.5884,5.3015533572999995,-6.68,-1.0,6.7544355797
2021-03-19 13:00:00,-1.79352,1.15564,2.1335926978,3.03648,0.8856400000000001,3.163,-4.83,0.27,4.8375406975,-1.82352,1.16564,2.1642416224,-4.86,0.28,4.8680591615
2021-03-19 13:30:00,-1.10296,0.5487200000000001,1.2319149321,3.52704,1.02872,3.674,-4.63,-0.48,4.6548147117,-1.00296,1.8687200000000002,2.1208590712,-4.53,0.84,4.6072225907
2021-03-19 14:00:00,-7.39232,-1.27776,7.5019374564,0.24768,0.07224000000000001,0.258,-7.64,-1.35,7.7583567848,-7.32232,-0.57776,7.3450784067,-7.57,-0.65,7.5978549604
2021-03-19 14:30:00,-7.59,-1.56,7.7486579483,0.0,0.0,0.0,-7.59,-1.56,7.7486579483,-7.43,-0.29,7.4356573348,-7.43,-0.29,7.4356573348
2021-03-19 15:00:00,-7.53,-1.52,7.68188128,0.0,0.0,0.0,-7.53,-1.52,7.68188128,-7.37,-0.24,7.3739066986,-7.37,-0.24,7.3739066986
2021-03-19 15:30:00,-7.59,-1.45,7.7272634225,0.0,0.0,0.0,-7.59,-1.45,7.7272634225,-7.43,-0.24,7.4338751671,-7.43,-0.24,7.4338751671
2021-03-19 16:00:00,-7.59,-1.32,7.7039275698,0.0,0.0,0.0,-7.59,-1.32,7.7039275698,-7.43,-0.26,7.4345477334,-7.43,-0.26,7.4345477334
2021-03-19 16:30:00,-1.6378400000000002,1.27938,2.0783005197,3.15216,0.9193800000000001,3.2835,-4.79,0.36,4.8035091340000005,-1.64784,1.4493800000000001,2.1945566864,-4.8,0.53,4.8291717716
2021-03-19 17:00:00,-1.04352,1.66564,1.9655255277,3.51648,1.02564,3.6630000000000003,-4.5600000000000005,0.64,4.604693258,-1.06352,1.67564,1.984652161,-4.58,0.65,4.6258945081
2021-03-19 17:30:00,-1.07448,1.6653600000000002,1.9819009056999999,3.51552,1.02536,3.662,-4.59,0.64,4.634403953,-1.09448,1.67536,2.0011790525,-4.61,0.65,4.65559878
2021-03-19 18:00:00,-0.83208,1.9560600000000001,2.1256829138,3.51792,1.02606,3.6645,-4.35,0.93,4.4483030472,-0.8520800000000001,1.9660600000000001,2.142762761,-4.37,0.9400000000000001,4.469955257
2021-03-19 18:30:00,-0.7554400000000001,1.9550800000000002,2.0959550091,3.51456,1.02508,3.661,-4.27,0.93,4.3701029736,-0.77544,1.96508,2.1125450528,-4.29,0.9400000000000001,4.391776406
2021-03-19 19:00:00,-0.72248,1.95886,2.0878481386,3.52752,1.02886,3.6745,-4.25,0.93,4.3505631819,-0.74248,1.96886,2.1042067983,-4.27,0.9400000000000001,4.3722419878
2021-03-19 19:30:00,-0.46192000000000005,2.01194,2.0642850215,3.53808,1.03194,3.6855,-4.0,0.98,4.1183006204,-0.48192,2.02194,2.0785784205,-4.02,0.99,4.1401086942
2021-03-19 20:00:00,-0.2316,1.9862000000000002,1.9996572206,3.5183999999999997,1.0262,3.665,-3.75,0.96,3.8709301207999998,-0.2516,1.9962,2.0119932902,-3.77,0.97,3.8927882038
2021-03-19 20:30:00,0.0908,2.0269,2.028932786,3.5208,1.0269,3.6675,-3.43,1.0,3.5728000224,0.0708,2.0669,2.0681122431,-3.45,1.04,3.6033456676
2021-03-19 21:00:00,-3.38736,1.01452,3.536022992,1.59264,0.46452000000000004,1.659,-4.98,0.55,5.0102794333,-3.37736,1.74452,3.8013038026,-4.97,1.28,5.1321827715
2021-03-19 21:30:00,-6.1,0.23,6.1043345256,0.0,0.0,0.0,-6.1,0.23,6.1043345256,-6.12,0.23,6.1243203704999996,-6.12,0.23,6.1243203704999996
2021-03-19 22:00:00,-5.74,0.23,5.7446061658000005,0.0,0.0,0.0,-5.74,0.23,5.7446061658000005,-5.76,0.23,5.7645901849,-5.76,0.23,5.7645901849
2021-03-19 22:30:00,-5.43,0.23,5.4348689037,0.0,0.0,0.0,-5.43,0.23,5.4348689037,-5.45,0.23,5.454851052,-5.45,0.23,5.454851052
2021-03-19 23:00:00,-5.08,0.13,5.0816631136,0.0,0.0,0.0,-5.08,0.13,5.0816631136,-5.09,0.31,5.0994313408,-5.09,0.31,5.0994313408
2021-03-19 23:30:00,-4.84,-0.43,4.8590636958,0.0,0.0,0.0,-4.84,-0.43,4.8590636958,-4.84,0.75,4.8977647963,-4.84,0.75,4.8977647963
2021-03-20 00:00:00,-4.69,0.0,4.69,0.0,0.0,0.0,-4.69,0.0,4.69,-4.71,0.0,4.71,-4.71,0.0,4.71
2021-03-20 00:30:00,-4.73,0.0,4.73,0.0,0.0,0.0,-4.73,0.0,4.73,-4.75,0.0,4.75,-4.75,0.0,4.75
2021-03-20 01:00:00,-4.75,0.0,4.75,0.0,0.0,0.0,-4.75,0.0,4.75,-4.77,0.0,4.77,-4.77,0.0,4.77
2021-03-20 01:30:00,-4.68,0.24,4.6861498055,0.0,0.0,0.0,-4.68,0.24,4.6861498055,-4.7,0.24,4.7061236703,-4.7,0.24,4.7061236703
2021-03-20 02:00:00,-4.68,-0.46,4.7025524984,0.0,0.0,0.0,-4.68,-0.46,4.7025524984,-4.62,0.73,4.6773176073,-4.62,0.73,4.6773176073
2021-03-20 02:30:00,-4.68,-0.58,4.715803219,0.0,0.0,0.0,-4.68,-0.58,4.715803219,-4.5600000000000005,0.73,4.6180623642,-4.5600000000000005,0.73,4.6180623642
2021-03-20 03:00:00,-4.55,-0.58,4.5868180692,0.0,0.0,0.0,-4.55,-0.58,4.5868180692,-4.5600000000000005,0.66,4.6075155995,-4.5600000000000005,0.66,4.6075155995
2021-03-20 03:30:00,-4.44,-0.31,4.4508089152,0.0,0.0,0.0,-4.44,-0.31,4.4508089152,-4.46,-0.13,4.4618942166,-4.46,-0.13,4.4618942166
2021-03-20 04:00:00,-4.3,0.28,4.309106636,0.0,0.0,0.0,-4.3,0.28,4.309106636,-4.32,0.29,4.3297228549,-4.32,0.29,4.3297228549
2021-03-20 04:30:00,-4.14,0.26,4.1481562169,0.0,0.0,0.0,-4.14,0.26,4.1481562169,-4.16,0.26,4.1681170809,-4.16,0.26,4.1681170809
2021-03-20 05:00:00,-4.07,0.28,4.0796200804,0.0,0.0,0.0,-4.07,0.28,4.0796200804,-4.09,0.28,4.0995731485,-4.09,0.28,4.0995731485
2021-03-20 05:30:00,-4.09,0.28,4.0995731485,0.0,0.0,0.0,-4.09,0.28,4.0995731485,-4.11,0.28,4.1195266718,-4.11,0.28,4.1195266718
2021-03-20 06:00:00,-4.16,0.28,4.1694124286,0.0,0.0,0.0,-4.16,0.28,4.1694124286,-4.18,0.28,4.189367494,-4.18,0.28,4.189367494
2021-03-20 06:30:00,-4.39,0.25,4.397112689,0.0,0.0,0.0,-4.39,0.25,4.397112689,-4.41,0.26,4.4176577504,-4.41,0.26,4.4176577504
2021-03-20 07:00:00,-4.78,-0.48,4.8040399664999995,0.0,0.0,0.0,-4.78,-0.48,4.8040399664999995,-4.79,0.6000000000000001,4.8274320296,-4.79,0.6000000000000001,4.8274320296
2021-03-20 07:30:00,-5.16,-0.22,5.1646877931,0.0,0.0,0.0,-5.16,-0.22,5.1646877931,-5.18,-0.24,5.185556865,-5.18,-0.24,5.185556865
2021-03-20 08:00:00,-5.42,-0.22,5.4244631071,0.0,0.0,0.0,-5.42,-0.22,5.4244631071,-5.44,-0.24,5.4452915441,-5.44,-0.24,5.4452915441
2021-03-20 08:30:00,-0.54576,1.5558200000000002,1.6487661599,2.69424,0.7858200000000001,2.8064999999999998,-3.24,0.77,3.3302402316,-0.57576,1.58582,1.6871054057000001,-3.27,0.8,3.3664372859
2021-03-20 09:00:00,0.6764800000000001,2.07564,2.1830956461,3.51648,1.02564,3.6630000000000003,-2.84,1.05,3.0278870521,0.6564800000000001,2.08564,2.1865178252,-2.86,1.06,3.0501147519
2021-03-20 09:30:00,0.266,1.8455,1.8645713314,3.516,1.0255,3.6625,-3.25,0.8200000000000001,3.3518502353,0.246,1.8555000000000001,1.8717361593000001,-3.27,0.8300000000000001,3.3736923393
2021-03-20 10:00:00,0.12312000000000001,1.77466,1.7789257011,3.51312,1.02466,3.6595,-3.39,0.75,3.4719735022,0.09312000000000001,1.77466,1.777101418,-3.42,0.75,3.5012711977
2021-03-20 10:30:00,0.21312,1.85466,1.8668647112,3.51312,1.02466,3.6595,-3.3,0.8300000000000001,3.4027782766,0.19312,1.8646600000000002,1.8746338975999999,-3.32,0.84,3.4246167669
2021-03-20 11:00:00,0.17024,1.76382,1.772016549,3.51024,1.02382,3.6565000000000003,-3.34,0.74,3.4209940076,0.14024,1.7738200000000002,1.7793551219000001,-3.37,0.75,3.4524484066
2021-03-20 11:30:00,-5.4508,0.023100000000000002,5.4508489476,0.5592,0.1631,0.5825,-6.01,-0.14,6.0116303945,-5.4708,0.023100000000000002,5.4708487687,-6.03,-0.14,6.0316249883
2021-03-20 12:00:00,-6.53,-0.81,6.5800455925,0.0,0.0,0.0,-6.53,-0.81,6.5800455925,-6.4,0.43,6.4144290471,-6.4,0.43,6.4144290471
2021-03-20 12:30:00,-6.68,-0.96,6.7486294905,0.0,0.0,0.0,-6.68,-0.96,6.7486294905,-6.55,0.36,6.5598856697,-6.55,0.36,6.5598856697
2021-03-20 13:00:00,-6.45,-0.88,6.5097542196,0.0,0.0,0.0,-6.45,-0.88,6.5097542196,-6.32,0.43,6.3346112746,-6.32,0.43,6.3346112746
2021-03-20 13:30:00,-6.29,-0.88,6.3512597176,0.0,0.0,0.0,-6.29,-0.88,6.3512597176,-6.16,0.46,6.1771514471,-6.16,0.46,6.1771514471
2021-03-20 14:00:00,-6.21,-0.92,6.2777782694,0.0,0.0,0.0,-6.21,-0.92,6.2777782694,-6.08,0.41000000000000003,6.0938083331,-6.08,0.41000000000000003,6.0938083331
2021-03-20 14:30:00,-6.07,-0.73,6.1137386271,0.0,0.0,0.0,-6.07,-0.73,6.1137386271,-5.95,0.58,5.9782020709,-5.95,0.58,5.9782020709
2021-03-20 15:00:00,-6.05,-0.72,6.0926923441,0.0,0.0,0.0,-6.05,-0.72,6.0926923441,-5.92,0.58,5.9483443075,-5.92,0.58,5.9483443075
2021-03-20 15:30:00,-6.15,-0.77,6.1980158115,0.0,0.0,0.0,-6.15,-0.77,6.1980158115,-6.02,0.53,6.0432855302,-6.02,0.53,6.0432855302
2021-03-20 16:00:00,-6.39,-0.32,6.3980075023000005,0.0,0.0,0.0,-6.39,-0.32,6.3980075023000005,-6.39,-0.18,6.3925347085,-6.39,-0.18,6.3925347085
2021-03-20 16:30:00,-6.45,-0.23,6.4540994724,0.0,0.0,0.0,-6.45,-0.23,6.4540994724,-6.47,-0.24,6.4744497836,-6.47,-0.24,6.4744497836
2021-03-20 17:00:00,-6.48,0.0,6.48,0.0,0.0,0.0,-6.48,0.0,6.48,-6.5,0.0,6.5,-6.5,0.0,6.5
2021-03-20 17:30:00,-6.76,-0.23,6.7639115902,0.0,0.0,0.0,-6.76,-0.23,6.7639115902,-6.78,-0.22,6.7835683825,-6.78,-0.22,6.7835683825
2021-03-20 18:00:00,-7.1,-0.23,7.1037243753,0.0,0.0,0.0,-7.1,-0.23,7.1037243753,-7.12,-0.22,7.1233980655,-7.12,-0.22,7.1233980655
2021-03-20 18:30:00,-7.18,-0.27,7.1850748081999996,0.0,0.0,0.0,-7.18,-0.27,7.1850748081999996,-7.19,-0.15,7.1915645029,-7.19,-0.15,7.1915645029
2021-03-20 19:00:00,-7.62,-0.8200000000000001,7.6639937369,0.0,0.0,0.0,-7.62,-0.8200000000000001,7.6639937369,-7.49,0.38,7.4996333244,-7.49,0.38,7.4996333244
2021-03-20 19:30:00,-7.3,-0.24,7.3039441400000005,0.0,0.0,0.0,-7.3,-0.24,7.3039441400000005,-7.32,-0.24,7.3239333694,-7.32,-0.24,7.3239333694
2021-03-20 20:00:00,-7.07,-0.22,7.0734220855,0.0,0.0,0.0,-7.07,-0.22,7.0734220855,-7.09,-0.22,7.0934124369,-7.09,-0.22,7.0934124369
2021-03-20 20:30:00,-6.71,-0.22,6.7136055887,0.0,0.0,0.0,-6.71,-0.22,6.7136055887,-6.73,-0.22,6.7335948794,-6.73,-0.22,6.7335948794
2021-03-20 21:00:00,-6.39,0.23,6.3941379403,0.0,0.0,0.0,-6.39,0.23,6.3941379403,-6.41,0.23,6.4141250378,-6.41,0.23,6.4141250378
2021-03-20 21:30:00,-6.26,0.0,6.26,0.0,0.0,0.0,-6.26,0.0,6.26,-6.28,0.17,6.282300534,-6.28,0.17,6.282300534
2021-03-20 22:00:00,-5.95,-0.73,5.9946142495,0.0,0.0,0.0,-5.95,-0.73,5.9946142495,-5.97,0.61,6.0010832356,-5.97,0.61,6.0010832356
2021-03-20 22:30:00,-5.66,0.18,5.6628614675,0.0,0.0,0.0,-5.66,0.18,5.6628614675,-5.68,0.2,5.683520036,-5.68,0.2,5.683520036
2021-03-20 23:00:00,-5.25,0.18,5.253084808,0.0,0.0,0.0,-5.25,0.18,5.253084808,-5.26,0.31,5.2691270624,-5.26,0.31,5.2691270624
2021-03-20 23:30:00,-4.9,0.29,4.908574131,0.0,0.0,0.0,-4.9,0.29,4.908574131,-4.92,0.31,4.9297565863,-4.92,0.31,4.9297565863
2021-03-21 00:00:00,-4.62,0.32,4.6310689911,0.0,0.0,0.0,-4.62,0.32,4.6310689911,-4.64,0.33,4.651720112,-4.64,0.33,4.651720112
2021-03-21 00:30:00,-4.71,0.28,4.7183153773,0.0,0.0,0.0,-4.71,0.28,4.7183153773,-4.73,0.29,4.7388817246,-4.73,0.29,4.7388817246
2021-03-21 01:00:00,-4.88,0.14,4.8820077837,0.0,0.0,0.0,-4.88,0.14,4.8820077837,-4.88,0.33,4.8911450602,-4.88,0.33,4.8911450602
2021-03-21 01:30:00,-4.85,0.23,4.8554505455,0.0,0.0,0.0,-4.85,0.23,4.8554505455,-4.88,0.23,4.8854170753,-4.88,0.23,4.8854170753
2021-03-21 02:00:00,-4.74,0.23,4.745576888,0.0,0.0,0.0,-4.74,0.23,4.745576888,-4.76,0.23,4.7655534831,-4.76,0.23,4.7655534831
2021-03-21 02:30:00,-4.67,0.23,4.6756603812,0.0,0.0,0.0,-4.67,0.23,4.6756603812,-4.69,0.23,4.6956362721,-4.69,0.23,4.6956362721
2021-03-21 03:00:00,-4.57,0.23,4.5757840858000005,0.0,0.0,0.0,-4.57,0.23,4.5757840858000005,-4.59,0.23,4.5957589145,-4.59,0.23,4.5957589145
2021-03-21 03:30:00,-4.51,0.23,4.5158609367,0.0,0.0,0.0,-4.51,0.23,4.5158609367,-4.53,0.23,4.535835094,-4.53,0.23,4.535835094
2021-03-21 04:00:00,-4.41,0.23,4.4159936594,0.0,0.0,0.0,-4.41,0.23,4.4159936594,-4.43,0.23,4.4359666365,-4.43,0.23,4.4359666365
2021-03-21 04:30:00,-4.25,0.23,4.2562189793,0.0,0.0,0.0,-4.25,0.23,4.2562189793,-4.27,0.25,4.2773122402,-4.27,0.25,4.2773122402
2021-03-21 05:00:00,-4.24,0.23,4.2462336252,0.0,0.0,0.0,-4.24,0.23,4.2462336252,-4.25,0.25,4.2573465915,-4.25,0.25,4.2573465915
2021-03-21 05:30:00,-4.31,0.23,4.3161325281,0.0,0.0,0.0,-4.31,0.23,4.3161325281,-4.33,0.23,4.3361042423,-4.33,0.23,4.3361042423
2021-03-21 06:00:00,-4.27,0.23,4.2761898929,0.0,0.0,0.0,-4.27,0.23,4.2761898929,-4.29,0.23,4.2961610771,-4.29,0.23,4.2961610771
2021-03-21 06:30:00,-4.3,0.26,4.3078532937,0.0,0.0,0.0,-4.3,0.26,4.3078532937,-4.32,0.27,4.3284292763,-4.32,0.27,4.3284292763
2021-03-21 07:00:00,-4.37,0.30000000000000004,4.3802853788,0.0,0.0,0.0,-4.37,0.30000000000000004,4.3802853788,-4.39,0.31,4.4009317195,-4.39,0.31,4.4009317195
2021-03-21 07:30:00,-1.9309600000000002,1.06222,2.2038416118,1.37904,0.40222,1.4365,-3.31,0.66,3.3751592555,-1.94096,1.16222,2.262317628,-3.32,0.76,3.4058772731999998
2021-03-21 08:00:00,0.57432,2.01376,2.0940565417,2.82432,0.82376,2.942,-2.25,1.19,2.5453094114,0.55432,2.00376,2.0790201538,-2.27,1.18,2.5583783927
2021-03-21 08:30:00,-5.3,0.23,5.3049882186,0.0,0.0,0.0,-5.3,0.23,5.3049882186,-5.32,0.23,5.3249694835,-5.32,0.23,5.3249694835
2021-03-21 09:00:00,-5.57,0.23,5.574746631,0.0,0.0,0.0,-5.57,0.23,5.574746631,-5.59,0.23,5.5947296628,-5.59,0.23,5.5947296628
2021-03-21 09:30:00,-5.93,0.0,5.93,0.0,0.0,0.0,-5.93,0.0,5.93,-5.95,0.0,5.95,-5.95,0.0,5.95
2021-03-21 10:00:00,-6.03,-0.23,6.0343848071,0.0,0.0,0.0,-6.03,-0.23,6.0343848071,-6.05,-0.23,6.0543703223,-6.05,-0.23,6.0543703223
2021-03-21 10:30:00,-6.18,-0.23,6.1842784543,0.0,0.0,0.0,-6.18,-0.23,6.1842784543,-6.2,-0.23,6.2042646623,-6.2,-0.23,6.2042646623
2021-03-21 11:00:00,-6.15,-0.23,6.1542993102,0.0,0.0,0.0,-6.15,-0.23,6.1542993102,-6.17,-0.23,6.1742853838,-6.17,-0.23,6.1742853838
2021-03-21 11:30:00,-6.08,0.0,6.08,0.0,0.0,0.0,-6.08,0.0,6.08,-6.1,0.0,6.1,-6.1,0.0,6.1
2021-03-21 12:00:00,-6.16,-0.22,6.1639273195,0.0,0.0,0.0,-6.16,-0.22,6.1639273195,-6.18,-0.22,6.1839146178,-6.18,-0.22,6.1839146178
2021-03-21 12:30:00,-6.57,-0.22,6.5736823775,0.0,0.0,0.0,-6.57,-0.22,6.5736823775,-6.59,-0.22,6.5936712081,-6.59,-0.22,6.5936712081
2021-03-21 13:00:00,-5.5556,0.4017,5.5701036121000005,0.5544,0.1617,0.5775,-6.11,0.24,6.1147117675,-5.5756,0.4217,5.5915245014,-6.13,0.26,6.1355113886
2021-03-21 13:30:00,0.24696,2.11578,2.1301441853,3.51696,1.02578,3.6635,-3.27,1.09,3.4468826496,0.22696000000000002,2.11578,2.1279181963,-3.29,1.09,3.4658620861
2021-03-21 14:00:00,0.22456,2.11508,2.1269674657,3.51456,1.02508,3.661,-3.29,1.09,3.4658620861,0.20456000000000002,2.16508,2.1747220972,-3.31,1.1400000000000001,3.500814191
2021-03-21 14:30:00,0.16832000000000003,2.16326,2.1697984814,3.50832,1.02326,3.6545,-3.34,1.1400000000000001,3.5291925422,0.14832,2.16326,2.1683386843,-3.36,1.1400000000000001,3.5481262661
2021-03-21 15:00:00,-2.86544,1.5775800000000002,3.2710097906,2.01456,0.5875800000000001,2.0985,-4.88,0.99,4.9794075953,-2.88544,1.64758,3.3226922593,-4.9,1.06,5.0133421986
2021-03-21 15:30:00,-6.8,0.0,6.8,0.0,0.0,0.0,-6.8,0.0,6.8,-6.82,0.0,6.82,-6.82,0.0,6.82
2021-03-21 16:00:00,-6.92,0.0,6.92,0.0,0.0,0.0,-6.92,0.0,6.92,-6.94,-0.22,6.9434861561000005,-6.94,-0.22,6.9434861561000005
2021-03-21 16:30:00,-7.09,0.0,7.09,0.0,0.0,0.0,-7.09,0.0,7.09,-7.11,-0.22,7.1134028425,-7.11,-0.22,7.1134028425
2021-03-21 17:00:00,-1.54096,1.85472,2.4113365588,2.99904,0.87472,3.124,-4.54,0.98,4.6445667182,-1.5609600000000001,1.8647200000000002,2.4318258161,-4.5600000000000005,0.99,4.6662297415000005
2021-03-21 17:30:00,-0.6184000000000001,2.0613,2.1520632541999998,3.5016,1.0213,3.6475,-4.12,1.04,4.2492352253,-0.6384000000000001,2.0713,2.1674497111,-4.14,1.05,4.2710771475
2021-03-21 18:00:00,-0.43552,2.10214,2.1467813699000002,3.50448,1.02214,3.6505,-3.94,1.08,4.0853396432,-0.45552000000000004,2.10214,2.1509279509,-3.96,1.08,4.1046315304
2021-03-21 18:30:00,-0.36792,1.5814400000000002,1.6236741052,3.5020800000000003,1.02144,3.648,-3.87,0.56,3.9103068933,-0.29792,2.73144,2.7476391320999998,-3.8,1.71,4.1670253179
2021-03-21 19:00:00,-0.5078400000000001,1.44438,1.5310568409,3.51216,1.02438,3.6585,-4.02,0.42,4.0418807503,-0.42784000000000005,2.70438,2.7380135591,-3.94,1.6800000000000002,4.2832230855
2021-03-21 19:30:00,-0.6682400000000001,1.35718,1.5127730332,3.52176,1.02718,3.6685,-4.19,0.33,4.2029751367,-0.5782400000000001,2.6171800000000003,2.6802971197,-4.1,1.5899999999999999,4.3975106595
2021-03-21 20:00:00,-0.14344,1.50858,1.5153839942,3.52656,1.02858,3.6734999999999998,-3.67,0.48,3.7012565434,-0.07344,2.67858,2.6795865818999998,-3.6,1.65,3.9601136347
2021-03-21 20:30:00,-5.15072,0.9885400000000001,5.2447238107,0.7492800000000001,0.21854,0.7805000000000001,-5.9,0.77,5.9500336134000005,-5.17072,0.92854,5.253430484,-5.92,0.71,5.9624240037
2021-03-21 21:00:00,-6.23,0.23,6.2342441402,0.0,0.0,0.0,-6.23,0.23,6.2342441402,-6.25,0.23,6.2542305682,-6.25,0.23,6.2542305682
2021-03-21 21:30:00,-6.07,0.23,6.0743559329,0.0,0.0,0.0,-6.07,0.23,6.0743559329,-6.09,0.23,6.0943416379,-6.09,0.23,6.0943416379
2021-03-21 22:00:00,-5.79,0.0,5.79,0.0,0.0,0.0,-5.79,0.0,5.79,-5.8100000000000005,0.0,5.8100000000000005,-5.8100000000000005,0.0,5.8100000000000005
2021-03-21 22:30:00,-5.49,0.0,5.49,0.0,0.0,0.0,-5.49,0.0,5.49,-5.51,0.0,5.51,-5.51,0.0,5.51
2021-03-21 23:00:00,-5.15,0.0,5.15,0.0,0.0,0.0,-5.15,0.0,5.15,-5.16,0.0,5.16,-5.16,0.0,5.16
