Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-21 23:30:00,-4.69,0.28,4.6983507745,0.0,0.0,0.0,-4.69,0.28,4.6983507745,-4.7,0.29,4.7089383092,-4.7,0.29,4.7089383092
2021-03-22 00:00:00,-4.4,0.30000000000000004,4.4102154142,0.0,0.0,0.0,-4.4,0.30000000000000004,4.4102154142,-4.41,0.31,4.4208822649,-4.41,0.31,4.4208822649
2021-03-22 00:30:00,-4.54,0.27,4.5480215479,0.0,0.0,0.0,-4.54,0.27,4.5480215479,-4.5600000000000005,0.27,4.5679864273,-4.5600000000000005,0.27,4.5679864273
2021-03-22 01:00:00,-4.54,0.24,4.5463391866,0.0,0.0,0.0,-4.54,0.24,4.5463391866,-4.5600000000000005,0.24,4.5663114217,-4.5600000000000005,0.24,4.5663114217
2021-03-22 01:30:00,-4.54,0.24,4.5463391866,0.0,0.0,0.0,-4.54,0.24,4.5463391866,-4.5600000000000005,0.24,4.5663114217,-4.5600000000000005,0.24,4.5663114217
2021-03-22 02:00:00,-4.69,-0.37,4.7045722441,0.0,0.0,0.0,-4.69,-0.37,4.7045722441,-4.71,-0.06,4.7103821501,-4.71,-0.06,4.7103821501
2021-03-22 02:30:00,-4.62,0.23,4.6257215653,0.0,0.0,0.0,-4.62,0.23,4.6257215653,-4.64,0.23,4.6456969337,-4.64,0.23,4.6456969337
2021-03-22 03:00:00,-4.37,0.28,4.378961064,0.0,0.0,0.0,-4.37,0.28,4.378961064,-4.39,0.29,4.3995681606,-4.39,0.29,4.3995681606
2021-03-22 03:30:00,-4.52,0.28,4.5286642622,0.0,0.0,0.0,-4.52,0.28,4.5286642622,-4.54,0.27,4.5480215479,-4.54,0.27,4.5480215479
2021-03-22 04:00:00,-4.44,0.26,4.4476060977,0.0,0.0,0.0,-4.44,0.26,4.4476060977,-4.46,0.27,4.4681651715,-4.46,0.27,4.4681651715
2021-03-22 04:30:00,-4.32,0.31,4.3311084032,0.0,0.0,0.0,-4.32,0.31,4.3311084032,-4.35,0.32,4.3617542343,-4.35,0.32,4.3617542343
2021-03-22 05:00:00,-4.37,0.29,4.3796118549,0.0,0.0,0.0,-4.37,0.29,4.3796118549,-4.39,0.30000000000000004,4.4002386299000005,-4.39,0.30000000000000004,4.4002386299000005
2021-03-22 05:30:00,-4.61,0.25,4.6167737653,0.0,0.0,0.0,-4.61,0.25,4.6167737653,-4.63,0.25,4.6367445476,-4.63,0.25,4.6367445476
2021-03-22 06:00:00,-4.83,0.25,4.8364656517,0.0,0.0,0.0,-4.83,0.25,4.8364656517,-4.85,0.25,4.8564390246,-4.85,0.25,4.8564390246
2021-03-22 06:30:00,-5.42,-0.55,5.4478344321,0.0,0.0,0.0,-5.42,-0.55,5.4478344321,-5.44,0.59,5.4719009494,-5.44,0.59,5.4719009494
2021-03-22 07:00:00,-6.12,-0.25,6.1251040807,0.0,0.0,0.0,-6.12,-0.25,6.1251040807,-6.14,-0.25,6.1450874689,-6.14,-0.25,6.1450874689
2021-03-22 07:30:00,-0.67456,1.62992,1.7639927437,3.08544,0.89992,3.214,-3.76,0.73,3.8302088716,-0.6945600000000001,1.62992,1.7717372266,-3.7800000000000002,0.73,3.8498441527000002
2021-03-22 08:00:00,-5.83256,-0.15908,5.8347290083,0.7574400000000001,0.22092,0.789,-6.59,-0.38,6.6009469018,-5.84256,-0.14908000000000002,5.844461669,-6.6,-0.37,6.6103630763
2021-03-22 08:30:00,-7.49,-0.62,7.5156170738,0.0,0.0,0.0,-7.49,-0.62,7.5156170738,-7.5,-0.56,7.5208776084,-7.5,-0.56,7.5208776084
2021-03-22 09:00:00,-7.79,-0.66,7.8179089276,0.0,0.0,0.0,-7.79,-0.66,7.8179089276,-7.8100000000000005,-0.66,7.837837712,-7.8100000000000005,-0.66,7.837837712
2021-03-22 09:30:00,-7.91,-0.71,7.9418008033,0.0,0.0,0.0,-7.91,-0.71,7.9418008033,-7.93,-0.7000000000000001,7.9608353833,-7.93,-0.7000000000000001,7.9608353833
2021-03-22 10:00:00,-3.814,0.3105,3.8266181218,2.196,0.6405000000000001,2.2875,-6.01,-0.33,6.0190530817,-4.864,0.2005,4.8681306731,-7.06,-0.44,7.07369776
2021-03-22 10:30:00,2.95728,0.8625400000000001,3.0805,2.95728,0.8625400000000001,3.0805,0.0,0.0,0.0,-7.47272,1.49254,7.6203162566,-10.43,0.63,10.4490095224
2021-03-22 11:00:00,0.20544,0.05992000000000001,0.214,0.20544,0.05992000000000001,0.214,0.0,0.0,0.0,-15.47456,-1.35008,15.5333423061,-15.68,-1.4100000000000001,15.7432684027
2021-03-22 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-15.63,-1.5899999999999999,15.7106651673,-15.63,-1.5899999999999999,15.7106651673
2021-03-22 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-15.42,-1.62,15.504863753,-15.42,-1.62,15.504863753
2021-03-22 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-15.37,-1.58,15.4509967316,-15.37,-1.58,15.4509967316
2021-03-22 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-14.59,-1.34,14.6514060759,-14.59,-1.34,14.6514060759
2021-03-22 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-14.33,-1.28,14.3870532077,-14.33,-1.28,14.3870532077
2021-03-22 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-14.27,-1.37,14.335612997,-14.27,-1.37,14.335612997
2021-03-22 14:30:00,0.0019200000000000003,0.0005600000000000001,0.002,0.0019200000000000003,0.0005600000000000001,0.002,0.0,0.0,0.0,-13.81808,-1.28944,13.8781119177,-13.82,-1.29,13.8800756482
2021-03-22 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-13.4,-1.15,13.449256485,-13.4,-1.15,13.449256485
2021-03-22 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-13.4,-0.96,13.434344048,-13.4,-0.96,13.434344048
2021-03-22 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,-13.89,-1.06,13.9303876472,-13.89,-1.06,13.9303876472
2021-03-22 16:30:00,-7.22,0.75,7.2588497711,0.0,0.0,0.0,-7.22,0.75,7.2588497711,-8.1,-1.28,8.2005121791,-8.1,-1.28,8.2005121791
2021-03-22 17:00:00,-7.48912,0.38484,7.4990012802,0.05088,0.01484,0.053,-7.54,0.37,7.5490727907,-7.68912,-1.19516,7.7814506231,-7.74,-1.21,7.8340091907
2021-03-22 17:30:00,-1.31,1.5975000000000001,2.0659395562,3.42,0.9975,3.5625,-4.73,0.6000000000000001,4.767903103,-1.32,1.6275,2.0955085898,-4.74,0.63,4.7816838038
2021-03-22 18:00:00,-1.03648,1.6893600000000002,1.9819757819000001,3.56352,1.03936,3.7119999999999997,-4.6,0.65,4.6456969337,-1.05648,1.69936,2.0009933533,-4.62,0.66,4.6669047558
2021-03-22 18:30:00,-1.3824,1.6418,2.1462844639,3.5376000000000003,1.0318,3.685,-4.92,0.61,4.9576708241,-1.4124,1.6518000000000002,2.1733193507,-4.95,0.62,4.9886771794
2021-03-22 19:00:00,-1.68544,1.56508,2.3000398692,3.51456,1.02508,3.661,-5.2,0.54,5.2279632745,-1.70544,1.57508,2.3215086905,-5.22,0.55,5.2488951218
2021-03-22 19:30:00,-1.574,1.5655000000000001,2.2199698759,3.516,1.0255,3.6625,-5.09,0.54,5.1185642518,-1.604,1.5755,2.2483363294,-5.12,0.55,5.149456282
2021-03-22 20:00:00,-4.7492,0.5194,4.7775178702000005,1.7808000000000002,0.5194,1.855,-6.53,0.0,6.53,-4.7792,0.5294,4.808431865,-6.5600000000000005,0.01,6.5600076219
2021-03-22 20:30:00,-7.77,-0.45,7.7830199794,0.0,0.0,0.0,-7.77,-0.45,7.7830199794,-7.79,-0.44,7.8024162924,-7.79,-0.44,7.8024162924
2021-03-22 21:00:00,-4.01944,0.7530800000000001,4.0893798307,1.69056,0.49308,1.7610000000000001,-5.71,0.26,5.7159163745,-4.03944,0.7730800000000001,4.1127519011,-5.73,0.28,5.7368371076999995
2021-03-22 21:30:00,-0.37296,1.72872,1.7684942748,3.52704,1.02872,3.674,-3.9,0.7000000000000001,3.9623225511999998,-0.40296000000000004,1.73872,1.7848036307,-3.93,0.71,3.9936199118
2021-03-22 22:00:00,-6.29032,-0.25176000000000004,6.2953561297,0.19968000000000002,0.05824000000000001,0.20800000000000002,-6.49,-0.31,6.4973994798,-6.31032,-0.24176000000000003,6.3149494376,-6.51,-0.30000000000000004,6.5169087764
2021-03-22 22:30:00,-6.26,-0.37,6.2709249716,0.0,0.0,0.0,-6.26,-0.37,6.2709249716,-6.28,-0.36,6.2903100083,-6.28,-0.36,6.2903100083
2021-03-22 23:00:00,-5.92,-0.34,5.9297554756,0.0,0.0,0.0,-5.92,-0.34,5.9297554756,-5.94,-0.34,5.9497226826,-5.94,-0.34,5.9497226826
2021-03-22 23:30:00,-5.4,-0.24,5.4053307022,0.0,0.0,0.0,-5.4,-0.24,5.4053307022,-5.42,-0.26,5.4262325789,-5.42,-0.26,5.4262325789
2021-03-23 00:00:00,-5.19,0.0,5.19,0.0,0.0,0.0,-5.19,0.0,5.19,-5.21,0.0,5.21,-5.21,0.0,5.21
2021-03-23 00:30:00,-5.22,-0.25,5.2259831611,0.0,0.0,0.0,-5.22,-0.25,5.2259831611,-5.24,-0.24,5.2454933038,-5.24,-0.24,5.2454933038
2021-03-23 01:00:00,-5.43,-0.28,5.4372143603,0.0,0.0,0.0,-5.43,-0.28,5.4372143603,-5.45,-0.27,5.4566839747,-5.45,-0.27,5.4566839747
2021-03-23 01:30:00,-5.4,-0.25,5.4057839394,0.0,0.0,0.0,-5.4,-0.25,5.4057839394,-5.42,-0.24,5.425311051,-5.42,-0.24,5.425311051
2021-03-23 02:00:00,-5.24,-0.25,5.2459603506,0.0,0.0,0.0,-5.24,-0.25,5.2459603506,-5.26,-0.24,5.2654724384,-5.26,-0.24,5.2654724384
2021-03-23 02:30:00,-5.03,-0.25,5.0362088916,0.0,0.0,0.0,-5.03,-0.25,5.0362088916,-5.05,-0.24,5.0556997537,-5.05,-0.24,5.0556997537
2021-03-23 03:00:00,-5.11,-0.47000000000000003,5.1315689609,0.0,0.0,0.0,-5.11,-0.47000000000000003,5.1315689609,-5.13,-0.47000000000000003,5.1514852227,-5.13,-0.47000000000000003,5.1514852227
2021-03-23 03:30:00,-5.05,-0.22,5.0547898077,0.0,0.0,0.0,-5.05,-0.22,5.0547898077,-5.07,-0.22,5.0747709308,-5.07,-0.22,5.0747709308
2021-03-23 04:00:00,-4.85,-0.75,4.9076470941,0.0,0.0,0.0,-4.85,-0.75,4.9076470941,-4.87,-0.6900000000000001,4.9186380229,-4.87,-0.6900000000000001,4.9186380229
2021-03-23 04:30:00,-4.94,-0.22,4.9448963589,0.0,0.0,0.0,-4.94,-0.22,4.9448963589,-4.96,0.0,4.96,-4.96,0.0,4.96
2021-03-23 05:00:00,-5.15,-0.22,5.1546968873,0.0,0.0,0.0,-5.15,-0.22,5.1546968873,-5.16,-0.23,5.1651234254,-5.16,-0.23,5.1651234254
2021-03-23 05:30:00,-5.32,-0.22,5.3245469291,0.0,0.0,0.0,-5.32,-0.22,5.3245469291,-5.34,-0.23,5.3449508885,-5.34,-0.23,5.3449508885
2021-03-23 06:00:00,-5.51,-0.27,5.5166112787,0.0,0.0,0.0,-5.51,-0.27,5.5166112787,-5.53,-0.26,5.5361087417,-5.53,-0.26,5.5361087417
2021-03-23 06:30:00,-6.1,-0.46,6.1173196745,0.0,0.0,0.0,-6.1,-0.46,6.1173196745,-6.12,-0.45,6.1365218161,-6.12,-0.45,6.1365218161
2021-03-23 07:00:00,-6.75,-0.76,6.79265044,0.0,0.0,0.0,-6.75,-0.76,6.79265044,-6.74,-0.61,6.7675475617,-6.74,-0.61,6.7675475617
2021-03-23 07:30:00,-1.6995200000000001,1.01014,1.9770561575,2.88048,0.8401400000000001,3.0005,-4.58,0.17,4.5831539359,-1.7195200000000002,1.02014,1.9993585596,-4.6,0.18,4.603520392
2021-03-23 08:00:00,-1.064,1.1955,1.6004112753,3.516,1.0255,3.6625,-4.58,0.17,4.5831539359,-1.084,1.2555,1.6587152407999999,-4.6,0.23,4.6057464107
2021-03-23 08:30:00,-1.2264,0.8048000000000001,1.4668878621,3.5136000000000003,1.0248,3.66,-4.74,-0.22,4.7451027386,-1.2564,0.8148000000000001,1.4974778796,-4.77,-0.21,4.7746204038
2021-03-23 09:00:00,-1.37024,0.78368,1.5785157586,3.50976,1.02368,3.656,-4.88,-0.24,4.8858980751,-1.39024,0.78368,1.5959077668,-4.9,-0.24,4.9058740302
2021-03-23 09:30:00,-1.376,0.642,1.5184004742,3.504,1.022,3.65,-4.88,-0.38,4.894772722,-1.396,0.9520000000000001,1.6897100343,-4.9,-0.07,4.9004999745
2021-03-23 10:00:00,-3.08888,0.41116,3.1161245482,3.5011200000000002,1.02116,3.6470000000000002,-6.59,-0.61,6.618171953,-1.33888,1.61116,2.0948594702,-4.84,0.59,4.8758281348
2021-03-23 10:30:00,-6.5332,0.6299,6.563495734,3.4968,1.0199,3.6425,-10.03,-0.39,10.0375793895,3.4968,1.0199,3.6425,0.0,0.0,0.0
2021-03-23 11:00:00,-6.59992,0.5479400000000001,6.6226265371,3.49008,1.01794,3.6355,-10.09,-0.47000000000000003,10.1009405503,3.49008,1.01794,3.6355,0.0,0.0,0.0
2021-03-23 11:30:00,-6.95856,0.26542000000000004,6.963620111,3.48144,1.01542,3.6265,-10.44,-0.75,10.4669049867,3.48144,1.01542,3.6265,0.0,0.0,0.0
2021-03-23 12:00:00,-6.26952,0.6551400000000001,6.3036568316,3.48048,1.01514,3.6255,-9.75,-0.36,9.7566438902,3.48048,1.01514,3.6255,0.0,0.0,0.0
2021-03-23 12:30:00,-14.77784,-1.96812,14.9083215487,0.6921600000000001,0.20188,0.721,-15.47,-2.17,15.6214531974,0.6921600000000001,0.20188,0.721,0.0,0.0,0.0
2021-03-23 13:00:00,-16.6,-2.5300000000000002,16.7916913978,0.0,0.0,0.0,-16.6,-2.5300000000000002,16.7916913978,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 13:30:00,-16.77,-2.65,16.9780858756,0.0,0.0,0.0,-16.77,-2.65,16.9780858756,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 14:00:00,-14.46,-1.81,14.572841178000001,0.0,0.0,0.0,-14.46,-1.81,14.572841178000001,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 14:30:00,-13.53,-1.29,13.5913575481,0.0,0.0,0.0,-13.53,-1.29,13.5913575481,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 15:00:00,-14.12,-1.7000000000000002,14.2219689214,0.0,0.0,0.0,-14.12,-1.7000000000000002,14.2219689214,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 15:30:00,-14.36,-1.7000000000000002,14.4602766225,0.0,0.0,0.0,-14.36,-1.7000000000000002,14.4602766225,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 16:00:00,-15.06,-1.6600000000000001,15.1512111727,0.0,0.0,0.0,-15.06,-1.6600000000000001,15.1512111727,0.0,0.0,0.0,0.0,0.0,0.0
2021-03-23 16:30:00,-8.27824,0.60968,8.3006606484,2.50176,0.7296800000000001,2.606,-10.78,-0.12,10.7806678828,2.50176,0.7296800000000001,2.606,0.0,0.0,0.0
2021-03-23 17:00:00,-8.69136,0.6525200000000001,8.7158201565,2.6486400000000003,0.7725200000000001,2.759,-11.34,-0.12,11.3406349029,-2.28136,1.55252,2.7595147762,-4.93,0.78,4.99132247
2021-03-23 17:30:00,-1.6748,0.5836,1.7735681549,3.4752,1.0136,3.62,-5.15,-0.43,5.167920278,-1.5648,1.9036,2.4642021021,-5.04,0.89,5.1179781164
2021-03-23 18:00:00,-1.84144,0.5845800000000001,1.9320028597,3.47856,1.01458,3.6235,-5.32,-0.43,5.3373495295,-1.73144,1.9045800000000002,2.5739676474,-5.21,0.89,5.2854706508
2021-03-23 18:30:00,-1.8385600000000002,0.55542,1.9206234013999999,3.48144,1.01542,3.6265,-5.32,-0.46,5.3398501851999995,-1.72856,1.86542,2.5431695677,-5.21,0.85,5.2788824575
2021-03-23 19:00:00,-1.8060800000000001,0.96906,2.0496346626,3.49392,1.01906,3.6395,-5.3,-0.05,5.3002358438,-1.77608,1.56906,2.3698965062,-5.27,0.55,5.2986224625
2021-03-23 19:30:00,-2.4878400000000003,0.9818800000000001,2.6745908472,3.09216,0.9018800000000001,3.221,-5.58,0.08,5.5805734472,-2.51784,0.9918800000000001,2.7061678071,-5.61,0.09,5.6107218787
2021-03-23 20:00:00,-8.25,-1.16,8.3311523813,0.0,0.0,0.0,-8.25,-1.16,8.3311523813,-8.21,-0.77,8.2460293475,-8.21,-0.77,8.2460293475
2021-03-23 20:30:00,-7.75,-0.91,7.8032429156,0.0,0.0,0.0,-7.75,-0.91,7.8032429156,-7.73,-0.77,7.7682559175,-7.73,-0.77,7.7682559175
2021-03-23 21:00:00,-3.8476,0.4657,3.8756808757,1.8024,0.5257000000000001,1.8775,-5.65,-0.06,5.6503185751,-3.8476,0.6457,3.9014041383,-5.65,0.12,5.6512741926
2021-03-23 21:30:00,0.01648,1.71564,1.7157191495,3.51648,1.02564,3.6630000000000003,-3.5,0.6900000000000001,3.5673659751,-0.01352,1.72564,1.7256929623000001,-3.5300000000000002,0.7000000000000001,3.5987358892
2021-03-23 22:00:00,-5.85872,-0.20546,5.862321541,0.22128,0.06454,0.2305,-6.08,-0.27,6.085992113,-5.86872,-0.08546000000000001,5.8693421991,-6.09,-0.15,6.0918470106000004
2021-03-23 22:30:00,-5.72,-0.24,5.7250327510000005,0.0,0.0,0.0,-5.72,-0.24,5.7250327510000005,-5.75,-0.24,5.7550065161,-5.75,-0.24,5.7550065161
2021-03-23 23:00:00,-5.53,-0.24,5.5352055066,0.0,0.0,0.0,-5.53,-0.24,5.5352055066,-5.55,-0.24,5.5551867655,-5.55,-0.24,5.5551867655
2021-03-23 23:30:00,-5.09,-0.31,5.0994313408,0.0,0.0,0.0,-5.09,-0.31,5.0994313408,-5.11,-0.14,5.1119174485,-5.11,-0.14,5.1119174485
2021-03-24 00:00:00,-4.77,0.0,4.77,0.0,0.0,0.0,-4.77,0.0,4.77,-4.79,0.0,4.79,-4.79,0.0,4.79
2021-03-24 00:30:00,-4.96,-0.79,5.0225192882,0.0,0.0,0.0,-4.96,-0.79,5.0225192882,-4.88,0.44,4.8997959141,-4.88,0.44,4.8997959141
2021-03-24 01:00:00,-5.06,-0.44,5.0790944075,0.0,0.0,0.0,-5.06,-0.44,5.0790944075,-5.05,0.05,5.0502475187,-5.05,0.05,5.0502475187
2021-03-24 01:30:00,-5.06,-0.22,5.0647803506,0.0,0.0,0.0,-5.06,-0.22,5.0647803506,-5.08,-0.22,5.084761548,-5.08,-0.22,5.084761548
2021-03-24 02:00:00,-5.02,-0.22,5.0248184047,0.0,0.0,0.0,-5.02,-0.22,5.0248184047,-5.04,-0.22,5.0447993023,-5.04,-0.22,5.0447993023
2021-03-24 02:30:00,-4.8,-0.22,4.8050390217,0.0,0.0,0.0,-4.8,-0.22,4.8050390217,-4.82,-0.22,4.8250181347000005,-4.82,-0.22,4.8250181347000005
2021-03-24 03:00:00,-4.71,-0.39,4.7261189151,0.0,0.0,0.0,-4.71,-0.39,4.7261189151,-4.74,-0.47000000000000003,4.7632446924,-4.74,-0.47000000000000003,4.7632446924
2021-03-24 03:30:00,-4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,-4.82,-0.22,4.8250181347000005,-4.84,-0.22,4.84499742,-4.84,-0.22,4.84499742
2021-03-24 04:00:00,-4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,-4.72,-0.22,4.7251243370000005,-4.74,-0.22,4.7451027386,-4.74,-0.22,4.7451027386
2021-03-24 04:30:00,-4.64,-0.22,4.6452125893,0.0,0.0,0.0,-4.64,-0.22,4.6452125893,-4.66,-0.22,4.6651902426,-4.66,-0.22,4.6651902426
2021-03-24 05:00:00,-4.73,-0.22,4.735113515,0.0,0.0,0.0,-4.73,-0.22,4.735113515,-4.75,-0.22,4.7550920075,-4.75,-0.22,4.7550920075
2021-03-24 05:30:00,-5.0,-0.22,5.0048376597,0.0,0.0,0.0,-5.0,-0.22,5.0048376597,-5.02,-0.22,5.0248184047,-5.02,-0.22,5.0248184047
2021-03-24 06:00:00,-5.26,-0.35000000000000003,5.271631626,0.0,0.0,0.0,-5.26,-0.35000000000000003,5.271631626,-5.28,-0.35000000000000003,5.2915876635,-5.28,-0.35000000000000003,5.2915876635
2021-03-24 06:30:00,-5.91,-0.53,5.933717216,0.0,0.0,0.0,-5.91,-0.53,5.933717216,-5.93,-0.52,5.9527556644,-5.93,-0.52,5.9527556644
2021-03-24 07:00:00,-6.49,-0.72,6.5298162302,0.0,0.0,0.0,-6.49,-0.72,6.5298162302,-6.5,-0.67,6.5344395322,-6.5,-0.67,6.5344395322
2021-03-24 07:30:00,-7.3,-0.9500000000000001,7.3615555421,0.0,0.0,0.0,-7.3,-0.9500000000000001,7.3615555421,-7.32,-0.9400000000000001,7.3801084003,-7.32,-0.9400000000000001,7.3801084003
2021-03-24 08:00:00,-7.11184,-0.88512,7.1667081425,0.42816000000000004,0.12488,0.446,-7.54,-1.01,7.6073451348,-7.12184,-0.79512,7.1660882495,-7.55,-0.92,7.6058464355
2021-03-24 08:30:00,-1.25168,0.9032600000000001,1.5435612881,3.50832,1.02326,3.6545,-4.76,-0.12,4.7615123648,-1.27168,0.9132600000000001,1.5656352864,-4.78,-0.11,4.7812655229
2021-03-24 09:00:00,-6.24136,-0.73248,6.2841945864,0.8486400000000001,0.24752000000000002,0.884,-7.09,-0.98,7.157408749,-6.26136,-0.72248,6.3029046003,-7.11,-0.97,7.1758623175
2021-03-24 09:30:00,-7.7,-1.05,7.7712611589,0.0,0.0,0.0,-7.7,-1.05,7.7712611589,-7.72,-1.05,7.7910782309,-7.72,-1.05,7.7910782309
2021-03-24 10:00:00,-7.94,-1.15,8.0228486213,0.0,0.0,0.0,-7.94,-1.15,8.0228486213,-7.96,-1.15,8.0426426005,-7.96,-1.15,8.0426426005
2021-03-24 10:30:00,-7.68,-1.18,7.7701222642,0.0,0.0,0.0,-7.68,-1.18,7.7701222642,-7.7,-1.17,7.7883823738,-7.7,-1.17,7.7883823738
2021-03-24 11:00:00,-7.93856,-1.2595800000000001,8.0378651799,0.00144,0.00042,0.0015,-7.94,-1.26,8.0393532078,-7.95856,-1.2595800000000001,8.057618696,-7.96,-1.26,8.0591066502
2021-03-24 11:30:00,-7.94,-1.3,8.0457193588,0.0,0.0,0.0,-7.94,-1.3,8.0457193588,-7.94,-1.29,8.0441096462,-7.94,-1.29,8.0441096462
2021-03-24 12:00:00,-7.94712,-1.67916,8.1225793071,0.00288,0.00084,0.003,-7.95,-1.6800000000000002,8.1255707492,-7.5071200000000005,-0.7991600000000001,7.5495368997,-7.51,-0.8,7.5524896557
2021-03-24 12:30:00,-7.6975999999999996,-1.5393,7.849999379,0.0024000000000000002,0.0007,0.0025,-7.7,-1.54,7.8524900509,-7.4676,-0.6193000000000001,7.4932357663,-7.47,-0.62,7.4956854256
2021-03-24 13:00:00,-7.63664,-1.46902,7.7766503232,0.00336,0.0009800000000000002,0.0035,-7.64,-1.47,7.7801349603,-6.81664,-0.48902000000000007,6.8341584303000005,-6.82,-0.49,6.8375799813
2021-03-24 13:30:00,-7.57664,-1.55902,7.7353743962,0.00336,0.0009800000000000002,0.0035,-7.58,-1.56,7.7388629656,-6.67664,-0.5590200000000001,6.7000018694,-6.68,-0.56,6.7034319568
2021-03-24 14:00:00,-7.11616,-1.03888,7.191592647,0.0038400000000000005,0.0011200000000000001,0.004,-7.12,-1.04,7.195554183,-7.10616,-0.91888,7.1653227701,-7.11,-0.92,7.1692747192
2021-03-24 14:30:00,-6.95568,-1.03874,7.032813452,0.00432,0.00126,0.0045000000000000005,-6.96,-1.04,7.0372721988,-6.9756800000000005,-1.03874,7.0525947175,-6.98,-1.04,7.0570532094
2021-03-24 15:00:00,-6.80616,-0.8688800000000001,6.8613968257,0.0038400000000000005,0.0011200000000000001,0.004,-6.8100000000000005,-0.87,6.8653477698,-6.82616,-0.8688800000000001,6.8812362843,-6.83,-0.87,6.8851869982
2021-03-24 15:30:00,-6.8566400000000005,-0.8190200000000001,6.9053823826,0.00336,0.0009800000000000002,0.0035,-6.86,-0.8200000000000001,6.9088349235,-6.87664,-0.8190200000000001,6.9252416167,-6.88,-0.8200000000000001,6.9286939606
2021-03-24 16:00:00,-7.13904,-0.9197200000000001,7.1980398026,0.0009600000000000001,0.00028000000000000003,0.001,-7.14,-0.92,7.1990277121,-7.15904,-0.9097200000000001,7.2166089128,-7.16,-0.91,7.2175965529
2021-03-24 16:30:00,-7.51,-0.87,7.5602248644,0.0,0.0,0.0,-7.51,-0.87,7.5602248644,-7.52,-0.87,7.5701585188,-7.52,-0.87,7.5701585188
2021-03-24 17:00:00,-7.85,-0.81,7.8916791623,0.0,0.0,0.0,-7.85,-0.81,7.8916791623,-7.87,-0.8,7.9105562383,-7.87,-0.8,7.9105562383
2021-03-24 17:30:00,-7.96,-0.8300000000000001,8.0031556276,0.0,0.0,0.0,-7.96,-0.8300000000000001,8.0031556276,-7.99,-0.8300000000000001,8.0329944603,-7.99,-0.8300000000000001,8.0329944603
2021-03-24 18:00:00,-2.03784,1.23188,2.3812434147,3.09216,0.9018800000000001,3.221,-5.13,0.33,5.1406030775,-2.05784,1.2618800000000001,2.4139276294,-5.15,0.36,5.1625671908
2021-03-24 18:30:00,-1.35752,1.4686400000000002,1.9999409991000001,3.49248,1.01864,3.638,-4.85,0.45,4.8708315512,-1.37752,1.47864,2.0208754539,-4.87,0.46,4.8916766042
2021-03-24 19:00:00,-1.43712,1.5033400000000001,2.0797463908,3.5428800000000003,1.03334,3.6905,-4.98,0.47000000000000003,5.0021295465,-1.45712,1.5033400000000001,2.0936164525,-5.0,0.47000000000000003,5.0220414176
2021-03-24 19:30:00,-1.63168,1.3732600000000001,2.1326562428,3.50832,1.02326,3.6545,-5.14,0.35000000000000003,5.1519025612,-1.65168,1.38326,2.1544036414,-5.16,0.36,5.1725428949
2021-03-24 20:00:00,-1.2711999999999999,1.4434,1.9233702192000002,3.5088,1.0234,3.6550000000000002,-4.78,0.42,4.7984164054,-1.2812000000000001,1.5034,1.9752683362,-4.79,0.48,4.8139900291
2021-03-24 20:30:00,-0.57784,1.64438,1.7429528536,3.51216,1.02438,3.6585,-4.09,0.62,4.1367257584,-0.59784,1.64438,1.749685186,-4.11,0.62,4.1565009323
2021-03-24 21:00:00,-2.69376,0.8943200000000001,2.8383359914,2.34624,0.68432,2.444,-5.04,0.21,5.0443731028,-2.70376,0.9543200000000001,2.8672364395,-5.05,0.27,5.057212671
2021-03-24 21:30:00,-6.92,-0.44,6.9339743293,0.0,0.0,0.0,-6.92,-0.44,6.9339743293,-6.94,-0.43,6.953308565,-6.94,-0.43,6.953308565
2021-03-24 22:00:00,-6.58,-0.4,6.592146843,0.0,0.0,0.0,-6.58,-0.4,6.592146843,-6.6,-0.39,6.6115126862,-6.6,-0.39,6.6115126862
2021-03-24 22:30:00,-6.19,-0.74,6.2340757134,0.0,0.0,0.0,-6.19,-0.74,6.2340757134,-6.12,0.11,6.1209884823,-6.12,0.11,6.1209884823
2021-03-24 23:00:00,-5.84,-0.9,5.9089423758,0.0,0.0,0.0,-5.84,-0.9,5.9089423758,-5.72,0.42,5.7353988527,-5.72,0.42,5.7353988527
2021-03-24 23:30:00,-5.52,-0.9,5.5928883415,0.0,0.0,0.0,-5.52,-0.9,5.5928883415,-5.41,0.45,5.4286830816,-5.41,0.45,5.4286830816
2021-03-25 00:00:00,-5.22,-0.85,5.2887522158,0.0,0.0,0.0,-5.22,-0.85,5.2887522158,-5.11,0.48,5.1324945202,-5.11,0.48,5.1324945202
2021-03-25 00:30:00,-5.26,-0.9,5.3364407614000005,0.0,0.0,0.0,-5.26,-0.9,5.3364407614000005,-5.15,0.43,5.167920278,-5.15,0.43,5.167920278
2021-03-25 01:00:00,-5.33,-0.85,5.3973512022,0.0,0.0,0.0,-5.33,-0.85,5.3973512022,-5.22,0.46,5.2402290026,-5.22,0.46,5.2402290026
2021-03-25 01:30:00,-5.38,-0.87,5.4498899071,0.0,0.0,0.0,-5.38,-0.87,5.4498899071,-5.27,0.44,5.2883362223,-5.27,0.44,5.2883362223
2021-03-25 02:00:00,-5.06,-0.84,5.1292494578,0.0,0.0,0.0,-5.06,-0.84,5.1292494578,-4.95,0.48,4.9732182739,-4.95,0.48,4.9732182739
2021-03-25 02:30:00,-4.83,-0.78,4.8925760086,0.0,0.0,0.0,-4.83,-0.78,4.8925760086,-4.73,0.52,4.7584976621,-4.73,0.52,4.7584976621
2021-03-25 03:00:00,-4.79,-0.78,4.853091798,0.0,0.0,0.0,-4.79,-0.78,4.853091798,-4.69,0.51,4.7176477189,-4.69,0.51,4.7176477189
2021-03-25 03:30:00,-4.69,-0.68,4.7390399872,0.0,0.0,0.0,-4.69,-0.68,4.7390399872,-4.71,-0.26,4.7171707622,-4.71,-0.26,4.7171707622
2021-03-25 04:00:00,-4.65,-0.30000000000000004,4.6596673701,0.0,0.0,0.0,-4.65,-0.30000000000000004,4.6596673701,-4.67,-0.32,4.6809507581,-4.67,-0.32,4.6809507581
2021-03-25 04:30:00,-4.6,-0.23,4.6057464107,0.0,0.0,0.0,-4.6,-0.23,4.6057464107,-4.62,-0.23,4.6257215653,-4.62,-0.23,4.6257215653
2021-03-25 05:00:00,-4.78,-0.41000000000000003,4.7975514588,0.0,0.0,0.0,-4.78,-0.41000000000000003,4.7975514588,-4.8100000000000005,-0.48,4.8338907725,-4.8100000000000005,-0.48,4.8338907725
2021-03-25 05:30:00,-4.93,-0.71,4.9808633790000005,0.0,0.0,0.0,-4.93,-0.71,4.9808633790000005,-4.96,-0.75,5.0163831592,-4.96,-0.75,5.0163831592
2021-03-25 06:00:00,-5.12,-0.29,5.1282063141,0.0,0.0,0.0,-5.12,-0.29,5.1282063141,-5.14,-0.34,5.1512328621,-5.14,-0.34,5.1512328621
2021-03-25 06:30:00,-5.9,-0.4,5.9135437768,0.0,0.0,0.0,-5.9,-0.4,5.9135437768,-5.92,-0.4,5.9334981251,-5.92,-0.4,5.9334981251
2021-03-25 07:00:00,-6.37,-0.53,6.3920106383,0.0,0.0,0.0,-6.37,-0.53,6.3920106383,-6.39,-0.53,6.4119419835,-6.39,-0.53,6.4119419835
2021-03-25 07:30:00,-6.65144,-0.86792,6.7078267121,0.17856000000000002,0.05208,0.186,-6.83,-0.92,6.8916833938,-6.61144,-0.5679200000000001,6.6357872178,-6.79,-0.62,6.8182475754
2021-03-25 08:00:00,-0.8200000000000001,1.2650000000000001,1.5075228025,3.48,1.015,3.625,-4.3,0.25,4.3072613109,-0.84,1.2650000000000001,1.51849432,-4.32,0.25,4.32722775
2021-03-25 08:30:00,-1.0612,1.2734,1.6576166626000002,3.5088,1.0234,3.6550000000000002,-4.57,0.25,4.5768329661,-1.0812,1.2534,1.6552960460000001,-4.59,0.23,4.5957589145
2021-03-25 09:00:00,-1.01504,1.15228,1.5355961058,3.50496,1.02228,3.651,-4.52,0.13,4.5218690826,-1.04504,1.18228,1.5779399862,-4.55,0.16,4.5528123177
2021-03-25 09:30:00,-1.00368,1.22976,1.5873510009,3.49632,1.01976,3.642,-4.5,0.21,4.5048973351,-1.02368,1.23976,1.6077703816,-4.52,0.22,4.5253508151
2021-03-25 10:00:00,-5.39152,-0.7658600000000001,5.4456431622,1.24848,0.36414,1.3005,-6.64,-1.13,6.7354658339,-5.41152,-0.7258600000000001,5.4599836492,-6.66,-1.09,6.7486072637
2021-03-25 10:30:00,-8.08,-1.3,8.1839110455,0.0,0.0,0.0,-8.08,-1.3,8.1839110455,-8.1,-1.3,8.2036577208,-8.1,-1.3,8.2036577208
2021-03-25 11:00:00,-7.89,-1.3,7.9963804312,0.0,0.0,0.0,-7.89,-1.3,7.9963804312,-7.91,-1.3,8.0161150191,-7.91,-1.3,8.0161150191
2021-03-25 11:30:00,-7.91,-1.25,8.0081583401,0.0,0.0,0.0,-7.91,-1.25,8.0081583401,-7.93,-1.25,8.0279138012,-7.93,-1.25,8.0279138012
2021-03-25 12:00:00,-7.7,-1.33,7.8140194522,0.0,0.0,0.0,-7.7,-1.33,7.8140194522,-7.72,-1.32,7.8320367721,-7.72,-1.32,7.8320367721
2021-03-25 12:30:00,-7.83,-1.33,7.9421533604,0.0,0.0,0.0,-7.83,-1.33,7.9421533604,-7.85,-1.32,7.9602072837,-7.85,-1.32,7.9602072837
2021-03-25 13:00:00,-7.41,-1.37,7.5355822602,0.0,0.0,0.0,-7.41,-1.37,7.5355822602,-7.4,-1.08,7.4783955498,-7.4,-1.08,7.4783955498
2021-03-25 13:30:00,-7.32,-1.11,7.4036815167,0.0,0.0,0.0,-7.32,-1.11,7.4036815167,-7.35,-1.1,7.4318571030000005,-7.35,-1.1,7.4318571030000005
2021-03-25 14:00:00,-7.39,-1.13,7.4758945953,0.0,0.0,0.0,-7.39,-1.13,7.4758945953,-7.41,-1.13,7.4956654141,-7.41,-1.13,7.4956654141
2021-03-25 14:30:00,-7.18,-1.13,7.2683767101,0.0,0.0,0.0,-7.18,-1.13,7.2683767101,-7.21,-1.11,7.2949434542,-7.21,-1.11,7.2949434542
2021-03-25 15:00:00,-7.06,-0.9500000000000001,7.1236296928,0.0,0.0,0.0,-7.06,-0.9500000000000001,7.1236296928,-7.09,-0.9400000000000001,7.1520416665,-7.09,-0.9400000000000001,7.1520416665
2021-03-25 15:30:00,-6.97,-0.81,7.016908151,0.0,0.0,0.0,-6.97,-0.81,7.016908151,-6.99,-0.81,7.0367748294,-6.99,-0.81,7.0367748294
2021-03-25 16:00:00,-7.14,-0.84,7.1892419628,0.0,0.0,0.0,-7.14,-0.84,7.1892419628,-7.17,-0.8300000000000001,7.2178805753,-7.17,-0.8300000000000001,7.2178805753
2021-03-25 16:30:00,-1.24288,1.05666,1.6313433268000002,3.17712,0.92666,3.3095,-4.42,0.13,4.4219113514,-1.26288,1.09666,1.6725815526,-4.44,0.17,4.4432533126
2021-03-25 17:00:00,-0.916,1.282,1.5756205127,3.504,1.022,3.65,-4.42,0.26,4.4276404551,-0.936,1.282,1.5873310934,-4.44,0.26,4.4476060977
2021-03-25 17:30:00,-1.24152,1.30164,1.7987880920000001,3.46848,1.01164,3.613,-4.71,0.29,4.7189193678,-1.25152,1.39164,1.8716207415000001,-4.72,0.38,4.7352719035
2021-03-25 18:00:00,-1.2096,1.3597000000000001,1.8198670968,3.5304,1.0297,3.6775,-4.74,0.33,4.7514734557,-1.2296,1.3597000000000001,1.8332212769,-4.76,0.33,4.7714253636
2021-03-25 18:30:00,-1.40568,1.34376,1.9446406352,3.54432,1.03376,3.692,-4.95,0.31,4.9596975714,-1.42568,1.34376,1.9591463447000002,-4.97,0.31,4.9796586228
2021-03-25 19:00:00,-1.4628,1.3446,1.9868902838,3.5472,1.0346,3.6950000000000003,-5.01,0.31,5.0195816559,-1.4928,1.3446,2.00907964,-5.04,0.31,5.0495247301
2021-03-25 19:30:00,-1.65464,1.30948,2.1101117032,3.49536,1.01948,3.641,-5.15,0.29,5.1581585862,-1.68464,1.32948,2.1460496266,-5.18,0.31,5.1892677711
2021-03-25 20:00:00,-2.94456,0.83742,3.0613241988,2.6654400000000003,0.7774200000000001,2.7765,-5.61,0.06,5.6103208464000005,-2.96456,0.8474200000000001,3.0832996368,-5.63,0.07,5.6304351519
2021-03-25 20:30:00,-7.71,-0.72,7.7435456995,0.0,0.0,0.0,-7.71,-0.72,7.7435456995,-7.73,-0.72,7.7634592805,-7.73,-0.72,7.7634592805
2021-03-25 21:00:00,-7.24,-0.55,7.2608608305,0.0,0.0,0.0,-7.24,-0.55,7.2608608305,-7.25,-0.52,7.268624354,-7.25,-0.52,7.268624354
2021-03-25 21:30:00,-6.85,-0.47000000000000003,6.866105155,0.0,0.0,0.0,-6.85,-0.47000000000000003,6.866105155,-6.85,-0.32,6.8574703791000005,-6.85,-0.32,6.8574703791000005
2021-03-25 22:00:00,-6.39,-0.30000000000000004,6.3970383772,0.0,0.0,0.0,-6.39,-0.30000000000000004,6.3970383772,-6.41,-0.29,6.416556709,-6.41,-0.29,6.416556709
2021-03-25 22:30:00,-5.86,-0.28,5.866685606,0.0,0.0,0.0,-5.86,-0.28,5.866685606,-5.88,-0.27,5.8861957154,-5.88,-0.27,5.8861957154
2021-03-25 23:00:00,-5.51,-0.22,5.5143902655,0.0,0.0,0.0,-5.51,-0.22,5.5143902655,-5.53,-0.22,5.5343744001,-5.53,-0.22,5.5343744001
2021-03-25 23:30:00,-5.19,-0.22,5.1946607204,0.0,0.0,0.0,-5.19,-0.22,5.1946607204,-5.21,-0.22,5.2146428449,-5.21,-0.22,5.2146428449
2021-03-26 00:00:00,-4.99,-0.22,4.994847345,0.0,0.0,0.0,-4.99,-0.22,4.994847345,-5.01,-0.22,5.014828013,-5.01,-0.22,5.014828013
2021-03-26 00:30:00,-4.99,-0.24,4.9957682092,0.0,0.0,0.0,-4.99,-0.24,4.9957682092,-5.01,-0.24,5.0157452088,-5.01,-0.24,5.0157452088
2021-03-26 01:00:00,-4.99,-0.22,4.994847345,0.0,0.0,0.0,-4.99,-0.22,4.994847345,-5.01,-0.22,5.014828013,-5.01,-0.22,5.014828013
2021-03-26 01:30:00,-5.12,-0.22,5.1247243828,0.0,0.0,0.0,-5.12,-0.22,5.1247243828,-5.15,-0.22,5.1546968873,-5.15,-0.22,5.1546968873
2021-03-26 02:00:00,-5.06,-0.67,5.104164966,0.0,0.0,0.0,-5.06,-0.67,5.104164966,-5.03,0.38,5.0443334545,-5.03,0.38,5.0443334545
2021-03-26 02:30:00,-5.0,-0.81,5.0651850904,0.0,0.0,0.0,-5.0,-0.81,5.0651850904,-4.89,0.52,4.9175705384,-4.89,0.52,4.9175705384
2021-03-26 03:00:00,-4.87,-0.81,4.9369018625,0.0,0.0,0.0,-4.87,-0.81,4.9369018625,-4.77,0.5,4.7961338597,-4.77,0.5,4.7961338597
2021-03-26 03:30:00,-4.8100000000000005,-0.78,4.8728328516,0.0,0.0,0.0,-4.8100000000000005,-0.78,4.8728328516,-4.7,0.55,4.732071428,-4.7,0.55,4.732071428
2021-03-26 04:00:00,-4.77,-0.78,4.8333528735,0.0,0.0,0.0,-4.77,-0.78,4.8333528735,-4.66,0.55,4.6923448296,-4.66,0.55,4.6923448296
2021-03-26 04:30:00,-4.7,-0.74,4.7578986959,0.0,0.0,0.0,-4.7,-0.74,4.7578986959,-4.62,0.53,4.6503010655,-4.62,0.53,4.6503010655
2021-03-26 05:00:00,-4.74,-0.24,4.7460720601,0.0,0.0,0.0,-4.74,-0.24,4.7460720601,-4.76,-0.24,4.7660465797,-4.76,-0.24,4.7660465797
2021-03-26 05:30:00,-4.89,-0.38,4.9047426028,0.0,0.0,0.0,-4.89,-0.38,4.9047426028,-4.89,-0.01,4.8900102249,-4.89,-0.01,4.8900102249
2021-03-26 06:00:00,-4.89,-0.6900000000000001,4.9384410496,0.0,0.0,0.0,-4.89,-0.6900000000000001,4.9384410496,-4.78,0.63,4.8213379886,-4.78,0.63,4.8213379886
2021-03-26 06:30:00,-5.67,-0.8300000000000001,5.7304275582,0.0,0.0,0.0,-5.67,-0.8300000000000001,5.7304275582,-5.58,0.18,5.5829024709,-5.58,0.18,5.5829024709
2021-03-26 07:00:00,-6.22,-0.58,6.2469832719,0.0,0.0,0.0,-6.22,-0.58,6.2469832719,-6.24,-0.5700000000000001,6.2659795723,-6.24,-0.5700000000000001,6.2659795723
2021-03-26 07:30:00,-3.84624,-0.23182000000000003,3.853219777,1.6737600000000001,0.48818000000000006,1.7435,-5.52,-0.72,5.5667584823,-3.85624,0.028180000000000004,3.8563429632,-5.53,-0.46,5.549099026
2021-03-26 08:00:00,-0.7204,0.44780000000000003,0.8482340479,3.4896000000000003,1.0178,3.635,-4.21,-0.5700000000000001,4.2484114678000005,-0.6304000000000001,1.7778,1.8862600563,-4.12,0.76,4.1895107113
2021-03-26 08:30:00,-5.9534400000000005,-0.67642,5.9917436402,0.76656,0.22358000000000003,0.7985,-6.72,-0.9,6.78,-5.94344,-0.35642,5.9541174199,-6.71,-0.58,6.7350204157
2021-03-26 09:00:00,-4.48864,-0.33502000000000004,4.5011251316,1.49136,0.43498000000000003,1.5535,-5.98,-0.77,6.0293697846,-4.50864,-0.34502000000000005,4.5218219171000005,-6.0,-0.78,6.0504875837
2021-03-26 09:30:00,-2.056,0.617,2.1465844964,2.904,0.847,3.025,-4.96,-0.23,4.9653297977,-2.076,0.617,2.1657481386,-4.98,-0.23,4.9853084157000005
2021-03-26 10:00:00,-2.26312,0.6178400000000001,2.3459408347,2.90688,0.84784,3.028,-5.17,-0.23,5.1751135253000005,-2.29312,0.6178400000000001,2.3748948608,-5.2,-0.23,5.2050840531
2021-03-26 10:30:00,-2.4616,0.5812,2.5292821116,2.9184,0.8512000000000001,3.04,-5.38,-0.27,5.3867708323,-2.4816000000000003,0.5812,2.5487510667,-5.4,-0.27,5.4067457865
2021-03-26 11:00:00,-2.45776,0.6023200000000001,2.5304888065,2.92224,0.8523200000000001,3.044,-5.38,-0.25,5.3858054179,-2.47776,0.6023200000000001,2.5499184301,-5.4,-0.25,5.4057839394
2021-03-26 11:30:00,-7.7548,-1.0689,7.82812048,0.1752,0.0511,0.1825,-7.93,-1.12,8.0087015177,-7.7848,-1.0689,7.857840559,-7.96,-1.12,8.0384078025
2021-03-26 12:00:00,-7.98,-1.24,8.0757662175,0.0,0.0,0.0,-7.98,-1.24,8.0757662175,-8.0,-1.23,8.0940039535,-8.0,-1.23,8.0940039535
2021-03-26 12:30:00,-7.83,-1.27,7.9323262666000005,0.0,0.0,0.0,-7.83,-1.27,7.9323262666000005,-7.83,-1.1,7.906889401,-7.83,-1.1,7.906889401
2021-03-26 13:00:00,-7.79,-1.31,7.8993797225,0.0,0.0,0.0,-7.79,-1.31,7.8993797225,-7.76,-0.92,7.814345782,-7.76,-0.92,7.814345782
2021-03-26 13:30:00,-7.63,-1.6099999999999999,7.7980125673,0.0,0.0,0.0,-7.63,-1.6099999999999999,7.7980125673,-7.5,-0.51,7.5173200012,-7.5,-0.51,7.5173200012
2021-03-26 14:00:00,-7.28,-1.6600000000000001,7.4668601165,0.0,0.0,0.0,-7.28,-1.6600000000000001,7.4668601165,-7.13,-0.33,7.1376326608,-7.13,-0.33,7.1376326608
2021-03-26 14:30:00,-6.83,-1.56,7.0058903788,0.0,0.0,0.0,-6.83,-1.56,7.0058903788,-6.69,-0.26,6.6950504106,-6.69,-0.26,6.6950504106
2021-03-26 15:00:00,-6.65536,-1.01698,6.7326120525,0.044640000000000006,0.01302,0.0465,-6.7,-1.03,6.7787093167,-6.64536,-0.8769800000000001,6.7029772079,-6.69,-0.89,6.7489406576
2021-03-26 15:30:00,-1.4016,0.5362,1.5006641862999999,2.7984,0.8162,2.915,-4.2,-0.28,4.2093229859,-1.3916,1.2262,1.8547552399,-4.19,0.41000000000000003,4.2100118765
2021-03-26 16:00:00,-1.086,1.207,1.6236517484,2.904,0.847,3.025,-3.99,0.36,4.0062076831,-1.106,1.217,1.6444832015,-4.01,0.37,4.0270336477
2021-03-26 16:30:00,-1.29696,1.3367200000000001,1.8625051946000002,2.90304,0.84672,3.024,-4.2,0.49,4.228486727,-1.3269600000000001,1.3367200000000001,1.8835188345,-4.23,0.49,4.2582860402
2021-03-26 17:00:00,-1.4788000000000001,1.2191,1.916521393,2.9112,0.8491000000000001,3.0325,-4.39,0.37,4.405564663,-1.4988000000000001,1.2191,1.9319954063,-4.41,0.37,4.4254943227
2021-03-26 17:30:00,-1.38544,1.41008,1.976807932,2.91456,0.8500800000000001,3.036,-4.3,0.56,4.3363117969000005,-1.40544,1.43008,2.0050911201,-4.32,0.58,4.3587612919
2021-03-26 18:00:00,-5.80808,0.033060000000000006,5.8081740892,0.6619200000000001,0.19306,0.6895,-6.47,-0.16,6.4719780593,-5.82808,0.10306000000000001,5.828991152,-6.49,-0.09,6.490624007
2021-03-26 18:30:00,-7.1,-0.29,7.1059200671,0.0,0.0,0.0,-7.1,-0.29,7.1059200671,-7.12,-0.29,7.1259034515,-7.12,-0.29,7.1259034515
2021-03-26 19:00:00,-2.04496,1.43772,2.4997800303,2.73504,0.7977200000000001,2.849,-4.78,0.64,4.8226548705,-2.06496,1.4777200000000001,2.5392353573,-4.8,0.68,4.8479273922
2021-03-26 19:30:00,-0.56216,1.85312,1.9365117092,3.50784,1.02312,3.654,-4.07,0.8300000000000001,4.1537693725,-0.58216,1.85312,1.9424119028,-4.09,0.8300000000000001,4.1733679445
2021-03-26 20:00:00,-0.28544,1.94508,1.9659125616000002,3.51456,1.02508,3.661,-3.8,0.92,3.9097826027,-0.30544000000000004,1.94508,1.9689158946,-3.8200000000000003,0.92,3.9292238419
2021-03-26 20:30:00,0.033120000000000004,2.02466,2.0249308754,3.51312,1.02466,3.6595,-3.48,1.0,3.6208286344,0.013120000000000001,2.03466,2.0347023001,-3.5,1.01,3.6428148457000002
2021-03-26 21:00:00,-6.02792,-0.37606,6.0396391159,0.32208000000000003,0.09394000000000001,0.3355,-6.35,-0.47000000000000003,6.3673699437,-5.97792,0.6639400000000001,6.0146773687,-6.3,0.5700000000000001,6.3257331591
2021-03-26 21:30:00,-6.25,0.23,6.2542305682,0.0,0.0,0.0,-6.25,0.23,6.2542305682,-6.27,0.23,6.2742170826,-6.27,0.23,6.2742170826
2021-03-26 22:00:00,-6.03,-0.24,6.0347742294,0.0,0.0,0.0,-6.03,-0.24,6.0347742294,-6.05,-0.22,6.0539986786,-6.05,-0.22,6.0539986786
2021-03-26 22:30:00,-5.69,0.0,5.69,0.0,0.0,0.0,-5.69,0.0,5.69,-5.71,0.0,5.71,-5.71,0.0,5.71
2021-03-26 23:00:00,-5.42,-0.67,5.4612544347,0.0,0.0,0.0,-5.42,-0.67,5.4612544347,-5.43,0.67,5.471179032,-5.43,0.67,5.471179032
2021-03-26 23:30:00,-5.1,0.0,5.1,0.0,0.0,0.0,-5.1,0.0,5.1,-5.12,0.0,5.12,-5.12,0.0,5.12
2021-03-27 00:00:00,-4.82,0.23,4.8254844316,0.0,0.0,0.0,-4.82,0.23,4.8254844316,-4.84,0.23,4.8454617943,-4.84,0.23,4.8454617943
2021-03-28 00:30:00,-4.7,0.0,4.7,0.0,0.0,0.0,-4.7,0.0,4.7,-4.72,0.0,4.72,-4.72,0.0,4.72
2021-03-28 01:00:00,-4.8100000000000005,-0.33,4.8213068768,0.0,0.0,0.0,-4.8100000000000005,-0.33,4.8213068768,-4.83,-0.28,4.8381091348,-4.83,-0.28,4.8381091348
2021-03-28 01:30:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.003,0.003,0.0042426407000000005,0.0,0.0,0.0,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,-4.74,0.02,4.7400421939,0.0,0.0,0.0,-4.74,0.02,4.7400421939,-4.76,-0.22,4.7650813214,-4.76,-0.22,4.7650813214
2021-03-28 03:00:00,-4.62,-0.28,4.6284770713,0.0,0.0,0.0,-4.62,-0.28,4.6284770713,-4.64,-0.25,4.646730033,-4.64,-0.25,4.646730033
2021-03-28 03:30:00,-4.53,-0.28,4.5386451723,0.0,0.0,0.0,-4.53,-0.28,4.5386451723,-4.55,-0.22,4.5553155763,-4.55,-0.22,4.5553155763
2021-03-28 04:00:00,-4.36,-0.33,4.3724706974,0.0,0.0,0.0,-4.36,-0.33,4.3724706974,-4.39,-0.39,4.4072894164,-4.39,-0.39,4.4072894164
2021-03-28 04:30:00,-4.33,-0.25,4.3372110855,0.0,0.0,0.0,-4.33,-0.25,4.3372110855,-4.35,-0.25,4.3571779858,-4.35,-0.25,4.3571779858
2021-03-28 05:00:00,-4.27,-0.93,4.3701029736,0.0,0.0,0.0,-4.27,-0.93,4.3701029736,-4.29,-0.64,4.3374762247,-4.29,-0.64,4.3374762247
2021-03-28 05:30:00,-4.27,0.0,4.27,0.0,0.0,0.0,-4.27,0.0,4.27,-4.29,0.0,4.29,-4.29,0.0,4.29
2021-03-28 06:00:00,-4.27,0.0,4.27,0.0,0.0,0.0,-4.27,0.0,4.27,-4.29,0.23,4.2961610771,-4.29,0.23,4.2961610771
2021-03-28 06:30:00,-4.39,-0.19,4.3941096937,0.0,0.0,0.0,-4.39,-0.19,4.3941096937,-4.41,-0.29,4.4195248613,-4.41,-0.29,4.4195248613
2021-03-28 07:00:00,-4.57,-0.78,4.6360867119,0.0,0.0,0.0,-4.57,-0.78,4.6360867119,-4.59,-0.79,4.6574885937,-4.59,-0.79,4.6574885937
2021-03-28 07:30:00,-4.77,-0.68,4.8182258146,0.0,0.0,0.0,-4.77,-0.68,4.8182258146,-4.79,-0.59,4.8261993328,-4.79,-0.59,4.8261993328
2021-03-28 08:00:00,-4.88,-0.9,4.9622978548,0.0,0.0,0.0,-4.88,-0.9,4.9622978548,-4.9,-0.79,4.9632751284,-4.9,-0.79,4.9632751284
2021-03-28 08:30:00,-5.1,-0.88,5.1753647214,0.0,0.0,0.0,-5.1,-0.88,5.1753647214,-5.12,-0.86,5.1917241837,-5.12,-0.86,5.1917241837
2021-03-28 09:00:00,-5.41,0.0,5.41,0.0,0.0,0.0,-5.41,0.0,5.41,-5.43,0.0,5.43,-5.43,0.0,5.43
2021-03-28 09:30:00,-5.76,-0.24,5.7649978317,0.0,0.0,0.0,-5.76,-0.24,5.7649978317,-5.78,-0.24,5.7849805531000005,-5.78,-0.24,5.7849805531000005
2021-03-28 10:00:00,-6.07,-0.24,6.0747427929,0.0,0.0,0.0,-6.07,-0.24,6.0747427929,-6.09,-0.24,6.0947272293,-6.09,-0.24,6.0947272293
2021-03-28 10:30:00,-6.3,-0.28,6.3062191526,0.0,0.0,0.0,-6.3,-0.28,6.3062191526,-6.32,-0.28,6.326199491,-6.32,-0.28,6.326199491
2021-03-28 11:00:00,-6.8100000000000005,-0.24,6.8142277626,0.0,0.0,0.0,-6.8100000000000005,-0.24,6.8142277626,-6.83,-0.24,6.8342153902,-6.83,-0.24,6.8342153902
2021-03-28 11:30:00,-7.03,-0.24,7.0340955353,0.0,0.0,0.0,-7.03,-0.24,7.0340955353,-7.05,-0.24,7.0540839235,-7.05,-0.24,7.0540839235
2021-03-28 12:00:00,-7.12,-0.29,7.1259034515,0.0,0.0,0.0,-7.12,-0.29,7.1259034515,-7.14,-0.29,7.1458869289,-7.14,-0.29,7.1458869289
2021-03-28 12:30:00,-7.18,-0.29,7.1858541594,0.0,0.0,0.0,-7.18,-0.29,7.1858541594,-7.21,-0.29,7.2158298206,-7.21,-0.29,7.2158298206
2021-03-28 13:00:00,-7.26,-0.32,7.2670489196,0.0,0.0,0.0,-7.26,-0.32,7.2670489196,-7.28,-0.31,7.2865972854,-7.28,-0.31,7.2865972854
2021-03-28 13:30:00,-7.04,-0.26,7.0447995003,0.0,0.0,0.0,-7.04,-0.26,7.0447995003,-7.06,-0.26,7.0647859132,-7.06,-0.26,7.0647859132
2021-03-28 14:00:00,-6.76,-0.26,6.7649981523000005,0.0,0.0,0.0,-6.76,-0.26,6.7649981523000005,-6.78,-0.26,6.7849834193,-6.78,-0.26,6.7849834193
2021-03-28 14:30:00,-6.91,-0.23,6.9138267262,0.0,0.0,0.0,-6.91,-0.23,6.9138267262,-6.93,-0.23,6.9338156883,-6.93,-0.23,6.9338156883
2021-03-28 15:00:00,-6.8,-0.23,6.803888594,0.0,0.0,0.0,-6.8,-0.23,6.803888594,-6.82,-0.23,6.823877197,-6.82,-0.23,6.823877197
2021-03-28 15:30:00,-6.91,-0.23,6.9138267262,0.0,0.0,0.0,-6.91,-0.23,6.9138267262,-6.94,-0.23,6.9438101933,-6.94,-0.23,6.9438101933
2021-03-28 16:00:00,-7.05,-0.23,7.0537507753,0.0,0.0,0.0,-7.05,-0.23,7.0537507753,-7.07,-0.23,7.0737401705,-7.07,-0.23,7.0737401705
2021-03-28 16:30:00,-7.18,-0.23,7.1836828995,0.0,0.0,0.0,-7.18,-0.23,7.1836828995,-7.2,-0.23,7.2036726744,-7.2,-0.23,7.2036726744
2021-03-28 17:00:00,-7.15,-0.23,7.1536983442,0.0,0.0,0.0,-7.15,-0.23,7.1536983442,-7.17,-0.23,7.1736880334,-7.17,-0.23,7.1736880334
2021-03-28 17:30:00,-7.28,-0.23,7.2836323356,0.0,0.0,0.0,-7.28,-0.23,7.2836323356,-7.3,-0.23,7.3036223889,-7.3,-0.23,7.3036223889
2021-03-28 18:00:00,-7.37,-0.23,7.3735880004,0.0,0.0,0.0,-7.37,-0.23,7.3735880004,-7.39,-0.23,7.3935782947,-7.39,-0.23,7.3935782947
2021-03-28 18:30:00,-7.11,-0.30000000000000004,7.1163262994,0.0,0.0,0.0,-7.11,-0.30000000000000004,7.1163262994,-7.13,-0.32,7.1371773132,-7.13,-0.32,7.1371773132
2021-03-28 19:00:00,-6.93,-0.26,6.9348756297000005,0.0,0.0,0.0,-6.93,-0.26,6.9348756297000005,-6.95,-0.27,6.9552426270000005,-6.95,-0.27,6.9552426270000005
2021-03-28 19:30:00,-7.02,-0.23,7.0237667957,0.0,0.0,0.0,-7.02,-0.23,7.0237667957,-7.04,-0.23,7.0437561003,-7.04,-0.23,7.0437561003
2021-03-28 20:00:00,-6.87,-0.26,6.8749181813,0.0,0.0,0.0,-6.87,-0.26,6.8749181813,-6.89,-0.25,6.8945340669,-6.89,-0.25,6.8945340669
2021-03-28 20:30:00,-6.82,-0.23,6.823877197,0.0,0.0,0.0,-6.82,-0.23,6.823877197,-6.84,-0.23,6.8438658666,-6.84,-0.23,6.8438658666
2021-03-28 21:00:00,-6.28,-0.67,6.3156393184,0.0,0.0,0.0,-6.28,-0.67,6.3156393184,-6.17,0.63,6.2020802962,-6.17,0.63,6.2020802962
2021-03-28 21:30:00,-6.04,-0.67,6.0770469802000004,0.0,0.0,0.0,-6.04,-0.67,6.0770469802000004,-5.91,0.63,5.9434838268,-5.91,0.63,5.9434838268
2021-03-28 22:00:00,-5.64,-0.58,5.6697442623,0.0,0.0,0.0,-5.64,-0.58,5.6697442623,-5.63,0.63,5.6651390098,-5.63,0.63,5.6651390098
2021-03-28 22:30:00,-5.42,-0.75,5.4716450908,0.0,0.0,0.0,-5.42,-0.75,5.4716450908,-5.44,-0.88,5.5107168318,-5.44,-0.88,5.5107168318
2021-03-28 23:00:00,-5.01,-0.58,5.0434611132,0.0,0.0,0.0,-5.01,-0.58,5.0434611132,-5.03,0.2,5.0339745728,-5.03,0.2,5.0339745728
2021-03-28 23:30:00,-4.73,-0.76,4.7906680119,0.0,0.0,0.0,-4.73,-0.76,4.7906680119,-4.75,-0.01,4.7500105263,-4.75,-0.01,4.7500105263
2021-03-29 00:00:00,-4.47,-0.58,4.5074715751,0.0,0.0,0.0,-4.47,-0.58,4.5074715751,-4.47,0.6900000000000001,4.5229415207,-4.47,0.6900000000000001,4.5229415207
2021-03-29 00:30:00,-4.23,-0.29,4.2399292447,0.0,0.0,0.0,-4.23,-0.29,4.2399292447,-4.25,-0.32,4.2620300327,-4.25,-0.32,4.2620300327
2021-03-29 01:00:00,-4.26,-0.73,4.3220943997,0.0,0.0,0.0,-4.26,-0.73,4.3220943997,-4.28,-0.75,4.3452157599,-4.28,-0.75,4.3452157599
2021-03-29 01:30:00,-4.37,-0.68,4.4225897391,0.0,0.0,0.0,-4.37,-0.68,4.4225897391,-4.39,-0.6900000000000001,4.4438946882,-4.39,-0.6900000000000001,4.4438946882
2021-03-29 02:00:00,-4.6,-0.29,4.6091322394,0.0,0.0,0.0,-4.6,-0.29,4.6091322394,-4.62,-0.31,4.6303887526,-4.62,-0.31,4.6303887526
2021-03-29 02:30:00,-4.72,-0.25,4.7266161257,0.0,0.0,0.0,-4.72,-0.25,4.7266161257,-4.74,-0.31,4.7501263141,-4.74,-0.31,4.7501263141
2021-03-29 03:00:00,-4.65,-0.42,4.6689292134,0.0,0.0,0.0,-4.65,-0.42,4.6689292134,-4.67,-0.33,4.68164501,-4.67,-0.33,4.68164501
2021-03-29 03:30:00,-4.57,-0.36,4.5841575017,0.0,0.0,0.0,-4.57,-0.36,4.5841575017,-4.59,-0.33,4.6018474551,-4.59,-0.33,4.6018474551
2021-03-29 04:00:00,-4.59,-0.5,4.6171528023,0.0,0.0,0.0,-4.59,-0.5,4.6171528023,-4.61,-0.52,4.6392348507,-4.61,-0.52,4.6392348507
2021-03-29 04:30:00,-4.59,-0.30000000000000004,4.5997934736,0.0,0.0,0.0,-4.59,-0.30000000000000004,4.5997934736,-4.61,-0.29,4.6191124689,-4.61,-0.29,4.6191124689
2021-03-29 05:00:00,-4.5,-0.35000000000000003,4.5135905884,0.0,0.0,0.0,-4.5,-0.35000000000000003,4.5135905884,-4.52,-0.32,4.5313132754000005,-4.52,-0.32,4.5313132754000005
2021-03-29 05:30:00,-4.73,-0.39,4.74605099,0.0,0.0,0.0,-4.73,-0.39,4.74605099,-4.75,-0.39,4.765983634,-4.75,-0.39,4.765983634
2021-03-29 06:00:00,-5.07,-0.33,5.0807282943,0.0,0.0,0.0,-5.07,-0.33,5.0807282943,-5.09,-0.47000000000000003,5.1116533529,-5.09,-0.47000000000000003,5.1116533529
2021-03-29 06:30:00,-5.72,-0.39,5.7332800385,0.0,0.0,0.0,-5.72,-0.39,5.7332800385,-5.74,-0.39,5.7532338732,-5.74,-0.39,5.7532338732
2021-03-29 07:00:00,-6.37,-0.65,6.4030773851,0.0,0.0,0.0,-6.37,-0.65,6.4030773851,-6.38,-0.61,6.4090950999,-6.38,-0.61,6.4090950999
2021-03-29 07:30:00,-7.11,-0.76,7.1505034788,0.0,0.0,0.0,-7.11,-0.76,7.1505034788,-7.11,-0.6900000000000001,7.1434025506,-7.11,-0.6900000000000001,7.1434025506
2021-03-29 08:00:00,-7.97,-1.24,8.0658849483,0.0,0.0,0.0,-7.97,-1.24,8.0658849483,-7.91,-0.64,7.9358490409,-7.91,-0.64,7.9358490409
2021-03-29 08:30:00,-8.25,-1.18,8.3339606431,0.0,0.0,0.0,-8.25,-1.18,8.3339606431,-8.27,-1.18,8.3537596326,-8.27,-1.18,8.3537596326
2021-03-29 09:00:00,-8.2,-1.18,8.2844673939,0.0,0.0,0.0,-8.2,-1.18,8.2844673939,-8.22,-1.18,8.304263965,-8.22,-1.18,8.304263965
2021-03-29 09:30:00,-8.29,-1.3,8.3913109822,0.0,0.0,0.0,-8.29,-1.3,8.3913109822,-8.28,-1.08,8.3501377234,-8.28,-1.08,8.3501377234
2021-03-29 10:00:00,-8.14,-1.2,8.227976665,0.0,0.0,0.0,-8.14,-1.2,8.227976665,-8.16,-1.2,8.2477633332,-8.16,-1.2,8.2477633332
2021-03-29 10:30:00,-8.2,-1.34,8.3087664548,0.0,0.0,0.0,-8.2,-1.34,8.3087664548,-8.22,-1.34,8.3285052681,-8.22,-1.34,8.3285052681
2021-03-29 11:00:00,-8.24,-1.45,8.3666062415,0.0,0.0,0.0,-8.24,-1.45,8.3666062415,-8.26,-1.44,8.3845810867,-8.26,-1.44,8.3845810867
2021-03-29 11:30:00,-8.21,-1.45,8.3370618326,0.0,0.0,0.0,-8.21,-1.45,8.3370618326,-8.23,-1.44,8.355028426,-8.23,-1.44,8.355028426
2021-03-29 12:00:00,-7.98,-1.32,8.08843619,0.0,0.0,0.0,-7.98,-1.32,8.08843619,-8.0,-1.31,8.1065467371,-8.0,-1.31,8.1065467371
2021-03-29 12:30:00,-7.8100000000000005,-1.2,7.9016517261,0.0,0.0,0.0,-7.8100000000000005,-1.2,7.9016517261,-7.83,-1.2,7.9214203272,-7.83,-1.2,7.9214203272
2021-03-29 13:00:00,-7.65,-1.3,7.7596713848,0.0,0.0,0.0,-7.65,-1.3,7.7596713848,-7.67,-1.26,7.7728051564000005,-7.67,-1.26,7.7728051564000005
2021-03-29 13:30:00,-7.32,-1.15,7.4097840724,0.0,0.0,0.0,-7.32,-1.15,7.4097840724,-7.34,-1.1400000000000001,7.428001077,-7.34,-1.1400000000000001,7.428001077
2021-03-29 14:00:00,-7.26,-1.18,7.3552702194,0.0,0.0,0.0,-7.26,-1.18,7.3552702194,-7.29,-1.17,7.3832919487,-7.29,-1.17,7.3832919487
2021-03-29 14:30:00,-7.16,-1.18,7.256583218,0.0,0.0,0.0,-7.16,-1.18,7.256583218,-7.17,-1.17,7.264833102,-7.17,-1.17,7.264833102
2021-03-29 15:00:00,-6.92,-1.09,7.0053194074,0.0,0.0,0.0,-6.92,-1.09,7.0053194074,-6.94,-1.09,7.025076512,-6.94,-1.09,7.025076512
2021-03-29 15:30:00,-6.96,-1.06,7.0402556772,0.0,0.0,0.0,-6.96,-1.06,7.0402556772,-6.98,-1.05,7.0585338421,-6.98,-1.05,7.0585338421
2021-03-29 16:00:00,-7.16,-1.06,7.2380384083,0.0,0.0,0.0,-7.16,-1.06,7.2380384083,-7.18,-1.05,7.2563696157,-7.18,-1.05,7.2563696157
2021-03-29 16:30:00,-7.34,-1.13,7.4264729179,0.0,0.0,0.0,-7.34,-1.13,7.4264729179,-7.32,-0.86,7.3703459892,-7.32,-0.86,7.3703459892
2021-03-29 17:00:00,-7.54,-1.07,7.6155433161,0.0,0.0,0.0,-7.54,-1.07,7.6155433161,-7.54,-0.89,7.5923448288,-7.54,-0.89,7.5923448288
2021-03-29 17:30:00,-7.68,-1.02,7.7474382862999995,0.0,0.0,0.0,-7.68,-1.02,7.7474382862999995,-7.7,-1.01,7.7659577645,-7.7,-1.01,7.7659577645
2021-03-29 18:00:00,-7.64,-0.84,7.6860392921,0.0,0.0,0.0,-7.64,-0.84,7.6860392921,-7.66,-0.8300000000000001,7.7048361436,-7.66,-0.8300000000000001,7.7048361436
2021-03-29 18:30:00,-7.64,-0.79,7.6807356419,0.0,0.0,0.0,-7.64,-0.79,7.6807356419,-7.66,-0.78,7.6996103798,-7.66,-0.78,7.6996103798
2021-03-29 19:00:00,-7.42,-0.67,7.4501879171,0.0,0.0,0.0,-7.42,-0.67,7.4501879171,-7.43,-0.59,7.4533884911,-7.43,-0.59,7.4533884911
2021-03-29 19:30:00,-7.65,-0.8200000000000001,7.6938221971,0.0,0.0,0.0,-7.65,-0.8200000000000001,7.6938221971,-7.65,-0.76,7.6876589414000005,-7.65,-0.76,7.6876589414000005
2021-03-29 20:00:00,-7.47,-0.8,7.5127158871,0.0,0.0,0.0,-7.47,-0.8,7.5127158871,-7.5,-0.79,7.5414918948,-7.5,-0.79,7.5414918948
2021-03-29 20:30:00,-7.69,-1.07,7.7640839769,0.0,0.0,0.0,-7.69,-1.07,7.7640839769,-7.65,-0.76,7.6876589414000005,-7.65,-0.76,7.6876589414000005
2021-03-29 21:00:00,-7.33,-0.93,7.3887617366,0.0,0.0,0.0,-7.33,-0.93,7.3887617366,-7.3,-0.6900000000000001,7.332537078,-7.3,-0.6900000000000001,7.332537078
2021-03-29 21:30:00,-6.96,-0.64,6.9893633473,0.0,0.0,0.0,-6.96,-0.64,6.9893633473,-6.99,-0.63,7.0183331354,-6.99,-0.63,7.0183331354
2021-03-29 22:00:00,-6.41,-0.41000000000000003,6.4230989405,0.0,0.0,0.0,-6.41,-0.41000000000000003,6.4230989405,-6.43,-0.41000000000000003,6.44305828,-6.43,-0.41000000000000003,6.44305828
2021-03-29 22:30:00,-5.9,-0.27,5.9061747350000005,0.0,0.0,0.0,-5.9,-0.27,5.9061747350000005,-5.92,-0.27,5.9261538961,-5.92,-0.27,5.9261538961
2021-03-29 23:00:00,-5.5,-0.27,5.5066232847,0.0,0.0,0.0,-5.5,-0.27,5.5066232847,-5.52,-0.27,5.526599316,-5.52,-0.27,5.526599316
2021-03-29 23:30:00,-5.16,-0.24,5.16557838,0.0,0.0,0.0,-5.16,-0.24,5.16557838,-5.18,-0.24,5.185556865,-5.18,-0.24,5.185556865
2021-03-30 00:00:00,-4.94,-0.66,4.9838940599,0.0,0.0,0.0,-4.94,-0.66,4.9838940599,-4.87,0.27,4.877478857,-4.87,0.27,4.877478857
2021-03-31 00:30:00,-4.62,-0.23,4.6257215653,0.0,0.0,0.0,-4.62,-0.23,4.6257215653,-4.64,-0.24,4.6462027506,-4.64,-0.24,4.6462027506
2021-03-31 01:00:00,-4.58,-0.23,4.5857714727,0.0,0.0,0.0,-4.58,-0.23,4.5857714727,-4.6,-0.24,4.6062566146,-4.6,-0.24,4.6062566146
2021-03-31 01:30:00,-4.63,-0.23,4.635709223,0.0,0.0,0.0,-4.63,-0.23,4.635709223,-4.65,-0.24,4.6561894291,-4.65,-0.24,4.6561894291
2021-03-31 02:00:00,-4.77,-0.25,4.7765468699,0.0,0.0,0.0,-4.77,-0.25,4.7765468699,-4.79,-0.24,4.7960087573,-4.79,-0.24,4.7960087573
2021-03-31 02:30:00,-4.71,-0.25,4.716630153,0.0,0.0,0.0,-4.71,-0.25,4.716630153,-4.74,-0.24,4.7460720601,-4.74,-0.24,4.7460720601
2021-03-31 03:00:00,-4.66,-0.25,4.6667011903,0.0,0.0,0.0,-4.66,-0.25,4.6667011903,-4.68,-0.26,4.6872166581,-4.68,-0.26,4.6872166581
2021-03-31 03:30:00,-4.66,-0.25,4.6667011903,0.0,0.0,0.0,-4.66,-0.25,4.6667011903,-4.68,-0.26,4.6872166581,-4.68,-0.26,4.6872166581
2021-03-31 04:00:00,-4.62,-0.25,4.6267591249,0.0,0.0,0.0,-4.62,-0.25,4.6267591249,-4.63,-0.26,4.6372944698000005,-4.63,-0.26,4.6372944698000005
2021-03-31 04:30:00,-4.59,-0.25,4.596803237,0.0,0.0,0.0,-4.59,-0.25,4.596803237,-4.61,-0.26,4.617326066,-4.61,-0.26,4.617326066
2021-03-31 05:00:00,-4.79,-0.27,4.7976035684,0.0,0.0,0.0,-4.79,-0.27,4.7976035684,-4.8100000000000005,-0.26,4.8170219015,-4.8100000000000005,-0.26,4.8170219015
2021-03-31 05:30:00,-5.02,-0.35000000000000003,5.0321864035,0.0,0.0,0.0,-5.02,-0.35000000000000003,5.0321864035,-5.04,-0.34,5.0514552359,-5.04,-0.34,5.0514552359
2021-03-31 06:00:00,-5.16,-0.4,5.175480654,0.0,0.0,0.0,-5.16,-0.4,5.175480654,-5.18,-0.39,5.1946607204,-5.18,-0.39,5.1946607204
2021-03-31 06:30:00,-5.66,-0.42,5.6755616462,0.0,0.0,0.0,-5.66,-0.42,5.6755616462,-5.68,-0.42,5.6955070011,-5.68,-0.42,5.6955070011
2021-03-31 07:00:00,-6.11,-0.64,6.1434273822,0.0,0.0,0.0,-6.11,-0.64,6.1434273822,-6.12,-0.61,6.1503251947,-6.12,-0.61,6.1503251947
2021-03-31 07:30:00,-6.16,-0.53,6.1827582841,0.0,0.0,0.0,-6.16,-0.53,6.1827582841,-6.19,-0.53,6.2126483886,-6.19,-0.53,6.2126483886
2021-03-31 08:00:00,-6.77,-0.73,6.8092437172,0.0,0.0,0.0,-6.77,-0.73,6.8092437172,-6.8,-0.73,6.8390715744,-6.8,-0.73,6.8390715744
2021-03-31 08:30:00,-6.99,-0.89,7.0464317211,0.0,0.0,0.0,-6.99,-0.89,7.0464317211,-7.01,-0.89,7.0662720016,-7.01,-0.89,7.0662720016
2021-03-31 09:00:00,-4.49896,-0.44178000000000006,4.5205984836,1.33104,0.38822,1.3865,-5.83,-0.8300000000000001,5.888785953,-4.51896,-0.34178000000000003,4.5318663981,-5.85,-0.73,5.8953710655
2021-03-31 09:30:00,-1.53632,1.08274,1.8795225591,2.92368,0.85274,3.0455,-4.46,0.23,4.4659265556,-1.55632,1.08274,1.8959055488,-4.48,0.23,4.4859001326
2021-03-31 10:00:00,-1.13976,0.60882,1.2921743883999999,3.15024,0.9188200000000001,3.2815,-4.29,-0.31,4.3011858830000005,-1.1697600000000001,0.62882,1.3280636468,-4.32,-0.29,4.3297228549
2021-03-31 10:30:00,-5.636,-0.888,5.7055271448,0.864,0.252,0.9,-6.5,-1.1400000000000001,6.5992120742,-5.656,-0.848,5.7192167296,-6.52,-1.1,6.6121403494
2021-03-31 11:00:00,-7.21,-1.16,7.3027186718,0.0,0.0,0.0,-7.21,-1.16,7.3027186718,-7.23,-1.15,7.3208879243,-7.23,-1.15,7.3208879243
2021-03-31 11:30:00,-1.12672,0.5180400000000001,1.2401062051,3.11328,0.9080400000000001,3.243,-4.24,-0.39,4.2578985427,-1.14672,0.5580400000000001,1.2752942406,-4.26,-0.35000000000000003,4.2743537523
2021-03-31 12:00:00,-0.3564,0.8173,0.8916278652,3.4536,1.0073,3.5975,-3.81,-0.19,3.814734591,-0.3664,1.1073,1.166345682,-3.8200000000000003,0.1,3.8213086764
2021-03-31 12:30:00,-4.26472,-0.70596,4.3227556258,1.38528,0.40404,1.443,-5.65,-1.11,5.7580031261,-4.26472,-0.42596000000000006,4.2859396403,-5.65,-0.8300000000000001,5.7106391936000005
2021-03-31 13:00:00,-6.8100000000000005,-1.06,6.8920026117,0.0,0.0,0.0,-6.8100000000000005,-1.06,6.8920026117,-6.83,-1.06,6.9117653317,-6.83,-1.06,6.9117653317
2021-03-31 13:30:00,-7.02,-1.13,7.1103656727,0.0,0.0,0.0,-7.02,-1.13,7.1103656727,-7.05,-1.13,7.1399859944,-7.05,-1.13,7.1399859944
2021-03-31 14:00:00,-6.8100000000000005,-1.1,6.8982678985,0.0,0.0,0.0,-6.8100000000000005,-1.1,6.8982678985,-6.83,-1.09,6.9164297148,-6.83,-1.09,6.9164297148
2021-03-31 14:30:00,-6.57,-1.16,6.6716189939,0.0,0.0,0.0,-6.57,-1.16,6.6716189939,-6.59,-1.16,6.6913152668,-6.59,-1.16,6.6913152668
2021-03-31 15:00:00,-6.49,-1.05,6.5743897055,0.0,0.0,0.0,-6.49,-1.05,6.5743897055,-6.51,-1.05,6.5941337566,-6.51,-1.05,6.5941337566
2021-03-31 15:30:00,-6.26,-0.87,6.3201661371,0.0,0.0,0.0,-6.26,-0.87,6.3201661371,-6.28,-0.87,6.3399763406,-6.28,-0.87,6.3399763406
2021-03-31 16:00:00,-6.48,-0.91,6.5435846445,0.0,0.0,0.0,-6.48,-0.91,6.5435846445,-6.5,-0.91,6.5633908919,-6.5,-0.91,6.5633908919
2021-03-31 16:30:00,-6.82,-0.97,6.8886355688,0.0,0.0,0.0,-6.82,-0.97,6.8886355688,-6.84,-0.96,6.907039887,-6.84,-0.96,6.907039887
2021-03-31 17:00:00,-7.18,-0.91,7.2374373918,0.0,0.0,0.0,-7.18,-0.91,7.2374373918,-7.2,-0.91,7.2572791045,-7.2,-0.91,7.2572791045
2021-03-31 17:30:00,-7.18,-0.91,7.2374373918,0.0,0.0,0.0,-7.18,-0.91,7.2374373918,-7.18,-0.91,7.2374373918,-7.18,-0.91,7.2374373918
2021-03-31 18:00:00,-7.04,-0.88,7.0947868185,0.0,0.0,0.0,-7.04,-0.88,7.0947868185,-7.07,-0.88,7.1245561265,-7.07,-0.88,7.1245561265
2021-03-31 18:30:00,-7.22,-0.96,7.2835430939,0.0,0.0,0.0,-7.22,-0.96,7.2835430939,-7.24,-0.9500000000000001,7.3020613528,-7.24,-0.9500000000000001,7.3020613528
2021-03-31 19:00:00,-6.88,-0.71,6.9165381514,0.0,0.0,0.0,-6.88,-0.71,6.9165381514,-6.91,-0.71,6.9463803524,-6.91,-0.71,6.9463803524
2021-03-31 19:30:00,-0.95808,1.26556,1.5873120046,3.00192,0.8755600000000001,3.127,-3.96,0.39,3.9791582024,-0.9780800000000001,1.28556,1.6153343307,-3.98,0.41000000000000003,4.0010623589
2021-03-31 20:00:00,-3.91176,0.24532,3.9194448842,1.6982400000000002,0.49532000000000004,1.7690000000000001,-5.61,-0.25,5.6155676472,-3.93176,0.25532000000000005,3.9400412434,-5.63,-0.24,5.6351131311
2021-03-31 20:30:00,-7.23,-0.73,7.2667599382,0.0,0.0,0.0,-7.23,-0.73,7.2667599382,-7.25,-0.72,7.2856640054,-7.25,-0.72,7.2856640054
2021-03-31 21:00:00,-6.87,-0.67,6.9025937154,0.0,0.0,0.0,-6.87,-0.67,6.9025937154,-6.89,-0.67,6.9224995486,-6.89,-0.67,6.9224995486
2021-03-31 21:30:00,-6.74,-0.88,6.7972053081,0.0,0.0,0.0,-6.74,-0.88,6.7972053081,-6.71,-0.67,6.7433671115,-6.71,-0.67,6.7433671115
2021-03-31 22:00:00,-6.26,-0.5,6.2799363054,0.0,0.0,0.0,-6.26,-0.5,6.2799363054,-6.28,-0.5,6.2998730146,-6.28,-0.5,6.2998730146
2021-03-31 22:30:00,-5.66,-0.31,5.6684830422,0.0,0.0,0.0,-5.66,-0.31,5.6684830422,-5.68,-0.30000000000000004,5.6879170177,-5.68,-0.30000000000000004,5.6879170177
2021-03-31 23:00:00,-5.31,-0.25,5.3158818648,0.0,0.0,0.0,-5.31,-0.25,5.3158818648,-5.33,-0.24,5.335400641,-5.33,-0.24,5.335400641
2021-03-31 23:30:00,-5.02,-0.23,5.0252661621,0.0,0.0,0.0,-5.02,-0.23,5.0252661621,-5.04,-0.24,5.04571105,-5.04,-0.24,5.04571105
2021-04-01 00:00:00,-4.82,-0.62,4.8597119256,0.0,0.0,0.0,-4.82,-0.62,4.8597119256,-4.77,0.27,4.7776353984,-4.77,0.27,4.7776353984
